Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-09 02:00:00,1.36624,0.19432000000000002,1.379989855,0.18624000000000002,0.05432000000000001,0.194,1.18,0.14,1.1882760622,1.3562400000000001,0.19432000000000002,1.370090216,0.18624000000000002,0.05432000000000001,0.194,1.17,0.14,1.1783462988
2020-11-09 02:30:00,1.36144,0.19292,1.3750407267,0.18144000000000002,0.05292,0.189,1.18,0.14,1.1882760622,1.35144,0.20292000000000002,1.3665894043,0.18144000000000002,0.05292,0.189,1.17,0.15,1.1795761951000001
2020-11-09 03:00:00,1.3172000000000001,0.19460000000000002,1.3314972775,0.1872,0.0546,0.195,1.13,0.14,1.1386395391,1.3172000000000001,0.2046,1.3329954989,0.1872,0.0546,0.195,1.13,0.15,1.1399122773
2020-11-09 03:30:00,1.24096,0.21278000000000002,1.2590699147,0.18096,0.05278000000000001,0.1885,1.06,0.16,1.0720074627,1.24096,0.22278,1.2607984177,0.18096,0.05278000000000001,0.1885,1.06,0.17,1.0735455277
2020-11-09 04:00:00,1.16672,0.21446,1.1862666859,0.18672000000000002,0.05446,0.1945,0.98,0.16,0.992975327,1.16672,0.22446000000000002,1.1881152511,0.18672000000000002,0.05446,0.1945,0.98,0.17,0.9946356117
2020-11-09 04:30:00,1.14144,0.21292000000000003,1.1611288473,0.18144000000000002,0.05292,0.189,0.96,0.16,0.9732420048,1.13144,0.22292,1.1531911377,0.18144000000000002,0.05292,0.189,0.9500000000000001,0.17,0.9650906693
2020-11-09 05:00:00,1.0672,0.19460000000000002,1.0847972161,0.1872,0.0546,0.195,0.88,0.14,0.8910667764,1.0572,0.19460000000000002,1.0749609295,0.1872,0.0546,0.195,0.87,0.14,0.8811923740000001
2020-11-09 05:30:00,1.0624,0.1932,1.0798240597,0.1824,0.053200000000000004,0.19,0.88,0.14,0.8910667764,1.0524,0.1932,1.0699869158,0.1824,0.053200000000000004,0.19,0.87,0.14,0.8811923740000001
2020-11-09 06:00:00,1.0672,0.19460000000000002,1.0847972161,0.1872,0.0546,0.195,0.88,0.14,0.8910667764,1.0472,0.19460000000000002,1.0651276919,0.1872,0.0546,0.195,0.86,0.14,0.8713208364
2020-11-09 06:30:00,1.14144,0.19292,1.1576283514,0.18144000000000002,0.05292,0.189,0.96,0.14,0.9701546269,1.14144,0.19292,1.1576283514,0.18144000000000002,0.05292,0.189,0.96,0.14,0.9701546269
2020-11-09 07:00:00,1.28576,0.24418,1.3087408643,0.18576,0.054180000000000006,0.1935,1.1,0.19,1.1162884932,1.28576,0.25418,1.3106434488,0.18576,0.054180000000000006,0.1935,1.1,0.2,1.1180339887
2020-11-09 07:30:00,1.43096,0.24278000000000002,1.4514091945,0.18096,0.05278000000000001,0.1885,1.25,0.19,1.2643575444000001,1.43096,0.25278,1.4531153602,0.18096,0.05278000000000001,0.1885,1.25,0.2,1.2658988901
2020-11-09 08:00:00,1.45336,0.27348,1.4788666607,0.18336000000000002,0.05348000000000001,0.191,1.27,0.22,1.2889142718,1.45336,0.28348,1.4807485269,0.18336000000000002,0.05348000000000001,0.191,1.27,0.23,1.2906587465000001
2020-11-09 08:30:00,1.5518399999999999,0.37012,1.5953671051,0.17184000000000002,0.050120000000000005,0.179,1.38,0.32,1.4166156854,1.54184,0.38012,1.5880056045000002,0.17184000000000002,0.050120000000000005,0.179,1.37,0.33,1.4091841611
2020-11-09 09:00:00,1.58616,0.37138000000000004,1.6290569818,0.17616,0.05138,0.1835,1.4100000000000001,0.32,1.4458561478,1.57616,0.38138000000000005,1.6216445511000002,0.17616,0.05138,0.1835,1.4,0.33,1.4383671298
2020-11-09 09:30:00,1.58328,0.44054000000000004,1.6434266184,0.17328000000000002,0.05054,0.18050000000000002,1.4100000000000001,0.39,1.4629422408,1.57328,0.38054000000000004,1.6186477844,0.17328000000000002,0.05054,0.18050000000000002,1.4,0.33,1.4383671298
2020-11-09 10:00:00,1.54096,0.39278,1.5902307537,0.18096,0.05278000000000001,0.1885,1.3599999999999999,0.34,1.4018559127,1.54096,0.40278,1.5927301874,0.18096,0.05278000000000001,0.1885,1.3599999999999999,0.35000000000000003,1.4043147795
2020-11-09 10:30:00,1.47856,0.36208,1.5222488627000001,0.17856000000000002,0.05208,0.186,1.3,0.31,1.3364505227999999,1.47856,0.37208,1.5246583880000002,0.17856000000000002,0.05208,0.186,1.3,0.32,1.3388054377
2020-11-09 11:00:00,1.50048,0.40264000000000005,1.5535633878000001,0.18048,0.052640000000000006,0.188,1.32,0.35000000000000003,1.3656134153,1.50048,0.41264,1.556185079,0.18048,0.052640000000000006,0.188,1.32,0.36,1.3682105101
2020-11-09 11:30:00,1.4676,0.40180000000000005,1.5216086882000002,0.1776,0.051800000000000006,0.185,1.29,0.35000000000000003,1.3366375724,1.4676,0.4118,1.52427983,0.1776,0.051800000000000006,0.185,1.29,0.36,1.3392908571
2020-11-09 12:00:00,1.46144,0.37292000000000003,1.508269273,0.18144000000000002,0.05292,0.189,1.28,0.32,1.3193938002,1.45144,0.38292000000000004,1.5011015289,0.18144000000000002,0.05292,0.189,1.27,0.33,1.3121737690000002
2020-11-09 12:30:00,1.46144,0.38292000000000004,1.5107728486,0.18144000000000002,0.05292,0.189,1.28,0.33,1.3218547575000001,1.45144,0.38292000000000004,1.5011015289,0.18144000000000002,0.05292,0.189,1.27,0.33,1.3121737690000002
2020-11-09 13:00:00,1.49384,0.42362000000000005,1.5527433304,0.18384,0.05362,0.1915,1.31,0.37,1.3612494261,1.48384,0.43362000000000006,1.545900207,0.18384,0.05362,0.1915,1.3,0.38,1.3544002363
2020-11-09 13:30:00,1.40576,0.37418,1.4547067918,0.18576,0.054180000000000006,0.1935,1.22,0.32,1.261269202,1.40576,0.39418000000000003,1.4599791266,0.18576,0.054180000000000006,0.1935,1.22,0.34,1.2664912159
2020-11-09 14:00:00,1.38672,0.41446000000000005,1.4473318382,0.18672000000000002,0.05446,0.1945,1.2,0.36,1.2528367811,1.38672,0.42446000000000006,1.4502271029,0.18672000000000002,0.05446,0.1945,1.2,0.37,1.2557467897999999
2020-11-09 14:30:00,1.46568,0.9912400000000001,1.7693995027,0.17568,0.05124,0.183,1.29,0.9400000000000001,1.5961516219,1.37568,-0.18876,1.3885696958,0.17568,0.05124,0.183,1.2,-0.24,1.2237646833
2020-11-09 15:00:00,1.4376,0.3718,1.4849003334,0.1776,0.051800000000000006,0.185,1.26,0.32,1.3,1.4276,0.38180000000000003,1.4777729866,0.1776,0.051800000000000006,0.185,1.25,0.33,1.2928263611
2020-11-09 15:30:00,1.43376,0.35068000000000005,1.4760231028000002,0.17376000000000003,0.05068,0.181,1.26,0.30000000000000004,1.2952219887,1.4237600000000001,0.36068000000000006,1.468735034,0.17376000000000003,0.05068,0.181,1.25,0.31,1.2878664526999999
2020-11-09 16:00:00,1.4961600000000002,0.37138000000000004,1.5415634434,0.17616,0.05138,0.1835,1.32,0.32,1.3582341477,1.48616,0.38138000000000005,1.5343149123000002,0.17616,0.05138,0.1835,1.31,0.33,1.3509256085999999
2020-11-09 16:30:00,1.62088,0.39984000000000003,1.6694681787999999,0.17088,0.04984,0.178,1.45,0.35000000000000003,1.491643389,1.62088,0.37984,1.6647913983,0.17088,0.04984,0.178,1.45,0.33,1.4870776711
2020-11-09 17:00:00,1.7724000000000002,0.4032,1.8176831407,0.1824,0.053200000000000004,0.19,1.5899999999999999,0.35000000000000003,1.6280663377,1.7624,0.4032,1.8079336271000002,0.1824,0.053200000000000004,0.19,1.58,0.35000000000000003,1.6183015788000001
2020-11-09 17:30:00,1.90952,0.35236,1.9417580179,0.17952,0.052360000000000004,0.187,1.73,0.30000000000000004,1.7558188973000002,1.89952,0.36236,1.9337737717,0.17952,0.052360000000000004,0.187,1.72,0.31,1.7477127911
2020-11-09 18:00:00,1.93432,0.33376,1.9629033598,0.18432,0.05376,0.192,1.75,0.28,1.7722584462,1.92432,0.34376,1.9547834662999999,0.18432,0.05376,0.192,1.74,0.29,1.7640011338
2020-11-09 18:30:00,1.93384,0.33362,1.9624065455,0.18384,0.05362,0.1915,1.75,0.28,1.7722584462,1.9238400000000002,0.34362000000000004,1.9542863275000002,0.18384,0.05362,0.1915,1.74,0.29,1.7640011338
2020-11-09 19:00:00,1.90104,0.87572,2.0930452933,0.19104000000000002,0.055720000000000006,0.199,1.71,0.8200000000000001,1.8964440408,1.8110400000000002,-0.26428,1.8302212435,0.19104000000000002,0.055720000000000006,0.199,1.62,-0.32,1.6513025162
2020-11-09 19:30:00,1.76288,0.9533400000000001,2.0041464642,0.18288000000000001,0.053340000000000005,0.1905,1.58,0.9,1.8183509012,1.66288,-0.37666000000000005,1.7050051759,0.18288000000000001,0.053340000000000005,0.1905,1.48,-0.43,1.5412008305
2020-11-09 20:00:00,1.63768,0.95474,1.895659318,0.18768,0.054740000000000004,0.1955,1.45,0.9,1.7066048166,1.53768,-0.39526000000000006,1.5876681801,0.18768,0.054740000000000004,0.1955,1.35,-0.45,1.4230249471
2020-11-09 20:30:00,1.57288,0.9533400000000001,1.8392413246000001,0.18288000000000001,0.053340000000000005,0.1905,1.3900000000000001,0.9,1.6559287424,1.47288,-0.38666000000000006,1.5227873949,0.18288000000000001,0.053340000000000005,0.1905,1.29,-0.44,1.362974688
2020-11-09 21:00:00,1.47624,0.8643200000000001,1.7106529746999999,0.18624000000000002,0.05432000000000001,0.194,1.29,0.81,1.5232202730000002,1.38624,-0.32568,1.4239834269,0.18624000000000002,0.05432000000000001,0.194,1.2,-0.38,1.2587295182
2020-11-09 21:30:00,1.34192,0.28306000000000003,1.37144896,0.18192000000000003,0.05306,0.1895,1.16,0.23,1.1825819211,1.34192,0.29306000000000004,1.3735477604000002,0.18192000000000003,0.05306,0.1895,1.16,0.24,1.1845674316
2020-11-09 22:00:00,1.22768,0.27474000000000004,1.2580462034,0.18768,0.054740000000000004,0.1955,1.04,0.22,1.0630145813,1.22768,0.28474000000000005,1.2602678485,0.18768,0.054740000000000004,0.1955,1.04,0.23,1.0651291002
2020-11-09 22:30:00,1.14096,0.28278000000000003,1.1754804337,0.18096,0.05278000000000001,0.1885,0.96,0.23,0.9871676656,1.13096,0.29278000000000004,1.1682425476,0.18096,0.05278000000000001,0.1885,0.9500000000000001,0.24,0.9798469268000001
2020-11-09 23:00:00,0.9948,0.2639,1.0292085552,0.18480000000000002,0.0539,0.1925,0.81,0.21,0.8367795409000001,0.9948,0.27390000000000003,1.0318179345,0.18480000000000002,0.0539,0.1925,0.81,0.22,0.8393449827
2020-11-09 23:30:00,0.9124,0.2832,0.9553407769000001,0.1824,0.053200000000000004,0.19,0.73,0.23,0.7653757247,0.9124,0.2932,0.9583527534,0.1824,0.053200000000000004,0.19,0.73,0.24,0.7684399781
2020-11-10 00:00:00,0.8662400000000001,0.28432,0.9117069705,0.18624000000000002,0.05432000000000001,0.194,0.68,0.23,0.7178439942,0.8662400000000001,0.29432,0.9148748548000001,0.18624000000000002,0.05432000000000001,0.194,0.68,0.24,0.7211102551
2020-11-10 00:30:00,0.9943200000000001,0.23376000000000002,1.0214284116,0.18432,0.05376,0.192,0.81,0.18,0.8297590012,0.9943200000000001,0.24376000000000003,1.0237632539,0.18432,0.05376,0.192,0.81,0.19,0.8319855768000001
2020-11-10 01:00:00,1.22432,0.19376000000000002,1.2395573403,0.18432,0.05376,0.192,1.04,0.14,1.0493807698,1.22432,0.20376000000000002,1.2411597802,0.18432,0.05376,0.192,1.04,0.15,1.0507616285
2020-11-10 01:30:00,1.30048,0.19264,1.314670453,0.18048,0.052640000000000006,0.188,1.12,0.14,1.1287160848,1.30048,0.20264000000000001,1.3161729370000002,0.18048,0.052640000000000006,0.188,1.12,0.15,1.13
2020-11-10 02:00:00,1.27624,0.19432000000000002,1.2909487984,0.18624000000000002,0.05432000000000001,0.194,1.09,0.14,1.0989540482,1.26624,0.20432000000000003,1.2826185715,0.18624000000000002,0.05432000000000001,0.194,1.08,0.15,1.0903669107
2020-11-10 02:30:00,1.2714400000000001,0.21292000000000003,1.2891449104000001,0.18144000000000002,0.05292,0.189,1.09,0.16,1.1016805345,1.26144,0.22292,1.2809856361,0.18144000000000002,0.05292,0.189,1.08,0.17,1.0932977636
2020-11-10 03:00:00,1.19576,0.19418000000000002,1.2114238936,0.18576,0.054180000000000006,0.1935,1.01,0.14,1.019656805,1.19576,0.20418000000000003,1.2130669602,0.18576,0.054180000000000006,0.1935,1.01,0.15,1.0210778619
2020-11-10 03:30:00,1.18,0.1925,1.1955986994,0.18,0.052500000000000005,0.1875,1.0,0.14,1.0097524449,1.17,0.2025,1.1873947322,0.18,0.052500000000000005,0.1875,0.99,0.15,1.0012991561
2020-11-10 04:00:00,1.10336,0.19348,1.1201954294,0.18336000000000002,0.05348000000000001,0.191,0.92,0.14,0.9305912099,1.10336,0.20348000000000002,1.121965864,0.18336000000000002,0.05348000000000001,0.191,0.92,0.15,0.9321480569
2020-11-10 04:30:00,1.04904,0.22222000000000003,1.0723183529,0.17904,0.05222,0.1865,0.87,0.17,0.8864536085,1.04904,0.23222,1.0744352237,0.17904,0.05222,0.1865,0.87,0.18,0.8884255737000001
2020-11-10 05:00:00,1.03384,0.22362,1.0577481033,0.18384,0.05362,0.1915,0.85,0.17,0.8668333173,1.03384,0.23362000000000002,1.0599072837,0.18384,0.05362,0.1915,0.85,0.18,0.8688498144000001
2020-11-10 05:30:00,1.0276,0.2218,1.0512644767,0.1776,0.051800000000000006,0.185,0.85,0.17,0.8668333173,1.0276,0.24180000000000001,1.0556651931,0.1776,0.051800000000000006,0.185,0.85,0.19,0.8709764635
2020-11-10 06:00:00,1.03144,0.22292,1.0552543769,0.18144000000000002,0.05292,0.189,0.85,0.17,0.8668333173,1.03144,0.24292000000000002,1.0596596623,0.18144000000000002,0.05292,0.189,0.85,0.19,0.8709764635
2020-11-10 06:30:00,1.1576,0.2218,1.1786572869,0.1776,0.051800000000000006,0.185,0.98,0.17,0.9946356117,1.1576,0.24180000000000001,1.1825840351,0.1776,0.051800000000000006,0.185,0.98,0.19,0.9982484661000001
2020-11-10 07:00:00,1.26192,0.22306,1.2814826764,0.18192000000000003,0.05306,0.1895,1.08,0.17,1.0932977636,1.26192,0.24306000000000003,1.2851148781,0.18192000000000003,0.05306,0.1895,1.08,0.19,1.09658561
2020-11-10 07:30:00,1.34568,0.25124,1.3689325038,0.17568,0.05124,0.183,1.17,0.2,1.1869709348,1.34568,0.26124,1.3708030493,0.17568,0.05124,0.183,1.17,0.21,1.1886967654
2020-11-10 08:00:00,1.34856,0.28208,1.377745695,0.17856000000000002,0.05208,0.186,1.17,0.23,1.1923925528,1.34856,0.30208,1.3819791605,0.17856000000000002,0.05208,0.186,1.17,0.25,1.1964113004999999
2020-11-10 08:30:00,1.45096,0.89278,1.7036258539,0.18096,0.05278000000000001,0.1885,1.27,0.84,1.5226621424,1.36096,-0.20722000000000002,1.3766452884,0.18096,0.05278000000000001,0.1885,1.18,-0.26,1.2083045974
2020-11-10 09:00:00,1.45,1.0325,1.7800438899,0.18,0.052500000000000005,0.1875,1.27,0.98,1.6041508656999999,1.35,-0.28750000000000003,1.3802739764,0.18,0.052500000000000005,0.1875,1.17,-0.34,1.2184005909
2020-11-10 09:30:00,1.39432,1.06376,1.7537712508,0.18432,0.05376,0.192,1.21,1.01,1.5761345119999999,1.29432,-0.26624000000000003,1.3214189343,0.18432,0.05376,0.192,1.11,-0.32,1.1552056094
2020-11-10 10:00:00,1.34344,1.06642,1.7152500255,0.19344000000000003,0.056420000000000005,0.2015,1.15,1.01,1.5305554547,1.24344,-0.27358000000000005,1.2731806824,0.19344000000000003,0.056420000000000005,0.2015,1.05,-0.33,1.1006361797
2020-11-10 10:30:00,1.22352,1.08936,1.6382021853,0.20352,0.05936,0.212,1.02,1.03,1.4495861478,1.13352,-0.27064000000000005,1.165381311,0.20352,0.05936,0.212,0.93,-0.33,0.9868130522
2020-11-10 11:00:00,1.2868,1.1074,1.6977010927,0.1968,0.0574,0.20500000000000002,1.09,1.05,1.5134728276,1.1968,-0.2426,1.22114086,0.1968,0.0574,0.20500000000000002,1.0,-0.30000000000000004,1.0440306509
2020-11-10 11:30:00,1.3396,1.0853,1.7240661965,0.18960000000000002,0.0553,0.1975,1.15,1.03,1.5438264151,1.2396,-0.25470000000000004,1.265496049,0.18960000000000002,0.0553,0.1975,1.05,-0.31,1.0948059189000001
2020-11-10 12:00:00,1.34528,1.07404,1.7214355056000001,0.18528000000000003,0.054040000000000005,0.193,1.16,1.02,1.5446682492,1.25528,-0.25596,1.2811102216,0.18528000000000003,0.054040000000000005,0.193,1.07,-0.31,1.1140017953
2020-11-10 12:30:00,1.2744,1.0767,1.6683459623,0.19440000000000002,0.0567,0.2025,1.08,1.02,1.4855302084,1.1844000000000001,-0.2533,1.2111829961,0.19440000000000002,0.0567,0.2025,0.99,-0.31,1.0374005976
2020-11-10 13:00:00,1.22728,1.07754,1.6331897165,0.19728,0.05754000000000001,0.20550000000000002,1.03,1.02,1.4495861478,1.13728,-0.28246000000000004,1.1718316645,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,-0.34,0.99959992
2020-11-10 13:30:00,1.27912,1.04516,1.6518194211,0.18912,0.05516000000000001,0.197,1.09,0.99,1.4724808997,1.18912,-0.30484,1.2275723197,0.18912,0.05516000000000001,0.197,1.0,-0.36,1.0628264204
2020-11-10 14:00:00,1.3100800000000001,0.91544,1.5982302713,0.19008000000000003,0.05544,0.198,1.12,0.86,1.4120906486,1.24008,-0.06456,1.241759397,0.19008000000000003,0.05544,0.198,1.05,-0.12,1.0568348972
2020-11-10 14:30:00,1.30192,0.45306,1.3784988393,0.18192000000000003,0.05306,0.1895,1.12,0.4,1.1892854998,1.30192,0.46306,1.381817734,0.18192000000000003,0.05306,0.1895,1.12,0.41000000000000003,1.1926860442
2020-11-10 15:00:00,1.33432,0.40376,1.3940702995,0.18432,0.05376,0.192,1.15,0.35000000000000003,1.202081528,1.33432,0.41376,1.3969993558,0.18432,0.05376,0.192,1.15,0.36,1.2050311199000001
2020-11-10 15:30:00,1.29952,0.37236,1.3518151501,0.17952,0.052360000000000004,0.187,1.12,0.32,1.1648175823,1.29952,0.38236000000000003,1.3546037797000001,0.17952,0.052360000000000004,0.187,1.12,0.33,1.1676043851
2020-11-10 16:00:00,1.41048,0.38264000000000004,1.4614606392,0.18048,0.052640000000000006,0.188,1.23,0.33,1.2734991166,1.41048,0.38264000000000004,1.4614606392,0.18048,0.052640000000000006,0.188,1.23,0.33,1.2734991166
2020-11-10 16:30:00,1.5485600000000002,0.38208000000000003,1.5949994357000001,0.17856000000000002,0.05208,0.186,1.37,0.33,1.4091841611,1.5485600000000002,0.40208000000000005,1.5999082474000001,0.17856000000000002,0.05208,0.186,1.37,0.35000000000000003,1.4140014144
2020-11-10 17:00:00,1.75048,0.38264000000000004,1.7918129367,0.18048,0.052640000000000006,0.188,1.57,0.33,1.6043067038,1.75048,0.39264000000000004,1.7939750277000002,0.18048,0.052640000000000006,0.188,1.57,0.34,1.6063934761
2020-11-10 17:30:00,1.89664,0.38152,1.9346319547,0.17664000000000002,0.05152,0.184,1.72,0.33,1.7513708916000001,1.89664,0.39152000000000003,1.9366288235,0.17664000000000002,0.05152,0.184,1.72,0.34,1.7532826355000002
2020-11-10 18:00:00,1.90144,0.36292,1.9357647068000001,0.18144000000000002,0.05292,0.189,1.72,0.31,1.7477127911,1.90144,0.37292000000000003,1.9376644188,0.18144000000000002,0.05292,0.189,1.72,0.32,1.7495142182999999
2020-11-10 18:30:00,1.86856,0.34208000000000005,1.8996144872,0.17856000000000002,0.05208,0.186,1.69,0.29,1.7147011401,1.86856,0.35208,1.9014407169,0.17856000000000002,0.05208,0.186,1.69,0.30000000000000004,1.7164206944
2020-11-10 19:00:00,1.8124,0.3432,1.8446083595,0.1824,0.053200000000000004,0.19,1.63,0.29,1.6555965692,1.8124,0.3532,1.8464950582,0.1824,0.053200000000000004,0.19,1.63,0.30000000000000004,1.6573774464
2020-11-10 19:30:00,1.73,0.5025000000000001,1.8015011102,0.18,0.052500000000000005,0.1875,1.55,0.45,1.6140012392,1.7000000000000002,0.17250000000000001,1.7087294256,0.18,0.052500000000000005,0.1875,1.52,0.12,1.5247294841999999
2020-11-10 20:00:00,1.6248,0.9839,1.8994826269,0.18480000000000002,0.0539,0.1925,1.44,0.93,1.7142053553,1.5248,-0.36610000000000004,1.5681340026,0.18480000000000002,0.0539,0.1925,1.34,-0.42,1.4042791745
2020-11-10 20:30:00,1.57192,0.68306,1.7139146566,0.18192000000000003,0.05306,0.1895,1.3900000000000001,0.63,1.5261061562,1.51192,-0.09694000000000001,1.5150245708,0.18192000000000003,0.05306,0.1895,1.33,-0.15,1.3384319183
2020-11-10 21:00:00,1.4352800000000001,0.26404,1.4593648618000001,0.18528000000000003,0.054040000000000005,0.193,1.25,0.21,1.2675172583,1.42528,0.27404,1.4513858894,0.18528000000000003,0.054040000000000005,0.193,1.24,0.22,1.2593649193
2020-11-10 21:30:00,1.34192,0.24306000000000003,1.3637549083,0.18192000000000003,0.05306,0.1895,1.16,0.19,1.1754573578,1.34192,0.25306,1.3655726454,0.18192000000000003,0.05306,0.1895,1.16,0.2,1.1771151176
2020-11-10 22:00:00,1.2348,0.2439,1.2586573203,0.18480000000000002,0.0539,0.1925,1.05,0.19,1.0670520137,1.2348,0.2539,1.2606332734,0.18480000000000002,0.0539,0.1925,1.05,0.2,1.0688779163
2020-11-10 22:30:00,1.14192,0.25306,1.1696241490000001,0.18192000000000003,0.05306,0.1895,0.96,0.2,0.9806120538,1.14192,0.26306,1.1718284217,0.18192000000000003,0.05306,0.1895,0.96,0.21,0.9827003612
2020-11-10 23:00:00,1.05336,0.25348000000000004,1.0834294624,0.18336000000000002,0.05348000000000001,0.191,0.87,0.2,0.8926925563,1.05336,0.27348,1.0882824082,0.18336000000000002,0.05348000000000001,0.191,0.87,0.22,0.8973850901
2020-11-10 23:30:00,0.9819200000000001,0.28306000000000003,1.0219050103,0.18192000000000003,0.05306,0.1895,0.8,0.23,0.8324061509,0.9719200000000001,0.28306000000000003,1.012300079,0.18192000000000003,0.05306,0.1895,0.79,0.23,0.8228000972
2020-11-11 00:00:00,0.9552800000000001,0.26404,0.9910988851,0.18528000000000003,0.054040000000000005,0.193,0.77,0.21,0.7981227976,0.9552800000000001,0.27404,0.9938097403,0.18528000000000003,0.054040000000000005,0.193,0.77,0.22,0.8008120878
2020-11-11 00:30:00,1.08144,0.22292,1.1041765257,0.18144000000000002,0.05292,0.189,0.9,0.17,0.9159148432,1.07144,0.23292000000000002,1.0964649561,0.18144000000000002,0.05292,0.189,0.89,0.18,0.9080198236
2020-11-11 01:00:00,1.29432,0.19376000000000002,1.3087426027,0.18432,0.05376,0.192,1.11,0.14,1.1187939935,1.2843200000000001,0.19376000000000002,1.2988536484,0.18432,0.05376,0.192,1.1,0.14,1.1088733021
2020-11-11 01:30:00,1.38144,0.19292,1.3948457262,0.18144000000000002,0.05292,0.189,1.2,0.14,1.2081390648,1.38144,0.19292,1.3948457262,0.18144000000000002,0.05292,0.189,1.2,0.14,1.2081390648
2020-11-11 02:00:00,1.34624,0.19432000000000002,1.3601920453,0.18624000000000002,0.05432000000000001,0.194,1.16,0.14,1.1684177335,1.33624,0.19432000000000002,1.3502953751,0.18624000000000002,0.05432000000000001,0.194,1.15,0.14,1.158490397
2020-11-11 02:30:00,1.30288,0.20334000000000002,1.3186521338000001,0.18288000000000001,0.053340000000000005,0.1905,1.12,0.15,1.13,1.29288,0.21334000000000003,1.3103635564,0.18288000000000001,0.053340000000000005,0.1905,1.11,0.16,1.1214722466
2020-11-11 03:00:00,1.21624,0.20432000000000003,1.2332827737,0.18624000000000002,0.05432000000000001,0.194,1.03,0.15,1.0408650249,1.21624,0.21432,1.2349788662,0.18624000000000002,0.05432000000000001,0.194,1.03,0.16,1.0423531072
2020-11-11 03:30:00,1.16432,0.21376,1.1837797092,0.18432,0.05376,0.192,0.98,0.16,0.992975327,1.15432,0.22376000000000001,1.1758074672,0.18432,0.05376,0.192,0.97,0.17,0.9847842403
2020-11-11 04:00:00,1.06056,0.21558000000000002,1.0822487006000001,0.19056,0.055580000000000004,0.1985,0.87,0.16,0.8845903006,1.05056,0.22558000000000003,1.0745057701,0.19056,0.055580000000000004,0.1985,0.86,0.17,0.8766413178
2020-11-11 04:30:00,1.01816,0.23488,1.0449011436,0.18816000000000002,0.054880000000000005,0.196,0.8300000000000001,0.18,0.8492938243,1.01816,0.24488000000000001,1.0471943468,0.18816000000000002,0.054880000000000005,0.196,0.8300000000000001,0.19,0.8514693183
2020-11-11 05:00:00,0.9872000000000001,0.2146,1.0102559082,0.1872,0.0546,0.195,0.8,0.16,0.8158431222,0.9772000000000001,0.22460000000000002,1.0026789117,0.1872,0.0546,0.195,0.79,0.17,0.808084154
2020-11-11 05:30:00,0.9876800000000001,0.23474000000000003,1.0151919277,0.18768,0.054740000000000004,0.1955,0.8,0.18,0.8200000000000001,0.9776800000000001,0.24474,1.0078471362,0.18768,0.054740000000000004,0.1955,0.79,0.19,0.8125269226
2020-11-11 06:00:00,1.00056,0.22558000000000003,1.0256737542,0.19056,0.055580000000000004,0.1985,0.81,0.17,0.8276472679,0.9905600000000001,0.23558,1.0181881211,0.19056,0.055580000000000004,0.1985,0.8,0.18,0.8200000000000001
2020-11-11 06:30:00,1.1262400000000001,0.25432000000000005,1.154597419,0.18624000000000002,0.05432000000000001,0.194,0.9400000000000001,0.2,0.9610411021,1.11624,0.26432,1.1471080158,0.18624000000000002,0.05432000000000001,0.194,0.93,0.21,0.9534149149000001
2020-11-11 07:00:00,1.20576,0.25418,1.2322599766,0.18576,0.054180000000000006,0.1935,1.02,0.2,1.0394229168,1.20576,0.26418,1.2343614746,0.18576,0.054180000000000006,0.1935,1.02,0.21,1.0413932975
2020-11-11 07:30:00,1.37,0.29250000000000004,1.4008769575,0.18,0.052500000000000005,0.1875,1.19,0.24,1.2139604606,1.37,0.3025,1.40299902,0.18,0.052500000000000005,0.1875,1.19,0.25,1.2159769735000001
2020-11-11 08:00:00,1.4028800000000001,0.29334000000000005,1.4332203773,0.18288000000000001,0.053340000000000005,0.1905,1.22,0.24,1.2433824834,1.4028800000000001,0.31334,1.4374471295,0.18288000000000001,0.053340000000000005,0.1905,1.22,0.26,1.2473972904
2020-11-11 08:30:00,1.52952,0.42236,1.5867638136000002,0.17952,0.052360000000000004,0.187,1.35,0.37,1.3997856979,1.52952,0.40236000000000005,1.5815577764,0.17952,0.052360000000000004,0.187,1.35,0.35000000000000003,1.3946325681
2020-11-11 09:00:00,1.51384,0.42362000000000005,1.5719940999,0.18384,0.05362,0.1915,1.33,0.37,1.3805071532,1.50384,0.42362000000000005,1.5623663623000001,0.18384,0.05362,0.1915,1.32,0.37,1.3708756326
2020-11-11 09:30:00,1.48432,0.43376000000000003,1.5464002069,0.18432,0.05376,0.192,1.3,0.38,1.3544002363,1.48432,0.44376000000000004,1.5492349079,0.18432,0.05376,0.192,1.3,0.39,1.3572398462
2020-11-11 10:00:00,1.40048,0.38264000000000004,1.4518118335,0.18048,0.052640000000000006,0.188,1.22,0.33,1.2638433447,1.40048,0.39264000000000004,1.4544794258,0.18048,0.052640000000000006,0.188,1.22,0.34,1.2664912159
2020-11-11 10:30:00,1.3676,0.3418,1.4096655632,0.1776,0.051800000000000006,0.185,1.19,0.29,1.2248265183,1.3676,0.3518,1.4121235782000001,0.1776,0.051800000000000006,0.185,1.19,0.30000000000000004,1.2272326593
2020-11-11 11:00:00,1.39336,0.36348,1.4399895139,0.18336000000000002,0.05348000000000001,0.191,1.21,0.31,1.2490796612,1.39336,0.37348000000000003,1.4425461518,0.18336000000000002,0.05348000000000001,0.191,1.21,0.32,1.2515989773
2020-11-11 11:30:00,1.36576,0.38418,1.4187651849,0.18576,0.054180000000000006,0.1935,1.18,0.33,1.2252754792,1.35576,0.39418000000000003,1.41190051,0.18576,0.054180000000000006,0.1935,1.17,0.34,1.2184005909
2020-11-11 12:00:00,1.44296,0.39628,1.4963861133,0.19296000000000002,0.056280000000000004,0.201,1.25,0.34,1.2954149914,1.44296,0.39628,1.4963861133,0.19296000000000002,0.056280000000000004,0.201,1.25,0.34,1.2954149914
2020-11-11 12:30:00,1.43768,0.39474000000000004,1.4908867999,0.18768,0.054740000000000004,0.1955,1.25,0.34,1.2954149914,1.43768,0.39474000000000004,1.4908867999,0.18768,0.054740000000000004,0.1955,1.25,0.34,1.2954149914
2020-11-11 13:00:00,1.45768,0.41474000000000005,1.5155329921,0.18768,0.054740000000000004,0.1955,1.27,0.36,1.3200378782,1.44768,0.42474000000000006,1.5087019089,0.18768,0.054740000000000004,0.1955,1.26,0.37,1.3132021931
2020-11-11 13:30:00,1.3424,0.3632,1.3906660275,0.1824,0.053200000000000004,0.19,1.16,0.31,1.2007081244,1.3424,0.37320000000000003,1.3933111641,0.1824,0.053200000000000004,0.19,1.16,0.32,1.2033287165
2020-11-11 14:00:00,1.34912,0.38516000000000006,1.4030228081,0.18912,0.05516000000000001,0.197,1.16,0.33,1.2060265337,1.34912,0.39516,1.4058009105,0.18912,0.05516000000000001,0.197,1.16,0.34,1.2088010589
2020-11-11 14:30:00,1.40432,0.38376000000000005,1.4558112515000001,0.18432,0.05376,0.192,1.22,0.33,1.2638433447,1.40432,0.39376000000000005,1.4584792079,0.18432,0.05376,0.192,1.22,0.34,1.2664912159
2020-11-11 15:00:00,1.42576,0.38418,1.4766129655,0.18576,0.054180000000000006,0.1935,1.24,0.33,1.2831601615000001,1.4157600000000001,0.39418000000000003,1.4696102374,0.18576,0.054180000000000006,0.1935,1.23,0.34,1.2761269529
2020-11-11 15:30:00,1.4624000000000001,0.3632,1.5068271301,0.1824,0.053200000000000004,0.19,1.28,0.31,1.3170041762,1.4524,0.37320000000000003,1.4995812749000001,0.1824,0.053200000000000004,0.19,1.27,0.32,1.3096946209
2020-11-11 16:00:00,1.52384,0.36362000000000005,1.5666230721,0.18384,0.05362,0.1915,1.34,0.31,1.3753908535,1.52384,0.37362,1.5689742668000002,0.18384,0.05362,0.1915,1.34,0.32,1.3776792079
2020-11-11 16:30:00,1.71096,0.38278,1.7532554435,0.18096,0.05278000000000001,0.1885,1.53,0.33,1.5651836953,1.70096,0.39278,1.7457207824,0.18096,0.05278000000000001,0.1885,1.52,0.34,1.5575621978
2020-11-11 17:00:00,1.88192,0.36306000000000005,1.9166208415,0.18192000000000003,0.05306,0.1895,1.7000000000000002,0.31,1.7280335645,1.88192,0.37306000000000006,1.9185402393,0.18192000000000003,0.05306,0.1895,1.7000000000000002,0.32,1.7298554852999999
2020-11-11 17:30:00,2.00808,0.36194000000000004,2.0404376614,0.17808000000000002,0.05194000000000001,0.1855,1.83,0.31,1.8560711193000001,1.99808,0.37194000000000005,2.0324032695,0.17808000000000002,0.05194000000000001,0.1855,1.82,0.32,1.8479177471
2020-11-11 18:00:00,2.01096,0.34278000000000003,2.0399652571,0.18096,0.05278000000000001,0.1885,1.83,0.29,1.8528356646000002,2.00096,0.35278000000000004,2.031820526,0.18096,0.05278000000000001,0.1885,1.82,0.30000000000000004,1.8445595680000002
2020-11-11 18:30:00,1.95952,0.35236,1.9909485679,0.17952,0.052360000000000004,0.187,1.78,0.30000000000000004,1.8051038751,1.95952,0.36236,1.9927426827999999,0.17952,0.052360000000000004,0.187,1.78,0.31,1.8067927385
2020-11-11 19:00:00,1.86816,0.35488000000000003,1.9015681949,0.18816000000000002,0.054880000000000005,0.196,1.6800000000000002,0.30000000000000004,1.7065755184,1.86816,0.36488000000000004,1.9034597973,0.18816000000000002,0.054880000000000005,0.196,1.6800000000000002,0.31,1.7083617884
2020-11-11 19:30:00,1.72816,0.35488000000000003,1.7642213013,0.18816000000000002,0.054880000000000005,0.196,1.54,0.30000000000000004,1.5689486926,1.72816,0.36488000000000004,1.7662600035,0.18816000000000002,0.054880000000000005,0.196,1.54,0.31,1.5708914667
2020-11-11 20:00:00,1.61008,0.33544,1.6446512092,0.19008000000000003,0.05544,0.198,1.42,0.28,1.4473423921,1.61008,0.35544000000000003,1.6488466272,0.19008000000000003,0.05544,0.198,1.42,0.30000000000000004,1.4513442045
2020-11-11 20:30:00,1.51008,0.30544000000000004,1.5406606375,0.19008000000000003,0.05544,0.198,1.32,0.25,1.3434656676,1.50008,0.31544,1.5328869495,0.19008000000000003,0.05544,0.198,1.31,0.26,1.3355523202000001
2020-11-11 21:00:00,1.36344,0.27642,1.3911781518000002,0.19344000000000003,0.056420000000000005,0.2015,1.17,0.22,1.1905040949,1.36344,0.29642,1.3952897369000001,0.19344000000000003,0.056420000000000005,0.2015,1.17,0.24,1.1943617542
2020-11-11 21:30:00,1.2932000000000001,0.24760000000000001,1.3166897888,0.1632,0.0476,0.17,1.13,0.2,1.1475626345,1.2932000000000001,0.2576,1.3186068406,0.1632,0.0476,0.17,1.13,0.21,1.1493476411
2020-11-11 22:00:00,1.20376,0.23318000000000003,1.2261366359,0.11376000000000001,0.03318,0.11850000000000001,1.09,0.2,1.1081967334,1.19376,0.24318,1.2182772468,0.11376000000000001,0.03318,0.11850000000000001,1.08,0.21,1.1002272493
2020-11-11 22:30:00,1.1252,0.2336,1.1491927602,0.11520000000000001,0.033600000000000005,0.12,1.01,0.2,1.0296115772,1.1152,0.2436,1.1414955103,0.11520000000000001,0.033600000000000005,0.12,1.0,0.21,1.0218121158
2020-11-11 23:00:00,1.03472,0.23346000000000003,1.0607304323,0.11472,0.033460000000000004,0.11950000000000001,0.92,0.2,0.9414881837,1.03472,0.24346,1.0629761286,0.11472,0.033460000000000004,0.11950000000000001,0.92,0.21,0.9436630755000001
2020-11-11 23:30:00,0.93088,0.26234,0.9671400364,0.11088,0.03234,0.1155,0.8200000000000001,0.23,0.8516454661,0.93088,0.26234,0.9671400364,0.11088,0.03234,0.1155,0.8200000000000001,0.23,0.8516454661
2020-11-12 00:00:00,0.87136,0.23248000000000002,0.9018398971,0.11136000000000001,0.03248,0.116,0.76,0.2,0.7858753082000001,0.87136,0.24248000000000003,0.9044693472,0.11136000000000001,0.03248,0.116,0.76,0.21,0.7884795495
2020-11-12 00:30:00,1.02296,0.19878,1.0420943575,0.13296000000000002,0.03878,0.1385,0.89,0.16,0.9042676595,1.02296,0.20878000000000002,1.0440480113,0.13296000000000002,0.03878,0.1385,0.89,0.17,0.9060905032000001
2020-11-12 01:00:00,1.26024,0.21132,1.2778344963000001,0.21024,0.061320000000000006,0.219,1.05,0.15,1.0606601718,1.25024,0.22132000000000002,1.2696781482000001,0.21024,0.061320000000000006,0.219,1.04,0.16,1.052235715
2020-11-12 01:30:00,1.3364,0.23020000000000002,1.3560814872,0.2064,0.060200000000000004,0.215,1.13,0.17,1.1427160627,1.3364,0.24020000000000002,1.3578147885,0.2064,0.060200000000000004,0.215,1.13,0.18,1.1442464769
2020-11-12 02:00:00,1.3212000000000002,0.2316,1.3413455931,0.2112,0.0616,0.22,1.11,0.17,1.1229425631,1.3212000000000002,0.2416,1.3431083352,0.2112,0.0616,0.22,1.11,0.18,1.1244998888
2020-11-12 02:30:00,1.30072,0.23146000000000003,1.3211533787,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.17,1.1031772296,1.30072,0.25146,1.324803627,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.19,1.1064357189
2020-11-12 03:00:00,1.226,0.213,1.2443653001000001,0.216,0.063,0.225,1.01,0.15,1.0210778619,1.226,0.223,1.2461159657,0.216,0.063,0.225,1.01,0.16,1.0225947389
2020-11-12 03:30:00,1.15456,0.21258000000000002,1.173967227,0.21456000000000003,0.06258000000000001,0.2235,0.9400000000000001,0.15,0.9518928511,1.15456,0.22258000000000003,1.17581914,0.21456000000000003,0.06258000000000001,0.2235,0.9400000000000001,0.16,0.9535197953000001
2020-11-12 04:00:00,1.07448,0.22964,1.0987455574,0.20448000000000002,0.059640000000000006,0.213,0.87,0.17,0.8864536085,1.07448,0.22964,1.0987455574,0.20448000000000002,0.059640000000000006,0.213,0.87,0.17,0.8864536085
2020-11-12 04:30:00,1.042,0.226,1.0662269927,0.192,0.056,0.2,0.85,0.17,0.8668333173,1.042,0.226,1.0662269927,0.192,0.056,0.2,0.85,0.17,0.8668333173
2020-11-12 05:00:00,1.01488,0.20684000000000002,1.035743308,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.15,0.8336066219,1.01488,0.21684,1.0377865869,0.19488000000000003,0.05684,0.203,0.8200000000000001,0.16,0.835463943
2020-11-12 05:30:00,1.04296,0.22628,1.0672245312,0.19296000000000002,0.056280000000000004,0.201,0.85,0.17,0.8668333173,1.04296,0.24628000000000003,1.0716433175,0.19296000000000002,0.056280000000000004,0.201,0.85,0.19,0.8709764635
2020-11-12 06:00:00,1.0558400000000001,0.22712000000000002,1.0799914814,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.86,0.17,0.8766413178,1.0558400000000001,0.23712000000000003,1.0821386233,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.86,0.18,0.8786353055
2020-11-12 06:30:00,1.15104,0.22572000000000003,1.1729631708000001,0.19104000000000002,0.055720000000000006,0.199,0.96,0.17,0.9749358953,1.15104,0.23572,1.1749285085,0.19104000000000002,0.055720000000000006,0.199,0.96,0.18,0.9767292358
2020-11-12 07:00:00,1.25296,0.22628,1.2732287304,0.19296000000000002,0.056280000000000004,0.201,1.06,0.17,1.0735455277,1.25296,0.23628000000000002,1.2750439208,0.19296000000000002,0.056280000000000004,0.201,1.06,0.18,1.0751744045
2020-11-12 07:30:00,1.37864,0.25502,1.4020283342,0.18864,0.055020000000000006,0.1965,1.19,0.2,1.2066896867,1.37864,0.26502000000000003,1.4038817080000001,0.18864,0.055020000000000006,0.1965,1.19,0.21,1.2083873551
2020-11-12 08:00:00,1.41768,0.27474000000000004,1.4440563182,0.18768,0.054740000000000004,0.1955,1.23,0.22,1.2495199077999999,1.40768,0.28474000000000005,1.4361893503,0.18768,0.054740000000000004,0.1955,1.22,0.23,1.241491039
2020-11-12 08:30:00,1.4557600000000002,0.38418,1.5056000299,0.18576,0.054180000000000006,0.1935,1.27,0.33,1.3121737690000002,1.44576,0.33418000000000003,1.4838794594,0.18576,0.054180000000000006,0.1935,1.26,0.28,1.290736224
2020-11-12 09:00:00,1.4572,0.3546,1.499724308,0.1872,0.0546,0.195,1.27,0.30000000000000004,1.3049521064,1.4572,0.36460000000000004,1.5021201683,0.1872,0.0546,0.195,1.27,0.31,1.3072872676
2020-11-12 09:30:00,1.29152,0.35586,1.3396493011000001,0.19152000000000002,0.05586000000000001,0.1995,1.1,0.30000000000000004,1.1401754251,1.29152,0.36586,1.3423402885,0.19152000000000002,0.05586000000000001,0.1995,1.1,0.31,1.1428473214000001
2020-11-12 10:00:00,1.31816,0.35488000000000003,1.3650954545,0.18816000000000002,0.054880000000000005,0.196,1.13,0.30000000000000004,1.1691449867,1.31816,0.36488000000000004,1.367729213,0.18816000000000002,0.054880000000000005,0.196,1.13,0.31,1.1717508268
2020-11-12 10:30:00,1.28672,0.32446,1.3269976074,0.18672000000000002,0.05446,0.1945,1.1,0.27,1.1326517558,1.27672,0.33446000000000004,1.3198020496,0.18672000000000002,0.05446,0.1945,1.09,0.28,1.1253888217
2020-11-12 11:00:00,1.2639200000000002,0.37656,1.3188218985,0.19392,0.056560000000000006,0.202,1.07,0.32,1.1168258593,1.25392,0.38656,1.3121524302,0.19392,0.056560000000000006,0.202,1.06,0.33,1.1101801656
2020-11-12 11:30:00,1.26768,0.37474,1.3219087147,0.18768,0.054740000000000004,0.1955,1.08,0.32,1.1264102272,1.2576800000000001,0.38474,1.3152124733,0.18768,0.054740000000000004,0.1955,1.07,0.33,1.1197321108
2020-11-12 12:00:00,1.36288,0.39334,1.4185056397,0.18288000000000001,0.053340000000000005,0.1905,1.18,0.34,1.2280065146,1.36288,0.40334000000000003,1.4213110321,0.18288000000000001,0.053340000000000005,0.1905,1.18,0.35000000000000003,1.2308127396
2020-11-12 12:30:00,1.47808,0.40194,1.5317559368,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.35000000000000003,1.3462912018,1.47808,0.41194000000000003,1.5344103265,0.17808000000000002,0.05194000000000001,0.1855,1.3,0.36,1.3489254983
2020-11-12 13:00:00,1.50664,0.38152,1.5541948398,0.17664000000000002,0.05152,0.184,1.33,0.33,1.3703284278,1.50664,0.39152000000000003,1.5566798001,0.17664000000000002,0.05152,0.184,1.33,0.34,1.3727709204
2020-11-12 13:30:00,1.35392,0.33656,1.3951243672,0.19392,0.056560000000000006,0.202,1.16,0.28,1.1933147112,1.35392,0.34656000000000003,1.3975704633000001,0.19392,0.056560000000000006,0.202,1.16,0.29,1.1957006314
2020-11-12 14:00:00,1.43192,0.36306000000000005,1.4772296538,0.18192000000000003,0.05306,0.1895,1.25,0.31,1.2878664526999999,1.43192,0.37306000000000006,1.4797191119,0.18192000000000003,0.05306,0.1895,1.25,0.32,1.2903100403
2020-11-12 14:30:00,1.47384,0.38362,1.5229473563,0.18384,0.05362,0.1915,1.29,0.33,1.3315404613,1.46384,0.39362,1.5158378046,0.18384,0.05362,0.1915,1.28,0.34,1.3243866505
2020-11-12 15:00:00,1.42592,0.34006000000000003,1.4659088137,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.28,1.2517188183,1.41592,0.35006000000000004,1.4585511475000001,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.29,1.2442668524
2020-11-12 15:30:00,1.4064,0.3302,1.4446428624,0.2064,0.060200000000000004,0.215,1.2,0.27,1.23,1.4064,0.3402,1.4469612987,0.2064,0.060200000000000004,0.215,1.2,0.28,1.2322337441
2020-11-12 16:00:00,1.51784,0.38062,1.5648354066999999,0.20784000000000002,0.06062000000000001,0.2165,1.31,0.32,1.3485177046999999,1.51784,0.39062,1.5672977541000002,0.20784000000000002,0.06062000000000001,0.2165,1.31,0.33,1.3509256085999999
2020-11-12 16:30:00,1.64832,0.43076000000000003,1.703676319,0.20832,0.06076,0.217,1.44,0.37,1.4867750334,1.64832,0.44076000000000004,1.7062321647,0.20832,0.06076,0.217,1.44,0.38,1.4892951353
2020-11-12 17:00:00,1.78544,0.38992000000000004,1.8275211627,0.20544,0.05992000000000001,0.214,1.58,0.33,1.6140941732,1.78544,0.38992000000000004,1.8275211627,0.20544,0.05992000000000001,0.214,1.58,0.33,1.6140941732
2020-11-12 17:30:00,1.91304,0.35922000000000004,1.9464740045000002,0.20304000000000003,0.05922,0.21150000000000002,1.71,0.30000000000000004,1.7361163555,1.91304,0.36922000000000005,1.9483442843,0.20304000000000003,0.05922,0.21150000000000002,1.71,0.31,1.7378722623
2020-11-12 18:00:00,2.02592,0.36006000000000005,2.0576673808,0.20592000000000002,0.06006,0.21450000000000002,1.82,0.30000000000000004,1.8445595680000002,2.01592,0.37006000000000006,2.0496043155,0.20592000000000002,0.06006,0.21450000000000002,1.81,0.31,1.8363550855000002
2020-11-12 18:30:00,2.00736,0.36048,2.0394705195,0.20736000000000002,0.060480000000000006,0.216,1.8,0.30000000000000004,1.8248287590999999,1.99736,0.37048000000000003,2.0314286598,0.20736000000000002,0.060480000000000006,0.216,1.79,0.31,1.8166452598
2020-11-12 19:00:00,1.87168,0.30174,1.8958462622,0.21168,0.06174,0.2205,1.6600000000000001,0.24,1.6772596698000002,1.87168,0.31174,1.8974635306,0.21168,0.06174,0.2205,1.6600000000000001,0.25,1.6787197503
2020-11-12 19:30:00,1.7212,0.3316,1.7528513913000001,0.2112,0.0616,0.22,1.51,0.27,1.5339491517,1.7212,0.3416,1.7547706403,0.2112,0.0616,0.22,1.51,0.28,1.5357408636
2020-11-12 20:00:00,1.59688,0.31034,1.6267564815000002,0.20688,0.060340000000000005,0.2155,1.3900000000000001,0.25,1.4123030836,1.58688,0.32034,1.6188903144,0.20688,0.060340000000000005,0.2155,1.38,0.26,1.4042791745
2020-11-12 20:30:00,1.51736,0.31048000000000003,1.5487992769,0.20736000000000002,0.060480000000000006,0.216,1.31,0.25,1.3336416309999999,1.50736,0.32048000000000004,1.5410521081000002,0.20736000000000002,0.060480000000000006,0.216,1.3,0.26,1.3257450735
2020-11-12 21:00:00,1.4202400000000002,0.30132000000000003,1.451852403,0.21024,0.061320000000000006,0.219,1.21,0.24,1.233572049,1.4202400000000002,0.32132000000000005,1.4561346778,0.21024,0.061320000000000006,0.219,1.21,0.26,1.2376186812
2020-11-12 21:30:00,1.35168,0.28174000000000005,1.3807303321,0.21168,0.06174,0.2205,1.1400000000000001,0.22,1.1610340219,1.34168,0.29174,1.3730322101,0.21168,0.06174,0.2205,1.13,0.23,1.1531695452
2020-11-12 22:00:00,1.24264,0.28202000000000005,1.2742407347,0.21264000000000002,0.062020000000000006,0.2215,1.03,0.22,1.0532331176,1.23264,0.29202,1.2667584813000001,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.23,1.0456098699
2020-11-12 22:30:00,1.12024,0.30132000000000003,1.1600566365,0.21024,0.061320000000000006,0.219,0.91,0.24,0.9411163584000001,1.12024,0.29132,1.15749946,0.21024,0.061320000000000006,0.219,0.91,0.23,0.9386160024
2020-11-12 23:00:00,1.03832,0.26076000000000005,1.0705625624,0.20832,0.06076,0.217,0.8300000000000001,0.2,0.8537564055,1.02832,0.27076,1.0633687037,0.20832,0.06076,0.217,0.8200000000000001,0.21,0.8464632302
2020-11-12 23:30:00,0.9554400000000001,0.28992,0.9984584118000001,0.20544,0.05992000000000001,0.214,0.75,0.23,0.7844743463,0.9554400000000001,0.29992,1.001407809,0.20544,0.05992000000000001,0.214,0.75,0.24,0.7874642849
2020-11-13 00:00:00,0.8988,0.27090000000000003,0.9387375831,0.2088,0.0609,0.2175,0.6900000000000001,0.21,0.7212489168,0.8988,0.28090000000000004,0.9416720501,0.2088,0.0609,0.2175,0.6900000000000001,0.22,0.7242237223
2020-11-13 00:30:00,1.01304,0.22922,1.0386490504,0.20304000000000003,0.05922,0.21150000000000002,0.81,0.17,0.8276472679,1.01304,0.23922000000000002,1.0409016524,0.20304000000000003,0.05922,0.21150000000000002,0.81,0.18,0.8297590012
2020-11-13 01:00:00,1.25352,0.20936000000000002,1.2708831575000001,0.20352,0.05936,0.212,1.05,0.15,1.0606601718,1.25352,0.21936000000000003,1.2725687408,0.20352,0.05936,0.212,1.05,0.16,1.0621205205
2020-11-13 01:30:00,1.32808,0.20194,1.3433451716,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.15,1.1597413505,1.32808,0.21194000000000002,1.344884772,0.17808000000000002,0.05194000000000001,0.1855,1.15,0.16,1.1610770862
2020-11-13 02:00:00,1.32856,0.22208000000000003,1.3469933927,0.17856000000000002,0.05208,0.186,1.15,0.17,1.1624973118,1.32856,0.22208000000000003,1.3469933927,0.17856000000000002,0.05208,0.186,1.15,0.17,1.1624973118
2020-11-13 02:30:00,1.30712,0.23166000000000003,1.3274897551,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.18,1.1442464769,1.30712,0.23166000000000003,1.3274897551,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.18,1.1442464769
2020-11-13 03:00:00,1.22904,0.23222,1.2507859329,0.17904,0.05222,0.1865,1.05,0.18,1.0653168543,1.22904,0.23222,1.2507859329,0.17904,0.05222,0.1865,1.05,0.18,1.0653168543
2020-11-13 03:30:00,1.15856,0.23208,1.1815762354000001,0.17856000000000002,0.05208,0.186,0.98,0.18,0.9963934966,1.15856,0.23208,1.1815762354000001,0.17856000000000002,0.05208,0.186,0.98,0.18,0.9963934966
2020-11-13 04:00:00,1.08296,0.23628000000000002,1.1084361055,0.19296000000000002,0.056280000000000004,0.201,0.89,0.18,0.9080198236,1.08296,0.23628000000000002,1.1084361055,0.19296000000000002,0.056280000000000004,0.201,0.89,0.18,0.9080198236
2020-11-13 04:30:00,1.05152,0.21586000000000002,1.0734476466,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.16,0.8747571091,1.05152,0.22586,1.0755031613,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.17,0.8766413178
2020-11-13 05:00:00,1.03296,0.21628000000000003,1.0553593701,0.19296000000000002,0.056280000000000004,0.201,0.84,0.16,0.8551023331000001,1.03296,0.22628,1.0574540179,0.19296000000000002,0.056280000000000004,0.201,0.84,0.17,0.8570297544000001
2020-11-13 05:30:00,1.03008,0.23544,1.0566441217,0.19008000000000003,0.05544,0.198,0.84,0.18,0.8590692638,1.03008,0.24544000000000002,1.0589171828,0.19008000000000003,0.05544,0.198,0.84,0.19,0.8612200648
2020-11-13 06:00:00,1.07152,0.24586000000000002,1.0993644755,0.19152000000000002,0.05586000000000001,0.1995,0.88,0.19,0.9002777349000001,1.06152,0.24586000000000002,1.0896200485,0.19152000000000002,0.05586000000000001,0.1995,0.87,0.19,0.8905054744
2020-11-13 06:30:00,1.1586400000000001,0.24502000000000002,1.1842640964,0.18864,0.055020000000000006,0.1965,0.97,0.19,0.9884331035,1.1586400000000001,0.24502000000000002,1.1842640964,0.18864,0.055020000000000006,0.1965,0.97,0.19,0.9884331035
2020-11-13 07:00:00,1.25912,0.24516000000000002,1.2827652162,0.18912,0.05516000000000001,0.197,1.07,0.19,1.086738239,1.25912,0.24516000000000002,1.2827652162,0.18912,0.05516000000000001,0.197,1.07,0.19,1.086738239
2020-11-13 07:30:00,1.42096,0.28278000000000003,1.4488242992,0.18096,0.05278000000000001,0.1885,1.24,0.23,1.2611502686,1.42096,0.29278000000000004,1.4508092397,0.18096,0.05278000000000001,0.1885,1.24,0.24,1.2630122723000001
2020-11-13 08:00:00,1.44568,0.28124000000000005,1.4727819255,0.17568,0.05124,0.183,1.27,0.23,1.2906587465000001,1.44568,0.29124,1.4747241776,0.17568,0.05124,0.183,1.27,0.24,1.2924782397
2020-11-13 08:30:00,1.48424,0.33082,1.5206611227,0.17424,0.050820000000000004,0.18150000000000002,1.31,0.28,1.3395894894,1.47424,0.34082,1.5131232103999999,0.17424,0.050820000000000004,0.18150000000000002,1.3,0.29,1.3319534526
2020-11-13 09:00:00,1.39952,0.34236000000000005,1.4407867989,0.17952,0.052360000000000004,0.187,1.22,0.29,1.2539936204,1.38952,0.35236,1.4335004011,0.17952,0.052360000000000004,0.187,1.21,0.30000000000000004,1.246635472
2020-11-13 09:30:00,1.34672,0.38446,1.4005228488,0.18672000000000002,0.05446,0.1945,1.16,0.33,1.2060265337,1.34672,0.39446000000000003,1.4033009121,0.18672000000000002,0.05446,0.1945,1.16,0.34,1.2088010589
2020-11-13 10:00:00,1.24008,0.35544000000000003,1.2900139534,0.19008000000000003,0.05544,0.198,1.05,0.30000000000000004,1.0920164834,1.24008,0.37544000000000005,1.2956672411999999,0.19008000000000003,0.05544,0.198,1.05,0.32,1.0976793703
2020-11-13 10:30:00,1.14008,0.35544000000000003,1.1942026629,0.19008000000000003,0.05544,0.198,0.9500000000000001,0.30000000000000004,0.9962429423,1.13008,0.37544000000000005,1.1908131675,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.32,0.992975327
2020-11-13 11:00:00,1.16392,0.41656000000000004,1.2362168095000001,0.19392,0.056560000000000006,0.202,0.97,0.36,1.0346496992,1.15392,0.42656000000000005,1.2302377006,0.19392,0.056560000000000006,0.202,0.96,0.37,1.0288342918
2020-11-13 11:30:00,1.1872,0.3946,1.2510607499,0.1872,0.0546,0.195,1.0,0.34,1.0562196741,1.1872,0.4046,1.2542507724,0.1872,0.0546,0.195,1.0,0.35000000000000003,1.059481005
2020-11-13 12:00:00,1.2496,0.39530000000000004,1.3106342930000001,0.18960000000000002,0.0553,0.1975,1.06,0.34,1.1131936040000001,1.2496,0.4053,1.3136849889,0.18960000000000002,0.0553,0.1975,1.06,0.35000000000000003,1.1162884932
2020-11-13 12:30:00,1.34816,0.39488,1.4048009112,0.18816000000000002,0.054880000000000005,0.196,1.16,0.34,1.2088010589,1.33816,0.40488,1.3980700984,0.18816000000000002,0.054880000000000005,0.196,1.15,0.35000000000000003,1.202081528
2020-11-13 13:00:00,1.3762400000000001,0.35432,1.4211189957,0.18624000000000002,0.05432000000000001,0.194,1.19,0.30000000000000004,1.2272326593,1.36624,0.36432000000000003,1.4139804808,0.18624000000000002,0.05432000000000001,0.194,1.18,0.31,1.2200409829
2020-11-13 13:30:00,1.2510400000000002,0.34572,1.2979304296,0.19104000000000002,0.055720000000000006,0.199,1.06,0.29,1.0989540482,1.24104,0.35572000000000004,1.2910139426,0.19104000000000002,0.055720000000000006,0.199,1.05,0.30000000000000004,1.0920164834
2020-11-13 14:00:00,1.3367200000000001,0.37446,1.388178897,0.18672000000000002,0.05446,0.1945,1.15,0.32,1.1936917525,1.32672,0.38446,1.381302085,0.18672000000000002,0.05446,0.1945,1.1400000000000001,0.33,1.1868024267
2020-11-13 14:30:00,1.37008,0.41544000000000003,1.4316806907,0.19008000000000003,0.05544,0.198,1.18,0.36,1.2336936411,1.37008,0.42544000000000004,1.4346143733,0.19008000000000003,0.05544,0.198,1.18,0.37,1.2366486971
2020-11-13 15:00:00,1.4096,0.38530000000000003,1.4613104564000001,0.18960000000000002,0.0553,0.1975,1.22,0.33,1.2638433447,1.4096,0.39530000000000004,1.4639789104,0.18960000000000002,0.0553,0.1975,1.22,0.34,1.2664912159
