Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-13 15:30:00,1.44192,0.38306,1.4919343987,0.18192000000000003,0.05306,0.1895,1.26,0.33,1.3024976008,1.43192,0.39306,1.4848875547,0.18192000000000003,0.05306,0.1895,1.25,0.34,1.2954149914
2020-11-13 16:00:00,1.5348000000000002,0.3639,1.5773503891,0.18480000000000002,0.0539,0.1925,1.35,0.31,1.3851353724,1.5248,0.3739,1.5699733278,0.18480000000000002,0.0539,0.1925,1.34,0.32,1.3776792079
2020-11-13 16:30:00,1.6209600000000002,0.33278,1.6547670078,0.18096,0.05278000000000001,0.1885,1.44,0.28,1.4669696657,1.6209600000000002,0.34278000000000003,1.6568070045,0.18096,0.05278000000000001,0.1885,1.44,0.29,1.4689111613999999
2020-11-13 17:00:00,1.77576,0.31418,1.8033393053000002,0.18576,0.054180000000000006,0.1935,1.5899999999999999,0.26,1.6111176245,1.77576,0.32418,1.8051083762,0.18576,0.054180000000000006,0.1935,1.5899999999999999,0.27,1.6127616067
2020-11-13 17:30:00,1.87904,0.29222000000000004,1.9016266326,0.17904,0.05222,0.1865,1.7000000000000002,0.24,1.7168575946,1.86904,0.30222000000000004,1.8933165213,0.17904,0.05222,0.1865,1.69,0.25,1.7083910559
2020-11-13 18:00:00,1.95472,0.82096,2.1201192419,0.17472000000000001,0.050960000000000005,0.182,1.78,0.77,1.9394071259,1.8647200000000002,-0.21904,1.8775407319,0.17472000000000001,0.050960000000000005,0.182,1.69,-0.27,1.7114321488000002
2020-11-13 18:30:00,1.9028800000000001,0.9833400000000001,2.1419406738,0.18288000000000001,0.053340000000000005,0.1905,1.72,0.93,1.9553260598,1.79288,-0.35666000000000003,1.8280112281,0.18288000000000001,0.053340000000000005,0.1905,1.6099999999999999,-0.41000000000000003,1.6613849644
2020-11-13 19:00:00,1.79576,0.97418,2.0429832721,0.18576,0.054180000000000006,0.1935,1.6099999999999999,0.92,1.8543192821,1.69576,-0.36582000000000003,1.7347697974,0.18576,0.054180000000000006,0.1935,1.51,-0.42,1.5673225577
2020-11-13 19:30:00,1.70384,0.97362,1.9623981884,0.18384,0.05362,0.1915,1.52,0.92,1.7767385852,1.5938400000000001,-0.38638000000000006,1.6400047104,0.18384,0.05362,0.1915,1.4100000000000001,-0.44,1.4770578865
2020-11-13 20:00:00,1.5672000000000001,0.9446,1.8298592841999999,0.1872,0.0546,0.195,1.38,0.89,1.6421023111,1.4772,-0.4254,1.5372329036,0.1872,0.0546,0.195,1.29,-0.48,1.3764083696
2020-11-13 20:30:00,1.47432,0.5037600000000001,1.5580094993,0.18432,0.05376,0.192,1.29,0.45,1.3662357044,1.43432,-0.006240000000000001,1.4343335735,0.18432,0.05376,0.192,1.25,-0.06,1.2514391715
2020-11-13 21:00:00,1.37816,0.24488000000000001,1.3997468343000001,0.18816000000000002,0.054880000000000005,0.196,1.19,0.19,1.2050726119,1.36816,0.25488,1.391698818,0.18816000000000002,0.054880000000000005,0.196,1.18,0.2,1.196829144
2020-11-13 21:30:00,1.28672,0.26446000000000003,1.313616173,0.18672000000000002,0.05446,0.1945,1.1,0.21,1.1198660634,1.28672,0.27446000000000004,1.315665858,0.18672000000000002,0.05446,0.1945,1.1,0.22,1.121784293
2020-11-13 22:00:00,1.19864,0.24502000000000002,1.2234266018,0.18864,0.055020000000000006,0.1965,1.01,0.19,1.0277159141,1.19864,0.25502,1.2254685022,0.18864,0.055020000000000006,0.1965,1.01,0.2,1.0296115772
2020-11-13 22:30:00,1.11496,0.24978000000000003,1.142596101,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.19,0.9296235797,1.11496,0.25978,1.1448237637,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.2,0.9317188417000001
2020-11-13 23:00:00,1.01312,0.25216,1.0440291184,0.21312,0.06216000000000001,0.222,0.8,0.19,0.8222530024,1.01312,0.26216,1.0464893693,0.21312,0.06216000000000001,0.222,0.8,0.2,0.8246211251000001
2020-11-13 23:30:00,0.94264,0.25202,0.9757480464,0.21264000000000002,0.062020000000000006,0.2215,0.73,0.19,0.7543208866000001,0.94264,0.26202000000000003,0.9783785821000001,0.21264000000000002,0.062020000000000006,0.2215,0.73,0.2,0.7569015788
2020-11-14 00:00:00,0.93544,0.24992000000000003,0.9682499677,0.20544,0.05992000000000001,0.214,0.73,0.19,0.7543208866000001,0.93544,0.26992000000000005,0.9736040263,0.20544,0.05992000000000001,0.214,0.73,0.21,0.7596051606
2020-11-14 00:30:00,1.0716,0.2288,1.0957536219,0.2016,0.058800000000000005,0.21,0.87,0.17,0.8864536085,1.0616,0.2388,1.0881268308,0.2016,0.058800000000000005,0.21,0.86,0.18,0.8786353055
2020-11-14 01:00:00,1.30448,0.19964,1.3196682159,0.20448000000000002,0.059640000000000006,0.213,1.1,0.14,1.1088733021,1.29448,0.20964000000000002,1.3113456447,0.20448000000000002,0.059640000000000006,0.213,1.09,0.15,1.1002726935
2020-11-14 01:30:00,1.36112,0.19866,1.3755411481,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.14,1.1684177335,1.35112,0.20866,1.3671372462,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.15,1.1597413505
2020-11-14 02:00:00,1.36688,0.20034000000000002,1.3814836409,0.20688,0.060340000000000005,0.2155,1.16,0.14,1.1684177335,1.35688,0.22034,1.3746537928,0.20688,0.060340000000000005,0.2155,1.15,0.16,1.1610770862
2020-11-14 02:30:00,1.36112,0.22866000000000003,1.3801931205,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.17,1.1723907199,1.35112,0.23866,1.372036388,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.18,1.1640017182
2020-11-14 03:00:00,1.31256,0.19908,1.3275716929999999,0.20256000000000002,0.05908000000000001,0.211,1.11,0.14,1.1187939935,1.31256,0.19908,1.3275716929999999,0.20256000000000002,0.05908000000000001,0.211,1.11,0.14,1.1187939935
2020-11-14 03:30:00,1.24112,0.21866000000000002,1.2602345218,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.16,1.052235715,1.23112,0.21866000000000002,1.2503874,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.16,1.0423531072
2020-11-14 04:00:00,1.12928,0.20104000000000002,1.1470354833,0.20928000000000002,0.061040000000000004,0.218,0.92,0.14,0.9305912099,1.11928,0.20104000000000002,1.1371916285,0.20928000000000002,0.061040000000000004,0.218,0.91,0.14,0.9207062507
2020-11-14 04:30:00,1.0988,0.2109,1.1188566709,0.2088,0.0609,0.2175,0.89,0.15,0.9025519376000001,1.0988,0.2109,1.1188566709,0.2088,0.0609,0.2175,0.89,0.15,0.9025519376000001
2020-11-14 05:00:00,1.10312,0.21216000000000002,1.123336815,0.21312,0.06216000000000001,0.222,0.89,0.15,0.9025519376000001,1.10312,0.21216000000000002,1.123336815,0.21312,0.06216000000000001,0.222,0.89,0.15,0.9025519376000001
2020-11-14 05:30:00,1.09928,0.22104000000000001,1.1212828368,0.20928000000000002,0.061040000000000004,0.218,0.89,0.16,0.9042676595,1.09928,0.23104000000000002,1.1232969331,0.20928000000000002,0.061040000000000004,0.218,0.89,0.17,0.9060905032000001
2020-11-14 06:00:00,1.05928,0.20104000000000002,1.0781888517,0.20928000000000002,0.061040000000000004,0.218,0.85,0.14,0.8614522622,1.05928,0.21104,1.0800981437,0.20928000000000002,0.061040000000000004,0.218,0.85,0.15,0.8631338251
2020-11-14 06:30:00,1.11544,0.19992000000000001,1.1332141897999999,0.20544,0.05992000000000001,0.214,0.91,0.14,0.9207062507,1.11544,0.20992000000000002,1.1350210571,0.20544,0.05992000000000001,0.214,0.91,0.15,0.9222797840000001
2020-11-14 07:00:00,1.17736,0.22048,1.1978263647,0.20736000000000002,0.060480000000000006,0.216,0.97,0.16,0.9831073187,1.17736,0.23048000000000002,1.1997072976,0.20736000000000002,0.060480000000000006,0.216,0.97,0.17,0.9847842403
2020-11-14 07:30:00,1.25968,0.26824000000000003,1.2879232896000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.21,1.0806016842,1.25968,0.27824000000000004,1.2900431001000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.06,0.22,1.0825894882
2020-11-14 08:00:00,1.31256,0.28908,1.344016741,0.20256000000000002,0.05908000000000001,0.211,1.11,0.23,1.1335784049,1.31256,0.29908,1.3462030307,0.20256000000000002,0.05908000000000001,0.211,1.11,0.24,1.1356495938
2020-11-14 08:30:00,1.4082400000000002,0.31782000000000005,1.4436583564,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.26,1.2376186812,1.39824,0.32782,1.4361549533,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.27,1.23
2020-11-14 09:00:00,1.48296,0.31628,1.5163124348,0.19296000000000002,0.056280000000000004,0.201,1.29,0.26,1.3159407281,1.48296,0.32628,1.5184297811,0.19296000000000002,0.056280000000000004,0.201,1.29,0.27,1.3179529582
2020-11-14 09:30:00,1.53328,0.31054000000000004,1.564411279,0.17328000000000002,0.05054,0.18050000000000002,1.3599999999999999,0.26,1.3846299145,1.53328,0.32054000000000005,1.5664269693000001,0.17328000000000002,0.05054,0.18050000000000002,1.3599999999999999,0.27,1.3865424624
2020-11-14 10:00:00,1.54528,0.32404000000000005,1.5788895465000001,0.18528000000000003,0.054040000000000005,0.193,1.3599999999999999,0.27,1.3865424624,1.54528,0.33404,1.5809721693,0.18528000000000003,0.054040000000000005,0.193,1.3599999999999999,0.28,1.3885243966
2020-11-14 10:30:00,1.5,0.3225,1.5342771099,0.18,0.052500000000000005,0.1875,1.32,0.27,1.3473306944,1.5,0.3325,1.5364101829,0.18,0.052500000000000005,0.1875,1.32,0.28,1.3493702235
2020-11-14 11:00:00,1.51056,0.35558,1.5518468513,0.19056,0.055580000000000004,0.1985,1.32,0.30000000000000004,1.3536617007,1.51056,0.36558,1.5541686685,0.19056,0.055580000000000004,0.1985,1.32,0.31,1.3559129766
2020-11-14 11:30:00,1.4876800000000001,0.37474,1.5341518341,0.18768,0.054740000000000004,0.1955,1.3,0.32,1.3388054377,1.4876800000000001,0.38474,1.5366250844,0.18768,0.054740000000000004,0.1955,1.3,0.33,1.3412307781
2020-11-14 12:00:00,1.51296,0.35628000000000004,1.5543433984,0.19296000000000002,0.056280000000000004,0.201,1.32,0.30000000000000004,1.3536617007,1.51296,0.36628000000000005,1.5566659886,0.19296000000000002,0.056280000000000004,0.201,1.32,0.31,1.3559129766
2020-11-14 12:30:00,1.51104,0.38572,1.5594940846,0.19104000000000002,0.055720000000000006,0.199,1.32,0.33,1.3606248565,1.51104,0.39572,1.5619975032,0.19104000000000002,0.055720000000000006,0.199,1.32,0.34,1.3630847369
2020-11-14 13:00:00,1.4810400000000001,0.33572,1.5186136441,0.19104000000000002,0.055720000000000006,0.199,1.29,0.28,1.3200378782,1.4810400000000001,0.34572,1.5208556144,0.19104000000000002,0.055720000000000006,0.199,1.29,0.29,1.3221951444
2020-11-14 13:30:00,1.47432,0.31376000000000004,1.5073369895000002,0.18432,0.05376,0.192,1.29,0.26,1.3159407281,1.47432,0.31376000000000004,1.5073369895000002,0.18432,0.05376,0.192,1.29,0.26,1.3159407281
2020-11-14 14:00:00,1.53152,0.34586,1.5700868288,0.19152000000000002,0.05586000000000001,0.1995,1.34,0.29,1.371021517,1.53152,0.35586,1.5723198943,0.19152000000000002,0.05586000000000001,0.1995,1.34,0.30000000000000004,1.3731715115
2020-11-14 14:30:00,1.53296,0.36628000000000005,1.5761114808,0.19296000000000002,0.056280000000000004,0.201,1.34,0.31,1.3753908535,1.53296,0.37628,1.5784653940000002,0.19296000000000002,0.056280000000000004,0.201,1.34,0.32,1.3776792079
2020-11-14 15:00:00,1.50304,0.35922000000000004,1.5453699395,0.20304000000000003,0.05922,0.21150000000000002,1.3,0.30000000000000004,1.3341664064,1.4930400000000001,0.36922000000000005,1.5380155558,0.20304000000000003,0.05922,0.21150000000000002,1.29,0.31,1.3267252918
2020-11-14 15:30:00,1.5792000000000002,0.3381,1.6149873839,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.38,0.28,1.4081193131,1.5792000000000002,0.3381,1.6149873839,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.38,0.28,1.4081193131
2020-11-14 16:00:00,1.58064,0.30852,1.6104680686,0.20064,0.05852,0.209,1.38,0.25,1.4024621207,1.58064,0.31852,1.6124136566,0.20064,0.05852,0.209,1.38,0.26,1.4042791745
2020-11-14 16:30:00,1.65392,0.30656,1.6820910796000001,0.19392,0.056560000000000006,0.202,1.46,0.25,1.4812494726,1.64392,0.31656,1.6741216204,0.19392,0.056560000000000006,0.202,1.45,0.26,1.4731259281
2020-11-14 17:00:00,1.7248800000000002,0.30684,1.7519594173000002,0.19488000000000003,0.05684,0.203,1.53,0.25,1.5502902954,1.7248800000000002,0.31684,1.753738464,0.19488000000000003,0.05684,0.203,1.53,0.26,1.551934277
2020-11-14 17:30:00,1.8634400000000002,0.33642000000000005,1.8935646411,0.19344000000000003,0.056420000000000005,0.2015,1.67,0.28,1.6933103673,1.85344,0.31642000000000003,1.8802556874,0.19344000000000003,0.056420000000000005,0.2015,1.6600000000000001,0.26,1.6802380784
2020-11-14 18:00:00,1.8668,0.3074,1.8919400096,0.1968,0.0574,0.20500000000000002,1.67,0.25,1.6886088949,1.8568,0.3174,1.8837327305,0.1968,0.0574,0.20500000000000002,1.6600000000000001,0.26,1.6802380784
2020-11-14 18:30:00,1.80248,0.32614000000000004,1.831748195,0.19248,0.05614,0.2005,1.6099999999999999,0.27,1.6324827717,1.79248,0.33614000000000005,1.8237254864999999,0.19248,0.05614,0.2005,1.6,0.28,1.6243152403
2020-11-14 19:00:00,1.76536,0.29698,1.7901656488,0.19536,0.05698,0.20350000000000001,1.57,0.24,1.5882380174000001,1.75536,0.31698000000000004,1.7837502768,0.19536,0.05698,0.20350000000000001,1.56,0.26,1.5815182579
2020-11-14 19:30:00,1.69536,0.28698,1.7194775515,0.19536,0.05698,0.20350000000000001,1.5,0.23,1.5175308893000001,1.6853600000000002,0.29698,1.7113256411000002,0.19536,0.05698,0.20350000000000001,1.49,0.24,1.5092050888
2020-11-14 20:00:00,1.5272800000000002,0.25754000000000005,1.5488418415,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.2,1.3449535308,1.5272800000000002,0.26754,1.550535988,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.21,1.3464768843
2020-11-14 20:30:00,1.39248,0.25614000000000003,1.4158418874,0.19248,0.05614,0.2005,1.2,0.2,1.2165525061,1.39248,0.26614000000000004,1.4176851026000001,0.19248,0.05614,0.2005,1.2,0.21,1.2182364303
2020-11-14 21:00:00,1.3244,0.2267,1.3436622529,0.19440000000000002,0.0567,0.2025,1.13,0.17,1.1427160627,1.3244,0.23670000000000002,1.3453855395,0.19440000000000002,0.0567,0.2025,1.13,0.18,1.1442464769
2020-11-14 21:30:00,1.25632,0.24726,1.2804208097,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.19,1.0768936809,1.25632,0.25726000000000004,1.2823894299,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.06,0.2,1.0787029248
2020-11-14 22:00:00,1.19824,0.22782000000000002,1.2197053128,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.17,1.0143470806,1.19824,0.23782000000000003,1.2216126432,0.19824000000000003,0.05782,0.20650000000000002,1.0,0.18,1.0160708637
2020-11-14 22:30:00,1.112,0.23600000000000002,1.1367673465,0.192,0.056,0.2,0.92,0.18,0.9374433316,1.112,0.256,1.1410872009,0.192,0.056,0.2,0.92,0.2,0.9414881837
2020-11-14 23:00:00,1.01536,0.23698000000000002,1.0426482868,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.18,0.8395236745,1.01536,0.23698000000000002,1.0426482868,0.19536,0.05698,0.20350000000000001,0.8200000000000001,0.18,0.8395236745
2020-11-14 23:30:00,0.9610400000000001,0.26572,0.99709829,0.19104000000000002,0.055720000000000006,0.199,0.77,0.21,0.7981227976,0.9610400000000001,0.27572,0.9998096819000001,0.19104000000000002,0.055720000000000006,0.199,0.77,0.22,0.8008120878
2020-11-15 00:00:00,0.95584,0.26712,0.9924631983000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.21,0.7884795495,0.9458400000000001,0.27712000000000003,0.9856007305000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.75,0.22,0.7816009212
2020-11-15 00:30:00,1.10104,0.24572000000000002,1.1281256136,0.19104000000000002,0.055720000000000006,0.199,0.91,0.19,0.9296235797,1.09104,0.24572000000000002,1.1183678286,0.19104000000000002,0.055720000000000006,0.199,0.9,0.19,0.9198369421
2020-11-15 01:00:00,1.32392,0.20656000000000002,1.3399370134,0.19392,0.056560000000000006,0.202,1.13,0.15,1.1399122773,1.32392,0.21656000000000003,1.3415149645,0.19392,0.056560000000000006,0.202,1.13,0.16,1.1412712211
2020-11-15 01:30:00,1.34816,0.19488000000000003,1.3621723826,0.18816000000000002,0.054880000000000005,0.196,1.16,0.14,1.1684177335,1.34816,0.21488000000000002,1.3651772046000001,0.18816000000000002,0.054880000000000005,0.196,1.16,0.16,1.1709824935
2020-11-15 02:00:00,1.35008,0.21544000000000002,1.3671614389,0.19008000000000003,0.05544,0.198,1.16,0.16,1.1709824935,1.35008,0.21544000000000002,1.3671614389,0.19008000000000003,0.05544,0.198,1.16,0.16,1.1709824935
2020-11-15 02:30:00,1.32336,0.23348000000000002,1.3437985712,0.18336000000000002,0.05348000000000001,0.191,1.1400000000000001,0.18,1.1541230437,1.32336,0.24348000000000003,1.3455720716,0.18336000000000002,0.05348000000000001,0.191,1.1400000000000001,0.19,1.1557248808
2020-11-15 03:00:00,1.26672,0.20446,1.2831147455,0.18672000000000002,0.05446,0.1945,1.08,0.15,1.0903669107,1.26672,0.21446,1.2847461422,0.18672000000000002,0.05446,0.1945,1.08,0.16,1.0917875251
2020-11-15 03:30:00,1.17576,0.20418000000000003,1.1933570505,0.18576,0.054180000000000006,0.1935,0.99,0.15,1.0012991561,1.17576,0.21418,1.1951086352,0.18576,0.054180000000000006,0.1935,0.99,0.16,1.0028459503
2020-11-15 04:00:00,1.13248,0.21614000000000003,1.1529212679,0.19248,0.05614,0.2005,0.9400000000000001,0.16,0.9535197953000001,1.12248,0.22614,1.1450330345,0.19248,0.05614,0.2005,0.93,0.17,0.9454099640000001
2020-11-15 04:30:00,1.05536,0.21698,1.077434476,0.19536,0.05698,0.20350000000000001,0.86,0.16,0.8747571091,1.05536,0.22698000000000002,1.0794927744,0.19536,0.05698,0.20350000000000001,0.86,0.17,0.8766413178
2020-11-15 05:00:00,1.02824,0.21782,1.0510580621,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.16,0.8452810184,1.02824,0.22782000000000002,1.0531758875,0.19824000000000003,0.05782,0.20650000000000002,0.8300000000000001,0.17,0.8472307832
2020-11-15 05:30:00,1.00344,0.21642000000000003,1.0265132488,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.16,0.8256512581000001,1.00344,0.22642,1.0286679979,0.19344000000000003,0.056420000000000005,0.2015,0.81,0.17,0.8276472679
2020-11-15 06:00:00,0.972,0.216,0.9957108014,0.192,0.056,0.2,0.78,0.16,0.7962411695,0.972,0.226,0.9979278531,0.192,0.056,0.2,0.78,0.17,0.7983107165000001
2020-11-15 06:30:00,1.03392,0.21656000000000003,1.0563563793,0.19392,0.056560000000000006,0.202,0.84,0.16,0.8551023331000001,1.03392,0.22656,1.0584516994,0.19392,0.056560000000000006,0.202,0.84,0.17,0.8570297544000001
2020-11-15 07:00:00,1.08056,0.19808,1.0985652461,0.13056,0.03808,0.136,0.9500000000000001,0.16,0.9633794683,1.08056,0.20808000000000001,1.1004122864,0.13056,0.03808,0.136,0.9500000000000001,0.17,0.9650906693
2020-11-15 07:30:00,1.12904,0.19472,1.1457081653,0.11904,0.03472,0.124,1.01,0.16,1.0225947389,1.11904,0.20472,1.1376118846,0.11904,0.03472,0.124,1.0,0.17,1.0143470806
2020-11-15 08:00:00,1.15192,0.17556000000000002,1.1652214382000001,0.12192000000000001,0.03556,0.127,1.03,0.14,1.0394710193,1.14192,0.18556,1.1568983534,0.12192000000000001,0.03556,0.127,1.02,0.15,1.0309704166
2020-11-15 08:30:00,1.23,0.185,1.2438347961,0.12,0.035,0.125,1.11,0.15,1.1200892822,1.23,0.20500000000000002,1.2469663187,0.12,0.035,0.125,1.11,0.17,1.1229425631
2020-11-15 09:00:00,1.26672,0.22696000000000002,1.2868917592,0.12672,0.03696,0.132,1.1400000000000001,0.19,1.1557248808,1.25672,0.23696000000000003,1.2788648090999999,0.12672,0.03696,0.132,1.13,0.2,1.1475626345
2020-11-15 09:30:00,1.2301600000000001,0.26838,1.2590954887999999,0.20016,0.05838,0.20850000000000002,1.03,0.21,1.0511898021,1.22016,0.27838,1.2515134238,0.20016,0.05838,0.20850000000000002,1.02,0.22,1.0434557969
2020-11-15 10:00:00,1.17048,0.26014000000000004,1.1990397199,0.24048000000000003,0.07014000000000001,0.2505,0.93,0.19,0.9492101980000001,1.17048,0.27014000000000005,1.2012489542,0.24048000000000003,0.07014000000000001,0.2505,0.93,0.2,0.9512623192
2020-11-15 10:30:00,1.17288,0.29084000000000004,1.2084020026,0.24288,0.07084,0.253,0.93,0.22,0.9556673061000001,1.17288,0.30084000000000005,1.2108477196,0.24288,0.07084,0.253,0.93,0.23,0.958018789
2020-11-15 11:00:00,1.3032,0.2751,1.3319197611,0.2232,0.0651,0.2325,1.08,0.21,1.1002272493,1.3032,0.2751,1.3319197611,0.2232,0.0651,0.2325,1.08,0.21,1.1002272493
2020-11-15 11:30:00,1.4184,0.3037,1.4505489478,0.2184,0.0637,0.2275,1.2,0.24,1.2237646833,1.4184,0.31370000000000003,1.4526755488,0.2184,0.0637,0.2275,1.2,0.25,1.2257650672
2020-11-15 12:00:00,1.5112800000000002,0.28454,1.5378329721,0.22128,0.06454,0.2305,1.29,0.22,1.3086252328,1.50128,0.29454,1.5299004706,0.22128,0.06454,0.2305,1.28,0.23,1.3004999039
2020-11-15 12:30:00,1.67208,0.27894,1.6951870251,0.20208,0.058940000000000006,0.21050000000000002,1.47,0.22,1.4863714206,1.67208,0.28894000000000003,1.6968611758,0.20208,0.058940000000000006,0.21050000000000002,1.47,0.23,1.4878844041
2020-11-15 13:00:00,1.7168,0.27740000000000004,1.7390667037,0.1968,0.0574,0.20500000000000002,1.52,0.22,1.5358385332,1.7168,0.27740000000000004,1.7390667037,0.1968,0.0574,0.20500000000000002,1.52,0.22,1.5358385332
2020-11-15 13:30:00,1.67968,0.27824000000000004,1.7025693525,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.48,0.22,1.4962620091,1.66968,0.28824,1.6943770537,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.23,1.4878844041
2020-11-15 14:00:00,1.50312,0.28216,1.529373728,0.21312,0.06216000000000001,0.222,1.29,0.22,1.3086252328,1.50312,0.28216,1.529373728,0.21312,0.06216000000000001,0.222,1.29,0.22,1.3086252328
2020-11-15 14:30:00,1.47496,0.28978000000000004,1.5031564954999999,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.23,1.2906587465000001,1.46496,0.29978000000000005,1.4953179762,0.20496,0.05978000000000001,0.21350000000000002,1.26,0.24,1.2826534996
2020-11-15 15:00:00,1.4212,0.2716,1.4469194864000001,0.2112,0.0616,0.22,1.21,0.21,1.2280879447,1.4212,0.2816,1.4488298727,0.2112,0.0616,0.22,1.21,0.22,1.2298373876
2020-11-15 15:30:00,1.4716,0.26880000000000004,1.4959478601,0.2016,0.058800000000000005,0.21,1.27,0.21,1.2872451204,1.4716,0.2788,1.4977770195,0.2016,0.058800000000000005,0.21,1.27,0.22,1.2889142718
2020-11-15 16:00:00,1.59016,0.24838000000000002,1.6094413472,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.19,1.4029255148,1.59016,0.25838,1.611014913,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.2,1.4043147795
2020-11-15 16:30:00,1.7492,0.2781,1.771169176,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.55,0.22,1.5655350523,1.7492,0.2881,1.7727668346,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.55,0.23,1.5669716015000001
2020-11-15 17:00:00,1.90584,0.25712,1.9231060293,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.71,0.2,1.7216561794,1.8958400000000002,0.26712,1.9145658516,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7000000000000002,0.21,1.712921481
2020-11-15 17:30:00,2.04248,0.30614,2.065295681,0.19248,0.05614,0.2005,1.85,0.25,1.8668154703000002,2.03248,0.31614000000000003,2.0569198939,0.19248,0.05614,0.2005,1.8399999999999999,0.26,1.8582787735
2020-11-15 18:00:00,2.04632,0.28726,2.0663842455,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.85,0.23,1.8642424735,2.03632,0.29726,2.057902488,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8399999999999999,0.24,1.8555861608000002
2020-11-15 18:30:00,2.01112,0.26866,2.0289854238,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.81,0.21,1.8221415971,2.01112,0.28866,2.0317303586,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.81,0.23,1.8245547402
2020-11-15 19:00:00,1.8549600000000002,0.26978,1.8744753533,0.20496,0.05978000000000001,0.21350000000000002,1.65,0.21,1.6633099531000002,1.8549600000000002,0.28978000000000004,1.8774581354,0.20496,0.05978000000000001,0.21350000000000002,1.65,0.23,1.6659531805999999
2020-11-15 19:30:00,1.77304,0.25922,1.7918889056,0.20304000000000003,0.05922,0.21150000000000002,1.57,0.2,1.5826875876000002,1.7630400000000002,0.26922,1.7834767871000001,0.20304000000000003,0.05922,0.21150000000000002,1.56,0.21,1.5740711547
2020-11-15 20:00:00,1.66256,0.23908000000000001,1.6796621684000002,0.20256000000000002,0.05908000000000001,0.211,1.46,0.18,1.4710540439,1.66256,0.24908000000000002,1.6811146897,0.20256000000000002,0.05908000000000001,0.211,1.46,0.19,1.4723111084
2020-11-15 20:30:00,1.56112,0.21866000000000002,1.5763590486,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.16,1.3693794215000001,1.56112,0.22866000000000003,1.5777772498,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.17,1.3705838172
2020-11-15 21:00:00,1.45304,0.19922,1.4666335091,0.20304000000000003,0.05922,0.21150000000000002,1.25,0.14,1.2578155668,1.44304,0.20922000000000002,1.4581280636,0.20304000000000003,0.05922,0.21150000000000002,1.24,0.15,1.2490396311
2020-11-15 21:30:00,1.3811200000000001,0.20866,1.3967932739,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.18,0.15,1.1894956915,1.37112,0.21866000000000002,1.3884459838,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.16,1.1808894953
2020-11-15 22:00:00,1.264,0.20950000000000002,1.2812440244,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.15,1.0705606008,1.264,0.2195,1.2829170862,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.16,1.0720074627
2020-11-15 22:30:00,1.18112,0.20866,1.1994096256,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.15,0.9914131329,1.17112,0.21866000000000002,1.1913581535,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.97,0.16,0.9831073187
2020-11-15 23:00:00,1.07208,0.20894000000000001,1.0922506352,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.15,0.8828363382000001,1.07208,0.21894000000000002,1.09420759,0.20208,0.058940000000000006,0.21050000000000002,0.87,0.16,0.8845903006
2020-11-15 23:30:00,0.96872,0.19796000000000002,0.9887399051,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.14,0.7826237921,0.96872,0.20796,0.9907904925000001,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.15,0.7844743463
2020-11-16 00:00:00,0.9706400000000001,0.20852,0.9927852739,0.20064,0.05852,0.209,0.77,0.15,0.7844743463,0.9706400000000001,0.21852000000000002,0.9949336661,0.20064,0.05852,0.209,0.77,0.16,0.7864477096
2020-11-16 00:30:00,1.1244,0.20670000000000002,1.1432411163,0.19440000000000002,0.0567,0.2025,0.93,0.15,0.9420191081,1.1244,0.2167,1.1450913719,0.19440000000000002,0.0567,0.2025,0.93,0.16,0.9436630755000001
2020-11-16 01:00:00,1.38016,0.18838000000000002,1.3929568012,0.20016,0.05838,0.20850000000000002,1.18,0.13,1.1871394189,1.37016,0.18838000000000002,1.3830493303,0.20016,0.05838,0.20850000000000002,1.17,0.13,1.177200068
2020-11-16 01:30:00,1.45968,0.18824000000000002,1.4717676447,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.13,1.2666885963,1.45968,0.18824000000000002,1.4717676447,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.13,1.2666885963
2020-11-16 02:00:00,1.44448,0.18964,1.456875355,0.20448000000000002,0.059640000000000006,0.213,1.24,0.13,1.2467958935,1.43448,0.18964,1.4469610223,0.20448000000000002,0.059640000000000006,0.213,1.23,0.13,1.2368508398
2020-11-16 02:30:00,1.43536,0.18698,1.4474874265,0.19536,0.05698,0.20350000000000001,1.24,0.13,1.2467958935,1.42536,0.20698000000000003,1.4403096368,0.19536,0.05698,0.20350000000000001,1.23,0.15,1.2391125857
2020-11-16 03:00:00,1.39584,0.18712,1.4083263826,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2,0.13,1.2070211266,1.39584,0.19712000000000002,1.409689895,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2,0.14,1.2081390648
2020-11-16 03:30:00,1.342,0.186,1.3548284024,0.192,0.056,0.2,1.15,0.13,1.1573245007,1.332,0.196,1.3463431955,0.192,0.056,0.2,1.1400000000000001,0.14,1.1485643212
2020-11-16 04:00:00,1.23632,0.18726,1.250421309,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.13,1.0480935073,1.23632,0.19726000000000002,1.2519579266,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.04,0.14,1.0493807698
2020-11-16 04:30:00,1.20248,0.18614000000000003,1.2168016478,0.19248,0.05614,0.2005,1.01,0.13,1.0183319694,1.20248,0.19614,1.2183714746,0.19248,0.05614,0.2005,1.01,0.14,1.019656805
2020-11-16 05:00:00,1.17968,0.18824000000000002,1.1946042022,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.13,0.9885848471,1.17968,0.19824000000000003,1.1962207154,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.98,0.14,0.9899494937000001
2020-11-16 05:30:00,1.13392,0.18656,1.1491645661,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.13,0.9489467846,1.13392,0.19656,1.150830309,0.19392,0.056560000000000006,0.202,0.9400000000000001,0.14,0.9503683496
2020-11-16 06:00:00,1.1348799999999999,0.18684,1.1501572936,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.13,0.9489467846,1.1348799999999999,0.19684000000000001,1.1518240317,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.14,0.9503683496
2020-11-16 06:30:00,1.33152,0.18586000000000003,1.3444290424,0.19152000000000002,0.05586000000000001,0.1995,1.1400000000000001,0.13,1.1473883388,1.33152,0.19586,1.3458479297000001,0.19152000000000002,0.05586000000000001,0.1995,1.1400000000000001,0.14,1.1485643212
2020-11-16 07:00:00,1.33248,0.21614000000000003,1.3498960886,0.19248,0.05614,0.2005,1.1400000000000001,0.16,1.1511733145,1.33248,0.22614,1.3515332959,0.19248,0.05614,0.2005,1.1400000000000001,0.17,1.1526057435000001
2020-11-16 07:30:00,1.54672,0.8444600000000001,1.7622302489,0.18672000000000002,0.05446,0.1945,1.3599999999999999,0.79,1.5728000509,1.45672,-0.33554,1.494864626,0.18672000000000002,0.05446,0.1945,1.27,-0.39,1.3285330256
2020-11-16 08:00:00,1.67096,0.9527800000000001,1.9235116454,0.18096,0.05278000000000001,0.1885,1.49,0.9,1.7407182426,1.57096,-0.36722000000000005,1.6133089754,0.18096,0.05278000000000001,0.1885,1.3900000000000001,-0.42,1.4520674915
2020-11-16 08:30:00,1.6671200000000002,0.43166000000000004,1.7220973984999999,0.17712000000000003,0.051660000000000005,0.1845,1.49,0.38,1.5376930773000002,1.65712,0.31166000000000005,1.6861727818,0.17712000000000003,0.051660000000000005,0.1845,1.48,0.26,1.5026643005
2020-11-16 09:00:00,1.60288,0.35334000000000004,1.6413632901000001,0.18288000000000001,0.053340000000000005,0.1905,1.42,0.30000000000000004,1.4513442045,1.59288,0.37334,1.6360468972,0.18288000000000001,0.053340000000000005,0.1905,1.4100000000000001,0.32,1.4458561478
2020-11-16 09:30:00,1.56384,0.38362,1.6102049093000002,0.18384,0.05362,0.1915,1.38,0.33,1.4189080308,1.56384,0.39362,1.6126165849,0.18384,0.05362,0.1915,1.38,0.34,1.4212670404
2020-11-16 10:00:00,1.49008,0.36544000000000004,1.5342375305,0.19008000000000003,0.05544,0.198,1.3,0.31,1.3364505227999999,1.49008,0.37544000000000005,1.5366501228,0.19008000000000003,0.05544,0.198,1.3,0.32,1.3388054377
2020-11-16 10:30:00,1.44672,0.32446,1.4826574284,0.18672000000000002,0.05446,0.1945,1.26,0.27,1.2886038957000001,1.44672,0.33446000000000004,1.4848778569,0.18672000000000002,0.05446,0.1945,1.26,0.28,1.290736224
2020-11-16 11:00:00,1.3216,0.38880000000000003,1.3776037166,0.2016,0.058800000000000005,0.21,1.12,0.33,1.1676043851,1.3216,0.39880000000000004,1.3804593438000001,0.2016,0.058800000000000005,0.21,1.12,0.34,1.1704699911
2020-11-16 11:30:00,1.41008,0.38544,1.4618103844,0.19008000000000003,0.05544,0.198,1.22,0.33,1.2638433447,1.40008,0.40544,1.4576026893,0.19008000000000003,0.05544,0.198,1.21,0.35000000000000003,1.2596031121
2020-11-16 12:00:00,1.5281600000000002,0.39488,1.5783545863000001,0.18816000000000002,0.054880000000000005,0.196,1.34,0.34,1.3824615727,1.5281600000000002,0.40488,1.5808860807,0.18816000000000002,0.054880000000000005,0.196,1.34,0.35000000000000003,1.3849548729
2020-11-16 12:30:00,1.5281600000000002,0.38488000000000006,1.5758824829,0.18816000000000002,0.054880000000000005,0.196,1.34,0.33,1.3800362314,1.5281600000000002,0.39488,1.5783545863000001,0.18816000000000002,0.054880000000000005,0.196,1.34,0.34,1.3824615727
2020-11-16 13:00:00,1.54672,0.37446,1.5914028560000002,0.18672000000000002,0.05446,0.1945,1.3599999999999999,0.32,1.3971399357,1.54672,0.38446,1.5937855094,0.18672000000000002,0.05446,0.1945,1.3599999999999999,0.33,1.3994641832
2020-11-16 13:30:00,1.4972,0.3346,1.5341333058000002,0.1872,0.0546,0.195,1.31,0.28,1.3395894894,1.4972,0.3446,1.5363453388,0.1872,0.0546,0.195,1.31,0.29,1.34171532
2020-11-16 14:00:00,1.5410400000000002,0.39572,1.5910369575,0.19104000000000002,0.055720000000000006,0.199,1.35,0.34,1.3921566003999999,1.5410400000000002,0.40572,1.5935535761000001,0.19104000000000002,0.055720000000000006,0.199,1.35,0.35000000000000003,1.3946325681
2020-11-16 14:30:00,1.5410400000000002,0.39572,1.5910369575,0.19104000000000002,0.055720000000000006,0.199,1.35,0.34,1.3921566003999999,1.5410400000000002,0.40572,1.5935535761000001,0.19104000000000002,0.055720000000000006,0.199,1.35,0.35000000000000003,1.3946325681
2020-11-16 15:00:00,1.5272800000000002,0.38754000000000005,1.5756812654,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.33,1.3703284278,1.5272800000000002,0.39754000000000006,1.5781705389,0.19728,0.05754000000000001,0.20550000000000002,1.33,0.34,1.3727709204
2020-11-16 15:30:00,1.55528,0.35404,1.5950674594,0.18528000000000003,0.054040000000000005,0.193,1.37,0.30000000000000004,1.4024621207,1.54528,0.36404000000000003,1.5875816199,0.18528000000000003,0.054040000000000005,0.193,1.3599999999999999,0.31,1.3948835077
2020-11-16 16:00:00,1.6857600000000001,0.36418,1.7246489063000001,0.18576,0.054180000000000006,0.1935,1.5,0.31,1.5316984037,1.6857600000000001,0.37418,1.7267881891,0.18576,0.054180000000000006,0.1935,1.5,0.32,1.5337535656
2020-11-16 16:30:00,1.87432,0.38376000000000005,1.913203387,0.18432,0.05376,0.192,1.69,0.33,1.7219175358,1.8643200000000002,0.39376000000000005,1.9054490284,0.18432,0.05376,0.192,1.6800000000000002,0.34,1.7140595089000001
2020-11-16 17:00:00,2.02192,0.36306000000000005,2.0542572989,0.18192000000000003,0.05306,0.1895,1.8399999999999999,0.31,1.8659314028,2.02192,0.37306000000000006,2.056048212,0.18192000000000003,0.05306,0.1895,1.8399999999999999,0.32,1.8676188048
2020-11-16 17:30:00,2.04808,0.30194000000000004,2.0702172471,0.17808000000000002,0.05194000000000001,0.1855,1.87,0.25,1.88663722,2.03808,0.31194000000000005,2.0618139223,0.17808000000000002,0.05194000000000001,0.1855,1.8599999999999999,0.26,1.8780841302
2020-11-16 18:00:00,2.0596,0.3053,2.0821047644,0.18960000000000002,0.0553,0.1975,1.87,0.25,1.88663722,2.0496,0.3153,2.0737102618,0.18960000000000002,0.0553,0.1975,1.8599999999999999,0.26,1.8780841302
2020-11-16 18:30:00,2.00296,0.31628,2.0277775519,0.19296000000000002,0.056280000000000004,0.201,1.81,0.26,1.828578683,1.99296,0.32628,2.0194920649,0.19296000000000002,0.056280000000000004,0.201,1.8,0.27,1.8201373575000002
2020-11-16 19:00:00,1.93208,0.31894,1.9582277319,0.20208,0.058940000000000006,0.21050000000000002,1.73,0.26,1.7494284781,1.9220800000000002,0.32894,1.9500238588,0.20208,0.058940000000000006,0.21050000000000002,1.72,0.27,1.7410628938000001
2020-11-16 19:30:00,1.7816,0.3088,1.8081637094,0.2016,0.058800000000000005,0.21,1.58,0.25,1.5996562131,1.7716,0.31880000000000003,1.8000555547000001,0.2016,0.058800000000000005,0.21,1.57,0.26,1.5913830463
2020-11-16 20:00:00,1.66352,0.27936,1.6868138012,0.20352,0.05936,0.212,1.46,0.22,1.476482306,1.66352,0.29936,1.6902411661999999,0.20352,0.05936,0.212,1.46,0.24,1.4795945391
2020-11-16 20:30:00,1.5996800000000002,0.29824,1.6272440504999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.24,1.4204224724,1.5996800000000002,0.31824,1.631028142,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.26,1.4239382009
2020-11-16 21:00:00,1.5135200000000002,0.29936,1.5428412751,0.20352,0.05936,0.212,1.31,0.24,1.3318032888,1.50352,0.31936000000000003,1.5370631737,0.20352,0.05936,0.212,1.3,0.26,1.3257450735
2020-11-16 21:30:00,1.37632,0.27726,1.4039693195,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.22,1.200333287,1.37632,0.28726,1.4059783249,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.23,1.2022063051
2020-11-16 22:00:00,1.29224,0.32732,1.3330501116,0.16224000000000002,0.04732,0.169,1.13,0.28,1.1641735266,1.27224,0.16732000000000002,1.2831954644999999,0.16224000000000002,0.04732,0.169,1.11,0.12,1.116467644
2020-11-16 22:30:00,1.16904,0.22472000000000003,1.1904426068,0.11904,0.03472,0.124,1.05,0.19,1.0670520137,1.16904,0.23472,1.1923707477,0.11904,0.03472,0.124,1.05,0.2,1.0688779163
2020-11-16 23:00:00,1.06288,0.22584,1.0866083011,0.12288000000000002,0.035840000000000004,0.128,0.9400000000000001,0.19,0.9590099061,1.06288,0.23584000000000002,1.088730637,0.12288000000000002,0.035840000000000004,0.128,0.9400000000000001,0.2,0.9610411021
2020-11-16 23:30:00,1.00048,0.23514000000000002,1.0277407504,0.12048,0.035140000000000005,0.1255,0.88,0.2,0.9024411338,1.00048,0.24514000000000002,1.0300746818,0.12048,0.035140000000000005,0.1255,0.88,0.21,0.9047098983
2020-11-17 00:00:00,0.9648,0.2364,0.9933398210000001,0.12480000000000001,0.0364,0.13,0.84,0.2,0.8634813258,0.9548000000000001,0.2464,0.9860811326000001,0.12480000000000001,0.0364,0.13,0.8300000000000001,0.21,0.8561541917000001
2020-11-17 00:30:00,1.07816,0.21738000000000002,1.0998559224,0.12816000000000002,0.037380000000000004,0.1335,0.9500000000000001,0.18,0.9669022701000001,1.07816,0.22738000000000003,1.1018759685,0.12816000000000002,0.037380000000000004,0.1335,0.9500000000000001,0.19,0.9688137076000001
2020-11-17 01:00:00,1.2956,0.2058,1.3118433596,0.22560000000000002,0.0658,0.23500000000000001,1.07,0.14,1.0791200119,1.2856,0.21580000000000002,1.3035862074,0.22560000000000002,0.0658,0.23500000000000001,1.06,0.15,1.0705606008
2020-11-17 01:30:00,1.3593600000000001,0.20398000000000002,1.3745790083,0.21936000000000003,0.06398000000000001,0.2285,1.1400000000000001,0.14,1.1485643212,1.3593600000000001,0.20398000000000002,1.3745790083,0.21936000000000003,0.06398000000000001,0.2285,1.1400000000000001,0.14,1.1485643212
2020-11-17 02:00:00,1.36128,0.20454000000000003,1.3765608777,0.22128,0.06454,0.2305,1.1400000000000001,0.14,1.1485643212,1.36128,0.20454000000000003,1.3765608777,0.22128,0.06454,0.2305,1.1400000000000001,0.14,1.1485643212
2020-11-17 02:30:00,1.3469600000000002,0.21328000000000003,1.3637410311,0.21696000000000001,0.06328,0.226,1.13,0.15,1.1399122773,1.33696,0.22328,1.3554763001,0.21696000000000001,0.06328,0.226,1.12,0.16,1.1313708499
2020-11-17 03:00:00,1.27032,0.21426,1.2882624927,0.22032000000000002,0.06426000000000001,0.2295,1.05,0.15,1.0606601718,1.27032,0.21426,1.2882624927,0.22032000000000002,0.06426000000000001,0.2295,1.05,0.15,1.0606601718
2020-11-17 03:30:00,1.21408,0.23244,1.2361304947,0.21408000000000002,0.06244,0.223,1.0,0.17,1.0143470806,1.21408,0.23244,1.2361304947,0.21408000000000002,0.06244,0.223,1.0,0.17,1.0143470806
2020-11-17 04:00:00,1.12888,0.21384000000000003,1.1489550035,0.21888000000000002,0.06384000000000001,0.228,0.91,0.15,0.9222797840000001,1.12888,0.23384000000000002,1.1528448291,0.21888000000000002,0.06384000000000001,0.228,0.91,0.17,0.9257429449000001
2020-11-17 04:30:00,1.10872,0.20796,1.1280546973,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.15,0.9222797840000001,1.10872,0.22796000000000002,1.1319124524,0.19872,0.057960000000000005,0.20700000000000002,0.91,0.17,0.9257429449000001
2020-11-17 05:00:00,1.08056,0.19558,1.0981172296,0.19056,0.055580000000000004,0.1985,0.89,0.14,0.9009439494,1.07056,0.19558,1.0882785719,0.19056,0.055580000000000004,0.1985,0.88,0.14,0.8910667764
2020-11-17 05:30:00,1.0724,0.2132,1.093387397,0.1824,0.053200000000000004,0.19,0.89,0.16,0.9042676595,1.0624,0.2232,1.0855929255,0.1824,0.053200000000000004,0.19,0.88,0.17,0.8962700486
2020-11-17 06:00:00,1.07672,0.21446,1.0978702337,0.18672000000000002,0.05446,0.1945,0.89,0.16,0.9042676595,1.0667200000000001,0.22446000000000002,1.0900797448,0.18672000000000002,0.05446,0.1945,0.88,0.17,0.8962700486
2020-11-17 06:30:00,1.1624,0.2132,1.1817901675,0.1824,0.053200000000000004,0.19,0.98,0.16,0.992975327,1.1524,0.2132,1.1719556306,0.1824,0.053200000000000004,0.19,0.97,0.16,0.9831073187
2020-11-17 07:00:00,1.26528,0.20404000000000003,1.2816262326,0.18528000000000003,0.054040000000000005,0.193,1.08,0.15,1.0903669107,1.26528,0.21404,1.2832562487999999,0.18528000000000003,0.054040000000000005,0.193,1.08,0.16,1.0917875251
2020-11-17 07:30:00,1.4024,0.2632,1.4268847185,0.1824,0.053200000000000004,0.19,1.22,0.21,1.2379418403,1.4024,0.2632,1.4268847185,0.1824,0.053200000000000004,0.19,1.22,0.21,1.2379418403
2020-11-17 08:00:00,1.47912,0.30516000000000004,1.5102710353000002,0.18912,0.05516000000000001,0.197,1.29,0.25,1.3140015220999999,1.47912,0.31516000000000005,1.512323312,0.18912,0.05516000000000001,0.197,1.29,0.26,1.3159407281
2020-11-17 08:30:00,1.57192,0.38306,1.6179207181000002,0.18192000000000003,0.05306,0.1895,1.3900000000000001,0.33,1.4286357128,1.57192,0.39306,1.6203174535,0.18192000000000003,0.05306,0.1895,1.3900000000000001,0.34,1.4309786861
2020-11-17 09:00:00,1.5672000000000001,0.3846,1.6137016453,0.1872,0.0546,0.195,1.38,0.33,1.4189080308,1.5772,0.3946,1.6258133349000001,0.1872,0.0546,0.195,1.3900000000000001,0.34,1.4309786861
2020-11-17 09:30:00,1.55528,0.38404000000000005,1.6019933208000001,0.18528000000000003,0.054040000000000005,0.193,1.37,0.33,1.4091841611,1.54528,0.39404000000000006,1.5947281273,0.18528000000000003,0.054040000000000005,0.193,1.3599999999999999,0.34,1.4018559127
2020-11-17 10:00:00,1.46008,0.35544000000000003,1.5027212649,0.19008000000000003,0.05544,0.198,1.27,0.30000000000000004,1.3049521064,1.46008,0.36544000000000004,1.5051179356,0.19008000000000003,0.05544,0.198,1.27,0.31,1.3072872676
2020-11-17 10:30:00,1.42,0.3125,1.4539794531,0.18,0.052500000000000005,0.1875,1.24,0.26,1.2669648772,1.42,0.3225,1.456161478,0.18,0.052500000000000005,0.1875,1.24,0.27,1.2690547664
2020-11-17 11:00:00,1.6099999999999999,0.36250000000000004,1.6503048961,0.18,0.052500000000000005,0.1875,1.43,0.31,1.4632156369,1.6099999999999999,0.3825,1.6548130559,0.18,0.052500000000000005,0.1875,1.43,0.33,1.4675830471
2020-11-17 11:30:00,1.6276000000000002,0.39180000000000004,1.674093486,0.1776,0.051800000000000006,0.185,1.45,0.34,1.4893287078,1.6176,0.40180000000000005,1.666755231,0.1776,0.051800000000000006,0.185,1.44,0.35000000000000003,1.4819244245
2020-11-17 12:00:00,1.57144,0.39292000000000005,1.6198178293,0.18144000000000002,0.05292,0.189,1.3900000000000001,0.34,1.4309786861,1.5614400000000002,0.40292000000000006,1.6125877961000001,0.18144000000000002,0.05292,0.189,1.38,0.35000000000000003,1.4236923825
2020-11-17 12:30:00,1.53856,0.37208,1.5829120000999999,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.32,1.3971399357,1.53856,0.38208000000000003,1.5852924020999999,0.17856000000000002,0.05208,0.186,1.3599999999999999,0.33,1.3994641832
2020-11-17 13:00:00,1.5281600000000002,0.37488000000000005,1.5734700506000001,0.18816000000000002,0.054880000000000005,0.196,1.34,0.32,1.3776792079,1.5281600000000002,0.38488000000000006,1.5758824829,0.18816000000000002,0.054880000000000005,0.196,1.34,0.33,1.3800362314
2020-11-17 13:30:00,1.38528,0.34404,1.4273626729,0.18528000000000003,0.054040000000000005,0.193,1.2,0.29,1.2345444504,1.37528,0.35404,1.420119502,0.18528000000000003,0.054040000000000005,0.193,1.19,0.30000000000000004,1.2272326593
2020-11-17 14:00:00,1.41056,0.39558000000000004,1.4649788565000001,0.19056,0.055580000000000004,0.1985,1.22,0.34,1.2664912159,1.41056,0.40558000000000005,1.4677106833,0.19056,0.055580000000000004,0.1985,1.22,0.35000000000000003,1.2692123542
2020-11-17 14:30:00,1.40528,0.40404,1.4622107235000001,0.18528000000000003,0.054040000000000005,0.193,1.22,0.35000000000000003,1.2692123542,1.40528,0.41404,1.4650054607,0.18528000000000003,0.054040000000000005,0.193,1.22,0.36,1.2720062893000001
2020-11-17 15:00:00,1.412,0.376,1.4612049822,0.192,0.056,0.2,1.22,0.32,1.261269202,1.412,0.386,1.463810097,0.192,0.056,0.2,1.22,0.33,1.2638433447
2020-11-17 15:30:00,1.4148,0.3539,1.4583909798,0.18480000000000002,0.0539,0.1925,1.23,0.30000000000000004,1.2660568708,1.4148,0.3539,1.4583909798,0.18480000000000002,0.0539,0.1925,1.23,0.30000000000000004,1.2660568708
2020-11-17 16:00:00,1.4752800000000001,0.32404000000000005,1.5104479468,0.18528000000000003,0.054040000000000005,0.193,1.29,0.27,1.3179529582,1.4752800000000001,0.33404,1.5126248048000002,0.18528000000000003,0.054040000000000005,0.193,1.29,0.28,1.3200378782
2020-11-17 16:30:00,1.62952,0.34236000000000005,1.6650963335,0.17952,0.052360000000000004,0.187,1.45,0.29,1.4787156589000001,1.62952,0.35236,1.6671811539,0.17952,0.052360000000000004,0.187,1.45,0.30000000000000004,1.4807092895
2020-11-17 17:00:00,1.86288,0.35334000000000004,1.8960936290000001,0.18288000000000001,0.053340000000000005,0.1905,1.6800000000000002,0.30000000000000004,1.7065755184,1.85288,0.36334000000000005,1.8881684909,0.18288000000000001,0.053340000000000005,0.1905,1.67,0.31,1.6985287751
2020-11-17 17:30:00,1.95288,0.32334,1.97946686,0.18288000000000001,0.053340000000000005,0.1905,1.77,0.27,1.7904747974,1.95288,0.33334,1.9811248951,0.18288000000000001,0.053340000000000005,0.1905,1.77,0.28,1.7920100446
2020-11-17 18:00:00,1.9472,0.30460000000000004,1.9708802602,0.1872,0.0546,0.195,1.76,0.25,1.7776670104,1.9472,0.3146,1.9724505063,0.1872,0.0546,0.195,1.76,0.26,1.7791008965000001
2020-11-17 18:30:00,1.84424,0.30082000000000003,1.8686128144,0.17424,0.050820000000000004,0.18150000000000002,1.67,0.25,1.6886088949,1.83424,0.31082000000000004,1.8603885213,0.17424,0.050820000000000004,0.18150000000000002,1.6600000000000001,0.26,1.6802380784
2020-11-17 19:00:00,1.78952,0.28236,1.8116591843,0.17952,0.052360000000000004,0.187,1.6099999999999999,0.23,1.6263455967,1.78952,0.29236,1.8132446608000001,0.17952,0.052360000000000004,0.187,1.6099999999999999,0.24,1.6277899127
2020-11-17 19:30:00,1.71048,0.28264,1.7336744792,0.18048,0.052640000000000006,0.188,1.53,0.23,1.5471910031,1.71048,0.29264,1.7353328211,0.18048,0.052640000000000006,0.188,1.53,0.24,1.5487091399000001
2020-11-17 20:00:00,1.60816,0.25488,1.6282329072000001,0.18816000000000002,0.054880000000000005,0.196,1.42,0.2,1.4340153415999999,1.60816,0.26488,1.6298282118,0.18816000000000002,0.054880000000000005,0.196,1.42,0.21,1.4354441821
2020-11-17 20:30:00,1.51008,0.24544000000000002,1.5298962056,0.19008000000000003,0.05544,0.198,1.32,0.19,1.3336041392,1.50008,0.25544,1.5216732895,0.19008000000000003,0.05544,0.198,1.31,0.2,1.3251792332
2020-11-17 21:00:00,1.43392,0.23656000000000002,1.4533021709,0.19392,0.056560000000000006,0.202,1.24,0.18,1.2529964086,1.43392,0.24656000000000003,1.4549633672,0.19392,0.056560000000000006,0.202,1.24,0.19,1.2544720005
2020-11-17 21:30:00,1.3472,0.2346,1.3674739486,0.1872,0.0546,0.195,1.16,0.18,1.1738824473,1.3372,0.2446,1.3593869942,0.1872,0.0546,0.195,1.15,0.19,1.1655899794
2020-11-17 22:00:00,1.30816,0.29488000000000003,1.3409835197,0.18816000000000002,0.054880000000000005,0.196,1.12,0.24,1.1454256851,1.29816,0.17488,1.3098864073,0.18816000000000002,0.054880000000000005,0.196,1.11,0.12,1.116467644
2020-11-17 22:30:00,1.16432,0.22376000000000001,1.185626248,0.18432,0.05376,0.192,0.98,0.17,0.9946356117,1.16432,0.23376000000000002,1.1875541251,0.18432,0.05376,0.192,0.98,0.18,0.9963934966
2020-11-17 23:00:00,1.0496,0.21530000000000002,1.0714542687,0.18960000000000002,0.0553,0.1975,0.86,0.16,0.8747571091,1.0496,0.2253,1.0735083838,0.18960000000000002,0.0553,0.1975,0.86,0.17,0.8766413178
2020-11-17 23:30:00,0.9962400000000001,0.25432000000000005,1.0281890877,0.18624000000000002,0.05432000000000001,0.194,0.81,0.2,0.8343260753,0.9962400000000001,0.26432,1.0307081061,0.18624000000000002,0.05432000000000001,0.194,0.81,0.21,0.8367795409000001
2020-11-18 00:00:00,0.9691200000000001,0.25516,1.0021477935,0.18912,0.05516000000000001,0.197,0.78,0.2,0.8052328856000001,0.9591200000000001,0.26516,0.9950984876000001,0.18912,0.05516000000000001,0.197,0.77,0.21,0.7981227976
2020-11-18 00:30:00,1.12144,0.23292000000000002,1.1453730397,0.18144000000000002,0.05292,0.189,0.9400000000000001,0.18,0.9570788891,1.12144,0.24292000000000002,1.1474483866,0.18144000000000002,0.05292,0.189,0.9400000000000001,0.19,0.9590099061
