Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-18 01:00:00,1.32336,0.19348,1.3374289514,0.18336000000000002,0.05348000000000001,0.191,1.1400000000000001,0.14,1.1485643212,1.31336,0.19348,1.3275349336,0.18336000000000002,0.05348000000000001,0.191,1.13,0.14,1.1386395391
2020-11-18 01:30:00,1.38,0.1925,1.3933614929,0.18,0.052500000000000005,0.1875,1.2,0.14,1.2081390648,1.38,0.1925,1.3933614929,0.18,0.052500000000000005,0.1875,1.2,0.14,1.2081390648
2020-11-18 02:00:00,1.3553600000000001,0.19698000000000002,1.3695991567,0.19536,0.05698,0.20350000000000001,1.16,0.14,1.1684177335,1.3553600000000001,0.19698000000000002,1.3695991567,0.19536,0.05698,0.20350000000000001,1.16,0.14,1.1684177335
2020-11-18 02:30:00,1.34592,0.20006000000000002,1.3607074079,0.20592000000000002,0.06006,0.21450000000000002,1.1400000000000001,0.14,1.1485643212,1.33592,0.21006000000000002,1.3523340748,0.20592000000000002,0.06006,0.21450000000000002,1.13,0.15,1.1399122773
2020-11-18 03:00:00,1.29216,0.20188,1.3078352343000001,0.21216000000000002,0.061880000000000004,0.221,1.08,0.14,1.0890362712,1.29216,0.21188,1.3094161294,0.21216000000000002,0.061880000000000004,0.221,1.08,0.15,1.0903669107
2020-11-18 03:30:00,1.2554400000000001,0.19992000000000001,1.2712582743,0.20544,0.05992000000000001,0.214,1.05,0.14,1.0592922165,1.2554400000000001,0.20992000000000002,1.2728691999000001,0.20544,0.05992000000000001,0.214,1.05,0.15,1.0606601718
2020-11-18 04:00:00,1.17736,0.21048000000000003,1.1960260867,0.20736000000000002,0.060480000000000006,0.216,0.97,0.15,0.9815294188,1.17736,0.21048000000000003,1.1960260867,0.20736000000000002,0.060480000000000006,0.216,0.97,0.15,0.9815294188
2020-11-18 04:30:00,1.14688,0.21034000000000003,1.166008855,0.20688,0.060340000000000005,0.2155,0.9400000000000001,0.15,0.9518928511,1.14688,0.21034000000000003,1.166008855,0.20688,0.060340000000000005,0.2155,0.9400000000000001,0.15,0.9518928511
2020-11-18 05:00:00,1.12552,0.21286000000000002,1.1454713659,0.21552000000000002,0.06286,0.2245,0.91,0.15,0.9222797840000001,1.12552,0.21286000000000002,1.1454713659,0.21552000000000002,0.06286,0.2245,0.91,0.15,0.9222797840000001
2020-11-18 05:30:00,1.126,0.213,1.1459690223,0.216,0.063,0.225,0.91,0.15,0.9222797840000001,1.126,0.223,1.1478697661,0.216,0.063,0.225,0.91,0.16,0.9239588735
2020-11-18 06:00:00,1.12744,0.23342000000000002,1.1513495777,0.21744000000000002,0.06342,0.2265,0.91,0.17,0.9257429449000001,1.12744,0.24342000000000003,1.153418506,0.21744000000000002,0.06342,0.2265,0.91,0.18,0.9276313923
2020-11-18 06:30:00,1.20832,0.21076000000000003,1.2265630844,0.20832,0.06076,0.217,1.0,0.15,1.0111874208,1.20832,0.24076000000000003,1.2320724816,0.20832,0.06076,0.217,1.0,0.18,1.0160708637
2020-11-18 07:00:00,1.3312,0.44160000000000005,1.4025348481,0.2112,0.0616,0.22,1.12,0.38,1.1827087554,1.3012000000000001,0.0516,1.3022227152,0.2112,0.0616,0.22,1.09,-0.01,1.0900458706
2020-11-18 07:30:00,1.51544,0.9499200000000001,1.7885486854,0.20544,0.05992000000000001,0.214,1.31,0.89,1.5837297749,1.42544,-0.38008000000000003,1.475242353,0.20544,0.05992000000000001,0.214,1.22,-0.44,1.2969194269
2020-11-18 08:00:00,1.62832,0.7407600000000001,1.7888966991,0.20832,0.06076,0.217,1.42,0.68,1.5744205283000001,1.5583200000000001,-0.15924000000000002,1.5664349971,0.20832,0.06076,0.217,1.35,-0.22,1.3678084661
2020-11-18 08:30:00,1.57496,0.36978000000000005,1.6177874551,0.20496,0.05978000000000001,0.21350000000000002,1.37,0.31,1.404635184,1.5649600000000001,0.37978,1.6103827651,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.32,1.3971399357
2020-11-18 09:00:00,1.53352,0.33936000000000005,1.5706205143,0.20352,0.05936,0.212,1.33,0.28,1.3591541487,1.52352,0.34936,1.5630628906,0.20352,0.05936,0.212,1.32,0.29,1.3514806695
2020-11-18 09:30:00,1.5472800000000002,0.37754000000000004,1.5926744331,0.19728,0.05754000000000001,0.20550000000000002,1.35,0.32,1.3874076546,1.5472800000000002,0.38754000000000005,1.5950744967000001,0.19728,0.05754000000000001,0.20550000000000002,1.35,0.33,1.3897481786
2020-11-18 10:00:00,1.46352,0.33936000000000005,1.5023501589000001,0.20352,0.05936,0.212,1.26,0.28,1.290736224,1.4535200000000001,0.35936,1.4972842082,0.20352,0.05936,0.212,1.25,0.30000000000000004,1.2854960132
2020-11-18 10:30:00,1.38208,0.31894,1.4184032748,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.26,1.2083045974,1.38208,0.32894,1.4206852748,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.27,1.2104957662
2020-11-18 11:00:00,0.9768800000000001,0.26034,1.0109754943,0.20688,0.060340000000000005,0.2155,0.77,0.2,0.7955501241,0.9668800000000001,0.27034,1.0039624744,0.20688,0.060340000000000005,0.2155,0.76,0.21,0.7884795495
2020-11-18 11:30:00,1.04824,0.25782,1.0794805464,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.2,0.8732124598000001,1.04824,0.26782,1.0819124965,0.19824000000000003,0.05782,0.20650000000000002,0.85,0.21,0.8755569656000001
2020-11-18 12:00:00,1.49352,0.38936000000000004,1.5434387581,0.20352,0.05936,0.212,1.29,0.33,1.3315404613,1.49352,0.39936000000000005,1.5459917205,0.20352,0.05936,0.212,1.29,0.34,1.3340539719
2020-11-18 12:30:00,1.50632,0.38726000000000005,1.5553039092,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.31,0.33,1.3509256085999999,1.50632,0.39726000000000006,1.5578239470000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.31,0.34,1.3534031181000001
2020-11-18 13:00:00,1.33776,0.33768000000000004,1.3797208413,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.28,1.1738824473,1.32776,0.34768000000000004,1.3725261382,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.29,1.1666190466
2020-11-18 13:30:00,1.00112,0.56866,1.1513537467,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.51,0.9487360012,0.9611200000000001,-0.061340000000000006,0.9630754124,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.76,-0.12,0.7694153625
2020-11-18 14:00:00,1.26264,1.00202,1.6119255101,0.21264000000000002,0.062020000000000006,0.2215,1.05,0.9400000000000001,1.4092906017,1.17264,-0.34798,1.2231821819,0.21264000000000002,0.062020000000000006,0.2215,0.96,-0.41000000000000003,1.0438869671
2020-11-18 14:30:00,1.4868000000000001,1.0774,1.8361277189,0.1968,0.0574,0.20500000000000002,1.29,1.02,1.6445364088,1.3868,-0.2526,1.409617324,0.1968,0.0574,0.20500000000000002,1.19,-0.31,1.2297154142
2020-11-18 15:00:00,1.50296,1.04628,1.8312811363,0.19296000000000002,0.056280000000000004,0.201,1.31,0.99,1.6420109622,1.41296,-0.28372,1.4411637659,0.19296000000000002,0.056280000000000004,0.201,1.22,-0.34,1.2664912159
2020-11-18 15:30:00,1.40352,0.9793600000000001,1.7114363558,0.20352,0.05936,0.212,1.2,0.92,1.5120846537000001,1.31352,-0.34064000000000005,1.3569710387,0.20352,0.05936,0.212,1.11,-0.4,1.1798728745
2020-11-18 16:00:00,1.4996800000000001,0.43824,1.5624002047999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3,0.38,1.3544002363,1.4896800000000001,0.27824000000000004,1.5154418498000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.29,0.22,1.3086252328
2020-11-18 16:30:00,1.64344,0.36642,1.6837929356,0.19344000000000003,0.056420000000000005,0.2015,1.45,0.31,1.4827676824,1.64344,0.37642000000000003,1.6859973458000002,0.19344000000000003,0.056420000000000005,0.2015,1.45,0.32,1.4848905684
2020-11-18 17:00:00,1.84776,0.34768000000000004,1.8801857355,0.19776000000000002,0.05768,0.20600000000000002,1.65,0.29,1.6752910195,1.84776,0.35768000000000005,1.8820605729,0.19776000000000002,0.05768,0.20600000000000002,1.65,0.30000000000000004,1.6770509831
2020-11-18 17:30:00,1.9315200000000001,0.31586000000000003,1.9571757841,0.19152000000000002,0.05586000000000001,0.1995,1.74,0.26,1.7593180497,1.9315200000000001,0.32586000000000004,1.9588145012,0.19152000000000002,0.05586000000000001,0.1995,1.74,0.27,1.7608236709
2020-11-18 18:00:00,1.98536,0.31698000000000004,2.0105050734,0.19536,0.05698,0.20350000000000001,1.79,0.26,1.808784122,1.98536,0.32698000000000005,2.0121059242,0.19536,0.05698,0.20350000000000001,1.79,0.27,1.8102486017000001
2020-11-18 18:30:00,1.97008,0.31544,1.9951735764,0.19008000000000003,0.05544,0.198,1.78,0.26,1.7988885457000001,1.96008,0.32544,1.9869133851,0.19008000000000003,0.05544,0.198,1.77,0.27,1.7904747974
2020-11-18 19:00:00,1.8963200000000002,0.31726000000000004,1.9226761168,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7000000000000002,0.26,1.7197674261,1.8963200000000002,0.32726000000000005,1.9243514882000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.7000000000000002,0.27,1.7213076425
2020-11-18 19:30:00,1.78248,0.30614,1.8085786270000002,0.19248,0.05614,0.2005,1.5899999999999999,0.25,1.6095340941,1.78248,0.31614000000000003,1.810298166,0.19248,0.05614,0.2005,1.5899999999999999,0.26,1.6111176245
2020-11-18 20:00:00,1.6392,0.2881,1.6643251635,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.23,1.4582523787000001,1.6392,0.29810000000000003,1.6660853069,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.24,1.4598630073
2020-11-18 20:30:00,1.5429599999999999,0.25628,1.564098782,0.19296000000000002,0.056280000000000004,0.201,1.35,0.2,1.3647344064,1.5429599999999999,0.26628,1.5657683737,0.19296000000000002,0.056280000000000004,0.201,1.35,0.21,1.3662357044
2020-11-18 21:00:00,1.46632,0.25726000000000004,1.4887165781,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.2,1.2856515858,1.46632,0.25726000000000004,1.4887165781,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,0.2,1.2856515858
2020-11-18 21:30:00,1.3820000000000001,0.276,1.4092906017,0.192,0.056,0.2,1.19,0.22,1.210165278,1.3820000000000001,0.256,1.4055105834,0.192,0.056,0.2,1.19,0.2,1.2066896867
2020-11-18 22:00:00,1.2591999999999999,0.2281,1.2796930296,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.17,1.0735455277,1.2591999999999999,0.2381,1.2815132656000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.06,0.18,1.0751744045
2020-11-18 22:30:00,1.1468,0.22740000000000002,1.1691283078,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.17,0.9650906693,1.1468,0.2374,1.1711144265,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.18,0.9669022701000001
2020-11-18 23:00:00,1.11064,0.22852000000000003,1.1339059044,0.20064,0.05852,0.209,0.91,0.17,0.9257429449000001,1.11064,0.23852,1.1359634677,0.20064,0.05852,0.209,0.91,0.18,0.9276313923
2020-11-18 23:30:00,1.04536,0.24698000000000003,1.0741399583,0.19536,0.05698,0.20350000000000001,0.85,0.19,0.8709764635,1.04536,0.25698000000000004,1.076483279,0.19536,0.05698,0.20350000000000001,0.85,0.2,0.8732124598000001
2020-11-19 00:00:00,1.02968,0.24824000000000002,1.0591808155,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.19,0.8514693183,1.02968,0.25824,1.0615690274,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8300000000000001,0.2,0.8537564055
2020-11-19 00:30:00,1.15632,0.19726000000000002,1.1730249145,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.14,0.9701546269,1.15632,0.20726000000000003,1.1747479091,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.96,0.15,0.9716480844000001
2020-11-19 01:00:00,1.37016,0.19838000000000003,1.384446839,0.20016,0.05838,0.20850000000000002,1.17,0.14,1.1783462988,1.37016,0.18838000000000002,1.3830493303,0.20016,0.05838,0.20850000000000002,1.17,0.13,1.177200068
2020-11-19 01:30:00,1.45584,0.19712000000000002,1.4691243650999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.14,1.2677539193,1.45584,0.18712,1.4678160648,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.13,1.2666885963
2020-11-19 02:00:00,1.40872,0.19796000000000002,1.422561141,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.14,1.2180722474,1.40872,0.18796000000000002,1.4212040670000001,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.13,1.2169634341
2020-11-19 02:30:00,1.40584,0.19712000000000002,1.4195923358,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.14,1.2180722474,1.40584,0.18712,1.4182383439000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.13,1.2169634341
2020-11-19 03:00:00,1.35016,0.19838000000000003,1.3646562388,0.20016,0.05838,0.20850000000000002,1.15,0.14,1.158490397,1.35016,0.18838000000000002,1.3632384421000001,0.20016,0.05838,0.20850000000000002,1.15,0.13,1.1573245007
2020-11-19 03:30:00,1.3068,0.19740000000000002,1.321625136,0.1968,0.0574,0.20500000000000002,1.11,0.14,1.1187939935,1.2968,0.2074,1.3132802443,0.1968,0.0574,0.20500000000000002,1.1,0.15,1.1101801656
2020-11-19 04:00:00,1.20064,0.19852000000000003,1.2169414941,0.20064,0.05852,0.209,1.0,0.14,1.0097524449,1.20064,0.20852,1.2186127359,0.20064,0.05852,0.209,1.0,0.15,1.0111874208
2020-11-19 04:30:00,1.1468,0.19740000000000002,1.1636653299,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.14,0.9602603814,1.1468,0.2074,1.1654033636,0.1968,0.0574,0.20500000000000002,0.9500000000000001,0.15,0.9617692031
2020-11-19 05:00:00,1.12872,0.19796000000000002,1.1459480791,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.14,0.9404786016000001,1.12872,0.20796,1.1477178225,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.15,0.9420191081
2020-11-19 05:30:00,1.1348799999999999,0.19684000000000001,1.1518240317,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.14,0.9503683496,1.12488,0.20684000000000002,1.1437385191,0.19488000000000003,0.05684,0.203,0.93,0.15,0.9420191081
2020-11-19 06:00:00,1.1182400000000001,0.19782000000000002,1.1356026814,0.19824000000000003,0.05782,0.20650000000000002,0.92,0.14,0.9305912099,1.12824,0.20782,1.1472204017,0.19824000000000003,0.05782,0.20650000000000002,0.93,0.15,0.9420191081
2020-11-19 06:30:00,1.21536,0.19698000000000002,1.2312193346,0.19536,0.05698,0.20350000000000001,1.02,0.14,1.0295630141,1.21536,0.21698,1.2345769518,0.19536,0.05698,0.20350000000000001,1.02,0.16,1.0324727599
2020-11-19 07:00:00,1.29968,0.20824,1.3162568138,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.15,1.1101801656,1.29968,0.21824000000000002,1.3178758667000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1,0.16,1.1115754585
2020-11-19 07:30:00,1.44392,0.25656,1.4665360548000002,0.19392,0.056560000000000006,0.202,1.25,0.2,1.2658988901,1.44392,0.29656000000000005,1.4740599716,0.19392,0.056560000000000006,0.202,1.25,0.24,1.2728314892
2020-11-19 08:00:00,1.51536,0.30698000000000003,1.5461412128,0.19536,0.05698,0.20350000000000001,1.32,0.25,1.3434656676,1.51536,0.31698000000000004,1.5481576955,0.19536,0.05698,0.20350000000000001,1.32,0.26,1.3453624047
2020-11-19 08:30:00,1.572,0.356,1.61180644,0.192,0.056,0.2,1.38,0.30000000000000004,1.4122322755,1.562,0.366,1.6043067038,0.192,0.056,0.2,1.37,0.31,1.404635184
2020-11-19 09:00:00,1.5072800000000002,0.35754,1.5491055,0.19728,0.05754000000000001,0.20550000000000002,1.31,0.30000000000000004,1.3439121995,1.5072800000000002,0.36754000000000003,1.5514440531,0.19728,0.05754000000000001,0.20550000000000002,1.31,0.31,1.34617978
2020-11-19 09:30:00,1.45728,0.38754000000000005,1.5079297895,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.33,1.3024976008,1.45728,0.39754000000000006,1.510530718,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.34,1.3050670481
2020-11-19 10:00:00,1.40496,0.36978000000000005,1.452807575,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.31,1.2393950137,1.40496,0.37978,1.4553849834,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.32,1.2419339757
2020-11-19 10:30:00,1.31208,0.34894000000000003,1.3576866538,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.29,1.1472575997,1.3020800000000001,0.32894,1.3429869135999999,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.27,1.1326517558
2020-11-19 11:00:00,1.31688,0.36034000000000005,1.3652903904,0.20688,0.060340000000000005,0.2155,1.11,0.30000000000000004,1.1498260738,1.30688,0.37034000000000006,1.3583398139,0.20688,0.060340000000000005,0.2155,1.1,0.31,1.1428473214000001
2020-11-19 11:30:00,1.31736,0.36048,1.3657903207,0.20736000000000002,0.060480000000000006,0.216,1.11,0.30000000000000004,1.1498260738,1.30736,0.37048000000000003,1.3588397992,0.20736000000000002,0.060480000000000006,0.216,1.1,0.31,1.1428473214000001
2020-11-19 12:00:00,1.23024,0.39132000000000006,1.2909770718,0.21024,0.061320000000000006,0.219,1.02,0.33,1.0720541031,1.23024,0.41132,1.2971794787,0.21024,0.061320000000000006,0.219,1.02,0.35000000000000003,1.0783784122
2020-11-19 12:30:00,1.41112,0.38866,1.4636653477000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.33,1.2541929675999999,1.41112,0.38866,1.4636653477000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.21,0.33,1.2541929675999999
2020-11-19 13:00:00,1.39016,0.38838000000000006,1.4433931724,0.20016,0.05838,0.20850000000000002,1.19,0.33,1.2349089035,1.38016,0.39838,1.4365055691,0.20016,0.05838,0.20850000000000002,1.18,0.34,1.2280065146
2020-11-19 13:30:00,1.20352,0.29936,1.2401922432,0.20352,0.05936,0.212,1.0,0.24,1.0283968106,1.20352,0.30936,1.2426439554,0.20352,0.05936,0.212,1.0,0.25,1.0307764064
2020-11-19 14:00:00,1.27536,0.37698000000000004,1.3299086623,0.19536,0.05698,0.20350000000000001,1.08,0.32,1.1264102272,1.27536,0.38698000000000005,1.3327777947000001,0.19536,0.05698,0.20350000000000001,1.08,0.33,1.1292918135
2020-11-19 14:30:00,1.25536,0.35698,1.3051296679,0.19536,0.05698,0.20350000000000001,1.06,0.30000000000000004,1.1016351483,1.25536,0.36698000000000003,1.3079002446999999,0.19536,0.05698,0.20350000000000001,1.06,0.31,1.1044002898
2020-11-19 15:00:00,1.42432,0.33376,1.4629023207,0.18432,0.05376,0.192,1.24,0.28,1.2712198866,1.42432,0.34376,1.4652161615,0.18432,0.05376,0.192,1.24,0.29,1.2734598541
2020-11-19 15:30:00,1.50568,0.30124,1.5355187397,0.17568,0.05124,0.183,1.33,0.25,1.3532922818,1.4956800000000001,0.31124,1.5277201969,0.17568,0.05124,0.183,1.32,0.26,1.3453624047
2020-11-19 16:00:00,1.60288,0.8233400000000001,1.8019747640000001,0.18288000000000001,0.053340000000000005,0.1905,1.42,0.77,1.6153327831,1.53288,-0.19666000000000003,1.5454437065,0.18288000000000001,0.053340000000000005,0.1905,1.35,-0.25,1.3729530218
2020-11-19 16:30:00,1.84184,0.8201200000000001,2.0161774227,0.17184000000000002,0.050120000000000005,0.179,1.67,0.77,1.8389671014000002,1.76184,-0.16988,1.7700111298999999,0.17184000000000002,0.050120000000000005,0.179,1.5899999999999999,-0.22,1.6051479683
2020-11-19 17:00:00,2.02616,0.34138,2.054717657,0.17616,0.05138,0.1835,1.85,0.29,1.8725917868000002,2.02616,0.35138,2.0564027451,0.17616,0.05138,0.1835,1.85,0.30000000000000004,1.8741664814
2020-11-19 17:30:00,2.07,0.3225,2.0949716585,0.18,0.052500000000000005,0.1875,1.8900000000000001,0.27,1.9091883092000002,2.07,0.3325,2.0965343427,0.18,0.052500000000000005,0.1875,1.8900000000000001,0.28,1.9106281690000002
2020-11-19 18:00:00,2.07384,0.30362,2.0959478643,0.18384,0.05362,0.1915,1.8900000000000001,0.25,1.9064626931,2.07384,0.30362,2.0959478643,0.18384,0.05362,0.1915,1.8900000000000001,0.25,1.9064626931
2020-11-19 18:30:00,2.03096,0.32278,2.0564497198,0.18096,0.05278000000000001,0.1885,1.85,0.27,1.8695988875,2.03096,0.33278,2.0580430146,0.18096,0.05278000000000001,0.1885,1.85,0.28,1.8710692130000002
2020-11-19 19:00:00,1.89816,0.29488000000000003,1.9209283172,0.18816000000000002,0.054880000000000005,0.196,1.71,0.24,1.7267599717,1.89816,0.28488,1.919418662,0.18816000000000002,0.054880000000000005,0.196,1.71,0.23,1.7253985047
2020-11-19 19:30:00,1.7989600000000001,0.20178000000000001,1.810240937,0.10896000000000002,0.03178,0.1135,1.69,0.17,1.6985287751,1.78896,0.21178000000000002,1.8014518173,0.10896000000000002,0.03178,0.1135,1.6800000000000002,0.18,1.6896153408
2020-11-19 20:00:00,1.72656,0.18108000000000002,1.7360297809,0.10656,0.031080000000000003,0.111,1.62,0.15,1.6269296236000002,1.72656,0.19108000000000003,1.7371013212,0.10656,0.031080000000000003,0.111,1.62,0.16,1.6278820596
2020-11-19 20:30:00,1.6617600000000001,0.19968000000000002,1.6737139541000001,0.10176,0.02968,0.106,1.56,0.17,1.5692354826,1.65176,0.20968,1.6650155555000001,0.10176,0.02968,0.106,1.55,0.18,1.560416611
2020-11-19 21:00:00,1.51608,0.18094000000000002,1.5268391697,0.10608000000000001,0.030940000000000002,0.1105,1.4100000000000001,0.15,1.4179562758,1.51608,0.19094000000000003,1.5280564944,0.10608000000000001,0.030940000000000002,0.1105,1.4100000000000001,0.16,1.4190489773000001
2020-11-19 21:30:00,1.4251200000000002,0.20066,1.4391773518,0.10512,0.030660000000000003,0.1095,1.32,0.17,1.3309019498,1.41512,0.21066000000000001,1.4307138952,0.10512,0.030660000000000003,0.1095,1.31,0.18,1.3223085873
2020-11-19 22:00:00,1.3328,0.1829,1.3452911395,0.11280000000000001,0.0329,0.11750000000000001,1.22,0.15,1.229186723,1.3228,0.1829,1.3353846824,0.11280000000000001,0.0329,0.11750000000000001,1.21,0.15,1.2192620719
2020-11-19 22:30:00,1.20784,0.21312,1.2264981044,0.14784,0.043120000000000006,0.154,1.06,0.17,1.0735455277,1.20784,0.22312,1.2282752135,0.14784,0.043120000000000006,0.154,1.06,0.18,1.0751744045
2020-11-19 23:00:00,1.10504,0.23272,1.1292794163,0.21504,0.06272000000000001,0.224,0.89,0.17,0.9060905032000001,1.10504,0.24272000000000002,1.1313825171,0.21504,0.06272000000000001,0.224,0.89,0.18,0.9080198236
2020-11-19 23:30:00,1.0112,0.2616,1.0444903063,0.2112,0.0616,0.22,0.8,0.2,0.8246211251000001,1.0112,0.2716,1.0470396363,0.2112,0.0616,0.22,0.8,0.21,0.8271033793
2020-11-20 00:00:00,0.9955200000000001,0.25286000000000003,1.0271310773,0.21552000000000002,0.06286,0.2245,0.78,0.19,0.8028075735,0.9955200000000001,0.26286000000000004,1.0296385045,0.21552000000000002,0.06286,0.2245,0.78,0.2,0.8052328856000001
2020-11-20 00:30:00,1.13168,0.21174,1.1513181359,0.21168,0.06174,0.2205,0.92,0.15,0.9321480569,1.13168,0.22174000000000002,1.1531991372000001,0.21168,0.06174,0.2205,0.92,0.16,0.9338094024
2020-11-20 01:00:00,1.3864800000000002,0.19314,1.3998677973,0.21648,0.06314,0.2255,1.17,0.13,1.177200068,1.3864800000000002,0.20314000000000002,1.4012825019,0.21648,0.06314,0.2255,1.17,0.14,1.1783462988
2020-11-20 01:30:00,1.46352,0.18936000000000003,1.4757194855,0.20352,0.05936,0.212,1.26,0.13,1.2666885963,1.46352,0.19936,1.4770359508,0.20352,0.05936,0.212,1.26,0.14,1.2677539193
2020-11-20 02:00:00,1.47248,0.18614000000000003,1.4841985885,0.19248,0.05614,0.2005,1.28,0.13,1.2865846261,1.46248,0.19614,1.475574007,0.19248,0.05614,0.2005,1.27,0.14,1.2776932339
2020-11-20 02:30:00,1.4802,0.18760000000000002,1.4920408171,0.1872,0.0546,0.195,1.293,0.133,1.2998222955,1.4802,0.2076,1.4946871914,0.1872,0.0546,0.195,1.293,0.153,1.3020207372
2020-11-20 03:00:00,1.44912,0.19516000000000003,1.4622025168000001,0.18912,0.05516000000000001,0.197,1.26,0.14,1.2677539193,1.43912,0.20516,1.4536701827,0.18912,0.05516000000000001,0.197,1.25,0.15,1.2589678312
2020-11-20 03:30:00,1.38528,0.19404000000000002,1.3988038461,0.18528000000000003,0.054040000000000005,0.193,1.2,0.14,1.2081390648,1.38528,0.20404000000000003,1.4002260532,0.18528000000000003,0.054040000000000005,0.193,1.2,0.15,1.2093386622
2020-11-20 04:00:00,1.29816,0.19488000000000003,1.3127062124,0.18816000000000002,0.054880000000000005,0.196,1.11,0.14,1.1187939935,1.29816,0.18488000000000002,1.3112589371,0.18816000000000002,0.054880000000000005,0.196,1.11,0.13,1.1175866857
2020-11-20 04:30:00,1.2372,0.19460000000000002,1.2524108751,0.1872,0.0546,0.195,1.05,0.14,1.0592922165,1.2372,0.18460000000000001,1.2508960788,0.1872,0.0546,0.195,1.05,0.13,1.0580170131
2020-11-20 05:00:00,1.21864,0.19502000000000003,1.2341459598,0.18864,0.055020000000000006,0.1965,1.03,0.14,1.0394710193,1.21864,0.18502000000000002,1.2326053099,0.18864,0.055020000000000006,0.1965,1.03,0.13,1.0381714695
2020-11-20 05:30:00,1.2548,0.19390000000000002,1.2696929747,0.18480000000000002,0.0539,0.1925,1.07,0.14,1.0791200119,1.2548,0.1839,1.2682043408,0.18480000000000002,0.0539,0.1925,1.07,0.13,1.0778682665
2020-11-20 06:00:00,1.23864,0.19502000000000003,1.2538986602,0.18864,0.055020000000000006,0.1965,1.05,0.14,1.0592922165,1.23864,0.18502000000000002,1.2523823098,0.18864,0.055020000000000006,0.1965,1.05,0.13,1.0580170131
2020-11-20 06:30:00,1.3300800000000002,0.19544,1.3443621536,0.19008000000000003,0.05544,0.198,1.1400000000000001,0.14,1.1485643212,1.32008,0.20544,1.335970359,0.19008000000000003,0.05544,0.198,1.13,0.15,1.1399122773
2020-11-20 07:00:00,1.42488,0.20684000000000002,1.4398145019,0.19488000000000003,0.05684,0.203,1.23,0.15,1.2391125857,1.42488,0.20684000000000002,1.4398145019,0.19488000000000003,0.05684,0.203,1.23,0.15,1.2391125857
2020-11-20 07:30:00,1.5572,0.2646,1.5795204969,0.1872,0.0546,0.195,1.37,0.21,1.386001443,1.5572,0.2746,1.5812264227,0.1872,0.0546,0.195,1.37,0.22,1.3875518008
2020-11-20 08:00:00,1.63672,0.27446000000000004,1.6595724298999999,0.18672000000000002,0.05446,0.1945,1.45,0.22,1.4665946952,1.6267200000000002,0.28446000000000005,1.6514040844,0.18672000000000002,0.05446,0.1945,1.44,0.23,1.4582523787000001
2020-11-20 08:30:00,1.7328800000000002,0.36334000000000005,1.7705617893999999,0.18288000000000001,0.053340000000000005,0.1905,1.55,0.31,1.5806960492000002,1.7328800000000002,0.37334,1.7726409253000002,0.18288000000000001,0.053340000000000005,0.1905,1.55,0.32,1.5826875876000002
2020-11-20 09:00:00,1.7196,0.3653,1.7579727671,0.18960000000000002,0.0553,0.1975,1.53,0.31,1.5610893632,1.7196,0.3753,1.7600779102000002,0.18960000000000002,0.0553,0.1975,1.53,0.32,1.5631058825
2020-11-20 09:30:00,1.6728800000000001,0.38334,1.716239217,0.18288000000000001,0.053340000000000005,0.1905,1.49,0.33,1.5261061562,1.66288,0.39334,1.7087674652,0.18288000000000001,0.053340000000000005,0.1905,1.48,0.34,1.5185519418
2020-11-20 10:00:00,1.6472,0.3846,1.6915037688,0.1872,0.0546,0.195,1.46,0.33,1.4968299837,1.6472,0.3946,1.6938054787999999,0.1872,0.0546,0.195,1.46,0.34,1.4990663761
2020-11-20 10:30:00,1.6409600000000002,0.34278000000000003,1.6763793873,0.18096,0.05278000000000001,0.1885,1.46,0.29,1.4885227576,1.6409600000000002,0.35278000000000004,1.6784526952,0.18096,0.05278000000000001,0.1885,1.46,0.30000000000000004,1.4905032707
2020-11-20 11:00:00,1.6928800000000002,0.38334,1.7357396837999999,0.18288000000000001,0.053340000000000005,0.1905,1.51,0.33,1.5456390264,1.6928800000000002,0.39334,1.7379755608,0.18288000000000001,0.053340000000000005,0.1905,1.51,0.34,1.5478048973
2020-11-20 11:30:00,1.68424,0.38082000000000005,1.7267565694,0.17424,0.050820000000000004,0.18150000000000002,1.51,0.33,1.5456390264,1.68424,0.39082000000000006,1.7289894880999999,0.17424,0.050820000000000004,0.18150000000000002,1.51,0.34,1.5478048973
2020-11-20 12:00:00,1.70808,0.38194000000000006,1.7502615376000001,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.33,1.5651836953,1.70808,0.39194,1.7524708985,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.34,1.5673225577
2020-11-20 12:30:00,1.74376,0.43068000000000006,1.7961581779,0.17376000000000003,0.05068,0.181,1.57,0.38,1.6153327831,1.74376,0.44068,1.7985821638,0.17376000000000003,0.05068,0.181,1.57,0.39,1.6177144371
2020-11-20 13:00:00,1.79,0.3925,1.8325272849,0.18,0.052500000000000005,0.1875,1.6099999999999999,0.34,1.6455090398,1.79,0.4025,1.8346951382,0.18,0.052500000000000005,0.1875,1.6099999999999999,0.35000000000000003,1.6476043214
2020-11-20 13:30:00,1.8,0.3125,1.8269253542000001,0.18,0.052500000000000005,0.1875,1.62,0.26,1.6407315442,1.8,0.3225,1.8286624210000002,0.18,0.052500000000000005,0.1875,1.62,0.27,1.6423458832
2020-11-20 14:00:00,1.75624,0.36432000000000003,1.7936298392,0.18624000000000002,0.05432000000000001,0.194,1.57,0.31,1.6003124695,1.74624,0.37432000000000004,1.7859086203,0.18624000000000002,0.05432000000000001,0.194,1.56,0.32,1.592482339
2020-11-20 14:30:00,1.6400000000000001,0.41250000000000003,1.6910813848,0.18,0.052500000000000005,0.1875,1.46,0.36,1.5037286989,1.6400000000000001,0.42250000000000004,1.6935484197,0.18,0.052500000000000005,0.1875,1.46,0.37,1.5061540426
2020-11-20 15:00:00,1.63096,0.43278000000000005,1.6874030491,0.18096,0.05278000000000001,0.1885,1.45,0.38,1.4989663105,1.63096,0.44278000000000006,1.6899954586,0.18096,0.05278000000000001,0.1885,1.45,0.39,1.5015325503999999
2020-11-20 15:30:00,1.6204800000000001,0.40264000000000005,1.6697527961,0.18048,0.052640000000000006,0.188,1.44,0.35000000000000003,1.4819244245,1.61048,0.41264,1.6625034135,0.18048,0.052640000000000006,0.188,1.43,0.36,1.4746185948
2020-11-20 16:00:00,1.66504,0.39522,1.7113027348,0.15504,0.04522,0.1615,1.51,0.35000000000000003,1.5500322576999999,1.65504,0.40522,1.7039250717,0.15504,0.04522,0.1615,1.5,0.36,1.5425952159
2020-11-20 16:30:00,1.81376,0.35318000000000005,1.8478261417000001,0.11376000000000001,0.03318,0.11850000000000001,1.7000000000000002,0.32,1.7298554852999999,1.81376,0.36318,1.8497635119,0.11376000000000001,0.03318,0.11850000000000001,1.7000000000000002,0.33,1.7317332358000002
2020-11-20 17:00:00,1.9461600000000001,0.34388,1.976307719,0.11616000000000001,0.03388,0.121,1.83,0.31,1.8560711193000001,1.93616,0.35388000000000003,1.9682343864,0.11616000000000001,0.03388,0.121,1.82,0.32,1.8479177471
2020-11-20 17:30:00,1.9561600000000001,0.29388000000000003,1.9781120797,0.11616000000000001,0.03388,0.121,1.8399999999999999,0.26,1.8582787735,1.9561600000000001,0.30388000000000004,1.9796224386999999,0.11616000000000001,0.03388,0.121,1.8399999999999999,0.27,1.8597042776000001
2020-11-20 18:00:00,1.99952,0.28486,2.0197092489,0.11952000000000002,0.03486,0.1245,1.88,0.25,1.8965494984,1.99952,0.30486,2.0226269676,0.11952000000000002,0.03486,0.1245,1.88,0.27,1.8992893408
2020-11-20 18:30:00,1.9376000000000002,0.2843,1.9583463049,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.82,0.25,1.8370900903,1.9276,0.2943,1.9499369862,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.81,0.26,1.828578683
2020-11-20 19:00:00,1.88936,0.29648,1.9124804836,0.15936,0.04648,0.166,1.73,0.25,1.7479702515,1.8793600000000001,0.30648000000000003,1.9041859153,0.15936,0.04648,0.166,1.72,0.26,1.7395401691
2020-11-20 19:30:00,1.7746400000000002,0.30552,1.8007469561,0.22464,0.06552000000000001,0.234,1.55,0.24,1.5684705926,1.7746400000000002,0.31552,1.8024705268,0.22464,0.06552000000000001,0.234,1.55,0.25,1.5700318468
2020-11-20 20:00:00,1.65176,0.30468,1.6796252558,0.22176,0.06468,0.231,1.43,0.24,1.45,1.65176,0.32468,1.6833681119000001,0.22176,0.06468,0.231,1.43,0.26,1.4534441854
2020-11-20 20:30:00,1.5384,0.3037,1.5680906383000002,0.2184,0.0637,0.2275,1.32,0.24,1.3416407865,1.5384,0.3037,1.5680906383000002,0.2184,0.0637,0.2275,1.32,0.24,1.3416407865
2020-11-20 21:00:00,1.4712800000000001,0.28454,1.498541908,0.22128,0.06454,0.2305,1.25,0.22,1.2692123542,1.46128,0.30454000000000003,1.49267674,0.22128,0.06454,0.2305,1.24,0.24,1.2630122723000001
2020-11-20 21:30:00,1.40032,0.26426,1.4250366487,0.22032000000000002,0.06426000000000001,0.2295,1.18,0.2,1.196829144,1.40032,0.27426,1.4269248929,0.22032000000000002,0.06426000000000001,0.2295,1.18,0.21,1.1985407794
2020-11-20 22:00:00,1.31592,0.28006000000000003,1.3453917831,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.22,1.1315917992,1.31592,0.29006000000000004,1.3475089054,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.23,1.1335784049
2020-11-20 22:30:00,1.21536,0.40698,1.281691324,0.19536,0.05698,0.20350000000000001,1.02,0.35000000000000003,1.0783784122,1.20536,0.17698000000000003,1.2182834851,0.19536,0.05698,0.20350000000000001,1.01,0.12,1.0171037312
2020-11-20 23:00:00,1.0892,0.2381,1.1149207371,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.18,0.9080198236,1.0792,0.2581,1.1096342866,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.88,0.2,0.9024411338
2020-11-20 23:30:00,0.9944000000000001,0.23670000000000002,1.0221830805,0.19440000000000002,0.0567,0.2025,0.8,0.18,0.8200000000000001,0.9944000000000001,0.25670000000000004,1.0269986611,0.19440000000000002,0.0567,0.2025,0.8,0.2,0.8246211251000001
2020-11-21 00:00:00,0.9616,0.2388,0.9908077513,0.2016,0.058800000000000005,0.21,0.76,0.18,0.7810249676000001,0.9616,0.25880000000000003,0.9958172523000001,0.2016,0.058800000000000005,0.21,0.76,0.2,0.7858753082000001
2020-11-21 00:30:00,1.0716,0.1988,1.0898843975,0.2016,0.058800000000000005,0.21,0.87,0.14,0.8811923740000001,1.0716,0.2088,1.0917527193,0.2016,0.058800000000000005,0.21,0.87,0.15,0.8828363382000001
2020-11-21 01:00:00,1.36496,0.19978,1.3795027546,0.20496,0.05978000000000001,0.21350000000000002,1.16,0.14,1.1684177335,1.3549600000000002,0.20978000000000002,1.3711032966,0.20496,0.05978000000000001,0.21350000000000002,1.15,0.15,1.1597413505
2020-11-21 01:30:00,1.474,0.2195,1.4902537536,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.27,0.16,1.2800390619,1.464,0.2195,1.4803635533000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.26,0.16,1.2701181047
2020-11-21 02:00:00,1.4264000000000001,0.2202,1.4432965738,0.2064,0.060200000000000004,0.215,1.22,0.16,1.2304470732000001,1.4163999999999999,0.2202,1.4334144551,0.2064,0.060200000000000004,0.215,1.21,0.16,1.2205326706
2020-11-21 02:30:00,1.40208,0.21894000000000002,1.4190711927000002,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.16,1.210619676,1.40208,0.21894000000000002,1.4190711927000002,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.16,1.210619676
2020-11-21 03:00:00,1.35544,0.19992000000000001,1.3701042296,0.20544,0.05992000000000001,0.214,1.15,0.14,1.158490397,1.35544,0.20992000000000002,1.3715990668,0.20544,0.05992000000000001,0.214,1.15,0.15,1.1597413505
2020-11-21 03:30:00,1.33208,0.23894,1.3533401087999999,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.18,1.1442464769,1.33208,0.24894000000000002,1.3551414133,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.19,1.1458621209
2020-11-21 04:00:00,1.24208,0.22894000000000003,1.2630028701,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.17,1.0538026381,1.24208,0.23894,1.2648537663,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.18,1.0554619842
2020-11-21 04:30:00,1.16728,0.22754000000000002,1.1892506254,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.17,0.9847842403,1.16728,0.23754000000000003,1.1912043695,0.19728,0.05754000000000001,0.20550000000000002,0.97,0.18,0.9865596789000001
2020-11-21 05:00:00,1.11112,0.19866,1.1287397619,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.14,0.9207062507,1.11112,0.21866000000000002,1.1324309471,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.16,0.9239588735
2020-11-21 05:30:00,1.1044,0.2267,1.1274272704000001,0.19440000000000002,0.0567,0.2025,0.91,0.17,0.9257429449000001,1.1044,0.23670000000000002,1.1294805222,0.19440000000000002,0.0567,0.2025,0.91,0.18,0.9276313923
2020-11-21 06:00:00,1.04584,0.22712000000000002,1.0702171742,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.17,0.8668333173,1.04584,0.23712000000000003,1.0723838865,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.85,0.18,0.8688498144000001
2020-11-21 06:30:00,1.12632,0.24726,1.1531410365,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.19,0.9492101980000001,1.12632,0.24726,1.1531410365,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.93,0.19,0.9492101980000001
2020-11-21 07:00:00,1.18208,0.24894000000000002,1.2080083816,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.19,0.9982484661000001,1.18208,0.24894000000000002,1.2080083816,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.19,0.9982484661000001
2020-11-21 07:30:00,1.20016,0.21838000000000002,1.2198663245999999,0.20016,0.05838,0.20850000000000002,1.0,0.16,1.0127191121,1.20016,0.22838000000000003,1.2216961365,0.20016,0.05838,0.20850000000000002,1.0,0.17,1.0143470806
2020-11-21 08:00:00,1.27016,0.24838000000000002,1.2942175435,0.20016,0.05838,0.20850000000000002,1.07,0.19,1.086738239,1.26016,0.25838,1.286376092,0.20016,0.05838,0.20850000000000002,1.06,0.2,1.0787029248
2020-11-21 08:30:00,1.34112,0.28866,1.3718336087,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1400000000000001,0.23,1.162970335,1.33112,0.29866000000000004,1.3642134181,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.13,0.24,1.1552056094
2020-11-21 09:00:00,1.3678400000000002,0.29062000000000004,1.398372715,0.20784000000000002,0.06062000000000001,0.2165,1.16,0.23,1.1825819211,1.3678400000000002,0.30062,1.4004851481,0.20784000000000002,0.06062000000000001,0.2165,1.16,0.24,1.1845674316
2020-11-21 09:30:00,1.4516,0.3388,1.4906132966,0.2016,0.058800000000000005,0.21,1.25,0.28,1.2809761903,1.4516,0.3388,1.4906132966,0.2016,0.058800000000000005,0.21,1.25,0.28,1.2809761903
2020-11-21 10:00:00,1.5192,1.0181,1.8287963938,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.96,1.632176461,1.4292,-0.3219,1.4650024744,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,-0.38,1.2873616431000001
2020-11-21 10:30:00,1.45304,1.03922,1.7864219686,0.20304000000000003,0.05922,0.21150000000000002,1.25,0.98,1.5883639381,1.36304,-0.33078,1.4026023849,0.20304000000000003,0.05922,0.21150000000000002,1.16,-0.39,1.2238055401
2020-11-21 11:00:00,1.41448,1.04964,1.7613908709000001,0.20448000000000002,0.059640000000000006,0.213,1.21,0.99,1.5633937444,1.31448,-0.32036000000000003,1.3529553577,0.20448000000000002,0.059640000000000006,0.213,1.11,-0.38,1.1732433678
2020-11-21 11:30:00,1.37872,0.7879600000000001,1.5880018262,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.73,1.3875518008,1.3287200000000001,-0.00204,1.328721566,0.19872,0.057960000000000005,0.20700000000000002,1.13,-0.06,1.1315917992
2020-11-21 12:00:00,1.35208,0.34894000000000003,1.3963808399,0.20208,0.058940000000000006,0.21050000000000002,1.15,0.29,1.1860016863,1.3420800000000002,0.35894000000000004,1.3892503914,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.30000000000000004,1.1788129623
2020-11-21 12:30:00,1.4277600000000001,0.34768000000000004,1.4694829022,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.29,1.2637246536,1.4277600000000001,0.35768000000000005,1.4718809734,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.30000000000000004,1.2660568708
2020-11-21 13:00:00,1.42016,0.33838,1.4599162476,0.20016,0.05838,0.20850000000000002,1.22,0.28,1.2517188183,1.42016,0.34838,1.4622664087000001,0.20016,0.05838,0.20850000000000002,1.22,0.29,1.2539936204
2020-11-21 13:30:00,1.3892,0.29810000000000003,1.4208237927,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.24,1.2139604606,1.3892,0.30810000000000004,1.4229554631,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.25,1.2159769735000001
2020-11-21 14:00:00,1.3888,0.3509,1.4324441525,0.2088,0.0609,0.2175,1.18,0.29,1.2151131635,1.3788,0.3609,1.4252502412,0.2088,0.0609,0.2175,1.17,0.30000000000000004,1.2078493284
2020-11-21 14:30:00,1.5530400000000002,0.34922000000000003,1.5918190381000001,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.29,1.3807968714,1.5530400000000002,0.35922000000000004,1.5940427378000002,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.30000000000000004,1.3829316686
2020-11-21 15:00:00,1.5349599999999999,0.32978,1.5699863216,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.27,1.3571293232000001,1.52496,0.33978,1.5623550973,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.28,1.3493702235
2020-11-21 15:30:00,1.4415200000000001,0.29586,1.4715682281,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.24,1.2728314892,1.4415200000000001,0.30586,1.4736112954,0.19152000000000002,0.05586000000000001,0.1995,1.25,0.25,1.2747548784
2020-11-21 16:00:00,1.54584,0.29712000000000005,1.5741351910999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.24,1.3711673858,1.53584,0.30712,1.5662462131,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.34,0.25,1.3631214179
2020-11-21 16:30:00,1.67576,0.44418,1.733628406,0.18576,0.054180000000000006,0.1935,1.49,0.39,1.5401947929,1.6457600000000001,0.12418000000000001,1.6504383206000002,0.18576,0.054180000000000006,0.1935,1.46,0.07,1.4616771189
2020-11-21 17:00:00,1.87296,0.96628,2.1075284577,0.19296000000000002,0.056280000000000004,0.201,1.6800000000000002,0.91,1.9106281690000002,1.76296,-0.37372000000000005,1.8021361214,0.19296000000000002,0.056280000000000004,0.201,1.57,-0.43,1.6278206289
2020-11-21 17:30:00,1.9891200000000002,0.83516,2.1573341419,0.18912,0.05516000000000001,0.197,1.8,0.78,1.9617339269,1.9091200000000002,-0.18484,1.9180471840000002,0.18912,0.05516000000000001,0.197,1.72,-0.24,1.7366634677000001
2020-11-21 18:00:00,1.96352,0.33936000000000005,1.9926304223,0.20352,0.05936,0.212,1.76,0.28,1.7821335528,1.96352,0.34936,1.9943578415,0.20352,0.05936,0.212,1.76,0.29,1.7837320427
2020-11-21 18:30:00,1.8763200000000002,0.33726,1.9063895326,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6800000000000002,0.28,1.7031735085,1.86632,0.34726,1.8983518773,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.67,0.29,1.6949926254
2020-11-21 19:00:00,1.79064,0.33852000000000004,1.8223576488000002,0.20064,0.05852,0.209,1.5899999999999999,0.28,1.6144658559,1.79064,0.33852000000000004,1.8223576488000002,0.20064,0.05852,0.209,1.5899999999999999,0.28,1.6144658559
2020-11-21 19:30:00,1.6577600000000001,0.28768000000000005,1.6825361809000001,0.19776000000000002,0.05768,0.20600000000000002,1.46,0.23,1.4780054127,1.6577600000000001,0.29768,1.6842747994,0.19776000000000002,0.05768,0.20600000000000002,1.46,0.24,1.4795945391
2020-11-21 20:00:00,1.56968,0.27824000000000004,1.5941495538,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.22,1.3875518008,1.56968,0.28824,1.5959253115,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.37,0.23,1.3891724155
2020-11-21 20:30:00,1.4544000000000001,0.25670000000000004,1.4768799037,0.19440000000000002,0.0567,0.2025,1.26,0.2,1.2757742747,1.4444,0.2667,1.4688159347,0.19440000000000002,0.0567,0.2025,1.25,0.21,1.2675172583
2020-11-21 21:00:00,1.3744,0.2167,1.391378543,0.19440000000000002,0.0567,0.2025,1.18,0.16,1.1907980517,1.3744,0.2267,1.3929710155000001,0.19440000000000002,0.0567,0.2025,1.18,0.17,1.1921828719
2020-11-21 21:30:00,1.2800799999999999,0.21544000000000002,1.2980828941,0.19008000000000003,0.05544,0.198,1.09,0.16,1.1016805345,1.2800799999999999,0.22544000000000003,1.2997799814,0.19008000000000003,0.05544,0.198,1.09,0.17,1.1031772296
2020-11-21 22:00:00,1.1944,0.2167,1.2138987808000001,0.19440000000000002,0.0567,0.2025,1.0,0.16,1.0127191121,1.1944,0.2267,1.2157237556,0.19440000000000002,0.0567,0.2025,1.0,0.17,1.0143470806
2020-11-21 22:30:00,1.13008,0.22544000000000003,1.1523471699,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.17,0.9552486587000001,1.13008,0.22544000000000003,1.1523471699,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.17,0.9552486587000001
2020-11-21 23:00:00,1.0644,0.2267,1.0882739775,0.19440000000000002,0.0567,0.2025,0.87,0.17,0.8864536085,1.0544,0.2267,1.0784953639000001,0.19440000000000002,0.0567,0.2025,0.86,0.17,0.8766413178
2020-11-21 23:30:00,0.9696,0.2253,0.9954316903,0.18960000000000002,0.0553,0.1975,0.78,0.17,0.7983107165000001,0.9696,0.2353,0.997742577,0.18960000000000002,0.0553,0.1975,0.78,0.18,0.8004998438
2020-11-22 00:00:00,0.9429600000000001,0.21628000000000003,0.967445399,0.19296000000000002,0.056280000000000004,0.201,0.75,0.16,0.7668767828,0.9429600000000001,0.22628,0.9697299624000001,0.19296000000000002,0.056280000000000004,0.201,0.75,0.17,0.7690253572
2020-11-22 00:30:00,1.08008,0.19544,1.0976199707,0.19008000000000003,0.05544,0.198,0.89,0.14,0.9009439494,1.08008,0.20544,1.0994445871,0.19008000000000003,0.05544,0.198,0.89,0.15,0.9025519376000001
2020-11-22 01:00:00,1.34344,0.19642,1.3577230388000001,0.19344000000000003,0.056420000000000005,0.2015,1.15,0.14,1.158490397,1.34344,0.19642,1.3577230388000001,0.19344000000000003,0.056420000000000005,0.2015,1.15,0.14,1.158490397
2020-11-22 01:30:00,1.39912,0.19516000000000003,1.4126656363,0.18912,0.05516000000000001,0.197,1.21,0.14,1.2180722474,1.39912,0.19516000000000003,1.4126656363,0.18912,0.05516000000000001,0.197,1.21,0.14,1.2180722474
2020-11-22 02:00:00,1.39248,0.19614,1.4062259598,0.19248,0.05614,0.2005,1.2,0.14,1.2081390648,1.3824800000000002,0.19614,1.3963244071,0.19248,0.05614,0.2005,1.19,0.14,1.1982069938
2020-11-22 02:30:00,1.38816,0.19488000000000003,1.4017725921,0.18816000000000002,0.054880000000000005,0.196,1.2,0.14,1.2081390648,1.37816,0.19488000000000003,1.3918703963,0.18816000000000002,0.054880000000000005,0.196,1.19,0.14,1.1982069938
2020-11-22 03:00:00,1.3429600000000002,0.19628,1.3572278363999999,0.19296000000000002,0.056280000000000004,0.201,1.15,0.14,1.158490397,1.3429600000000002,0.19628,1.3572278363999999,0.19296000000000002,0.056280000000000004,0.201,1.15,0.14,1.158490397
2020-11-22 03:30:00,1.2696,0.1953,1.2845334756,0.18960000000000002,0.0553,0.1975,1.08,0.14,1.0890362712,1.2696,0.1953,1.2845334756,0.18960000000000002,0.0553,0.1975,1.08,0.14,1.0890362712
2020-11-22 04:00:00,1.21392,0.19656,1.2297307022,0.19392,0.056560000000000006,0.202,1.02,0.14,1.0295630141,1.20392,0.19656,1.2198603199,0.19392,0.056560000000000006,0.202,1.01,0.14,1.019656805
2020-11-22 04:30:00,1.15768,0.19474000000000002,1.1739449093,0.18768,0.054740000000000004,0.1955,0.97,0.14,0.9800510191,1.14768,0.21474000000000001,1.1675969553,0.18768,0.054740000000000004,0.1955,0.96,0.16,0.9732420048
2020-11-22 05:00:00,1.13344,0.20642000000000002,1.1520830916,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.15,0.9518928511,1.13344,0.21642000000000003,1.1539167431,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.16,0.9535197953000001
2020-11-22 05:30:00,1.1096,0.2053,1.128432652,0.18960000000000002,0.0553,0.1975,0.92,0.15,0.9321480569,1.0996,0.21530000000000002,1.1204794733,0.18960000000000002,0.0553,0.1975,0.91,0.16,0.9239588735
2020-11-22 06:00:00,1.06248,0.19614,1.0804326217,0.19248,0.05614,0.2005,0.87,0.14,0.8811923740000001,1.05248,0.21614000000000003,1.0744443448,0.19248,0.05614,0.2005,0.86,0.16,0.8747571091
2020-11-22 06:30:00,1.1296,0.1953,1.1463586917,0.18960000000000002,0.0553,0.1975,0.9400000000000001,0.14,0.9503683496,1.1296,0.21530000000000002,1.1499348895,0.18960000000000002,0.0553,0.1975,0.9400000000000001,0.16,0.9535197953000001
2020-11-22 07:00:00,1.16248,0.21614000000000003,1.1824027444,0.19248,0.05614,0.2005,0.97,0.16,0.9831073187,1.16248,0.22614,1.1842715271,0.19248,0.05614,0.2005,0.97,0.17,0.9847842403
2020-11-22 07:30:00,1.20912,0.21516000000000002,1.2281144084,0.18912,0.05516000000000001,0.197,1.02,0.16,1.0324727599,1.20912,0.22516000000000003,1.2299057687000001,0.18912,0.05516000000000001,0.197,1.02,0.17,1.0340696302
2020-11-22 08:00:00,1.26248,0.21614000000000003,1.2808482541,0.19248,0.05614,0.2005,1.07,0.16,1.081896483,1.26248,0.22614,1.2825736041,0.19248,0.05614,0.2005,1.07,0.17,1.0834205093
2020-11-22 08:30:00,1.32056,0.25558000000000003,1.3450649984,0.19056,0.055580000000000004,0.1985,1.13,0.2,1.1475626345,1.32056,0.26558000000000004,1.3470009094,0.19056,0.055580000000000004,0.1985,1.13,0.21,1.1493476411
2020-11-22 09:00:00,1.37824,0.25782,1.402147157,0.19824000000000003,0.05782,0.20650000000000002,1.18,0.2,1.196829144,1.37824,0.26782,1.4040203168,0.19824000000000003,0.05782,0.20650000000000002,1.18,0.21,1.1985407794
2020-11-22 09:30:00,1.3416000000000001,0.2988,1.3744715348,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.24,1.1649892703,1.3416000000000001,0.31880000000000003,1.3789575773,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.26,1.1692732786
2020-11-22 10:00:00,1.40016,0.29838000000000003,1.4316000314,0.20016,0.05838,0.20850000000000002,1.2,0.24,1.2237646833,1.40016,0.31838000000000005,1.435901755,0.20016,0.05838,0.20850000000000002,1.2,0.26,1.2278436383
