Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 10:30:00,1.50536,0.29698,1.5343747424,0.19536,0.05698,0.20350000000000001,1.31,0.24,1.3318032888,1.50536,0.31698000000000004,1.5383709078,0.19536,0.05698,0.20350000000000001,1.31,0.26,1.3355523202000001
2020-11-22 11:00:00,1.45272,0.28496000000000005,1.4804045393,0.22272000000000003,0.06496,0.232,1.23,0.22,1.2495199077999999,1.44272,0.29496,1.4725632075,0.22272000000000003,0.06496,0.232,1.22,0.23,1.241491039
2020-11-22 11:30:00,1.44504,0.29272000000000004,1.4743899077,0.21504,0.06272000000000001,0.224,1.23,0.23,1.2513193038,1.43504,0.30272000000000004,1.4666216963,0.21504,0.06272000000000001,0.224,1.22,0.24,1.2433824834
2020-11-22 12:00:00,1.5521600000000002,0.31188000000000005,1.5831834384999999,0.21216000000000002,0.061880000000000004,0.221,1.34,0.25,1.3631214179,1.5521600000000002,0.32188,1.5851837118,0.21216000000000002,0.061880000000000004,0.221,1.34,0.26,1.3649908425000001
2020-11-22 12:30:00,1.55984,0.31412,1.5911543608,0.21984,0.06412000000000001,0.229,1.34,0.25,1.3631214179,1.5698400000000001,0.32412,1.6029508414,0.21984,0.06412000000000001,0.229,1.35,0.26,1.3748090777
2020-11-22 13:00:00,1.5884800000000001,0.27664,1.6123890349,0.22848000000000002,0.06664,0.23800000000000002,1.3599999999999999,0.21,1.3761177275,1.5784799999999999,0.28664,1.604294736,0.22848000000000002,0.06664,0.23800000000000002,1.35,0.22,1.3678084661
2020-11-22 13:30:00,1.41984,0.29412000000000005,1.4499835171,0.21984,0.06412000000000001,0.229,1.2,0.23,1.2218428704,1.40984,0.30412,1.4422682829,0.21984,0.06412000000000001,0.229,1.19,0.24,1.2139604606
2020-11-22 14:00:00,1.36656,0.30608,1.4004182232,0.22656,0.06608,0.23600000000000002,1.1400000000000001,0.24,1.1649892703,1.36656,0.30608,1.4004182232,0.22656,0.06608,0.23600000000000002,1.1400000000000001,0.24,1.1649892703
2020-11-22 14:30:00,1.4850400000000001,0.34272,1.5240737515,0.21504,0.06272000000000001,0.224,1.27,0.28,1.3004999039,1.47504,0.35272000000000003,1.5166259921,0.21504,0.06272000000000001,0.224,1.26,0.29,1.2929423808
2020-11-22 15:00:00,1.5188000000000001,0.3009,1.5483198152000002,0.2088,0.0609,0.2175,1.31,0.24,1.3318032888,1.5188000000000001,0.3109,1.5502942463,0.2088,0.0609,0.2175,1.31,0.25,1.3336416309999999
2020-11-22 15:30:00,1.5996800000000002,0.27824000000000004,1.6236975088,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.22,1.417180299,1.5996800000000002,0.28824,1.6254409863000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.23,1.4187670704
2020-11-22 16:00:00,1.71392,0.26656,1.7345247188,0.19392,0.056560000000000006,0.202,1.52,0.21,1.5344380079,1.71392,0.27656000000000003,1.736089629,0.19392,0.056560000000000006,0.202,1.52,0.22,1.5358385332
2020-11-22 16:30:00,1.99864,0.28502,2.0188606316,0.18864,0.055020000000000006,0.1965,1.81,0.23,1.8245547402,1.9886400000000002,0.29502,2.0104043996,0.18864,0.055020000000000006,0.1965,1.8,0.24,1.8159295141
2020-11-22 17:00:00,2.05624,0.32432000000000005,2.0816595303,0.18624000000000002,0.05432000000000001,0.194,1.87,0.27,1.8893914364,2.05624,0.33432,2.0832409366,0.18624000000000002,0.05432000000000001,0.194,1.87,0.28,1.8908463712999999
2020-11-22 17:30:00,2.14192,0.32306,2.1661461285,0.18192000000000003,0.05306,0.1895,1.96,0.27,1.9785095400000001,2.13192,0.33306,2.1577793794,0.18192000000000003,0.05306,0.1895,1.9500000000000002,0.28,1.97
2020-11-22 18:00:00,2.09152,0.28586,2.1109646727999998,0.19152000000000002,0.05586000000000001,0.1995,1.9,0.23,1.9138704240000002,2.08152,0.29586,2.1024411169,0.19152000000000002,0.05586000000000001,0.1995,1.8900000000000001,0.24,1.9051771571
2020-11-22 18:30:00,1.9976800000000001,0.28474000000000005,2.0178707218,0.18768,0.054740000000000004,0.1955,1.81,0.23,1.8245547402,1.9976800000000001,0.29474,2.0193060813,0.18768,0.054740000000000004,0.1955,1.81,0.24,1.8258422714
2020-11-22 19:00:00,1.9220000000000002,0.28600000000000003,1.943162371,0.192,0.056,0.2,1.73,0.23,1.7452220489,1.912,0.296,1.9347764728999999,0.192,0.056,0.2,1.72,0.24,1.7366634677000001
2020-11-22 19:30:00,1.7981600000000002,0.26488,1.8175645243,0.18816000000000002,0.054880000000000005,0.196,1.6099999999999999,0.21,1.6236378907,1.7981600000000002,0.28488,1.8205867186,0.18816000000000002,0.054880000000000005,0.196,1.6099999999999999,0.23,1.6263455967
2020-11-22 20:00:00,1.69296,0.24628000000000003,1.7107797637000002,0.19296000000000002,0.056280000000000004,0.201,1.5,0.19,1.5119854497,1.69296,0.26628,1.7137732055,0.19296000000000002,0.056280000000000004,0.201,1.5,0.21,1.5146286674
2020-11-22 20:30:00,1.62816,0.24488000000000001,1.6464723502,0.18816000000000002,0.054880000000000005,0.196,1.44,0.19,1.4524806367,1.61816,0.26488,1.6396960694,0.18816000000000002,0.054880000000000005,0.196,1.43,0.21,1.4453373309
2020-11-22 21:00:00,1.52392,0.26656,1.5470573357,0.19392,0.056560000000000006,0.202,1.33,0.21,1.3464768843,1.52392,0.27656000000000003,1.5488116735,0.19392,0.056560000000000006,0.202,1.33,0.22,1.3480726983
2020-11-22 21:30:00,1.4686400000000002,0.24502000000000002,1.488938632,0.18864,0.055020000000000006,0.1965,1.28,0.19,1.2940247293,1.45864,0.25502,1.480765292,0.18864,0.055020000000000006,0.1965,1.27,0.2,1.2856515858
2020-11-22 22:00:00,1.40344,0.22642,1.4215870884,0.19344000000000003,0.056420000000000005,0.2015,1.21,0.17,1.2218837915,1.40344,0.23642000000000002,1.4232140563,0.19344000000000003,0.056420000000000005,0.2015,1.21,0.18,1.2233151679
2020-11-22 22:30:00,1.3096,0.2253,1.3288386847,0.18960000000000002,0.0553,0.1975,1.12,0.17,1.1328283189,1.3096,0.2353,1.3305706483,0.18960000000000002,0.0553,0.1975,1.12,0.18,1.134372073
2020-11-22 23:00:00,1.17392,0.22656,1.1955825358,0.19392,0.056560000000000006,0.202,0.98,0.17,0.9946356117,1.17392,0.23656000000000002,1.197517766,0.19392,0.056560000000000006,0.202,0.98,0.18,0.9963934966
2020-11-22 23:30:00,1.06008,0.19544,1.0779454532,0.19008000000000003,0.05544,0.198,0.87,0.14,0.8811923740000001,1.05008,0.21544000000000002,1.0719526109,0.19008000000000003,0.05544,0.198,0.86,0.16,0.8747571091
2020-11-23 00:00:00,1.01392,0.19656,1.0327969791,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.14,0.8318653737,1.01392,0.21656000000000003,1.0367892746,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.16,0.835463943
2020-11-23 00:30:00,1.18056,0.19558,1.1966509307,0.19056,0.055580000000000004,0.1985,0.99,0.14,0.9998499887000001,1.18056,0.19558,1.1966509307,0.19056,0.055580000000000004,0.1985,0.99,0.14,0.9998499887000001
2020-11-23 01:00:00,1.43392,0.056560000000000006,1.4350350518,0.19392,0.056560000000000006,0.202,1.24,0.0,1.24,1.43392,0.19656,1.4473294026999999,0.19392,0.056560000000000006,0.202,1.24,0.14,1.2478781992
2020-11-23 01:30:00,1.54152,0.18586000000000003,1.5526840793,0.19152000000000002,0.05586000000000001,0.1995,1.35,0.13,1.3562448157,1.54152,0.19586,1.5539128193,0.19152000000000002,0.05586000000000001,0.1995,1.35,0.14,1.3572398462
2020-11-23 02:00:00,1.5339200000000002,0.18656,1.5452233496,0.19392,0.056560000000000006,0.202,1.34,0.13,1.3462912018,1.54392,0.19656,1.5563819583,0.19392,0.056560000000000006,0.202,1.35,0.14,1.3572398462
2020-11-23 02:30:00,1.55864,0.18502000000000002,1.5695830816,0.18864,0.055020000000000006,0.1965,1.37,0.13,1.3761540611,1.55864,0.19502000000000003,1.5707932549999999,0.18864,0.055020000000000006,0.1965,1.37,0.14,1.3771347066000001
2020-11-23 03:00:00,1.5244,0.1867,1.5357904317000002,0.19440000000000002,0.0567,0.2025,1.33,0.13,1.3363382805000001,1.5244,0.1967,1.537038142,0.19440000000000002,0.0567,0.2025,1.33,0.14,1.3373481221999999
2020-11-23 03:30:00,1.4681600000000001,0.18488000000000002,1.4797548446,0.18816000000000002,0.054880000000000005,0.196,1.28,0.13,1.2865846261,1.4681600000000001,0.19488000000000003,1.4810374742,0.18816000000000002,0.054880000000000005,0.196,1.28,0.14,1.2876334882
2020-11-23 04:00:00,1.36392,0.18656,1.3766199185,0.19392,0.056560000000000006,0.202,1.17,0.13,1.177200068,1.36392,0.19656,1.3780107402000001,0.19392,0.056560000000000006,0.202,1.17,0.14,1.1783462988
2020-11-23 04:30:00,1.32576,0.18418,1.3384923794999999,0.18576,0.054180000000000006,0.1935,1.1400000000000001,0.13,1.1473883388,1.31576,0.19418000000000002,1.3300113721,0.18576,0.054180000000000006,0.1935,1.13,0.14,1.1386395391
2020-11-23 05:00:00,1.26688,0.15534,1.27636807,0.08688000000000001,0.02534,0.09050000000000001,1.18,0.13,1.1871394189,1.26688,0.16534000000000001,1.2776236731,0.08688000000000001,0.02534,0.09050000000000001,1.18,0.14,1.1882760622
2020-11-23 05:30:00,1.25296,0.15128000000000003,1.2620595865,0.07296000000000001,0.02128,0.076,1.18,0.13,1.1871394189,1.25296,0.16128,1.263297273,0.07296000000000001,0.02128,0.076,1.18,0.14,1.1882760622
2020-11-23 06:00:00,1.35112,0.15366000000000002,1.3598296401,0.08112000000000001,0.02366,0.0845,1.27,0.13,1.276636205,1.34112,0.16366,1.3510690027,0.08112000000000001,0.02366,0.0845,1.26,0.14,1.2677539193
2020-11-23 06:30:00,1.43744,0.15842,1.4461433712,0.09744000000000001,0.02842,0.1015,1.34,0.13,1.3462912018,1.43744,0.16842000000000001,1.4472729701,0.09744000000000001,0.02842,0.1015,1.34,0.14,1.3472935834
2020-11-23 07:00:00,1.5636800000000002,0.16024000000000002,1.5718689513,0.10368000000000001,0.030240000000000003,0.108,1.46,0.13,1.4657762449,1.5636800000000002,0.17024,1.5729198327,0.10368000000000001,0.030240000000000003,0.108,1.46,0.14,1.4666969694
2020-11-23 07:30:00,1.77792,0.21856,1.7913034360000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6800000000000002,0.19,1.6907099101,1.7679200000000002,0.22856,1.7826331086,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.67,0.2,1.6819334113000002
2020-11-23 08:00:00,1.8279200000000002,0.23856000000000002,1.8434213843,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.73,0.21,1.7426990561,1.8279200000000002,0.22856,1.8421539566,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.73,0.2,1.7415223226
2020-11-23 08:30:00,1.92832,0.34576,1.9590732503,0.08832000000000001,0.02576,0.092,1.8399999999999999,0.32,1.8676188048,1.91832,0.35576,1.9510296769000002,0.08832000000000001,0.02576,0.092,1.83,0.33,1.8595160661
2020-11-23 09:00:00,1.87216,0.34688,1.9040243696,0.09216,0.02688,0.096,1.78,0.32,1.8085353190000002,1.86216,0.35688000000000003,1.8960493664,0.09216,0.02688,0.096,1.77,0.33,1.8004999306
2020-11-23 09:30:00,1.80016,0.36088000000000003,1.8359766883000002,0.14016,0.04088000000000001,0.146,1.6600000000000001,0.32,1.6905620367,1.80016,0.37088000000000004,1.8379684437,0.14016,0.04088000000000001,0.146,1.6600000000000001,0.33,1.6924833825
2020-11-23 10:00:00,1.65168,0.37174,1.6929965889,0.21168,0.06174,0.2205,1.44,0.31,1.4729901561,1.65168,0.38174,1.6952204134,0.21168,0.06174,0.2205,1.44,0.32,1.4751271132000001
2020-11-23 10:30:00,1.55936,0.34398,1.5968487248,0.21936000000000003,0.06398000000000001,0.2285,1.34,0.28,1.3689411967,1.54936,0.35398,1.5892823066,0.21936000000000003,0.06398000000000001,0.2285,1.33,0.29,1.3612494261
2020-11-23 11:00:00,1.64744,0.39342000000000005,1.6937644022,0.21744000000000002,0.06342,0.2265,1.43,0.33,1.4675830471,1.63744,0.40342000000000006,1.6864037031999999,0.21744000000000002,0.06342,0.2265,1.42,0.34,1.4601369799000001
2020-11-23 11:30:00,1.7044800000000002,0.40964000000000006,1.7530136908,0.20448000000000002,0.059640000000000006,0.213,1.5,0.35000000000000003,1.5402921801,1.7044800000000002,0.41964,1.7553773953,0.20448000000000002,0.059640000000000006,0.213,1.5,0.36,1.5425952159
2020-11-23 12:00:00,1.7302400000000002,0.38132000000000005,1.7717605369,0.21024,0.061320000000000006,0.219,1.52,0.32,1.5533190271000001,1.7302400000000002,0.39132000000000006,1.7739396269,0.21024,0.061320000000000006,0.219,1.52,0.33,1.5554099138000002
2020-11-23 12:30:00,1.6184,0.4237,1.6729435884,0.2184,0.0637,0.2275,1.4,0.36,1.44554488,1.6184,0.43370000000000003,1.6755041779000002,0.2184,0.0637,0.2275,1.4,0.37,1.4480676780000001
2020-11-23 13:00:00,1.51896,0.39678,1.5699279761,0.22896000000000002,0.06678,0.23850000000000002,1.29,0.33,1.3315404613,1.51896,0.40678000000000003,1.5724851192,0.22896000000000002,0.06678,0.23850000000000002,1.29,0.34,1.3340539719
2020-11-23 13:30:00,1.48896,0.34678000000000003,1.5288094224000002,0.22896000000000002,0.06678,0.23850000000000002,1.26,0.28,1.290736224,1.48896,0.35678000000000004,1.5311086996,0.22896000000000002,0.06678,0.23850000000000002,1.26,0.29,1.2929423808
2020-11-23 14:00:00,1.5784,0.3937,1.6267594321,0.2184,0.0637,0.2275,1.3599999999999999,0.33,1.3994641832,1.5784,0.4037,1.6292084734999999,0.2184,0.0637,0.2275,1.3599999999999999,0.34,1.4018559127
2020-11-23 14:30:00,1.64648,0.39314000000000004,1.6927656217,0.21648,0.06314,0.2255,1.43,0.33,1.4675830471,1.64648,0.40314000000000005,1.695115999,0.21648,0.06314,0.2255,1.43,0.34,1.4698639393000001
2020-11-23 15:00:00,1.60368,0.41524000000000005,1.6565668716,0.22368000000000002,0.06524,0.233,1.38,0.35000000000000003,1.4236923825,1.60368,0.42524000000000006,1.6591017449,0.22368000000000002,0.06524,0.233,1.38,0.36,1.4261837189
2020-11-23 15:30:00,1.57888,0.37384,1.6225345605000001,0.21888000000000002,0.06384000000000001,0.228,1.3599999999999999,0.31,1.3948835077,1.57888,0.38384,1.6248677485,0.21888000000000002,0.06384000000000001,0.228,1.3599999999999999,0.32,1.3971399357
2020-11-23 16:00:00,1.7288800000000002,0.37384,1.7688364537,0.21888000000000002,0.06384000000000001,0.228,1.51,0.31,1.541492783,1.7288800000000002,0.38384,1.7709769056,0.21888000000000002,0.06384000000000001,0.228,1.51,0.32,1.543534904
2020-11-23 16:30:00,1.8936000000000002,0.3723,1.9298518726,0.2136,0.0623,0.2225,1.6800000000000002,0.31,1.7083617884,1.8936000000000002,0.38230000000000003,1.9318059556,0.2136,0.0623,0.2225,1.6800000000000002,0.32,1.7102046661
2020-11-23 17:00:00,2.0484,0.37370000000000003,2.0822089833,0.2184,0.0637,0.2275,1.83,0.31,1.8560711193000001,2.0484,0.38370000000000004,2.0840269312,0.2184,0.0637,0.2275,1.83,0.32,1.8577674774
2020-11-23 17:30:00,2.10368,0.34524000000000005,2.1318208649,0.22368000000000002,0.06524,0.233,1.88,0.28,1.9007366992999999,2.10368,0.35524000000000006,2.1334631471,0.22368000000000002,0.06524,0.233,1.88,0.29,1.9022355270000002
2020-11-23 18:00:00,2.04848,0.32664000000000004,2.0743586961,0.22848000000000002,0.06664,0.23800000000000002,1.82,0.26,1.8384776311,2.04848,0.30664,2.0713035509,0.22848000000000002,0.06664,0.23800000000000002,1.82,0.24,1.8357559751
2020-11-23 18:30:00,1.9456,0.2858,1.9664793414,0.22560000000000002,0.0658,0.23500000000000001,1.72,0.22,1.7340126874,1.9356,0.2958,1.9580717556,0.22560000000000002,0.0658,0.23500000000000001,1.71,0.23,1.7253985047
2020-11-23 19:00:00,1.85512,0.26566,1.8740452102,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.63,0.2,1.6422241016,1.85512,0.27566,1.8754889096,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.63,0.21,1.6434719347
2020-11-23 19:30:00,1.77272,0.26496000000000003,1.792411783,0.22272000000000003,0.06496,0.232,1.55,0.2,1.5628499608,1.77272,0.25496,1.7909608594000002,0.22272000000000003,0.06496,0.232,1.55,0.19,1.5616017418
2020-11-23 20:00:00,1.6560800000000002,0.26594,1.6772969475,0.22608000000000003,0.06594,0.23550000000000001,1.43,0.2,1.4439182802000001,1.64608,0.25594,1.6658585324000001,0.22608000000000003,0.06594,0.23550000000000001,1.42,0.19,1.4326548782000001
2020-11-23 20:30:00,1.5827200000000001,0.24496,1.6015642354000001,0.22272000000000003,0.06496,0.232,1.3599999999999999,0.18,1.3718600512,1.57272,0.25496,1.5932522713,0.22272000000000003,0.06496,0.232,1.35,0.19,1.3633048082
2020-11-23 21:00:00,1.45608,0.21594000000000002,1.4720051121,0.22608000000000003,0.06594,0.23550000000000001,1.23,0.15,1.2391125857,1.45608,0.23594,1.475071744,0.22608000000000003,0.06594,0.23550000000000001,1.23,0.17,1.2416923935
2020-11-23 21:30:00,1.36704,0.21622000000000002,1.3840337604,0.22704000000000002,0.06622,0.23650000000000002,1.1400000000000001,0.15,1.1498260738,1.36704,0.23622,1.3872989043000001,0.22704000000000002,0.06622,0.23650000000000002,1.1400000000000001,0.17,1.1526057435000001
2020-11-23 22:00:00,1.2594400000000001,0.21692000000000003,1.2779841157,0.22944,0.06692000000000001,0.23900000000000002,1.03,0.15,1.0408650249,1.2594400000000001,0.22692,1.2797194224,0.22944,0.06692000000000001,0.23900000000000002,1.03,0.16,1.0423531072
2020-11-23 22:30:00,1.15512,0.21566000000000002,1.1750793377,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.93,0.15,0.9420191081,1.15512,0.22566000000000003,1.1769556704,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.93,0.16,0.9436630755000001
2020-11-23 23:00:00,1.04992,0.21706000000000003,1.0721226842,0.22992,0.06706000000000001,0.23950000000000002,0.8200000000000001,0.15,0.8336066219,1.04992,0.22706,1.0741919056,0.22992,0.06706000000000001,0.23950000000000002,0.8200000000000001,0.16,0.835463943
2020-11-23 23:30:00,0.9670400000000001,0.21622000000000002,0.9909174789,0.22704000000000002,0.06622,0.23650000000000002,0.74,0.15,0.7550496672,0.9570400000000001,0.23622,0.9857613555,0.22704000000000002,0.06622,0.23650000000000002,0.73,0.17,0.7495331881
2020-11-24 00:00:00,0.9299200000000001,0.21706000000000003,0.9549168812000001,0.22992,0.06706000000000001,0.23950000000000002,0.7000000000000001,0.15,0.7158910532,0.9199200000000001,0.23706000000000002,0.9499738154,0.22992,0.06706000000000001,0.23950000000000002,0.6900000000000001,0.17,0.7106335202
2020-11-24 00:30:00,1.09936,0.20398000000000002,1.1181235397,0.21936000000000003,0.06398000000000001,0.2285,0.88,0.14,0.8910667764,1.09936,0.20398000000000002,1.1181235397,0.21936000000000003,0.06398000000000001,0.2285,0.88,0.14,0.8910667764
2020-11-24 01:00:00,1.32984,0.20412000000000002,1.3454142113,0.21984,0.06412000000000001,0.229,1.11,0.14,1.1187939935,1.32984,0.19412000000000001,1.3439334061000001,0.21984,0.06412000000000001,0.229,1.11,0.13,1.1175866857
2020-11-24 01:30:00,1.42888,0.20384000000000002,1.4433463895,0.21888000000000002,0.06384000000000001,0.228,1.21,0.14,1.2180722474,1.42888,0.19384,1.4419680995,0.21888000000000002,0.06384000000000001,0.228,1.21,0.13,1.2169634341
2020-11-24 02:00:00,1.41928,0.20104000000000002,1.4334478714,0.20928000000000002,0.061040000000000004,0.218,1.21,0.14,1.2180722474,1.41928,0.19104000000000002,1.4320796067,0.20928000000000002,0.061040000000000004,0.218,1.21,0.13,1.2169634341
2020-11-24 02:30:00,1.43296,0.19628,1.4463402781,0.19296000000000002,0.056280000000000004,0.201,1.24,0.14,1.2478781992,1.43296,0.20628000000000002,1.4477312596,0.19296000000000002,0.056280000000000004,0.201,1.24,0.15,1.2490396311
2020-11-24 03:00:00,1.37632,0.19726000000000002,1.3903842095,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.14,1.1882760622,1.37632,0.18726,1.3890007379,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.18,0.13,1.1871394189
2020-11-24 03:30:00,1.31344,0.19642,1.3280457259,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.14,1.1287160848,1.31344,0.20642000000000002,1.3295615255,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.15,1.13
2020-11-24 04:00:00,1.24584,0.19712000000000002,1.2613380197000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.14,1.0592922165,1.23584,0.20712000000000003,1.2530758955,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.15,1.0507616285
2020-11-24 04:30:00,1.18104,0.19572,1.1971473594,0.19104000000000002,0.055720000000000006,0.199,0.99,0.14,0.9998499887000001,1.18104,0.20572000000000001,1.1988228393,0.19104000000000002,0.055720000000000006,0.199,0.99,0.15,1.0012991561
2020-11-24 05:00:00,1.1444,0.1967,1.1611814027,0.19440000000000002,0.0567,0.2025,0.9500000000000001,0.14,0.9602603814,1.1344,0.1867,1.1496609282999999,0.19440000000000002,0.0567,0.2025,0.9400000000000001,0.13,0.9489467846
2020-11-24 05:30:00,1.14008,0.19544,1.1567105083,0.19008000000000003,0.05544,0.198,0.9500000000000001,0.14,0.9602603814,1.13008,0.20544,1.1486019328000001,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.15,0.9518928511
2020-11-24 06:00:00,1.1448800000000001,0.19684000000000001,1.1616781826,0.19488000000000003,0.05684,0.203,0.9500000000000001,0.14,0.9602603814,1.1348799999999999,0.20684000000000002,1.1535750517,0.19488000000000003,0.05684,0.203,0.9400000000000001,0.15,0.9518928511
2020-11-24 06:30:00,1.22816,0.22488000000000002,1.2485783916,0.18816000000000002,0.054880000000000005,0.196,1.04,0.17,1.0538026381,1.22816,0.23488,1.2504181701000001,0.18816000000000002,0.054880000000000005,0.196,1.04,0.18,1.0554619842
2020-11-24 07:00:00,1.31248,0.22614,1.331819451,0.19248,0.05614,0.2005,1.12,0.17,1.1328283189,1.31248,0.23614000000000002,1.3335538422,0.19248,0.05614,0.2005,1.12,0.18,1.134372073
2020-11-24 07:30:00,1.4696,0.2553,1.4916106228000001,0.18960000000000002,0.0553,0.1975,1.28,0.2,1.2955307793,1.4596,0.26530000000000004,1.4835148297,0.18960000000000002,0.0553,0.1975,1.27,0.21,1.2872451204
2020-11-24 08:00:00,1.57056,0.28558,1.5963128296,0.19056,0.055580000000000004,0.1985,1.38,0.23,1.399035382,1.5605600000000002,0.29558,1.5883057167999999,0.19056,0.055580000000000004,0.1985,1.37,0.24,1.3908630414
2020-11-24 08:30:00,1.6409600000000002,0.36278000000000005,1.6805829495,0.18096,0.05278000000000001,0.1885,1.46,0.31,1.4925481567,1.6409600000000002,0.37278000000000006,1.6827699338,0.18096,0.05278000000000001,0.1885,1.46,0.32,1.4946571513
2020-11-24 09:00:00,1.57528,0.36404000000000003,1.6167968951,0.18528000000000003,0.054040000000000005,0.193,1.3900000000000001,0.31,1.4241488686000001,1.57528,0.37404000000000004,1.6190778239,0.18528000000000003,0.054040000000000005,0.193,1.3900000000000001,0.32,1.4263590011
2020-11-24 09:30:00,1.4748,0.3739,1.5214585929000002,0.18480000000000002,0.0539,0.1925,1.29,0.32,1.3290974381,1.4748,0.3839,1.5239469315,0.18480000000000002,0.0539,0.1925,1.29,0.33,1.3315404613
2020-11-24 10:00:00,1.38536,0.34698,1.4281517601,0.19536,0.05698,0.20350000000000001,1.19,0.29,1.2248265183,1.3753600000000001,0.35698,1.4209327394,0.19536,0.05698,0.20350000000000001,1.18,0.30000000000000004,1.2175385004
2020-11-24 10:30:00,1.21936,0.35398,1.2697010081,0.21936000000000003,0.06398000000000001,0.2285,1.0,0.29,1.0412012294,1.20936,0.36398,1.2629461786,0.21936000000000003,0.06398000000000001,0.2285,0.99,0.30000000000000004,1.034456379
2020-11-24 11:00:00,1.3188,0.41090000000000004,1.3813298846,0.2088,0.0609,0.2175,1.11,0.35000000000000003,1.1638728453,1.3188,0.4209,1.3843374769,0.2088,0.0609,0.2175,1.11,0.36,1.1669190203
2020-11-24 11:30:00,1.33064,0.38852000000000003,1.3862000577,0.20064,0.05852,0.209,1.13,0.33,1.177200068,1.33064,0.39852000000000004,1.3890359967,0.20064,0.05852,0.209,1.13,0.34,1.1800423721
2020-11-24 12:00:00,1.276,0.393,1.3351498043,0.216,0.063,0.225,1.06,0.33,1.1101801656,1.266,0.403,1.3285951227,0.216,0.063,0.225,1.05,0.34,1.103675677
2020-11-24 12:30:00,1.2936,0.4223,1.3607858943,0.2136,0.0623,0.2225,1.08,0.36,1.1384199577,1.2836,0.4323,1.3544416746,0.2136,0.0623,0.2225,1.07,0.37,1.1321660655999999
2020-11-24 13:00:00,1.30976,0.39118,1.3669283266,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.33,1.148433716,1.29976,0.40118000000000004,1.3602652131,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.34,1.1417968296
2020-11-24 13:30:00,1.2416800000000001,0.33174000000000003,1.2852317495,0.21168,0.06174,0.2205,1.03,0.27,1.0648004508,1.23168,0.34174000000000004,1.2782104091,0.21168,0.06174,0.2205,1.02,0.28,1.0577334258
2020-11-24 14:00:00,1.3064,0.38020000000000004,1.3606002352,0.2064,0.060200000000000004,0.215,1.1,0.32,1.1456002793,1.2964,0.3902,1.3538496962,0.2064,0.060200000000000004,0.215,1.09,0.33,1.1388590782
2020-11-24 14:30:00,1.3368,0.39740000000000003,1.3946185859,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.34,1.1896217886,1.3368,0.40740000000000004,1.3975009839,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.35000000000000003,1.1925183437
2020-11-24 15:00:00,1.4686400000000002,0.37502,1.5157649719,0.18864,0.055020000000000006,0.1965,1.28,0.32,1.3193938002,1.45864,0.38502000000000003,1.5085990355,0.18864,0.055020000000000006,0.1965,1.27,0.33,1.3121737690000002
2020-11-24 15:30:00,1.51288,0.33334,1.5491679864,0.18288000000000001,0.053340000000000005,0.1905,1.33,0.28,1.3591541487,1.51288,0.34334000000000003,1.5513504601,0.18288000000000001,0.053340000000000005,0.1905,1.33,0.29,1.3612494261
2020-11-24 16:00:00,1.65528,0.33404,1.6886487497,0.18528000000000003,0.054040000000000005,0.193,1.47,0.28,1.4964290829,1.65528,0.34404,1.6906553167,0.18528000000000003,0.054040000000000005,0.193,1.47,0.29,1.4983324064
2020-11-24 16:30:00,1.8224,0.37320000000000003,1.860220417,0.1824,0.053200000000000004,0.19,1.6400000000000001,0.32,1.6709278859,1.8124,0.38320000000000004,1.8524675436,0.1824,0.053200000000000004,0.19,1.63,0.33,1.6630694513000002
2020-11-24 17:00:00,1.9100800000000002,0.34544,1.9410652745,0.19008000000000003,0.05544,0.198,1.72,0.29,1.7442763543000002,1.9100800000000002,0.35544000000000003,1.9428698361,0.19008000000000003,0.05544,0.198,1.72,0.30000000000000004,1.7459667809
2020-11-24 17:30:00,2.00056,0.30558,2.0237636843,0.19056,0.055580000000000004,0.1985,1.81,0.25,1.8271836251,2.00056,0.31558,2.0252977682,0.19056,0.055580000000000004,0.1985,1.81,0.26,1.828578683
2020-11-24 18:00:00,1.9544000000000001,0.30670000000000003,1.9783185411000002,0.19440000000000002,0.0567,0.2025,1.76,0.25,1.7776670104,1.9444,0.31670000000000004,1.970022906,0.19440000000000002,0.0567,0.2025,1.75,0.26,1.7692088627
2020-11-24 18:30:00,1.92056,0.30558,1.9447184500999999,0.19056,0.055580000000000004,0.1985,1.73,0.25,1.7479702515,1.92056,0.31558,1.9463148384000002,0.19056,0.055580000000000004,0.1985,1.73,0.26,1.7494284781
2020-11-24 19:00:00,1.8944,0.2867,1.9159718813,0.19440000000000002,0.0567,0.2025,1.7000000000000002,0.23,1.7154882687000002,1.8944,0.25670000000000004,1.9117129098999999,0.19440000000000002,0.0567,0.2025,1.7000000000000002,0.2,1.7117242769
2020-11-24 19:30:00,1.80104,0.25572,1.8191035704,0.19104000000000002,0.055720000000000006,0.199,1.6099999999999999,0.2,1.6223748026,1.7910400000000002,0.26572,1.8106439186,0.19104000000000002,0.055720000000000006,0.199,1.6,0.21,1.6137224049
2020-11-24 20:00:00,1.65584,0.25712,1.6756839798,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.46,0.2,1.4736349616,1.65584,0.26712,1.6772475071000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.46,0.21,1.4750254235
2020-11-24 20:30:00,1.53488,0.25684,1.5562208711999999,0.19488000000000003,0.05684,0.203,1.34,0.2,1.3548431644,1.53488,0.26684,1.5579025002,0.19488000000000003,0.05684,0.203,1.34,0.21,1.3563554107
2020-11-24 21:00:00,1.42648,0.24314000000000002,1.4470529534,0.21648,0.06314,0.2255,1.21,0.18,1.2233151679,1.42648,0.25314000000000003,1.4487667342,0.21648,0.06314,0.2255,1.21,0.19,1.2248265183
2020-11-24 21:30:00,1.3608,0.2444,1.3825729637,0.22080000000000002,0.0644,0.23,1.1400000000000001,0.18,1.1541230437,1.3608,0.2544,1.3843756716,0.22080000000000002,0.0644,0.23,1.1400000000000001,0.19,1.1557248808
2020-11-24 22:00:00,1.29224,0.24482,1.3152266155,0.22224000000000002,0.06482,0.2315,1.07,0.18,1.0850345617,1.29224,0.25482000000000005,1.3171246904,0.22224000000000002,0.06482,0.2315,1.07,0.19,1.086738239
2020-11-24 22:30:00,1.16032,0.24426000000000003,1.1857510066999999,0.22032000000000002,0.06426000000000001,0.2295,0.9400000000000001,0.18,0.9570788891,1.16032,0.25426000000000004,1.1878512744,0.22032000000000002,0.06426000000000001,0.2295,0.9400000000000001,0.19,0.9590099061
2020-11-24 23:00:00,1.0556,0.2358,1.0816159207,0.22560000000000002,0.0658,0.23500000000000001,0.8300000000000001,0.17,0.8472307832,1.0556,0.2358,1.0816159207,0.22560000000000002,0.0658,0.23500000000000001,0.8300000000000001,0.17,0.8472307832
2020-11-24 23:30:00,0.98416,0.26538,1.0193122436,0.22416000000000003,0.06538000000000001,0.2335,0.76,0.2,0.7858753082000001,0.98416,0.27538,1.021961374,0.22416000000000003,0.06538000000000001,0.2335,0.76,0.21,0.7884795495
2020-11-25 00:00:00,0.9570400000000001,0.26622,0.9933773956,0.22704000000000002,0.06622,0.23650000000000002,0.73,0.2,0.7569015788,0.9570400000000001,0.27622,0.9961039353000001,0.22704000000000002,0.06622,0.23650000000000002,0.73,0.21,0.7596051606
2020-11-25 00:30:00,1.08128,0.21454,1.1023583129,0.22128,0.06454,0.2305,0.86,0.15,0.8729833904000001,1.07128,0.22454000000000002,1.0945588381,0.22128,0.06454,0.2305,0.85,0.16,0.8649277426
2020-11-25 01:00:00,1.3408,0.2044,1.3562905293,0.22080000000000002,0.0644,0.23,1.12,0.14,1.1287160848,1.3408,0.2044,1.3562905293,0.22080000000000002,0.0644,0.23,1.12,0.14,1.1287160848
2020-11-25 01:30:00,1.41792,0.20356000000000002,1.4324572594,0.21792000000000003,0.06356,0.227,1.2,0.14,1.2081390648,1.41792,0.20356000000000002,1.4324572594,0.21792000000000003,0.06356,0.227,1.2,0.14,1.2081390648
2020-11-25 02:00:00,1.42032,0.20426000000000002,1.43493242,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.14,1.2081390648,1.42032,0.20426000000000002,1.43493242,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.14,1.2081390648
2020-11-25 02:30:00,1.4136,0.2023,1.4280021884,0.2136,0.0623,0.2225,1.2,0.14,1.2081390648,1.4136,0.21230000000000002,1.4294531297,0.2136,0.0623,0.2225,1.2,0.15,1.2093386622
2020-11-25 03:00:00,1.32648,0.20314000000000002,1.3419445033000001,0.21648,0.06314,0.2255,1.11,0.14,1.1187939935,1.32648,0.19314,1.340467176,0.21648,0.06314,0.2255,1.11,0.13,1.1175866857
2020-11-25 03:30:00,1.2512,0.2016,1.2673373663,0.2112,0.0616,0.22,1.04,0.14,1.0493807698,1.2512,0.19160000000000002,1.2657851318,0.2112,0.0616,0.22,1.04,0.13,1.0480935073
2020-11-25 04:00:00,1.18648,0.20314000000000002,1.2037444288999999,0.21648,0.06314,0.2255,0.97,0.14,0.9800510191,1.18648,0.19314,1.2020972714,0.21648,0.06314,0.2255,0.97,0.13,0.9786725704
2020-11-25 04:30:00,1.12168,0.20174,1.1396776079,0.21168,0.06174,0.2205,0.91,0.14,0.9207062507,1.12168,0.19174000000000002,1.1379500209,0.21168,0.06174,0.2205,0.91,0.13,0.9192388155000001
2020-11-25 05:00:00,1.09344,0.19642,1.1109418752,0.19344000000000003,0.056420000000000005,0.2015,0.9,0.14,0.9108238029,1.08344,0.18642,1.099361019,0.19344000000000003,0.056420000000000005,0.2015,0.89,0.13,0.8994442729000001
2020-11-25 05:30:00,1.0896,0.1953,1.1069644303,0.18960000000000002,0.0553,0.1975,0.9,0.14,0.9108238029,1.0796000000000001,0.2053,1.0989468822,0.18960000000000002,0.0553,0.1975,0.89,0.15,0.9025519376000001
2020-11-25 06:00:00,1.09392,0.19656,1.1114390672,0.19392,0.056560000000000006,0.202,0.9,0.14,0.9108238029,1.08392,0.20656000000000002,1.1034263002,0.19392,0.056560000000000006,0.202,0.89,0.15,0.9025519376000001
2020-11-25 06:30:00,1.1896,0.2053,1.2071852592,0.18960000000000002,0.0553,0.1975,1.0,0.15,1.0111874208,1.1896,0.2053,1.2071852592,0.18960000000000002,0.0553,0.1975,1.0,0.15,1.0111874208
2020-11-25 07:00:00,1.3644,0.20670000000000002,1.3799682062,0.19440000000000002,0.0567,0.2025,1.17,0.15,1.1795761951000001,1.3544,0.20670000000000002,1.3700818406,0.19440000000000002,0.0567,0.2025,1.16,0.15,1.1696580697
2020-11-25 07:30:00,1.5171999999999999,0.2446,1.5367904867000002,0.1872,0.0546,0.195,1.33,0.19,1.3435028843,1.5072,0.2546,1.5285525833,0.1872,0.0546,0.195,1.32,0.2,1.3350655415000001
2020-11-25 08:00:00,1.57008,0.26544,1.5923597583,0.19008000000000003,0.05544,0.198,1.38,0.21,1.3958868148999999,1.57008,0.27544,1.5940572135000002,0.19008000000000003,0.05544,0.198,1.38,0.22,1.3974262056
2020-11-25 08:30:00,1.65952,0.34236000000000005,1.6944665827,0.17952,0.052360000000000004,0.187,1.48,0.29,1.5081445554,1.64952,0.35236,1.6867346561,0.17952,0.052360000000000004,0.187,1.47,0.30000000000000004,1.50029997
2020-11-25 09:00:00,1.6748,0.34390000000000004,1.7097433287000001,0.18480000000000002,0.0539,0.1925,1.49,0.29,1.5179591561999999,1.6748,0.3539,1.7117827695,0.18480000000000002,0.0539,0.1925,1.49,0.30000000000000004,1.5199013126
2020-11-25 09:30:00,1.68192,0.36306000000000005,1.7206590162,0.18192000000000003,0.05306,0.1895,1.5,0.31,1.5316984037,1.68192,0.37306000000000006,1.7227967524,0.18192000000000003,0.05306,0.1895,1.5,0.32,1.5337535656
2020-11-25 10:00:00,1.5948,0.3139,1.6253984896,0.18480000000000002,0.0539,0.1925,1.4100000000000001,0.26,1.4337712509,1.5948,0.3239,1.6273592873,0.18480000000000002,0.0539,0.1925,1.4100000000000001,0.27,1.4356183337
2020-11-25 10:30:00,1.48048,0.28264,1.5072180997,0.18048,0.052640000000000006,0.188,1.3,0.23,1.3201893804,1.48048,0.29264,1.5091253096,0.18048,0.052640000000000006,0.188,1.3,0.24,1.3219682296
2020-11-25 11:00:00,1.5281600000000002,0.35488000000000003,1.5688252930000002,0.18816000000000002,0.054880000000000005,0.196,1.34,0.30000000000000004,1.3731715115,1.5281600000000002,0.36488000000000004,1.5711175640000001,0.18816000000000002,0.054880000000000005,0.196,1.34,0.31,1.3753908535
2020-11-25 11:30:00,1.45816,0.33488,1.4961200487,0.18816000000000002,0.054880000000000005,0.196,1.27,0.28,1.3004999039,1.4481600000000001,0.34488,1.4886603374,0.18816000000000002,0.054880000000000005,0.196,1.26,0.29,1.2929423808
2020-11-25 12:00:00,1.4796,0.33530000000000004,1.517116426,0.18960000000000002,0.0553,0.1975,1.29,0.28,1.3200378782,1.4796,0.3453,1.5193578413000002,0.18960000000000002,0.0553,0.1975,1.29,0.29,1.3221951444
2020-11-25 12:30:00,1.49624,0.36432000000000003,1.5399555837999999,0.18624000000000002,0.05432000000000001,0.194,1.31,0.31,1.34617978,1.49624,0.37432000000000004,1.5423519702,0.18624000000000002,0.05432000000000001,0.194,1.31,0.32,1.3485177046999999
2020-11-25 13:00:00,1.34824,0.35782,1.3949144239,0.19824000000000003,0.05782,0.20650000000000002,1.15,0.30000000000000004,1.1884864324,1.33824,0.36782000000000004,1.3878680953,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.31,1.1813974776
2020-11-25 13:30:00,1.22688,0.29034000000000004,1.2607663741000001,0.20688,0.060340000000000005,0.2155,1.02,0.23,1.0456098699,1.22688,0.30034000000000005,1.2631067453,0.20688,0.060340000000000005,0.2155,1.02,0.24,1.0478549518
2020-11-25 14:00:00,1.2896800000000002,0.34824000000000005,1.3358688558,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.09,0.29,1.1279184368,1.2896800000000002,0.34824000000000005,1.3358688558,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.09,0.29,1.1279184368
2020-11-25 14:30:00,1.36672,0.38446,1.419765139,0.18672000000000002,0.05446,0.1945,1.18,0.33,1.2252754792,1.36672,0.39446000000000003,1.4225056239,0.18672000000000002,0.05446,0.1945,1.18,0.34,1.2280065146
2020-11-25 15:00:00,1.3972,0.3546,1.4414954040999999,0.1872,0.0546,0.195,1.21,0.30000000000000004,1.246635472,1.3972,0.36460000000000004,1.4439878808,0.1872,0.0546,0.195,1.21,0.31,1.2490796612
2020-11-25 15:30:00,1.41144,0.31292000000000003,1.4457115203,0.18144000000000002,0.05292,0.189,1.23,0.26,1.2571793826,1.41144,0.32292000000000004,1.447908906,0.18144000000000002,0.05292,0.189,1.23,0.27,1.2592855117
2020-11-25 16:00:00,1.55336,0.33348000000000005,1.5887530330000001,0.18336000000000002,0.05348000000000001,0.191,1.37,0.28,1.3983204211,1.55336,0.34348,1.5908820824,0.18336000000000002,0.05348000000000001,0.191,1.37,0.29,1.4003570973000001
2020-11-25 16:30:00,1.78952,0.35236,1.8238803141000002,0.17952,0.052360000000000004,0.187,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.7795200000000002,0.34236000000000005,1.8121539118,0.17952,0.052360000000000004,0.187,1.6,0.29,1.6260688792
2020-11-25 17:00:00,1.97384,0.35362000000000005,2.00526593,0.18384,0.05362,0.1915,1.79,0.30000000000000004,1.8149655644,1.97384,0.35362000000000005,2.00526593,0.18384,0.05362,0.1915,1.79,0.30000000000000004,1.8149655644
2020-11-25 17:30:00,2.03672,0.30446,2.0593504437,0.18672000000000002,0.05446,0.1945,1.85,0.25,1.8668154703000002,2.02672,0.31446,2.0509702704,0.18672000000000002,0.05446,0.1945,1.8399999999999999,0.26,1.8582787735
2020-11-25 18:00:00,2.002,0.326,2.0283688028,0.192,0.056,0.2,1.81,0.27,1.8300273222,2.002,0.336,2.03,0.192,0.056,0.2,1.81,0.28,1.8315294155
2020-11-25 18:30:00,1.9686400000000002,0.31502,1.9936852936,0.18864,0.055020000000000006,0.1965,1.78,0.26,1.7988885457000001,1.9686400000000002,0.32502000000000003,1.995289816,0.18864,0.055020000000000006,0.1965,1.78,0.27,1.8003610749
2020-11-25 19:00:00,1.912,0.266,1.9304144633,0.192,0.056,0.2,1.72,0.21,1.7327723450999999,1.912,0.28600000000000003,1.9332718381,0.192,0.056,0.2,1.72,0.23,1.7353097706
2020-11-25 19:30:00,1.84816,0.30488000000000004,1.8731383291,0.18816000000000002,0.054880000000000005,0.196,1.6600000000000001,0.25,1.6787197503,1.84816,0.31488000000000005,1.8747919351000002,0.18816000000000002,0.054880000000000005,0.196,1.6600000000000001,0.26,1.6802380784
2020-11-25 20:00:00,1.77248,0.34614,1.8059618628,0.19248,0.05614,0.2005,1.58,0.29,1.6063934761,1.76248,0.26614000000000004,1.7824607289,0.19248,0.05614,0.2005,1.57,0.21,1.5839823230999999
2020-11-25 20:30:00,1.71056,0.26558000000000004,1.7310540864,0.19056,0.055580000000000004,0.1985,1.52,0.21,1.5344380079,1.70056,0.26558000000000004,1.721173161,0.19056,0.055580000000000004,0.1985,1.51,0.21,1.5245327153
2020-11-25 21:00:00,1.5739200000000002,0.24656000000000003,1.5931151873,0.19392,0.056560000000000006,0.202,1.38,0.19,1.3930183057,1.5739200000000002,0.25656,1.5946934501999999,0.19392,0.056560000000000006,0.202,1.38,0.2,1.3944174410999999
2020-11-25 21:30:00,1.4596,0.24530000000000002,1.4800690018,0.18960000000000002,0.0553,0.1975,1.27,0.19,1.2841339494000001,1.4596,0.2553,1.4817591741,0.18960000000000002,0.0553,0.1975,1.27,0.2,1.2856515858
2020-11-25 22:00:00,1.34392,0.22656,1.3628831204,0.19392,0.056560000000000006,0.202,1.15,0.17,1.1624973118,1.34392,0.23656000000000002,1.3645811079,0.19392,0.056560000000000006,0.202,1.15,0.18,1.1640017182
2020-11-25 22:30:00,1.25008,0.25544,1.2759112822,0.19008000000000003,0.05544,0.198,1.06,0.2,1.0787029248,1.25008,0.26544,1.2779508598,0.19008000000000003,0.05544,0.198,1.06,0.21,1.0806016842
2020-11-25 23:00:00,1.15392,0.22656,1.1759510194,0.19392,0.056560000000000006,0.202,0.96,0.17,0.9749358953,1.15392,0.23656000000000002,1.1779185031,0.19392,0.056560000000000006,0.202,0.96,0.18,0.9767292358
2020-11-25 23:30:00,1.06008,0.22544000000000003,1.0837863258,0.19008000000000003,0.05544,0.198,0.87,0.17,0.8864536085,1.06008,0.23544,1.0859104935,0.19008000000000003,0.05544,0.198,0.87,0.18,0.8884255737000001
2020-11-26 00:00:00,1.06392,0.22656,1.0877753445,0.19392,0.056560000000000006,0.202,0.87,0.17,0.8864536085,1.06392,0.23656000000000002,1.0899020139,0.19392,0.056560000000000006,0.202,0.87,0.18,0.8884255737000001
2020-11-26 00:30:00,1.1796,0.1953,1.1956580824,0.18960000000000002,0.0553,0.1975,0.99,0.14,0.9998499887000001,1.1796,0.2053,1.1973321385,0.18960000000000002,0.0553,0.1975,0.99,0.15,1.0012991561
2020-11-26 01:00:00,1.44344,0.19642,1.4567428908,0.19344000000000003,0.056420000000000005,0.2015,1.25,0.14,1.2578155668,1.44344,0.18642,1.4554282703,0.19344000000000003,0.056420000000000005,0.2015,1.25,0.13,1.2567418191
2020-11-26 01:30:00,1.53104,0.19572,1.5434992063,0.19104000000000002,0.055720000000000006,0.199,1.34,0.14,1.3472935834,1.5210400000000002,0.18572000000000002,1.5323363208,0.19104000000000002,0.055720000000000006,0.199,1.33,0.13,1.3363382805000001
2020-11-26 02:00:00,1.5368,0.19740000000000002,1.5494260228,0.1968,0.0574,0.20500000000000002,1.34,0.14,1.3472935834,1.5268000000000002,0.1874,1.5382577807,0.1968,0.0574,0.20500000000000002,1.33,0.13,1.3363382805000001
2020-11-26 02:30:00,1.5429599999999999,0.19628,1.5553942908,0.19296000000000002,0.056280000000000004,0.201,1.35,0.14,1.3572398462,1.5429599999999999,0.18628000000000003,1.5541640197,0.19296000000000002,0.056280000000000004,0.201,1.35,0.13,1.3562448157
2020-11-26 03:00:00,1.50584,0.19712000000000002,1.5186870645,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.14,1.3174596768,1.49584,0.18712,1.507498325,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3,0.13,1.3064838307
2020-11-26 03:30:00,1.46056,0.19558,1.4735966375,0.19056,0.055580000000000004,0.1985,1.27,0.14,1.2776932339,1.46056,0.18558000000000002,1.4723027712,0.19056,0.055580000000000004,0.1985,1.27,0.13,1.276636205
2020-11-26 04:00:00,1.3753600000000001,0.19698000000000002,1.3893942025000001,0.19536,0.05698,0.20350000000000001,1.18,0.14,1.1882760622,1.3753600000000001,0.18698,1.3880117615,0.19536,0.05698,0.20350000000000001,1.18,0.13,1.1871394189
2020-11-26 04:30:00,1.3396,0.1953,1.3537615189,0.18960000000000002,0.0553,0.1975,1.15,0.14,1.158490397,1.3396,0.18530000000000002,1.3523550754,0.18960000000000002,0.0553,0.1975,1.15,0.13,1.1573245007
2020-11-26 05:00:00,1.28488,0.19684000000000001,1.2998702243,0.19488000000000003,0.05684,0.203,1.09,0.14,1.0989540482,1.28488,0.18684,1.2983935459,0.19488000000000003,0.05684,0.203,1.09,0.13,1.09772492
2020-11-26 05:30:00,1.30056,0.19558,1.3151835803,0.19056,0.055580000000000004,0.1985,1.11,0.14,1.1187939935,1.30056,0.18558000000000002,1.3137337059,0.19056,0.055580000000000004,0.1985,1.11,0.13,1.1175866857
2020-11-26 06:00:00,1.3044,0.1967,1.3191475467,0.19440000000000002,0.0567,0.2025,1.11,0.14,1.1187939935,1.3044,0.1867,1.3176935342,0.19440000000000002,0.0567,0.2025,1.11,0.13,1.1175866857
2020-11-26 06:30:00,1.39008,0.19544,1.4037518299,0.19008000000000003,0.05544,0.198,1.2,0.14,1.2081390648,1.38008,0.20544,1.3952872106,0.19008000000000003,0.05544,0.198,1.19,0.15,1.1994165248
2020-11-26 07:00:00,1.51584,0.20712000000000003,1.529924704,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.32,0.15,1.3284953895,1.51584,0.20712000000000003,1.529924704,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.32,0.15,1.3284953895
2020-11-26 07:30:00,1.68864,0.24502000000000002,1.7063234892999999,0.18864,0.055020000000000006,0.1965,1.5,0.19,1.5119854497,1.68864,0.25502,1.7077881162000002,0.18864,0.055020000000000006,0.1965,1.5,0.2,1.513274595
2020-11-26 08:00:00,1.7657600000000002,0.27418000000000003,1.7869199897999999,0.18576,0.054180000000000006,0.1935,1.58,0.22,1.5952429282,1.75576,0.28418000000000004,1.7786094147,0.18576,0.054180000000000006,0.1935,1.57,0.23,1.5867577005
2020-11-26 08:30:00,1.8385600000000002,0.37208,1.8758321887,0.17856000000000002,0.05208,0.186,1.6600000000000001,0.32,1.6905620367,1.8385600000000002,0.36208,1.8738742754,0.17856000000000002,0.05208,0.186,1.6600000000000001,0.31,1.6886977231
2020-11-26 09:00:00,1.8052800000000002,0.40404,1.8499416748000002,0.18528000000000003,0.054040000000000005,0.193,1.62,0.35000000000000003,1.6573774464,1.8052800000000002,0.41404,1.8521514517000002,0.18528000000000003,0.054040000000000005,0.193,1.62,0.36,1.6595180023
2020-11-26 09:30:00,1.75432,0.40376,1.8001835462,0.18432,0.05376,0.192,1.57,0.35000000000000003,1.6085397104,1.74432,0.41376,1.7927212834000001,0.18432,0.05376,0.192,1.56,0.36,1.6009996877
2020-11-26 10:00:00,1.70008,0.36544000000000004,1.7389129938,0.19008000000000003,0.05544,0.198,1.51,0.31,1.541492783,1.70008,0.37544000000000005,1.7410419869,0.19008000000000003,0.05544,0.198,1.51,0.32,1.543534904
2020-11-26 10:30:00,1.54176,0.33468000000000003,1.5776674554999999,0.22176,0.06468,0.231,1.32,0.27,1.3473306944,1.54176,0.34468000000000004,1.5798190402999999,0.22176,0.06468,0.231,1.32,0.28,1.3493702235
2020-11-26 11:00:00,1.54464,0.49552,1.6221753296,0.22464,0.06552000000000001,0.234,1.32,0.43,1.3882723076,1.53464,0.30552,1.5647563389,0.22464,0.06552000000000001,0.234,1.31,0.24,1.3318032888
2020-11-26 11:30:00,1.44848,0.36664,1.4941617048,0.22848000000000002,0.06664,0.23800000000000002,1.22,0.30000000000000004,1.256343902,1.43848,0.37664000000000003,1.4869708807,0.22848000000000002,0.06664,0.23800000000000002,1.21,0.31,1.2490796612
2020-11-26 12:00:00,1.38376,0.34818000000000005,1.4268920947,0.23376000000000002,0.06818,0.24350000000000002,1.15,0.28,1.1835962149,1.38376,0.35818000000000005,1.4293651213,0.23376000000000002,0.06818,0.24350000000000002,1.15,0.29,1.1860016863
2020-11-26 12:30:00,1.4122400000000002,0.34482,1.453727158,0.22224000000000002,0.06482,0.2315,1.19,0.28,1.2224974438,1.4122400000000002,0.35482,1.456131536,0.22224000000000002,0.06482,0.2315,1.19,0.29,1.2248265183
2020-11-26 13:00:00,1.32184,0.33762000000000003,1.3642757236,0.23184000000000002,0.06762,0.24150000000000002,1.09,0.27,1.1229425631,1.32184,0.34762000000000004,1.3667847855,0.23184000000000002,0.06762,0.24150000000000002,1.09,0.28,1.1253888217
2020-11-26 13:30:00,1.23384,0.28112000000000004,1.2654602325,0.24384000000000003,0.07112,0.254,0.99,0.21,1.0120276676,1.22384,0.29112000000000005,1.2579885532000001,0.24384000000000003,0.07112,0.254,0.98,0.22,1.0043903624
2020-11-26 14:00:00,1.30704,0.34622,1.352117543,0.22704000000000002,0.06622,0.23650000000000002,1.08,0.28,1.1157060545,1.29704,0.35622000000000004,1.3450670801,0.22704000000000002,0.06622,0.23650000000000002,1.07,0.29,1.1086027242
2020-11-26 14:30:00,1.46744,0.37342000000000003,1.5142069376,0.21744000000000002,0.06342,0.2265,1.25,0.31,1.2878664526999999,1.45744,0.39342000000000005,1.5096061241,0.21744000000000002,0.06342,0.2265,1.24,0.33,1.2831601615000001
2020-11-26 15:00:00,1.48312,0.37216000000000005,1.5291003891,0.21312,0.06216000000000001,0.222,1.27,0.31,1.3072872676,1.48312,0.39216,1.5340907405,0.21312,0.06216000000000001,0.222,1.27,0.33,1.3121737690000002
2020-11-26 15:30:00,1.50168,0.31174,1.5336964009,0.21168,0.06174,0.2205,1.29,0.25,1.3140015220999999,1.50168,0.32174,1.5357602189000001,0.21168,0.06174,0.2205,1.29,0.26,1.3159407281
2020-11-26 16:00:00,1.63448,0.32964000000000004,1.6673893966,0.20448000000000002,0.059640000000000006,0.213,1.43,0.27,1.4552662987,1.6244800000000001,0.33964000000000005,1.6596055555,0.20448000000000002,0.059640000000000006,0.213,1.42,0.28,1.4473423921
2020-11-26 16:30:00,1.874,0.3695,1.9100801685,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.67,0.31,1.6985287751,1.874,0.3795,1.9120398138999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.67,0.32,1.7003823100000002
2020-11-26 17:00:00,2.00448,0.32964000000000004,2.0314040957,0.20448000000000002,0.059640000000000006,0.213,1.8,0.27,1.8201373575000002,2.00448,0.33964000000000005,2.0330507618,0.20448000000000002,0.059640000000000006,0.213,1.8,0.28,1.8216476059
2020-11-26 17:30:00,2.15584,0.31712,2.1790390543,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.96,0.26,1.9771696943000001,2.15584,0.32712,2.1805168195,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.96,0.27,1.9785095400000001
2020-11-26 18:00:00,2.182,0.306,2.2033519919,0.192,0.056,0.2,1.99,0.25,2.0056420418,2.182,0.316,2.2047630258,0.192,0.056,0.2,1.99,0.26,2.0069130524
2020-11-26 18:30:00,2.142,0.306,2.1637467504,0.192,0.056,0.2,1.9500000000000002,0.25,1.9659603251000002,2.142,0.316,2.1651835950000002,0.192,0.056,0.2,1.9500000000000002,0.26,1.9672569736
2020-11-26 19:00:00,2.05248,0.29614,2.0737340837,0.19248,0.05614,0.2005,1.8599999999999999,0.24,1.8754199530000002,2.05248,0.31614000000000003,2.0766845331,0.19248,0.05614,0.2005,1.8599999999999999,0.26,1.8780841302
2020-11-26 19:30:00,1.97344,0.28642,1.9941168095,0.19344000000000003,0.056420000000000005,0.2015,1.78,0.23,1.7947980388,1.96344,0.28642,1.9842210184,0.19344000000000003,0.056420000000000005,0.2015,1.77,0.23,1.7848809484000001
2020-11-26 20:00:00,1.83392,0.26656,1.8531909777000002,0.19392,0.056560000000000006,0.202,1.6400000000000001,0.21,1.653390456,1.8239200000000002,0.28656000000000004,1.8462938011,0.19392,0.056560000000000006,0.202,1.63,0.23,1.6461470165
2020-11-26 20:30:00,1.7439200000000001,0.24656000000000003,1.7612634102,0.19392,0.056560000000000006,0.202,1.55,0.19,1.5616017418,1.73392,0.25656,1.7527982199999999,0.19392,0.056560000000000006,0.202,1.54,0.2,1.5529327094
2020-11-26 21:00:00,1.6644,0.23670000000000002,1.6811467069,0.19440000000000002,0.0567,0.2025,1.47,0.18,1.4809794057,1.6644,0.2467,1.6825838018,0.19440000000000002,0.0567,0.2025,1.47,0.19,1.4822280526
