Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 21:30:00,1.5692,0.1806,1.5795584826,0.13920000000000002,0.040600000000000004,0.145,1.43,0.14,1.4368368035,1.5692,0.19060000000000002,1.5807330578,0.13920000000000002,0.040600000000000004,0.145,1.43,0.15,1.4378456106
2020-11-26 22:00:00,1.45472,0.17346,1.4650251363,0.11472,0.033460000000000004,0.11950000000000001,1.34,0.14,1.3472935834,1.45472,0.18346,1.4662427664,0.11472,0.033460000000000004,0.11950000000000001,1.34,0.15,1.3483693856
2020-11-26 22:30:00,1.3647200000000002,0.19346000000000002,1.3783640484,0.11472,0.033460000000000004,0.11950000000000001,1.25,0.16,1.2601983971,1.3647200000000002,0.20346000000000003,1.37980312,0.11472,0.033460000000000004,0.11950000000000001,1.25,0.17,1.2615070353
2020-11-26 23:00:00,1.24472,0.18346,1.2581674968,0.11472,0.033460000000000004,0.11950000000000001,1.13,0.15,1.1399122773,1.24472,0.20346000000000003,1.2612390138,0.11472,0.033460000000000004,0.11950000000000001,1.13,0.17,1.1427160627
2020-11-26 23:30:00,1.14472,0.18346,1.1593280166,0.11472,0.033460000000000004,0.11950000000000001,1.03,0.15,1.0408650249,1.13472,0.19346000000000002,1.1510935018,0.11472,0.033460000000000004,0.11950000000000001,1.02,0.16,1.0324727599
2020-11-27 00:00:00,1.0952,0.19360000000000002,1.1121798416,0.11520000000000001,0.033600000000000005,0.12,0.98,0.16,0.992975327,1.0952,0.2036,1.1139640928,0.11520000000000001,0.033600000000000005,0.12,0.98,0.17,0.9946356117
2020-11-27 00:30:00,1.26472,0.17346,1.2765598498,0.11472,0.033460000000000004,0.11950000000000001,1.15,0.14,1.158490397,1.26472,0.17346,1.2765598498,0.11472,0.033460000000000004,0.11950000000000001,1.15,0.14,1.158490397
2020-11-27 01:00:00,1.5330400000000002,0.19922,1.5459302216,0.20304000000000003,0.05922,0.21150000000000002,1.33,0.14,1.3373481221999999,1.5330400000000002,0.19922,1.5459302216,0.20304000000000003,0.05922,0.21150000000000002,1.33,0.14,1.3373481221999999
2020-11-27 01:30:00,1.63792,0.06356,1.639152769,0.21792000000000003,0.06356,0.227,1.42,0.0,1.42,1.62792,0.06356,1.6291603359,0.21792000000000003,0.06356,0.227,1.4100000000000001,0.0,1.4100000000000001
2020-11-27 02:00:00,1.63744,0.06342,1.6386677058,0.21744000000000002,0.06342,0.2265,1.42,0.0,1.42,1.62744,0.19342,1.6388936055,0.21744000000000002,0.06342,0.2265,1.4100000000000001,0.13,1.4159802259
2020-11-27 02:30:00,1.65496,0.18978,1.6658058260000002,0.20496,0.05978000000000001,0.21350000000000002,1.45,0.13,1.4558159224,1.6449600000000002,0.18978,1.6558713265,0.20496,0.05978000000000001,0.21350000000000002,1.44,0.13,1.4458561478
2020-11-27 03:00:00,1.64392,0.056560000000000006,1.6448927017,0.19392,0.056560000000000006,0.202,1.45,0.0,1.45,1.63392,0.18656,1.6445361656,0.19392,0.056560000000000006,0.202,1.44,0.13,1.4458561478
2020-11-27 03:30:00,1.5934400000000002,0.18642,1.6043077791,0.19344000000000003,0.056420000000000005,0.2015,1.4,0.13,1.4060227593999999,1.5934400000000002,0.18642,1.6043077791,0.19344000000000003,0.056420000000000005,0.2015,1.4,0.13,1.4060227593999999
2020-11-27 04:00:00,1.47344,0.056420000000000005,1.4745198032,0.19344000000000003,0.056420000000000005,0.2015,1.28,0.0,1.28,1.46344,0.056420000000000005,1.4645271763,0.19344000000000003,0.056420000000000005,0.2015,1.27,0.0,1.27
2020-11-27 04:30:00,1.4168,0.039900000000000005,1.4173617217,0.1368,0.039900000000000005,0.14250000000000002,1.28,0.0,1.28,1.4068,0.1699,1.4170223181,0.1368,0.039900000000000005,0.14250000000000002,1.27,0.13,1.276636205
2020-11-27 05:00:00,1.38472,0.033460000000000004,1.3851242002,0.11472,0.033460000000000004,0.11950000000000001,1.27,0.0,1.27,1.37472,0.033460000000000004,1.3751271396,0.11472,0.033460000000000004,0.11950000000000001,1.26,0.0,1.26
2020-11-27 05:30:00,1.4042400000000002,0.03332,1.4046352551,0.11424000000000001,0.03332,0.11900000000000001,1.29,0.0,1.29,1.4042400000000002,0.16332000000000002,1.4137055563,0.11424000000000001,0.03332,0.11900000000000001,1.29,0.13,1.2965338407
2020-11-27 06:00:00,1.39424,0.16332000000000002,1.4037729873,0.11424000000000001,0.03332,0.11900000000000001,1.28,0.13,1.2865846261,1.3842400000000001,0.16332000000000002,1.3938413827,0.11424000000000001,0.03332,0.11900000000000001,1.27,0.13,1.276636205
2020-11-27 06:30:00,1.47424,0.16332000000000002,1.4832589120000002,0.11424000000000001,0.03332,0.11900000000000001,1.3599999999999999,0.13,1.366199107,1.47424,0.16332000000000002,1.4832589120000002,0.11424000000000001,0.03332,0.11900000000000001,1.3599999999999999,0.13,1.366199107
2020-11-27 07:00:00,1.58424,0.16332000000000002,1.5926361166,0.11424000000000001,0.03332,0.11900000000000001,1.47,0.13,1.475737104,1.58424,0.16332000000000002,1.5926361166,0.11424000000000001,0.03332,0.11900000000000001,1.47,0.13,1.475737104
2020-11-27 07:30:00,1.7428,0.2029,1.7545712439,0.11280000000000001,0.0329,0.11750000000000001,1.63,0.17,1.6388410539,1.7428,0.2129,1.755755749,0.11280000000000001,0.0329,0.11750000000000001,1.63,0.18,1.639908534
2020-11-27 08:00:00,1.8004,0.23220000000000002,1.8153118189000002,0.11040000000000001,0.0322,0.115,1.69,0.2,1.7017931719,1.8004,0.2422,1.8166180116000001,0.11040000000000001,0.0322,0.115,1.69,0.21,1.7029973576000002
2020-11-27 08:30:00,1.87736,0.31298000000000004,1.9032700938,0.14736000000000002,0.042980000000000004,0.1535,1.73,0.27,1.7509426033,1.87736,0.32298000000000004,1.9049400646999999,0.14736000000000002,0.042980000000000004,0.1535,1.73,0.28,1.7525124821
2020-11-27 09:00:00,1.9140000000000001,0.48950000000000005,1.9756027561,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.71,0.43,1.7632356621,1.8940000000000001,0.2595,1.9116946017,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.69,0.2,1.7017931719
2020-11-27 09:30:00,1.8816000000000002,0.3588,1.9155041112000002,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.30000000000000004,1.7065755184,1.8816000000000002,0.3588,1.9155041112000002,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.30000000000000004,1.7065755184
2020-11-27 10:00:00,1.8633600000000001,0.33348000000000005,1.8929657683,0.18336000000000002,0.05348000000000001,0.191,1.6800000000000002,0.28,1.7031735085,1.8633600000000001,0.34348,1.8947530182,0.18336000000000002,0.05348000000000001,0.191,1.6800000000000002,0.29,1.7048460341
2020-11-27 10:30:00,1.7790400000000002,0.28222,1.8012860545,0.17904,0.05222,0.1865,1.6,0.23,1.6164467204,1.7790400000000002,0.30222000000000004,1.8045277083,0.17904,0.05222,0.1865,1.6,0.25,1.6194134741
2020-11-27 11:00:00,1.8155999999999999,0.33080000000000004,1.8454896369,0.1056,0.0308,0.11,1.71,0.30000000000000004,1.7361163555,1.8155999999999999,0.3408,1.8473083121,0.1056,0.0308,0.11,1.71,0.31,1.7378722623
2020-11-27 11:30:00,1.81656,0.33108000000000004,1.846484281,0.10656,0.031080000000000003,0.111,1.71,0.30000000000000004,1.7361163555,1.81656,0.34108000000000005,1.8483034924,0.10656,0.031080000000000003,0.111,1.71,0.31,1.7378722623
2020-11-27 12:00:00,1.81608,0.33094,1.8459869582000001,0.10608000000000001,0.030940000000000002,0.1105,1.71,0.30000000000000004,1.7361163555,1.81608,0.34094,1.8478059016000001,0.10608000000000001,0.030940000000000002,0.1105,1.71,0.31,1.7378722623
2020-11-27 12:30:00,1.8265600000000002,0.33108000000000004,1.8563230861000002,0.10656,0.031080000000000003,0.111,1.72,0.30000000000000004,1.7459667809,1.8265600000000002,0.34108000000000005,1.8581326648,0.10656,0.031080000000000003,0.111,1.72,0.31,1.7477127911
2020-11-27 13:00:00,1.8265600000000002,0.31108,1.8528605452,0.10656,0.031080000000000003,0.111,1.72,0.28,1.7426416729,1.8265600000000002,0.32108000000000003,1.8545656634,0.10656,0.031080000000000003,0.111,1.72,0.29,1.7442763543000002
2020-11-27 13:30:00,1.7227999999999999,0.2629,1.7427438854,0.11280000000000001,0.0329,0.11750000000000001,1.6099999999999999,0.23,1.6263455967,1.7128,0.27290000000000003,1.7344042925,0.11280000000000001,0.0329,0.11750000000000001,1.6,0.24,1.6178998733
2020-11-27 14:00:00,1.728,0.3115,1.7558520012,0.108,0.0315,0.1125,1.62,0.28,1.6440194646,1.728,0.3215,1.7576536206000002,0.108,0.0315,0.1125,1.62,0.29,1.6457521077
2020-11-27 14:30:00,1.7456,0.33080000000000004,1.7766676673,0.1056,0.0308,0.11,1.6400000000000001,0.30000000000000004,1.6672132437,1.7356,0.33080000000000004,1.7668435132,0.1056,0.0308,0.11,1.63,0.30000000000000004,1.6573774464
2020-11-27 15:00:00,1.7860800000000001,0.34094,1.8183294119000002,0.10608000000000001,0.030940000000000002,0.1105,1.6800000000000002,0.31,1.7083617884,1.7860800000000001,0.31094000000000005,1.8129438629,0.10608000000000001,0.030940000000000002,0.1105,1.6800000000000002,0.28,1.7031735085
2020-11-27 15:30:00,1.7741600000000002,0.26038,1.7931652043000001,0.10416,0.03038,0.1085,1.67,0.23,1.6857639218,1.7741600000000002,0.27038,1.794644547,0.10416,0.03038,0.1085,1.67,0.24,1.6871573726
2020-11-27 16:00:00,1.85608,0.23094,1.8703920044000002,0.10608000000000001,0.030940000000000002,0.1105,1.75,0.2,1.7613914954,1.85608,0.24094000000000002,1.8716530261000002,0.10608000000000001,0.030940000000000002,0.1105,1.75,0.21,1.7625549637
2020-11-27 16:30:00,2.00184,0.24262000000000003,2.0164889908,0.11184000000000001,0.03262,0.1165,1.8900000000000001,0.21,1.901630879,2.00184,0.25262,2.0177165931,0.11184000000000001,0.03262,0.1165,1.8900000000000001,0.22,1.9027611516
2020-11-27 17:00:00,2.14328,0.24304,2.1570159017,0.11328,0.03304,0.11800000000000001,2.03,0.21,2.0408331632,2.14328,0.25304000000000004,2.1581655173,0.11328,0.03304,0.11800000000000001,2.03,0.22,2.0418863827
2020-11-27 17:30:00,2.27344,0.31642000000000003,2.2953542319,0.19344000000000003,0.056420000000000005,0.2015,2.08,0.26,2.0961870146,2.27344,0.32642000000000004,2.2967541118,0.19344000000000003,0.056420000000000005,0.2015,2.08,0.27,2.0974508338
2020-11-27 18:00:00,2.24744,0.28342,2.2652402632,0.21744000000000002,0.06342,0.2265,2.03,0.22,2.0418863827,2.23744,0.30342,2.2579197174,0.21744000000000002,0.06342,0.2265,2.02,0.24,2.0342074624
2020-11-27 18:30:00,2.14264,0.28202000000000005,2.1611204154,0.21264000000000002,0.062020000000000006,0.2215,1.9300000000000002,0.22,1.9424983912,2.14264,0.30202,2.1638212149,0.21264000000000002,0.062020000000000006,0.2215,1.9300000000000002,0.24,1.9448650339
2020-11-27 19:00:00,2.07208,0.25894,2.0881966981,0.20208,0.058940000000000006,0.21050000000000002,1.87,0.2,1.8806647761000002,2.07208,0.26894,2.0894602772,0.20208,0.058940000000000006,0.21050000000000002,1.87,0.21,1.8817545005
2020-11-27 19:30:00,1.98056,0.25558000000000003,1.9969824862,0.19056,0.055580000000000004,0.1985,1.79,0.2,1.8011385288000001,1.98056,0.26558000000000004,1.9982869288,0.19056,0.055580000000000004,0.1985,1.79,0.21,1.8022763384
2020-11-27 20:00:00,1.8884,0.23620000000000002,1.9031145525,0.1584,0.046200000000000005,0.165,1.73,0.19,1.7404022524,1.8784,0.2462,1.8944658878,0.1584,0.046200000000000005,0.165,1.72,0.2,1.7315888658
2020-11-27 20:30:00,1.76848,0.22164000000000003,1.7823147309,0.10848000000000001,0.03164,0.113,1.6600000000000001,0.19,1.670838113,1.75848,0.23164,1.7736710518,0.10848000000000001,0.03164,0.113,1.65,0.2,1.6620770139
2020-11-27 21:00:00,1.6437599999999999,0.18318,1.6539352617,0.11376000000000001,0.03318,0.11850000000000001,1.53,0.15,1.537335357,1.6437599999999999,0.19318000000000002,1.6550726419,0.11376000000000001,0.03318,0.11850000000000001,1.53,0.16,1.5383432647
2020-11-27 21:30:00,1.53992,0.18206000000000003,1.5506448497,0.10992,0.032060000000000005,0.1145,1.43,0.15,1.4378456106,1.53992,0.19206,1.5518507177,0.10992,0.032060000000000005,0.1145,1.43,0.16,1.4389232084999999
2020-11-27 22:00:00,1.4637600000000002,0.16318000000000002,1.4728275697,0.11376000000000001,0.03318,0.11850000000000001,1.35,0.13,1.3562448157,1.45376,0.17318,1.4640387461,0.11376000000000001,0.03318,0.11850000000000001,1.34,0.14,1.3472935834
2020-11-27 22:30:00,1.36896,0.16178,1.3784862168,0.10896000000000002,0.03178,0.1135,1.26,0.13,1.2666885963,1.3589600000000002,0.18178000000000002,1.3710639117,0.10896000000000002,0.03178,0.1135,1.25,0.15,1.2589678312
2020-11-27 23:00:00,1.24376,0.16318000000000002,1.2544188495,0.11376000000000001,0.03318,0.11850000000000001,1.13,0.13,1.1374532957,1.24376,0.18318,1.2571769366,0.11376000000000001,0.03318,0.11850000000000001,1.13,0.15,1.1399122773
2020-11-27 23:30:00,1.138,0.1715,1.1508502292,0.108,0.0315,0.1125,1.03,0.14,1.0394710193,1.138,0.18150000000000002,1.1523828574000001,0.108,0.0315,0.1125,1.03,0.15,1.0408650249
2020-11-28 00:00:00,1.10376,0.16318000000000002,1.1157570748,0.11376000000000001,0.03318,0.11850000000000001,0.99,0.13,0.9984988733000001,1.09376,0.16318000000000002,1.105865566,0.11376000000000001,0.03318,0.11850000000000001,0.98,0.13,0.9885848471
2020-11-28 00:30:00,1.28088,0.16234,1.2911265817,0.11088,0.03234,0.1155,1.17,0.13,1.177200068,1.28088,0.16234,1.2911265817,0.11088,0.03234,0.1155,1.17,0.13,1.177200068
2020-11-28 01:00:00,1.59376,0.03318,1.5941053447,0.11376000000000001,0.03318,0.11850000000000001,1.48,0.0,1.48,1.58376,0.03318,1.5841075248,0.11376000000000001,0.03318,0.11850000000000001,1.47,0.0,1.47
2020-11-28 01:30:00,1.6840000000000002,0.042,1.6845236715,0.14400000000000002,0.042,0.15,1.54,0.0,1.54,1.674,0.042,1.6745267988,0.14400000000000002,0.042,0.15,1.53,0.0,1.53
2020-11-28 02:00:00,1.6764800000000002,0.06314,1.6776685757,0.21648,0.06314,0.2255,1.46,0.0,1.46,1.6764800000000002,0.06314,1.6776685757,0.21648,0.06314,0.2255,1.46,0.0,1.46
2020-11-28 02:30:00,1.69168,0.19174000000000002,1.7025115124,0.21168,0.06174,0.2205,1.48,0.13,1.4856984889,1.69168,0.20174,1.7036667074,0.21168,0.06174,0.2205,1.48,0.14,1.4866068747
2020-11-28 03:00:00,1.64648,0.06314,1.6476902166,0.21648,0.06314,0.2255,1.43,0.0,1.43,1.64648,0.06314,1.6476902166,0.21648,0.06314,0.2255,1.43,0.0,1.43
2020-11-28 03:30:00,1.58864,0.18502000000000002,1.5993778322,0.18864,0.055020000000000006,0.1965,1.4,0.13,1.4060227593999999,1.58864,0.18502000000000002,1.5993778322,0.18864,0.055020000000000006,0.1965,1.4,0.13,1.4060227593999999
2020-11-28 04:00:00,1.5410400000000002,0.18572000000000002,1.5521907744,0.19104000000000002,0.055720000000000006,0.199,1.35,0.13,1.3562448157,1.53104,0.18572000000000002,1.5422630774,0.19104000000000002,0.055720000000000006,0.199,1.34,0.13,1.3462912018
2020-11-28 04:30:00,1.46576,0.18418,1.4772862451,0.18576,0.054180000000000006,0.1935,1.28,0.13,1.2865846261,1.46576,0.18418,1.4772862451,0.18576,0.054180000000000006,0.1935,1.28,0.13,1.2865846261
2020-11-28 05:00:00,1.3968,0.1699,1.4070949684,0.1368,0.039900000000000005,0.14250000000000002,1.26,0.13,1.2666885963,1.3968,0.1699,1.4070949684,0.1368,0.039900000000000005,0.14250000000000002,1.26,0.13,1.2666885963
2020-11-28 05:30:00,1.36944,0.16192,1.3789793327,0.10944000000000001,0.031920000000000004,0.114,1.26,0.13,1.2666885963,1.36944,0.16192,1.3789793327,0.10944000000000001,0.031920000000000004,0.114,1.26,0.13,1.2666885963
2020-11-28 06:00:00,1.34664,0.16402000000000003,1.3565919983999999,0.11664000000000001,0.03402,0.12150000000000001,1.23,0.13,1.2368508398,1.33664,0.16402000000000003,1.3466659014,0.11664000000000001,0.03402,0.12150000000000001,1.22,0.13,1.2269066794
2020-11-28 06:30:00,1.38136,0.16248,1.3908828851,0.11136000000000001,0.03248,0.116,1.27,0.13,1.276636205,1.38136,0.16248,1.3908828851,0.11136000000000001,0.03248,0.116,1.27,0.13,1.276636205
2020-11-28 07:00:00,1.3852,0.1636,1.3948275879,0.11520000000000001,0.033600000000000005,0.12,1.27,0.13,1.276636205,1.3852,0.1636,1.3948275879,0.11520000000000001,0.033600000000000005,0.12,1.27,0.13,1.276636205
2020-11-28 07:30:00,1.40184,0.16262000000000001,1.4112408193000001,0.11184000000000001,0.03262,0.1165,1.29,0.13,1.2965338407,1.40184,0.16262000000000001,1.4112408193000001,0.11184000000000001,0.03262,0.1165,1.29,0.13,1.2965338407
2020-11-28 08:00:00,1.416,0.213,1.4319305151,0.216,0.063,0.225,1.2,0.15,1.2093386622,1.416,0.213,1.4319305151,0.216,0.063,0.225,1.2,0.15,1.2093386622
2020-11-28 08:30:00,1.50312,0.24216000000000001,1.5225016256,0.21312,0.06216000000000001,0.222,1.29,0.18,1.3024976008,1.50312,0.25216,1.5241241419,0.21312,0.06216000000000001,0.222,1.29,0.19,1.3039171753
2020-11-28 09:00:00,1.60552,0.25286000000000003,1.6253100166,0.21552000000000002,0.06286,0.2245,1.3900000000000001,0.19,1.4029255148,1.59552,0.26286000000000004,1.6170279682,0.21552000000000002,0.06286,0.2245,1.38,0.2,1.3944174410999999
2020-11-28 09:30:00,1.67928,0.28104,1.7026346643,0.20928000000000002,0.061040000000000004,0.218,1.47,0.22,1.4863714206,1.67928,0.29104,1.7043138209,0.20928000000000002,0.061040000000000004,0.218,1.47,0.23,1.4878844041
2020-11-28 10:00:00,1.68216,0.28188,1.7056138484,0.21216000000000002,0.061880000000000004,0.221,1.47,0.22,1.4863714206,1.68216,0.28188,1.7056138484,0.21216000000000002,0.061880000000000004,0.221,1.47,0.22,1.4863714206
2020-11-28 10:30:00,1.64104,0.27572,1.6640414057,0.19104000000000002,0.055720000000000006,0.199,1.45,0.22,1.4665946952,1.64104,0.27572,1.6640414057,0.19104000000000002,0.055720000000000006,0.199,1.45,0.22,1.4665946952
2020-11-28 11:00:00,1.62152,0.24586000000000002,1.6400531241,0.19152000000000002,0.05586000000000001,0.1995,1.43,0.19,1.4425671561,1.62152,0.25586000000000003,1.6415819961,0.19152000000000002,0.05586000000000001,0.1995,1.43,0.2,1.4439182802000001
2020-11-28 11:30:00,1.64816,0.27488,1.6709250133,0.18816000000000002,0.054880000000000005,0.196,1.46,0.22,1.476482306,1.64816,0.28488,1.6725991749,0.18816000000000002,0.054880000000000005,0.196,1.46,0.23,1.4780054127
2020-11-28 12:00:00,1.66008,0.27544,1.6827753267,0.19008000000000003,0.05544,0.198,1.47,0.22,1.4863714206,1.66008,0.28544,1.6844410349,0.19008000000000003,0.05544,0.198,1.47,0.23,1.4878844041
2020-11-28 12:30:00,1.69576,0.28418000000000004,1.7194069472,0.18576,0.054180000000000006,0.1935,1.51,0.23,1.5274161188000002,1.69576,0.29418,1.7210879844,0.18576,0.054180000000000006,0.1935,1.51,0.24,1.5289538907
2020-11-28 13:00:00,1.75976,0.27368000000000003,1.7809143719,0.14976,0.043680000000000004,0.156,1.6099999999999999,0.23,1.6263455967,1.75976,0.28368000000000004,1.7824784992,0.14976,0.043680000000000004,0.156,1.6099999999999999,0.24,1.6277899127
2020-11-28 13:30:00,1.72608,0.25094,1.7442256305,0.10608000000000001,0.030940000000000002,0.1105,1.62,0.22,1.6348700254000001,1.72608,0.27094,1.7472151127000002,0.10608000000000001,0.030940000000000002,0.1105,1.62,0.24,1.6376812877
2020-11-28 14:00:00,1.6804000000000001,0.2222,1.6950271384,0.11040000000000001,0.0322,0.115,1.57,0.19,1.5814550262,1.6804000000000001,0.23220000000000002,1.6963670004,0.11040000000000001,0.0322,0.115,1.57,0.2,1.5826875876000002
2020-11-28 14:30:00,1.66464,0.22052000000000002,1.6791829561,0.10464000000000001,0.030520000000000002,0.109,1.56,0.19,1.5715279189,1.65464,0.23052000000000003,1.6706205434,0.10464000000000001,0.030520000000000002,0.109,1.55,0.2,1.5628499608
2020-11-28 15:00:00,1.6484800000000002,0.22164000000000003,1.6633131395,0.10848000000000001,0.03164,0.113,1.54,0.19,1.5516765127,1.6484800000000002,0.23164,1.6646751635,0.10848000000000001,0.03164,0.113,1.54,0.2,1.5529327094
2020-11-28 15:30:00,1.6732,0.1801,1.6828648936000001,0.1032,0.030100000000000002,0.1075,1.57,0.15,1.5771493270999999,1.6732,0.2001,1.6851226217000002,0.1032,0.030100000000000002,0.1075,1.57,0.17,1.5791770008000001
2020-11-28 16:00:00,1.7226400000000002,0.19452000000000003,1.7335877826,0.15264000000000003,0.044520000000000004,0.159,1.57,0.15,1.5771493270999999,1.73264,0.21452000000000002,1.7458694682,0.15264000000000003,0.044520000000000004,0.159,1.58,0.17,1.5891192529
2020-11-28 16:30:00,1.83112,0.17616,1.8395740810999999,0.021120000000000003,0.0061600000000000005,0.022,1.81,0.17,1.8179658963,1.83112,0.19616000000000003,1.8415969157,0.021120000000000003,0.0061600000000000005,0.022,1.81,0.19,1.8199450541000002
2020-11-28 17:00:00,1.9248,0.1714,1.9324163630000002,0.0048000000000000004,0.0014,0.005,1.92,0.17,1.9275113489,1.9248,0.19140000000000001,1.9342928941,0.0048000000000000004,0.0014,0.005,1.92,0.19,1.9293781382000001
2020-11-28 17:30:00,2.03576,0.20168000000000003,2.0457256903,0.00576,0.00168,0.006,2.03,0.2,2.0398284242,2.03576,0.22168000000000002,2.0477941303,0.00576,0.00168,0.006,2.03,0.22,2.0418863827
2020-11-28 18:00:00,2.03672,0.17196,2.0439663892,0.00672,0.0019600000000000004,0.007,2.03,0.17,2.0371057901,2.03672,0.18196,2.0448319735,0.00672,0.0019600000000000004,0.007,2.03,0.18,2.0379646709
2020-11-28 18:30:00,2.02624,0.18182,2.034381245,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.02,0.18,2.0280039448,2.02624,0.19182000000000002,2.0352993514,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.02,0.19,2.0289159667
2020-11-28 19:00:00,1.9372,0.1621,1.9439702287,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9300000000000002,0.16,1.9366207682,1.9272,0.1821,1.9357841434,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.92,0.18,1.9284190416
2020-11-28 19:30:00,1.84624,0.16182000000000002,1.853318065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8399999999999999,0.16,1.8469434209000002,1.84624,0.16182000000000002,1.853318065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8399999999999999,0.16,1.8469434209000002
2020-11-28 20:00:00,1.7272,0.1421,1.7330355594,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.72,0.14,1.7256882685,1.7272,0.1621,1.7347899729,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.72,0.16,1.7274258305
2020-11-28 20:30:00,1.61624,0.15182,1.6233548749,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6099999999999999,0.15,1.6169724797,1.61624,0.16182000000000002,1.6243206118,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6099999999999999,0.16,1.6179307773
2020-11-28 21:00:00,1.5372,0.1421,1.5437539474,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.53,0.14,1.5363918771,1.5372,0.1621,1.5457232126,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.53,0.16,1.5383432647
2020-11-28 21:30:00,1.43624,0.14182,1.4432249478,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.43,0.14,1.4368368035,1.42624,0.15182,1.4342976853,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.42,0.15,1.4279005568
2020-11-28 22:00:00,1.36672,0.14196,1.3740728511,0.00672,0.0019600000000000004,0.007,1.3599999999999999,0.14,1.3671868929,1.36672,0.15196,1.3751419563,0.00672,0.0019600000000000004,0.007,1.3599999999999999,0.15,1.3682470537
2020-11-28 22:30:00,1.28576,0.14168,1.2935424229999999,0.00576,0.00168,0.006,1.28,0.14,1.2876334882,1.27576,0.15168,1.2847452665999999,0.00576,0.00168,0.006,1.27,0.15,1.2788275881
2020-11-28 23:00:00,1.1472,0.1421,1.1559672357,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1400000000000001,0.14,1.1485643212,1.1472,0.1321,1.1547806069,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1400000000000001,0.13,1.1473883388
2020-11-28 23:30:00,1.09576,0.14168,1.1048815321,0.00576,0.00168,0.006,1.09,0.14,1.0989540482,1.09576,0.13168000000000002,1.1036437830999999,0.00576,0.00168,0.006,1.09,0.13,1.09772492
2020-11-29 00:00:00,1.10672,0.14196,1.1157875246,0.00672,0.0019600000000000004,0.007,1.1,0.14,1.1088733021,1.10672,0.13196000000000002,1.1145593748,0.00672,0.0019600000000000004,0.007,1.1,0.13,1.107655181
2020-11-29 00:30:00,1.24624,0.0018200000000000002,1.246241329,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.24,0.0,1.24,1.24624,0.13182000000000002,1.253192184,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.24,0.13,1.2467958935
2020-11-29 01:00:00,1.51672,0.0019600000000000004,1.5167212664,0.00672,0.0019600000000000004,0.007,1.51,0.0,1.51,1.50672,0.0019600000000000004,1.5067212748,0.00672,0.0019600000000000004,0.007,1.5,0.0,1.5
2020-11-29 01:30:00,1.63624,0.0018200000000000002,1.6362410122000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.63,0.0,1.63,1.63624,0.0018200000000000002,1.6362410122000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.63,0.0,1.63
2020-11-29 02:00:00,1.6467200000000002,0.0019600000000000004,1.6467211663999999,0.00672,0.0019600000000000004,0.007,1.6400000000000001,0.0,1.6400000000000001,1.6467200000000002,0.0019600000000000004,1.6467211663999999,0.00672,0.0019600000000000004,0.007,1.6400000000000001,0.0,1.6400000000000001
2020-11-29 02:30:00,1.6462400000000001,0.0018200000000000002,1.646241006,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6400000000000001,0.0,1.6400000000000001,1.6462400000000001,0.0018200000000000002,1.646241006,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6400000000000001,0.0,1.6400000000000001
2020-11-29 03:00:00,1.5867200000000001,0.0019600000000000004,1.5867212105,0.00672,0.0019600000000000004,0.007,1.58,0.0,1.58,1.57672,0.0019600000000000004,1.5767212181999999,0.00672,0.0019600000000000004,0.007,1.57,0.0,1.57
2020-11-29 03:30:00,1.51624,0.0018200000000000002,1.5162410923,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.51,0.0,1.51,1.51624,0.0018200000000000002,1.5162410923,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.51,0.0,1.51
2020-11-29 04:00:00,1.39672,0.0019600000000000004,1.3967213752,0.00672,0.0019600000000000004,0.007,1.3900000000000001,0.0,1.3900000000000001,1.39672,0.0019600000000000004,1.3967213752,0.00672,0.0019600000000000004,0.007,1.3900000000000001,0.0,1.3900000000000001
2020-11-29 04:30:00,1.3562400000000001,0.0018200000000000002,1.3562412212,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.35,0.0,1.35,1.34624,0.0018200000000000002,1.3462412302,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.34,0.0,1.34
2020-11-29 05:00:00,1.30624,0.0018200000000000002,1.3062412679,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3,0.0,1.3,1.30624,0.13182000000000002,1.312874499,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3,0.13,1.3064838307
2020-11-29 05:30:00,1.24624,0.0018200000000000002,1.246241329,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.24,0.0,1.24,1.24624,0.0018200000000000002,1.246241329,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.24,0.0,1.24
2020-11-29 06:00:00,1.22624,0.0018200000000000002,1.2262413506,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.22,0.0,1.22,1.22624,0.0018200000000000002,1.2262413506,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.22,0.0,1.22
2020-11-29 06:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22
2020-11-29 07:00:00,1.26576,0.13168000000000002,1.2725910576000001,0.00576,0.00168,0.006,1.26,0.13,1.2666885963,1.25576,0.13168000000000002,1.26264516,0.00576,0.00168,0.006,1.25,0.13,1.2567418191
2020-11-29 07:30:00,1.24672,0.0019600000000000004,1.2467215407,0.00672,0.0019600000000000004,0.007,1.24,0.0,1.24,1.24672,0.13196000000000002,1.2536842505,0.00672,0.0019600000000000004,0.007,1.24,0.13,1.2467958935
2020-11-29 08:00:00,1.26576,0.13168000000000002,1.2725910576000001,0.00576,0.00168,0.006,1.26,0.13,1.2666885963,1.25576,0.13168000000000002,1.26264516,0.00576,0.00168,0.006,1.25,0.13,1.2567418191
2020-11-29 08:30:00,1.32576,0.13168000000000002,1.3322834533,0.00576,0.00168,0.006,1.32,0.13,1.3263860675,1.32576,0.13168000000000002,1.3322834533,0.00576,0.00168,0.006,1.32,0.13,1.3263860675
2020-11-29 09:00:00,1.3762400000000001,0.13182000000000002,1.3825386251,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.37,0.13,1.3761540611,1.3762400000000001,0.14182,1.3835279,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.37,0.14,1.3771347066000001
2020-11-29 09:30:00,1.49272,0.16246000000000002,1.5015346316,0.04272,0.01246,0.044500000000000005,1.45,0.15,1.4577379737,1.49272,0.17246,1.5026494768,0.04272,0.01246,0.044500000000000005,1.45,0.16,1.4588008774
2020-11-29 10:00:00,1.52968,0.20074000000000003,1.5427953364,0.13968,0.040740000000000005,0.14550000000000002,1.3900000000000001,0.16,1.3991783303,1.52968,0.20074000000000003,1.5427953364,0.13968,0.040740000000000005,0.14550000000000002,1.3900000000000001,0.16,1.3991783303
2020-11-29 10:30:00,1.53456,0.24258000000000002,1.5536149620000002,0.21456000000000003,0.06258000000000001,0.2235,1.32,0.18,1.3322161987,1.5245600000000001,0.25258,1.5453413377,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.19,1.3237069162
2020-11-29 11:00:00,1.5544,0.23670000000000002,1.5723187495,0.19440000000000002,0.0567,0.2025,1.3599999999999999,0.18,1.3718600512,1.5444,0.2467,1.5639796194,0.19440000000000002,0.0567,0.2025,1.35,0.19,1.3633048082
2020-11-29 11:30:00,1.5768,0.2399,1.5949452185,0.1368,0.039900000000000005,0.14250000000000002,1.44,0.2,1.4538225476,1.5768,0.2499,1.596479956,0.1368,0.039900000000000005,0.14250000000000002,1.44,0.21,1.4552319403
2020-11-29 12:00:00,1.6437599999999999,0.23318000000000003,1.6602168081,0.11376000000000001,0.03318,0.11850000000000001,1.53,0.2,1.5430165262000002,1.6437599999999999,0.24318,1.6616508207,0.11376000000000001,0.03318,0.11850000000000001,1.53,0.21,1.5443445211
2020-11-29 12:30:00,1.7128,0.2529,1.73137005,0.11280000000000001,0.0329,0.11750000000000001,1.6,0.22,1.6150541787,1.7128,0.2529,1.73137005,0.11280000000000001,0.0329,0.11750000000000001,1.6,0.22,1.6150541787
2020-11-29 13:00:00,1.64904,0.20472,1.6616988897,0.11904,0.03472,0.124,1.53,0.17,1.5394154735,1.64904,0.21472000000000002,1.6629604926,0.11904,0.03472,0.124,1.53,0.18,1.5405518491999999
2020-11-29 13:30:00,1.63848,0.20164,1.6508408161,0.10848000000000001,0.03164,0.113,1.53,0.17,1.5394154735,1.63848,0.21164000000000002,1.6520920677,0.10848000000000001,0.03164,0.113,1.53,0.18,1.5405518491999999
2020-11-29 14:00:00,1.6428,0.22290000000000001,1.6578529036,0.11280000000000001,0.0329,0.11750000000000001,1.53,0.19,1.5417522499,1.6428,0.23290000000000002,1.6592270037999999,0.11280000000000001,0.0329,0.11750000000000001,1.53,0.2,1.5430165262000002
2020-11-29 14:30:00,1.63704,0.24122000000000002,1.6547166072000001,0.10704000000000001,0.03122,0.1115,1.53,0.21,1.5443445211,1.63704,0.25122,1.6562039277,0.10704000000000001,0.03122,0.1115,1.53,0.22,1.5457360706
2020-11-29 15:00:00,1.6404,0.2122,1.6540680155,0.11040000000000001,0.0322,0.115,1.53,0.18,1.5405518491999999,1.6404,0.2222,1.6553806209,0.11040000000000001,0.0322,0.115,1.53,0.19,1.5417522499
2020-11-29 15:30:00,1.6356000000000002,0.18080000000000002,1.6455625178000002,0.1056,0.0308,0.11,1.53,0.15,1.537335357,1.6356000000000002,0.1908,1.6466912278999999,0.1056,0.0308,0.11,1.53,0.16,1.5383432647
2020-11-29 16:00:00,1.67944,0.18192000000000003,1.6892642185,0.10944000000000001,0.031920000000000004,0.114,1.57,0.15,1.5771493270999999,1.67944,0.19192,1.6903703736,0.10944000000000001,0.031920000000000004,0.114,1.57,0.16,1.5781318069
2020-11-29 16:30:00,1.8460800000000002,0.19094000000000003,1.855928191,0.10608000000000001,0.030940000000000002,0.1105,1.74,0.16,1.7473408368,1.83608,0.21094000000000002,1.848157312,0.10608000000000001,0.030940000000000002,0.1105,1.73,0.18,1.7393389549
2020-11-29 17:00:00,1.94944,0.22192,1.9620307847,0.10944000000000001,0.031920000000000004,0.114,1.8399999999999999,0.19,1.8497837711,1.94944,0.23192000000000002,1.9631870008,0.10944000000000001,0.031920000000000004,0.114,1.8399999999999999,0.2,1.8508376482000002
2020-11-29 17:30:00,2.06704,0.22122000000000003,2.0788440658,0.10704000000000001,0.03122,0.1115,1.96,0.19,1.9691876498,2.06704,0.23122,2.0799319821,0.10704000000000001,0.03122,0.1115,1.96,0.2,1.970177657
2020-11-29 18:00:00,2.05088,0.22234,2.0628969557,0.11088,0.03234,0.1155,1.94,0.19,1.9492819191000001,2.04088,0.23234000000000002,2.0540625721,0.11088,0.03234,0.1155,1.9300000000000002,0.2,1.9403350226
2020-11-29 18:30:00,2.00656,0.22108000000000003,2.018702405,0.10656,0.031080000000000003,0.111,1.9,0.19,1.909476368,2.00656,0.23108,2.0198220219,0.10656,0.031080000000000003,0.111,1.9,0.2,1.9104973175
2020-11-29 19:00:00,1.88896,0.19178,1.8986704427,0.10896000000000002,0.03178,0.1135,1.78,0.16,1.7871765442,1.88896,0.20178000000000001,1.8997065694000002,0.10896000000000002,0.03178,0.1135,1.78,0.17,1.7880995498
2020-11-29 19:30:00,1.768,0.1715,1.7762984687,0.108,0.0315,0.1125,1.6600000000000001,0.14,1.6658931538,1.768,0.18150000000000002,1.7772918303,0.108,0.0315,0.1125,1.6600000000000001,0.15,1.6667633305
2020-11-29 20:00:00,1.6618400000000002,0.17262000000000002,1.6707812094999999,0.11184000000000001,0.03262,0.1165,1.55,0.14,1.5563097378,1.65184,0.18262,1.6619041639,0.11184000000000001,0.03262,0.1165,1.54,0.15,1.5472879499
2020-11-29 20:30:00,1.5979999999999999,0.1715,1.6071764838,0.108,0.0315,0.1125,1.49,0.14,1.4965627284,1.588,0.18150000000000002,1.5983385905,0.108,0.0315,0.1125,1.48,0.15,1.4875819305
2020-11-29 21:00:00,1.5304,0.17220000000000002,1.5400574665,0.11040000000000001,0.0322,0.115,1.42,0.14,1.4268847185,1.5304,0.1622,1.5389714097,0.11040000000000001,0.0322,0.115,1.42,0.13,1.4259382876
2020-11-29 21:30:00,1.44704,0.17122,1.4571345339000001,0.10704000000000001,0.03122,0.1115,1.34,0.14,1.3472935834,1.43704,0.18122000000000002,1.4484214338,0.10704000000000001,0.03122,0.1115,1.33,0.15,1.3384319183
2020-11-29 22:00:00,1.34944,0.17192000000000002,1.3603473086,0.10944000000000001,0.031920000000000004,0.114,1.24,0.14,1.2478781992,1.34944,0.16192,1.3591197151,0.10944000000000001,0.031920000000000004,0.114,1.24,0.13,1.2467958935
2020-11-29 22:30:00,1.26752,0.17136,1.2790508981,0.10752,0.031360000000000006,0.112,1.16,0.14,1.1684177335,1.26752,0.16136,1.2777495842,0.10752,0.031360000000000006,0.112,1.16,0.13,1.167261753
2020-11-29 23:00:00,1.18136,0.17248000000000002,1.1938847516,0.11136000000000001,0.03248,0.116,1.07,0.14,1.0791200119,1.17136,0.16248,1.1825751562,0.11136000000000001,0.03248,0.116,1.06,0.13,1.067941946
2020-11-29 23:30:00,1.08944,0.17192000000000002,1.1029215747,0.10944000000000001,0.031920000000000004,0.114,0.98,0.14,0.9899494937000001,1.08944,0.16192,1.1014071,0.10944000000000001,0.031920000000000004,0.114,0.98,0.13,0.9885848471
2020-11-30 00:00:00,1.0304,0.17220000000000002,1.0446899061,0.11040000000000001,0.0322,0.115,0.92,0.14,0.9305912099,1.0304,0.1622,1.0430882034,0.11040000000000001,0.0322,0.115,0.92,0.13,0.9291393867000001
2020-11-30 00:30:00,1.238,0.1715,1.2498224874,0.108,0.0315,0.1125,1.13,0.14,1.1386395391,1.228,0.1615,1.2385742812,0.108,0.0315,0.1125,1.12,0.13,1.1275194012
2020-11-30 01:00:00,1.50232,0.032760000000000004,1.5026771443,0.11232,0.032760000000000004,0.117,1.3900000000000001,0.0,1.3900000000000001,1.50232,0.032760000000000004,1.5026771443,0.11232,0.032760000000000004,0.117,1.3900000000000001,0.0,1.3900000000000001
2020-11-30 01:30:00,1.60992,0.032060000000000005,1.6102391903000002,0.10992,0.032060000000000005,0.1145,1.5,0.0,1.5,1.60992,0.032060000000000005,1.6102391903000002,0.10992,0.032060000000000005,0.1145,1.5,0.0,1.5
2020-11-30 02:00:00,1.5956800000000002,0.05124,1.5965024898,0.17568,0.05124,0.183,1.42,0.0,1.42,1.5956800000000002,0.05124,1.5965024898,0.17568,0.05124,0.183,1.42,0.0,1.42
2020-11-30 02:30:00,1.5716800000000002,0.19174000000000002,1.5833326404,0.21168,0.06174,0.2205,1.3599999999999999,0.13,1.366199107,1.56168,0.19174000000000002,1.573406702,0.21168,0.06174,0.2205,1.35,0.13,1.3562448157
2020-11-30 03:00:00,1.51456,0.06258000000000001,1.515852318,0.21456000000000003,0.06258000000000001,0.2235,1.3,0.0,1.3,1.51456,0.06258000000000001,1.515852318,0.21456000000000003,0.06258000000000001,0.2235,1.3,0.0,1.3
2020-11-30 03:30:00,1.472,0.056,1.4730648322,0.192,0.056,0.2,1.28,0.0,1.28,1.472,0.186,1.4837048224,0.192,0.056,0.2,1.28,0.13,1.2865846261
2020-11-30 04:00:00,1.412,0.186,1.4241980199,0.192,0.056,0.2,1.22,0.13,1.2269066794,1.4020000000000001,0.186,1.4142842713000001,0.192,0.056,0.2,1.21,0.13,1.2169634341
2020-11-30 04:30:00,1.3184,0.1762,1.3301221748,0.1584,0.046200000000000005,0.165,1.16,0.13,1.167261753,1.3184,0.1762,1.3301221748,0.1584,0.046200000000000005,0.165,1.16,0.13,1.167261753
2020-11-30 05:00:00,1.26472,0.033460000000000004,1.265162539,0.11472,0.033460000000000004,0.11950000000000001,1.15,0.0,1.15,1.26472,0.033460000000000004,1.265162539,0.11472,0.033460000000000004,0.11950000000000001,1.15,0.0,1.15
2020-11-30 05:30:00,1.24328,0.03304,1.2437189393,0.11328,0.03304,0.11800000000000001,1.13,0.0,1.13,1.24328,0.16304000000000002,1.2539247186,0.11328,0.03304,0.11800000000000001,1.13,0.13,1.1374532957
2020-11-30 06:00:00,1.2476,0.1643,1.2583720634,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.13,0.13,1.1374532957,1.2476,0.1643,1.2583720634,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.13,0.13,1.1374532957
2020-11-30 06:30:00,1.39376,0.16318000000000002,1.4032799614,0.11376000000000001,0.03318,0.11850000000000001,1.28,0.13,1.2865846261,1.38376,0.16318000000000002,1.3933482874,0.11376000000000001,0.03318,0.11850000000000001,1.27,0.13,1.276636205
2020-11-30 07:00:00,1.44568,0.16374000000000002,1.4549231767,0.11568,0.033740000000000006,0.12050000000000001,1.33,0.13,1.3363382805000001,1.44568,0.16374000000000002,1.4549231767,0.11568,0.033740000000000006,0.12050000000000001,1.33,0.13,1.3363382805000001
2020-11-30 07:30:00,1.5123199999999999,0.19276000000000001,1.5245550826,0.11232,0.032760000000000004,0.117,1.4,0.16,1.4091131963,1.5123199999999999,0.20276000000000002,1.5258516966,0.11232,0.032760000000000004,0.117,1.4,0.17,1.4102836594000001
2020-11-30 08:00:00,1.6147200000000002,0.23346000000000003,1.6315098069,0.11472,0.033460000000000004,0.11950000000000001,1.5,0.2,1.513274595,1.6147200000000002,0.24346,1.6329707438,0.11472,0.033460000000000004,0.11950000000000001,1.5,0.21,1.5146286674
2020-11-30 08:30:00,1.71184,0.34012000000000003,1.7453016358,0.17184000000000002,0.050120000000000005,0.179,1.54,0.29,1.5670673247,1.71184,0.35012000000000004,1.7472779401,0.17184000000000002,0.050120000000000005,0.179,1.54,0.30000000000000004,1.5689486926
2020-11-30 09:00:00,1.73888,0.43384000000000006,1.7921832496,0.21888000000000002,0.06384000000000001,0.228,1.52,0.37,1.5643848631,1.7288800000000002,0.36384000000000005,1.7667500106,0.21888000000000002,0.06384000000000001,0.228,1.51,0.30000000000000004,1.53951291
2020-11-30 09:30:00,1.7574400000000001,0.41342,1.8054117120000002,0.21744000000000002,0.06342,0.2265,1.54,0.35000000000000003,1.5792719842,1.7574400000000001,0.41342,1.8054117120000002,0.21744000000000002,0.06342,0.2265,1.54,0.35000000000000003,1.5792719842
2020-11-30 10:00:00,1.75792,0.39356,1.8014361493000002,0.21792000000000003,0.06356,0.227,1.54,0.33,1.574960317,1.75792,0.41356000000000004,1.8059110166,0.21792000000000003,0.06356,0.227,1.54,0.35000000000000003,1.5792719842
2020-11-30 10:30:00,1.6848800000000002,0.34684000000000004,1.7202088827000002,0.19488000000000003,0.05684,0.203,1.49,0.29,1.5179591561999999,1.67488,0.35684000000000005,1.7124712552,0.19488000000000003,0.05684,0.203,1.48,0.30000000000000004,1.5100993345
2020-11-30 11:00:00,1.68872,0.40796000000000004,1.7372986502,0.19872,0.057960000000000005,0.20700000000000002,1.49,0.35000000000000003,1.5305554547,1.6787200000000002,0.41796000000000005,1.7299686124,0.19872,0.057960000000000005,0.20700000000000002,1.48,0.36,1.5231546212
2020-11-30 11:30:00,1.67088,0.35984000000000005,1.7091883453999999,0.17088,0.04984,0.178,1.5,0.31,1.5316984037,1.6608800000000001,0.36984000000000006,1.7015592849,0.17088,0.04984,0.178,1.49,0.32,1.5239750654000002
2020-11-30 12:00:00,1.6533600000000002,0.34598,1.6891718237000002,0.12336000000000001,0.035980000000000005,0.1285,1.53,0.31,1.5610893632,1.64336,0.35598,1.6814737137,0.12336000000000001,0.035980000000000005,0.1285,1.52,0.32,1.5533190271000001
2020-11-30 12:30:00,1.71096,0.34528000000000003,1.7454519186000002,0.12096000000000001,0.035280000000000006,0.126,1.5899999999999999,0.31,1.6199382704,1.71096,0.35528000000000004,1.7474575817,0.12096000000000001,0.035280000000000006,0.126,1.5899999999999999,0.32,1.6218816233000002
2020-11-30 13:00:00,1.6928800000000002,0.37584,1.7340987284,0.12288000000000002,0.035840000000000004,0.128,1.57,0.34,1.6063934761,1.6928800000000002,0.38584,1.7362935236,0.12288000000000002,0.035840000000000004,0.128,1.57,0.35000000000000003,1.6085397104
2020-11-30 13:30:00,1.5976,0.3043,1.6263223082,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.48,0.27,1.5044268011000002,1.5976,0.3143,1.6282230345,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.48,0.28,1.5062536307
2020-11-30 14:00:00,1.63048,0.39514000000000005,1.6776771591,0.12048,0.035140000000000005,0.1255,1.51,0.36,1.5523208431,1.6204800000000001,0.30514,1.6489590201,0.12048,0.035140000000000005,0.1255,1.5,0.27,1.5241062955
2020-11-30 14:30:00,1.66376,0.36318,1.7029377704000002,0.11376000000000001,0.03318,0.11850000000000001,1.55,0.33,1.5847397263,1.66376,0.37318,1.7050984282,0.11376000000000001,0.03318,0.11850000000000001,1.55,0.34,1.5868522299999999
2020-11-30 15:00:00,1.66472,0.33346000000000003,1.6977892243000001,0.11472,0.033460000000000004,0.11950000000000001,1.55,0.30000000000000004,1.5787653404,1.66472,0.35346000000000005,1.7018303823,0.11472,0.033460000000000004,0.11950000000000001,1.55,0.32,1.5826875876000002
2020-11-30 15:30:00,1.6613600000000002,0.29248,1.6869088891000001,0.11136000000000001,0.03248,0.116,1.55,0.26,1.5716551785,1.6613600000000002,0.30248,1.6886714304,0.11136000000000001,0.03248,0.116,1.55,0.27,1.5733403955
2020-11-30 16:00:00,1.75568,0.31374,1.7834923745,0.11568,0.033740000000000006,0.12050000000000001,1.6400000000000001,0.28,1.6637307474,1.75568,0.32374,1.7852786477,0.11568,0.033740000000000006,0.12050000000000001,1.6400000000000001,0.29,1.665442884
2020-11-30 16:30:00,1.88992,0.31206,1.9155101279000002,0.10992,0.032060000000000005,0.1145,1.78,0.28,1.8018878988,1.87992,0.30206000000000005,1.9040324183,0.10992,0.032060000000000005,0.1145,1.77,0.27,1.7904747974
2020-11-30 17:00:00,1.95472,0.28346000000000005,1.9751657779,0.11472,0.033460000000000004,0.11950000000000001,1.8399999999999999,0.25,1.8569060289000001,1.95472,0.30346,1.9781350434,0.11472,0.033460000000000004,0.11950000000000001,1.8399999999999999,0.27,1.8597042776000001
2020-11-30 17:30:00,2.09664,0.31402,2.1200254362,0.11664000000000001,0.03402,0.12150000000000001,1.98,0.28,1.9996999775000002,2.09664,0.32402000000000003,2.1215296958,0.11664000000000001,0.03402,0.12150000000000001,1.98,0.29,2.0011246838
2020-11-30 18:00:00,2.12,0.295,2.1404263594,0.12,0.035,0.125,2.0,0.26,2.0168291946,2.11,0.305,2.1319298769,0.12,0.035,0.125,1.99,0.27,2.0082330542
2020-11-30 18:30:00,2.05328,0.5330400000000001,2.1213416509,0.11328,0.03304,0.11800000000000001,1.94,0.5,2.0033971149,2.01328,0.053040000000000004,2.01397855,0.11328,0.03304,0.11800000000000001,1.9,0.02,1.9001052602000001
2020-11-30 19:00:00,1.98,0.915,2.1811980653,0.12,0.035,0.125,1.8599999999999999,0.88,2.0576685836,1.87,-0.445,1.9222187701000002,0.12,0.035,0.125,1.75,-0.48,1.8146349495
2020-11-30 19:30:00,1.87344,0.69642,1.9986941362000001,0.19344000000000003,0.056420000000000005,0.2015,1.6800000000000002,0.64,1.7977764043,1.8034400000000002,-0.13358,1.8083803389000002,0.19344000000000003,0.056420000000000005,0.2015,1.6099999999999999,-0.19,1.6211724153
2020-11-30 20:00:00,1.73888,0.28384000000000004,1.7618935269,0.21888000000000002,0.06384000000000001,0.228,1.52,0.22,1.5358385332,1.73888,0.29384000000000005,1.7635321375,0.21888000000000002,0.06384000000000001,0.228,1.52,0.23,1.5373028329
2020-11-30 20:30:00,1.67312,0.28216,1.6967453551,0.21312,0.06216000000000001,0.222,1.46,0.22,1.476482306,1.6631200000000002,0.29216000000000003,1.6885868648,0.21312,0.06216000000000001,0.222,1.45,0.23,1.4681280598
2020-11-30 21:00:00,1.52888,0.25384,1.5498092786000002,0.21888000000000002,0.06384000000000001,0.228,1.31,0.19,1.3237069162,1.52888,0.26384,1.5514785206,0.21888000000000002,0.06384000000000001,0.228,1.31,0.2,1.3251792332
2020-11-30 21:30:00,1.45552,0.25286000000000003,1.4773207675,0.21552000000000002,0.06286,0.2245,1.24,0.19,1.2544720005,1.45552,0.26286000000000004,1.4790651946,0.21552000000000002,0.06286,0.2245,1.24,0.2,1.2560254774000001
2020-11-30 22:00:00,1.3398400000000001,0.22412,1.3584553728,0.21984,0.06412000000000001,0.229,1.12,0.16,1.1313708499,1.32984,0.23412000000000002,1.3502913019,0.21984,0.06412000000000001,0.229,1.11,0.17,1.1229425631
2020-11-30 22:30:00,1.27216,0.24188,1.2949505782,0.21216000000000002,0.061880000000000004,0.221,1.06,0.18,1.0751744045,1.27216,0.24188,1.2949505782,0.21216000000000002,0.061880000000000004,0.221,1.06,0.18,1.0751744045
2020-11-30 23:00:00,1.14456,0.21258000000000002,1.1641339485,0.21456000000000003,0.06258000000000001,0.2235,0.93,0.15,0.9420191081,1.14456,0.22258000000000003,1.1660014794,0.21456000000000003,0.06258000000000001,0.2235,0.93,0.16,0.9436630755000001
2020-11-30 23:30:00,1.05264,0.23202000000000003,1.0779073476,0.21264000000000002,0.062020000000000006,0.2215,0.84,0.17,0.8570297544000001,1.05264,0.24202,1.0801039996,0.21264000000000002,0.062020000000000006,0.2215,0.84,0.18,0.8590692638
2020-12-01 00:00:00,1.01392,0.19656,1.0327969791,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.14,0.8318653737,1.00392,0.20656000000000002,1.02494995,0.19392,0.056560000000000006,0.202,0.81,0.15,0.8237718131
2020-12-01 00:30:00,1.19808,0.19194000000000003,1.2133575936,0.17808000000000002,0.05194000000000001,0.1855,1.02,0.14,1.0295630141,1.18808,0.19194000000000003,1.203484545,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.14,1.019656805
2020-12-01 01:00:00,1.48232,0.050260000000000006,1.4831718208,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.0,1.31,1.48232,0.19026,1.4944803277,0.17232,0.050260000000000006,0.17950000000000002,1.31,0.14,1.3174596768
2020-12-01 01:30:00,1.59376,0.03318,1.5941053447,0.11376000000000001,0.03318,0.11850000000000001,1.48,0.0,1.48,1.58376,0.03318,1.5841075248,0.11376000000000001,0.03318,0.11850000000000001,1.47,0.0,1.47
2020-12-01 02:00:00,1.58472,0.033460000000000004,1.5850732002,0.11472,0.033460000000000004,0.11950000000000001,1.47,0.0,1.47,1.5747200000000001,0.16346000000000002,1.5831810541,0.11472,0.033460000000000004,0.11950000000000001,1.46,0.13,1.4657762449
2020-12-01 02:30:00,1.61232,0.16276000000000002,1.6205143011,0.11232,0.032760000000000004,0.117,1.5,0.13,1.5056227947,1.61232,0.16276000000000002,1.6205143011,0.11232,0.032760000000000004,0.117,1.5,0.13,1.5056227947
2020-12-01 03:00:00,1.56376,0.16318000000000002,1.5722509501,0.11376000000000001,0.03318,0.11850000000000001,1.45,0.13,1.4558159224,1.56376,0.16318000000000002,1.5722509501,0.11376000000000001,0.03318,0.11850000000000001,1.45,0.13,1.4558159224
2020-12-01 03:30:00,1.50896,0.16178,1.5176076733000001,0.10896000000000002,0.03178,0.1135,1.4,0.13,1.4060227593999999,1.50896,0.16178,1.5176076733000001,0.10896000000000002,0.03178,0.1135,1.4,0.13,1.4060227593999999
2020-12-01 04:00:00,1.42184,0.16262000000000001,1.4311094471999999,0.11184000000000001,0.03262,0.1165,1.31,0.13,1.3164345787,1.41184,0.16262000000000001,1.4211746726,0.11184000000000001,0.03262,0.1165,1.3,0.13,1.3064838307
2020-12-01 04:30:00,1.3389600000000002,0.16178,1.3486981315,0.10896000000000002,0.03178,0.1135,1.23,0.13,1.2368508398,1.32896,0.16178,1.3387708729,0.10896000000000002,0.03178,0.1135,1.22,0.13,1.2269066794
2020-12-01 05:00:00,1.28808,0.18194000000000002,1.3008659616,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.13,1.1175866857,1.28808,0.18194000000000002,1.3008659616,0.17808000000000002,0.05194000000000001,0.1855,1.11,0.13,1.1175866857
2020-12-01 05:30:00,1.30168,0.19174000000000002,1.3157260543,0.21168,0.06174,0.2205,1.09,0.13,1.09772492,1.29168,0.19174000000000002,1.3058336226,0.21168,0.06174,0.2205,1.08,0.13,1.0877959367
2020-12-01 06:00:00,1.29928,0.19104000000000002,1.3132497097,0.20928000000000002,0.061040000000000004,0.218,1.09,0.13,1.09772492,1.28928,0.19104000000000002,1.3033568966,0.20928000000000002,0.061040000000000004,0.218,1.08,0.13,1.0877959367
