Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 06:30:00,1.42976,0.21118,1.4452718256,0.20976000000000003,0.061180000000000005,0.2185,1.22,0.15,1.229186723,1.42976,0.21118,1.4452718256,0.20976000000000003,0.061180000000000005,0.2185,1.22,0.15,1.229186723
2020-12-01 07:00:00,1.5215200000000002,0.20586000000000002,1.5353831606,0.19152000000000002,0.05586000000000001,0.1995,1.33,0.15,1.3384319183,1.51152,0.20586000000000002,1.5254740411,0.19152000000000002,0.05586000000000001,0.1995,1.32,0.15,1.3284953895
2020-12-01 07:30:00,1.65576,0.22418000000000002,1.6708673945,0.18576,0.054180000000000006,0.1935,1.47,0.17,1.4797972834,1.65576,0.23418000000000003,1.6722384549,0.18576,0.054180000000000006,0.1935,1.47,0.18,1.4809794057
2020-12-01 08:00:00,1.69944,0.22192,1.713868373,0.10944000000000001,0.031920000000000004,0.114,1.5899999999999999,0.19,1.6013119621,1.69944,0.23192000000000002,1.7151918843,0.10944000000000001,0.031920000000000004,0.114,1.5899999999999999,0.2,1.6025292509
2020-12-01 08:30:00,1.7884,0.2887,1.811552442,0.0984,0.0287,0.10250000000000001,1.69,0.26,1.7098830369,1.7884,0.2987,1.8131729785,0.0984,0.0287,0.10250000000000001,1.69,0.27,1.7114321488000002
2020-12-01 09:00:00,1.76736,0.30548000000000003,1.7935661125,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.28,1.7031735085,1.76736,0.31548000000000004,1.7952963544,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.29,1.7048460341
2020-12-01 09:30:00,1.72784,0.33562000000000003,1.7601340431999999,0.08784,0.02562,0.0915,1.6400000000000001,0.31,1.6690416412,1.72784,0.34562000000000004,1.7620681741,0.08784,0.02562,0.0915,1.6400000000000001,0.32,1.6709278859
2020-12-01 10:00:00,1.6360000000000001,0.298,1.6629191201,0.096,0.028,0.1,1.54,0.27,1.5634896866,1.6360000000000001,0.308,1.66474022,0.096,0.028,0.1,1.54,0.28,1.5652475842
2020-12-01 10:30:00,1.48288,0.27334,1.5078620129,0.18288000000000001,0.053340000000000005,0.1905,1.3,0.22,1.3184839779,1.47288,0.28334000000000004,1.4998856790000001,0.18288000000000001,0.053340000000000005,0.1905,1.29,0.23,1.3103434664
2020-12-01 11:00:00,1.43248,0.32614000000000004,1.4691379275,0.19248,0.05614,0.2005,1.24,0.27,1.2690547664,1.43248,0.33614000000000005,1.471390176,0.19248,0.05614,0.2005,1.24,0.28,1.2712198866
2020-12-01 11:30:00,1.43864,0.32502000000000003,1.4748976405,0.18864,0.055020000000000006,0.1965,1.25,0.27,1.2788275881,1.43864,0.33502000000000004,1.4771335248000002,0.18864,0.055020000000000006,0.1965,1.25,0.28,1.2809761903
2020-12-01 12:00:00,1.44392,0.33656,1.4826252392,0.19392,0.056560000000000006,0.202,1.25,0.28,1.2809761903,1.44392,0.35656000000000004,1.4872928427,0.19392,0.056560000000000006,0.202,1.25,0.30000000000000004,1.2854960132
2020-12-01 12:30:00,1.4481600000000001,0.35488000000000003,1.491008786,0.18816000000000002,0.054880000000000005,0.196,1.26,0.30000000000000004,1.2952219887,1.4481600000000001,0.36488000000000004,1.4934205034,0.18816000000000002,0.054880000000000005,0.196,1.26,0.31,1.2975746607
2020-12-01 13:00:00,1.452,0.326,1.4881464982,0.192,0.056,0.2,1.26,0.27,1.2886038957000001,1.452,0.336,1.4903690818,0.192,0.056,0.2,1.26,0.28,1.290736224
2020-12-01 13:30:00,1.5290400000000002,0.27222,1.5530830788999999,0.17904,0.05222,0.1865,1.35,0.22,1.3678084661,1.5290400000000002,0.28222,1.55486702,0.17904,0.05222,0.1865,1.35,0.23,1.3694524452999999
2020-12-01 14:00:00,1.61576,0.33418000000000003,1.6499565600000001,0.18576,0.054180000000000006,0.1935,1.43,0.28,1.4571547619,1.60576,0.34418000000000004,1.6422317285,0.18576,0.054180000000000006,0.1935,1.42,0.29,1.4493101807
2020-12-01 14:30:00,1.6728800000000001,0.33334,1.7057675838000002,0.18288000000000001,0.053340000000000005,0.1905,1.49,0.28,1.5160804728000001,1.66288,0.34334000000000003,1.6979553145000001,0.18288000000000001,0.053340000000000005,0.1905,1.48,0.29,1.5081445554
2020-12-01 15:00:00,1.6564,0.2927,1.6820624988000001,0.1464,0.0427,0.1525,1.51,0.25,1.5305554547,1.6564,0.3027,1.6838314197000002,0.1464,0.0427,0.1525,1.51,0.26,1.5322206107
2020-12-01 15:30:00,1.6311200000000001,0.22366000000000003,1.6463827775,0.08112000000000001,0.02366,0.0845,1.55,0.2,1.5628499608,1.62112,0.23366,1.6378727209,0.08112000000000001,0.02366,0.0845,1.54,0.21,1.5542522318
2020-12-01 16:00:00,1.83448,0.67464,1.9545986800000001,0.08448000000000001,0.024640000000000002,0.088,1.75,0.65,1.8668154703000002,1.77448,-0.10536000000000001,1.7776051305,0.08448000000000001,0.024640000000000002,0.088,1.69,-0.13,1.6949926254
2020-12-01 16:30:00,2.02832,0.95576,2.2422219337,0.08832000000000001,0.02576,0.092,1.94,0.93,2.1513948963,1.91832,-0.37424,1.9544838705,0.08832000000000001,0.02576,0.092,1.83,-0.4,1.8732058082
2020-12-01 17:00:00,2.15856,0.95208,2.3592027467,0.17856000000000002,0.05208,0.186,1.98,0.9,2.1749482752000002,2.04856,-0.37792000000000003,2.0831278405,0.17856000000000002,0.05208,0.186,1.87,-0.43,1.9188017094
2020-12-01 17:30:00,2.22232,0.9202600000000001,2.4053242297,0.17232,0.050260000000000006,0.17950000000000002,2.05,0.87,2.2269710371,2.10232,-0.41974000000000006,2.1438122702,0.17232,0.050260000000000006,0.17950000000000002,1.9300000000000002,-0.47000000000000003,1.9864037857
2020-12-01 18:00:00,2.21432,0.92376,2.3992802254,0.18432,0.05376,0.192,2.03,0.87,2.2085742007,2.09432,-0.41624000000000005,2.1352826511,0.18432,0.05376,0.192,1.9100000000000001,-0.47000000000000003,1.9669773766
2020-12-01 18:30:00,2.18624,0.9543200000000001,2.3854500624,0.18624000000000002,0.05432000000000001,0.194,2.0,0.9,2.1931712199,2.06624,-0.41568000000000005,2.1076379196,0.18624000000000002,0.05432000000000001,0.194,1.88,-0.47000000000000003,1.937859644
2020-12-01 19:00:00,2.06656,0.9385800000000001,2.2697142221,0.16656,0.048580000000000005,0.17350000000000002,1.9,0.89,2.0981182045,1.95656,-0.44142000000000003,2.0057364358,0.16656,0.048580000000000005,0.17350000000000002,1.79,-0.49,1.8558555978
2020-12-01 19:30:00,1.9512,0.3141,1.9763198754,0.1512,0.0441,0.1575,1.8,0.27,1.8201373575000002,1.9412,0.15410000000000001,1.9473069224000001,0.1512,0.0441,0.1575,1.79,0.11,1.7933767032999999
2020-12-01 20:00:00,1.8003200000000001,0.19676000000000002,1.8110401983000002,0.16032000000000002,0.04676,0.167,1.6400000000000001,0.15,1.6468454694,1.79032,0.21676,1.8033941887,0.16032000000000002,0.04676,0.167,1.63,0.17,1.6388410539
2020-12-01 20:30:00,1.74456,0.19508,1.7554332229,0.15456,0.04508,0.161,1.5899999999999999,0.15,1.5970597985000001,1.74456,0.21508000000000002,1.7577681872,0.15456,0.04508,0.161,1.5899999999999999,0.17,1.5990622252
2020-12-01 21:00:00,1.6583999999999999,0.1962,1.6699655684999999,0.1584,0.046200000000000005,0.165,1.5,0.15,1.5074813432,1.6484,0.2162,1.6625176691,0.1584,0.046200000000000005,0.165,1.49,0.17,1.4996666296
2020-12-01 21:30:00,1.57984,0.19662000000000002,1.592028219,0.15984,0.04662,0.1665,1.42,0.15,1.4279005568,1.5698400000000001,0.21662,1.584715069,0.15984,0.04662,0.1665,1.4100000000000001,0.17,1.4202112519
2020-12-01 22:00:00,1.49648,0.19564,1.5092141664,0.15648,0.04564000000000001,0.163,1.34,0.15,1.3483693856,1.48648,0.21564000000000003,1.5020397465,0.15648,0.04564000000000001,0.163,1.33,0.17,1.3408206442
2020-12-01 22:30:00,1.35648,0.19564,1.3705155964,0.15648,0.04564000000000001,0.163,1.2,0.15,1.2093386622,1.35648,0.21564000000000003,1.3735132326000001,0.15648,0.04564000000000001,0.163,1.2,0.17,1.211981848
2020-12-01 23:00:00,1.22032,0.18676,1.234528331,0.16032000000000002,0.04676,0.167,1.06,0.14,1.0692053124,1.22032,0.19676000000000002,1.2360806608,0.16032000000000002,0.04676,0.167,1.06,0.15,1.0705606008
2020-12-01 23:30:00,1.11744,0.18592,1.1328011299,0.15744000000000002,0.04592,0.164,0.96,0.14,0.9701546269,1.11744,0.19592,1.1344852577,0.15744000000000002,0.04592,0.164,0.96,0.15,0.9716480844000001
2020-12-02 00:00:00,1.08696,0.18578000000000003,1.1027221998,0.15696000000000002,0.04578,0.1635,0.93,0.14,0.9404786016000001,1.08696,0.19578,1.1044509269,0.15696000000000002,0.04578,0.1635,0.93,0.15,0.9420191081
2020-12-02 00:30:00,1.27088,0.17234000000000002,1.2825120077,0.11088,0.03234,0.1155,1.16,0.14,1.1684177335,1.27088,0.17234000000000002,1.2825120077,0.11088,0.03234,0.1155,1.16,0.14,1.1684177335
2020-12-02 01:00:00,1.5179200000000002,0.028560000000000002,1.5181886576,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.42,0.0,1.42,1.50792,0.028560000000000002,1.5081904389,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4100000000000001,0.0,1.4100000000000001
2020-12-02 01:30:00,1.59456,0.027580000000000004,1.5947984981999999,0.09456,0.027580000000000004,0.0985,1.5,0.0,1.5,1.5845600000000002,0.027580000000000004,1.5848000032,0.09456,0.027580000000000004,0.0985,1.49,0.0,1.49
2020-12-02 02:00:00,1.57368,0.030240000000000003,1.5739705207,0.10368000000000001,0.030240000000000003,0.108,1.47,0.0,1.47,1.57368,0.030240000000000003,1.5739705207,0.10368000000000001,0.030240000000000003,0.108,1.47,0.0,1.47
2020-12-02 02:30:00,1.59792,0.15856,1.6057676046,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5,0.13,1.5056227947,1.59792,0.15856,1.6057676046,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5,0.13,1.5056227947
2020-12-02 03:00:00,1.568,0.0315,1.5683163743000001,0.108,0.0315,0.1125,1.46,0.0,1.46,1.558,0.1615,1.5663480616,0.108,0.0315,0.1125,1.45,0.13,1.4558159224
2020-12-02 03:30:00,1.522,0.186,1.5333231884,0.192,0.056,0.2,1.33,0.13,1.3363382805000001,1.522,0.186,1.5333231884,0.192,0.056,0.2,1.33,0.13,1.3363382805000001
2020-12-02 04:00:00,1.43864,0.055020000000000006,1.4396917205,0.18864,0.055020000000000006,0.1965,1.25,0.0,1.25,1.43864,0.055020000000000006,1.4396917205,0.18864,0.055020000000000006,0.1965,1.25,0.0,1.25
2020-12-02 04:30:00,1.3696000000000002,0.0553,1.3707159626,0.18960000000000002,0.0553,0.1975,1.18,0.0,1.18,1.3696000000000002,0.18530000000000002,1.3820782357999999,0.18960000000000002,0.0553,0.1975,1.18,0.13,1.1871394189
2020-12-02 05:00:00,1.32344,0.18642,1.3365050879,0.19344000000000003,0.056420000000000005,0.2015,1.13,0.13,1.1374532957,1.32344,0.18642,1.3365050879,0.19344000000000003,0.056420000000000005,0.2015,1.13,0.13,1.1374532957
2020-12-02 05:30:00,1.31912,0.18516000000000002,1.3320517257,0.18912,0.05516000000000001,0.197,1.13,0.13,1.1374532957,1.31912,0.18516000000000002,1.3320517257,0.18912,0.05516000000000001,0.197,1.13,0.13,1.1374532957
2020-12-02 06:00:00,1.32768,0.18474000000000002,1.3404712045,0.18768,0.054740000000000004,0.1955,1.1400000000000001,0.13,1.1473883388,1.32768,0.18474000000000002,1.3404712045,0.18768,0.054740000000000004,0.1955,1.1400000000000001,0.13,1.1473883388
2020-12-02 06:30:00,1.40008,0.18544000000000002,1.4123073320000001,0.19008000000000003,0.05544,0.198,1.21,0.13,1.2169634341,1.39008,0.18544000000000002,1.4023945237,0.19008000000000003,0.05544,0.198,1.2,0.13,1.2070211266
2020-12-02 07:00:00,1.49048,0.18264000000000002,1.5016284494,0.18048,0.052640000000000006,0.188,1.31,0.13,1.3164345787,1.49048,0.18264000000000002,1.5016284494,0.18048,0.052640000000000006,0.188,1.31,0.13,1.3164345787
2020-12-02 07:30:00,1.59176,0.19718000000000002,1.6039263854999999,0.16176000000000001,0.04718000000000001,0.1685,1.43,0.15,1.4378456106,1.59176,0.20718000000000003,1.6051864222,0.16176000000000001,0.04718000000000001,0.1685,1.43,0.16,1.4389232084999999
2020-12-02 08:00:00,1.6608,0.2369,1.6776108756,0.1608,0.046900000000000004,0.1675,1.5,0.19,1.5119854497,1.6508,0.2469,1.669161541,0.1608,0.046900000000000004,0.1675,1.49,0.2,1.5033628970000001
2020-12-02 08:30:00,1.76888,0.27634000000000003,1.790335234,0.15888000000000002,0.046340000000000006,0.1655,1.6099999999999999,0.23,1.6263455967,1.75888,0.28634000000000004,1.7820351989,0.15888000000000002,0.046340000000000006,0.1655,1.6,0.24,1.6178998733
2020-12-02 09:00:00,1.7536800000000001,0.27774000000000004,1.7755373975,0.16368000000000002,0.047740000000000005,0.1705,1.5899999999999999,0.23,1.6065490967,1.74368,0.28774000000000005,1.7672617944,0.16368000000000002,0.047740000000000005,0.1705,1.58,0.24,1.5981239001
2020-12-02 09:30:00,1.74464,0.30802,1.7716221522,0.16464,0.04802000000000001,0.1715,1.58,0.26,1.6012495120999999,1.7346400000000002,0.32802000000000003,1.7653818425,0.16464,0.04802000000000001,0.1715,1.57,0.28,1.5947727111
2020-12-02 10:00:00,1.70896,0.27928000000000003,1.7316297526,0.16896000000000003,0.049280000000000004,0.176,1.54,0.23,1.5570806016,1.70896,0.28928000000000004,1.7332706655,0.16896000000000003,0.049280000000000004,0.176,1.54,0.24,1.5585891055999999
2020-12-02 10:30:00,1.7222400000000002,0.24732,1.7399074113,0.16224000000000002,0.04732,0.169,1.56,0.2,1.5727682601000001,1.7222400000000002,0.25732000000000005,1.7413569996,0.16224000000000002,0.04732,0.169,1.56,0.21,1.5740711547
2020-12-02 11:00:00,1.72896,0.28928000000000004,1.7529933256999999,0.16896000000000003,0.049280000000000004,0.176,1.56,0.24,1.5783535726,1.72896,0.29928000000000005,1.7546712513,0.16896000000000003,0.049280000000000004,0.176,1.56,0.25,1.5799050604
2020-12-02 11:30:00,1.66704,0.30872000000000005,1.69538503,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5,0.26,1.5223665787,1.66704,0.31872,1.6972344564,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5,0.27,1.5241062955
2020-12-02 12:00:00,1.60616,0.28138,1.63062094,0.17616,0.05138,0.1835,1.43,0.23,1.4483784036,1.59616,0.29138000000000003,1.6225378423999999,0.17616,0.05138,0.1835,1.42,0.24,1.4401388822
2020-12-02 12:30:00,1.5852,0.2911,1.6117066265000002,0.1752,0.0511,0.1825,1.4100000000000001,0.24,1.4302796929000001,1.5852,0.30110000000000003,1.6135427636,0.1752,0.0511,0.1825,1.4100000000000001,0.25,1.4319916201
2020-12-02 13:00:00,1.6347200000000002,0.29096,1.6604117562,0.17472000000000001,0.050960000000000005,0.182,1.46,0.24,1.4795945391,1.6347200000000002,0.30096,1.6621932499,0.17472000000000001,0.050960000000000005,0.182,1.46,0.25,1.4812494726
2020-12-02 13:30:00,1.58816,0.24738000000000002,1.6073111242,0.12816000000000002,0.037380000000000004,0.1335,1.46,0.21,1.4750254235,1.58816,0.25738,1.608880558,0.12816000000000002,0.037380000000000004,0.1335,1.46,0.22,1.476482306
2020-12-02 14:00:00,1.60352,0.25186000000000003,1.6231789335,0.14352,0.04186,0.1495,1.46,0.21,1.4750254235,1.60352,0.26186000000000004,1.6247606130999999,0.14352,0.04186,0.1495,1.46,0.22,1.476482306
2020-12-02 14:30:00,1.6218400000000002,0.32012,1.6531309083,0.17184000000000002,0.050120000000000005,0.179,1.45,0.27,1.4749237268,1.6218400000000002,0.33012,1.6550964322000001,0.17184000000000002,0.050120000000000005,0.179,1.45,0.28,1.476787053
2020-12-02 15:00:00,1.57096,0.32278,1.6037774939,0.18096,0.05278000000000001,0.1885,1.3900000000000001,0.27,1.4159802259,1.57096,0.33278,1.605819993,0.18096,0.05278000000000001,0.1885,1.3900000000000001,0.28,1.4179210133
2020-12-02 15:30:00,1.5652,0.30110000000000003,1.5938984441000001,0.1752,0.0511,0.1825,1.3900000000000001,0.25,1.4123030836,1.5652,0.3211,1.5977973119,0.1752,0.0511,0.1825,1.3900000000000001,0.27,1.4159802259
2020-12-02 16:00:00,1.6537600000000001,0.30068,1.6808719761000002,0.17376000000000003,0.05068,0.181,1.48,0.25,1.5009663554000001,1.6537600000000001,0.32068,1.6845645728,0.17376000000000003,0.05068,0.181,1.48,0.27,1.5044268011000002
2020-12-02 16:30:00,1.89704,0.31872,1.9236276147,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.73,0.27,1.7509426033,1.89704,0.32872,1.9253097413,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.73,0.28,1.7525124821
2020-12-02 17:00:00,2.1152,0.3211,2.1394336283,0.1752,0.0511,0.1825,1.94,0.27,1.9586985475,2.1152,0.3311,2.1409573209,0.1752,0.0511,0.1825,1.94,0.28,1.9601020382
2020-12-02 17:30:00,2.144,0.28200000000000003,2.1624661847,0.14400000000000002,0.042,0.15,2.0,0.24,2.0143485299,2.134,0.302,2.155263325,0.14400000000000002,0.042,0.15,1.99,0.26,2.0069130524
2020-12-02 18:00:00,2.14896,0.24178000000000002,2.1625185895,0.10896000000000002,0.03178,0.1135,2.04,0.21,2.0507803393,2.13896,0.25178,2.1537277103,0.10896000000000002,0.03178,0.1135,2.03,0.22,2.0418863827
2020-12-02 18:30:00,2.07128,0.21954,2.0828822938,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.97,0.19,1.9791412279,2.07128,0.22954000000000002,2.0839600404,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.97,0.2,1.9801262586
2020-12-02 19:00:00,2.04328,0.22304000000000002,2.0554172326,0.11328,0.03304,0.11800000000000001,1.9300000000000002,0.19,1.9393297811,2.04328,0.23304000000000002,2.0565263918,0.11328,0.03304,0.11800000000000001,1.9300000000000002,0.2,1.9403350226
2020-12-02 19:30:00,1.9189600000000002,0.20178000000000001,1.9295394917,0.10896000000000002,0.03178,0.1135,1.81,0.17,1.8179658963,1.9189600000000002,0.21178000000000002,1.9306108489,0.10896000000000002,0.03178,0.1135,1.81,0.18,1.8189282559
2020-12-02 20:00:00,1.82104,0.18822000000000003,1.8307412297,0.13104000000000002,0.038220000000000004,0.1365,1.69,0.15,1.6966437457999999,1.8110400000000002,0.19822,1.8218553867,0.13104000000000002,0.038220000000000004,0.1365,1.6800000000000002,0.16,1.6876018488
2020-12-02 20:30:00,1.74584,0.21712,1.7592891746000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.55,0.16,1.5582361824,1.74584,0.22712000000000002,1.7605512773,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.55,0.17,1.5592947124
2020-12-02 21:00:00,1.68016,0.21838000000000002,1.6942926105,0.20016,0.05838,0.20850000000000002,1.48,0.16,1.4886235253,1.68016,0.22838000000000003,1.6956105243000001,0.20016,0.05838,0.20850000000000002,1.48,0.17,1.4897315194
2020-12-02 21:30:00,1.56392,0.22656,1.5802452973999999,0.19392,0.056560000000000006,0.202,1.37,0.17,1.3805071532,1.56392,0.22656,1.5802452973999999,0.19392,0.056560000000000006,0.202,1.37,0.17,1.3805071532
2020-12-02 22:00:00,1.45112,0.21866000000000002,1.4675017717,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.16,1.2601983971,1.44112,0.22866000000000003,1.4591477821,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.17,1.2515989773
2020-12-02 22:30:00,1.3163200000000002,0.21726,1.334129023,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.12,0.16,1.1313708499,1.3163200000000002,0.22726000000000002,1.3357939399,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.12,0.17,1.1328283189
2020-12-02 23:00:00,1.20296,0.21628000000000003,1.2222478472,0.19296000000000002,0.056280000000000004,0.201,1.01,0.16,1.0225947389,1.19296,0.22628,1.2142307030000001,0.19296000000000002,0.056280000000000004,0.201,1.0,0.17,1.0143470806
2020-12-02 23:30:00,1.0752,0.19110000000000002,1.0920504796,0.1752,0.0511,0.1825,0.9,0.14,0.9108238029,1.0752,0.2011,1.0938447102,0.1752,0.0511,0.1825,0.9,0.15,0.9124143795
2020-12-03 00:00:00,1.03904,0.18222000000000002,1.0548972699,0.17904,0.05222,0.1865,0.86,0.13,0.8697700846,1.02904,0.20222,1.0487212451,0.17904,0.05222,0.1865,0.85,0.15,0.8631338251
2020-12-03 00:30:00,1.2456800000000001,0.18124,1.2587956943,0.17568,0.05124,0.183,1.07,0.13,1.0778682665,1.2456800000000001,0.18124,1.2587956943,0.17568,0.05124,0.183,1.07,0.13,1.0778682665
2020-12-03 01:00:00,1.5276,0.051800000000000006,1.5284780011999999,0.1776,0.051800000000000006,0.185,1.35,0.0,1.35,1.5276,0.18180000000000002,1.5383799920999999,0.1776,0.051800000000000006,0.185,1.35,0.13,1.3562448157
2020-12-03 01:30:00,1.63712,0.18166000000000002,1.6471679483,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.13,1.4657762449,1.63712,0.18166000000000002,1.6471679483,0.17712000000000003,0.051660000000000005,0.1845,1.46,0.13,1.4657762449
2020-12-03 02:00:00,1.63048,0.16514,1.6388216040999999,0.12048,0.035140000000000005,0.1255,1.51,0.13,1.5155856954,1.63048,0.16514,1.6388216040999999,0.12048,0.035140000000000005,0.1255,1.51,0.13,1.5155856954
2020-12-03 02:30:00,1.6151200000000001,0.16066000000000003,1.6230909556,0.10512,0.030660000000000003,0.1095,1.51,0.13,1.5155856954,1.6151200000000001,0.16066000000000003,1.6230909556,0.10512,0.030660000000000003,0.1095,1.51,0.13,1.5155856954
2020-12-03 03:00:00,1.60608,0.16094,1.6141234928000001,0.10608000000000001,0.030940000000000002,0.1105,1.5,0.13,1.5056227947,1.5960800000000002,0.16094,1.6041736346,0.10608000000000001,0.030940000000000002,0.1105,1.49,0.13,1.4956603893
2020-12-03 03:30:00,1.5508000000000002,0.15940000000000001,1.5589704936,0.1008,0.029400000000000003,0.105,1.45,0.13,1.4558159224,1.5408,0.15940000000000001,1.5490232406,0.1008,0.029400000000000003,0.105,1.44,0.13,1.4458561478
2020-12-03 04:00:00,1.4856,0.1608,1.4942770827,0.1056,0.0308,0.11,1.38,0.13,1.3861096638000001,1.4756,0.1608,1.4843355416000001,0.1056,0.0308,0.11,1.37,0.13,1.3761540611
2020-12-03 04:30:00,1.4203999999999999,0.1797,1.4317221274,0.1704,0.0497,0.17750000000000002,1.25,0.13,1.2567418191,1.4203999999999999,0.1797,1.4317221274,0.1704,0.0497,0.17750000000000002,1.25,0.13,1.2567418191
2020-12-03 05:00:00,1.35728,0.18754,1.3701752625,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.13,1.167261753,1.35728,0.18754,1.3701752625,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.13,1.167261753
2020-12-03 05:30:00,1.3429600000000002,0.18628000000000003,1.3558177606,0.19296000000000002,0.056280000000000004,0.201,1.15,0.13,1.1573245007,1.3429600000000002,0.18628000000000003,1.3558177606,0.19296000000000002,0.056280000000000004,0.201,1.15,0.13,1.1573245007
2020-12-03 06:00:00,1.32584,0.18712,1.3389793128,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.13,1.1374532957,1.32584,0.18712,1.3389793128,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.13,0.13,1.1374532957
2020-12-03 06:30:00,1.41152,0.18586000000000003,1.4237038491,0.19152000000000002,0.05586000000000001,0.1995,1.22,0.13,1.2269066794,1.41152,0.18586000000000003,1.4237038491,0.19152000000000002,0.05586000000000001,0.1995,1.22,0.13,1.2269066794
2020-12-03 07:00:00,1.51584,0.20712000000000003,1.529924704,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.32,0.15,1.3284953895,1.50584,0.20712000000000003,1.5200173683,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.31,0.15,1.3185598204
2020-12-03 07:30:00,1.6547200000000002,0.22096000000000002,1.6694075596,0.17472000000000001,0.050960000000000005,0.182,1.48,0.17,1.4897315194,1.6547200000000002,0.24096,1.6721722399,0.17472000000000001,0.050960000000000005,0.182,1.48,0.19,1.4921461054
2020-12-03 08:00:00,1.73088,0.27984000000000003,1.7533556399,0.17088,0.04984,0.178,1.56,0.23,1.5768639763999999,1.73088,0.28984000000000004,1.7549794301000001,0.17088,0.04984,0.178,1.56,0.24,1.5783535726
2020-12-03 08:30:00,1.7875200000000002,0.33886000000000005,1.8193553391,0.16752,0.04886,0.17450000000000002,1.62,0.29,1.6457521077,1.7875200000000002,0.33886000000000005,1.8193553391,0.16752,0.04886,0.17450000000000002,1.62,0.29,1.6457521077
2020-12-03 09:00:00,1.73184,0.34012000000000003,1.7649224912,0.17184000000000002,0.050120000000000005,0.179,1.56,0.29,1.5867261894,1.73184,0.34012000000000003,1.7649224912,0.17184000000000002,0.050120000000000005,0.179,1.56,0.29,1.5867261894
2020-12-03 09:30:00,1.7799200000000002,0.30956,1.8066384807,0.16992000000000002,0.04956000000000001,0.177,1.6099999999999999,0.26,1.6308586695,1.7799200000000002,0.31956,1.8083787767000001,0.16992000000000002,0.04956000000000001,0.177,1.6099999999999999,0.27,1.6324827717
2020-12-03 10:00:00,1.78376,0.31068,1.8106136528999999,0.17376000000000003,0.05068,0.181,1.6099999999999999,0.26,1.6308586695,1.78376,0.32068,1.8123563114999999,0.17376000000000003,0.05068,0.181,1.6099999999999999,0.27,1.6324827717
2020-12-03 10:30:00,1.7199200000000001,0.27956000000000003,1.742492066,0.16992000000000002,0.04956000000000001,0.177,1.55,0.23,1.5669716015000001,1.7199200000000001,0.28956000000000004,1.7441243648,0.16992000000000002,0.04956000000000001,0.177,1.55,0.24,1.5684705926
2020-12-03 11:00:00,1.79136,0.32998000000000005,1.8214986824000001,0.17136,0.049980000000000004,0.17850000000000002,1.62,0.28,1.6440194646,1.79136,0.33998,1.8233367901,0.17136,0.049980000000000004,0.17850000000000002,1.62,0.29,1.6457521077
2020-12-03 11:30:00,1.78896,0.32928,1.8190115997,0.16896000000000003,0.049280000000000004,0.176,1.62,0.28,1.6440194646,1.78896,0.30928,1.8154977279,0.16896000000000003,0.049280000000000004,0.176,1.62,0.26,1.6407315442
2020-12-03 12:00:00,1.82088,0.33984000000000003,1.8523215704,0.17088,0.04984,0.178,1.65,0.29,1.6752910195,1.81088,0.34984000000000004,1.844362871,0.17088,0.04984,0.178,1.6400000000000001,0.30000000000000004,1.6672132437
2020-12-03 12:30:00,1.85752,0.33886000000000005,1.8881754818,0.16752,0.04886,0.17450000000000002,1.69,0.29,1.7147011401,1.84752,0.34886,1.8801684632,0.16752,0.04886,0.17450000000000002,1.6800000000000002,0.30000000000000004,1.7065755184
2020-12-03 13:00:00,1.8260800000000001,0.32094,1.8540686746000001,0.10608000000000001,0.030940000000000002,0.1105,1.72,0.29,1.7442763543000002,1.8260800000000001,0.33094,1.8558258135,0.10608000000000001,0.030940000000000002,0.1105,1.72,0.30000000000000004,1.7459667809
2020-12-03 13:30:00,1.75936,0.25898000000000004,1.7783189393,0.09936,0.028980000000000002,0.10350000000000001,1.6600000000000001,0.23,1.6758579892,1.74936,0.26898,1.7699182608,0.09936,0.028980000000000002,0.10350000000000001,1.65,0.24,1.6673631878
2020-12-03 14:00:00,1.76464,0.31052,1.7917524941,0.10464000000000001,0.030520000000000002,0.109,1.6600000000000001,0.28,1.6834488409000001,1.7546400000000002,0.32052,1.7836744657999999,0.10464000000000001,0.030520000000000002,0.109,1.65,0.29,1.6752910195
2020-12-03 14:30:00,1.7608000000000001,0.3194,1.7895342969999999,0.1008,0.029400000000000003,0.105,1.6600000000000001,0.29,1.6851409437,1.7508,0.3294,1.7815176115,0.1008,0.029400000000000003,0.105,1.65,0.30000000000000004,1.6770509831
2020-12-03 15:00:00,1.74464,0.33052000000000004,1.7756723234,0.10464000000000001,0.030520000000000002,0.109,1.6400000000000001,0.30000000000000004,1.6672132437,1.7346400000000002,0.33052000000000004,1.7658480682,0.10464000000000001,0.030520000000000002,0.109,1.63,0.30000000000000004,1.6573774464
2020-12-03 15:30:00,1.8009600000000001,0.35278000000000004,1.8351868161,0.18096,0.05278000000000001,0.1885,1.62,0.30000000000000004,1.6475436261,1.8009600000000001,0.35278000000000004,1.8351868161,0.18096,0.05278000000000001,0.1885,1.62,0.30000000000000004,1.6475436261
2020-12-03 16:00:00,1.91632,0.35726,1.9493375926,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.72,0.30000000000000004,1.7459667809,1.91632,0.37726000000000004,1.9531020071,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.72,0.32,1.7495142182999999
2020-12-03 16:30:00,2.01392,0.33656,2.0418487701,0.19392,0.056560000000000006,0.202,1.82,0.28,1.8414125013,2.01392,0.34656000000000003,2.0435208832,0.19392,0.056560000000000006,0.202,1.82,0.29,1.8429595763000002
2020-12-03 17:00:00,2.1668,0.3074,2.1884965159,0.1968,0.0574,0.20500000000000002,1.97,0.25,1.9857995871,2.1568,0.3174,2.180029587,0.1968,0.0574,0.20500000000000002,1.96,0.26,1.9771696943000001
2020-12-03 17:30:00,2.16344,0.23642000000000002,2.1763196112,0.19344000000000003,0.056420000000000005,0.2015,1.97,0.18,1.9782062582000002,2.15344,0.24642000000000003,2.1674931718,0.19344000000000003,0.056420000000000005,0.2015,1.96,0.19,1.9691876498
2020-12-03 18:00:00,2.18768,0.23474000000000003,2.2002378621,0.18768,0.054740000000000004,0.1955,2.0,0.18,2.0080836636,2.18768,0.24474,2.2013272019,0.18768,0.054740000000000004,0.1955,2.0,0.19,2.0090047287
2020-12-03 18:30:00,2.1704,0.2697,2.1870926478,0.1704,0.0497,0.17750000000000002,2.0,0.22,2.0120636173,2.1704,0.2797,2.1883482927,0.1704,0.0497,0.17750000000000002,2.0,0.23,2.0131815616
2020-12-03 19:00:00,2.13472,0.26096,2.1506114479,0.17472000000000001,0.050960000000000005,0.182,1.96,0.21,1.9712178975999999,2.12472,0.27096000000000003,2.1419277299,0.17472000000000001,0.050960000000000005,0.182,1.9500000000000002,0.22,1.9623710149
2020-12-03 19:30:00,2.03136,0.24998,2.0466835246,0.17136,0.049980000000000004,0.17850000000000002,1.8599999999999999,0.2,1.8707217858,2.03136,0.26998,2.0492224501,0.17136,0.049980000000000004,0.17850000000000002,1.8599999999999999,0.22,1.8729655630000002
2020-12-03 20:00:00,1.93568,0.25124,1.9519166478,0.17568,0.05124,0.183,1.76,0.2,1.7713271860000002,1.92568,0.19124000000000002,1.9351527588000002,0.17568,0.05124,0.183,1.75,0.14,1.7555910686
2020-12-03 20:30:00,1.8104,0.2097,1.8225043896000002,0.1704,0.0497,0.17750000000000002,1.6400000000000001,0.16,1.6477863939000001,1.8104,0.2197,1.8236820584000002,0.1704,0.0497,0.17750000000000002,1.6400000000000001,0.17,1.6487874331999999
2020-12-03 21:00:00,1.69568,0.18124,1.7053382656,0.17568,0.05124,0.183,1.52,0.13,1.5255490815,1.68568,0.19124000000000002,1.6964933834,0.17568,0.05124,0.183,1.51,0.14,1.5164761785
2020-12-03 21:30:00,1.6308799999999999,0.17984000000000003,1.6407656749,0.17088,0.04984,0.178,1.46,0.13,1.4657762449,1.6308799999999999,0.18984,1.6418918357,0.17088,0.04984,0.178,1.46,0.14,1.4666969694
2020-12-03 22:00:00,1.51064,0.17102,1.5202897915,0.14064000000000002,0.04102,0.14650000000000002,1.37,0.13,1.3761540611,1.5006400000000002,0.18102000000000001,1.5115186567999999,0.14064000000000002,0.04102,0.14650000000000002,1.3599999999999999,0.14,1.3671868929
2020-12-03 22:30:00,1.3832,0.16010000000000002,1.3924346484,0.1032,0.030100000000000002,0.1075,1.28,0.13,1.2865846261,1.3832,0.1701,1.3936198370000001,0.1032,0.030100000000000002,0.1075,1.28,0.14,1.2876334882
2020-12-03 23:00:00,1.27704,0.16122,1.2871763865,0.10704000000000001,0.03122,0.1115,1.17,0.13,1.177200068,1.26704,0.18122000000000002,1.2799340022,0.10704000000000001,0.03122,0.1115,1.16,0.15,1.1696580697
2020-12-03 23:30:00,1.17272,0.15996000000000002,1.1835790637,0.10272,0.029960000000000004,0.107,1.07,0.13,1.0778682665,1.17272,0.16996000000000003,1.1849719828,0.10272,0.029960000000000004,0.107,1.07,0.14,1.0791200119
2020-12-04 00:00:00,1.11704,0.16122,1.1286143052,0.10704000000000001,0.03122,0.1115,1.01,0.13,1.0183319694,1.10704,0.18122000000000002,1.1217745986,0.10704000000000001,0.03122,0.1115,1.0,0.15,1.0111874208
2020-12-04 00:30:00,1.28232,0.18026,1.2949278937,0.17232,0.050260000000000006,0.17950000000000002,1.11,0.13,1.1175866857,1.2723200000000001,0.18026,1.2850260114,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.13,1.107655181
2020-12-04 01:00:00,1.58776,0.05768,1.5888073514,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.0,1.3900000000000001,1.58776,0.18768,1.5988138103,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.13,1.396065901
2020-12-04 01:30:00,1.6944,0.1867,1.7046548771,0.19440000000000002,0.0567,0.2025,1.5,0.13,1.5056227947,1.6844000000000001,0.1867,1.6947153891000002,0.19440000000000002,0.0567,0.2025,1.49,0.13,1.4956603893
2020-12-04 02:00:00,1.7106400000000002,0.05852,1.7116406749,0.20064,0.05852,0.209,1.51,0.0,1.51,1.7106400000000002,0.18852000000000002,1.7209965137,0.20064,0.05852,0.209,1.51,0.13,1.5155856954
2020-12-04 02:30:00,1.73632,0.18726,1.7463886881000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.54,0.13,1.5454772726,1.72632,0.18726,1.7364466735000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.53,0.13,1.5355129436000001
2020-12-04 03:00:00,1.6906400000000001,0.18852000000000002,1.7011182793000001,0.20064,0.05852,0.209,1.49,0.13,1.4956603893,1.6906400000000001,0.18852000000000002,1.7011182793000001,0.20064,0.05852,0.209,1.49,0.13,1.4956603893
2020-12-04 03:30:00,1.6586400000000001,0.18502000000000002,1.6689275149,0.18864,0.055020000000000006,0.1965,1.47,0.13,1.475737104,1.6586400000000001,0.18502000000000002,1.6689275149,0.18864,0.055020000000000006,0.1965,1.47,0.13,1.475737104
2020-12-04 04:00:00,1.57048,0.052640000000000006,1.5713619570000001,0.18048,0.052640000000000006,0.188,1.3900000000000001,0.0,1.3900000000000001,1.57048,0.18264000000000002,1.5810644516,0.18048,0.052640000000000006,0.188,1.3900000000000001,0.13,1.396065901
2020-12-04 04:30:00,1.49712,0.18166000000000002,1.5081010079000001,0.17712000000000003,0.051660000000000005,0.1845,1.32,0.13,1.3263860675,1.48712,0.18166000000000002,1.4981743056,0.17712000000000003,0.051660000000000005,0.1845,1.31,0.13,1.3164345787
2020-12-04 05:00:00,1.44,0.1825,1.4515186013,0.18,0.052500000000000005,0.1875,1.26,0.13,1.2666885963,1.44,0.1825,1.4515186013,0.18,0.052500000000000005,0.1875,1.26,0.13,1.2666885963
2020-12-04 05:30:00,1.41568,0.18124,1.4272343185,0.17568,0.05124,0.183,1.24,0.13,1.2467958935,1.41568,0.18124,1.4272343185,0.17568,0.05124,0.183,1.24,0.13,1.2467958935
2020-12-04 06:00:00,1.39856,0.18208000000000002,1.4103627902,0.17856000000000002,0.05208,0.186,1.22,0.13,1.2269066794,1.39856,0.18208000000000002,1.4103627902,0.17856000000000002,0.05208,0.186,1.22,0.13,1.2269066794
2020-12-04 06:30:00,1.51472,0.18096,1.5254911340000001,0.17472000000000001,0.050960000000000005,0.182,1.34,0.13,1.3462912018,1.51472,0.18096,1.5254911340000001,0.17472000000000001,0.050960000000000005,0.182,1.34,0.13,1.3462912018
2020-12-04 07:00:00,1.60488,0.16934000000000002,1.613789283,0.13488,0.03934,0.1405,1.47,0.13,1.475737104,1.59488,0.16934000000000002,1.6038448335000002,0.13488,0.03934,0.1405,1.46,0.13,1.4657762449
2020-12-04 07:30:00,1.75752,0.25136000000000003,1.7754037287000002,0.10752,0.031360000000000006,0.112,1.65,0.22,1.6646020545,1.75752,0.26136000000000004,1.7768470953,0.10752,0.031360000000000006,0.112,1.65,0.23,1.6659531805999999
2020-12-04 08:00:00,1.81088,0.28234000000000004,1.8327580991999999,0.11088,0.03234,0.1155,1.7000000000000002,0.25,1.7182840277,1.80088,0.29234000000000004,1.8244537402,0.11088,0.03234,0.1155,1.69,0.26,1.7098830369
2020-12-04 08:30:00,1.94536,0.31948000000000004,1.9714190321,0.13536,0.03948,0.14100000000000001,1.81,0.28,1.8315294155,1.94536,0.32948000000000005,1.9730642666,0.13536,0.03948,0.14100000000000001,1.81,0.29,1.8330848316
2020-12-04 09:00:00,1.9896800000000001,0.33824000000000004,2.0182251609,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.79,0.28,1.8117670932,1.9896800000000001,0.34824000000000005,2.0199251471,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.79,0.29,1.8133394608
2020-12-04 09:30:00,1.9896800000000001,0.37824,2.0253128153,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.79,0.32,1.8183783985000002,1.9896800000000001,0.38824000000000003,2.0272041831,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.79,0.33,1.8201648277
2020-12-04 10:00:00,1.8940000000000001,0.3295,1.9224479837000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.69,0.27,1.7114321488000002,1.884,0.3395,1.9143448618,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6800000000000002,0.28,1.7031735085
2020-12-04 10:30:00,1.7302400000000002,0.27132,1.7513837386,0.21024,0.061320000000000006,0.219,1.52,0.21,1.5344380079,1.7302400000000002,0.28132,1.7529607526,0.21024,0.061320000000000006,0.219,1.52,0.22,1.5358385332
2020-12-04 11:00:00,1.68552,0.37286,1.7262683019,0.21552000000000002,0.06286,0.2245,1.47,0.31,1.5023315213,1.6755200000000001,0.38286000000000003,1.7187056322,0.21552000000000002,0.06286,0.2245,1.46,0.32,1.4946571513
2020-12-04 11:30:00,1.62352,0.36936,1.6650057057,0.20352,0.05936,0.212,1.42,0.31,1.4534441854,1.62352,0.37936000000000003,1.6672525903,0.20352,0.05936,0.212,1.42,0.32,1.4556098378
2020-12-04 12:00:00,1.59088,0.72984,1.7503044307,0.17088,0.04984,0.178,1.42,0.68,1.5744205283000001,1.53088,-0.04016,1.5314066736,0.17088,0.04984,0.178,1.3599999999999999,-0.09,1.362974688
2020-12-04 12:30:00,1.54928,1.02354,1.8568528886000002,0.14928000000000002,0.04354,0.1555,1.4,0.98,1.7089177862,1.44928,-0.32646000000000003,1.4855937029000001,0.14928000000000002,0.04354,0.1555,1.3,-0.37,1.3516286472
2020-12-04 13:00:00,1.5619200000000002,0.69306,1.7087791695,0.18192000000000003,0.05306,0.1895,1.38,0.64,1.5211837496,1.51192,0.02306,1.5120958467999999,0.18192000000000003,0.05306,0.1895,1.33,-0.03,1.3303383028
2020-12-04 13:30:00,1.5254400000000001,0.28992,1.5527462124,0.20544,0.05992000000000001,0.214,1.32,0.23,1.339888055,1.5254400000000001,0.29992,1.5546443966,0.20544,0.05992000000000001,0.214,1.32,0.24,1.3416407865
2020-12-04 14:00:00,1.58776,0.30768,1.6172967569,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.25,1.4123030836,1.57776,0.31768,1.6094244934000002,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.26,1.4042791745
2020-12-04 14:30:00,1.7272,0.3346,1.7593115131000001,0.1872,0.0546,0.195,1.54,0.28,1.5652475842,1.7272,0.3446,1.7612407558,0.1872,0.0546,0.195,1.54,0.29,1.5670673247
2020-12-04 15:00:00,1.75008,0.31544,1.7782807427,0.19008000000000003,0.05544,0.198,1.56,0.26,1.5815182579,1.75008,0.32544,1.7800817959000002,0.19008000000000003,0.05544,0.198,1.56,0.27,1.5831929761999999
2020-12-04 15:30:00,1.7448000000000001,0.3139,1.7728113972,0.18480000000000002,0.0539,0.1925,1.56,0.26,1.5815182579,1.7448000000000001,0.3239,1.7746093232,0.18480000000000002,0.0539,0.1925,1.56,0.27,1.5831929761999999
2020-12-04 16:00:00,1.87528,0.29404,1.898192456,0.18528000000000003,0.054040000000000005,0.193,1.69,0.24,1.7069563556,1.87528,0.31404000000000004,1.9013932260000002,0.18528000000000003,0.054040000000000005,0.193,1.69,0.26,1.7098830369
2020-12-04 16:30:00,2.00144,0.28292,2.0213376264,0.18144000000000002,0.05292,0.189,1.82,0.23,1.8344754019,2.00144,0.29292,2.0227615282,0.18144000000000002,0.05292,0.189,1.82,0.24,1.8357559751
2020-12-04 17:00:00,2.19624,0.33432,2.2215400064,0.18624000000000002,0.05432000000000001,0.194,2.01,0.28,2.0294087809,2.19624,0.32432000000000005,2.2200571164,0.18624000000000002,0.05432000000000001,0.194,2.01,0.27,2.0280532537
2020-12-04 17:30:00,2.25288,0.29334000000000005,2.2718971478,0.18288000000000001,0.053340000000000005,0.1905,2.07,0.24,2.0838665984,2.25288,0.30334,2.2732099441,0.18288000000000001,0.053340000000000005,0.1905,2.07,0.25,2.085041966
2020-12-04 18:00:00,2.25672,0.27446000000000004,2.2733485105,0.18672000000000002,0.05446,0.1945,2.07,0.22,2.081657993,2.25672,0.28446000000000005,2.2745774663000002,0.18672000000000002,0.05446,0.1945,2.07,0.23,2.0827385818
2020-12-04 18:30:00,2.25096,0.27278,2.2674280253,0.18096,0.05278000000000001,0.1885,2.07,0.22,2.081657993,2.25096,0.28278000000000003,2.268652783,0.18096,0.05278000000000001,0.1885,2.07,0.23,2.0827385818
2020-12-04 19:00:00,2.25384,0.27362000000000003,2.2703882157,0.18384,0.05362,0.1915,2.07,0.22,2.081657993,2.25384,0.28362000000000004,2.2716150752,0.18384,0.05362,0.1915,2.07,0.23,2.0827385818
2020-12-04 19:30:00,2.11856,0.28208,2.1372565592,0.17856000000000002,0.05208,0.186,1.94,0.23,1.9535864455,2.10856,0.24208000000000002,2.1224108933,0.17856000000000002,0.05208,0.186,1.9300000000000002,0.19,1.9393297811
2020-12-04 20:00:00,1.96048,0.19264,1.9699218259000002,0.18048,0.052640000000000006,0.188,1.78,0.14,1.7854971297,1.96048,0.20264000000000001,1.9709248590000001,0.18048,0.052640000000000006,0.188,1.78,0.15,1.7863090438
2020-12-04 20:30:00,1.8647200000000002,0.19096000000000002,1.8744722991,0.17472000000000001,0.050960000000000005,0.182,1.69,0.14,1.695788902,1.8647200000000002,0.20096000000000003,1.8755174219000001,0.17472000000000001,0.050960000000000005,0.182,1.69,0.15,1.6966437457999999
2020-12-04 21:00:00,1.78856,0.19208000000000003,1.7988445180000001,0.17856000000000002,0.05208,0.186,1.6099999999999999,0.14,1.6160754932999999,1.78856,0.20208,1.7999397768,0.17856000000000002,0.05208,0.186,1.6099999999999999,0.15,1.6169724797
2020-12-04 21:30:00,1.68472,0.20096000000000003,1.6966633137,0.17472000000000001,0.050960000000000005,0.182,1.51,0.15,1.5174320413,1.68472,0.20096000000000003,1.6966633137,0.17472000000000001,0.050960000000000005,0.182,1.51,0.15,1.5174320413
2020-12-04 22:00:00,1.5756800000000002,0.18124,1.5860691662000002,0.17568,0.05124,0.183,1.4,0.13,1.4060227593999999,1.5756800000000002,0.18124,1.5860691662000002,0.17568,0.05124,0.183,1.4,0.13,1.4060227593999999
2020-12-04 22:30:00,1.46184,0.18012,1.4728949046,0.17184000000000002,0.050120000000000005,0.179,1.29,0.13,1.2965338407,1.46184,0.20012000000000002,1.4754742288,0.17184000000000002,0.050120000000000005,0.179,1.29,0.15,1.2986916493
2020-12-04 23:00:00,1.33664,0.18152000000000001,1.3489091889,0.17664000000000002,0.05152,0.184,1.16,0.13,1.167261753,1.33664,0.20152,1.3517458341,0.17664000000000002,0.05152,0.184,1.16,0.15,1.1696580697
2020-12-04 23:30:00,1.17232,0.16276000000000002,1.1835645314,0.11232,0.032760000000000004,0.117,1.06,0.13,1.067941946,1.16232,0.17276000000000002,1.1750888477,0.11232,0.032760000000000004,0.117,1.05,0.14,1.0592922165
2020-12-05 00:00:00,1.12752,0.16136,1.1390076383,0.10752,0.031360000000000006,0.112,1.02,0.13,1.0282509421,1.12752,0.17136,1.1404672727,0.10752,0.031360000000000006,0.112,1.02,0.14,1.0295630141
2020-12-05 00:30:00,1.32416,0.16038000000000002,1.3338371152000001,0.10416,0.03038,0.1085,1.22,0.13,1.2269066794,1.31416,0.17038,1.3251588018,0.10416,0.03038,0.1085,1.21,0.14,1.2180722474
2020-12-05 01:00:00,1.60752,0.031360000000000006,1.6078258612,0.10752,0.031360000000000006,0.112,1.5,0.0,1.5,1.60752,0.031360000000000006,1.6078258612,0.10752,0.031360000000000006,0.112,1.5,0.0,1.5
2020-12-05 01:30:00,1.69368,0.030240000000000003,1.6939499402,0.10368000000000001,0.030240000000000003,0.108,1.5899999999999999,0.0,1.5899999999999999,1.68368,0.030240000000000003,1.6839515432,0.10368000000000001,0.030240000000000003,0.108,1.58,0.0,1.58
2020-12-05 02:00:00,1.69096,0.05278000000000001,1.6917835116000002,0.18096,0.05278000000000001,0.1885,1.51,0.0,1.51,1.69096,0.18278000000000003,1.7008098806,0.18096,0.05278000000000001,0.1885,1.51,0.13,1.5155856954
2020-12-05 02:30:00,1.71392,0.18656,1.7240436189000001,0.19392,0.056560000000000006,0.202,1.52,0.13,1.5255490815,1.71392,0.18656,1.7240436189000001,0.19392,0.056560000000000006,0.202,1.52,0.13,1.5255490815
2020-12-05 03:00:00,1.68728,0.05754000000000001,1.6882608359,0.19728,0.05754000000000001,0.20550000000000002,1.49,0.0,1.49,1.67728,0.18754,1.6877320433,0.19728,0.05754000000000001,0.20550000000000002,1.48,0.13,1.4856984889
2020-12-05 03:30:00,1.62392,0.18656,1.6346011134,0.19392,0.056560000000000006,0.202,1.43,0.13,1.4358969322,1.62392,0.18656,1.6346011134,0.19392,0.056560000000000006,0.202,1.43,0.13,1.4358969322
2020-12-05 04:00:00,1.51912,0.05516000000000001,1.5201211136000001,0.18912,0.05516000000000001,0.197,1.33,0.0,1.33,1.50912,0.18516000000000002,1.5204365819999999,0.18912,0.05516000000000001,0.197,1.32,0.13,1.3263860675
2020-12-05 04:30:00,1.4404,0.0497,1.4412571769,0.1704,0.0497,0.17750000000000002,1.27,0.0,1.27,1.4304000000000001,0.1797,1.4416435933,0.1704,0.0497,0.17750000000000002,1.26,0.13,1.2666885963
2020-12-05 05:00:00,1.37328,0.05054,1.374209682,0.17328000000000002,0.05054,0.18050000000000002,1.2,0.0,1.2,1.37328,0.05054,1.374209682,0.17328000000000002,0.05054,0.18050000000000002,1.2,0.0,1.2
2020-12-05 05:30:00,1.3728,0.1804,1.38460247,0.1728,0.0504,0.18,1.2,0.13,1.2070211266,1.3728,0.1804,1.38460247,0.1728,0.0504,0.18,1.2,0.13,1.2070211266
2020-12-05 06:00:00,1.37616,0.18138,1.3880616161,0.17616,0.05138,0.1835,1.2,0.13,1.2070211266,1.37616,0.18138,1.3880616161,0.17616,0.05138,0.1835,1.2,0.13,1.2070211266
2020-12-05 06:30:00,1.4328,0.1804,1.444112184,0.1728,0.0504,0.18,1.26,0.13,1.2666885963,1.4228,0.1804,1.4341910612,0.1728,0.0504,0.18,1.25,0.13,1.2567418191
2020-12-05 07:00:00,1.50664,0.18152000000000001,1.5175353703,0.17664000000000002,0.05152,0.184,1.33,0.13,1.3363382805000001,1.50664,0.18152000000000001,1.5175353703,0.17664000000000002,0.05152,0.184,1.33,0.13,1.3363382805000001
2020-12-05 07:30:00,1.56328,0.20054000000000002,1.5760903052000002,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.15,1.3980700984,1.56328,0.21054,1.5773938792000002,0.17328000000000002,0.05054,0.18050000000000002,1.3900000000000001,0.16,1.3991783303
2020-12-05 08:00:00,1.56616,0.19138000000000002,1.5778097002,0.17616,0.05138,0.1835,1.3900000000000001,0.14,1.3970325694,1.56616,0.21138,1.5803602911999999,0.17616,0.05138,0.1835,1.3900000000000001,0.16,1.3991783303
2020-12-05 08:30:00,1.66608,0.17094,1.6748262746,0.10608000000000001,0.030940000000000002,0.1105,1.56,0.14,1.5662694531999999,1.66608,0.17094,1.6748262746,0.10608000000000001,0.030940000000000002,0.1105,1.56,0.14,1.5662694531999999
2020-12-05 09:00:00,1.68944,0.17192000000000002,1.6981648918999999,0.10944000000000001,0.031920000000000004,0.114,1.58,0.14,1.5861904047,1.68944,0.18192000000000003,1.699206403,0.10944000000000001,0.031920000000000004,0.114,1.58,0.15,1.5871042814
2020-12-05 09:30:00,1.7546400000000002,0.21052,1.7672238680999999,0.10464000000000001,0.030520000000000002,0.109,1.65,0.18,1.6597891432,1.74464,0.22052000000000002,1.7585214812,0.10464000000000001,0.030520000000000002,0.109,1.6400000000000001,0.19,1.6509694122
2020-12-05 10:00:00,1.7923200000000001,0.21276,1.8049038202,0.11232,0.032760000000000004,0.117,1.6800000000000002,0.18,1.6896153408,1.78232,0.22276,1.7961866829000002,0.11232,0.032760000000000004,0.117,1.67,0.19,1.6807736314000001
2020-12-05 10:30:00,1.68184,0.21262000000000003,1.6952265483,0.11184000000000001,0.03262,0.1165,1.57,0.18,1.5802847844999999,1.67184,0.22262,1.6865967657,0.11184000000000001,0.03262,0.1165,1.56,0.19,1.5715279189
2020-12-05 11:00:00,1.60016,0.24838000000000002,1.6193222811,0.20016,0.05838,0.20850000000000002,1.4,0.19,1.4128340313,1.59016,0.25838,1.611014913,0.20016,0.05838,0.20850000000000002,1.3900000000000001,0.2,1.4043147795
2020-12-05 11:30:00,1.56976,0.26118,1.5913395144,0.20976000000000003,0.061180000000000005,0.2185,1.3599999999999999,0.2,1.3746272222,1.55976,0.27118000000000003,1.5831581886000001,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.21,1.3662357044
2020-12-05 12:00:00,1.5379200000000002,0.26356,1.5603402834,0.21792000000000003,0.06356,0.227,1.32,0.2,1.3350655415000001,1.5379200000000002,0.27356,1.5620604982000001,0.21792000000000003,0.06356,0.227,1.32,0.21,1.3366001646
2020-12-05 12:30:00,1.6107200000000002,0.28146000000000004,1.6351264936,0.21072000000000002,0.06146000000000001,0.2195,1.4,0.22,1.417180299,1.6107200000000002,0.29146,1.6368774695,0.21072000000000002,0.06146000000000001,0.2195,1.4,0.23,1.4187670704
2020-12-05 13:00:00,1.56032,0.26426,1.5825396835,0.22032000000000002,0.06426000000000001,0.2295,1.34,0.2,1.3548431644,1.56032,0.27426,1.5842402122,0.22032000000000002,0.06426000000000001,0.2295,1.34,0.21,1.3563554107
2020-12-05 13:30:00,1.5535999999999999,0.24230000000000002,1.5723810766000001,0.2136,0.0623,0.2225,1.34,0.18,1.3520355025,1.5535999999999999,0.2523,1.5739530647,0.2136,0.0623,0.2225,1.34,0.19,1.3534031181000001
2020-12-05 14:00:00,1.5748,0.22390000000000002,1.5906370579,0.18480000000000002,0.0539,0.1925,1.3900000000000001,0.17,1.4003570973000001,1.5748,0.23390000000000002,1.5920754536000001,0.18480000000000002,0.0539,0.1925,1.3900000000000001,0.18,1.4016062214
2020-12-05 14:30:00,1.62664,0.22152000000000002,1.6416542876,0.17664000000000002,0.05152,0.184,1.45,0.17,1.4599315052000001,1.61664,0.23152000000000003,1.6331339198000001,0.17664000000000002,0.05152,0.184,1.44,0.18,1.4512063947
2020-12-05 15:00:00,1.65048,0.23264,1.6667950084,0.18048,0.052640000000000006,0.188,1.47,0.18,1.4809794057,1.6404800000000002,0.23264,1.6568934788,0.18048,0.052640000000000006,0.188,1.46,0.18,1.4710540439
2020-12-05 15:30:00,1.71568,0.20124000000000003,1.7274418659,0.17568,0.05124,0.183,1.54,0.15,1.5472879499,1.71568,0.23124000000000003,1.7311931724,0.17568,0.05124,0.183,1.54,0.18,1.5504837955
2020-12-05 16:00:00,1.7476,0.2018,1.759212608,0.1776,0.051800000000000006,0.185,1.57,0.15,1.5771493270999999,1.7476,0.21180000000000002,1.7603877414,0.1776,0.051800000000000006,0.185,1.57,0.16,1.5781318069
2020-12-05 16:30:00,1.87664,0.20152,1.8874289390999999,0.17664000000000002,0.05152,0.184,1.7000000000000002,0.15,1.7066048166,1.87664,0.21152,1.888522809,0.17664000000000002,0.05152,0.184,1.7000000000000002,0.16,1.7075128111
