Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-05 17:00:00,2.09832,0.19326000000000002,2.1072010464,0.14832,0.04326000000000001,0.1545,1.9500000000000002,0.15,1.9557607216,2.09832,0.20326000000000002,2.1081417054,0.14832,0.04326000000000001,0.1545,1.9500000000000002,0.16,1.9565530915
2020-12-05 17:30:00,2.15704,0.20122,2.1664050983,0.10704000000000001,0.03122,0.1115,2.05,0.17,2.0570367036,2.14704,0.21122000000000002,2.1574046097,0.10704000000000001,0.03122,0.1115,2.04,0.18,2.0479257799
2020-12-05 18:00:00,2.15992,0.18206000000000003,2.1675793526,0.10992,0.032060000000000005,0.1145,2.05,0.15,2.0554804791,2.14992,0.18206000000000003,2.1576148521,0.10992,0.032060000000000005,0.1145,2.04,0.15,2.045507272
2020-12-05 18:30:00,2.11368,0.20024000000000003,2.1231437069,0.10368000000000001,0.030240000000000003,0.108,2.01,0.17,2.0171762442,2.11368,0.21024,2.1241101666,0.10368000000000001,0.030240000000000003,0.108,2.01,0.18,2.0180436071
2020-12-05 19:00:00,2.11752,0.20136,2.1270723542,0.10752,0.031360000000000006,0.112,2.01,0.17,2.0171762442,2.11752,0.21136000000000002,2.1280422928,0.10752,0.031360000000000006,0.112,2.01,0.18,2.0180436071
2020-12-05 19:30:00,2.03368,0.18024,2.0416514884,0.10368000000000001,0.030240000000000003,0.108,1.9300000000000002,0.15,1.9358202396,2.02368,0.20024000000000003,2.0335625882,0.10368000000000001,0.030240000000000003,0.108,1.92,0.17,1.9275113489
2020-12-05 20:00:00,1.90808,0.20194,1.9187363159,0.17808000000000002,0.05194000000000001,0.1855,1.73,0.15,1.7364907140999999,1.8980800000000002,0.22194000000000003,1.9110115253000002,0.17808000000000002,0.05194000000000001,0.1855,1.72,0.17,1.7283807451
2020-12-05 20:30:00,1.8058400000000001,0.20712000000000003,1.8176789596,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6099999999999999,0.15,1.6169724797,1.79584,0.22712000000000002,1.8101449666,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6,0.17,1.6090059043
2020-12-05 21:00:00,1.68112,0.19866,1.6928172524,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.48,0.14,1.4866068747,1.6711200000000002,0.19866,1.6828867609,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.47,0.14,1.4766516177
2020-12-05 21:30:00,1.6058400000000002,0.19712000000000002,1.617893198,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4100000000000001,0.14,1.4169333082,1.59584,0.19712000000000002,1.6079681588999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4,0.14,1.406982587
2020-12-05 22:00:00,1.58824,0.19782000000000002,1.6005121212,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.14,1.3970325694,1.58824,0.19782000000000002,1.6005121212,0.19824000000000003,0.05782,0.20650000000000002,1.3900000000000001,0.14,1.3970325694
2020-12-05 22:30:00,1.4544000000000001,0.1967,1.4676410494,0.19440000000000002,0.0567,0.2025,1.26,0.14,1.2677539193,1.4444,0.1967,1.4577318854999999,0.19440000000000002,0.0567,0.2025,1.25,0.14,1.2578155668
2020-12-05 23:00:00,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391,1.30712,0.19166000000000002,1.3210966089,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.14,1.1386395391
2020-12-05 23:30:00,1.19184,0.19012,1.2069085301,0.17184000000000002,0.050120000000000005,0.179,1.02,0.14,1.0295630141,1.19184,0.19012,1.2069085301,0.17184000000000002,0.050120000000000005,0.179,1.02,0.14,1.0295630141
2020-12-06 00:00:00,1.1752,0.19110000000000002,1.1906360695,0.1752,0.0511,0.1825,1.0,0.14,1.0097524449,1.1652,0.19110000000000002,1.1807668059,0.1752,0.0511,0.1825,0.99,0.14,0.9998499887000001
2020-12-06 00:30:00,1.3913600000000002,0.18998,1.4042702909,0.17136,0.049980000000000004,0.17850000000000002,1.22,0.14,1.2280065146,1.3913600000000002,0.18998,1.4042702909,0.17136,0.049980000000000004,0.17850000000000002,1.22,0.14,1.2280065146
2020-12-06 01:00:00,1.6871200000000002,0.051660000000000005,1.6879107352,0.17712000000000003,0.051660000000000005,0.1845,1.51,0.0,1.51,1.67712,0.051660000000000005,1.6779154478,0.17712000000000003,0.051660000000000005,0.1845,1.5,0.0,1.5
2020-12-06 01:30:00,1.77896,0.03178,1.7792438422,0.10896000000000002,0.03178,0.1135,1.67,0.0,1.67,1.77896,0.03178,1.7792438422,0.10896000000000002,0.03178,0.1135,1.67,0.0,1.67
2020-12-06 02:00:00,1.77848,0.03164,1.7787614230000002,0.10848000000000001,0.03164,0.113,1.67,0.0,1.67,1.77848,0.03164,1.7787614230000002,0.10848000000000001,0.03164,0.113,1.67,0.0,1.67
2020-12-06 02:30:00,1.80512,0.16066000000000003,1.8122554594,0.10512,0.030660000000000003,0.1095,1.7000000000000002,0.13,1.7049633427000002,1.80512,0.16066000000000003,1.8122554594,0.10512,0.030660000000000003,0.1095,1.7000000000000002,0.13,1.7049633427000002
2020-12-06 03:00:00,1.74896,0.03178,1.7492487102,0.10896000000000002,0.03178,0.1135,1.6400000000000001,0.0,1.6400000000000001,1.73896,0.16178,1.7464691953,0.10896000000000002,0.03178,0.1135,1.63,0.13,1.6351758315
2020-12-06 03:30:00,1.69416,0.03038,1.6944323681,0.10416,0.03038,0.1085,1.5899999999999999,0.0,1.5899999999999999,1.68416,0.16038000000000002,1.6917791375,0.10416,0.03038,0.1085,1.58,0.13,1.5853390804
2020-12-06 04:00:00,1.6267200000000002,0.03696,1.6271398219000002,0.12672,0.03696,0.132,1.5,0.0,1.5,1.6267200000000002,0.03696,1.6271398219000002,0.12672,0.03696,0.132,1.5,0.0,1.5
2020-12-06 04:30:00,1.55728,0.18754,1.5685318772999999,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.13,1.366199107,1.55728,0.18754,1.5685318772999999,0.19728,0.05754000000000001,0.20550000000000002,1.3599999999999999,0.13,1.366199107
2020-12-06 05:00:00,1.49064,0.18852000000000002,1.5025136938,0.20064,0.05852,0.209,1.29,0.13,1.2965338407,1.49064,0.18852000000000002,1.5025136938,0.20064,0.05852,0.209,1.29,0.13,1.2965338407
2020-12-06 05:30:00,1.48632,0.18726,1.4980699082,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.29,0.13,1.2965338407,1.48632,0.18726,1.4980699082,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.29,0.13,1.2965338407
2020-12-06 06:00:00,1.4206400000000001,0.18852000000000002,1.4330937862,0.20064,0.05852,0.209,1.22,0.13,1.2269066794,1.4206400000000001,0.18852000000000002,1.4330937862,0.20064,0.05852,0.209,1.22,0.13,1.2269066794
2020-12-06 06:30:00,1.46056,0.18558000000000002,1.4723027712,0.19056,0.055580000000000004,0.1985,1.27,0.13,1.276636205,1.45056,0.18558000000000002,1.4623830722,0.19056,0.055580000000000004,0.1985,1.26,0.13,1.2666885963
2020-12-06 07:00:00,1.4961600000000002,0.18138,1.507114279,0.17616,0.05138,0.1835,1.32,0.13,1.3263860675,1.48616,0.18138,1.4971874465,0.17616,0.05138,0.1835,1.31,0.13,1.3164345787
2020-12-06 07:30:00,1.5123199999999999,0.18026,1.5230250983,0.17232,0.050260000000000006,0.17950000000000002,1.34,0.13,1.3462912018,1.5123199999999999,0.20026000000000002,1.525521501,0.17232,0.050260000000000006,0.17950000000000002,1.34,0.15,1.3483693856
2020-12-06 08:00:00,1.5156800000000001,0.20124000000000003,1.5289811640000002,0.17568,0.05124,0.183,1.34,0.15,1.3483693856,1.5156800000000001,0.20124000000000003,1.5289811640000002,0.17568,0.05124,0.183,1.34,0.15,1.3483693856
2020-12-06 08:30:00,1.6128,0.20040000000000002,1.6252027566,0.1728,0.0504,0.18,1.44,0.15,1.4477914214,1.6128,0.2104,1.6264661079,0.1728,0.0504,0.18,1.44,0.16,1.4488616221
2020-12-06 09:00:00,1.61808,0.20194,1.630632592,0.17808000000000002,0.05194000000000001,0.1855,1.44,0.15,1.4477914214,1.61808,0.19194000000000003,1.6294243922,0.17808000000000002,0.05194000000000001,0.1855,1.44,0.14,1.4467895493
2020-12-06 09:30:00,1.72328,0.23054000000000002,1.738632408,0.17328000000000002,0.05054,0.18050000000000002,1.55,0.18,1.560416611,1.72328,0.24054000000000003,1.7399866235,0.17328000000000002,0.05054,0.18050000000000002,1.55,0.19,1.5616017418
2020-12-06 10:00:00,1.72904,0.21222000000000002,1.7420151119,0.17904,0.05222,0.1865,1.55,0.16,1.5582361824,1.72904,0.22222000000000003,1.7432616126,0.17904,0.05222,0.1865,1.55,0.17,1.5592947124
2020-12-06 10:30:00,1.7485600000000001,0.21208000000000002,1.7613744633000001,0.17856000000000002,0.05208,0.186,1.57,0.16,1.5781318069,1.73856,0.22208000000000003,1.7526866234,0.17856000000000002,0.05208,0.186,1.56,0.17,1.5692354826
2020-12-06 11:00:00,1.7714400000000001,0.22292,1.7854111571,0.18144000000000002,0.05292,0.189,1.5899999999999999,0.17,1.5990622252,1.7614400000000001,0.22292,1.7754898478999999,0.18144000000000002,0.05292,0.189,1.58,0.17,1.5891192529
2020-12-06 11:30:00,1.74904,0.23222,1.7643885768,0.17904,0.05222,0.1865,1.57,0.18,1.5802847844999999,1.74904,0.24222000000000002,1.7657325534,0.17904,0.05222,0.1865,1.57,0.19,1.5814550262
2020-12-06 12:00:00,1.77672,0.21446,1.7896164533,0.18672000000000002,0.05446,0.1945,1.5899999999999999,0.16,1.5980300373,1.77672,0.22446000000000002,1.7908423297,0.18672000000000002,0.05446,0.1945,1.5899999999999999,0.17,1.5990622252
2020-12-06 12:30:00,1.8309600000000001,0.24278000000000002,1.8469858283,0.18096,0.05278000000000001,0.1885,1.65,0.19,1.6609033687,1.8309600000000001,0.25278,1.8483268786,0.18096,0.05278000000000001,0.1885,1.65,0.2,1.6620770139
2020-12-06 13:00:00,1.8519200000000002,0.24306000000000003,1.8678024119,0.18192000000000003,0.05306,0.1895,1.67,0.19,1.6807736314000001,1.8519200000000002,0.25306,1.8691300249,0.18192000000000003,0.05306,0.1895,1.67,0.2,1.6819334113000002
2020-12-06 13:30:00,1.78192,0.24306000000000003,1.79842071,0.18192000000000003,0.05306,0.1895,1.6,0.19,1.6112417572000002,1.78192,0.25306,1.7997995027,0.18192000000000003,0.05306,0.1895,1.6,0.2,1.6124515497
2020-12-06 14:00:00,1.7348,0.2139,1.7479371413,0.18480000000000002,0.0539,0.1925,1.55,0.16,1.5582361824,1.7348,0.23390000000000002,1.7504971437,0.18480000000000002,0.0539,0.1925,1.55,0.18,1.560416611
2020-12-06 14:30:00,1.7585600000000001,0.24208000000000002,1.7751439378,0.17856000000000002,0.05208,0.186,1.58,0.19,1.5913830463,1.7485600000000001,0.25208,1.7666370312000002,0.17856000000000002,0.05208,0.186,1.57,0.2,1.5826875876000002
2020-12-06 15:00:00,1.7124000000000001,0.20320000000000002,1.7244141034,0.1824,0.053200000000000004,0.19,1.53,0.15,1.537335357,1.7124000000000001,0.2232,1.726885057,0.1824,0.053200000000000004,0.19,1.53,0.17,1.5394154735
2020-12-06 15:30:00,1.7656800000000001,0.20124000000000003,1.7771109701,0.17568,0.05124,0.183,1.5899999999999999,0.15,1.5970597985000001,1.75568,0.22124000000000002,1.7695647487000001,0.17568,0.05124,0.183,1.58,0.17,1.5891192529
2020-12-06 16:00:00,1.83952,0.20236,1.8506170322000002,0.17952,0.052360000000000004,0.187,1.6600000000000001,0.15,1.6667633305,1.83952,0.22236000000000003,1.8529106293000002,0.17952,0.052360000000000004,0.187,1.6600000000000001,0.17,1.6686821147000002
2020-12-06 16:30:00,1.9766400000000002,0.22152000000000002,1.9890140271,0.17664000000000002,0.05152,0.184,1.8,0.17,1.8080099557,1.9766400000000002,0.23152000000000003,1.990152557,0.17664000000000002,0.05152,0.184,1.8,0.18,1.8089776118
2020-12-06 17:00:00,2.11048,0.24264000000000002,2.1243822632000002,0.18048,0.052640000000000006,0.188,1.9300000000000002,0.19,1.9393297811,2.11048,0.25264000000000003,2.1255476471,0.18048,0.052640000000000006,0.188,1.9300000000000002,0.2,1.9403350226
2020-12-06 17:30:00,2.15568,0.26124,2.1714517264,0.17568,0.05124,0.183,1.98,0.21,1.9911052207000002,2.15568,0.27124000000000004,2.1726774726,0.17568,0.05124,0.183,1.98,0.22,1.9921847304
2020-12-06 18:00:00,2.15808,0.23194,2.1705081087,0.17808000000000002,0.05194000000000001,0.1855,1.98,0.18,1.9881649831,2.15808,0.24194000000000002,2.1715994681,0.17808000000000002,0.05194000000000001,0.1855,1.98,0.19,1.9890952717000001
2020-12-06 18:30:00,2.15376,0.23068000000000002,2.1660783458,0.17376000000000003,0.05068,0.181,1.98,0.18,1.9881649831,2.15376,0.24068000000000003,2.1671661219000002,0.17376000000000003,0.05068,0.181,1.98,0.19,1.9890952717000001
2020-12-06 19:00:00,2.03712,0.22166000000000002,2.0491439798,0.17712000000000003,0.051660000000000005,0.1845,1.8599999999999999,0.17,1.8677526602999999,2.02712,0.23166000000000003,2.0403141547,0.17712000000000003,0.051660000000000005,0.1845,1.85,0.18,1.8587361297
2020-12-06 19:30:00,1.9328,0.2204,1.9453256797,0.1728,0.0504,0.18,1.76,0.17,1.7681911661,1.9328,0.23040000000000002,1.9464840097,0.1728,0.0504,0.18,1.76,0.18,1.7691806013
2020-12-06 20:00:00,1.84664,0.19152000000000002,1.8565449631000002,0.17664000000000002,0.05152,0.184,1.67,0.14,1.6758579892,1.84664,0.19152000000000002,1.8565449631000002,0.17664000000000002,0.05152,0.184,1.67,0.14,1.6758579892
2020-12-06 20:30:00,1.76184,0.19012,1.7720682267,0.17184000000000002,0.050120000000000005,0.179,1.5899999999999999,0.14,1.5961516219,1.75184,0.20012000000000002,1.7632332233999999,0.17184000000000002,0.050120000000000005,0.179,1.58,0.15,1.5871042814
2020-12-06 21:00:00,1.6452,0.19110000000000002,1.6562615283,0.1752,0.0511,0.1825,1.47,0.14,1.4766516177,1.6452,0.19110000000000002,1.6562615283,0.1752,0.0511,0.1825,1.47,0.14,1.4766516177
2020-12-06 21:30:00,1.5728,0.1904,1.584282803,0.1728,0.0504,0.18,1.4,0.14,1.406982587,1.5728,0.1904,1.584282803,0.1728,0.0504,0.18,1.4,0.14,1.406982587
2020-12-06 22:00:00,1.4461600000000001,0.19138000000000002,1.4587683332,0.17616,0.05138,0.1835,1.27,0.14,1.2776932339,1.4461600000000001,0.19138000000000002,1.4587683332,0.17616,0.05138,0.1835,1.27,0.14,1.2776932339
2020-12-06 22:30:00,1.3318400000000001,0.19012,1.3453413693,0.17184000000000002,0.050120000000000005,0.179,1.16,0.14,1.1684177335,1.3318400000000001,0.19012,1.3453413693,0.17184000000000002,0.050120000000000005,0.179,1.16,0.14,1.1684177335
2020-12-06 23:00:00,1.21616,0.19138000000000002,1.2311260902,0.17616,0.05138,0.1835,1.04,0.14,1.0493807698,1.21616,0.19138000000000002,1.2311260902,0.17616,0.05138,0.1835,1.04,0.14,1.0493807698
2020-12-06 23:30:00,1.09232,0.19026,1.1087659131,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.14,0.9305912099,1.09232,0.19026,1.1087659131,0.17232,0.050260000000000006,0.17950000000000002,0.92,0.14,0.9305912099
2020-12-07 00:00:00,1.05616,0.19138000000000002,1.0733593294000001,0.17616,0.05138,0.1835,0.88,0.14,0.8910667764,1.05616,0.19138000000000002,1.0733593294000001,0.17616,0.05138,0.1835,0.88,0.14,0.8910667764
2020-12-07 00:30:00,1.25136,0.18998,1.2656991150999999,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.14,1.0890362712,1.24136,0.18998,1.2558133022,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.14,1.0791200119
2020-12-07 01:00:00,1.5756800000000002,0.05124,1.5765129241,0.17568,0.05124,0.183,1.4,0.0,1.4,1.56568,0.05124,1.5665182412,0.17568,0.05124,0.183,1.3900000000000001,0.0,1.3900000000000001
2020-12-07 01:30:00,1.68232,0.050260000000000006,1.6830706015999999,0.17232,0.050260000000000006,0.17950000000000002,1.51,0.0,1.51,1.68232,0.050260000000000006,1.6830706015999999,0.17232,0.050260000000000006,0.17950000000000002,1.51,0.0,1.51
2020-12-07 02:00:00,1.6977600000000002,0.04018,1.698235393,0.13776000000000002,0.04018,0.14350000000000002,1.56,0.0,1.56,1.6977600000000002,0.04018,1.698235393,0.13776000000000002,0.04018,0.14350000000000002,1.56,0.0,1.56
2020-12-07 02:30:00,1.69416,0.03038,1.6944323681,0.10416,0.03038,0.1085,1.5899999999999999,0.0,1.5899999999999999,1.69416,0.03038,1.6944323681,0.10416,0.03038,0.1085,1.5899999999999999,0.0,1.5899999999999999
2020-12-07 03:00:00,1.6684800000000002,0.03164,1.6687799735,0.10848000000000001,0.03164,0.113,1.56,0.0,1.56,1.6684800000000002,0.03164,1.6687799735,0.10848000000000001,0.03164,0.113,1.56,0.0,1.56
2020-12-07 03:30:00,1.61416,0.03038,1.6144458647,0.10416,0.03038,0.1085,1.51,0.0,1.51,1.61416,0.03038,1.6144458647,0.10416,0.03038,0.1085,1.51,0.0,1.51
2020-12-07 04:00:00,1.548,0.0315,1.5483204609999999,0.108,0.0315,0.1125,1.44,0.0,1.44,1.548,0.0315,1.5483204609999999,0.108,0.0315,0.1125,1.44,0.0,1.44
2020-12-07 04:30:00,1.52464,0.030520000000000002,1.5249454416,0.10464000000000001,0.030520000000000002,0.109,1.42,0.0,1.42,1.51464,0.16052000000000002,1.5231221225,0.10464000000000001,0.030520000000000002,0.109,1.4100000000000001,0.13,1.4159802259
2020-12-07 05:00:00,1.508,0.1615,1.5166233052,0.108,0.0315,0.1125,1.4,0.13,1.4060227593999999,1.508,0.1615,1.5166233052,0.108,0.0315,0.1125,1.4,0.13,1.4060227593999999
2020-12-07 05:30:00,1.4841600000000001,0.16038000000000002,1.4928002713000001,0.10416,0.03038,0.1085,1.38,0.13,1.3861096638000001,1.47416,0.16038000000000002,1.4828585401,0.10416,0.03038,0.1085,1.37,0.13,1.3761540611
2020-12-07 06:00:00,1.48896,0.16178,1.4977231553,0.10896000000000002,0.03178,0.1135,1.38,0.13,1.3861096638000001,1.47896,0.16178,1.4877820573,0.10896000000000002,0.03178,0.1135,1.37,0.13,1.3761540611
2020-12-07 06:30:00,1.5760800000000001,0.16094,1.5842758125,0.10608000000000001,0.030940000000000002,0.1105,1.47,0.13,1.475737104,1.56608,0.16094,1.5743278725,0.10608000000000001,0.030940000000000002,0.1105,1.46,0.13,1.4657762449
2020-12-07 07:00:00,1.63752,0.16136,1.6454509412,0.10752,0.031360000000000006,0.112,1.53,0.13,1.5355129436000001,1.63752,0.16136,1.6454509412,0.10752,0.031360000000000006,0.112,1.53,0.13,1.5355129436000001
2020-12-07 07:30:00,1.8227200000000001,0.20996,1.834772847,0.10272,0.029960000000000004,0.107,1.72,0.18,1.7293929571,1.8227200000000001,0.21996000000000002,1.8359440623,0.10272,0.029960000000000004,0.107,1.72,0.19,1.730462366
2020-12-07 08:00:00,1.86688,0.24284000000000003,1.882607819,0.14688,0.04284,0.153,1.72,0.2,1.7315888658,1.86688,0.25284,1.8839238307000001,0.14688,0.04284,0.153,1.72,0.21,1.7327723450999999
2020-12-07 08:30:00,1.88056,0.30558,1.9052257215,0.19056,0.055580000000000004,0.1985,1.69,0.25,1.7083910559,1.88056,0.31558,1.9068551728,0.19056,0.055580000000000004,0.1985,1.69,0.26,1.7098830369
2020-12-07 09:00:00,1.94488,0.31684,1.9705191702,0.19488000000000003,0.05684,0.203,1.75,0.26,1.7692088627,1.94488,0.32684,1.972151769,0.19488000000000003,0.05684,0.203,1.75,0.27,1.7707060739
2020-12-07 09:30:00,1.94056,0.37558,1.9765711346,0.19056,0.055580000000000004,0.1985,1.75,0.32,1.7790165823000001,1.94056,0.38558000000000003,1.9784956533,0.19056,0.055580000000000004,0.1985,1.75,0.33,1.7808424972
2020-12-07 10:00:00,1.9243999999999999,0.37670000000000003,1.9609228057,0.19440000000000002,0.0567,0.2025,1.73,0.32,1.7593464696,1.9243999999999999,0.38670000000000004,1.9628683731,0.19440000000000002,0.0567,0.2025,1.73,0.33,1.7611927776
2020-12-07 10:30:00,1.84008,0.29544000000000004,1.8636467476,0.19008000000000003,0.05544,0.198,1.65,0.24,1.6673631878,1.8300800000000002,0.29544000000000004,1.8537738805,0.19008000000000003,0.05544,0.198,1.6400000000000001,0.24,1.6574679484
2020-12-07 11:00:00,1.8634400000000002,0.32642000000000004,1.8918135875000002,0.19344000000000003,0.056420000000000005,0.2015,1.67,0.27,1.6916855499999999,1.8634400000000002,0.33642000000000005,1.8935646411,0.19344000000000003,0.056420000000000005,0.2015,1.67,0.28,1.6933103673
2020-12-07 11:30:00,1.8310400000000002,0.33572,1.8615626232,0.19104000000000002,0.055720000000000006,0.199,1.6400000000000001,0.28,1.6637307474,1.82104,0.34572,1.8535665621000001,0.19104000000000002,0.055720000000000006,0.199,1.63,0.29,1.6555965692
2020-12-07 12:00:00,1.96968,0.33824000000000004,1.9985108456,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.77,0.28,1.7920100446,1.96968,0.34824000000000005,2.0002275871,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.77,0.29,1.7935997324000001
2020-12-07 12:30:00,2.02488,0.36684000000000005,2.0578412475,0.19488000000000003,0.05684,0.203,1.83,0.31,1.8560711193000001,2.01488,0.37684,2.0498170162,0.19488000000000003,0.05684,0.203,1.82,0.32,1.8479177471
2020-12-07 13:00:00,1.8268,0.34740000000000004,1.8595389213,0.1968,0.0574,0.20500000000000002,1.63,0.29,1.6555965692,1.8268,0.3574,1.8614330501,0.1968,0.0574,0.20500000000000002,1.63,0.30000000000000004,1.6573774464
2020-12-07 13:30:00,1.79248,0.5661400000000001,1.8797603704,0.19248,0.05614,0.2005,1.6,0.51,1.6793153367,1.74248,0.01614,1.7425547480999999,0.19248,0.05614,0.2005,1.55,-0.04,1.5505160431
2020-12-07 14:00:00,1.84488,1.00684,2.1017395176,0.19488000000000003,0.05684,0.203,1.65,0.9500000000000001,1.9039432765000002,1.7448800000000002,-0.35316000000000003,1.7802607112,0.19488000000000003,0.05684,0.203,1.55,-0.41000000000000003,1.6033090781000001
2020-12-07 14:30:00,1.8996,1.0353,2.1634061685,0.18960000000000002,0.0553,0.1975,1.71,0.98,1.9709134938,1.7996,-0.31470000000000004,1.8269089331,0.18960000000000002,0.0553,0.1975,1.6099999999999999,-0.37,1.6519685227
2020-12-07 15:00:00,1.9029600000000002,1.03628,2.1668255583000002,0.19296000000000002,0.056280000000000004,0.201,1.71,0.98,1.9709134938,1.8029600000000001,-0.29372000000000004,1.8267282775,0.19296000000000002,0.056280000000000004,0.201,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-12-07 15:30:00,1.92056,1.00558,2.1678888002,0.19056,0.055580000000000004,0.1985,1.73,0.9500000000000001,1.9736767719000001,1.8105600000000002,-0.33442000000000005,1.8411855556,0.19056,0.055580000000000004,0.1985,1.62,-0.39,1.6662832892
2020-12-07 16:00:00,2.04392,1.02656,2.2872329134,0.19392,0.056560000000000006,0.202,1.85,0.97,2.0888752955,1.93392,-0.30344000000000004,1.9575807518000001,0.19392,0.056560000000000006,0.202,1.74,-0.36,1.7768511474
2020-12-07 16:30:00,2.12008,1.0054400000000001,2.346411899,0.19008000000000003,0.05544,0.198,1.9300000000000002,0.9500000000000001,2.1511392331,2.01008,-0.32456,2.0361141422,0.19008000000000003,0.05544,0.198,1.82,-0.38,1.8592471595000002
2020-12-07 17:00:00,2.22344,0.9964200000000001,2.4365012313,0.19344000000000003,0.056420000000000005,0.2015,2.03,0.9400000000000001,2.2370739818,2.10344,-0.35358,2.1329506909,0.19344000000000003,0.056420000000000005,0.2015,1.9100000000000001,-0.41000000000000003,1.9535096621
2020-12-07 17:30:00,2.2796,0.9753000000000001,2.4794729783,0.18960000000000002,0.0553,0.1975,2.09,0.92,2.2835279722,2.1596,-0.3647,2.1901776754,0.18960000000000002,0.0553,0.1975,1.97,-0.42,2.0142740628
2020-12-07 18:00:00,2.23584,0.9471200000000001,2.4281714931,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.04,0.89,2.225690904,2.12584,-0.40288,2.1636792738,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.9300000000000002,-0.46,1.984061491
2020-12-07 18:30:00,2.18344,0.94642,2.3797312979,0.19344000000000003,0.056420000000000005,0.2015,1.99,0.89,2.179954128,2.07344,-0.39358000000000004,2.110464084,0.19344000000000003,0.056420000000000005,0.2015,1.88,-0.45,1.9331063085
2020-12-07 19:00:00,2.18728,0.9775400000000001,2.3957834314,0.19728,0.05754000000000001,0.20550000000000002,1.99,0.92,2.1923731434000002,2.07728,-0.38246,2.1121950312,0.19728,0.05754000000000001,0.20550000000000002,1.88,-0.44,1.9308029418000001
2020-12-07 19:30:00,2.02056,0.27558000000000005,2.0392663019,0.19056,0.055580000000000004,0.1985,1.83,0.22,1.8431766058,2.01056,0.23558,2.024314563,0.19056,0.055580000000000004,0.1985,1.82,0.18,1.8288794383
2020-12-07 20:00:00,1.8968,0.22740000000000002,1.9103824224000001,0.1968,0.0574,0.20500000000000002,1.7000000000000002,0.17,1.7084788556000001,1.8968,0.2374,1.9115985457,0.1968,0.0574,0.20500000000000002,1.7000000000000002,0.18,1.7095028517
2020-12-07 20:30:00,1.8444,0.2267,1.858279917,0.19440000000000002,0.0567,0.2025,1.65,0.17,1.6587344573,1.8444,0.23670000000000002,1.859526351,0.19440000000000002,0.0567,0.2025,1.65,0.18,1.6597891432
2020-12-07 21:00:00,1.74776,0.21768,1.7612636373,0.19776000000000002,0.05768,0.20600000000000002,1.55,0.16,1.5582361824,1.74776,0.22768000000000002,1.7625275033,0.19776000000000002,0.05768,0.20600000000000002,1.55,0.17,1.5592947124
2020-12-07 21:30:00,1.6644,0.2267,1.6797679155,0.19440000000000002,0.0567,0.2025,1.47,0.17,1.4797972834,1.6644,0.23670000000000002,1.6811467069,0.19440000000000002,0.0567,0.2025,1.47,0.18,1.4809794057
2020-12-07 22:00:00,1.5592000000000001,0.2281,1.575796386,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.17,1.3705838172,1.5592000000000001,0.2381,1.5772749443,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3599999999999999,0.18,1.3718600512
2020-12-07 22:30:00,1.42392,0.22656,1.4418313355,0.19392,0.056560000000000006,0.202,1.23,0.17,1.2416923935,1.42392,0.23656000000000002,1.4434364551,0.19392,0.056560000000000006,0.202,1.23,0.18,1.2431009613
2020-12-07 23:00:00,1.27776,0.21768,1.2961694334,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.16,1.0917875251,1.27776,0.22768000000000002,1.2978862816,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.17,1.0932977636
2020-12-07 23:30:00,1.19232,0.21026000000000003,1.2107172461,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.16,1.0324727599,1.18232,0.22026,1.2026616523,0.17232,0.050260000000000006,0.17950000000000002,1.01,0.17,1.0242070103
2020-12-08 00:00:00,1.1171200000000001,0.21166000000000001,1.1369947449,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.16,0.9535197953000001,1.1171200000000001,0.22166000000000002,1.1388987005,0.17712000000000003,0.051660000000000005,0.1845,0.9400000000000001,0.17,0.9552486587000001
2020-12-08 00:30:00,1.32424,0.19082000000000002,1.3379177292,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.14,1.158490397,1.32424,0.19082000000000002,1.3379177292,0.17424,0.050820000000000004,0.18150000000000002,1.15,0.14,1.158490397
2020-12-08 01:00:00,1.6471200000000001,0.19166000000000002,1.6582333521,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.14,1.4766516177,1.6471200000000001,0.19166000000000002,1.6582333521,0.17712000000000003,0.051660000000000005,0.1845,1.47,0.14,1.4766516177
2020-12-08 01:30:00,1.76424,0.050820000000000004,1.7649717986,0.17424,0.050820000000000004,0.18150000000000002,1.5899999999999999,0.0,1.5899999999999999,1.76424,0.19082000000000002,1.7745295292,0.17424,0.050820000000000004,0.18150000000000002,1.5899999999999999,0.14,1.5961516219
2020-12-08 02:00:00,1.7776,0.051800000000000006,1.7783545766,0.1776,0.051800000000000006,0.185,1.6,0.0,1.6,1.7776,0.1918,1.7879175037000001,0.1776,0.051800000000000006,0.185,1.6,0.14,1.606113321
2020-12-08 02:30:00,1.80376,0.18068,1.8127866394,0.17376000000000003,0.05068,0.181,1.63,0.13,1.6351758315,1.79376,0.19068000000000002,1.8038663476,0.17376000000000003,0.05068,0.181,1.62,0.14,1.6260381299
2020-12-08 03:00:00,1.7595200000000002,0.18236000000000002,1.7689448266999999,0.17952,0.052360000000000004,0.187,1.58,0.13,1.5853390804,1.7595200000000002,0.19236,1.7700036723,0.17952,0.052360000000000004,0.187,1.58,0.14,1.5861904047
2020-12-08 03:30:00,1.7252,0.1811,1.7346792931000001,0.1752,0.0511,0.1825,1.55,0.13,1.5554420594,1.7252,0.19110000000000002,1.7357517824,0.1752,0.0511,0.1825,1.55,0.14,1.5563097378
2020-12-08 04:00:00,1.6480800000000002,0.05194000000000001,1.6488982534,0.17808000000000002,0.05194000000000001,0.1855,1.47,0.0,1.47,1.6480800000000002,0.19194000000000003,1.6592192893000002,0.17808000000000002,0.05194000000000001,0.1855,1.47,0.14,1.4766516177
2020-12-08 04:30:00,1.57424,0.18082,1.5845906254000002,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.13,1.4060227593999999,1.57424,0.19082000000000002,1.5857628606,0.17424,0.050820000000000004,0.18150000000000002,1.4,0.14,1.406982587
2020-12-08 05:00:00,1.51904,0.18222000000000002,1.5299302762,0.17904,0.05222,0.1865,1.34,0.13,1.3462912018,1.51904,0.19222,1.5311535031,0.17904,0.05222,0.1865,1.34,0.14,1.3472935834
2020-12-08 05:30:00,1.48664,0.18152000000000001,1.4976808739,0.17664000000000002,0.05152,0.184,1.31,0.13,1.3164345787,1.4766400000000002,0.19152000000000002,1.4890082606,0.17664000000000002,0.05152,0.184,1.3,0.14,1.3075167303
2020-12-08 06:00:00,1.4876,0.18180000000000002,1.4986677417,0.1776,0.051800000000000006,0.185,1.31,0.13,1.3164345787,1.4776,0.1918,1.4899963086999999,0.1776,0.051800000000000006,0.185,1.3,0.14,1.3075167303
2020-12-08 06:30:00,1.54712,0.18166000000000002,1.5577485837,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.13,1.3761540611,1.54712,0.19166000000000002,1.558946391,0.17712000000000003,0.051660000000000005,0.1845,1.37,0.14,1.3771347066000001
2020-12-08 07:00:00,1.6623999999999999,0.1832,1.6724640504,0.1824,0.053200000000000004,0.19,1.48,0.13,1.4856984889,1.6524,0.1932,1.6636562145,0.1824,0.053200000000000004,0.19,1.47,0.14,1.4766516177
2020-12-08 07:30:00,1.85,0.2525,1.8671519087,0.18,0.052500000000000005,0.1875,1.67,0.2,1.6819334113000002,1.85,0.2625,1.8685305054999999,0.18,0.052500000000000005,0.1875,1.67,0.21,1.6831518054
2020-12-08 08:00:00,1.90856,0.29208,1.9307801532000002,0.17856000000000002,0.05208,0.186,1.73,0.24,1.7465680634,1.90856,0.31208,1.9339067196,0.17856000000000002,0.05208,0.186,1.73,0.26,1.7494284781
2020-12-08 08:30:00,1.93232,0.31026000000000004,1.9570697101,0.17232,0.050260000000000006,0.17950000000000002,1.76,0.26,1.7791008965000001,1.93232,0.32026000000000004,1.9586799254,0.17232,0.050260000000000006,0.17950000000000002,1.76,0.27,1.7805897899
2020-12-08 09:00:00,1.9176000000000002,0.3118,1.9427838274,0.1776,0.051800000000000006,0.185,1.74,0.26,1.7593180497,1.9176000000000002,0.33180000000000004,1.9460937799,0.1776,0.051800000000000006,0.185,1.74,0.28,1.7623847480000001
2020-12-08 09:30:00,1.81,0.35250000000000004,1.8440054907999999,0.18,0.052500000000000005,0.1875,1.63,0.30000000000000004,1.6573774464,1.81,0.36250000000000004,1.8459431871,0.18,0.052500000000000005,0.1875,1.63,0.31,1.6592166827
2020-12-08 10:00:00,1.69008,0.35544000000000003,1.7270518232,0.19008000000000003,0.05544,0.198,1.5,0.30000000000000004,1.5297058541,1.68008,0.36544000000000004,1.7193647664,0.19008000000000003,0.05544,0.198,1.49,0.31,1.5219066988
2020-12-08 10:30:00,1.57128,0.32454000000000005,1.6044460259000002,0.22128,0.06454,0.2305,1.35,0.26,1.3748090777,1.57128,0.33454,1.6064986306,0.22128,0.06454,0.2305,1.35,0.27,1.3767352687
2020-12-08 11:00:00,1.66456,0.38258000000000003,1.7079600259,0.21456000000000003,0.06258000000000001,0.2235,1.45,0.32,1.4848905684,1.65456,0.39258000000000004,1.7004963540000002,0.21456000000000003,0.06258000000000001,0.2235,1.44,0.33,1.4773286703
2020-12-08 11:30:00,1.59312,0.38216000000000006,1.6383154763,0.21312,0.06216000000000001,0.222,1.38,0.32,1.4166156854,1.58312,0.39216,1.6309685466000001,0.21312,0.06216000000000001,0.222,1.37,0.33,1.4091841611
2020-12-08 12:00:00,1.7031200000000002,0.36216000000000004,1.7412000458999999,0.21312,0.06216000000000001,0.222,1.49,0.30000000000000004,1.5199013126,1.7031200000000002,0.38216000000000006,1.7454695643,0.21312,0.06216000000000001,0.222,1.49,0.32,1.5239750654000002
2020-12-08 12:30:00,1.7864,0.3602,1.8223526003,0.2064,0.060200000000000004,0.215,1.58,0.30000000000000004,1.6082288394000002,1.7864,0.38020000000000004,1.8264109614000001,0.2064,0.060200000000000004,0.215,1.58,0.32,1.6120794025
2020-12-08 13:00:00,1.76112,0.33866,1.7933862523,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.56,0.28,1.5849290205000002,1.75112,0.34866,1.7854929431,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.55,0.29,1.5768956846000002
2020-12-08 13:30:00,1.71352,0.29936,1.7394732536,0.20352,0.05936,0.212,1.51,0.24,1.5289538907,1.7035200000000001,0.30936,1.7313821069,0.20352,0.05936,0.212,1.5,0.25,1.5206906326
2020-12-08 14:00:00,1.75304,0.35922000000000004,1.7894659119,0.20304000000000003,0.05922,0.21150000000000002,1.55,0.30000000000000004,1.5787653404,1.7430400000000001,0.36922000000000005,1.7817159847,0.20304000000000003,0.05922,0.21150000000000002,1.54,0.31,1.5708914667
2020-12-08 14:30:00,1.78248,0.37614000000000003,1.8217344071000001,0.19248,0.05614,0.2005,1.5899999999999999,0.32,1.6218816233000002,1.78248,0.38614000000000004,1.8238253891,0.19248,0.05614,0.2005,1.5899999999999999,0.33,1.6238842323
2020-12-08 15:00:00,1.7834400000000001,0.37642000000000003,1.8227315354,0.19344000000000003,0.056420000000000005,0.2015,1.5899999999999999,0.32,1.6218816233000002,1.7834400000000001,0.38642000000000004,1.8248229092,0.19344000000000003,0.056420000000000005,0.2015,1.5899999999999999,0.33,1.6238842323
2020-12-08 15:30:00,1.73344,0.31642000000000003,1.7620828159,0.19344000000000003,0.056420000000000005,0.2015,1.54,0.26,1.5617938404,1.73344,0.32642000000000004,1.763905964,0.19344000000000003,0.056420000000000005,0.2015,1.54,0.27,1.5634896866
2020-12-08 16:00:00,1.8891200000000001,0.35516000000000003,1.9222156487,0.18912,0.05516000000000001,0.197,1.7000000000000002,0.30000000000000004,1.7262676502,1.8891200000000001,0.36516000000000004,1.9240884075,0.18912,0.05516000000000001,0.197,1.7000000000000002,0.31,1.7280335645
2020-12-08 16:30:00,2.06136,0.36998000000000003,2.0942994652,0.17136,0.049980000000000004,0.17850000000000002,1.8900000000000001,0.32,1.9168985367,2.06136,0.35998,2.0925560088,0.17136,0.049980000000000004,0.17850000000000002,1.8900000000000001,0.31,1.9152545523
2020-12-08 17:00:00,2.23664,0.35152000000000005,2.2640946977,0.17664000000000002,0.05152,0.184,2.06,0.30000000000000004,2.0817300497,2.23664,0.36152,2.2656688196,0.17664000000000002,0.05152,0.184,2.06,0.31,2.0831946621
2020-12-08 17:30:00,2.2462400000000002,0.28432,2.2641625383,0.18624000000000002,0.05432000000000001,0.194,2.06,0.23,2.0728000386,2.2462400000000002,0.29432,2.2654400014,0.18624000000000002,0.05432000000000001,0.194,2.06,0.24,2.0739334608
2020-12-08 18:00:00,2.19768,0.27474000000000004,2.2147865473,0.18768,0.054740000000000004,0.1955,2.01,0.22,2.0220039565,2.19768,0.28474000000000005,2.2160492436,0.18768,0.054740000000000004,0.1955,2.01,0.23,2.0231164079
2020-12-08 18:30:00,2.15528,0.25404000000000004,2.1702000369,0.18528000000000003,0.054040000000000005,0.193,1.97,0.2,1.9801262586,2.15528,0.27404,2.1726319983,0.18528000000000003,0.054040000000000005,0.193,1.97,0.22,1.9822462007000001
2020-12-08 19:00:00,2.1396,0.2753,2.1572385705,0.18960000000000002,0.0553,0.1975,1.9500000000000002,0.22,1.9623710149,2.1396,0.2853,2.1585375257,0.18960000000000002,0.0553,0.1975,1.9500000000000002,0.23,1.9635172523
2020-12-08 19:30:00,2.06624,0.27432,2.0843702166,0.18624000000000002,0.05432000000000001,0.194,1.88,0.22,1.8928285712,2.06624,0.27432,2.0843702166,0.18624000000000002,0.05432000000000001,0.194,1.88,0.22,1.8928285712
2020-12-08 20:00:00,1.952,0.326,1.9790351184000001,0.192,0.056,0.2,1.76,0.27,1.7805897899,1.9420000000000002,0.196,1.9518657741,0.192,0.056,0.2,1.75,0.14,1.7555910686
2020-12-08 20:30:00,1.86864,0.24502000000000002,1.8846353095000001,0.18864,0.055020000000000006,0.1965,1.6800000000000002,0.19,1.6907099101,1.85864,0.25502,1.8760537972,0.18864,0.055020000000000006,0.1965,1.67,0.2,1.6819334113000002
2020-12-08 21:00:00,1.71056,0.21558000000000002,1.7240911373999999,0.19056,0.055580000000000004,0.1985,1.52,0.16,1.528397854,1.71056,0.22558000000000003,1.7253700618,0.19056,0.055580000000000004,0.1985,1.52,0.17,1.5294770348
2020-12-08 21:30:00,1.5948,0.19390000000000002,1.6065441948,0.18480000000000002,0.0539,0.1925,1.4100000000000001,0.14,1.4169333082,1.5948,0.2039,1.6077817793,0.18480000000000002,0.0539,0.1925,1.4100000000000001,0.15,1.4179562758
2020-12-08 22:00:00,1.54912,0.19516000000000003,1.5613648517,0.18912,0.05516000000000001,0.197,1.3599999999999999,0.14,1.3671868929,1.53912,0.20516,1.5527333963,0.18912,0.05516000000000001,0.197,1.35,0.15,1.3583077707
2020-12-08 22:30:00,1.4196,0.2253,1.4373671243000001,0.18960000000000002,0.0553,0.1975,1.23,0.17,1.2416923935,1.4096,0.2353,1.4291040025,0.18960000000000002,0.0553,0.1975,1.22,0.18,1.2332072008
2020-12-08 23:00:00,1.23248,0.20614000000000002,1.2496001961,0.19248,0.05614,0.2005,1.04,0.15,1.0507616285,1.22248,0.21614000000000003,1.2414402321,0.19248,0.05614,0.2005,1.03,0.16,1.0423531072
2020-12-08 23:30:00,1.13008,0.20544,1.1486019328000001,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.15,0.9518928511,1.13008,0.21544000000000002,1.1504326143,0.19008000000000003,0.05544,0.198,0.9400000000000001,0.16,0.9535197953000001
2020-12-09 00:00:00,1.10488,0.20684000000000002,1.1240741079,0.19488000000000003,0.05684,0.203,0.91,0.15,0.9222797840000001,1.10488,0.21684,1.125957104,0.19488000000000003,0.05684,0.203,0.91,0.16,0.9239588735
2020-12-09 00:30:00,1.28576,0.20418000000000003,1.3018710574,0.18576,0.054180000000000006,0.1935,1.1,0.15,1.1101801656,1.28576,0.19418000000000002,1.3003402055,0.18576,0.054180000000000006,0.1935,1.1,0.14,1.1088733021
2020-12-09 01:00:00,1.5876800000000002,0.054740000000000004,1.5886233821,0.18768,0.054740000000000004,0.1955,1.4,0.0,1.4,1.5876800000000002,0.054740000000000004,1.5886233821,0.18768,0.054740000000000004,0.1955,1.4,0.0,1.4
2020-12-09 01:30:00,1.6867200000000002,0.05446,1.6875989600999999,0.18672000000000002,0.05446,0.1945,1.5,0.0,1.5,1.6867200000000002,0.05446,1.6875989600999999,0.18672000000000002,0.05446,0.1945,1.5,0.0,1.5
2020-12-09 02:00:00,1.7072,0.0546,1.7080728907,0.1872,0.0546,0.195,1.52,0.0,1.52,1.7072,0.0546,1.7080728907,0.1872,0.0546,0.195,1.52,0.0,1.52
2020-12-09 02:30:00,1.70144,0.18292000000000003,1.7112445179,0.18144000000000002,0.05292,0.189,1.52,0.13,1.5255490815,1.71144,0.18292000000000003,1.7211875551,0.18144000000000002,0.05292,0.189,1.53,0.13,1.5355129436000001
2020-12-09 03:00:00,1.69672,0.05446,1.6975937824,0.18672000000000002,0.05446,0.1945,1.51,0.0,1.51,1.69672,0.18446,1.7067173902000001,0.18672000000000002,0.05446,0.1945,1.51,0.13,1.5155856954
2020-12-09 03:30:00,1.6348,0.0539,1.6356883108,0.18480000000000002,0.0539,0.1925,1.45,0.0,1.45,1.6248,0.1839,1.6351740733,0.18480000000000002,0.0539,0.1925,1.44,0.13,1.4458561478
2020-12-09 04:00:00,1.57008,0.05544,1.5710584967,0.19008000000000003,0.05544,0.198,1.38,0.0,1.38,1.57008,0.18544000000000002,1.5809931056000002,0.19008000000000003,0.05544,0.198,1.38,0.13,1.3861096638000001
2020-12-09 04:30:00,1.51336,0.05348000000000001,1.5143046589,0.18336000000000002,0.05348000000000001,0.191,1.33,0.0,1.33,1.50336,0.05348000000000001,1.5043109386,0.18336000000000002,0.05348000000000001,0.191,1.32,0.0,1.32
2020-12-09 05:00:00,1.47816,0.054880000000000005,1.4791784206,0.18816000000000002,0.054880000000000005,0.196,1.29,0.0,1.29,1.47816,0.18488000000000002,1.489677012,0.18816000000000002,0.054880000000000005,0.196,1.29,0.13,1.2965338407
2020-12-09 05:30:00,1.4324,0.1832,1.4440678654,0.1824,0.053200000000000004,0.19,1.25,0.13,1.2567418191,1.4324,0.1832,1.4440678654,0.1824,0.053200000000000004,0.19,1.25,0.13,1.2567418191
2020-12-09 06:00:00,1.4272,0.0546,1.4282440268,0.1872,0.0546,0.195,1.24,0.0,1.24,1.4172,0.18460000000000001,1.429172138,0.1872,0.0546,0.195,1.23,0.13,1.2368508398
2020-12-09 06:30:00,1.53576,0.18418,1.5467647041,0.18576,0.054180000000000006,0.1935,1.35,0.13,1.3562448157,1.53576,0.18418,1.5467647041,0.18576,0.054180000000000006,0.1935,1.35,0.13,1.3562448157
2020-12-09 07:00:00,1.65104,0.18572000000000002,1.6614526776,0.19104000000000002,0.055720000000000006,0.199,1.46,0.13,1.4657762449,1.64104,0.18572000000000002,1.6515157281000001,0.19104000000000002,0.055720000000000006,0.199,1.45,0.13,1.4558159224
2020-12-09 07:30:00,1.74384,0.20362000000000002,1.7556876288,0.18384,0.05362,0.1915,1.56,0.15,1.5671949464,1.74384,0.21362,1.7568754794,0.18384,0.05362,0.1915,1.56,0.16,1.5681836627
2020-12-09 08:00:00,1.83432,0.24376000000000003,1.850445568,0.18432,0.05376,0.192,1.65,0.19,1.6609033687,1.83432,0.25376000000000004,1.8517894048999999,0.18432,0.05376,0.192,1.65,0.2,1.6620770139
2020-12-09 08:30:00,2.0052,0.2811,2.024807213,0.1752,0.0511,0.1825,1.83,0.23,1.8443969204,2.0052,0.2911,2.0262196944,0.1752,0.0511,0.1825,1.83,0.24,1.8456706098
2020-12-09 09:00:00,1.85952,0.34236000000000005,1.8907736512,0.17952,0.052360000000000004,0.187,1.6800000000000002,0.29,1.7048460341,1.84952,0.28236,1.8709493312,0.17952,0.052360000000000004,0.187,1.67,0.23,1.6857639218
2020-12-09 09:30:00,1.82712,0.37166000000000005,1.8645371141,0.17712000000000003,0.051660000000000005,0.1845,1.65,0.32,1.6807438828999999,1.81712,0.38166000000000005,1.8567685505,0.17712000000000003,0.051660000000000005,0.1845,1.6400000000000001,0.33,1.6728717823
2020-12-09 10:00:00,1.78144,0.33292000000000005,1.8122814903000002,0.18144000000000002,0.05292,0.189,1.6,0.28,1.6243152403,1.78144,0.34292,1.8141451430000002,0.18144000000000002,0.05292,0.189,1.6,0.29,1.6260688792
2020-12-09 10:30:00,1.76808,0.29194000000000003,1.7920200472999999,0.17808000000000002,0.05194000000000001,0.1855,1.5899999999999999,0.24,1.608011194,1.75808,0.30194000000000004,1.7838197919,0.17808000000000002,0.05194000000000001,0.1855,1.58,0.25,1.5996562131
2020-12-09 11:00:00,1.79096,0.35278000000000004,1.8253743315,0.18096,0.05278000000000001,0.1885,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.78096,0.35278000000000004,1.8155638931,0.18096,0.05278000000000001,0.1885,1.6,0.30000000000000004,1.6278820596
2020-12-09 11:30:00,1.7880800000000001,0.35194000000000003,1.8223863064999999,0.17808000000000002,0.05194000000000001,0.1855,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.77808,0.35194000000000003,1.8125755846,0.17808000000000002,0.05194000000000001,0.1855,1.6,0.30000000000000004,1.6278820596
2020-12-09 12:00:00,1.80808,0.36194000000000004,1.8439506094,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.31,1.6592166827,1.80808,0.37194000000000005,1.8459395033,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.32,1.661114084
2020-12-09 12:30:00,1.88184,0.38012,1.9198471293,0.17184000000000002,0.050120000000000005,0.179,1.71,0.33,1.7415510328,1.8718400000000002,0.39012,1.9120613484,0.17184000000000002,0.050120000000000005,0.179,1.7000000000000002,0.34,1.7336666346
2020-12-09 13:00:00,1.84616,0.34138,1.8774576027,0.17616,0.05138,0.1835,1.67,0.29,1.6949926254,1.83616,0.35138,1.8694789247,0.17616,0.05138,0.1835,1.6600000000000001,0.30000000000000004,1.6868906307
2020-12-09 13:30:00,1.78896,0.28928000000000004,1.8121977817000001,0.16896000000000003,0.049280000000000004,0.176,1.62,0.24,1.6376812877,1.77896,0.29928000000000005,1.8039587578,0.16896000000000003,0.049280000000000004,0.176,1.6099999999999999,0.25,1.6292943258
2020-12-09 14:00:00,1.7752,0.2911,1.7989091834000002,0.1752,0.0511,0.1825,1.6,0.24,1.6178998733,1.7752,0.30110000000000003,1.8005544285,0.1752,0.0511,0.1825,1.6,0.25,1.6194134741
2020-12-09 14:30:00,1.76848,0.34914,1.8026148368000001,0.16848000000000002,0.04914,0.17550000000000002,1.6,0.30000000000000004,1.6278820596,1.76848,0.35914,1.804578358,0.16848000000000002,0.04914,0.17550000000000002,1.6,0.31,1.6297545828
2020-12-09 15:00:00,1.7752,0.3511,1.8095873148,0.1752,0.0511,0.1825,1.6,0.30000000000000004,1.6278820596,1.7752,0.36110000000000003,1.811554098,0.1752,0.0511,0.1825,1.6,0.31,1.6297545828
2020-12-09 15:30:00,1.83424,0.32082000000000005,1.8620853498,0.17424,0.050820000000000004,0.18150000000000002,1.6600000000000001,0.27,1.6818144963,1.82424,0.33082,1.8539939185,0.17424,0.050820000000000004,0.18150000000000002,1.65,0.28,1.6735889579
2020-12-09 16:00:00,1.9238400000000002,0.34362000000000004,1.9542863275000002,0.18384,0.05362,0.1915,1.74,0.29,1.7640011338,1.9238400000000002,0.35362000000000005,1.9560693878,0.18384,0.05362,0.1915,1.74,0.30000000000000004,1.7656726763
2020-12-09 16:30:00,2.02424,0.31082000000000004,2.0479640256,0.17424,0.050820000000000004,0.18150000000000002,1.85,0.26,1.8681809334000001,2.02424,0.32082000000000005,2.0495055623,0.17424,0.050820000000000004,0.18150000000000002,1.85,0.27,1.8695988875
2020-12-09 17:00:00,2.16048,0.31264000000000003,2.1829836463,0.18048,0.052640000000000006,0.188,1.98,0.26,1.9969977466,2.16048,0.32264000000000004,2.1844382344,0.18048,0.052640000000000006,0.188,1.98,0.27,1.998324298
2020-12-09 17:30:00,2.22,0.29250000000000004,2.2391865152,0.18,0.052500000000000005,0.1875,2.04,0.24,2.0540691322,2.22,0.3025,2.2405147288,0.18,0.052500000000000005,0.1875,2.04,0.25,2.0552615405
2020-12-09 18:00:00,2.2476,0.2718,2.2639746023000002,0.1776,0.051800000000000006,0.185,2.07,0.22,2.081657993,2.2476,0.2818,2.2651969009,0.1776,0.051800000000000006,0.185,2.07,0.23,2.0827385818
2020-12-09 18:30:00,2.22472,0.30096,2.2449846325,0.17472000000000001,0.050960000000000005,0.182,2.05,0.25,2.0651876428,2.22472,0.31096,2.2463470791,0.17472000000000001,0.050960000000000005,0.182,2.05,0.26,2.0664220285
2020-12-09 19:00:00,2.16144,0.30292,2.1825634928,0.18144000000000002,0.05292,0.189,1.98,0.25,1.9957204213000002,2.15144,0.31292000000000003,2.1740775055,0.18144000000000002,0.05292,0.189,1.97,0.26,1.9870832896000001
2020-12-09 19:30:00,2.04664,0.30152,2.0687313987,0.17664000000000002,0.05152,0.184,1.87,0.25,1.88663722,2.04664,0.31152,2.0702125495,0.17664000000000002,0.05152,0.184,1.87,0.26,1.8879883473999999
2020-12-09 20:00:00,1.9500000000000002,0.3025,1.9733236557,0.18,0.052500000000000005,0.1875,1.77,0.25,1.7875681805,1.9500000000000002,0.24250000000000002,1.9650206742,0.18,0.052500000000000005,0.1875,1.77,0.19,1.7801685313000002
2020-12-09 20:30:00,1.8676,0.26180000000000003,1.8858602811,0.1776,0.051800000000000006,0.185,1.69,0.21,1.7029973576000002,1.8676,0.2818,1.8887405857,0.1776,0.051800000000000006,0.185,1.69,0.23,1.7055790805000002
2020-12-09 21:00:00,1.70776,0.23768000000000003,1.7242204035,0.19776000000000002,0.05768,0.20600000000000002,1.51,0.18,1.5206906326,1.70776,0.24768,1.7256273062,0.19776000000000002,0.05768,0.20600000000000002,1.51,0.19,1.5219066988
2020-12-09 21:30:00,1.62296,0.23628000000000002,1.6400693278,0.19296000000000002,0.056280000000000004,0.201,1.43,0.18,1.4412841496,1.62296,0.24628000000000003,1.6415398259,0.19296000000000002,0.056280000000000004,0.201,1.43,0.19,1.4425671561
2020-12-09 22:00:00,1.49256,0.22908,1.5100374168,0.20256000000000002,0.05908000000000001,0.211,1.29,0.17,1.3011533345,1.49256,0.23908000000000001,1.5115867822,0.20256000000000002,0.05908000000000001,0.211,1.29,0.18,1.3024976008
2020-12-09 22:30:00,1.38968,0.25824,1.4134703392999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.2,1.2066896867,1.38968,0.25824,1.4134703392999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.19,0.2,1.2066896867
2020-12-09 23:00:00,1.27208,0.22894000000000003,1.2925173306,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.17,1.0834205093,1.26208,0.23894,1.2844992215,0.20208,0.058940000000000006,0.21050000000000002,1.06,0.18,1.0751744045
2020-12-09 23:30:00,1.1792,0.2081,1.1974215006,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.15,0.9914131329,1.1792,0.21810000000000002,1.1991998374,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.16,0.992975327
2020-12-10 00:00:00,1.11304,0.18922000000000003,1.1290094109,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.13,0.9192388155000001,1.11304,0.19922,1.1307283714,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.14,0.9207062507
2020-12-10 00:30:00,1.32968,0.18824000000000002,1.3429382711,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.13,1.1374532957,1.32968,0.19824000000000003,1.3443764354,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.13,0.14,1.1386395391
2020-12-10 01:00:00,1.64592,0.19006,1.6568571000999999,0.20592000000000002,0.06006,0.21450000000000002,1.44,0.13,1.4458561478,1.64592,0.20006000000000002,1.6580339713,0.20592000000000002,0.06006,0.21450000000000002,1.44,0.14,1.4467895493
2020-12-10 01:30:00,1.73256,0.05908000000000001,1.7335670162999999,0.20256000000000002,0.05908000000000001,0.211,1.53,0.0,1.53,1.72256,0.19908,1.7340258937000002,0.20256000000000002,0.05908000000000001,0.211,1.52,0.14,1.5264337522
2020-12-10 02:00:00,1.7359200000000001,0.06006,1.7369586783000002,0.20592000000000002,0.06006,0.21450000000000002,1.53,0.0,1.53,1.72592,0.20006000000000002,1.7374762876,0.20592000000000002,0.06006,0.21450000000000002,1.52,0.14,1.5264337522
2020-12-10 02:30:00,1.74632,0.18726,1.7563313611,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.55,0.13,1.5554420594,1.74632,0.19726000000000002,1.7574256883000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.55,0.14,1.5563097378
