Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 03:00:00,1.71872,0.18796000000000002,1.7289671483,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.13,1.5255490815,1.71872,0.19796000000000002,1.7300828304,0.19872,0.057960000000000005,0.20700000000000002,1.52,0.14,1.5264337522
2020-12-10 03:30:00,1.6944,0.1867,1.7046548771,0.19440000000000002,0.0567,0.2025,1.5,0.13,1.5056227947,1.6944,0.1967,1.7057790742,0.19440000000000002,0.0567,0.2025,1.5,0.14,1.5065191668
2020-12-10 04:00:00,1.5987200000000001,0.057960000000000005,1.599770296,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.0,1.4,1.5987200000000001,0.19796000000000002,1.6109294832,0.19872,0.057960000000000005,0.20700000000000002,1.4,0.14,1.406982587
2020-12-10 04:30:00,1.52248,0.18614000000000003,1.5338166285,0.19248,0.05614,0.2005,1.33,0.13,1.3363382805000001,1.52248,0.19614,1.5350622952,0.19248,0.05614,0.2005,1.33,0.14,1.3373481221999999
2020-12-10 05:00:00,1.4768,0.1874,1.4886426704,0.1968,0.0574,0.20500000000000002,1.28,0.13,1.2865846261,1.4768,0.19740000000000002,1.4899345623,0.1968,0.0574,0.20500000000000002,1.28,0.14,1.2876334882
2020-12-10 05:30:00,1.45392,0.18656,1.4658403733,0.19392,0.056560000000000006,0.202,1.26,0.13,1.2666885963,1.44392,0.19656,1.4572373863,0.19392,0.056560000000000006,0.202,1.25,0.14,1.2578155668
2020-12-10 06:00:00,1.40872,0.18796000000000002,1.4212040670000001,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.13,1.2169634341,1.40872,0.19796000000000002,1.422561141,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.14,1.2180722474
2020-12-10 06:30:00,1.46824,0.18782000000000001,1.4802043947,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.13,1.276636205,1.46824,0.19782000000000002,1.4815064799,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.14,1.2776932339
2020-12-10 07:00:00,1.6044800000000001,0.18964,1.6156482909,0.20448000000000002,0.059640000000000006,0.213,1.4,0.13,1.4060227593999999,1.6044800000000001,0.20964000000000002,1.6181177337000001,0.20448000000000002,0.059640000000000006,0.213,1.4,0.15,1.408012784
2020-12-10 07:30:00,1.6816,0.21880000000000002,1.6957747492,0.2016,0.058800000000000005,0.21,1.48,0.16,1.4886235253,1.6716000000000002,0.2288,1.6871858226,0.2016,0.058800000000000005,0.21,1.47,0.17,1.4797972834
2020-12-10 08:00:00,1.73256,0.22908,1.7476389215,0.20256000000000002,0.05908000000000001,0.211,1.53,0.17,1.5394154735,1.73256,0.23908000000000001,1.7489778158,0.20256000000000002,0.05908000000000001,0.211,1.53,0.18,1.5405518491999999
2020-12-10 08:30:00,1.84488,0.7768400000000001,2.0017648713,0.19488000000000003,0.05684,0.203,1.65,0.72,1.8002499826,1.77488,-0.14316,1.7806442093000001,0.19488000000000003,0.05684,0.203,1.58,-0.2,1.5926079241000002
2020-12-10 09:00:00,1.86392,1.01656,2.123109041,0.19392,0.056560000000000006,0.202,1.67,0.96,1.9262658176,1.75392,-0.31344000000000005,1.7817070466,0.19392,0.056560000000000006,0.202,1.56,-0.37,1.6032778923
2020-12-10 09:30:00,1.9367200000000002,1.07446,2.2148021695,0.18672000000000002,0.05446,0.1945,1.75,1.02,2.0255616505,1.8267200000000001,-0.27554,1.8473841642000002,0.18672000000000002,0.05446,0.1945,1.6400000000000001,-0.33,1.6728717823
2020-12-10 10:00:00,1.91344,1.03642,2.1761018014,0.19344000000000003,0.056420000000000005,0.2015,1.72,0.98,1.9795959184,1.81344,-0.31358,1.8403524254999999,0.19344000000000003,0.056420000000000005,0.2015,1.62,-0.37,1.6617159805
2020-12-10 10:30:00,1.822,1.006,2.0812784533,0.192,0.056,0.2,1.63,0.9500000000000001,1.88663722,1.722,-0.34400000000000003,1.7560239178,0.192,0.056,0.2,1.53,-0.4,1.5814234095000002
2020-12-10 11:00:00,1.89296,1.04628,2.162868327,0.19296000000000002,0.056280000000000004,0.201,1.7000000000000002,0.99,1.9672569736,1.78296,-0.30372000000000005,1.808643746,0.19296000000000002,0.056280000000000004,0.201,1.5899999999999999,-0.36,1.6302453802999999
2020-12-10 11:30:00,1.9496,1.0653,2.221666998,0.18960000000000002,0.0553,0.1975,1.76,1.01,2.0292116696,1.8496000000000001,-0.2747,1.869887764,0.18960000000000002,0.0553,0.1975,1.6600000000000001,-0.33,1.6924833825
2020-12-10 12:00:00,1.8624800000000001,1.03614,2.1312948764,0.19248,0.05614,0.2005,1.67,0.98,1.9363109254,1.76248,-0.30386,1.7884816605,0.19248,0.05614,0.2005,1.57,-0.36,1.6107451691999999
2020-12-10 12:30:00,1.8367200000000001,1.03446,2.1079961694,0.18672000000000002,0.05446,0.1945,1.65,0.98,1.9190883252000002,1.73672,-0.29554,1.7616867627000001,0.18672000000000002,0.05446,0.1945,1.55,-0.35000000000000003,1.5890248582000002
2020-12-10 13:00:00,1.78912,0.5151600000000001,1.8618110001,0.18912,0.05516000000000001,0.197,1.6,0.46,1.6648123017,1.75912,0.24516000000000002,1.7761212233,0.18912,0.05516000000000001,0.197,1.57,0.19,1.5814550262
2020-12-10 13:30:00,1.70096,0.31278,1.7294786064,0.18096,0.05278000000000001,0.1885,1.52,0.26,1.5420765221,1.69096,0.33278,1.7233943977,0.18096,0.05278000000000001,0.1885,1.51,0.28,1.5357408636
2020-12-10 14:00:00,1.75432,0.37376000000000004,1.7936931732999999,0.18432,0.05376,0.192,1.57,0.32,1.602279626,1.74432,0.37376000000000004,1.7839138992999999,0.18432,0.05376,0.192,1.56,0.32,1.592482339
2020-12-10 14:30:00,1.7614400000000001,0.37292000000000003,1.800483324,0.18144000000000002,0.05292,0.189,1.58,0.32,1.6120794025,1.7614400000000001,0.37292000000000003,1.800483324,0.18144000000000002,0.05292,0.189,1.58,0.32,1.6120794025
2020-12-10 15:00:00,1.802,0.396,1.844998645,0.192,0.056,0.2,1.6099999999999999,0.34,1.6455090398,1.802,0.406,1.8471708096000001,0.192,0.056,0.2,1.6099999999999999,0.35000000000000003,1.6476043214
2020-12-10 15:30:00,1.82104,0.36572000000000005,1.8574008183,0.19104000000000002,0.055720000000000006,0.199,1.63,0.31,1.6592166827,1.82104,0.37572000000000005,1.8593956545,0.19104000000000002,0.055720000000000006,0.199,1.63,0.32,1.661114084
2020-12-10 16:00:00,1.9368,0.39740000000000003,1.9771497161,0.1968,0.0574,0.20500000000000002,1.74,0.34,1.7729072170000002,1.9368,0.40740000000000004,1.9791839226999999,0.1968,0.0574,0.20500000000000002,1.74,0.35000000000000003,1.7748521065
2020-12-10 16:30:00,2.0696,0.3753,2.1033530968,0.18960000000000002,0.0553,0.1975,1.88,0.32,1.9070395906000002,2.0596,0.38530000000000003,2.0953301053,0.18960000000000002,0.0553,0.1975,1.87,0.33,1.8988944152
2020-12-10 17:00:00,2.182,0.336,2.2077182791,0.192,0.056,0.2,1.99,0.28,2.0096019506,2.182,0.34600000000000003,2.2092623203,0.192,0.056,0.2,1.99,0.29,2.0110196419
2020-12-10 17:30:00,2.16672,0.27446000000000004,2.1840338482,0.18672000000000002,0.05446,0.1945,1.98,0.22,1.9921847304,2.16672,0.28446000000000005,2.1853130325,0.18672000000000002,0.05446,0.1945,1.98,0.23,1.9933138237999999
2020-12-10 18:00:00,2.24296,0.27628,2.2599115469,0.19296000000000002,0.056280000000000004,0.201,2.05,0.22,2.0617710833,2.23296,0.28628000000000003,2.2512366824,0.19296000000000002,0.056280000000000004,0.201,2.04,0.23,2.0529247429
2020-12-10 18:30:00,2.20816,0.29488000000000003,2.2277622853,0.18816000000000002,0.054880000000000005,0.196,2.02,0.24,2.0342074624,2.19816,0.30488000000000004,2.2192023792,0.18816000000000002,0.054880000000000005,0.196,2.01,0.25,2.0254875956
2020-12-10 19:00:00,2.1044,0.2967,2.1252129893,0.19440000000000002,0.0567,0.2025,1.9100000000000001,0.24,1.9250194804,2.0944,0.30670000000000003,2.1167371707,0.19440000000000002,0.0567,0.2025,1.9,0.25,1.9163767897000001
2020-12-10 19:30:00,2.02392,0.29656000000000005,2.0455317157,0.19392,0.056560000000000006,0.202,1.83,0.24,1.8456706098,2.02392,0.30656,2.0470054226,0.19392,0.056560000000000006,0.202,1.83,0.25,1.8469975636
2020-12-10 20:00:00,1.90584,0.29712000000000005,1.9288614258,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.71,0.24,1.7267599717,1.8958400000000002,0.30712,1.9205551281000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7000000000000002,0.25,1.7182840277
2020-12-10 20:30:00,1.77584,0.26712,1.7958175854,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.58,0.21,1.5938946013000002,1.77584,0.27712000000000003,1.7973322453,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.58,0.22,1.5952429282
2020-12-10 21:00:00,1.68736,0.25048000000000004,1.7058499348,0.20736000000000002,0.060480000000000006,0.216,1.48,0.19,1.4921461054,1.6773600000000002,0.26048000000000004,1.6974646977,0.20736000000000002,0.060480000000000006,0.216,1.47,0.2,1.4835430563
2020-12-10 21:30:00,1.6139999999999999,0.2695,1.6363453945000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4100000000000001,0.21,1.4255525245,1.604,0.2795,1.6281696011,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4,0.22,1.417180299
2020-12-10 22:00:00,1.50928,0.25104000000000004,1.5300154248,0.20928000000000002,0.061040000000000004,0.218,1.3,0.19,1.3138112498,1.4992800000000002,0.26104,1.5218352079000002,0.20928000000000002,0.061040000000000004,0.218,1.29,0.2,1.3054118124
2020-12-10 22:30:00,1.36448,0.24964000000000003,1.3871286170000001,0.20448000000000002,0.059640000000000006,0.213,1.16,0.19,1.1754573578,1.36448,0.25964000000000004,1.3889631385,0.20448000000000002,0.059640000000000006,0.213,1.16,0.2,1.1771151176
2020-12-10 23:00:00,1.24208,0.24894000000000002,1.2667809006000001,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.19,1.0572133181,1.23208,0.25894,1.2589960484,0.20208,0.058940000000000006,0.21050000000000002,1.03,0.2,1.0492378186
2020-12-10 23:30:00,1.14776,0.24768,1.174179884,0.19776000000000002,0.05768,0.20600000000000002,0.9500000000000001,0.19,0.9688137076000001,1.13776,0.26768000000000003,1.1688243666,0.19776000000000002,0.05768,0.20600000000000002,0.9400000000000001,0.21,0.9631718434000001
2020-12-11 00:00:00,1.07968,0.24824000000000002,1.1078501704,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.19,0.9002777349000001,1.07968,0.26824000000000003,1.1125024045,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.21,0.9047098983
2020-12-11 00:30:00,1.27488,0.19684000000000001,1.289986434,0.19488000000000003,0.05684,0.203,1.08,0.14,1.0890362712,1.26488,0.20684000000000002,1.2816802253000001,0.19488000000000003,0.05684,0.203,1.07,0.15,1.0804628638
2020-12-11 01:00:00,1.57064,0.19852000000000003,1.5831361912,0.20064,0.05852,0.209,1.37,0.14,1.3771347066000001,1.56064,0.18852000000000002,1.5719850508,0.20064,0.05852,0.209,1.3599999999999999,0.13,1.366199107
2020-12-11 01:30:00,1.6977600000000002,0.19768000000000002,1.7092297681000002,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.14,1.5065191668,1.6977600000000002,0.18768,1.7081021047,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.13,1.5056227947
2020-12-11 02:00:00,1.7116,0.1988,1.723106497,0.2016,0.058800000000000005,0.21,1.51,0.14,1.5164761785,1.7116,0.1888,1.7219814169,0.2016,0.058800000000000005,0.21,1.51,0.13,1.5155856954
2020-12-11 02:30:00,1.7053600000000002,0.19698000000000002,1.7166985321000001,0.19536,0.05698,0.20350000000000001,1.51,0.14,1.5164761785,1.7053600000000002,0.18698,1.7155798582,0.19536,0.05698,0.20350000000000001,1.51,0.13,1.5155856954
2020-12-11 03:00:00,1.67016,0.19838000000000003,1.6819004281,0.20016,0.05838,0.20850000000000002,1.47,0.14,1.4766516177,1.67016,0.18838000000000002,1.680750264,0.20016,0.05838,0.20850000000000002,1.47,0.13,1.475737104
2020-12-11 03:30:00,1.6068,0.19740000000000002,1.6188801685,0.1968,0.0574,0.20500000000000002,1.4100000000000001,0.14,1.4169333082,1.6068,0.1874,1.6176912561,0.1968,0.0574,0.20500000000000002,1.4100000000000001,0.13,1.4159802259
2020-12-11 04:00:00,1.52008,0.19544,1.5325925747,0.19008000000000003,0.05544,0.198,1.33,0.14,1.3373481221999999,1.52008,0.18544000000000002,1.5313494702,0.19008000000000003,0.05544,0.198,1.33,0.13,1.3363382805000001
2020-12-11 04:30:00,1.43384,0.19362000000000001,1.4468537763,0.18384,0.05362,0.1915,1.25,0.14,1.2578155668,1.43384,0.18362,1.4455495322,0.18384,0.05362,0.1915,1.25,0.13,1.2567418191
2020-12-11 05:00:00,1.37912,0.19516000000000003,1.3928601509,0.18912,0.05516000000000001,0.197,1.19,0.14,1.1982069938,1.37912,0.18516000000000002,1.3914942328,0.18912,0.05516000000000001,0.197,1.19,0.13,1.1970797801
2020-12-11 05:30:00,1.35336,0.19348,1.3671202581,0.18336000000000002,0.05348000000000001,0.191,1.17,0.14,1.1783462988,1.35336,0.21348000000000003,1.3700937924,0.18336000000000002,0.05348000000000001,0.191,1.17,0.16,1.1808894953
2020-12-11 06:00:00,1.34816,0.19488000000000003,1.3621723826,0.18816000000000002,0.054880000000000005,0.196,1.16,0.14,1.1684177335,1.33816,0.19488000000000003,1.3522760073,0.18816000000000002,0.054880000000000005,0.196,1.15,0.14,1.158490397
2020-12-11 06:30:00,1.4048,0.19390000000000002,1.4181185599,0.18480000000000002,0.0539,0.1925,1.22,0.14,1.2280065146,1.4048,0.2139,1.4209912913,0.18480000000000002,0.0539,0.1925,1.22,0.16,1.2304470732000001
2020-12-11 07:00:00,1.53768,0.21474000000000001,1.5526020256000002,0.18768,0.054740000000000004,0.1955,1.35,0.16,1.3594484176,1.5276800000000001,0.21474000000000001,1.5426987554,0.18768,0.054740000000000004,0.1955,1.34,0.16,1.3495184326
2020-12-11 07:30:00,1.71576,0.27418000000000003,1.737529007,0.18576,0.054180000000000006,0.1935,1.53,0.22,1.5457360706,1.7057600000000002,0.28418000000000004,1.7292702073,0.18576,0.054180000000000006,0.1935,1.52,0.23,1.5373028329
2020-12-11 08:00:00,1.76912,0.47516,1.831819478,0.18912,0.05516000000000001,0.197,1.58,0.42,1.6348700254000001,1.7391200000000002,0.14516,1.7451675564,0.18912,0.05516000000000001,0.197,1.55,0.09,1.5526107046000002
2020-12-11 08:30:00,1.8509600000000002,1.00278,2.1051414798,0.18096,0.05278000000000001,0.1885,1.67,0.9500000000000001,1.9213016421,1.74096,-0.30722000000000005,1.7678591149,0.18096,0.05278000000000001,0.1885,1.56,-0.36,1.6009996877
2020-12-11 09:00:00,1.85384,0.9336200000000001,2.0756611115,0.18384,0.05362,0.1915,1.67,0.88,1.8876705221,1.74384,-0.25638,1.7625857851000002,0.18384,0.05362,0.1915,1.56,-0.31,1.5905030651
2020-12-11 09:30:00,1.78472,0.34346000000000004,1.8174680878,0.11472,0.033460000000000004,0.11950000000000001,1.67,0.31,1.6985287751,1.77472,0.35346000000000005,1.809575931,0.11472,0.033460000000000004,0.11950000000000001,1.6600000000000001,0.32,1.6905620367
2020-12-11 10:00:00,1.7816,0.33380000000000004,1.8126006179,0.0816,0.0238,0.085,1.7000000000000002,0.31,1.7280335645,1.7716,0.3438,1.8046509358,0.0816,0.0238,0.085,1.69,0.32,1.7200290695
2020-12-11 10:30:00,1.67216,0.29688000000000003,1.6983099835000002,0.09216,0.02688,0.096,1.58,0.27,1.6029036153,1.67216,0.30688000000000004,1.700086586,0.09216,0.02688,0.096,1.58,0.28,1.6046183347
2020-12-11 11:00:00,1.71744,0.33842000000000005,1.7504651525,0.09744000000000001,0.02842,0.1015,1.62,0.31,1.649393828,1.70744,0.34842,1.7426267099000001,0.09744000000000001,0.02842,0.1015,1.6099999999999999,0.32,1.6414932225999999
2020-12-11 11:30:00,1.67408,0.36744000000000004,1.7139299869,0.09408000000000001,0.027440000000000003,0.098,1.58,0.34,1.6161683081,1.66408,0.37744000000000005,1.7063479129,0.09408000000000001,0.027440000000000003,0.098,1.57,0.35000000000000003,1.6085397104
2020-12-11 12:00:00,1.6675200000000001,0.33136000000000004,1.7001242308000002,0.10752,0.031360000000000006,0.112,1.56,0.30000000000000004,1.5885842754000001,1.6675200000000001,0.34136000000000005,1.7021015246,0.10752,0.031360000000000006,0.112,1.56,0.31,1.5905030651
2020-12-11 12:30:00,1.78368,0.35024000000000005,1.8177410157,0.10368000000000001,0.030240000000000003,0.108,1.6800000000000002,0.32,1.7102046661,1.7736800000000001,0.36024,1.8098932565,0.10368000000000001,0.030240000000000003,0.108,1.67,0.33,1.7022925718000002
2020-12-11 13:00:00,1.7475200000000002,0.35136,1.7824926367,0.10752,0.031360000000000006,0.112,1.6400000000000001,0.32,1.6709278859,1.73752,0.36136,1.7746990731,0.10752,0.031360000000000006,0.112,1.63,0.33,1.6630694513000002
2020-12-11 13:30:00,1.63888,0.32884,1.6715452133,0.09888000000000001,0.02884,0.10300000000000001,1.54,0.30000000000000004,1.5689486926,1.63888,0.28884000000000004,1.6641382755,0.09888000000000001,0.02884,0.10300000000000001,1.54,0.26,1.5617938404
2020-12-11 14:00:00,1.75984,1.00912,2.0286350091,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6600000000000001,0.98,1.9276929216,1.65984,-0.34088,1.6944816317,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.56,-0.37,1.6032778923
2020-12-11 14:30:00,1.67408,1.05494,1.9787476469,0.15408000000000002,0.04494,0.1605,1.52,1.01,1.8249657530999999,1.57408,-0.28506000000000004,1.5996834218,0.15408000000000002,0.04494,0.1605,1.42,-0.33,1.4578408692
2020-12-11 15:00:00,1.63416,1.07538,1.9562517859000002,0.22416000000000003,0.06538000000000001,0.2335,1.4100000000000001,1.01,1.7344163283,1.53416,-0.26462,1.5568142632000002,0.22416000000000003,0.06538000000000001,0.2335,1.31,-0.33,1.3509256085999999
2020-12-11 15:30:00,1.71696,1.09328,2.0354883444,0.21696000000000001,0.06328,0.226,1.5,1.03,1.8195878654,1.6169600000000002,-0.25672,1.6372125091,0.21696000000000001,0.06328,0.226,1.4,-0.32,1.4361058457
2020-12-11 16:00:00,1.76984,1.04412,2.0548771739,0.21984,0.06412000000000001,0.229,1.55,0.98,1.8338211472000001,1.6698400000000002,-0.30588000000000004,1.6976242812,0.21984,0.06412000000000001,0.229,1.45,-0.37,1.4964624954
2020-12-11 16:30:00,1.85552,1.00286,2.109190046,0.21552000000000002,0.06286,0.2245,1.6400000000000001,0.9400000000000001,1.8902909829,1.74552,-0.33714000000000005,1.7777804842,0.21552000000000002,0.06286,0.2245,1.53,-0.4,1.5814234095000002
2020-12-11 17:00:00,2.06032,1.04426,2.3098479279,0.22032000000000002,0.06426000000000001,0.2295,1.8399999999999999,0.98,2.0847062143,1.95032,-0.31574,1.9757124917,0.22032000000000002,0.06426000000000001,0.2295,1.73,-0.38,1.7712425017000002
2020-12-11 17:30:00,2.10888,0.98384,2.3270831528,0.21888000000000002,0.06384000000000001,0.228,1.8900000000000001,0.92,2.1020228353,1.98888,-0.36616000000000004,2.0223048237,0.21888000000000002,0.06384000000000001,0.228,1.77,-0.43,1.8214829124
2020-12-11 18:00:00,2.15224,0.98482,2.3668560265,0.22224000000000002,0.06482,0.2315,1.9300000000000002,0.92,2.1380598682,2.04224,-0.38518,2.0782463401,0.22224000000000002,0.06482,0.2315,1.82,-0.45,1.8748066567000001
2020-12-11 18:30:00,2.0979200000000002,0.9535600000000001,2.3044619763,0.21792000000000003,0.06356,0.227,1.88,0.89,2.0800240383,1.9879200000000001,-0.40644,2.0290439621,0.21792000000000003,0.06356,0.227,1.77,-0.47000000000000003,1.8313383085
2020-12-11 19:00:00,2.10504,0.9327200000000001,2.3024248088,0.21504,0.06272000000000001,0.224,1.8900000000000001,0.87,2.0806249061,1.99504,-0.42728000000000005,2.0402825295,0.21504,0.06272000000000001,0.224,1.78,-0.49,1.8462123388
2020-12-11 19:30:00,1.97168,0.47174000000000005,2.0273284514,0.21168,0.06174,0.2205,1.76,0.41000000000000003,1.8071247881999999,1.93168,0.041740000000000006,1.9321309091,0.21168,0.06174,0.2205,1.72,-0.02,1.7201162751
2020-12-11 20:00:00,1.8150400000000002,0.26272,1.8339552883999999,0.21504,0.06272000000000001,0.224,1.6,0.2,1.6124515497,1.80504,0.27272,1.8255261159,0.21504,0.06272000000000001,0.224,1.5899999999999999,0.21,1.6038079686
2020-12-11 20:30:00,1.72072,0.26146,1.7404708127,0.21072000000000002,0.06146000000000001,0.2195,1.51,0.2,1.5231874474,1.72072,0.27146000000000003,1.7420011051,0.21072000000000002,0.06146000000000001,0.2195,1.51,0.21,1.5245327153
2020-12-11 21:00:00,1.65456,0.25258,1.6737280096,0.21456000000000003,0.06258000000000001,0.2235,1.44,0.19,1.4524806367,1.65456,0.25258,1.6737280096,0.21456000000000003,0.06258000000000001,0.2235,1.44,0.19,1.4524806367
2020-12-11 21:30:00,1.5812,0.2516,1.6010921273,0.2112,0.0616,0.22,1.37,0.19,1.3831124322,1.5712000000000002,0.2516,1.5912171442,0.2112,0.0616,0.22,1.3599999999999999,0.19,1.3732079231
2020-12-11 22:00:00,1.4655200000000002,0.25286000000000003,1.4871741828,0.21552000000000002,0.06286,0.2245,1.25,0.19,1.2643575444000001,1.4655200000000002,0.25286000000000003,1.4871741828,0.21552000000000002,0.06286,0.2245,1.25,0.19,1.2643575444000001
2020-12-11 22:30:00,1.34264,0.26202000000000003,1.3679680735,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.2,1.1475626345,1.33264,0.27202000000000004,1.3601192043,0.21264000000000002,0.062020000000000006,0.2215,1.12,0.21,1.1395174417
2020-12-11 23:00:00,1.236,0.243,1.2596606686,0.216,0.063,0.225,1.02,0.18,1.0357605901,1.236,0.253,1.2616279166,0.216,0.063,0.225,1.02,0.19,1.0375451797
2020-12-11 23:30:00,1.08312,0.21216000000000002,1.103703221,0.21312,0.06216000000000001,0.222,0.87,0.15,0.8828363382000001,1.07312,0.22216000000000002,1.0958748104,0.21312,0.06216000000000001,0.222,0.86,0.16,0.8747571091
2020-12-12 00:00:00,1.05648,0.21314000000000002,1.0777655821,0.21648,0.06314,0.2255,0.84,0.15,0.8532877592,1.04648,0.22314,1.0700055374,0.21648,0.06314,0.2255,0.8300000000000001,0.16,0.8452810184
2020-12-12 00:30:00,1.25168,0.20174,1.2678335261,0.21168,0.06174,0.2205,1.04,0.14,1.0493807698,1.25168,0.20174,1.2678335261,0.21168,0.06174,0.2205,1.04,0.14,1.0493807698
2020-12-12 01:00:00,1.55456,0.20258,1.5677038783000001,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.14,1.3472935834,1.55456,0.20258,1.5677038783000001,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.14,1.3472935834
2020-12-12 01:30:00,1.65456,0.20258,1.6669155498000001,0.21456000000000003,0.06258000000000001,0.2235,1.44,0.14,1.4467895493,1.65456,0.20258,1.6669155498000001,0.21456000000000003,0.06258000000000001,0.2235,1.44,0.14,1.4467895493
2020-12-12 02:00:00,1.65744,0.20342000000000002,1.6698763577,0.21744000000000002,0.06342,0.2265,1.44,0.14,1.4467895493,1.65744,0.20342000000000002,1.6698763577,0.21744000000000002,0.06342,0.2265,1.44,0.14,1.4467895493
2020-12-12 02:30:00,1.6526399999999999,0.20202,1.6649417557000001,0.21264000000000002,0.062020000000000006,0.2215,1.44,0.14,1.4467895493,1.6526399999999999,0.20202,1.6649417557000001,0.21264000000000002,0.062020000000000006,0.2215,1.44,0.14,1.4467895493
2020-12-12 03:00:00,1.6103200000000002,0.20426000000000002,1.6232229206,0.22032000000000002,0.06426000000000001,0.2295,1.3900000000000001,0.14,1.3970325694,1.60032,0.20426000000000002,1.6133029009,0.22032000000000002,0.06426000000000001,0.2295,1.38,0.14,1.3870832708
2020-12-12 03:30:00,1.54648,0.20314000000000002,1.559764806,0.21648,0.06314,0.2255,1.33,0.14,1.3373481221999999,1.54648,0.20314000000000002,1.559764806,0.21648,0.06314,0.2255,1.33,0.14,1.3373481221999999
2020-12-12 04:00:00,1.48176,0.20468000000000003,1.4958297363000002,0.22176,0.06468,0.231,1.26,0.14,1.2677539193,1.47176,0.20468000000000003,1.4859244261,0.22176,0.06468,0.231,1.25,0.14,1.2578155668
2020-12-12 04:30:00,1.4155200000000001,0.20286,1.4299821852,0.21552000000000002,0.06286,0.2245,1.2,0.14,1.2081390648,1.40552,0.20286,1.4200840292,0.21552000000000002,0.06286,0.2245,1.19,0.14,1.1982069938
2020-12-12 05:00:00,1.32984,0.20412000000000002,1.3454142113,0.21984,0.06412000000000001,0.229,1.11,0.14,1.1187939935,1.32984,0.20412000000000002,1.3454142113,0.21984,0.06412000000000001,0.229,1.11,0.14,1.1187939935
2020-12-12 05:30:00,1.28648,0.21314000000000002,1.3040166602,0.21648,0.06314,0.2255,1.07,0.15,1.0804628638,1.28648,0.22314,1.30568842,0.21648,0.06314,0.2255,1.07,0.16,1.081896483
2020-12-12 06:00:00,1.26032,0.21426,1.2784028512,0.22032000000000002,0.06426000000000001,0.2295,1.04,0.15,1.0507616285,1.25032,0.22426000000000001,1.2702726676,0.22032000000000002,0.06426000000000001,0.2295,1.03,0.16,1.0423531072
2020-12-12 06:30:00,1.28696,0.21328000000000003,1.3045130892,0.21696000000000001,0.06328,0.226,1.07,0.15,1.0804628638,1.28696,0.22328,1.3061852855,0.21696000000000001,0.06328,0.226,1.07,0.16,1.081896483
2020-12-12 07:00:00,1.38128,0.20454000000000003,1.3963420247,0.22128,0.06454,0.2305,1.16,0.14,1.1684177335,1.38128,0.21454,1.3978418544,0.22128,0.06454,0.2305,1.16,0.15,1.1696580697
2020-12-12 07:30:00,1.52128,0.25454000000000004,1.5424277779,0.22128,0.06454,0.2305,1.3,0.19,1.3138112498,1.52128,0.27454,1.5458541490000002,0.22128,0.06454,0.2305,1.3,0.21,1.3168523076
2020-12-12 08:00:00,1.56176,0.27468000000000004,1.5857311878,0.22176,0.06468,0.231,1.34,0.21,1.3563554107,1.56176,0.28468000000000004,1.587493937,0.22176,0.06468,0.231,1.34,0.22,1.3579396156999999
2020-12-12 08:30:00,1.63936,0.27398,1.6620969436,0.21936000000000003,0.06398000000000001,0.2285,1.42,0.21,1.4354441821,1.63936,0.28398,1.6637745791,0.21936000000000003,0.06398000000000001,0.2285,1.42,0.22,1.4369411957
2020-12-12 09:00:00,1.70512,0.27566,1.7272587096,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.48,0.21,1.4948244044,1.70512,0.28566,1.7288828329,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.48,0.22,1.4962620091
2020-12-12 09:30:00,1.61272,0.30496,1.6413002163,0.22272000000000003,0.06496,0.232,1.3900000000000001,0.24,1.4105672618,1.61272,0.31496,1.6431876338,0.22272000000000003,0.06496,0.232,1.3900000000000001,0.25,1.4123030836
2020-12-12 10:00:00,1.55272,0.30496,1.582384277,0.22272000000000003,0.06496,0.232,1.33,0.24,1.3514806695,1.55272,0.32496,1.5863601104,0.22272000000000003,0.06496,0.232,1.33,0.26,1.3551752654
2020-12-12 10:30:00,1.50256,0.29908,1.5320363573,0.20256000000000002,0.05908000000000001,0.211,1.3,0.24,1.3219682296,1.49256,0.31908000000000003,1.5262854909999999,0.20256000000000002,0.05908000000000001,0.211,1.29,0.26,1.3159407281
2020-12-12 11:00:00,1.4412,0.30160000000000003,1.4724197771,0.2112,0.0616,0.22,1.23,0.24,1.2531959145,1.4412,0.3216,1.4766462,0.2112,0.0616,0.22,1.23,0.26,1.2571793826
2020-12-12 11:30:00,1.4859200000000001,0.34006000000000003,1.5243356094,0.20592000000000002,0.06006,0.21450000000000002,1.28,0.28,1.3102671483,1.4759200000000001,0.35006000000000004,1.5168657983,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.29,1.3026895256
2020-12-12 12:00:00,1.33176,0.35468000000000005,1.3781809025,0.22176,0.06468,0.231,1.11,0.29,1.1472575997,1.33176,0.35468000000000005,1.3781809025,0.22176,0.06468,0.231,1.11,0.29,1.1472575997
2020-12-12 12:30:00,1.45408,0.35244000000000003,1.496182676,0.21408000000000002,0.06244,0.223,1.24,0.29,1.2734598541,1.44408,0.37244000000000005,1.4913345031,0.21408000000000002,0.06244,0.223,1.23,0.31,1.2684636376
2020-12-12 13:00:00,1.45408,0.35244000000000003,1.496182676,0.21408000000000002,0.06244,0.223,1.24,0.29,1.2734598541,1.44408,0.35244000000000003,1.4864659431,0.21408000000000002,0.06244,0.223,1.23,0.29,1.2637246536
2020-12-12 13:30:00,1.47064,0.30852,1.5026531869,0.20064,0.05852,0.209,1.27,0.25,1.2943724348,1.47064,0.31852,1.5047381832,0.20064,0.05852,0.209,1.27,0.26,1.2963410045
2020-12-12 14:00:00,1.5168,0.34740000000000004,1.5560748697,0.1968,0.0574,0.20500000000000002,1.32,0.29,1.3514806695,1.5168,0.3574,1.5583378965999999,0.1968,0.0574,0.20500000000000002,1.32,0.30000000000000004,1.3536617007
2020-12-12 14:30:00,1.5648,0.3239,1.5979706662000002,0.18480000000000002,0.0539,0.1925,1.38,0.27,1.4061649974,1.5648,0.33390000000000003,1.6000275779000002,0.18480000000000002,0.0539,0.1925,1.38,0.28,1.4081193131
2020-12-12 15:00:00,1.60576,0.33418000000000003,1.6401650679,0.18576,0.054180000000000006,0.1935,1.42,0.28,1.4473423921,1.60576,0.34418000000000004,1.6422317285,0.18576,0.054180000000000006,0.1935,1.42,0.29,1.4493101807
2020-12-12 15:30:00,1.68096,0.33278,1.7135836863,0.18096,0.05278000000000001,0.1885,1.5,0.28,1.5259095648,1.67096,0.34278000000000003,1.7057565623,0.18096,0.05278000000000001,0.1885,1.49,0.29,1.5179591561999999
2020-12-12 16:00:00,1.7324000000000002,0.3332,1.7641519209,0.1824,0.053200000000000004,0.19,1.55,0.28,1.5750872992,1.7324000000000002,0.3432,1.7660679489,0.1824,0.053200000000000004,0.19,1.55,0.29,1.5768956846000002
2020-12-12 16:30:00,1.8385600000000002,0.25208,1.8557605449,0.17856000000000002,0.05208,0.186,1.6600000000000001,0.2,1.6720047847,1.82856,0.26208000000000004,1.8472459501,0.17856000000000002,0.05208,0.186,1.65,0.21,1.6633099531000002
2020-12-12 17:00:00,2.0024,0.2732,2.0209512612,0.1824,0.053200000000000004,0.19,1.82,0.22,1.8332484829,1.9924,0.2832,2.0124263962,0.1824,0.053200000000000004,0.19,1.81,0.23,1.8245547402
2020-12-12 17:30:00,2.0852,0.2811,2.1040618456,0.1752,0.0511,0.1825,1.9100000000000001,0.23,1.9237983262,2.0852,0.2911,2.1054211574,0.1752,0.0511,0.1825,1.9100000000000001,0.24,1.9250194804
2020-12-12 18:00:00,2.09288,0.27334,2.1106542706,0.18288000000000001,0.053340000000000005,0.1905,1.9100000000000001,0.22,1.9226284092,2.09288,0.28334000000000004,2.1119725969,0.18288000000000001,0.053340000000000005,0.1905,1.9100000000000001,0.23,1.9237983262
2020-12-12 18:30:00,2.13904,0.29222000000000004,2.1589082079,0.17904,0.05222,0.1865,1.96,0.24,1.9746392076000001,2.13904,0.30222000000000004,2.1602844836,0.17904,0.05222,0.1865,1.96,0.25,1.975879551
2020-12-12 19:00:00,2.08192,0.27306,2.0997506161,0.18192000000000003,0.05306,0.1895,1.9,0.22,1.9126944346,2.08192,0.28306000000000003,2.1010744513,0.18192000000000003,0.05306,0.1895,1.9,0.23,1.9138704240000002
2020-12-12 19:30:00,1.9590400000000001,0.24222000000000002,1.9739575097,0.17904,0.05222,0.1865,1.78,0.19,1.7901117283999999,1.94904,0.25222,1.9652917977,0.17904,0.05222,0.1865,1.77,0.2,1.7812635964
2020-12-12 20:00:00,1.84336,0.24348000000000003,1.8593704849,0.18336000000000002,0.05348000000000001,0.191,1.6600000000000001,0.19,1.670838113,1.84336,0.25348000000000004,1.8607063712,0.18336000000000002,0.05348000000000001,0.191,1.6600000000000001,0.2,1.6720047847
2020-12-12 20:30:00,1.73048,0.24264000000000002,1.7474081378,0.18048,0.052640000000000006,0.188,1.55,0.19,1.5616017418,1.72048,0.25264000000000003,1.7389302459,0.18048,0.052640000000000006,0.188,1.54,0.2,1.5529327094
2020-12-12 21:00:00,1.7448000000000001,0.22390000000000002,1.759107231,0.18480000000000002,0.0539,0.1925,1.56,0.17,1.5692354826,1.7348,0.22390000000000002,1.7491890264,0.18480000000000002,0.0539,0.1925,1.55,0.17,1.5592947124
2020-12-12 21:30:00,1.67,0.2025,1.6822325195999999,0.18,0.052500000000000005,0.1875,1.49,0.15,1.4975313018,1.6600000000000001,0.2025,1.6723056688,0.18,0.052500000000000005,0.1875,1.48,0.15,1.4875819305
2020-12-12 22:00:00,1.6009600000000002,0.18278000000000003,1.6113601242,0.18096,0.05278000000000001,0.1885,1.42,0.13,1.4259382876,1.6009600000000002,0.18278000000000003,1.6113601242,0.18096,0.05278000000000001,0.1885,1.42,0.13,1.4259382876
2020-12-12 22:30:00,1.4761600000000001,0.18138,1.4872615943,0.17616,0.05138,0.1835,1.3,0.13,1.3064838307,1.4761600000000001,0.19138000000000002,1.4885142425,0.17616,0.05138,0.1835,1.3,0.14,1.3075167303
2020-12-12 23:00:00,1.36144,0.18292000000000003,1.3736733964,0.18144000000000002,0.05292,0.189,1.18,0.13,1.1871394189,1.35144,0.18292000000000003,1.3637631026,0.18144000000000002,0.05292,0.189,1.17,0.13,1.177200068
2020-12-12 23:30:00,1.25808,0.18194000000000002,1.2711677505,0.17808000000000002,0.05194000000000001,0.1855,1.08,0.13,1.0877959367,1.24808,0.20194,1.2643114529,0.17808000000000002,0.05194000000000001,0.1855,1.07,0.15,1.0804628638
2020-12-13 00:00:00,1.22808,0.18194000000000002,1.2414840514,0.17808000000000002,0.05194000000000001,0.1855,1.05,0.13,1.0580170131,1.21808,0.20194,1.2347058962,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.15,1.0507616285
2020-12-13 00:30:00,1.42472,0.18096,1.4361662856000001,0.17472000000000001,0.050960000000000005,0.182,1.25,0.13,1.2567418191,1.42472,0.18096,1.4361662856000001,0.17472000000000001,0.050960000000000005,0.182,1.25,0.13,1.2567418191
2020-12-13 01:00:00,1.7076,0.051800000000000006,1.7083854951,0.1776,0.051800000000000006,0.185,1.53,0.0,1.53,1.7076,0.051800000000000006,1.7083854951,0.1776,0.051800000000000006,0.185,1.53,0.0,1.53
2020-12-13 01:30:00,1.7652,0.0511,1.7659394808000002,0.1752,0.0511,0.1825,1.5899999999999999,0.0,1.5899999999999999,1.7652,0.1811,1.7744656238,0.1752,0.0511,0.1825,1.5899999999999999,0.13,1.5953056133999999
2020-12-13 02:00:00,1.76856,0.05208,1.7693266516000001,0.17856000000000002,0.05208,0.186,1.5899999999999999,0.0,1.5899999999999999,1.76856,0.18208000000000002,1.7779082091,0.17856000000000002,0.05208,0.186,1.5899999999999999,0.13,1.5953056133999999
2020-12-13 02:30:00,1.7661600000000002,0.18138,1.7754491967,0.17616,0.05138,0.1835,1.5899999999999999,0.13,1.5953056133999999,1.7661600000000002,0.18138,1.7754491967,0.17616,0.05138,0.1835,1.5899999999999999,0.13,1.5953056133999999
2020-12-13 03:00:00,1.7485600000000001,0.18208000000000002,1.7580145619,0.17856000000000002,0.05208,0.186,1.57,0.13,1.5753729717,1.7485600000000001,0.18208000000000002,1.7580145619,0.17856000000000002,0.05208,0.186,1.57,0.13,1.5753729717
2020-12-13 03:30:00,1.69856,0.18208000000000002,1.7082913101,0.17856000000000002,0.05208,0.186,1.52,0.13,1.5255490815,1.68856,0.18208000000000002,1.6983486097,0.17856000000000002,0.05208,0.186,1.51,0.13,1.5155856954
2020-12-13 04:00:00,1.6133600000000001,0.18348,1.6237596497,0.18336000000000002,0.05348000000000001,0.191,1.43,0.13,1.4358969322,1.6133600000000001,0.18348,1.6237596497,0.18336000000000002,0.05348000000000001,0.191,1.43,0.13,1.4358969322
2020-12-13 04:30:00,1.53712,0.18166000000000002,1.5478172533999999,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.13,1.366199107,1.53712,0.18166000000000002,1.5478172533999999,0.17712000000000003,0.051660000000000005,0.1845,1.3599999999999999,0.13,1.366199107
2020-12-13 05:00:00,1.47144,0.18292000000000003,1.4827661313,0.18144000000000002,0.05292,0.189,1.29,0.13,1.2965338407,1.47144,0.18292000000000003,1.4827661313,0.18144000000000002,0.05292,0.189,1.29,0.13,1.2965338407
2020-12-13 05:30:00,1.41384,0.18362,1.4257138037,0.18384,0.05362,0.1915,1.23,0.13,1.2368508398,1.41384,0.18362,1.4257138037,0.18384,0.05362,0.1915,1.23,0.13,1.2368508398
2020-12-13 06:00:00,1.362,0.186,1.3746417714999999,0.192,0.056,0.2,1.17,0.13,1.177200068,1.3519999999999999,0.186,1.3647344064,0.192,0.056,0.2,1.16,0.13,1.167261753
2020-12-13 06:30:00,1.3868800000000001,0.19034,1.3998805128,0.20688,0.060340000000000005,0.2155,1.18,0.13,1.1871394189,1.3868800000000001,0.19034,1.3998805128,0.20688,0.060340000000000005,0.2155,1.18,0.13,1.1871394189
2020-12-13 07:00:00,1.43072,0.19146000000000002,1.4434738134,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.13,1.2269066794,1.43072,0.19146000000000002,1.4434738134,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.13,1.2269066794
2020-12-13 07:30:00,1.44408,0.22244000000000003,1.4611114263,0.21408000000000002,0.06244,0.223,1.23,0.16,1.2403628501,1.44408,0.23244,1.4626672212,0.21408000000000002,0.06244,0.223,1.23,0.17,1.2416923935
2020-12-13 08:00:00,1.46744,0.22342,1.4843505819,0.21744000000000002,0.06342,0.2265,1.25,0.16,1.2601983971,1.46744,0.23342000000000002,1.4858886398,0.21744000000000002,0.06342,0.2265,1.25,0.17,1.2615070353
2020-12-13 08:30:00,1.51696,0.23328000000000002,1.5347922335000002,0.21696000000000001,0.06328,0.226,1.3,0.17,1.3110682667,1.51696,0.23328000000000002,1.5347922335000002,0.21696000000000001,0.06328,0.226,1.3,0.17,1.3110682667
2020-12-13 09:00:00,1.66032,0.27426,1.6828193753,0.22032000000000002,0.06426000000000001,0.2295,1.44,0.21,1.4552319403,1.66032,0.28426,1.6844780349000001,0.22032000000000002,0.06426000000000001,0.2295,1.44,0.22,1.4567086188
2020-12-13 09:30:00,1.756,0.303,1.7819497748000002,0.216,0.063,0.225,1.54,0.24,1.5585891055999999,1.756,0.313,1.7836773811,0.216,0.063,0.225,1.54,0.25,1.5601602481999999
2020-12-13 10:00:00,1.7908,0.2944,1.8148377338000001,0.22080000000000002,0.0644,0.23,1.57,0.23,1.5867577005,1.7808000000000002,0.3044,1.8066289049000002,0.22080000000000002,0.0644,0.23,1.56,0.24,1.5783535726
2020-12-13 10:30:00,1.78984,0.30412,1.8154933765,0.21984,0.06412000000000001,0.229,1.57,0.24,1.5882380174000001,1.77984,0.31412,1.8073466187,0.21984,0.06412000000000001,0.229,1.56,0.25,1.5799050604
2020-12-13 11:00:00,1.82464,0.30552,1.850041513,0.22464,0.06552000000000001,0.234,1.6,0.24,1.6178998733,1.82464,0.31552,1.8517192011999999,0.22464,0.06552000000000001,0.234,1.6,0.25,1.6194134741
2020-12-13 11:30:00,1.8403200000000002,0.34426,1.8722426792,0.22032000000000002,0.06426000000000001,0.2295,1.62,0.28,1.6440194646,1.83032,0.34426,1.862414092,0.22032000000000002,0.06426000000000001,0.2295,1.6099999999999999,0.28,1.6341664542
2020-12-13 12:00:00,1.91168,0.31174,1.9369311423000002,0.21168,0.06174,0.2205,1.7000000000000002,0.25,1.7182840277,1.90168,0.32174,1.9287051226,0.21168,0.06174,0.2205,1.69,0.26,1.7098830369
2020-12-13 12:30:00,1.9126400000000001,0.31202,1.9379236955999999,0.21264000000000002,0.062020000000000006,0.2215,1.7000000000000002,0.25,1.7182840277,1.90264,0.32202000000000003,1.9296983832,0.21264000000000002,0.062020000000000006,0.2215,1.69,0.26,1.7098830369
2020-12-13 13:00:00,1.8727200000000002,0.28496000000000005,1.8942762206000001,0.22272000000000003,0.06496,0.232,1.65,0.22,1.6646020545,1.8727200000000002,0.29496,1.8958063192,0.22272000000000003,0.06496,0.232,1.65,0.23,1.6659531805999999
2020-12-13 13:30:00,1.80552,0.28286,1.8275426808000002,0.21552000000000002,0.06286,0.2245,1.5899999999999999,0.22,1.6051479683,1.80552,0.28286,1.8275426808000002,0.21552000000000002,0.06286,0.2245,1.5899999999999999,0.22,1.6051479683
2020-12-13 14:00:00,1.7908,0.2844,1.8132423997,0.22080000000000002,0.0644,0.23,1.57,0.22,1.5853390804,1.7908,0.2844,1.8132423997,0.22080000000000002,0.0644,0.23,1.57,0.22,1.5853390804
2020-12-13 14:30:00,1.78648,0.32314000000000004,1.8154697051,0.21648,0.06314,0.2255,1.57,0.26,1.5913830463,1.78648,0.33314000000000005,1.8172762723,0.21648,0.06314,0.2255,1.57,0.27,1.5930473941
2020-12-13 15:00:00,1.8384,0.3037,1.8633164653,0.2184,0.0637,0.2275,1.62,0.24,1.6376812877,1.8384,0.31370000000000003,1.8649724529,0.2184,0.0637,0.2275,1.62,0.25,1.6391766226
2020-12-13 15:30:00,1.89024,0.28132,1.9110594444000002,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.22,1.6943435306999999,1.89024,0.29132,1.9125570841,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.23,1.6956709586
2020-12-13 16:00:00,1.9521600000000001,0.28188,1.9724058913,0.21216000000000002,0.061880000000000004,0.221,1.74,0.22,1.7538529015000002,1.9521600000000001,0.29188000000000003,1.9738598228000002,0.21216000000000002,0.061880000000000004,0.221,1.74,0.23,1.7551353224000001
2020-12-13 16:30:00,2.05448,0.28964,2.074796231,0.20448000000000002,0.059640000000000006,0.213,1.85,0.23,1.8642424735,2.05448,0.29964,2.0762158366,0.20448000000000002,0.059640000000000006,0.213,1.85,0.24,1.8655026131999999
2020-12-13 17:00:00,2.15736,0.32048000000000004,2.1810340667,0.20736000000000002,0.060480000000000006,0.216,1.9500000000000002,0.26,1.9672569736,2.15736,0.33048000000000005,2.1825258761,0.20736000000000002,0.060480000000000006,0.216,1.9500000000000002,0.27,1.968603566
2020-12-13 17:30:00,2.23448,0.32964000000000004,2.2586640742,0.20448000000000002,0.059640000000000006,0.213,2.03,0.27,2.0478769494,2.23448,0.33964000000000005,2.2601451723,0.20448000000000002,0.059640000000000006,0.213,2.03,0.28,2.0492193636
2020-12-13 18:00:00,2.25592,0.30006000000000005,2.2757880064,0.20592000000000002,0.06006,0.21450000000000002,2.05,0.24,2.064000969,2.25592,0.31006,2.2771280706,0.20592000000000002,0.06006,0.21450000000000002,2.05,0.25,2.0651876428
2020-12-13 18:30:00,2.21256,0.31908000000000003,2.2354493508,0.20256000000000002,0.05908000000000001,0.211,2.01,0.26,2.0267461607,2.20256,0.30908,2.2241405082,0.20256000000000002,0.05908000000000001,0.211,2.0,0.25,2.0155644371
2020-12-13 19:00:00,2.1564,0.2902,2.1758393783,0.2064,0.060200000000000004,0.215,1.9500000000000002,0.23,1.9635172523,2.1464,0.31020000000000003,2.1686993798,0.2064,0.060200000000000004,0.215,1.94,0.25,1.9560419218
2020-12-13 19:30:00,1.9544800000000002,0.28964,1.9758247392000001,0.20448000000000002,0.059640000000000006,0.213,1.75,0.23,1.7650495743999999,1.9544800000000002,0.30964,1.9788554773,0.20448000000000002,0.059640000000000006,0.213,1.75,0.25,1.7677669530000002
2020-12-13 20:00:00,1.8016800000000002,0.29174,1.825147405,0.21168,0.06174,0.2205,1.5899999999999999,0.23,1.6065490967,1.8016800000000002,0.30174,1.8267725228,0.21168,0.06174,0.2205,1.5899999999999999,0.24,1.608011194
2020-12-13 20:30:00,1.73672,0.26446000000000003,1.7567400064,0.18672000000000002,0.05446,0.1945,1.55,0.21,1.564161117,1.72672,0.28446000000000005,1.7499941286,0.18672000000000002,0.05446,0.1945,1.54,0.23,1.5570806016
2020-12-13 21:00:00,1.67104,0.23572,1.6875836572,0.19104000000000002,0.055720000000000006,0.199,1.48,0.18,1.490905765,1.67104,0.24572000000000002,1.689009473,0.19104000000000002,0.055720000000000006,0.199,1.48,0.19,1.4921461054
2020-12-13 21:30:00,1.59768,0.24474,1.6163165068,0.18768,0.054740000000000004,0.1955,1.4100000000000001,0.19,1.422743828,1.5876800000000002,0.26474000000000003,1.6096008977,0.18768,0.054740000000000004,0.1955,1.4,0.21,1.4156623891
2020-12-13 22:00:00,1.47248,0.22614,1.4897438203,0.19248,0.05614,0.2005,1.28,0.17,1.2912397144,1.46248,0.23614000000000002,1.4814215639000001,0.19248,0.05614,0.2005,1.27,0.18,1.2826924807
2020-12-13 22:30:00,1.35912,0.22516000000000003,1.3776444389,0.18912,0.05516000000000001,0.197,1.17,0.17,1.1822859214,1.35912,0.23516,1.3793141049,0.18912,0.05516000000000001,0.197,1.17,0.18,1.1837651794
2020-12-13 23:00:00,1.2310400000000001,0.20572000000000001,1.2481106521,0.19104000000000002,0.055720000000000006,0.199,1.04,0.15,1.0507616285,1.2310400000000001,0.21572000000000002,1.2497978236,0.19104000000000002,0.055720000000000006,0.199,1.04,0.16,1.052235715
2020-12-13 23:30:00,1.14624,0.20432000000000003,1.1643078631,0.18624000000000002,0.05432000000000001,0.194,0.96,0.15,0.9716480844000001,1.13624,0.21432,1.1562760916,0.18624000000000002,0.05432000000000001,0.194,0.9500000000000001,0.16,0.9633794683
2020-12-14 00:00:00,1.05152,0.20586000000000002,1.0714815211,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.15,0.8729833904000001,1.05152,0.21586000000000002,1.0734476466,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.16,0.8747571091
2020-12-14 00:30:00,1.30056,0.20558,1.3167078074,0.19056,0.055580000000000004,0.1985,1.11,0.15,1.1200892822,1.2905600000000002,0.19558,1.3052956179000001,0.19056,0.055580000000000004,0.1985,1.1,0.14,1.1088733021
2020-12-14 01:00:00,1.53296,0.18628000000000003,1.5442365751,0.19296000000000002,0.056280000000000004,0.201,1.34,0.13,1.3462912018,1.53296,0.19628,1.5454747491,0.19296000000000002,0.056280000000000004,0.201,1.34,0.14,1.3472935834
2020-12-14 01:30:00,1.6368800000000001,0.19034,1.647909418,0.20688,0.060340000000000005,0.2155,1.43,0.13,1.4358969322,1.6368800000000001,0.20034000000000002,1.6490943727,0.20688,0.060340000000000005,0.2155,1.43,0.14,1.4368368035
2020-12-14 02:00:00,1.6440800000000002,0.19244000000000003,1.6553042621,0.21408000000000002,0.06244,0.223,1.43,0.13,1.4358969322,1.63408,0.20244,1.6465720148,0.21408000000000002,0.06244,0.223,1.42,0.14,1.4268847185
2020-12-14 02:30:00,1.6302400000000001,0.19132000000000002,1.6414279759000001,0.21024,0.061320000000000006,0.219,1.42,0.13,1.4259382876,1.6302400000000001,0.20132000000000003,1.6426235722,0.21024,0.061320000000000006,0.219,1.42,0.14,1.4268847185
2020-12-14 03:00:00,1.59456,0.19258000000000003,1.6061471446,0.21456000000000003,0.06258000000000001,0.2235,1.38,0.13,1.3861096638000001,1.5845600000000002,0.20258,1.5974570573,0.21456000000000003,0.06258000000000001,0.2235,1.37,0.14,1.3771347066000001
2020-12-14 03:30:00,1.54072,0.19146000000000002,1.5525704654,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.13,1.3363382805000001,1.54072,0.20146000000000003,1.5538353355,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.14,1.3373481221999999
2020-12-14 04:00:00,1.47168,0.19174000000000002,1.4841180041,0.21168,0.06174,0.2205,1.26,0.13,1.2666885963,1.47168,0.20174,1.4854430484,0.21168,0.06174,0.2205,1.26,0.14,1.2677539193
2020-12-14 04:30:00,1.39688,0.19034,1.4097882997,0.20688,0.060340000000000005,0.2155,1.19,0.13,1.1970797801,1.39688,0.20034000000000002,1.4111732176,0.20688,0.060340000000000005,0.2155,1.19,0.14,1.1982069938
2020-12-14 05:00:00,1.33168,0.19174000000000002,1.3454128920000001,0.21168,0.06174,0.2205,1.12,0.13,1.1275194012,1.33168,0.20174,1.3468744002,0.21168,0.06174,0.2205,1.12,0.14,1.1287160848
2020-12-14 05:30:00,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012,1.32976,0.21118,1.3464243945,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.15,1.13
2020-12-14 06:00:00,1.30504,0.19272,1.3191930867,0.21504,0.06272000000000001,0.224,1.09,0.13,1.09772492,1.30504,0.21272000000000002,1.3222629088,0.21504,0.06272000000000001,0.224,1.09,0.15,1.1002726935
2020-12-14 06:30:00,1.3997600000000001,0.20118000000000003,1.4141433626,0.20976000000000003,0.061180000000000005,0.2185,1.19,0.14,1.1982069938,1.38976,0.21118,1.4057132887,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.15,1.1894956915
2020-12-14 07:00:00,1.57456,0.20258,1.5875382988,0.21456000000000003,0.06258000000000001,0.2235,1.3599999999999999,0.14,1.3671868929,1.5645600000000002,0.21258000000000002,1.5789357967000002,0.21456000000000003,0.06258000000000001,0.2235,1.35,0.15,1.3583077707
2020-12-14 07:30:00,1.75832,0.30076,1.7838570009999999,0.20832,0.06076,0.217,1.55,0.24,1.5684705926,1.74832,0.31076000000000004,1.7757236834999999,0.20832,0.06076,0.217,1.54,0.25,1.5601602481999999
2020-12-14 08:00:00,1.8340800000000002,0.39244,1.8755955321000002,0.21408000000000002,0.06244,0.223,1.62,0.33,1.653269488,1.82408,0.27244,1.8443132597,0.21408000000000002,0.06244,0.223,1.6099999999999999,0.21,1.6236378907
2020-12-14 08:30:00,1.9348800000000002,1.05684,2.2046930399,0.19488000000000003,0.05684,0.203,1.74,1.0,2.0068881384,1.83488,-0.27316,1.8551013449,0.19488000000000003,0.05684,0.203,1.6400000000000001,-0.33,1.6728717823
2020-12-14 09:00:00,1.9572,1.0346,2.2138267773,0.1872,0.0546,0.195,1.77,0.98,2.0231905496,1.8472,-0.2954,1.8706707353,0.1872,0.0546,0.195,1.6600000000000001,-0.35000000000000003,1.6964963896
2020-12-14 09:30:00,1.8267200000000001,1.07446,2.1192853159,0.18672000000000002,0.05446,0.1945,1.6400000000000001,1.02,1.9313207916000001,1.72672,-0.27554,1.7485663413,0.18672000000000002,0.05446,0.1945,1.54,-0.33,1.574960317
2020-12-14 10:00:00,1.7944,1.0567,2.0824231679,0.19440000000000002,0.0567,0.2025,1.6,1.0,1.8867962264,1.6844000000000001,-0.3033,1.7114888985999999,0.19440000000000002,0.0567,0.2025,1.49,-0.36,1.5328731193
2020-12-14 10:30:00,1.6048,0.3539,1.6433588318,0.18480000000000002,0.0539,0.1925,1.42,0.30000000000000004,1.4513442045,1.5948,0.3039,1.6234969202,0.18480000000000002,0.0539,0.1925,1.4100000000000001,0.25,1.4319916201
2020-12-14 11:00:00,1.63152,0.37586,1.6742545356,0.19152000000000002,0.05586000000000001,0.1995,1.44,0.32,1.4751271132000001,1.63152,0.38586000000000004,1.6765277958,0.19152000000000002,0.05586000000000001,0.1995,1.44,0.33,1.4773286703
2020-12-14 11:30:00,1.5263200000000001,0.34726,1.5653249663,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.33,0.29,1.3612494261,1.5263200000000001,0.34726,1.5653249663,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.33,0.29,1.3612494261
2020-12-14 12:00:00,1.50776,0.36768,1.5519435556999999,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.31,1.34617978,1.50776,0.37768,1.5543430767,0.19776000000000002,0.05768,0.20600000000000002,1.31,0.32,1.3485177046999999
2020-12-14 12:30:00,1.5544,0.3967,1.6042226311,0.19440000000000002,0.0567,0.2025,1.3599999999999999,0.34,1.4018559127,1.5544,0.4067,1.6067246964000002,0.19440000000000002,0.0567,0.2025,1.3599999999999999,0.35000000000000003,1.4043147795
2020-12-14 13:00:00,1.49536,0.37698000000000004,1.5421463776,0.19536,0.05698,0.20350000000000001,1.3,0.32,1.3388054377,1.49536,0.38698000000000005,1.544621329,0.19536,0.05698,0.20350000000000001,1.3,0.33,1.3412307781
2020-12-14 13:30:00,1.3944800000000002,0.28964,1.4242421845,0.20448000000000002,0.059640000000000006,0.213,1.19,0.23,1.2120231021,1.3944800000000002,0.28964,1.4242421845,0.20448000000000002,0.059640000000000006,0.213,1.19,0.23,1.2120231021
