Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-14 14:00:00,1.4679200000000001,0.33356,1.5053409581000001,0.21792000000000003,0.06356,0.227,1.25,0.27,1.2788275881,1.45792,0.34356000000000003,1.4978531971,0.21792000000000003,0.06356,0.227,1.24,0.28,1.2712198866
2020-12-14 14:30:00,1.55072,0.36146,1.5922894994,0.21072000000000002,0.06146000000000001,0.2195,1.34,0.30000000000000004,1.3731715115,1.55072,0.37146,1.5945893045,0.21072000000000002,0.06146000000000001,0.2195,1.34,0.31,1.3753908535
2020-12-14 15:00:00,1.5907200000000001,0.35146000000000005,1.6290838683,0.21072000000000002,0.06146000000000001,0.2195,1.38,0.29,1.4101418368,1.5907200000000001,0.36146,1.6312705018,0.21072000000000002,0.06146000000000001,0.2195,1.38,0.30000000000000004,1.4122322755
2020-12-14 15:30:00,1.58448,0.34964,1.6225982251,0.20448000000000002,0.059640000000000006,0.213,1.38,0.29,1.4101418368,1.58448,0.35964,1.6247823854,0.20448000000000002,0.059640000000000006,0.213,1.38,0.30000000000000004,1.4122322755
2020-12-14 16:00:00,1.6973600000000002,0.39048000000000005,1.7416961847999999,0.20736000000000002,0.060480000000000006,0.216,1.49,0.33,1.5261061562,1.6973600000000002,0.37048000000000003,1.7373216167,0.20736000000000002,0.060480000000000006,0.216,1.49,0.31,1.5219066988
2020-12-14 16:30:00,1.85352,0.40936000000000006,1.898186503,0.20352,0.05936,0.212,1.65,0.35000000000000003,1.6867127793,1.85352,0.42936,1.9025999054,0.20352,0.05936,0.212,1.65,0.37,1.6909760495000001
2020-12-14 17:00:00,1.9888,0.3509,2.0195188165,0.2088,0.0609,0.2175,1.78,0.29,1.8034688797,1.9888,0.3609,2.0212803492,0.2088,0.0609,0.2175,1.78,0.30000000000000004,1.8051038751
2020-12-14 17:30:00,2.044,0.3395,2.0720029561,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.8399999999999999,0.28,1.8611824199,2.044,0.3395,2.0720029561,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.8399999999999999,0.28,1.8611824199
2020-12-14 18:00:00,2.06976,0.32118,2.0945317018,0.20976000000000003,0.061180000000000005,0.2185,1.8599999999999999,0.26,1.8780841302,2.06976,0.33118000000000003,2.0960884166,0.20976000000000003,0.061180000000000005,0.2185,1.8599999999999999,0.27,1.8794946129
2020-12-14 18:30:00,2.06352,0.27936,2.0823440638,0.20352,0.05936,0.212,1.8599999999999999,0.22,1.8729655630000002,2.06352,0.28936,2.0837091927999998,0.20352,0.05936,0.212,1.8599999999999999,0.23,1.8741664814
2020-12-14 19:00:00,2.06448,0.28964,2.0846987792,0.20448000000000002,0.059640000000000006,0.213,1.8599999999999999,0.23,1.8741664814,2.06448,0.28964,2.0846987792,0.20448000000000002,0.059640000000000006,0.213,1.8599999999999999,0.23,1.8741664814
2020-12-14 19:30:00,1.92968,0.28824,1.9510887217000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.73,0.23,1.7452220489,1.92968,0.28824,1.9510887217000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.73,0.23,1.7452220489
2020-12-14 20:00:00,1.82352,0.28936,1.8463353975,0.20352,0.05936,0.212,1.62,0.23,1.6362457028000001,1.82352,0.30936,1.8495753026,0.20352,0.05936,0.212,1.62,0.25,1.6391766226
2020-12-14 20:30:00,1.7192,0.3281,1.7502280566000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.52,0.27,1.5437940277000002,1.7092,0.29810000000000003,1.7350009366,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.51,0.24,1.5289538907
2020-12-14 21:00:00,1.624,0.2695,1.6462096616,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.42,0.21,1.4354441821,1.624,0.28950000000000004,1.6496018459,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.42,0.23,1.4385061696
2020-12-14 21:30:00,1.53776,0.25768,1.5592000513,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.2,1.3548431644,1.53776,0.26768000000000003,1.5608838522,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.21,1.3563554107
2020-12-14 22:00:00,1.44304,0.24922000000000002,1.4644026256,0.20304000000000003,0.05922,0.21150000000000002,1.24,0.19,1.2544720005,1.43304,0.25922,1.4562962096,0.20304000000000003,0.05922,0.21150000000000002,1.23,0.2,1.2461540836
2020-12-14 22:30:00,1.34256,0.24908000000000002,1.3654699557,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.19,1.1557248808,1.34256,0.25908000000000003,1.3673294409,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.2,1.1574109037
2020-12-14 23:00:00,1.21448,0.22964,1.2360000809,0.20448000000000002,0.059640000000000006,0.213,1.01,0.17,1.0242070103,1.21448,0.23964000000000002,1.237897007,0.20448000000000002,0.059640000000000006,0.213,1.01,0.18,1.0259142264
2020-12-14 23:30:00,1.11112,0.22866000000000003,1.134404271,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.17,0.9257429449000001,1.10112,0.23866,1.1266871127,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.9,0.18,0.9178235124
2020-12-15 00:00:00,1.06448,0.22964,1.0889684109,0.20448000000000002,0.059640000000000006,0.213,0.86,0.17,0.8766413178,1.06448,0.23964000000000002,1.0911209832,0.20448000000000002,0.059640000000000006,0.213,0.86,0.18,0.8786353055
2020-12-15 00:30:00,1.20968,0.20824,1.227472851,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.15,1.0210778619,1.20968,0.21824000000000002,1.2292088513000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.01,0.16,1.0225947389
2020-12-15 01:00:00,1.5164,0.1902,1.5282817148999999,0.2064,0.060200000000000004,0.215,1.31,0.13,1.3164345787,1.5164,0.1902,1.5282817148999999,0.2064,0.060200000000000004,0.215,1.31,0.13,1.3164345787
2020-12-15 01:30:00,1.64352,0.18936000000000003,1.6543926982000001,0.20352,0.05936,0.212,1.44,0.13,1.4458561478,1.64352,0.18936000000000003,1.6543926982000001,0.20352,0.05936,0.212,1.44,0.13,1.4458561478
2020-12-15 02:00:00,1.68736,0.19048,1.6980772656,0.20736000000000002,0.060480000000000006,0.216,1.48,0.13,1.4856984889,1.6773600000000002,0.19048,1.6881407524,0.20736000000000002,0.060480000000000006,0.216,1.47,0.13,1.475737104
2020-12-15 02:30:00,1.69208,0.18894000000000002,1.7025959738,0.20208,0.058940000000000006,0.21050000000000002,1.49,0.13,1.4956603893,1.69208,0.18894000000000002,1.7025959738,0.20208,0.058940000000000006,0.21050000000000002,1.49,0.13,1.4956603893
2020-12-15 03:00:00,1.64784,0.19062,1.6588286982,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.13,1.4458561478,1.64784,0.19062,1.6588286982,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.13,1.4458561478
2020-12-15 03:30:00,1.5654400000000002,0.18992,1.5769185141,0.20544,0.05992000000000001,0.214,1.3599999999999999,0.13,1.366199107,1.5654400000000002,0.18992,1.5769185141,0.20544,0.05992000000000001,0.214,1.3599999999999999,0.13,1.366199107
2020-12-15 04:00:00,1.48688,0.19034,1.4990134923,0.20688,0.060340000000000005,0.2155,1.28,0.13,1.2865846261,1.47688,0.19034,1.4890949768000001,0.20688,0.060340000000000005,0.2155,1.27,0.13,1.276636205
2020-12-15 04:30:00,1.444,0.1895,1.4563812173000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.24,0.13,1.2467958935,1.434,0.20950000000000002,1.4492226365,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.23,0.15,1.2391125857
2020-12-15 05:00:00,1.38832,0.19076,1.4013642639000001,0.20832,0.06076,0.217,1.18,0.13,1.1871394189,1.38832,0.21076000000000003,1.4042265487,0.20832,0.06076,0.217,1.18,0.15,1.1894956915
2020-12-15 05:30:00,1.36592,0.20006000000000002,1.3804931909,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.14,1.1684177335,1.36592,0.21006000000000002,1.3819778037,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.15,1.1696580697
2020-12-15 06:00:00,1.314,0.1995,1.3290584073,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.11,0.14,1.1187939935,1.304,0.20950000000000002,1.320721867,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.15,1.1101801656
2020-12-15 06:30:00,1.4406400000000001,0.19852000000000003,1.4542536918,0.20064,0.05852,0.209,1.24,0.14,1.2478781992,1.4406400000000001,0.20852,1.4556524997,0.20064,0.05852,0.209,1.24,0.15,1.2490396311
2020-12-15 07:00:00,1.54928,0.20104000000000002,1.562269375,0.20928000000000002,0.061040000000000004,0.218,1.34,0.14,1.3472935834,1.54928,0.21104,1.5635876694,0.20928000000000002,0.061040000000000004,0.218,1.34,0.15,1.3483693856
2020-12-15 07:30:00,1.6568800000000001,0.24034000000000003,1.6742206096999999,0.20688,0.060340000000000005,0.2155,1.45,0.18,1.4611296999,1.6568800000000001,0.25034,1.6756853672,0.20688,0.060340000000000005,0.2155,1.45,0.19,1.4623952954
2020-12-15 08:00:00,1.7159200000000001,0.28006000000000003,1.7386244707,0.20592000000000002,0.06006,0.21450000000000002,1.51,0.22,1.5259423318,1.70592,0.29006000000000004,1.7304039557,0.20592000000000002,0.06006,0.21450000000000002,1.5,0.23,1.5175308893000001
2020-12-15 08:30:00,1.7392,0.2881,1.7629005219,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.54,0.23,1.5570806016,1.7292,0.29810000000000003,1.7547068844,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.53,0.24,1.5487091399000001
2020-12-15 09:00:00,1.79112,0.28866,1.8142313662,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5899999999999999,0.23,1.6065490967,1.78112,0.29866000000000004,1.8059862264,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.58,0.24,1.5981239001
2020-12-15 09:30:00,1.69448,0.33964000000000005,1.7281833815,0.20448000000000002,0.059640000000000006,0.213,1.49,0.28,1.5160804728000001,1.69448,0.34964,1.730176465,0.20448000000000002,0.059640000000000006,0.213,1.49,0.29,1.5179591561999999
2020-12-15 10:00:00,1.60552,0.34286000000000005,1.6417208806999999,0.21552000000000002,0.06286,0.2245,1.3900000000000001,0.28,1.4179210133,1.59552,0.35286,1.6340729023,0.21552000000000002,0.06286,0.2245,1.38,0.29,1.4101418368
2020-12-15 10:30:00,1.5516800000000002,0.30174,1.580745979,0.21168,0.06174,0.2205,1.34,0.24,1.361322886,1.5516800000000002,0.31174,1.5826852656,0.21168,0.06174,0.2205,1.34,0.25,1.3631214179
2020-12-15 11:00:00,1.55504,0.33272,1.5902364603999999,0.21504,0.06272000000000001,0.224,1.34,0.27,1.3669308688,1.55504,0.33272,1.5902364603999999,0.21504,0.06272000000000001,0.224,1.34,0.27,1.3669308688
2020-12-15 11:30:00,1.47024,0.33132,1.5071093524,0.21024,0.061320000000000006,0.219,1.26,0.27,1.2886038957000001,1.47024,0.33132,1.5071093524,0.21024,0.061320000000000006,0.219,1.26,0.27,1.2886038957000001
2020-12-15 12:00:00,1.52264,0.35202000000000006,1.5628021788000002,0.21264000000000002,0.062020000000000006,0.2215,1.31,0.29,1.34171532,1.5126400000000002,0.36202,1.555357917,0.21264000000000002,0.062020000000000006,0.2215,1.3,0.30000000000000004,1.3341664064
2020-12-15 12:30:00,1.52264,0.35202000000000006,1.5628021788000002,0.21264000000000002,0.062020000000000006,0.2215,1.31,0.29,1.34171532,1.5126400000000002,0.36202,1.555357917,0.21264000000000002,0.062020000000000006,0.2215,1.3,0.30000000000000004,1.3341664064
2020-12-15 13:00:00,1.35888,0.31384,1.3946506373,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.25,1.1670903992000001,1.35888,0.32384,1.3969349305,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.26,1.1692732786
2020-12-15 13:30:00,1.3340800000000002,0.28244,1.3636501751,0.21408000000000002,0.06244,0.223,1.12,0.22,1.1414026459,1.3340800000000002,0.29244000000000003,1.3657564204,0.21408000000000002,0.06244,0.223,1.12,0.23,1.1433722054
2020-12-15 14:00:00,1.37264,0.28202000000000005,1.4013121886,0.21264000000000002,0.062020000000000006,0.2215,1.16,0.22,1.1806777715,1.37264,0.29202,1.403358917,0.21264000000000002,0.062020000000000006,0.2215,1.16,0.23,1.1825819211
2020-12-15 14:30:00,1.49448,0.32964000000000004,1.5304028881,0.20448000000000002,0.059640000000000006,0.213,1.29,0.27,1.3179529582,1.49448,0.33964000000000005,1.5325879420000001,0.20448000000000002,0.059640000000000006,0.213,1.29,0.28,1.3200378782
2020-12-15 15:00:00,1.53736,0.33048000000000005,1.572479825,0.20736000000000002,0.060480000000000006,0.216,1.33,0.27,1.3571293232000001,1.52736,0.34048,1.564849897,0.20736000000000002,0.060480000000000006,0.216,1.32,0.28,1.3493702235
2020-12-15 15:30:00,1.5716,0.31880000000000003,1.603608431,0.2016,0.058800000000000005,0.21,1.37,0.26,1.3944532979,1.5615999999999999,0.32880000000000004,1.5958395909,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.27,1.3865424624
2020-12-15 16:00:00,1.72208,0.39894,1.7676856762000002,0.20208,0.058940000000000006,0.21050000000000002,1.52,0.34,1.5575621978,1.71208,0.32894,1.7433930853000001,0.20208,0.058940000000000006,0.21050000000000002,1.51,0.27,1.5339491517
2020-12-15 16:30:00,1.8792,0.3981,1.9209050601,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6800000000000002,0.34,1.7140595089000001,1.8792,0.3981,1.9209050601,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6800000000000002,0.34,1.7140595089000001
2020-12-15 17:00:00,1.99688,0.34034000000000003,2.0256754552,0.20688,0.060340000000000005,0.2155,1.79,0.28,1.8117670932,1.99688,0.35034000000000004,2.0273795525,0.20688,0.060340000000000005,0.2155,1.79,0.29,1.8133394608
2020-12-15 17:30:00,2.084,0.2995,2.1054111831,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.88,0.24,1.8952572385000002,2.074,0.3095,2.096965963,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.87,0.25,1.88663722
2020-12-15 18:00:00,2.12024,0.30132000000000003,2.1415441625,0.21024,0.061320000000000006,0.219,1.9100000000000001,0.24,1.9250194804,2.12024,0.31132000000000004,2.1429740549,0.21024,0.061320000000000006,0.219,1.9100000000000001,0.25,1.9262917744
2020-12-15 18:30:00,2.08736,0.36048,2.1182581524,0.20736000000000002,0.060480000000000006,0.216,1.88,0.30000000000000004,1.9037857022,2.07736,0.37048000000000003,2.1101374363,0.20736000000000002,0.060480000000000006,0.216,1.87,0.31,1.8955210365
2020-12-15 19:00:00,2.0188,0.34090000000000004,2.0473803384,0.2088,0.0609,0.2175,1.81,0.28,1.8315294155,2.0088,0.27090000000000003,2.0269840281000002,0.2088,0.0609,0.2175,1.8,0.21,1.8122085973000002
2020-12-15 19:30:00,1.9744800000000002,0.27964,1.9941839935,0.20448000000000002,0.059640000000000006,0.213,1.77,0.22,1.7836199147,1.96448,0.28964,1.9857172508,0.20448000000000002,0.059640000000000006,0.213,1.76,0.23,1.7749647884000002
2020-12-15 20:00:00,1.8802400000000001,0.26132,1.8983125665,0.21024,0.061320000000000006,0.219,1.67,0.2,1.6819334113000002,1.8702400000000001,0.27132,1.8898180336000001,0.21024,0.061320000000000006,0.219,1.6600000000000001,0.21,1.6732304085
2020-12-15 20:30:00,1.7492800000000002,0.26104,1.7686498806,0.20928000000000002,0.061040000000000004,0.218,1.54,0.2,1.5529327094,1.7492800000000002,0.27104,1.7701534397,0.20928000000000002,0.061040000000000004,0.218,1.54,0.21,1.5542522318
2020-12-15 21:00:00,1.61456,0.26258000000000004,1.6357726767,0.21456000000000003,0.06258000000000001,0.2235,1.4,0.2,1.4142135624,1.61456,0.27258000000000004,1.6374076615000002,0.21456000000000003,0.06258000000000001,0.2235,1.4,0.21,1.4156623891
2020-12-15 21:30:00,1.53976,0.25118,1.5601128966,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.19,1.3435028843,1.53976,0.26118,1.5617540939999999,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.2,1.3449535308
2020-12-15 22:00:00,1.48696,0.24328000000000002,1.5067299692,0.21696000000000001,0.06328,0.226,1.27,0.18,1.2826924807,1.48696,0.25328,1.508376876,0.21696000000000001,0.06328,0.226,1.27,0.19,1.2841339494000001
2020-12-15 22:30:00,1.35552,0.24286000000000002,1.3771040084,0.21552000000000002,0.06286,0.2245,1.1400000000000001,0.18,1.1541230437,1.35552,0.25286000000000003,1.3789026978,0.21552000000000002,0.06286,0.2245,1.1400000000000001,0.19,1.1557248808
2020-12-15 23:00:00,1.236,0.243,1.2596606686,0.216,0.063,0.225,1.02,0.18,1.0357605901,1.226,0.253,1.2518326565,0.216,0.063,0.225,1.01,0.19,1.0277159141
2020-12-15 23:30:00,1.126,0.243,1.1519223064,0.216,0.063,0.225,0.91,0.18,0.9276313923,1.126,0.253,1.1540732212,0.216,0.063,0.225,0.91,0.19,0.9296235797
2020-12-16 00:00:00,1.04936,0.22398,1.0729974138,0.21936000000000003,0.06398000000000001,0.2285,0.8300000000000001,0.16,0.8452810184,1.04936,0.23398000000000002,1.0751293178,0.21936000000000003,0.06398000000000001,0.2285,0.8300000000000001,0.17,0.8472307832
2020-12-16 00:30:00,1.246,0.203,1.2624282158,0.216,0.063,0.225,1.03,0.14,1.0394710193,1.236,0.203,1.2525593798,0.216,0.063,0.225,1.02,0.14,1.0295630141
2020-12-16 01:00:00,1.5408,0.2044,1.5542985556,0.22080000000000002,0.0644,0.23,1.32,0.14,1.3274034805000001,1.5408,0.2044,1.5542985556,0.22080000000000002,0.0644,0.23,1.32,0.14,1.3274034805000001
2020-12-16 01:30:00,1.63504,0.20272,1.6475591643,0.21504,0.06272000000000001,0.224,1.42,0.14,1.4268847185,1.62504,0.20272,1.6376356127,0.21504,0.06272000000000001,0.224,1.4100000000000001,0.14,1.4169333082
2020-12-16 02:00:00,1.6369600000000002,0.20328000000000002,1.6495335098,0.21696000000000001,0.06328,0.226,1.42,0.14,1.4268847185,1.62696,0.20328000000000002,1.6396101976000002,0.21696000000000001,0.06328,0.226,1.4100000000000001,0.14,1.4169333082
2020-12-16 02:30:00,1.6431200000000001,0.20216,1.6555095892,0.21312,0.06216000000000001,0.222,1.43,0.14,1.4368368035,1.6431200000000001,0.20216,1.6555095892,0.21312,0.06216000000000001,0.222,1.43,0.14,1.4368368035
2020-12-16 03:00:00,1.59936,0.20398000000000002,1.6123151832,0.21936000000000003,0.06398000000000001,0.2285,1.38,0.14,1.3870832708,1.59936,0.20398000000000002,1.6123151832,0.21936000000000003,0.06398000000000001,0.2285,1.38,0.14,1.3870832708
2020-12-16 03:30:00,1.54744,0.20342000000000002,1.5607531035000002,0.21744000000000002,0.06342,0.2265,1.33,0.14,1.3373481221999999,1.5374400000000001,0.20342000000000002,1.5508389504,0.21744000000000002,0.06342,0.2265,1.32,0.14,1.3274034805000001
2020-12-16 04:00:00,1.4936800000000001,0.20524,1.5077146282,0.22368000000000002,0.06524,0.233,1.27,0.14,1.2776932339,1.48368,0.20524,1.4978083322,0.22368000000000002,0.06524,0.233,1.26,0.14,1.2677539193
2020-12-16 04:30:00,1.38128,0.20454000000000003,1.3963420247,0.22128,0.06454,0.2305,1.16,0.14,1.1684177335,1.38128,0.20454000000000003,1.3963420247,0.22128,0.06454,0.2305,1.16,0.14,1.1684177335
2020-12-16 05:00:00,1.32656,0.20608,1.3424717502,0.22656,0.06608,0.23600000000000002,1.1,0.14,1.1088733021,1.32656,0.20608,1.3424717502,0.22656,0.06608,0.23600000000000002,1.1,0.14,1.1088733021
2020-12-16 05:30:00,1.32512,0.21566000000000002,1.3425543751,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1,0.15,1.1101801656,1.32512,0.23566,1.3459118285,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1,0.17,1.1130588484
2020-12-16 06:00:00,1.308,0.2165,1.3257964587,0.228,0.0665,0.23750000000000002,1.08,0.15,1.0903669107,1.298,0.23650000000000002,1.3193696412,0.228,0.0665,0.23750000000000002,1.07,0.17,1.0834205093
2020-12-16 06:30:00,1.38464,0.20552,1.3998094156,0.22464,0.06552000000000001,0.234,1.16,0.14,1.1684177335,1.38464,0.21552000000000002,1.4013125276,0.22464,0.06552000000000001,0.234,1.16,0.15,1.1696580697
2020-12-16 07:00:00,1.50704,0.23622,1.5254407396,0.22704000000000002,0.06622,0.23650000000000002,1.28,0.17,1.2912397144,1.4970400000000001,0.23622,1.5155621564000001,0.22704000000000002,0.06622,0.23650000000000002,1.27,0.17,1.2813274367
2020-12-16 07:30:00,1.5827200000000001,0.25496,1.6031241997999999,0.22272000000000003,0.06496,0.232,1.3599999999999999,0.19,1.3732079231,1.57272,0.27496000000000004,1.5965748338,0.22272000000000003,0.06496,0.232,1.35,0.21,1.3662357044
2020-12-16 08:00:00,1.6556000000000002,0.2858,1.6800872001,0.22560000000000002,0.0658,0.23500000000000001,1.43,0.22,1.4468241082,1.6556000000000002,0.2958,1.6818171720000001,0.22560000000000002,0.0658,0.23500000000000001,1.43,0.23,1.4483784036
2020-12-16 08:30:00,1.72984,0.31412,1.7581290624,0.21984,0.06412000000000001,0.229,1.51,0.25,1.5305554547,1.71984,0.32412,1.7501152533000002,0.21984,0.06412000000000001,0.229,1.5,0.26,1.5223665787
2020-12-16 09:00:00,1.7546400000000002,0.43552,1.8078825183,0.22464,0.06552000000000001,0.234,1.53,0.37,1.5741029191,1.7346400000000002,0.23552,1.7505557975000001,0.22464,0.06552000000000001,0.234,1.51,0.17,1.5195394039
2020-12-16 09:30:00,1.76888,0.37384,1.8079526542000002,0.21888000000000002,0.06384000000000001,0.228,1.55,0.31,1.5806960492000002,1.75888,0.38384,1.8002755344999999,0.21888000000000002,0.06384000000000001,0.228,1.54,0.32,1.5728954193
2020-12-16 10:00:00,1.77128,0.39454000000000006,1.8146885821,0.22128,0.06454,0.2305,1.55,0.33,1.5847397263,1.7612800000000002,0.40454,1.8071413475,0.22128,0.06454,0.2305,1.54,0.34,1.5770859203
2020-12-16 10:30:00,1.76024,0.36132000000000003,1.7969410118,0.21024,0.061320000000000006,0.219,1.55,0.30000000000000004,1.5787653404,1.75024,0.37132000000000004,1.7891949586,0.21024,0.061320000000000006,0.219,1.54,0.31,1.5708914667
2020-12-16 11:00:00,1.8188,0.3609,1.8542605669,0.2088,0.0609,0.2175,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.8188,0.3709,1.8562328114,0.2088,0.0609,0.2175,1.6099999999999999,0.31,1.6395731152000002
2020-12-16 11:30:00,1.814,0.35950000000000004,1.8492799274,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.814,0.3695,1.8512499156,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6099999999999999,0.31,1.6395731152000002
2020-12-16 12:00:00,1.7936,0.38230000000000003,1.8338904684,0.2136,0.0623,0.2225,1.58,0.32,1.6120794025,1.7936,0.39230000000000004,1.8360011574000001,0.2136,0.0623,0.2225,1.58,0.33,1.6140941732
2020-12-16 12:30:00,1.8544800000000001,0.38964000000000004,1.8949710816,0.20448000000000002,0.059640000000000006,0.213,1.65,0.33,1.6826764395,1.8544800000000001,0.39964000000000005,1.8970525032,0.20448000000000002,0.059640000000000006,0.213,1.65,0.34,1.684666139
2020-12-16 13:00:00,1.8749600000000002,0.38978,1.9150465921,0.20496,0.05978000000000001,0.21350000000000002,1.67,0.33,1.7022925718000002,1.8749600000000002,0.39978,1.917106948,0.20496,0.05978000000000001,0.21350000000000002,1.67,0.34,1.7042593699
2020-12-16 13:30:00,1.78112,0.31866,1.8094011855,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.58,0.26,1.6012495120999999,1.77112,0.31866,1.7995583486000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.57,0.26,1.5913830463
2020-12-16 14:00:00,1.7568800000000002,0.34034000000000003,1.7895414636,0.20688,0.060340000000000005,0.2155,1.55,0.28,1.5750872992,1.7568800000000002,0.35034000000000004,1.7914701923,0.20688,0.060340000000000005,0.2155,1.55,0.29,1.5768956846000002
2020-12-16 14:30:00,1.7763200000000001,0.38726000000000005,1.8180437426,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.58,0.33,1.6140941732,1.7763200000000001,0.39726000000000006,1.8202000577000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.58,0.34,1.6161683081
2020-12-16 15:00:00,1.7852800000000002,0.37404000000000004,1.8240423789,0.18528000000000003,0.054040000000000005,0.193,1.6,0.32,1.6316862443,1.7852800000000002,0.39404000000000006,1.8282483967,0.18528000000000003,0.054040000000000005,0.193,1.6,0.34,1.6357261384
2020-12-16 15:30:00,1.79352,0.35936,1.8291674609,0.20352,0.05936,0.212,1.5899999999999999,0.30000000000000004,1.6180543872,1.79352,0.36936,1.8311583219,0.20352,0.05936,0.212,1.5899999999999999,0.31,1.6199382704
2020-12-16 16:00:00,1.85872,0.35796000000000006,1.8928749034,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.30000000000000004,1.6868906307,1.8487200000000001,0.36796,1.8849828116,0.19872,0.057960000000000005,0.20700000000000002,1.65,0.31,1.6788686667000001
2020-12-16 16:30:00,1.9812,0.3366,2.0095902567,0.0912,0.026600000000000002,0.095,1.8900000000000001,0.31,1.9152545523,1.9712,0.3466,2.0014397318,0.0912,0.026600000000000002,0.095,1.88,0.32,1.9070395906000002
2020-12-16 17:00:00,2.11504,0.33772,2.1418330934,0.09504000000000001,0.02772,0.099,2.02,0.31,2.0436486978,2.11504,0.34772000000000003,2.1434326208,0.09504000000000001,0.02772,0.099,2.02,0.32,2.0451894778
2020-12-16 17:30:00,2.15904,0.29472000000000004,2.1790625507,0.11904,0.03472,0.124,2.04,0.26,2.0565018843,2.15904,0.30472000000000005,2.1804375708,0.11904,0.03472,0.124,2.04,0.27,2.0577900768
2020-12-16 18:00:00,2.14544,0.30992000000000003,2.1677092056,0.20544,0.05992000000000001,0.214,1.94,0.25,1.9560419218,2.13544,0.31992000000000004,2.1592713586,0.20544,0.05992000000000001,0.214,1.9300000000000002,0.26,1.9474342094
2020-12-16 18:30:00,2.14016,0.34838,2.1683296451,0.20016,0.05838,0.20850000000000002,1.94,0.29,1.9615555052,2.13016,0.28838,2.1495917403,0.20016,0.05838,0.20850000000000002,1.9300000000000002,0.23,1.9436563482
2020-12-16 19:00:00,2.05688,0.31034,2.0801601501,0.20688,0.060340000000000005,0.2155,1.85,0.25,1.8668154703000002,2.04688,0.33034,2.0733649582,0.20688,0.060340000000000005,0.2155,1.8399999999999999,0.27,1.8597042776000001
2020-12-16 19:30:00,1.964,0.2795,1.9837883582,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.76,0.22,1.7736967046,1.964,0.28950000000000004,1.9852219649,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.76,0.23,1.7749647884000002
2020-12-16 20:00:00,1.8483200000000002,0.27076,1.8680465198,0.20832,0.06076,0.217,1.6400000000000001,0.21,1.653390456,1.8483200000000002,0.29076,1.8710500261,0.20832,0.06076,0.217,1.6400000000000001,0.23,1.6560495162
2020-12-16 20:30:00,1.76448,0.26964000000000005,1.7849636971,0.20448000000000002,0.059640000000000006,0.213,1.56,0.21,1.5740711547,1.76448,0.28964,1.7880942369000001,0.20448000000000002,0.059640000000000006,0.213,1.56,0.23,1.5768639763999999
2020-12-16 21:00:00,1.6373600000000001,0.27048,1.6595503005,0.20736000000000002,0.060480000000000006,0.216,1.43,0.21,1.4453373309,1.62736,0.28048,1.6513538688,0.20736000000000002,0.060480000000000006,0.216,1.42,0.22,1.4369411957
2020-12-16 21:30:00,1.5939999999999999,0.2695,1.6166218636,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3900000000000001,0.21,1.4057738083,1.5939999999999999,0.2795,1.6183189581000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3900000000000001,0.22,1.407302384
2020-12-16 22:00:00,1.50688,0.26034,1.5292037961,0.20688,0.060340000000000005,0.2155,1.3,0.2,1.3152946438,1.50688,0.27034,1.5309379641,0.20688,0.060340000000000005,0.2155,1.3,0.21,1.3168523076
2020-12-16 22:30:00,1.3940000000000001,0.2595,1.417947901,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.19,0.2,1.2066896867,1.3940000000000001,0.2695,1.4198120474,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.19,0.21,1.2083873551
2020-12-16 23:00:00,1.24688,0.26034,1.2737686799,0.20688,0.060340000000000005,0.2155,1.04,0.2,1.0590561836,1.24688,0.27034,1.2758500892,0.20688,0.060340000000000005,0.2155,1.04,0.21,1.0609901036
2020-12-16 23:30:00,1.09256,0.25908000000000003,1.1228578717,0.20256000000000002,0.05908000000000001,0.211,0.89,0.2,0.9121951546,1.09256,0.26908000000000004,1.1252072698,0.20256000000000002,0.05908000000000001,0.211,0.89,0.21,0.9144397192
2020-12-17 00:00:00,1.05592,0.26006,1.087473333,0.20592000000000002,0.06006,0.21450000000000002,0.85,0.2,0.8732124598000001,1.05592,0.27006,1.0899080007,0.20592000000000002,0.06006,0.21450000000000002,0.85,0.21,0.8755569656000001
2020-12-17 00:30:00,1.23448,0.21964000000000003,1.2538670583,0.20448000000000002,0.059640000000000006,0.213,1.03,0.16,1.0423531072,1.22448,0.22964,1.2458273556,0.20448000000000002,0.059640000000000006,0.213,1.02,0.17,1.0340696302
2020-12-17 01:00:00,1.5388000000000002,0.19090000000000001,1.5505960951,0.2088,0.0609,0.2175,1.33,0.13,1.3363382805000001,1.5388000000000002,0.19090000000000001,1.5505960951,0.2088,0.0609,0.2175,1.33,0.13,1.3363382805000001
2020-12-17 01:30:00,1.6449600000000002,0.18978,1.6558713265,0.20496,0.05978000000000001,0.21350000000000002,1.44,0.13,1.4458561478,1.6449600000000002,0.18978,1.6558713265,0.20496,0.05978000000000001,0.21350000000000002,1.44,0.13,1.4458561478
2020-12-17 02:00:00,1.63976,0.19118000000000002,1.6508672417999999,0.20976000000000003,0.061180000000000005,0.2185,1.43,0.13,1.4358969322,1.6497600000000001,0.19118000000000002,1.6608003643,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.13,1.4458561478
2020-12-17 02:30:00,1.65496,0.18978,1.6658058260000002,0.20496,0.05978000000000001,0.21350000000000002,1.45,0.13,1.4558159224,1.6449600000000002,0.18978,1.6558713265,0.20496,0.05978000000000001,0.21350000000000002,1.44,0.13,1.4458561478
2020-12-17 03:00:00,1.6164,0.1902,1.6275518425,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.13,1.4159802259,1.6164,0.1902,1.6275518425,0.2064,0.060200000000000004,0.215,1.4100000000000001,0.13,1.4159802259
2020-12-17 03:30:00,1.5454400000000001,0.18992,1.5570659588,0.20544,0.05992000000000001,0.214,1.34,0.13,1.3462912018,1.53544,0.18992,1.5471411054000002,0.20544,0.05992000000000001,0.214,1.33,0.13,1.3363382805000001
2020-12-17 04:00:00,1.44784,0.19062,1.4603344309000001,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.13,1.2467958935,1.44784,0.19062,1.4603344309000001,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.13,1.2467958935
2020-12-17 04:30:00,1.3940000000000001,0.1895,1.4068213284,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.19,0.13,1.1970797801,1.3940000000000001,0.20950000000000002,1.4096546563,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.19,0.15,1.1994165248
2020-12-17 05:00:00,1.34832,0.19076,1.3617474803,0.20832,0.06076,0.217,1.1400000000000001,0.13,1.1473883388,1.34832,0.20076000000000002,1.3631842869,0.20832,0.06076,0.217,1.1400000000000001,0.14,1.1485643212
2020-12-17 05:30:00,1.34448,0.18964,1.3577885697,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.13,1.1473883388,1.34448,0.19964,1.3592213212,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.14,1.1485643212
2020-12-17 06:00:00,1.3296000000000001,0.2253,1.3485533916,0.18960000000000002,0.0553,0.1975,1.1400000000000001,0.17,1.1526057435000001,1.3296000000000001,0.2253,1.3485533916,0.18960000000000002,0.0553,0.1975,1.1400000000000001,0.17,1.1526057435000001
2020-12-17 06:30:00,1.40576,0.22418000000000002,1.4235230416,0.18576,0.054180000000000006,0.1935,1.22,0.17,1.2317873193,1.40576,0.22418000000000002,1.4235230416,0.18576,0.054180000000000006,0.1935,1.22,0.17,1.2317873193
2020-12-17 07:00:00,1.5495999999999999,0.2253,1.5658927965,0.18960000000000002,0.0553,0.1975,1.3599999999999999,0.17,1.3705838172,1.5495999999999999,0.2253,1.5658927965,0.18960000000000002,0.0553,0.1975,1.3599999999999999,0.17,1.3705838172
2020-12-17 07:30:00,1.6448,0.2439,1.6627850883000002,0.18480000000000002,0.0539,0.1925,1.46,0.19,1.4723111084,1.6448,0.2539,1.6642813013,0.18480000000000002,0.0539,0.1925,1.46,0.2,1.4736349616
2020-12-17 08:00:00,1.70816,0.26488,1.7285751357999999,0.18816000000000002,0.054880000000000005,0.196,1.52,0.21,1.5344380079,1.6981600000000001,0.27488,1.7202634682,0.18816000000000002,0.054880000000000005,0.196,1.51,0.22,1.5259423318
2020-12-17 08:30:00,1.77432,0.30376000000000003,1.8001337728,0.18432,0.05376,0.192,1.5899999999999999,0.25,1.6095340941,1.77432,0.31376000000000004,1.8018481623,0.18432,0.05376,0.192,1.5899999999999999,0.26,1.6111176245
2020-12-17 09:00:00,1.76912,0.30516000000000004,1.7952459999000001,0.18912,0.05516000000000001,0.197,1.58,0.25,1.5996562131,1.75912,0.31516000000000005,1.7871287027,0.18912,0.05516000000000001,0.197,1.57,0.26,1.5913830463
2020-12-17 09:30:00,1.77384,0.33362,1.8049406223000002,0.18384,0.05362,0.1915,1.5899999999999999,0.28,1.6144658559,1.77384,0.34362000000000004,1.8068157211,0.18384,0.05362,0.1915,1.5899999999999999,0.29,1.6162301816
2020-12-17 10:00:00,1.65584,0.33712000000000003,1.6898094567,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.46,0.28,1.4866068747,1.6458400000000002,0.34712000000000004,1.6820468483000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.45,0.29,1.4787156589000001
2020-12-17 10:30:00,1.51056,0.30558,1.5411588659,0.19056,0.055580000000000004,0.1985,1.32,0.25,1.3434656676,1.51056,0.31558,1.5431727868,0.19056,0.055580000000000004,0.1985,1.32,0.26,1.3453624047
2020-12-17 11:00:00,1.49344,0.35642,1.5353821186,0.19344000000000003,0.056420000000000005,0.2015,1.3,0.30000000000000004,1.3341664064,1.48344,0.36642,1.5280241654,0.19344000000000003,0.056420000000000005,0.2015,1.29,0.31,1.3267252918
2020-12-17 11:30:00,1.49056,0.34558000000000005,1.5300962878000002,0.19056,0.055580000000000004,0.1985,1.3,0.29,1.3319534526,1.48056,0.35558,1.522660517,0.19056,0.055580000000000004,0.1985,1.29,0.30000000000000004,1.3244244033
2020-12-17 12:00:00,1.47104,0.35572000000000004,1.513438271,0.19104000000000002,0.055720000000000006,0.199,1.28,0.30000000000000004,1.3146862744,1.47104,0.36572000000000005,1.5158198442000002,0.19104000000000002,0.055720000000000006,0.199,1.28,0.31,1.3170041762
2020-12-17 12:30:00,1.54624,0.35432,1.5863167401,0.18624000000000002,0.05432000000000001,0.194,1.3599999999999999,0.30000000000000004,1.3926952287,1.53624,0.36432000000000003,1.5788484410999999,0.18624000000000002,0.05432000000000001,0.194,1.35,0.31,1.3851353724
2020-12-17 13:00:00,1.55912,0.32516,1.5926657528,0.18912,0.05516000000000001,0.197,1.37,0.27,1.3963523911,1.55912,0.33516,1.5947374079,0.18912,0.05516000000000001,0.197,1.37,0.28,1.3983204211
2020-12-17 13:30:00,1.4972,0.29460000000000003,1.5259085818,0.1872,0.0546,0.195,1.31,0.24,1.3318032888,1.4972,0.29460000000000003,1.5259085818,0.1872,0.0546,0.195,1.31,0.24,1.3318032888
2020-12-17 14:00:00,1.5096,0.2953,1.5382113801,0.18960000000000002,0.0553,0.1975,1.32,0.24,1.3416407865,1.5096,0.2953,1.5382113801,0.18960000000000002,0.0553,0.1975,1.32,0.24,1.3416407865
2020-12-17 14:30:00,1.56624,0.32432000000000005,1.5994659109,0.18624000000000002,0.05432000000000001,0.194,1.38,0.27,1.4061649974,1.56624,0.33432,1.6015235246000001,0.18624000000000002,0.05432000000000001,0.194,1.38,0.28,1.4081193131
2020-12-17 15:00:00,1.58864,0.32502000000000003,1.6215471162,0.18864,0.055020000000000006,0.1965,1.4,0.27,1.4257980222,1.58864,0.34502000000000005,1.6256739679,0.18864,0.055020000000000006,0.1965,1.4,0.29,1.4297202524000001
2020-12-17 15:30:00,1.6382400000000001,0.34782,1.6747564151,0.19824000000000003,0.05782,0.20650000000000002,1.44,0.29,1.4689111613999999,1.6382400000000001,0.34782,1.6747564151,0.19824000000000003,0.05782,0.20650000000000002,1.44,0.29,1.4689111613999999
2020-12-17 16:00:00,1.77072,0.35146000000000005,1.8052627094,0.21072000000000002,0.06146000000000001,0.2195,1.56,0.29,1.5867261894,1.76072,0.37146,1.7994769935,0.21072000000000002,0.06146000000000001,0.2195,1.55,0.31,1.5806960492000002
2020-12-17 16:30:00,1.90448,0.37964000000000003,1.9419502053,0.20448000000000002,0.059640000000000006,0.213,1.7000000000000002,0.32,1.7298554852999999,1.90448,0.38964000000000004,1.9439298856,0.20448000000000002,0.059640000000000006,0.213,1.7000000000000002,0.33,1.7317332358000002
2020-12-17 17:00:00,2.03976,0.38118,2.0750708542,0.20976000000000003,0.061180000000000005,0.2185,1.83,0.32,1.8577674774,2.02976,0.39118,2.0671108945,0.20976000000000003,0.061180000000000005,0.2185,1.82,0.33,1.8496756472
2020-12-17 17:30:00,2.09448,0.33964000000000005,2.1218392493,0.20448000000000002,0.059640000000000006,0.213,1.8900000000000001,0.28,1.9106281690000002,2.09448,0.35964,2.1251323253,0.20448000000000002,0.059640000000000006,0.213,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-12-17 18:00:00,2.13928,0.34104,2.1662934243,0.20928000000000002,0.061040000000000004,0.218,1.9300000000000002,0.28,1.9502051174,2.13928,0.36104,2.1695319311,0.20928000000000002,0.061040000000000004,0.218,1.9300000000000002,0.30000000000000004,1.9531768993
2020-12-17 18:30:00,2.124,0.3395,2.1509617035,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.92,0.28,1.9403092537000002,2.114,0.35950000000000004,2.1443498432,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.9100000000000001,0.30000000000000004,1.9334166649000002
2020-12-17 19:00:00,2.04216,0.32188,2.0673713261,0.21216000000000002,0.061880000000000004,0.221,1.83,0.26,1.848377667,2.04216,0.33188,2.0689518602,0.21216000000000002,0.061880000000000004,0.221,1.83,0.27,1.8498108011
2020-12-17 19:30:00,1.9464000000000001,0.3602,1.9794486606000001,0.2064,0.060200000000000004,0.215,1.74,0.30000000000000004,1.7656726763,1.9464000000000001,0.37020000000000003,1.9812927598,0.2064,0.060200000000000004,0.215,1.74,0.31,1.7673992192
2020-12-17 20:00:00,1.84264,0.31202,1.868870956,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.25,1.6490603385,1.83264,0.32202000000000003,1.8607165958,0.21264000000000002,0.062020000000000006,0.2215,1.62,0.26,1.6407315442
2020-12-17 20:30:00,1.73168,0.28174000000000005,1.7544495006,0.21168,0.06174,0.2205,1.52,0.22,1.5358385332,1.72168,0.29174,1.7462228523,0.21168,0.06174,0.2205,1.51,0.23,1.5274161188000002
2020-12-17 21:00:00,1.62696,0.28328000000000003,1.6514376767,0.21696000000000001,0.06328,0.226,1.4100000000000001,0.22,1.4270599146,1.62696,0.29328000000000004,1.6531823856,0.21696000000000001,0.06328,0.226,1.4100000000000001,0.23,1.4286357128
2020-12-17 21:30:00,1.5321600000000002,0.26188,1.5543794260000001,0.21216000000000002,0.061880000000000004,0.221,1.32,0.2,1.3350655415000001,1.52216,0.27188,1.5462502384999999,0.21216000000000002,0.061880000000000004,0.221,1.31,0.21,1.3267252918
2020-12-17 22:00:00,1.45032,0.26426,1.4741985789,0.22032000000000002,0.06426000000000001,0.2295,1.23,0.2,1.2461540836,1.45032,0.27426,1.4760239327,0.22032000000000002,0.06426000000000001,0.2295,1.23,0.21,1.2477980606
2020-12-17 22:30:00,1.326,0.28300000000000003,1.3558631937,0.216,0.063,0.225,1.11,0.22,1.1315917992,1.326,0.293,1.3579856406,0.216,0.063,0.225,1.11,0.23,1.1335784049
2020-12-17 23:00:00,1.22176,0.26468,1.2501011959000001,0.22176,0.06468,0.231,1.0,0.2,1.0198039027,1.21176,0.27468000000000004,1.2425020724,0.22176,0.06468,0.231,0.99,0.21,1.0120276676
2020-12-17 23:30:00,1.10648,0.28314,1.142132326,0.21648,0.06314,0.2255,0.89,0.22,0.9167878708,1.10648,0.29314,1.1446523708,0.21648,0.06314,0.2255,0.89,0.23,0.9192388155000001
2020-12-18 00:00:00,1.04176,0.28468000000000004,1.0799567584,0.22176,0.06468,0.231,0.8200000000000001,0.22,0.8489994111,1.03176,0.29468,1.0730167753,0.22176,0.06468,0.231,0.81,0.23,0.8420213774
2020-12-18 00:30:00,1.2179200000000001,0.24356000000000003,1.2420348626,0.21792000000000003,0.06356,0.227,1.0,0.18,1.0160708637,1.2179200000000001,0.25356,1.2440344851,0.21792000000000003,0.06356,0.227,1.0,0.19,1.0178899744
2020-12-18 01:00:00,1.5208,0.2044,1.5344745029,0.22080000000000002,0.0644,0.23,1.3,0.14,1.3075167303,1.5208,0.22440000000000002,1.537266405,0.22080000000000002,0.0644,0.23,1.3,0.16,1.3098091464000001
2020-12-18 01:30:00,1.6059999999999999,0.203,1.6187788607,0.216,0.063,0.225,1.3900000000000001,0.14,1.3970325694,1.6059999999999999,0.223,1.6214083385,0.216,0.063,0.225,1.3900000000000001,0.16,1.3991783303
2020-12-18 02:00:00,1.6093600000000001,0.20398000000000002,1.6222353251000001,0.21936000000000003,0.06398000000000001,0.2285,1.3900000000000001,0.14,1.3970325694,1.6093600000000001,0.22398,1.6248712718,0.21936000000000003,0.06398000000000001,0.2285,1.3900000000000001,0.16,1.3991783303
2020-12-18 02:30:00,1.6040800000000002,0.23244,1.6208334276,0.21408000000000002,0.06244,0.223,1.3900000000000001,0.17,1.4003570973000001,1.59408,0.24244000000000002,1.6124106797,0.21408000000000002,0.06244,0.223,1.38,0.18,1.3916896206
2020-12-18 03:00:00,1.52888,0.21384000000000003,1.5437621578,0.21888000000000002,0.06384000000000001,0.228,1.31,0.15,1.3185598204,1.52888,0.22384,1.5451790834999999,0.21888000000000002,0.06384000000000001,0.228,1.31,0.16,1.3197348218
2020-12-18 03:30:00,1.4736,0.2223,1.4902732132,0.2136,0.0623,0.2225,1.26,0.16,1.2701181047,1.4736,0.24230000000000002,1.4933875083,0.2136,0.0623,0.2225,1.26,0.18,1.2727922061
2020-12-18 04:00:00,1.38032,0.20426000000000002,1.3953513714999999,0.22032000000000002,0.06426000000000001,0.2295,1.16,0.14,1.1684177335,1.38032,0.22426000000000001,1.3984190538,0.22032000000000002,0.06426000000000001,0.2295,1.16,0.16,1.1709824935
2020-12-18 04:30:00,1.316,0.233,1.3364673584,0.216,0.063,0.225,1.1,0.17,1.1130588484,1.316,0.233,1.3364673584,0.216,0.063,0.225,1.1,0.17,1.1130588484
2020-12-18 05:00:00,1.3184,0.23370000000000002,1.3389526691,0.2184,0.0637,0.2275,1.1,0.17,1.1130588484,1.3184,0.23370000000000002,1.3389526691,0.2184,0.0637,0.2275,1.1,0.17,1.1130588484
2020-12-18 05:30:00,1.3036,0.24230000000000002,1.3259269399,0.2136,0.0623,0.2225,1.09,0.18,1.1047624179,1.2936,0.26230000000000003,1.3199250926000001,0.2136,0.0623,0.2225,1.08,0.2,1.0983624174
2020-12-18 06:00:00,1.27984,0.24412000000000003,1.3029140417,0.21984,0.06412000000000001,0.229,1.06,0.18,1.0751744045,1.26984,0.26412,1.2970169621,0.21984,0.06412000000000001,0.229,1.05,0.2,1.0688779163
2020-12-18 06:30:00,1.34168,0.26174000000000003,1.3669722199,0.21168,0.06174,0.2205,1.13,0.2,1.1475626345,1.34168,0.26174000000000003,1.3669722199,0.21168,0.06174,0.2205,1.13,0.2,1.1475626345
2020-12-18 07:00:00,1.44928,0.27104,1.4744067281,0.20928000000000002,0.061040000000000004,0.218,1.24,0.21,1.2576565509,1.44928,0.28104,1.4762777516,0.20928000000000002,0.061040000000000004,0.218,1.24,0.22,1.2593649193
2020-12-18 07:30:00,1.53448,0.27964,1.5597523521,0.20448000000000002,0.059640000000000006,0.213,1.33,0.22,1.3480726983,1.53448,0.27964,1.5597523521,0.20448000000000002,0.059640000000000006,0.213,1.33,0.22,1.3480726983
2020-12-18 08:00:00,1.5873599999999999,0.29048,1.6137194304,0.20736000000000002,0.060480000000000006,0.216,1.38,0.23,1.399035382,1.57736,0.30048,1.6057250076,0.20736000000000002,0.060480000000000006,0.216,1.37,0.24,1.3908630414
2020-12-18 08:30:00,1.64208,0.31894,1.6727670041,0.20208,0.058940000000000006,0.21050000000000002,1.44,0.26,1.4632839779,1.64208,0.32894,1.6747024363,0.20208,0.058940000000000006,0.21050000000000002,1.44,0.27,1.4650938536
2020-12-18 09:00:00,1.686,0.463,1.7484178562000001,0.216,0.063,0.225,1.47,0.4,1.523450032,1.666,0.223,1.6808584116,0.216,0.063,0.225,1.45,0.16,1.4588008774
2020-12-18 09:30:00,1.70792,1.08356,2.0226450504,0.21792000000000003,0.06356,0.227,1.49,1.02,1.8056854654,1.60792,-0.26644,1.6298456982,0.21792000000000003,0.06356,0.227,1.3900000000000001,-0.33,1.4286357128
2020-12-18 10:00:00,1.62792,1.06356,1.9445522364,0.21792000000000003,0.06356,0.227,1.4100000000000001,1.0,1.7286121601,1.52792,-0.27644,1.5527261831999999,0.21792000000000003,0.06356,0.227,1.31,-0.34,1.3534031181000001
2020-12-18 10:30:00,1.63056,1.01558,1.9209707572,0.19056,0.055580000000000004,0.1985,1.44,0.96,1.7306646122,1.53056,-0.33442000000000005,1.5666686472,0.19056,0.055580000000000004,0.1985,1.34,-0.39,1.3956002293
2020-12-18 11:00:00,1.58728,1.01754,1.8854297786,0.19728,0.05754000000000001,0.20550000000000002,1.3900000000000001,0.96,1.6892897916,1.4872800000000002,-0.33246000000000003,1.5239853838,0.19728,0.05754000000000001,0.20550000000000002,1.29,-0.39,1.3476646467
2020-12-18 11:30:00,1.63768,1.05474,1.947940515,0.18768,0.054740000000000004,0.1955,1.45,1.0,1.7613914954,1.5276800000000001,-0.29526,1.5559513648999999,0.18768,0.054740000000000004,0.1955,1.34,-0.35000000000000003,1.3849548729
2020-12-18 12:00:00,1.69392,1.05656,1.9964177919,0.19392,0.056560000000000006,0.202,1.5,1.0,1.8027756377,1.58392,-0.29344000000000003,1.6108723103,0.19392,0.056560000000000006,0.202,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-12-18 12:30:00,1.6872,1.0546,1.9896796225000002,0.1872,0.0546,0.195,1.5,1.0,1.8027756377,1.5772,-0.3054,1.6064958760999999,0.1872,0.0546,0.195,1.3900000000000001,-0.36,1.4358621104
2020-12-18 13:00:00,1.69488,1.05684,1.9973805346,0.19488000000000003,0.05684,0.203,1.5,1.0,1.8027756377,1.58488,-0.30316000000000004,1.6136141421999999,0.19488000000000003,0.05684,0.203,1.3900000000000001,-0.36,1.4358621104
2020-12-18 13:30:00,1.6320000000000001,1.026,1.9277188592,0.192,0.056,0.2,1.44,0.97,1.7362315514,1.532,-0.334,1.5679859693,0.192,0.056,0.2,1.34,-0.39,1.3956002293
2020-12-18 14:00:00,1.62344,1.04642,1.9314637584,0.19344000000000003,0.056420000000000005,0.2015,1.43,0.99,1.7392527131,1.5134400000000001,-0.31358,1.5455850187,0.19344000000000003,0.056420000000000005,0.2015,1.32,-0.37,1.3708756326
2020-12-18 14:30:00,1.66864,1.07502,1.9849502387000002,0.18864,0.055020000000000006,0.1965,1.48,1.02,1.7974426277000002,1.56864,-0.28498,1.5943164836000001,0.18864,0.055020000000000006,0.1965,1.38,-0.34,1.4212670404
2020-12-18 15:00:00,1.67104,1.05572,1.9765928766,0.19104000000000002,0.055720000000000006,0.199,1.48,1.0,1.7861690849,1.57104,-0.31428,1.6021668452,0.19104000000000002,0.055720000000000006,0.199,1.38,-0.37,1.4287407043
2020-12-18 15:30:00,1.66768,1.05474,1.9732290921,0.18768,0.054740000000000004,0.1955,1.48,1.0,1.7861690849,1.5676800000000002,-0.29526,1.5952426304,0.18768,0.054740000000000004,0.1955,1.38,-0.35000000000000003,1.4236923825
2020-12-18 16:00:00,1.7147999999999999,1.0439,2.0075523032,0.18480000000000002,0.0539,0.1925,1.53,0.99,1.8223611058,1.6148,-0.29610000000000003,1.6417229517,0.18480000000000002,0.0539,0.1925,1.43,-0.35000000000000003,1.4722092243
2020-12-18 16:30:00,1.8443200000000002,1.05376,2.1241295629,0.18432,0.05376,0.192,1.6600000000000001,1.0,1.9379370475000002,1.74432,-0.29624,1.7692965834,0.18432,0.05376,0.192,1.56,-0.35000000000000003,1.5987807855
2020-12-18 17:00:00,1.97456,1.06258,2.2423120769000002,0.21456000000000003,0.06258000000000001,0.2235,1.76,1.0,2.0242529486,1.86456,-0.30742,1.8897330632,0.21456000000000003,0.06258000000000001,0.2235,1.65,-0.37,1.6909760495000001
2020-12-18 17:30:00,2.04168,1.03174,2.2875630374,0.21168,0.06174,0.2205,1.83,0.97,2.0711832367,1.93168,-0.33826,1.9610730354,0.21168,0.06174,0.2205,1.72,-0.4,1.7658992044000001
2020-12-18 18:00:00,2.026,1.033,2.2741514901,0.216,0.063,0.225,1.81,0.97,2.05353354,1.916,-0.357,1.9489753718,0.216,0.063,0.225,1.7000000000000002,-0.42,1.7511139312
2020-12-18 18:30:00,1.9988000000000001,1.0009,2.2353975597,0.2088,0.0609,0.2175,1.79,0.9400000000000001,2.0218061232,1.8888,-0.35910000000000003,1.9226331553,0.2088,0.0609,0.2175,1.6800000000000002,-0.42,1.7317043628
2020-12-18 19:00:00,2.03696,1.00328,2.270633568,0.21696000000000001,0.06328,0.226,1.82,0.9400000000000001,2.0484140207,1.9269600000000002,-0.34672000000000003,1.9579043899,0.21696000000000001,0.06328,0.226,1.71,-0.41000000000000003,1.7584652399
2020-12-18 19:30:00,1.9526400000000002,1.00202,2.1947316579,0.21264000000000002,0.062020000000000006,0.2215,1.74,0.9400000000000001,1.9776754031000001,1.84264,-0.36798000000000003,1.8790240685000001,0.21264000000000002,0.062020000000000006,0.2215,1.63,-0.43,1.6857639218
2020-12-18 20:00:00,1.83744,0.82342,2.0135059598,0.21744000000000002,0.06342,0.2265,1.62,0.76,1.7894133117000002,1.7574400000000001,-0.18658000000000002,1.7673164544,0.21744000000000002,0.06342,0.2265,1.54,-0.25,1.5601602481999999
2020-12-18 20:30:00,1.6936,0.3023,1.7203680566,0.2136,0.0623,0.2225,1.48,0.24,1.4993331851,1.6836,0.3123,1.7123201365,0.2136,0.0623,0.2225,1.47,0.25,1.4911069713
2020-12-18 21:00:00,1.5769600000000001,0.28328000000000003,1.6022017351,0.21696000000000001,0.06328,0.226,1.3599999999999999,0.22,1.3776792079,1.56696,0.29328000000000004,1.5941696270999999,0.21696000000000001,0.06328,0.226,1.35,0.23,1.3694524452999999
2020-12-18 21:30:00,1.49312,0.30216000000000004,1.5233870158,0.21312,0.06216000000000001,0.222,1.28,0.24,1.3023056477,1.48312,0.31216000000000005,1.5156149907,0.21312,0.06216000000000001,0.222,1.27,0.25,1.2943724348
2020-12-18 22:00:00,1.416,0.303,1.4480555929,0.216,0.063,0.225,1.2,0.24,1.2237646833,1.4060000000000001,0.313,1.440418342,0.216,0.063,0.225,1.19,0.25,1.2159769735000001
2020-12-18 22:30:00,1.26312,0.30216000000000004,1.2987581761,0.21312,0.06216000000000001,0.222,1.05,0.24,1.0770793843,1.26312,0.31216000000000005,1.3011210551,0.21312,0.06216000000000001,0.222,1.05,0.25,1.0793516572
