Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-18 23:00:00,1.1784,0.2937,1.2144489491,0.2184,0.0637,0.2275,0.96,0.23,0.9871676656,1.1784,0.2937,1.2144489491,0.2184,0.0637,0.2275,0.96,0.23,0.9871676656
2020-12-18 23:30:00,1.07016,0.25838,1.1009099191,0.20016,0.05838,0.20850000000000002,0.87,0.2,0.8926925563,1.07016,0.26838,1.10329971,0.20016,0.05838,0.20850000000000002,0.87,0.21,0.8949860334
2020-12-19 00:00:00,1.04632,0.28726,1.0850363358,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.85,0.23,0.8805679985,1.03632,0.29726,1.0781106854,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.84,0.24,0.8736131867
2020-12-19 00:30:00,1.23008,0.25544,1.25632257,0.19008000000000003,0.05544,0.198,1.04,0.2,1.0590561836,1.23008,0.26544,1.258393897,0.19008000000000003,0.05544,0.198,1.04,0.21,1.0609901036
2020-12-19 01:00:00,1.5076800000000001,0.21474000000000001,1.5228960076,0.18768,0.054740000000000004,0.1955,1.32,0.16,1.3296616111000001,1.5076800000000001,0.22474000000000002,1.5243382335,0.18768,0.054740000000000004,0.1955,1.32,0.17,1.3309019498
2020-12-19 01:30:00,1.5624,0.1932,1.5742998444,0.1824,0.053200000000000004,0.19,1.38,0.14,1.3870832708,1.5524,0.2132,1.5669716015000001,0.1824,0.053200000000000004,0.19,1.37,0.16,1.3793114224
2020-12-19 02:00:00,1.57336,0.19348,1.5852117209,0.18336000000000002,0.05348000000000001,0.191,1.3900000000000001,0.14,1.3970325694,1.57336,0.21348000000000003,1.5877768735000002,0.18336000000000002,0.05348000000000001,0.191,1.3900000000000001,0.16,1.3991783303
2020-12-19 02:30:00,1.57,0.21250000000000002,1.584315704,0.18,0.052500000000000005,0.1875,1.3900000000000001,0.16,1.3991783303,1.57,0.2225,1.5856879421999999,0.18,0.052500000000000005,0.1875,1.3900000000000001,0.17,1.4003570973000001
2020-12-19 03:00:00,1.5224,0.2132,1.5372559969,0.1824,0.053200000000000004,0.19,1.34,0.16,1.3495184326,1.5124,0.2232,1.5287812138999999,0.1824,0.053200000000000004,0.19,1.33,0.17,1.3408206442
2020-12-19 03:30:00,1.43808,0.21194000000000002,1.4536136522,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.16,1.2701181047,1.43808,0.22194000000000003,1.4551053055,0.17808000000000002,0.05194000000000001,0.1855,1.26,0.17,1.2714165328
2020-12-19 04:00:00,1.38192,0.22306,1.3998066474,0.18192000000000003,0.05306,0.1895,1.2,0.17,1.211981848,1.38192,0.23306000000000002,1.4014349254,0.18192000000000003,0.05306,0.1895,1.2,0.18,1.213424905
2020-12-19 04:30:00,1.27728,0.22754000000000002,1.2973891667,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.17,1.0932977636,1.27728,0.23754000000000003,1.2991802993000001,0.19728,0.05754000000000001,0.20550000000000002,1.08,0.18,1.0948972555
2020-12-19 05:00:00,1.25928,0.23104000000000002,1.2802990276,0.20928000000000002,0.061040000000000004,0.218,1.05,0.17,1.063672882,1.25928,0.24104000000000003,1.2821413339,0.20928000000000002,0.061040000000000004,0.218,1.05,0.18,1.0653168543
2020-12-19 05:30:00,1.19592,0.25006,1.2217833891,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.19,1.0080674581,1.19592,0.26006,1.2238692128,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.2,1.01
2020-12-19 06:00:00,1.1788,0.2509,1.2052054804,0.2088,0.0609,0.2175,0.97,0.19,0.9884331035,1.1788,0.2609,1.2073269027,0.2088,0.0609,0.2175,0.97,0.2,0.990403958
2020-12-19 06:30:00,1.22448,0.24964000000000003,1.249668516,0.20448000000000002,0.059640000000000006,0.213,1.02,0.19,1.0375451797,1.21448,0.25964000000000004,1.2419237497,0.20448000000000002,0.059640000000000006,0.213,1.01,0.2,1.0296115772
2020-12-19 07:00:00,1.26024,0.27132,1.2891157434,0.21024,0.061320000000000006,0.219,1.05,0.21,1.0707940979,1.26024,0.28132,1.2912574492,0.21024,0.061320000000000006,0.219,1.05,0.22,1.0728000746
2020-12-19 07:30:00,1.3473600000000001,0.30048,1.3804590541000001,0.20736000000000002,0.060480000000000006,0.216,1.1400000000000001,0.24,1.1649892703,1.33736,0.30048,1.3707005508,0.20736000000000002,0.060480000000000006,0.216,1.13,0.24,1.1552056094
2020-12-19 08:00:00,1.40168,0.30174,1.43379003,0.21168,0.06174,0.2205,1.19,0.24,1.2139604606,1.39168,0.30174,1.4240155371,0.21168,0.06174,0.2205,1.18,0.24,1.2041594579
2020-12-19 08:30:00,1.45024,0.31132000000000004,1.4832788679,0.21024,0.061320000000000006,0.219,1.24,0.25,1.2649505919,1.45024,0.32132000000000005,1.4854099098,0.21024,0.061320000000000006,0.219,1.24,0.26,1.2669648772
2020-12-19 09:00:00,1.49408,0.30244000000000004,1.5243834819000002,0.21408000000000002,0.06244,0.223,1.28,0.24,1.3023056477,1.48408,0.31244000000000005,1.5166120796,0.21408000000000002,0.06244,0.223,1.27,0.25,1.2943724348
2020-12-19 09:30:00,1.5436,0.3423,1.5810977990000001,0.2136,0.0623,0.2225,1.33,0.28,1.3591541487,1.5336,0.3523,1.5735451217,0.2136,0.0623,0.2225,1.32,0.29,1.3514806695
2020-12-19 10:00:00,1.56792,0.35356000000000004,1.6072889597,0.21792000000000003,0.06356,0.227,1.35,0.29,1.3807968714,1.5579200000000002,0.36356000000000005,1.5997782970999999,0.21792000000000003,0.06356,0.227,1.34,0.30000000000000004,1.3731715115
2020-12-19 10:30:00,1.4108,0.3244,1.4476159712,0.22080000000000002,0.0644,0.23,1.19,0.26,1.2180722474,1.4108,0.33440000000000003,1.449889651,0.22080000000000002,0.0644,0.23,1.19,0.27,1.2202458769
2020-12-19 11:00:00,1.43128,0.33454,1.4698569488,0.22128,0.06454,0.2305,1.21,0.27,1.2397580409,1.42128,0.34454,1.4624447511,0.22128,0.06454,0.2305,1.2,0.28,1.2322337441
2020-12-19 11:30:00,1.2860800000000001,0.35594000000000003,1.334426862,0.22608000000000003,0.06594,0.23550000000000001,1.06,0.29,1.0989540482,1.27608,0.36594000000000004,1.3275135593,0.22608000000000003,0.06594,0.23550000000000001,1.05,0.30000000000000004,1.0920164834
2020-12-19 12:00:00,1.29136,0.35748,1.3399263413,0.23136,0.06748000000000001,0.241,1.06,0.29,1.0989540482,1.28136,0.35748,1.3302914718,0.23136,0.06748000000000001,0.241,1.05,0.29,1.0893117093
2020-12-19 12:30:00,1.3584800000000001,0.35664,1.4045141509,0.22848000000000002,0.06664,0.23800000000000002,1.13,0.29,1.1666190466,1.3584800000000001,0.35664,1.4045141509,0.22848000000000002,0.06664,0.23800000000000002,1.13,0.29,1.1666190466
2020-12-19 13:00:00,1.31704,0.33622,1.359278577,0.22704000000000002,0.06622,0.23650000000000002,1.09,0.27,1.1229425631,1.30704,0.35622000000000004,1.3547126079,0.22704000000000002,0.06622,0.23650000000000002,1.08,0.29,1.1182575732
2020-12-19 13:30:00,1.2556,0.3158,1.2947049857000001,0.22560000000000002,0.0658,0.23500000000000001,1.03,0.25,1.0599056562,1.2556,0.32580000000000003,1.2971804038,0.22560000000000002,0.0658,0.23500000000000001,1.03,0.26,1.0623088063
2020-12-19 14:00:00,1.25176,0.33468000000000003,1.2957290612,0.22176,0.06468,0.231,1.03,0.27,1.0648004508,1.25176,0.34468000000000004,1.2983479503,0.22176,0.06468,0.231,1.03,0.28,1.0673799698
2020-12-19 14:30:00,1.30456,0.33258000000000004,1.3462860952,0.21456000000000003,0.06258000000000001,0.2235,1.09,0.27,1.1229425631,1.2945600000000002,0.34258000000000005,1.3391215964,0.21456000000000003,0.06258000000000001,0.2235,1.08,0.28,1.1157060545
2020-12-19 15:00:00,1.38552,0.32286000000000004,1.4226398877,0.21552000000000002,0.06286,0.2245,1.17,0.26,1.1985407794,1.38552,0.32286000000000004,1.4226398877,0.21552000000000002,0.06286,0.2245,1.17,0.26,1.1985407794
2020-12-19 15:30:00,1.5015200000000002,0.31586000000000003,1.5343825630999999,0.19152000000000002,0.05586000000000001,0.1995,1.31,0.26,1.3355523202000001,1.49152,0.33586000000000005,1.5288668516000001,0.19152000000000002,0.05586000000000001,0.1995,1.3,0.28,1.3298120168
2020-12-19 16:00:00,1.64152,0.31586000000000003,1.6716325703,0.19152000000000002,0.05586000000000001,0.1995,1.45,0.26,1.4731259281,1.63152,0.33586000000000005,1.6657309056,0.19152000000000002,0.05586000000000001,0.1995,1.44,0.28,1.4669696657
2020-12-19 16:30:00,1.7748,0.3139,1.8023452083,0.18480000000000002,0.0539,0.1925,1.5899999999999999,0.26,1.6111176245,1.7748,0.3139,1.8023452083,0.18480000000000002,0.0539,0.1925,1.5899999999999999,0.26,1.6111176245
2020-12-19 17:00:00,1.9567200000000002,0.31446,1.981826998,0.18672000000000002,0.05446,0.1945,1.77,0.26,1.7889941308,1.94672,0.31446,1.9719543225,0.18672000000000002,0.05446,0.1945,1.76,0.26,1.7791008965000001
2020-12-19 17:30:00,2.05144,0.33292000000000005,2.0782785665,0.18144000000000002,0.05292,0.189,1.87,0.28,1.8908463712999999,2.05144,0.34292,2.079903892,0.18144000000000002,0.05292,0.189,1.87,0.29,1.8923530326
2020-12-19 18:00:00,2.11192,0.33306,2.1380212932,0.18192000000000003,0.05306,0.1895,1.9300000000000002,0.28,1.9502051174,2.11192,0.34306000000000003,2.1396018905,0.18192000000000003,0.05306,0.1895,1.9300000000000002,0.29,1.9516659550000002
2020-12-19 18:30:00,2.10048,0.30264,2.1221703984,0.18048,0.052640000000000006,0.188,1.92,0.25,1.9362076335,2.09048,0.31264000000000003,2.1137290271,0.18048,0.052640000000000006,0.188,1.9100000000000001,0.26,1.9276151068
2020-12-19 19:00:00,2.01096,0.30278000000000005,2.0336262808,0.18096,0.05278000000000001,0.1885,1.83,0.25,1.8469975636,2.00096,0.30278000000000005,2.0237382859,0.18096,0.05278000000000001,0.1885,1.82,0.25,1.8370900903
2020-12-19 19:30:00,1.8771200000000001,0.29166000000000003,1.8996434007,0.17712000000000003,0.051660000000000005,0.1845,1.7000000000000002,0.24,1.7168575946,1.8771200000000001,0.30166000000000004,1.9012044209,0.17712000000000003,0.051660000000000005,0.1845,1.7000000000000002,0.25,1.7182840277
2020-12-19 20:00:00,1.8124,0.2932,1.8359629626,0.1824,0.053200000000000004,0.19,1.63,0.24,1.6475739741000002,1.8124,0.2932,1.8359629626,0.1824,0.053200000000000004,0.19,1.63,0.24,1.6475739741000002
2020-12-19 20:30:00,1.70472,0.28096000000000004,1.727717801,0.17472000000000001,0.050960000000000005,0.182,1.53,0.23,1.5471910031,1.70472,0.29096,1.7293721404,0.17472000000000001,0.050960000000000005,0.182,1.53,0.24,1.5487091399000001
2020-12-19 21:00:00,1.6424,0.25320000000000004,1.6618026357,0.1824,0.053200000000000004,0.19,1.46,0.2,1.4736349616,1.6424,0.2632,1.6633556445000002,0.1824,0.053200000000000004,0.19,1.46,0.21,1.4750254235
2020-12-19 21:30:00,1.5076,0.2518,1.5284832351,0.1776,0.051800000000000006,0.185,1.33,0.2,1.3449535308,1.5076,0.26180000000000003,1.5301624097,0.1776,0.051800000000000006,0.185,1.33,0.21,1.3464768843
2020-12-19 22:00:00,1.4228800000000001,0.25334,1.4452572954,0.18288000000000001,0.053340000000000005,0.1905,1.24,0.2,1.2560254774000001,1.41288,0.26334,1.437211832,0.18288000000000001,0.053340000000000005,0.1905,1.23,0.21,1.2477980606
2020-12-19 22:30:00,1.3247200000000001,0.25096,1.3482818696,0.17472000000000001,0.050960000000000005,0.182,1.15,0.2,1.167261753,1.3247200000000001,0.26096,1.3501789511,0.17472000000000001,0.050960000000000005,0.182,1.15,0.21,1.1690166808
2020-12-19 23:00:00,1.20872,0.25796,1.2359398853,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.2,1.0296115772,1.20872,0.26796000000000003,1.2380656687,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.21,1.0316006979
2020-12-19 23:30:00,1.07968,0.23824,1.1056523866,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.18,0.8982204629,1.07968,0.24824000000000002,1.1078501704,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.88,0.19,0.9002777349000001
2020-12-20 00:00:00,1.0064,0.25020000000000003,1.0370347149,0.2064,0.060200000000000004,0.215,0.8,0.19,0.8222530024,0.9964000000000001,0.2602,1.0298140609,0.2064,0.060200000000000004,0.215,0.79,0.2,0.8149233093
2020-12-20 00:30:00,1.18208,0.20894000000000001,1.2004037029,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.15,0.9914131329,1.18208,0.21894000000000002,1.2021846156,0.20208,0.058940000000000006,0.21050000000000002,0.98,0.16,0.992975327
2020-12-20 01:00:00,1.5054400000000001,0.19992000000000001,1.5186565115000001,0.20544,0.05992000000000001,0.214,1.3,0.14,1.3075167303,1.5054400000000001,0.19992000000000001,1.5186565115000001,0.20544,0.05992000000000001,0.214,1.3,0.14,1.3075167303
2020-12-20 01:30:00,1.60064,0.19852000000000003,1.6129037789,0.20064,0.05852,0.209,1.4,0.14,1.406982587,1.60064,0.20852,1.6141651093,0.20064,0.05852,0.209,1.4,0.15,1.408012784
2020-12-20 02:00:00,1.59352,0.19936,1.6059422156,0.20352,0.05936,0.212,1.3900000000000001,0.14,1.3970325694,1.59352,0.20936000000000002,1.6072142359,0.20352,0.05936,0.212,1.3900000000000001,0.15,1.3980700984
2020-12-20 02:30:00,1.59304,0.21922000000000003,1.6080528132,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.16,1.3991783303,1.59304,0.21922000000000003,1.6080528132,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.16,1.3991783303
2020-12-20 03:00:00,1.5564,0.20020000000000002,1.5692230562,0.2064,0.060200000000000004,0.215,1.35,0.14,1.3572398462,1.5564,0.2102,1.5705301653000001,0.2064,0.060200000000000004,0.215,1.35,0.15,1.3583077707
2020-12-20 03:30:00,1.47872,0.19796000000000002,1.4919118607000001,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.14,1.2876334882,1.47872,0.20796,1.4932716431,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.15,1.2887590931
2020-12-20 04:00:00,1.42496,0.19978,1.4388964695,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.14,1.2280065146,1.42496,0.20978000000000002,1.4403189404,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.15,1.229186723
2020-12-20 04:30:00,1.30824,0.19782000000000002,1.32311173,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.14,1.1187939935,1.30824,0.21782,1.3262493921,0.19824000000000003,0.05782,0.20650000000000002,1.11,0.16,1.1214722466
2020-12-20 05:00:00,1.24112,0.19866,1.2569187126,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.14,1.0493807698,1.24112,0.20866,1.2585379812,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.15,1.0507616285
2020-12-20 05:30:00,1.20872,0.19796000000000002,1.2248233342,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.14,1.019656805,1.20872,0.20796,1.2264792701,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.15,1.0210778619
2020-12-20 06:00:00,1.1816,0.21880000000000002,1.2016871473,0.2016,0.058800000000000005,0.21,0.98,0.16,0.992975327,1.1716,0.2288,1.1937319632,0.2016,0.058800000000000005,0.21,0.97,0.17,0.9847842403
2020-12-20 06:30:00,1.20584,0.21712,1.2252310802,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.16,1.0225947389,1.20584,0.20712000000000003,1.2234985901,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.01,0.15,1.0210778619
2020-12-20 07:00:00,1.25208,0.22894000000000003,1.2728385011,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.17,1.063672882,1.25208,0.23894,1.2746751155,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.18,1.0653168543
2020-12-20 07:30:00,1.26872,0.24796,1.2927237137,0.19872,0.057960000000000005,0.20700000000000002,1.07,0.19,1.086738239,1.25872,0.25796,1.284881084,0.19872,0.057960000000000005,0.20700000000000002,1.06,0.2,1.0787029248
2020-12-20 08:00:00,1.35352,0.22936,1.3728155011,0.20352,0.05936,0.212,1.15,0.17,1.1624973118,1.34352,0.23936000000000002,1.3646754926,0.20352,0.05936,0.212,1.1400000000000001,0.18,1.1541230437
2020-12-20 08:30:00,1.42824,0.25782,1.4513237578,0.19824000000000003,0.05782,0.20650000000000002,1.23,0.2,1.2461540836,1.42824,0.26782,1.4531335279,0.19824000000000003,0.05782,0.20650000000000002,1.23,0.21,1.2477980606
2020-12-20 09:00:00,1.47824,0.24782,1.4988689903,0.19824000000000003,0.05782,0.20650000000000002,1.28,0.19,1.2940247293,1.47824,0.26782,1.5023052453,0.19824000000000003,0.05782,0.20650000000000002,1.28,0.21,1.2971121771
2020-12-20 09:30:00,1.50424,0.24082,1.523394975,0.17424,0.050820000000000004,0.18150000000000002,1.33,0.19,1.3435028843,1.50424,0.24082,1.523394975,0.17424,0.050820000000000004,0.18150000000000002,1.33,0.19,1.3435028843
2020-12-20 10:00:00,1.5609600000000001,0.27278,1.5846151110000002,0.18096,0.05278000000000001,0.1885,1.38,0.22,1.3974262056,1.5609600000000001,0.28278000000000003,1.5863671233,0.18096,0.05278000000000001,0.1885,1.38,0.23,1.399035382
2020-12-20 10:30:00,1.55904,0.27222,1.5826273882000002,0.17904,0.05222,0.1865,1.38,0.22,1.3974262056,1.55904,0.28222,1.5843780641,0.17904,0.05222,0.1865,1.38,0.23,1.399035382
2020-12-20 11:00:00,1.5924,0.2732,1.615665807,0.1824,0.053200000000000004,0.19,1.4100000000000001,0.22,1.4270599146,1.5924,0.2832,1.6173867812,0.1824,0.053200000000000004,0.19,1.4100000000000001,0.23,1.4286357128
2020-12-20 11:30:00,1.6804800000000002,0.25264000000000003,1.6993645871,0.18048,0.052640000000000006,0.188,1.5,0.2,1.513274595,1.6804800000000002,0.26264000000000004,1.7008800075,0.18048,0.052640000000000006,0.188,1.5,0.21,1.5146286674
2020-12-20 12:00:00,1.65768,0.25474,1.6771390670000001,0.18768,0.054740000000000004,0.1955,1.47,0.2,1.4835430563,1.64768,0.26474000000000003,1.6688129464,0.18768,0.054740000000000004,0.1955,1.46,0.21,1.4750254235
2020-12-20 12:30:00,1.65624,0.27432,1.6788038599,0.18624000000000002,0.05432000000000001,0.194,1.47,0.22,1.4863714206,1.6462400000000001,0.28432,1.670611864,0.18624000000000002,0.05432000000000001,0.194,1.46,0.23,1.4780054127
2020-12-20 13:00:00,1.54872,0.25796,1.5700563684,0.19872,0.057960000000000005,0.20700000000000002,1.35,0.2,1.3647344064,1.54872,0.26796000000000003,1.5717303204,0.19872,0.057960000000000005,0.20700000000000002,1.35,0.21,1.3662357044
2020-12-20 13:30:00,1.36544,0.23992000000000002,1.3863578182,0.20544,0.05992000000000001,0.214,1.16,0.18,1.1738824473,1.36544,0.24992000000000003,1.3881233375,0.20544,0.05992000000000001,0.214,1.16,0.19,1.1754573578
2020-12-20 14:00:00,1.42408,0.24244000000000002,1.444569486,0.21408000000000002,0.06244,0.223,1.21,0.18,1.2233151679,1.42408,0.25244,1.4462813696,0.21408000000000002,0.06244,0.223,1.21,0.19,1.2248265183
2020-12-20 14:30:00,1.40224,0.24482,1.4234513866,0.22224000000000002,0.06482,0.2315,1.18,0.18,1.1936498649,1.40224,0.26482,1.4270272072,0.22224000000000002,0.06482,0.2315,1.18,0.2,1.196829144
2020-12-20 15:00:00,1.4779200000000001,0.24356000000000003,1.4978547994,0.21792000000000003,0.06356,0.227,1.26,0.18,1.2727922061,1.4779200000000001,0.25356,1.499513321,0.21792000000000003,0.06356,0.227,1.26,0.19,1.2742448744
2020-12-20 15:30:00,1.52976,0.24118000000000003,1.5486553684,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.18,1.3322161987,1.52976,0.25118,1.5502441904,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.19,1.3336041392
2020-12-20 16:00:00,1.6464,0.2602,1.6668344249,0.2064,0.060200000000000004,0.215,1.44,0.2,1.4538225476,1.6464,0.2702,1.6684247061000002,0.2064,0.060200000000000004,0.215,1.44,0.21,1.4552319403
2020-12-20 16:30:00,1.8616000000000001,0.26880000000000004,1.8809061646,0.2016,0.058800000000000005,0.21,1.6600000000000001,0.21,1.6732304085,1.8616000000000001,0.2788,1.8823612831,0.2016,0.058800000000000005,0.21,1.6600000000000001,0.22,1.6745148551
2020-12-20 17:00:00,2.01496,0.28978000000000004,2.0356906076,0.20496,0.05978000000000001,0.21350000000000002,1.81,0.23,1.8245547402,2.01496,0.29978000000000005,2.0371381519,0.20496,0.05978000000000001,0.21350000000000002,1.81,0.24,1.8258422714
2020-12-20 17:30:00,2.0692,0.29810000000000003,2.0905626635,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.87,0.24,1.885338166,2.0592,0.30810000000000004,2.0821215743,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8599999999999999,0.25,1.8767258724
2020-12-20 18:00:00,2.08208,0.29894000000000004,2.1034310661,0.20208,0.058940000000000006,0.21050000000000002,1.88,0.24,1.8952572385000002,2.08208,0.30894000000000005,2.1048755426,0.20208,0.058940000000000006,0.21050000000000002,1.88,0.25,1.8965494984
2020-12-20 18:30:00,2.05208,0.29894000000000004,2.0737399668,0.20208,0.058940000000000006,0.21050000000000002,1.85,0.24,1.8655026131999999,2.05208,0.30894000000000005,2.0752051103,0.20208,0.058940000000000006,0.21050000000000002,1.85,0.25,1.8668154703000002
2020-12-20 19:00:00,1.9278400000000002,0.28062000000000004,1.9481567314000001,0.20784000000000002,0.06062000000000001,0.2165,1.72,0.22,1.7340126874,1.9278400000000002,0.29062000000000004,1.9496222839000001,0.20784000000000002,0.06062000000000001,0.2165,1.72,0.23,1.7353097706
2020-12-20 19:30:00,1.82728,0.27754,1.8482371736,0.19728,0.05754000000000001,0.20550000000000002,1.63,0.22,1.6447796205,1.82728,0.28754,1.8497652419000001,0.19728,0.05754000000000001,0.20550000000000002,1.63,0.23,1.6461470165
2020-12-20 20:00:00,1.7430400000000001,0.25922,1.7622098201,0.20304000000000003,0.05922,0.21150000000000002,1.54,0.2,1.5529327094,1.73304,0.26922,1.7538264025,0.20304000000000003,0.05922,0.21150000000000002,1.53,0.21,1.5443445211
2020-12-20 20:30:00,1.65968,0.25824,1.6796504398,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.2,1.4736349616,1.65968,0.26824000000000003,1.6812169402000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.21,1.4750254235
2020-12-20 21:00:00,1.57352,0.23936000000000002,1.5916213117,0.20352,0.05936,0.212,1.37,0.18,1.3817742218,1.57352,0.24936000000000003,1.5931558618000001,0.20352,0.05936,0.212,1.37,0.19,1.3831124322
2020-12-20 21:30:00,1.4677600000000002,0.22768000000000002,1.4853139735,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.17,1.2813274367,1.4677600000000002,0.23768000000000003,1.4868796858,0.19776000000000002,0.05768,0.20600000000000002,1.27,0.18,1.2826924807
2020-12-20 22:00:00,1.39304,0.23922000000000002,1.4134308084,0.20304000000000003,0.05922,0.21150000000000002,1.19,0.18,1.2035364556,1.38304,0.24922000000000002,1.4053150003,0.20304000000000003,0.05922,0.21150000000000002,1.18,0.19,1.1951987282
2020-12-20 22:30:00,1.2892000000000001,0.2381,1.3110027651,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.18,1.1047624179,1.2892000000000001,0.24810000000000001,1.3128557613,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.19,1.1064357189
2020-12-20 23:00:00,1.19112,0.21866000000000002,1.2110239676,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.99,0.16,1.0028459503,1.18112,0.22866000000000003,1.2030502275,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.98,0.17,0.9946356117
2020-12-20 23:30:00,1.06632,0.24726,1.0946121916,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.19,0.8905054744,1.06632,0.26726,1.0993026198,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.21,0.8949860334
2020-12-21 00:00:00,1.03064,0.24852000000000002,1.0601797017,0.20064,0.05852,0.209,0.8300000000000001,0.19,0.8514693183,1.02064,0.26852000000000004,1.0553714986,0.20064,0.05852,0.209,0.8200000000000001,0.21,0.8464632302
2020-12-21 00:30:00,1.21488,0.23684000000000002,1.2377506211,0.19488000000000003,0.05684,0.203,1.02,0.18,1.0357605901,1.21488,0.24684000000000003,1.2397029483,0.19488000000000003,0.05684,0.203,1.02,0.19,1.0375451797
2020-12-21 01:00:00,1.5168,0.19740000000000002,1.5295911218,0.1968,0.0574,0.20500000000000002,1.32,0.14,1.3274034805000001,1.5068000000000001,0.19740000000000002,1.5196752943,0.1968,0.0574,0.20500000000000002,1.31,0.14,1.3174596768
2020-12-21 01:30:00,1.61016,0.19838000000000003,1.6223346911,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.14,1.4169333082,1.61016,0.19838000000000003,1.6223346911,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.14,1.4169333082
2020-12-21 02:00:00,1.65064,0.19852000000000003,1.6625349920999999,0.20064,0.05852,0.209,1.45,0.14,1.4567429423,1.65064,0.20852,1.6637586964,0.20064,0.05852,0.209,1.45,0.15,1.4577379737
2020-12-21 02:30:00,1.64728,0.20754000000000003,1.6603024574,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.15,1.4577379737,1.64728,0.21754,1.6615820925,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.16,1.4588008774
2020-12-21 03:00:00,1.6016,0.1988,1.6138909505,0.2016,0.058800000000000005,0.21,1.4,0.14,1.406982587,1.5916000000000001,0.2088,1.6052376770999999,0.2016,0.058800000000000005,0.21,1.3900000000000001,0.15,1.3980700984
2020-12-21 03:30:00,1.51824,0.19782000000000002,1.5310733,0.19824000000000003,0.05782,0.20650000000000002,1.32,0.14,1.3274034805000001,1.50824,0.20782,1.5224904105000001,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.15,1.3185598204
2020-12-21 04:00:00,1.424,0.1995,1.4379068989000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.22,0.14,1.2280065146,1.424,0.20950000000000002,1.4393284024000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.22,0.15,1.229186723
2020-12-21 04:30:00,1.3416000000000001,0.1988,1.3562492395999999,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.14,1.1485643212,1.3416000000000001,0.2088,1.3577510818,0.2016,0.058800000000000005,0.21,1.1400000000000001,0.15,1.1498260738
2020-12-21 05:00:00,1.28544,0.20992000000000002,1.3024678115000001,0.20544,0.05992000000000001,0.214,1.08,0.15,1.0903669107,1.28544,0.22992,1.305840419,0.20544,0.05992000000000001,0.214,1.08,0.17,1.0932977636
2020-12-21 05:30:00,1.2292,0.2381,1.2520480221999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.18,1.0456098699,1.2292,0.24810000000000001,1.2539881379,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.03,0.19,1.0473776778
2020-12-21 06:00:00,1.23304,0.23922000000000002,1.2560309909,0.20304000000000003,0.05922,0.21150000000000002,1.03,0.18,1.0456098699,1.23304,0.24922000000000002,1.257973867,0.20304000000000003,0.05922,0.21150000000000002,1.03,0.19,1.0473776778
2020-12-21 06:30:00,1.32344,0.23642000000000002,1.3443912563,0.19344000000000003,0.056420000000000005,0.2015,1.13,0.18,1.1442464769,1.31344,0.24642000000000003,1.3363560341,0.19344000000000003,0.056420000000000005,0.2015,1.12,0.19,1.1360017606
2020-12-21 07:00:00,1.37144,0.23292000000000002,1.3910785025,0.18144000000000002,0.05292,0.189,1.19,0.18,1.2035364556,1.37144,0.24292000000000002,1.39278778,0.18144000000000002,0.05292,0.189,1.19,0.19,1.2050726119
2020-12-21 07:30:00,1.39808,0.26194,1.4224064996,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.21,1.2379418403,1.39808,0.27194,1.4242819419,0.17808000000000002,0.05194000000000001,0.1855,1.22,0.22,1.2396773774
2020-12-21 08:00:00,1.4590400000000001,0.28222,1.4860840656,0.17904,0.05222,0.1865,1.28,0.23,1.3004999039,1.4590400000000001,0.29222000000000004,1.4880155409,0.17904,0.05222,0.1865,1.28,0.24,1.3023056477
2020-12-21 08:30:00,1.5556800000000002,0.30124,1.5845774831,0.17568,0.05124,0.183,1.38,0.25,1.4024621207,1.54568,0.31124,1.5767044745,0.17568,0.05124,0.183,1.37,0.26,1.3944532979
2020-12-21 09:00:00,1.6176,0.33180000000000004,1.6512785955,0.1776,0.051800000000000006,0.185,1.44,0.28,1.4669696657,1.6076000000000001,0.3418,1.6435343014,0.1776,0.051800000000000006,0.185,1.43,0.29,1.4591093174
2020-12-21 09:30:00,1.65328,0.33054,1.6859986507,0.17328000000000002,0.05054,0.18050000000000002,1.48,0.28,1.5062536307,1.65328,0.34054,1.6879876332000001,0.17328000000000002,0.05054,0.18050000000000002,1.48,0.29,1.5081445554
2020-12-21 10:00:00,1.6776,0.3418,1.7120657114000002,0.1776,0.051800000000000006,0.185,1.5,0.29,1.5277761616,1.6776,0.3518,1.7140901377,0.1776,0.051800000000000006,0.185,1.5,0.30000000000000004,1.5297058541
2020-12-21 10:30:00,1.59528,0.33404,1.6298776028000002,0.18528000000000003,0.054040000000000005,0.193,1.4100000000000001,0.28,1.4375326083,1.59528,0.34404,1.6319564332,0.18528000000000003,0.054040000000000005,0.193,1.4100000000000001,0.29,1.4395138068
2020-12-21 11:00:00,1.59304,0.32922,1.626702877,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.27,1.4159802259,1.59304,0.33922,1.6287561665,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.28,1.4179210133
2020-12-21 11:30:00,1.52696,0.34328000000000003,1.5650712444,0.21696000000000001,0.06328,0.226,1.31,0.28,1.3395894894,1.52696,0.35328000000000004,1.5672949946,0.21696000000000001,0.06328,0.226,1.31,0.29,1.34171532
2020-12-21 12:00:00,1.46848,0.34664,1.5088382286000002,0.22848000000000002,0.06664,0.23800000000000002,1.24,0.28,1.2712198866,1.46848,0.35664,1.5111669663,0.22848000000000002,0.06664,0.23800000000000002,1.24,0.29,1.2734598541
2020-12-21 12:30:00,1.43512,0.37566000000000005,1.4834722276,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.21,0.31,1.2490796612,1.43512,0.38566000000000006,1.4860360191,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.21,0.32,1.2515989773
2020-12-21 13:00:00,1.41328,0.37804000000000004,1.4629677372,0.23328000000000002,0.06804,0.243,1.18,0.31,1.2200409829,1.40328,0.38804000000000005,1.4559429247,0.23328000000000002,0.06804,0.243,1.17,0.32,1.2129715578
2020-12-21 13:30:00,1.41792,0.34356000000000003,1.4589484569,0.21792000000000003,0.06356,0.227,1.2,0.28,1.2322337441,1.41792,0.35356000000000004,1.461335622,0.21792000000000003,0.06356,0.227,1.2,0.29,1.2345444504
2020-12-21 14:00:00,1.3651200000000001,0.33566,1.4057810107,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1400000000000001,0.27,1.1715374514,1.3651200000000001,0.35566000000000003,1.4106901325,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1400000000000001,0.29,1.1763077829
2020-12-21 14:30:00,1.42744,0.36342,1.4729762557,0.21744000000000002,0.06342,0.2265,1.21,0.30000000000000004,1.246635472,1.41744,0.36342,1.4632874803,0.21744000000000002,0.06342,0.2265,1.2,0.30000000000000004,1.2369316877
2020-12-21 15:00:00,1.46696,0.36328000000000005,1.5112723117,0.21696000000000001,0.06328,0.226,1.25,0.30000000000000004,1.2854960132,1.46696,0.36328000000000005,1.5112723117,0.21696000000000001,0.06328,0.226,1.25,0.30000000000000004,1.2854960132
2020-12-21 15:30:00,1.5388000000000002,0.3309,1.5739759369000001,0.2088,0.0609,0.2175,1.33,0.27,1.3571293232000001,1.5288,0.34090000000000004,1.5663467846999999,0.2088,0.0609,0.2175,1.32,0.28,1.3493702235
2020-12-21 16:00:00,1.63312,0.33216,1.6665566897000001,0.21312,0.06216000000000001,0.222,1.42,0.27,1.4454411091,1.63312,0.34216,1.6685785567,0.21312,0.06216000000000001,0.222,1.42,0.28,1.4473423921
2020-12-21 16:30:00,1.79784,0.33062,1.8279874863,0.20784000000000002,0.06062000000000001,0.2165,1.5899999999999999,0.27,1.6127616067,1.79784,0.34062000000000003,1.8298225734,0.20784000000000002,0.06062000000000001,0.2165,1.5899999999999999,0.28,1.6144658559
2020-12-21 17:00:00,1.94168,0.33174000000000003,1.9698153848,0.21168,0.06174,0.2205,1.73,0.27,1.7509426033,1.94168,0.34174000000000004,1.9715241439,0.21168,0.06174,0.2205,1.73,0.28,1.7525124821
2020-12-21 17:30:00,2.01736,0.31048000000000003,2.0411122458,0.20736000000000002,0.060480000000000006,0.216,1.81,0.25,1.8271836251,2.01736,0.32048000000000004,2.0426572889,0.20736000000000002,0.060480000000000006,0.216,1.81,0.26,1.828578683
2020-12-21 18:00:00,2.04072,0.28146000000000004,2.0600383128,0.21072000000000002,0.06146000000000001,0.2195,1.83,0.22,1.8431766058,2.04072,0.29146,2.0614284004,0.21072000000000002,0.06146000000000001,0.2195,1.83,0.23,1.8443969204
2020-12-21 18:30:00,1.9588,0.2509,1.9748033446000002,0.2088,0.0609,0.2175,1.75,0.19,1.760284068,1.9488,0.2609,1.9661867282,0.2088,0.0609,0.2175,1.74,0.2,1.7514565367000001
2020-12-21 19:00:00,1.91024,0.24132,1.925422603,0.21024,0.061320000000000006,0.219,1.7000000000000002,0.18,1.7095028517,1.9002400000000002,0.25132000000000004,1.9167873643000002,0.21024,0.061320000000000006,0.219,1.69,0.19,1.7006469357
2020-12-21 19:30:00,1.82544,0.26992000000000005,1.8452880534,0.20544,0.05992000000000001,0.214,1.62,0.21,1.6335544068,1.82544,0.27992,1.8467773011,0.20544,0.05992000000000001,0.214,1.62,0.22,1.6348700254000001
2020-12-21 20:00:00,1.72832,0.29076,1.7526070295,0.20832,0.06076,0.217,1.52,0.23,1.5373028329,1.71832,0.30076,1.7444426617,0.20832,0.06076,0.217,1.51,0.24,1.5289538907
2020-12-21 20:30:00,1.63352,0.27936,1.6572355294,0.20352,0.05936,0.212,1.43,0.22,1.4468241082,1.63352,0.29936,1.6607239384999999,0.20352,0.05936,0.212,1.43,0.24,1.45
2020-12-21 21:00:00,1.56784,0.28062000000000004,1.5927554269000002,0.20784000000000002,0.06062000000000001,0.2165,1.3599999999999999,0.22,1.3776792079,1.56784,0.29062000000000004,1.5945476631000002,0.20784000000000002,0.06062000000000001,0.2165,1.3599999999999999,0.23,1.3793114224
2020-12-21 21:30:00,1.4964,0.2802,1.5224076327,0.2064,0.060200000000000004,0.215,1.29,0.22,1.3086252328,1.4864,0.2902,1.5144639316,0.2064,0.060200000000000004,0.215,1.28,0.23,1.3004999039
2020-12-21 22:00:00,1.40072,0.28146000000000004,1.4287183942000001,0.21072000000000002,0.06146000000000001,0.2195,1.19,0.22,1.210165278,1.39072,0.29146,1.4209331617,0.21072000000000002,0.06146000000000001,0.2195,1.18,0.23,1.2022063051
2020-12-21 22:30:00,1.23024,0.26132,1.2576877991,0.21024,0.061320000000000006,0.219,1.02,0.2,1.0394229168,1.23024,0.27132,1.2598035561,0.21024,0.061320000000000006,0.219,1.02,0.21,1.0413932975
2020-12-21 23:00:00,1.1036,0.24230000000000002,1.1298859455999999,0.2136,0.0623,0.2225,0.89,0.18,0.9080198236,1.0936,0.2523,1.1223262672,0.2136,0.0623,0.2225,0.88,0.19,0.9002777349000001
2020-12-21 23:30:00,1.01216,0.26188,1.0454898373,0.21216000000000002,0.061880000000000004,0.221,0.8,0.2,0.8246211251000001,1.01216,0.27188,1.0480394077,0.21216000000000002,0.061880000000000004,0.221,0.8,0.21,0.8271033793
2020-12-22 00:00:00,0.9955200000000001,0.28286,1.0349250456,0.21552000000000002,0.06286,0.2245,0.78,0.22,0.8104319836,0.9955200000000001,0.29286,1.0377027754,0.21552000000000002,0.06286,0.2245,0.78,0.23,0.8132035416000001
2020-12-22 00:30:00,1.17264,0.24202,1.1973546885,0.21264000000000002,0.062020000000000006,0.2215,0.96,0.18,0.9767292358,1.17264,0.25202,1.199415962,0.21264000000000002,0.062020000000000006,0.2215,0.96,0.19,0.9786214794
2020-12-22 01:00:00,1.48168,0.20174,1.4953510123,0.21168,0.06174,0.2205,1.27,0.14,1.2776932339,1.48168,0.20174,1.4953510123,0.21168,0.06174,0.2205,1.27,0.14,1.2776932339
2020-12-22 01:30:00,1.54448,0.19964,1.5573293165000002,0.20448000000000002,0.059640000000000006,0.213,1.34,0.14,1.3472935834,1.54448,0.19964,1.5573293165000002,0.20448000000000002,0.059640000000000006,0.213,1.34,0.14,1.3472935834
2020-12-22 02:00:00,1.52448,0.19964,1.5374964715,0.20448000000000002,0.059640000000000006,0.213,1.32,0.14,1.3274034805000001,1.52448,0.19964,1.5374964715,0.20448000000000002,0.059640000000000006,0.213,1.32,0.14,1.3274034805000001
2020-12-22 02:30:00,1.54208,0.19894,1.5548594309000001,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.14,1.3472935834,1.54208,0.19894,1.5548594309000001,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.14,1.3472935834
2020-12-22 03:00:00,1.5054400000000001,0.19992000000000001,1.5186565115000001,0.20544,0.05992000000000001,0.214,1.3,0.14,1.3075167303,1.49544,0.19992000000000001,1.5087441135000002,0.20544,0.05992000000000001,0.214,1.29,0.14,1.2975746607
2020-12-22 03:30:00,1.42352,0.19936,1.4374121191,0.20352,0.05936,0.212,1.22,0.14,1.2280065146,1.42352,0.19936,1.4374121191,0.20352,0.05936,0.212,1.22,0.14,1.2280065146
2020-12-22 04:00:00,1.334,0.1995,1.3488351456,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.13,0.14,1.1386395391,1.334,0.1995,1.3488351456,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.13,0.14,1.1386395391
2020-12-22 04:30:00,1.2496800000000001,0.19824000000000003,1.2653059709,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.14,1.0592922165,1.2496800000000001,0.19824000000000003,1.2653059709,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.14,1.0592922165
2020-12-22 05:00:00,1.22256,0.19908,1.2386629081,0.20256000000000002,0.05908000000000001,0.211,1.02,0.14,1.0295630141,1.22256,0.19908,1.2386629081,0.20256000000000002,0.05908000000000001,0.211,1.02,0.14,1.0295630141
2020-12-22 05:30:00,1.19016,0.19838000000000003,1.2065800637,0.20016,0.05838,0.20850000000000002,0.99,0.14,0.9998499887000001,1.19016,0.21838000000000002,1.2100291939,0.20016,0.05838,0.20850000000000002,0.99,0.16,1.0028459503
2020-12-22 06:00:00,1.16304,0.21922000000000003,1.1835199407,0.20304000000000003,0.05922,0.21150000000000002,0.96,0.16,0.9732420048,1.16304,0.22922,1.1854129449,0.20304000000000003,0.05922,0.21150000000000002,0.96,0.17,0.9749358953
2020-12-22 06:30:00,1.25016,0.21838000000000002,1.2690901662,0.20016,0.05838,0.20850000000000002,1.05,0.16,1.0621205205,1.25016,0.22838000000000003,1.2708491059,0.20016,0.05838,0.20850000000000002,1.05,0.17,1.063672882
2020-12-22 07:00:00,1.33256,0.21908000000000002,1.3504488883,0.20256000000000002,0.05908000000000001,0.211,1.13,0.16,1.1412712211,1.32256,0.22908,1.3422528078,0.20256000000000002,0.05908000000000001,0.211,1.12,0.17,1.1328283189
2020-12-22 07:30:00,1.3892,0.24810000000000001,1.4111804455999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.19,1.2050726119,1.3892,0.2581,1.4129728412,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.19,0.2,1.2066896867
2020-12-22 08:00:00,1.4206400000000001,0.24852000000000002,1.4422136457999999,0.20064,0.05852,0.209,1.22,0.19,1.2347064428,1.4206400000000001,0.25852,1.4439704291,0.20064,0.05852,0.209,1.22,0.2,1.2362847568
2020-12-22 08:30:00,1.47584,0.26712,1.4998189224,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.28,0.21,1.2971121771,1.47584,0.27712000000000003,1.5016321787,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.28,0.22,1.2987686476
2020-12-22 09:00:00,1.5001600000000002,0.26838,1.5239776409,0.20016,0.05838,0.20850000000000002,1.3,0.21,1.3168523076,1.49016,0.27838,1.5159393952,0.20016,0.05838,0.20850000000000002,1.29,0.22,1.3086252328
2020-12-22 09:30:00,1.54776,0.31768,1.5800258226000001,0.19776000000000002,0.05768,0.20600000000000002,1.35,0.26,1.3748090777,1.54776,0.32768,1.5820667495,0.19776000000000002,0.05768,0.20600000000000002,1.35,0.27,1.3767352687
2020-12-22 10:00:00,1.54968,0.31824,1.5820192161,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.26,1.3748090777,1.54968,0.32824000000000003,1.5840611099,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.35,0.27,1.3767352687
2020-12-22 10:30:00,1.54824,0.30782000000000004,1.5785437118,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.25,1.3729530218,1.54824,0.31782000000000005,1.5805241694,0.19824000000000003,0.05782,0.20650000000000002,1.35,0.26,1.3748090777
2020-12-22 11:00:00,1.58112,0.31866,1.6129118544,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.26,1.4042791745,1.58112,0.32866,1.6149172889,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.27,1.4061649974
2020-12-22 11:30:00,1.55872,0.31796,1.5908194744,0.19872,0.057960000000000005,0.20700000000000002,1.3599999999999999,0.26,1.3846299145,1.54872,0.32796000000000003,1.583063928,0.19872,0.057960000000000005,0.20700000000000002,1.35,0.27,1.3767352687
2020-12-22 12:00:00,1.60064,0.31852,1.6320243258,0.20064,0.05852,0.209,1.4,0.26,1.4239382009,1.60064,0.32852000000000003,1.6340054467,0.20064,0.05852,0.209,1.4,0.27,1.4257980222
2020-12-22 12:30:00,1.6263200000000002,0.33726,1.6609217471000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.43,0.28,1.4571547619,1.6263200000000002,0.33726,1.6609217471000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.43,0.28,1.4571547619
2020-12-22 13:00:00,1.6216,0.3388,1.6566146202,0.2016,0.058800000000000005,0.21,1.42,0.28,1.4473423921,1.6116000000000001,0.3388,1.6468272526,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.28,1.4375326083
2020-12-22 13:30:00,1.61632,0.29726,1.6434274703,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.42,0.24,1.4401388822,1.6063200000000002,0.30726000000000003,1.6354426465,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.4100000000000001,0.25,1.4319916201
2020-12-22 14:00:00,1.57112,0.29866000000000004,1.5992547796,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.24,1.3908630414,1.56112,0.30866000000000005,1.5913411482000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3599999999999999,0.25,1.3827870407
2020-12-22 14:30:00,1.57632,0.33726,1.6119953629000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.28,1.4081193131,1.57632,0.33726,1.6119953629000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.38,0.28,1.4081193131
2020-12-22 15:00:00,1.64064,0.34852000000000005,1.6772494746,0.20064,0.05852,0.209,1.44,0.29,1.4689111613999999,1.63064,0.35852,1.6695877934,0.20064,0.05852,0.209,1.43,0.30000000000000004,1.4611296999
2020-12-22 15:30:00,1.67632,0.34726,1.7119107015,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.48,0.29,1.5081445554,1.66632,0.35726,1.7041880911,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.47,0.30000000000000004,1.50029997
2020-12-22 16:00:00,1.68256,0.30908,1.7107128923000001,0.20256000000000002,0.05908000000000001,0.211,1.48,0.25,1.5009663554000001,1.67256,0.31908000000000003,1.7027239940999999,0.20256000000000002,0.05908000000000001,0.211,1.47,0.26,1.4928161307
2020-12-22 16:30:00,1.82776,0.32768,1.856900859,0.19776000000000002,0.05768,0.20600000000000002,1.63,0.27,1.6522106402999999,1.81776,0.33768000000000004,1.8488588913,0.19776000000000002,0.05768,0.20600000000000002,1.62,0.28,1.6440194646
2020-12-22 17:00:00,1.98208,0.35894000000000004,2.0143185076,0.20208,0.058940000000000006,0.21050000000000002,1.78,0.30000000000000004,1.8051038751,1.97208,0.33894,2.0009947151,0.20208,0.058940000000000006,0.21050000000000002,1.77,0.28,1.7920100446
2020-12-22 17:30:00,2.02728,0.32754000000000005,2.0535692465,0.19728,0.05754000000000001,0.20550000000000002,1.83,0.27,1.8498108011,2.02728,0.33754,2.0551879354,0.19728,0.05754000000000001,0.20550000000000002,1.83,0.28,1.8512968428
2020-12-22 18:00:00,2.03256,0.29908,2.0544461541,0.20256000000000002,0.05908000000000001,0.211,1.83,0.24,1.8456706098,2.03256,0.29908,2.0544461541,0.20256000000000002,0.05908000000000001,0.211,1.83,0.24,1.8456706098
2020-12-22 18:30:00,2.04728,0.33754,2.0749189502,0.19728,0.05754000000000001,0.20550000000000002,1.85,0.28,1.8710692130000002,2.04728,0.34754,2.0765691537,0.19728,0.05754000000000001,0.20550000000000002,1.85,0.29,1.8725917868000002
2020-12-22 19:00:00,2.00112,0.38866,2.0385136374,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8,0.33,1.83,1.9811200000000002,0.21866000000000002,1.9931504334,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.78,0.16,1.7871765442
2020-12-22 19:30:00,1.9268,0.3074,1.9511670866,0.1968,0.0574,0.20500000000000002,1.73,0.25,1.7479702515,1.9168,0.3174,1.9429011811999999,0.1968,0.0574,0.20500000000000002,1.72,0.26,1.7395401691
2020-12-22 20:00:00,1.8192,0.30810000000000004,1.8451054848,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.62,0.25,1.6391766226,1.8192,0.3181,1.8468016271,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.62,0.26,1.6407315442
2020-12-22 20:30:00,1.7248800000000002,0.30684,1.7519594173000002,0.19488000000000003,0.05684,0.203,1.53,0.25,1.5502902954,1.7248800000000002,0.31684,1.753738464,0.19488000000000003,0.05684,0.203,1.53,0.26,1.551934277
2020-12-22 21:00:00,1.61064,0.28852,1.6362777882000001,0.20064,0.05852,0.209,1.4100000000000001,0.23,1.4286357128,1.61064,0.29852,1.6380706334,0.20064,0.05852,0.209,1.4100000000000001,0.24,1.4302796929000001
2020-12-22 21:30:00,1.52488,0.30684,1.5554452096,0.19488000000000003,0.05684,0.203,1.33,0.25,1.3532922818,1.51488,0.30684,1.545642973,0.19488000000000003,0.05684,0.203,1.32,0.25,1.3434656676
2020-12-22 22:00:00,1.4501600000000001,0.28838,1.4785557311,0.20016,0.05838,0.20850000000000002,1.25,0.23,1.2709838709,1.4501600000000001,0.29838000000000003,1.4805386351,0.20016,0.05838,0.20850000000000002,1.25,0.24,1.2728314892
2020-12-22 22:30:00,1.36016,0.28838,1.3903949978,0.20016,0.05838,0.20850000000000002,1.16,0.23,1.1825819211,1.36016,0.29838000000000003,1.392503447,0.20016,0.05838,0.20850000000000002,1.16,0.24,1.1845674316
2020-12-22 23:00:00,1.204,0.2495,1.2295797046,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0,0.19,1.0178899744,1.204,0.2595,1.2316477784,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0,0.2,1.0198039027
2020-12-22 23:30:00,1.11064,0.26852000000000004,1.1426391381,0.20064,0.05852,0.209,0.91,0.21,0.9339164845000001,1.10064,0.27852000000000005,1.1353333431000001,0.20064,0.05852,0.209,0.9,0.22,0.9264987858
2020-12-23 00:00:00,1.07496,0.28978000000000004,1.1133334855,0.20496,0.05978000000000001,0.21350000000000002,0.87,0.23,0.8998888820000001,1.06496,0.29978000000000005,1.1063488826,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.24,0.8928605714000001
2020-12-23 00:30:00,1.23112,0.25866,1.2579989865,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.03,0.2,1.0492378186,1.22112,0.26866,1.2503248578,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.02,0.21,1.0413932975
2020-12-23 01:00:00,1.52448,0.19964,1.5374964715,0.20448000000000002,0.059640000000000006,0.213,1.32,0.14,1.3274034805000001,1.52448,0.20964000000000002,1.5388268908,0.20448000000000002,0.059640000000000006,0.213,1.32,0.15,1.3284953895
2020-12-23 01:30:00,1.60112,0.19866,1.6133973627,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4,0.14,1.406982587,1.60112,0.20866,1.6146591745999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4,0.15,1.408012784
2020-12-23 02:00:00,1.604,0.1995,1.6163589484,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4,0.14,1.406982587,1.604,0.20950000000000002,1.6176236429,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4,0.15,1.408012784
2020-12-23 02:30:00,1.6016,0.1988,1.6138909505,0.2016,0.058800000000000005,0.21,1.4,0.14,1.406982587,1.6016,0.2088,1.6151532435,0.2016,0.058800000000000005,0.21,1.4,0.15,1.408012784
2020-12-23 03:00:00,1.584,0.1995,1.5965137801,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.38,0.14,1.3870832708,1.584,0.20950000000000002,1.5977941826,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.38,0.15,1.3881282362
2020-12-23 03:30:00,1.5220799999999999,0.19894,1.5350259444,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.14,1.3274034805000001,1.51208,0.20894000000000001,1.5264474606,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.15,1.3185598204
2020-12-23 04:00:00,1.424,0.1995,1.4379068989000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.22,0.14,1.2280065146,1.4140000000000001,0.20950000000000002,1.4294356404,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.21,0.15,1.2192620719
2020-12-23 04:30:00,1.32112,0.20866,1.3374965607,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.15,1.13,1.32112,0.20866,1.3374965607,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.12,0.15,1.13
2020-12-23 05:00:00,1.28496,0.20978000000000002,1.3019715243,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.15,1.0903669107,1.28496,0.22978,1.305343269,0.20496,0.05978000000000001,0.21350000000000002,1.08,0.17,1.0932977636
2020-12-23 05:30:00,1.28016,0.20838,1.2970088088,0.20016,0.05838,0.20850000000000002,1.08,0.15,1.0903669107,1.28016,0.22838000000000003,1.3003718891,0.20016,0.05838,0.20850000000000002,1.08,0.17,1.0932977636
2020-12-23 06:00:00,1.28448,0.20964000000000002,1.3014752399,0.20448000000000002,0.059640000000000006,0.213,1.08,0.15,1.0903669107,1.28448,0.22964,1.3048461212,0.20448000000000002,0.059640000000000006,0.213,1.08,0.17,1.0932977636
2020-12-23 06:30:00,1.31968,0.21824000000000002,1.3376038277,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.16,1.1313708499,1.31968,0.23824,1.3410121551,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.18,1.134372073
2020-12-23 07:00:00,1.3744800000000001,0.21964000000000003,1.3919184602999999,0.20448000000000002,0.059640000000000006,0.213,1.17,0.16,1.1808894953,1.3744800000000001,0.23964000000000002,1.3952141771,0.20448000000000002,0.059640000000000006,0.213,1.17,0.18,1.1837651794
2020-12-23 07:30:00,1.43016,0.24838000000000002,1.4515682037,0.20016,0.05838,0.20850000000000002,1.23,0.19,1.2445882853,1.43016,0.25838,1.4533127158,0.20016,0.05838,0.20850000000000002,1.23,0.2,1.2461540836
