Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-23 08:00:00,1.4759200000000001,0.25006,1.496953523,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.19,1.2841339494000001,1.4759200000000001,0.26006,1.4986564149000001,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.2,1.2856515858
2020-12-23 08:30:00,1.59544,0.28992,1.6215678833,0.20544,0.05992000000000001,0.214,1.3900000000000001,0.23,1.4089002804000001,1.59544,0.29992,1.6233855981,0.20544,0.05992000000000001,0.214,1.3900000000000001,0.24,1.4105672618
2020-12-23 09:00:00,1.59928,0.29104,1.6255463082000001,0.20928000000000002,0.061040000000000004,0.218,1.3900000000000001,0.23,1.4089002804000001,1.59928,0.30104000000000003,1.6273664614999999,0.20928000000000002,0.061040000000000004,0.218,1.3900000000000001,0.24,1.4105672618
2020-12-23 09:30:00,1.65592,0.30006000000000005,1.6828865232,0.20592000000000002,0.06006,0.21450000000000002,1.45,0.24,1.469727866,1.64592,0.30006000000000005,1.6730477129999999,0.20592000000000002,0.06006,0.21450000000000002,1.44,0.24,1.4598630073
2020-12-23 10:00:00,1.7092800000000001,0.32104000000000005,1.739167847,0.20928000000000002,0.061040000000000004,0.218,1.5,0.26,1.5223665787,1.7092800000000001,0.33104,1.7410415274000002,0.20928000000000002,0.061040000000000004,0.218,1.5,0.27,1.5241062955
2020-12-23 10:30:00,1.7064,0.3002,1.7326052638,0.2064,0.060200000000000004,0.215,1.5,0.24,1.5190786681000001,1.7064,0.31020000000000003,1.7343658784,0.2064,0.060200000000000004,0.215,1.5,0.25,1.5206906326
2020-12-23 11:00:00,1.74024,0.33132,1.7714988569,0.21024,0.061320000000000006,0.219,1.53,0.27,1.5536408851,1.7302400000000002,0.34132,1.7635843615,0.21024,0.061320000000000006,0.219,1.52,0.28,1.5455743269000002
2020-12-23 11:30:00,1.75784,0.33062,1.7886618043,0.20784000000000002,0.06062000000000001,0.2165,1.55,0.27,1.5733403955,1.74784,0.34062000000000003,1.7807208231,0.20784000000000002,0.06062000000000001,0.2165,1.54,0.28,1.5652475842
2020-12-23 12:00:00,1.77264,0.31202,1.7998913994999999,0.21264000000000002,0.062020000000000006,0.2215,1.56,0.25,1.5799050604,1.77264,0.32202000000000003,1.801651867,0.21264000000000002,0.062020000000000006,0.2215,1.56,0.26,1.5815182579
2020-12-23 12:30:00,1.8092800000000002,0.33104,1.8393155249,0.20928000000000002,0.061040000000000004,0.218,1.6,0.27,1.622621336,1.8092800000000002,0.34104,1.8411416024,0.20928000000000002,0.061040000000000004,0.218,1.6,0.28,1.6243152403
2020-12-23 13:00:00,1.86456,0.28258,1.8858513860000001,0.21456000000000003,0.06258000000000001,0.2235,1.65,0.22,1.6646020545,1.86456,0.29258,1.8873757045000001,0.21456000000000003,0.06258000000000001,0.2235,1.65,0.23,1.6659531805999999
2020-12-23 13:30:00,1.81432,0.24626,1.8309563212,0.12432000000000001,0.03626,0.1295,1.69,0.21,1.7029973576000002,1.81432,0.25626000000000004,1.8323280955999999,0.12432000000000001,0.03626,0.1295,1.69,0.22,1.7042593699
2020-12-23 14:00:00,1.746,0.273,1.767213909,0.216,0.063,0.225,1.53,0.21,1.5443445211,1.746,0.28300000000000003,1.768786307,0.216,0.063,0.225,1.53,0.22,1.5457360706
2020-12-23 14:30:00,1.8112,0.30160000000000003,1.8361394283,0.2112,0.0616,0.22,1.6,0.24,1.6178998733,1.8112,0.3216,1.8395303749,0.2112,0.0616,0.22,1.6,0.26,1.6209873533999999
2020-12-23 15:00:00,1.79936,0.28398,1.8216314254000001,0.21936000000000003,0.06398000000000001,0.2285,1.58,0.22,1.5952429282,1.78936,0.29398,1.8133486841000002,0.21936000000000003,0.06398000000000001,0.2285,1.57,0.23,1.5867577005
2020-12-23 15:30:00,1.83128,0.31454000000000004,1.8580962973,0.22128,0.06454,0.2305,1.6099999999999999,0.25,1.6292943258,1.83128,0.32454000000000005,1.8598152193000002,0.22128,0.06454,0.2305,1.6099999999999999,0.26,1.6308586695
2020-12-23 16:00:00,1.8780000000000001,0.3165,1.9044831976,0.228,0.0665,0.23750000000000002,1.65,0.25,1.6688319268,1.8780000000000001,0.34650000000000003,1.9096979473000002,0.228,0.0665,0.23750000000000002,1.65,0.28,1.6735889579
2020-12-23 16:30:00,2.04632,0.32726000000000005,2.0723234907,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.85,0.27,1.8695988875,2.03632,0.33726,2.0640599434,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8399999999999999,0.28,1.8611824199
2020-12-23 17:00:00,2.23232,0.26526,2.2480247886,0.052320000000000005,0.015260000000000001,0.0545,2.18,0.25,2.1942880394,2.23232,0.27526,2.2492266782,0.052320000000000005,0.015260000000000001,0.0545,2.18,0.26,2.19544984
2020-12-23 17:30:00,2.32344,0.27142,2.3392396735,0.07344,0.02142,0.0765,2.25,0.25,2.2638462845,2.31344,0.28142,2.3304939069,0.07344,0.02142,0.0765,2.24,0.26,2.2550388023
2020-12-23 18:00:00,2.37624,0.28432,2.3931891693000003,0.18624000000000002,0.05432000000000001,0.194,2.19,0.23,2.2020445045,2.36624,0.29432,2.3844739462,0.18624000000000002,0.05432000000000001,0.194,2.18,0.24,2.1931712199
2020-12-23 18:30:00,2.17224,0.33482,2.1978924109,0.22224000000000002,0.06482,0.2315,1.9500000000000002,0.27,1.968603566,2.16224,0.23482000000000003,2.1749533903,0.22224000000000002,0.06482,0.2315,1.94,0.17,1.9474342094
2020-12-23 19:00:00,2.12848,0.22914,2.1407784215,0.16848000000000002,0.04914,0.17550000000000002,1.96,0.18,1.9682479519,2.12848,0.23914000000000002,2.1418718566,0.16848000000000002,0.04914,0.17550000000000002,1.96,0.19,1.9691876498
2020-12-23 19:30:00,2.13616,0.25138000000000005,2.1509001488,0.17616,0.05138,0.1835,1.96,0.2,1.970177657,2.13616,0.26138,2.1520917848,0.17616,0.05138,0.1835,1.96,0.21,1.9712178975999999
2020-12-23 20:00:00,2.03616,0.23138000000000003,2.0492643192,0.17616,0.05138,0.1835,1.8599999999999999,0.18,1.8686893803,2.03616,0.24138,2.0504174819,0.17616,0.05138,0.1835,1.8599999999999999,0.19,1.8696791169
2020-12-23 20:30:00,1.98272,0.17246,1.9902062833,0.04272,0.01246,0.044500000000000005,1.94,0.16,1.9465867564,1.97272,0.18246,1.981140038,0.04272,0.01246,0.044500000000000005,1.9300000000000002,0.17,1.9374725805000002
2020-12-23 21:00:00,1.88584,0.17962,1.8943747913000002,0.13584000000000002,0.03962,0.14150000000000001,1.75,0.14,1.7555910686,1.8758400000000002,0.18962,1.8853995465,0.13584000000000002,0.03962,0.14150000000000001,1.74,0.15,1.7464535493
2020-12-23 21:30:00,1.78176,0.20468000000000003,1.7934777947,0.22176,0.06468,0.231,1.56,0.14,1.5662694531999999,1.77176,0.23468000000000003,1.7872347915,0.22176,0.06468,0.231,1.55,0.17,1.5592947124
2020-12-23 22:00:00,1.4708,0.22440000000000002,1.4878198816000001,0.22080000000000002,0.0644,0.23,1.25,0.16,1.2601983971,1.4708,0.23440000000000003,1.4893609368,0.22080000000000002,0.0644,0.23,1.25,0.17,1.2615070353
2020-12-23 22:30:00,1.36552,0.23286,1.3852323451,0.21552000000000002,0.06286,0.2245,1.15,0.17,1.1624973118,1.35552,0.24286000000000002,1.3771040084,0.21552000000000002,0.06286,0.2245,1.1400000000000001,0.18,1.1541230437
2020-12-23 23:00:00,1.2479200000000001,0.21356000000000003,1.2660616889,0.21792000000000003,0.06356,0.227,1.03,0.15,1.0408650249,1.2479200000000001,0.22356,1.2677868117,0.21792000000000003,0.06356,0.227,1.03,0.16,1.0423531072
2020-12-23 23:30:00,1.14792,0.21356000000000003,1.167616461,0.21792000000000003,0.06356,0.227,0.93,0.15,0.9420191081,1.14792,0.22356,1.1694868105,0.21792000000000003,0.06356,0.227,0.93,0.16,0.9436630755000001
2020-12-24 00:00:00,1.10464,0.21552000000000002,1.1254680804000001,0.22464,0.06552000000000001,0.234,0.88,0.15,0.8926925563,1.10464,0.22552000000000003,1.1274257403,0.22464,0.06552000000000001,0.234,0.88,0.16,0.894427191
2020-12-24 00:30:00,1.2874400000000001,0.20342000000000002,1.3034114661,0.21744000000000002,0.06342,0.2265,1.07,0.14,1.0791200119,1.2874400000000001,0.20342000000000002,1.3034114661,0.21744000000000002,0.06342,0.2265,1.07,0.14,1.0791200119
2020-12-24 01:00:00,1.54224,0.20482000000000003,1.5557812989,0.22224000000000002,0.06482,0.2315,1.32,0.14,1.3274034805000001,1.54224,0.20482000000000003,1.5557812989,0.22224000000000002,0.06482,0.2315,1.32,0.14,1.3274034805000001
2020-12-24 01:30:00,1.67984,0.20412000000000002,1.6921960288,0.21984,0.06412000000000001,0.229,1.46,0.14,1.4666969694,1.67984,0.20412000000000002,1.6921960288,0.21984,0.06412000000000001,0.229,1.46,0.14,1.4666969694
2020-12-24 02:00:00,1.7032,0.2051,1.7155046634,0.2232,0.0651,0.2325,1.48,0.14,1.4866068747,1.7032,0.2051,1.7155046634,0.2232,0.0651,0.2325,1.48,0.14,1.4866068747
2020-12-24 02:30:00,1.69936,0.20398000000000002,1.7115584273,0.21936000000000003,0.06398000000000001,0.2285,1.48,0.14,1.4866068747,1.69936,0.20398000000000002,1.7115584273,0.21936000000000003,0.06398000000000001,0.2285,1.48,0.14,1.4866068747
2020-12-24 03:00:00,1.66696,0.20328000000000002,1.6793089055000001,0.21696000000000001,0.06328,0.226,1.45,0.14,1.4567429423,1.66696,0.20328000000000002,1.6793089055000001,0.21696000000000001,0.06328,0.226,1.45,0.14,1.4567429423
2020-12-24 03:30:00,1.5936,0.2023,1.6063891962999999,0.2136,0.0623,0.2225,1.38,0.14,1.3870832708,1.5836000000000001,0.2023,1.5964693076,0.2136,0.0623,0.2225,1.37,0.14,1.3771347066000001
2020-12-24 04:00:00,1.5055200000000002,0.20286,1.5191256202,0.21552000000000002,0.06286,0.2245,1.29,0.14,1.2975746607,1.5055200000000002,0.20286,1.5191256202,0.21552000000000002,0.06286,0.2245,1.29,0.14,1.2975746607
2020-12-24 04:30:00,1.4412,0.2016,1.4552319403,0.2112,0.0616,0.22,1.23,0.14,1.2379418403,1.4312,0.2016,1.4453290283,0.2112,0.0616,0.22,1.22,0.14,1.2280065146
2020-12-24 05:00:00,1.426,0.203,1.4403766868,0.216,0.063,0.225,1.21,0.14,1.2180722474,1.436,0.203,1.4502775596,0.216,0.063,0.225,1.22,0.14,1.2280065146
2020-12-24 05:30:00,1.38408,0.20244,1.3988064198,0.21408000000000002,0.06244,0.223,1.17,0.14,1.1783462988,1.38408,0.20244,1.3988064198,0.21408000000000002,0.06244,0.223,1.17,0.14,1.1783462988
2020-12-24 06:00:00,1.38984,0.20412000000000002,1.4047491591,0.21984,0.06412000000000001,0.229,1.17,0.14,1.1783462988,1.38984,0.20412000000000002,1.4047491591,0.21984,0.06412000000000001,0.229,1.17,0.14,1.1783462988
2020-12-24 06:30:00,1.47312,0.20216,1.4869267635,0.21312,0.06216000000000001,0.222,1.26,0.14,1.2677539193,1.47312,0.20216,1.4869267635,0.21312,0.06216000000000001,0.222,1.26,0.14,1.2677539193
2020-12-24 07:00:00,1.49552,0.20286,1.5092157732,0.21552000000000002,0.06286,0.2245,1.28,0.14,1.2876334882,1.49552,0.20286,1.5092157732,0.21552000000000002,0.06286,0.2245,1.28,0.14,1.2876334882
2020-12-24 07:30:00,1.5516800000000002,0.22174000000000002,1.5674436035000001,0.21168,0.06174,0.2205,1.34,0.16,1.3495184326,1.54168,0.23174000000000003,1.5589998877,0.21168,0.06174,0.2205,1.33,0.17,1.3408206442
2020-12-24 08:00:00,1.5836000000000001,0.24230000000000002,1.6020294161000002,0.2136,0.0623,0.2225,1.37,0.18,1.3817742218,1.5735999999999999,0.2523,1.5936976658000002,0.2136,0.0623,0.2225,1.3599999999999999,0.19,1.3732079231
2020-12-24 08:30:00,1.6936,0.24230000000000002,1.7108448936,0.2136,0.0623,0.2225,1.48,0.18,1.490905765,1.6936,0.2523,1.7122897681,0.2136,0.0623,0.2225,1.48,0.19,1.4921461054
2020-12-24 09:00:00,1.7950400000000002,0.27272,1.8156389509,0.21504,0.06272000000000001,0.224,1.58,0.21,1.5938946013000002,1.7950400000000002,0.28272,1.8171679064,0.21504,0.06272000000000001,0.224,1.58,0.22,1.5952429282
2020-12-24 09:30:00,1.8145600000000002,0.32258000000000003,1.8430099973,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.26,1.6209873533999999,1.8145600000000002,0.33258000000000004,1.8447865595000001,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.27,1.622621336
2020-12-24 10:00:00,1.75224,0.32482000000000005,1.7820923236000001,0.22224000000000002,0.06482,0.2315,1.53,0.26,1.551934277,1.75224,0.33482,1.7839421094999999,0.22224000000000002,0.06482,0.2315,1.53,0.27,1.5536408851
2020-12-24 10:30:00,1.6832,0.3251,1.7143080966,0.2232,0.0651,0.2325,1.46,0.26,1.482969993,1.6832,0.3351,1.7162325746,0.2232,0.0651,0.2325,1.46,0.27,1.4847558722
2020-12-24 11:00:00,1.61136,0.30748000000000003,1.6404343937,0.23136,0.06748000000000001,0.241,1.38,0.24,1.4007141036,1.61136,0.31748000000000004,1.6423381503,0.23136,0.06748000000000001,0.241,1.38,0.25,1.4024621207
2020-12-24 11:30:00,1.64464,0.30552,1.6727770921,0.22464,0.06552000000000001,0.234,1.42,0.24,1.4401388822,1.64464,0.31552,1.6746323776,0.22464,0.06552000000000001,0.234,1.42,0.25,1.4418391034
2020-12-24 12:00:00,1.64616,0.33888,1.6806791483999999,0.23616,0.06888000000000001,0.246,1.4100000000000001,0.27,1.4356183337,1.64616,0.34888,1.6827239821000002,0.23616,0.06888000000000001,0.246,1.4100000000000001,0.28,1.4375326083
2020-12-24 12:30:00,1.6062400000000001,0.34182,1.6422082237,0.24624000000000001,0.07182000000000001,0.2565,1.3599999999999999,0.27,1.3865424624,1.6062400000000001,0.35182,1.6443187798999999,0.24624000000000001,0.07182000000000001,0.2565,1.3599999999999999,0.28,1.3885243966
2020-12-24 13:00:00,1.57616,0.29888000000000003,1.6042473625,0.23616,0.06888000000000001,0.246,1.34,0.23,1.3595955281,1.57616,0.30888000000000004,1.6061404671,0.23616,0.06888000000000001,0.246,1.34,0.24,1.361322886
2020-12-24 13:30:00,1.5756800000000002,0.24874000000000002,1.5951924805000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.34,0.18,1.3520355025,1.5756800000000002,0.25874,1.5967823427,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.34,0.19,1.3534031181000001
2020-12-24 14:00:00,1.6252,0.2686,1.6472464904000002,0.23520000000000002,0.06860000000000001,0.245,1.3900000000000001,0.2,1.4043147795,1.6152000000000002,0.2786,1.63905125,0.23520000000000002,0.06860000000000001,0.245,1.38,0.21,1.3958868148999999
2020-12-24 14:30:00,1.7136,0.2723,1.7351000692,0.2136,0.0623,0.2225,1.5,0.21,1.5146286674,1.7036,0.2923,1.7284942146,0.2136,0.0623,0.2225,1.49,0.23,1.5076471736000001
2020-12-24 15:00:00,1.7417600000000002,0.27468000000000004,1.7632858532,0.22176,0.06468,0.231,1.52,0.21,1.5344380079,1.7417600000000002,0.29468,1.7665118737,0.22176,0.06468,0.231,1.52,0.23,1.5373028329
2020-12-24 15:30:00,1.82312,0.27216,1.8433224352000002,0.21312,0.06216000000000001,0.222,1.6099999999999999,0.21,1.6236378907,1.82312,0.29216000000000003,1.8463813257,0.21312,0.06216000000000001,0.222,1.6099999999999999,0.23,1.6263455967
2020-12-24 16:00:00,1.91504,0.26272,1.9329769787000002,0.21504,0.06272000000000001,0.224,1.7000000000000002,0.2,1.7117242769,1.90504,0.27272,1.9244618988000002,0.21504,0.06272000000000001,0.224,1.69,0.21,1.7029973576000002
2020-12-24 16:30:00,2.03264,0.28202000000000005,2.0521112665,0.21264000000000002,0.062020000000000006,0.2215,1.82,0.22,1.8332484829,2.02264,0.29202,2.0436115702,0.21264000000000002,0.062020000000000006,0.2215,1.81,0.23,1.8245547402
2020-12-24 17:00:00,2.126,0.28300000000000003,2.1447528995,0.216,0.063,0.225,1.9100000000000001,0.22,1.9226284092,2.126,0.293,2.1460952915,0.216,0.063,0.225,1.9100000000000001,0.23,1.9237983262
2020-12-24 17:30:00,2.2036,0.2823,2.2216089327,0.2136,0.0623,0.2225,1.99,0.22,2.0021238723,2.2036,0.2923,2.2229017635,0.2136,0.0623,0.2225,1.99,0.23,2.0032473637
2020-12-24 18:00:00,2.22456,0.28258,2.2424358742,0.21456000000000003,0.06258000000000001,0.2235,2.01,0.22,2.0220039565,2.22456,0.29258,2.2437179524,0.21456000000000003,0.06258000000000001,0.2235,2.01,0.23,2.0231164079
2020-12-24 18:30:00,2.22264,0.30202,2.2430659041,0.21264000000000002,0.062020000000000006,0.2215,2.01,0.24,2.0242776489,2.22264,0.31202,2.2444342383,0.21264000000000002,0.062020000000000006,0.2215,2.01,0.25,2.0254875956
2020-12-24 19:00:00,2.13936,0.27398,2.1568324576,0.21936000000000003,0.06398000000000001,0.2285,1.92,0.21,1.9314502323,2.12936,0.29398,2.1495576871,0.21936000000000003,0.06398000000000001,0.2285,1.9100000000000001,0.23,1.9237983262
2020-12-24 19:30:00,2.02744,0.27342,2.0457935991,0.21744000000000002,0.06342,0.2265,1.81,0.21,1.8221415971,2.02744,0.27342,2.0457935991,0.21744000000000002,0.06342,0.2265,1.81,0.21,1.8221415971
2020-12-24 20:00:00,1.996,0.273,2.0145830834,0.216,0.063,0.225,1.78,0.21,1.7923448329,1.996,0.273,2.0145830834,0.216,0.063,0.225,1.78,0.21,1.7923448329
2020-12-24 20:30:00,1.89928,0.26104,1.9171349457,0.20928000000000002,0.061040000000000004,0.218,1.69,0.2,1.7017931719,1.88928,0.27104,1.9086229591000001,0.20928000000000002,0.061040000000000004,0.218,1.6800000000000002,0.21,1.6930741271
2020-12-24 21:00:00,1.83312,0.24216000000000001,1.849045808,0.21312,0.06216000000000001,0.222,1.62,0.18,1.6299693249,1.83312,0.25216,1.8503820146,0.21312,0.06216000000000001,0.222,1.62,0.19,1.6311039207
2020-12-24 21:30:00,1.8092800000000002,0.23104000000000002,1.8239719295999999,0.20928000000000002,0.061040000000000004,0.218,1.6,0.17,1.6090059043,1.79928,0.25104000000000004,1.8167084520999999,0.20928000000000002,0.061040000000000004,0.218,1.5899999999999999,0.19,1.6013119621
2020-12-24 22:00:00,1.70456,0.20258,1.7165556938000002,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.14,1.4965627284,1.69456,0.21258000000000002,1.7078418691000001,0.21456000000000003,0.06258000000000001,0.2235,1.48,0.15,1.4875819305
2020-12-24 22:30:00,1.58552,0.20286,1.5984448223,0.21552000000000002,0.06286,0.2245,1.37,0.14,1.3771347066000001,1.57552,0.22286000000000003,1.5912038996,0.21552000000000002,0.06286,0.2245,1.3599999999999999,0.16,1.3693794215000001
2020-12-24 23:00:00,1.4855200000000002,0.20286,1.4993071233,0.21552000000000002,0.06286,0.2245,1.27,0.14,1.2776932339,1.47552,0.22286000000000003,1.4922552898,0.21552000000000002,0.06286,0.2245,1.26,0.16,1.2701181047
2020-12-24 23:30:00,1.38928,0.20104000000000002,1.4037506901,0.20928000000000002,0.061040000000000004,0.218,1.18,0.14,1.1882760622,1.38928,0.20104000000000002,1.4037506901,0.20928000000000002,0.061040000000000004,0.218,1.18,0.14,1.1882760622
2020-12-25 00:00:00,1.36456,0.20258,1.3795153678,0.21456000000000003,0.06258000000000001,0.2235,1.15,0.14,1.158490397,1.36456,0.21258000000000002,1.3810192794,0.21456000000000003,0.06258000000000001,0.2235,1.15,0.15,1.1597413505
2020-12-25 00:30:00,1.5288,0.20090000000000002,1.5419436598,0.2088,0.0609,0.2175,1.32,0.14,1.3274034805000001,1.5288,0.20090000000000002,1.5419436598,0.2088,0.0609,0.2175,1.32,0.14,1.3274034805000001
2020-12-25 01:00:00,1.8336000000000001,0.2023,1.8447260637,0.2136,0.0623,0.2225,1.62,0.14,1.6260381299,1.8336000000000001,0.2023,1.8447260637,0.2136,0.0623,0.2225,1.62,0.14,1.6260381299
2020-12-25 01:30:00,1.9312,0.2016,1.9416941057,0.2112,0.0616,0.22,1.72,0.14,1.7256882685,1.9312,0.2016,1.9416941057,0.2112,0.0616,0.22,1.72,0.14,1.7256882685
2020-12-25 02:00:00,1.92504,0.20272,1.9356844784,0.21504,0.06272000000000001,0.224,1.71,0.14,1.7157214226000002,1.91504,0.20272,1.925739754,0.21504,0.06272000000000001,0.224,1.7000000000000002,0.14,1.7057549648
2020-12-25 02:30:00,1.89168,0.20174,1.9024069622000002,0.21168,0.06174,0.2205,1.6800000000000002,0.14,1.685823241,1.89168,0.20174,1.9024069622000002,0.21168,0.06174,0.2205,1.6800000000000002,0.14,1.685823241
2020-12-25 03:00:00,1.8559999999999999,0.203,1.8670685579000001,0.216,0.063,0.225,1.6400000000000001,0.14,1.6459647627,1.846,0.203,1.8571281593000002,0.216,0.063,0.225,1.63,0.14,1.6360012225
2020-12-25 03:30:00,1.81264,0.20202,1.8238628923,0.21264000000000002,0.062020000000000006,0.2215,1.6,0.14,1.606113321,1.81264,0.20202,1.8238628923,0.21264000000000002,0.062020000000000006,0.2215,1.6,0.14,1.606113321
2020-12-25 04:00:00,1.736,0.203,1.7478286529,0.216,0.063,0.225,1.52,0.14,1.5264337522,1.726,0.203,1.7378967173,0.216,0.063,0.225,1.51,0.14,1.5164761785
2020-12-25 04:30:00,1.65216,0.20188,1.6644483170000002,0.21216000000000002,0.061880000000000004,0.221,1.44,0.14,1.4467895493,1.65216,0.20188,1.6644483170000002,0.21216000000000002,0.061880000000000004,0.221,1.44,0.14,1.4467895493
2020-12-25 05:00:00,1.58648,0.20314000000000002,1.5994326024999999,0.21648,0.06314,0.2255,1.37,0.14,1.3771347066000001,1.58648,0.20314000000000002,1.5994326024999999,0.21648,0.06314,0.2255,1.37,0.14,1.3771347066000001
2020-12-25 05:30:00,1.57216,0.20188,1.585068642,0.21216000000000002,0.061880000000000004,0.221,1.3599999999999999,0.14,1.3671868929,1.56216,0.20188,1.575150596,0.21216000000000002,0.061880000000000004,0.221,1.35,0.14,1.3572398462
2020-12-25 06:00:00,1.526,0.203,1.5394430811,0.216,0.063,0.225,1.31,0.14,1.3174596768,1.526,0.203,1.5394430811,0.216,0.063,0.225,1.31,0.14,1.3174596768
2020-12-25 06:30:00,1.54264,0.20202,1.5558117656000001,0.21264000000000002,0.062020000000000006,0.2215,1.33,0.14,1.3373481221999999,1.54264,0.22202000000000002,1.5585349050000001,0.21264000000000002,0.062020000000000006,0.2215,1.33,0.16,1.3395894894
2020-12-25 07:00:00,1.60504,0.20272,1.6177913339,0.21504,0.06272000000000001,0.224,1.3900000000000001,0.14,1.3970325694,1.60504,0.22272000000000003,1.6204189582000001,0.21504,0.06272000000000001,0.224,1.3900000000000001,0.16,1.3991783303
2020-12-25 07:30:00,1.67312,0.24216000000000001,1.6905537554,0.21312,0.06216000000000001,0.222,1.46,0.18,1.4710540439,1.67312,0.25216,1.6920151300000001,0.21312,0.06216000000000001,0.222,1.46,0.19,1.4723111084
2020-12-25 08:00:00,1.646,0.243,1.6638404371000002,0.216,0.063,0.225,1.43,0.18,1.4412841496,1.646,0.253,1.6653302976000002,0.216,0.063,0.225,1.43,0.19,1.4425671561
2020-12-25 08:30:00,1.80264,0.26202000000000003,1.8215832262,0.21264000000000002,0.062020000000000006,0.2215,1.5899999999999999,0.2,1.6025292509,1.80264,0.27202000000000004,1.8230485046,0.21264000000000002,0.062020000000000006,0.2215,1.5899999999999999,0.21,1.6038079686
2020-12-25 09:00:00,1.936,0.263,1.9537822294,0.216,0.063,0.225,1.72,0.2,1.7315888658,1.936,0.273,1.9551534467,0.216,0.063,0.225,1.72,0.21,1.7327723450999999
2020-12-25 09:30:00,1.97456,0.23258,1.9882104139,0.21456000000000003,0.06258000000000001,0.2235,1.76,0.17,1.7681911661,1.97456,0.24258000000000002,1.989404999,0.21456000000000003,0.06258000000000001,0.2235,1.76,0.18,1.7691806013
2020-12-25 10:00:00,2.0008,0.23440000000000003,2.0144835566,0.22080000000000002,0.0644,0.23,1.78,0.17,1.7880995498,1.9908000000000001,0.2444,2.0057457466,0.22080000000000002,0.0644,0.23,1.77,0.18,1.7791290004
2020-12-25 10:30:00,1.9527200000000002,0.23496000000000003,1.9668049217,0.22272000000000003,0.06496,0.232,1.73,0.17,1.7383325344,1.94272,0.25496,1.9593788812000001,0.22272000000000003,0.06496,0.232,1.72,0.19,1.730462366
2020-12-25 11:00:00,1.8723200000000002,0.23776000000000003,1.8873558223,0.23232000000000003,0.06776,0.242,1.6400000000000001,0.17,1.6487874331999999,1.8723200000000002,0.25776000000000004,1.8899794708000002,0.23232000000000003,0.06776,0.242,1.6400000000000001,0.19,1.6509694122
2020-12-25 11:30:00,1.8728,0.2379,1.8878496365,0.2328,0.0679,0.24250000000000002,1.6400000000000001,0.17,1.6487874331999999,1.8728,0.2479,1.8891358474,0.2328,0.0679,0.24250000000000002,1.6400000000000001,0.18,1.6498484779
2020-12-25 12:00:00,1.90616,0.25888,1.9236592214,0.23616,0.06888000000000001,0.246,1.67,0.19,1.6807736314000001,1.90616,0.25888,1.9236592214,0.23616,0.06888000000000001,0.246,1.67,0.19,1.6807736314000001
2020-12-25 12:30:00,2.02808,0.28944000000000003,2.048629786,0.23808,0.06944,0.248,1.79,0.22,1.8034688797,2.02808,0.29944000000000004,2.0500665355,0.23808,0.06944,0.248,1.79,0.23,1.8047160441
2020-12-25 13:00:00,2.1604,0.2872,2.1794063412,0.23040000000000002,0.06720000000000001,0.24,1.9300000000000002,0.22,1.9424983912,2.1604,0.2972,2.1807466611,0.23040000000000002,0.06720000000000001,0.24,1.9300000000000002,0.23,1.9436563482
2020-12-25 13:30:00,2.13224,0.26482,2.1486221282,0.22224000000000002,0.06482,0.2315,1.9100000000000001,0.2,1.9204426573000002,2.13224,0.27482,2.149877543,0.22224000000000002,0.06482,0.2315,1.9100000000000001,0.21,1.921509823
2020-12-25 14:00:00,1.96848,0.26664000000000004,1.9864567451,0.22848000000000002,0.06664,0.23800000000000002,1.74,0.2,1.7514565367000001,1.9584800000000002,0.27664,1.9779215353000001,0.22848000000000002,0.06664,0.23800000000000002,1.73,0.21,1.7426990561
2020-12-25 14:30:00,1.95696,0.22328,1.9696564167,0.21696000000000001,0.06328,0.226,1.74,0.16,1.7473408368,1.94696,0.23328000000000002,1.9608857182000001,0.21696000000000001,0.06328,0.226,1.73,0.17,1.7383325344
2020-12-25 15:00:00,1.87504,0.21272000000000002,1.8870677783,0.21504,0.06272000000000001,0.224,1.6600000000000001,0.15,1.6667633305,1.87504,0.22272000000000003,1.8882211735,0.21504,0.06272000000000001,0.224,1.6600000000000001,0.16,1.6676930173
2020-12-25 15:30:00,1.8712,0.2416,1.8867326255,0.2112,0.0616,0.22,1.6600000000000001,0.18,1.6697305172,1.8712,0.2516,1.8880391945000001,0.2112,0.0616,0.22,1.6600000000000001,0.19,1.670838113
2020-12-25 16:00:00,1.8736000000000002,0.2323,1.88794604,0.2136,0.0623,0.2225,1.6600000000000001,0.17,1.6686821147000002,1.8736000000000002,0.24230000000000002,1.8892025434000002,0.2136,0.0623,0.2225,1.6600000000000001,0.18,1.6697305172
2020-12-25 16:30:00,1.95072,0.24146,1.9656071454,0.21072000000000002,0.06146000000000001,0.2195,1.74,0.18,1.7492855685,1.9407200000000002,0.25146,1.9569430881,0.21072000000000002,0.06146000000000001,0.2195,1.73,0.19,1.7404022524
2020-12-25 17:00:00,1.9512,0.2516,1.967354569,0.2112,0.0616,0.22,1.74,0.19,1.7503428236,1.9412,0.2716,1.9601081603,0.2112,0.0616,0.22,1.73,0.21,1.7426990561
2020-12-25 17:30:00,1.9278400000000002,0.25062,1.9440621003,0.20784000000000002,0.06062000000000001,0.2165,1.72,0.19,1.730462366,1.9278400000000002,0.27062,1.9467414441000002,0.20784000000000002,0.06062000000000001,0.2165,1.72,0.21,1.7327723450999999
2020-12-25 18:00:00,1.9202400000000002,0.21132,1.9318327567,0.21024,0.061320000000000006,0.219,1.71,0.15,1.7165663401,1.9202400000000002,0.22132000000000002,1.9329521981000002,0.21024,0.061320000000000006,0.219,1.71,0.16,1.7174690681
2020-12-25 18:30:00,1.8968800000000001,0.23034000000000002,1.9108140281,0.20688,0.060340000000000005,0.2155,1.69,0.17,1.6985287751,1.8868800000000001,0.24034000000000003,1.9021249827000002,0.20688,0.060340000000000005,0.2155,1.6800000000000002,0.18,1.6896153408
2020-12-25 19:00:00,1.8235999999999999,0.2323,1.8383362723,0.2136,0.0623,0.2225,1.6099999999999999,0.17,1.6189502772000002,1.8235999999999999,0.24230000000000002,1.8396266605,0.2136,0.0623,0.2225,1.6099999999999999,0.18,1.6200308639
2020-12-25 19:30:00,1.7536,0.2223,1.7676340825999999,0.2136,0.0623,0.2225,1.54,0.16,1.5482893786,1.7536,0.2323,1.7689195147999999,0.2136,0.0623,0.2225,1.54,0.17,1.5493547044
2020-12-25 20:00:00,1.7279200000000001,0.22356,1.742322186,0.21792000000000003,0.06356,0.227,1.51,0.16,1.5184531603,1.7279200000000001,0.23356000000000002,1.7436335051,0.21792000000000003,0.06356,0.227,1.51,0.17,1.5195394039
2020-12-25 20:30:00,1.71408,0.22244000000000003,1.7284530077,0.21408000000000002,0.06244,0.223,1.5,0.16,1.5085091979,1.70408,0.23244,1.7198595873,0.21408000000000002,0.06244,0.223,1.49,0.17,1.4996666296
2020-12-25 21:00:00,1.6298400000000002,0.20412000000000002,1.6425721902000001,0.21984,0.06412000000000001,0.229,1.4100000000000001,0.14,1.4169333082,1.6298400000000002,0.22412,1.6451772549,0.21984,0.06412000000000001,0.229,1.4100000000000001,0.16,1.4190489773000001
2020-12-25 21:30:00,1.5812,0.2016,1.5939999999999999,0.2112,0.0616,0.22,1.37,0.14,1.3771347066000001,1.5812,0.22160000000000002,1.5966527487,0.2112,0.0616,0.22,1.37,0.16,1.3793114224
2020-12-25 22:00:00,1.5121600000000002,0.20188,1.5255764157,0.21216000000000002,0.061880000000000004,0.221,1.3,0.14,1.3075167303,1.50216,0.22188000000000002,1.5184582312,0.21216000000000002,0.061880000000000004,0.221,1.29,0.16,1.2998846103
2020-12-25 22:30:00,1.36976,0.20118000000000003,1.3844550733,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.14,1.1684177335,1.35976,0.22118000000000002,1.377631246,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.16,1.1610770862
2020-12-25 23:00:00,1.26504,0.20272,1.2811797688,0.21504,0.06272000000000001,0.224,1.05,0.14,1.0592922165,1.2550400000000002,0.19272,1.2697505267,0.21504,0.06272000000000001,0.224,1.04,0.13,1.0480935073
2020-12-25 23:30:00,1.17312,0.20216,1.1904113575,0.21312,0.06216000000000001,0.222,0.96,0.14,0.9701546269,1.16312,0.19216000000000003,1.1788865934000001,0.21312,0.06216000000000001,0.222,0.9500000000000001,0.13,0.9588534820000001
2020-12-26 00:00:00,1.14128,0.20454000000000003,1.1594639494,0.22128,0.06454,0.2305,0.92,0.14,0.9305912099,1.13128,0.19454000000000002,1.1478851206,0.22128,0.06454,0.2305,0.91,0.13,0.9192388155000001
2020-12-26 00:30:00,1.34888,0.20384000000000002,1.3641950007,0.21888000000000002,0.06384000000000001,0.228,1.13,0.14,1.1386395391,1.34888,0.19384,1.3627366583,0.21888000000000002,0.06384000000000001,0.228,1.13,0.13,1.1374532957
2020-12-26 01:00:00,1.6832,0.2051,1.6956498017000001,0.2232,0.0651,0.2325,1.46,0.14,1.4666969694,1.6732,0.1951,1.6845362121,0.2232,0.0651,0.2325,1.45,0.13,1.4558159224
2020-12-26 01:30:00,1.83792,0.06356,1.8390187057,0.21792000000000003,0.06356,0.227,1.62,0.0,1.62,1.83792,0.19356,1.8480842513,0.21792000000000003,0.06356,0.227,1.62,0.13,1.625207679
2020-12-26 02:00:00,1.86176,0.19468000000000002,1.8719109487,0.22176,0.06468,0.231,1.6400000000000001,0.13,1.6451443706000002,1.85176,0.19468000000000002,1.8619654669,0.22176,0.06468,0.231,1.63,0.13,1.6351758315
2020-12-26 02:30:00,1.8536000000000001,0.1923,1.8635482956,0.2136,0.0623,0.2225,1.6400000000000001,0.13,1.6451443706000002,1.8436,0.1923,1.8536019664,0.2136,0.0623,0.2225,1.63,0.13,1.6351758315
2020-12-26 03:00:00,1.81888,0.19384,1.8291797069,0.21888000000000002,0.06384000000000001,0.228,1.6,0.13,1.6052725625000002,1.81888,0.19384,1.8291797069,0.21888000000000002,0.06384000000000001,0.228,1.6,0.13,1.6052725625000002
2020-12-26 03:30:00,1.74744,0.19342,1.7581120129,0.21744000000000002,0.06342,0.2265,1.53,0.13,1.5355129436000001,1.74744,0.19342,1.7581120129,0.21744000000000002,0.06342,0.2265,1.53,0.13,1.5355129436000001
2020-12-26 04:00:00,1.6622400000000002,0.06482,1.6635033664,0.22224000000000002,0.06482,0.2315,1.44,0.0,1.44,1.65224,0.19482000000000002,1.6636862234,0.22224000000000002,0.06482,0.2315,1.43,0.13,1.4358969322
2020-12-26 04:30:00,1.58744,0.19342,1.5991801181,0.21744000000000002,0.06342,0.2265,1.37,0.13,1.3761540611,1.58744,0.19342,1.5991801181,0.21744000000000002,0.06342,0.2265,1.37,0.13,1.3761540611
2020-12-26 05:00:00,1.5284,0.1937,1.5406252789,0.2184,0.0637,0.2275,1.31,0.13,1.3164345787,1.5284,0.1937,1.5406252789,0.2184,0.0637,0.2275,1.31,0.13,1.3164345787
2020-12-26 05:30:00,1.47744,0.19342,1.490047063,0.21744000000000002,0.06342,0.2265,1.26,0.13,1.2666885963,1.47744,0.19342,1.490047063,0.21744000000000002,0.06342,0.2265,1.26,0.13,1.2666885963
2020-12-26 06:00:00,1.41984,0.19412000000000001,1.4330485686,0.21984,0.06412000000000001,0.229,1.2,0.13,1.2070211266,1.41984,0.19412000000000001,1.4330485686,0.21984,0.06412000000000001,0.229,1.2,0.13,1.2070211266
2020-12-26 06:30:00,1.41504,0.19272,1.4281033576,0.21504,0.06272000000000001,0.224,1.2,0.13,1.2070211266,1.41504,0.21272000000000002,1.4309395515,0.21504,0.06272000000000001,0.224,1.2,0.15,1.2093386622
2020-12-26 07:00:00,1.4384000000000001,0.1937,1.4513835641,0.2184,0.0637,0.2275,1.22,0.13,1.2269066794,1.4284,0.2137,1.4442971474,0.2184,0.0637,0.2275,1.21,0.15,1.2192620719
2020-12-26 07:30:00,1.436,0.233,1.4547800521,0.216,0.063,0.225,1.22,0.17,1.2317873193,1.426,0.243,1.4465562554,0.216,0.063,0.225,1.21,0.18,1.2233151679
2020-12-26 08:00:00,1.3593600000000001,0.23398000000000002,1.3793499375,0.21936000000000003,0.06398000000000001,0.2285,1.1400000000000001,0.17,1.1526057435000001,1.34936,0.24398000000000003,1.3712398222,0.21936000000000003,0.06398000000000001,0.2285,1.13,0.18,1.1442464769
2020-12-26 08:30:00,1.38408,0.23244,1.4034620764,0.21408000000000002,0.06244,0.223,1.17,0.17,1.1822859214,1.37408,0.24244000000000002,1.3953039095,0.21408000000000002,0.06244,0.223,1.16,0.18,1.1738824473
2020-12-26 09:00:00,1.44176,0.23468000000000003,1.4607349520000001,0.22176,0.06468,0.231,1.22,0.17,1.2317873193,1.4317600000000001,0.25468,1.4542347128,0.22176,0.06468,0.231,1.21,0.19,1.2248265183
2020-12-26 09:30:00,1.52224,0.27482,1.546848619,0.22224000000000002,0.06482,0.2315,1.3,0.21,1.3168523076,1.51224,0.28482,1.5388282067999999,0.22224000000000002,0.06482,0.2315,1.29,0.22,1.3086252328
2020-12-26 10:00:00,1.5260799999999999,0.24594000000000002,1.5457705684,0.22608000000000003,0.06594,0.23550000000000001,1.3,0.18,1.3124023773,1.51608,0.25594,1.5375317394999999,0.22608000000000003,0.06594,0.23550000000000001,1.29,0.19,1.3039171753
2020-12-26 10:30:00,1.57368,0.26524000000000003,1.5958762483,0.22368000000000002,0.06524,0.233,1.35,0.2,1.3647344064,1.57368,0.27524000000000004,1.5975687153,0.22368000000000002,0.06524,0.233,1.35,0.21,1.3662357044
2020-12-26 11:00:00,1.62656,0.26608000000000004,1.6481796019,0.22656,0.06608,0.23600000000000002,1.4,0.2,1.4142135624,1.62656,0.27608000000000005,1.6498235057000001,0.22656,0.06608,0.23600000000000002,1.4,0.21,1.4156623891
2020-12-26 11:30:00,1.67224,0.29482,1.6980298730999999,0.22224000000000002,0.06482,0.2315,1.45,0.23,1.4681280598,1.67224,0.30482000000000004,1.6997946494,0.22224000000000002,0.06482,0.2315,1.45,0.24,1.469727866
2020-12-26 12:00:00,1.66368,0.25524,1.6831454483,0.22368000000000002,0.06524,0.233,1.44,0.19,1.4524806367,1.65368,0.26524000000000003,1.6748163481,0.22368000000000002,0.06524,0.233,1.43,0.2,1.4439182802000001
2020-12-26 12:30:00,1.71648,0.27314000000000005,1.7380762498,0.21648,0.06314,0.2255,1.5,0.21,1.5146286674,1.71648,0.28314,1.7396757888,0.21648,0.06314,0.2255,1.5,0.22,1.5160474927
2020-12-26 13:00:00,1.71368,0.27524000000000004,1.7356428780000002,0.22368000000000002,0.06524,0.233,1.49,0.21,1.5047258887,1.70368,0.28524000000000005,1.7273932384,0.22368000000000002,0.06524,0.233,1.48,0.22,1.4962620091
2020-12-26 13:30:00,1.68744,0.30342,1.7145020997,0.21744000000000002,0.06342,0.2265,1.47,0.24,1.4894629905,1.68744,0.31342000000000003,1.7163000466,0.21744000000000002,0.06342,0.2265,1.47,0.25,1.4911069713
2020-12-26 14:00:00,1.64656,0.26608000000000004,1.6679203818000001,0.22656,0.06608,0.23600000000000002,1.42,0.2,1.4340153415999999,1.64656,0.27608000000000005,1.6695448482000002,0.22656,0.06608,0.23600000000000002,1.42,0.21,1.4354441821
2020-12-26 14:30:00,1.5974400000000002,0.29342,1.6241643544,0.21744000000000002,0.06342,0.2265,1.38,0.23,1.399035382,1.58744,0.30342,1.6161774191,0.21744000000000002,0.06342,0.2265,1.37,0.24,1.3908630414
2020-12-26 15:00:00,1.57176,0.27468000000000004,1.59558096,0.22176,0.06468,0.231,1.35,0.21,1.3662357044,1.57176,0.29468,1.5991453342000002,0.22176,0.06468,0.231,1.35,0.23,1.3694524452999999
2020-12-26 15:30:00,1.6184,0.2737,1.6413805927,0.2184,0.0637,0.2275,1.4,0.21,1.4156623891,1.6184,0.2937,1.6448338061999999,0.2184,0.0637,0.2275,1.4,0.23,1.4187670704
2020-12-26 16:00:00,1.7222400000000002,0.24482,1.7395538077000001,0.22224000000000002,0.06482,0.2315,1.5,0.18,1.5107613974,1.71224,0.25482000000000005,1.7310976431,0.22224000000000002,0.06482,0.2315,1.49,0.19,1.5020652449
2020-12-26 16:30:00,1.7584,0.2437,1.7752071005999999,0.2184,0.0637,0.2275,1.54,0.18,1.5504837955,1.7584,0.25370000000000004,1.7766075115,0.2184,0.0637,0.2275,1.54,0.19,1.5516765127
2020-12-26 17:00:00,1.8608,0.2844,1.8824080322999999,0.22080000000000002,0.0644,0.23,1.6400000000000001,0.22,1.6546903033,1.8608,0.2944,1.8839447974999999,0.22080000000000002,0.0644,0.23,1.6400000000000001,0.23,1.6560495162
2020-12-26 17:30:00,1.9879200000000001,0.28356000000000003,2.008041882,0.21792000000000003,0.06356,0.227,1.77,0.22,1.7836199147,1.9879200000000001,0.29356000000000004,2.00947839,0.21792000000000003,0.06356,0.227,1.77,0.23,1.7848809484000001
2020-12-26 18:00:00,1.96128,0.26454,1.9790403356000001,0.22128,0.06454,0.2305,1.74,0.2,1.7514565367000001,1.96128,0.27454,1.9804018405,0.22128,0.06454,0.2305,1.74,0.21,1.7526266003000002
2020-12-26 18:30:00,1.98936,0.27398,2.0081380057,0.21936000000000003,0.06398000000000001,0.2285,1.77,0.21,1.7824140933,1.98936,0.28398,2.0095267727,0.21936000000000003,0.06398000000000001,0.2285,1.77,0.22,1.7836199147
2020-12-26 19:00:00,1.91368,0.22524000000000002,1.9268897737000001,0.22368000000000002,0.06524,0.233,1.69,0.16,1.6975570683,1.90368,0.23524000000000003,1.9181593782,0.22368000000000002,0.06524,0.233,1.6800000000000002,0.17,1.6885792845
2020-12-26 19:30:00,1.82984,0.22412,1.84351409,0.21984,0.06412000000000001,0.229,1.6099999999999999,0.16,1.6179307773,1.8198400000000001,0.23412000000000002,1.834837813,0.21984,0.06412000000000001,0.229,1.6,0.17,1.6090059043
2020-12-26 20:00:00,1.74416,0.22538000000000002,1.7586614939,0.22416000000000003,0.06538000000000001,0.2335,1.52,0.16,1.528397854,1.7341600000000001,0.23538,1.7500613275,0.22416000000000003,0.06538000000000001,0.2335,1.51,0.17,1.5195394039
2020-12-26 20:30:00,1.75936,0.24398000000000003,1.7761964559,0.21936000000000003,0.06398000000000001,0.2285,1.54,0.18,1.5504837955,1.74936,0.25398000000000004,1.7677008372,0.21936000000000003,0.06398000000000001,0.2285,1.53,0.19,1.5417522499
2020-12-26 21:00:00,1.6332,0.2351,1.6500346208,0.2232,0.0651,0.2325,1.4100000000000001,0.17,1.4202112519,1.6332,0.2451,1.6514891008,0.2232,0.0651,0.2325,1.4100000000000001,0.18,1.4214429289
2020-12-26 21:30:00,1.5884,0.2437,1.6069860765000001,0.2184,0.0637,0.2275,1.37,0.18,1.3817742218,1.5784,0.25370000000000004,1.5986588911,0.2184,0.0637,0.2275,1.3599999999999999,0.19,1.3732079231
2020-12-26 22:00:00,1.4841600000000001,0.22538000000000002,1.5011752230000002,0.22416000000000003,0.06538000000000001,0.2335,1.26,0.16,1.2701181047,1.4841600000000001,0.23538,1.5027091036,0.22416000000000003,0.06538000000000001,0.2335,1.26,0.17,1.2714165328
2020-12-26 22:30:00,1.39696,0.22328,1.4146912031,0.21696000000000001,0.06328,0.226,1.18,0.16,1.1907980517,1.39696,0.23328000000000002,1.4163039222,0.21696000000000001,0.06328,0.226,1.18,0.17,1.1921828719
2020-12-26 23:00:00,1.2956,0.2258,1.3151292712,0.22560000000000002,0.0658,0.23500000000000001,1.07,0.16,1.081896483,1.2956,0.2358,1.3168830624,0.22560000000000002,0.0658,0.23500000000000001,1.07,0.17,1.0834205093
2020-12-26 23:30:00,1.19128,0.20454000000000003,1.2087119798,0.22128,0.06454,0.2305,0.97,0.14,0.9800510191,1.19128,0.21454,1.2104443192,0.22128,0.06454,0.2305,0.97,0.15,0.9815294188
2020-12-27 00:00:00,1.1256,0.2058,1.144259149,0.22560000000000002,0.0658,0.23500000000000001,0.9,0.14,0.9108238029,1.1256,0.21580000000000002,1.1460999084,0.22560000000000002,0.0658,0.23500000000000001,0.9,0.15,0.9124143795
2020-12-27 00:30:00,1.3408,0.2044,1.3562905293,0.22080000000000002,0.0644,0.23,1.12,0.14,1.1287160848,1.3408,0.2144,1.3578335686,0.22080000000000002,0.0644,0.23,1.12,0.15,1.13
2020-12-27 01:00:00,1.6856,0.1958,1.6969339999000002,0.22560000000000002,0.0658,0.23500000000000001,1.46,0.13,1.4657762449,1.6756,0.1958,1.6870011855,0.22560000000000002,0.0658,0.23500000000000001,1.45,0.13,1.4558159224
2020-12-27 01:30:00,1.78936,0.19398,1.7998437293,0.21936000000000003,0.06398000000000001,0.2285,1.57,0.13,1.5753729717,1.77936,0.19398,1.7899023018,0.21936000000000003,0.06398000000000001,0.2285,1.56,0.13,1.5654072952
2020-12-27 02:00:00,1.76272,0.19496000000000002,1.7734686916,0.22272000000000003,0.06496,0.232,1.54,0.13,1.5454772726,1.76272,0.19496000000000002,1.7734686916,0.22272000000000003,0.06496,0.232,1.54,0.13,1.5454772726
2020-12-27 02:30:00,1.75792,0.19356,1.7685440905,0.21792000000000003,0.06356,0.227,1.54,0.13,1.5454772726,1.75792,0.19356,1.7685440905,0.21792000000000003,0.06356,0.227,1.54,0.13,1.5454772726
2020-12-27 03:00:00,1.73032,0.19426000000000002,1.7411904692,0.22032000000000002,0.06426000000000001,0.2295,1.51,0.13,1.5155856954,1.72032,0.19426000000000002,1.7312532599,0.22032000000000002,0.06426000000000001,0.2295,1.5,0.13,1.5056227947
2020-12-27 03:30:00,1.66648,0.19314,1.6776348381,0.21648,0.06314,0.2255,1.45,0.13,1.4558159224,1.6564800000000002,0.19314,1.6677017269,0.21648,0.06314,0.2255,1.44,0.13,1.4458561478
2020-12-27 04:00:00,1.5884,0.1937,1.6001669444000002,0.2184,0.0637,0.2275,1.37,0.13,1.3761540611,1.5784,0.1937,1.5902409409,0.2184,0.0637,0.2275,1.3599999999999999,0.13,1.366199107
2020-12-27 04:30:00,1.5236,0.1923,1.5356875496,0.2136,0.0623,0.2225,1.31,0.13,1.3164345787,1.5236,0.1923,1.5356875496,0.2136,0.0623,0.2225,1.31,0.13,1.3164345787
2020-12-27 05:00:00,1.43792,0.19356,1.4508891756,0.21792000000000003,0.06356,0.227,1.22,0.13,1.2269066794,1.42792,0.19356,1.440979181,0.21792000000000003,0.06356,0.227,1.21,0.13,1.2169634341
2020-12-27 05:30:00,1.38744,0.19342,1.4008572554,0.21744000000000002,0.06342,0.2265,1.17,0.13,1.177200068,1.38744,0.21342000000000003,1.4037584727999999,0.21744000000000002,0.06342,0.2265,1.17,0.15,1.1795761951000001
2020-12-27 06:00:00,1.326,0.193,1.3399720146,0.216,0.063,0.225,1.11,0.13,1.1175866857,1.326,0.203,1.3414488436,0.216,0.063,0.225,1.11,0.14,1.1187939935
2020-12-27 06:30:00,1.36976,0.19118000000000002,1.3830373277999999,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.13,1.167261753,1.36976,0.20118000000000003,1.3844550733,0.20976000000000003,0.061180000000000005,0.2185,1.16,0.14,1.1684177335
2020-12-27 07:00:00,1.4060000000000001,0.193,1.4191846251,0.216,0.063,0.225,1.19,0.13,1.1970797801,1.4060000000000001,0.203,1.4205791073,0.216,0.063,0.225,1.19,0.14,1.1982069938
2020-12-27 07:30:00,1.39264,0.19202000000000002,1.4058157241,0.21264000000000002,0.062020000000000006,0.2215,1.18,0.13,1.1871394189,1.39264,0.20202,1.4072164901,0.21264000000000002,0.062020000000000006,0.2215,1.18,0.14,1.1882760622
2020-12-27 08:00:00,1.39408,0.19244000000000003,1.4072996127000001,0.21408000000000002,0.06244,0.223,1.18,0.13,1.1871394189,1.39408,0.20244,1.4087018847000001,0.21408000000000002,0.06244,0.223,1.18,0.14,1.1882760622
2020-12-27 08:30:00,1.50976,0.22118000000000002,1.5258754372,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.16,1.3098091464000001,1.50976,0.23118000000000002,1.5273570146000002,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.17,1.3110682667
2020-12-27 09:00:00,1.57216,0.21188,1.5863732852,0.21216000000000002,0.061880000000000004,0.221,1.3599999999999999,0.15,1.3682470537,1.57216,0.22188000000000002,1.5877398402,0.21216000000000002,0.061880000000000004,0.221,1.3599999999999999,0.16,1.3693794215000001
2020-12-27 09:30:00,1.6302400000000001,0.22132000000000002,1.6451945174,0.21024,0.061320000000000006,0.219,1.42,0.16,1.4289856542,1.62024,0.23132000000000003,1.6366693618,0.21024,0.061320000000000006,0.219,1.4100000000000001,0.17,1.4202112519
2020-12-27 10:00:00,1.6098400000000002,0.22412,1.6253659896000001,0.21984,0.06412000000000001,0.229,1.3900000000000001,0.16,1.3991783303,1.6098400000000002,0.23412000000000002,1.6267750305000002,0.21984,0.06412000000000001,0.229,1.3900000000000001,0.17,1.4003570973000001
2020-12-27 10:30:00,1.57272,0.24496,1.5916826317,0.22272000000000003,0.06496,0.232,1.35,0.18,1.3619471355,1.56272,0.26496000000000003,1.585022902,0.22272000000000003,0.06496,0.232,1.34,0.2,1.3548431644
2020-12-27 11:00:00,1.5452,0.24860000000000002,1.565070286,0.23520000000000002,0.06860000000000001,0.245,1.31,0.18,1.3223085873,1.5352000000000001,0.2686,1.5585201314,0.23520000000000002,0.06860000000000001,0.245,1.3,0.2,1.3152946438
2020-12-27 11:30:00,1.4961600000000002,0.24888000000000002,1.5167188269,0.23616,0.06888000000000001,0.246,1.26,0.18,1.2727922061,1.4961600000000002,0.26888,1.5201286788,0.23616,0.06888000000000001,0.246,1.26,0.2,1.2757742747
2020-12-27 12:00:00,1.5348000000000002,0.23140000000000002,1.5521459338999999,0.24480000000000002,0.0714,0.255,1.29,0.16,1.2998846103,1.5248,0.2414,1.5437904651,0.24480000000000002,0.0714,0.255,1.28,0.17,1.2912397144
2020-12-27 12:30:00,1.5348000000000002,0.2614,1.5569010887,0.24480000000000002,0.0714,0.255,1.29,0.19,1.3039171753,1.5248,0.27140000000000003,1.5487649919000002,0.24480000000000002,0.0714,0.255,1.28,0.2,1.2955307793
2020-12-27 13:00:00,1.49624,0.26182,1.5189746048,0.24624000000000001,0.07182000000000001,0.2565,1.25,0.19,1.2643575444000001,1.49624,0.27182,1.52073017,0.24624000000000001,0.07182000000000001,0.2565,1.25,0.2,1.2658988901
2020-12-27 13:30:00,1.5652,0.2586,1.5864189232,0.23520000000000002,0.06860000000000001,0.245,1.33,0.19,1.3435028843,1.5652,0.2686,1.588079658,0.23520000000000002,0.06860000000000001,0.245,1.33,0.2,1.3449535308
2020-12-27 14:00:00,1.5565600000000002,0.25608000000000003,1.5774840728,0.22656,0.06608,0.23600000000000002,1.33,0.19,1.3435028843,1.5565600000000002,0.26608000000000004,1.579138246,0.22656,0.06608,0.23600000000000002,1.33,0.2,1.3449535308
2020-12-27 14:30:00,1.64928,0.27104,1.6714027641,0.20928000000000002,0.061040000000000004,0.218,1.44,0.21,1.4552319403,1.64928,0.28104,1.6730534959,0.20928000000000002,0.061040000000000004,0.218,1.44,0.22,1.4567086188
2020-12-27 15:00:00,1.6736,0.2523,1.6925106351,0.2136,0.0623,0.2225,1.46,0.19,1.4723111084,1.6636000000000002,0.26230000000000003,1.6841514926,0.2136,0.0623,0.2225,1.45,0.2,1.4637281168
2020-12-27 15:30:00,1.74496,0.24978000000000003,1.7627465643,0.20496,0.05978000000000001,0.21350000000000002,1.54,0.19,1.5516765127,1.73496,0.25978,1.7543009576,0.20496,0.05978000000000001,0.21350000000000002,1.53,0.2,1.5430165262000002
2020-12-27 16:00:00,1.83928,0.24104000000000003,1.855007062,0.20928000000000002,0.061040000000000004,0.218,1.63,0.18,1.639908534,1.83928,0.26104,1.8577117107,0.20928000000000002,0.061040000000000004,0.218,1.63,0.2,1.6422241016
2020-12-27 16:30:00,1.98448,0.25964000000000004,2.0013929649,0.20448000000000002,0.059640000000000006,0.213,1.78,0.2,1.7912007146,1.9744800000000002,0.25964000000000004,1.9914778934,0.20448000000000002,0.059640000000000006,0.213,1.77,0.2,1.7812635964
2020-12-27 17:00:00,2.0864,0.2702,2.1038234241,0.2064,0.060200000000000004,0.215,1.88,0.21,1.891692364,2.0864,0.2902,2.1064854616,0.2064,0.060200000000000004,0.215,1.88,0.23,1.8940168954
2020-12-27 17:30:00,2.14016,0.29838000000000003,2.1608598867,0.20016,0.05838,0.20850000000000002,1.94,0.24,1.9547889912,2.13016,0.29838000000000003,2.1509561246,0.20016,0.05838,0.20850000000000002,1.9300000000000002,0.24,1.9448650339
2020-12-27 18:00:00,2.12592,0.30006000000000005,2.1469913484,0.20592000000000002,0.06006,0.21450000000000002,1.92,0.24,1.9349418595999999,2.12592,0.30006000000000005,2.1469913484,0.20592000000000002,0.06006,0.21450000000000002,1.92,0.24,1.9349418595999999
2020-12-27 18:30:00,2.14352,0.29936,2.1643230812,0.20352,0.05936,0.212,1.94,0.24,1.9547889912,2.14352,0.29936,2.1643230812,0.20352,0.05936,0.212,1.94,0.24,1.9547889912
2020-12-27 19:00:00,2.06736,0.25048000000000004,2.0824787154,0.20736000000000002,0.060480000000000006,0.216,1.8599999999999999,0.19,1.8696791169,2.05736,0.26048000000000004,2.073783981,0.20736000000000002,0.060480000000000006,0.216,1.85,0.2,1.8607794066
2020-12-27 19:30:00,1.9730400000000001,0.25922,1.9899954397,0.20304000000000003,0.05922,0.21150000000000002,1.77,0.2,1.7812635964,1.9630400000000001,0.25922,1.9800810716,0.20304000000000003,0.05922,0.21150000000000002,1.76,0.2,1.7713271860000002
2020-12-27 20:00:00,1.85688,0.23034000000000002,1.8711119288,0.20688,0.060340000000000005,0.2155,1.65,0.17,1.6587344573,1.85688,0.25034,1.8736791214,0.20688,0.060340000000000005,0.2155,1.65,0.19,1.6609033687
2020-12-27 20:30:00,1.794,0.2195,1.8073782808,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5899999999999999,0.16,1.5980300373,1.794,0.2295,1.808619985,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5899999999999999,0.17,1.5990622252
2020-12-27 21:00:00,1.69784,0.20062000000000002,1.7096517334999999,0.20784000000000002,0.06062000000000001,0.2165,1.49,0.14,1.4965627284,1.68784,0.21062000000000003,1.7009305247,0.20784000000000002,0.06062000000000001,0.2165,1.48,0.15,1.4875819305
2020-12-27 21:30:00,1.63448,0.21964000000000003,1.649171489,0.20448000000000002,0.059640000000000006,0.213,1.43,0.16,1.4389232084999999,1.6244800000000001,0.22964,1.6406309152,0.20448000000000002,0.059640000000000006,0.213,1.42,0.17,1.4301398533
2020-12-27 22:00:00,1.55928,0.21104,1.5734967429,0.20928000000000002,0.061040000000000004,0.218,1.35,0.15,1.3583077707,1.55928,0.22104000000000001,1.5748691374,0.20928000000000002,0.061040000000000004,0.218,1.35,0.16,1.3594484176
