Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-27 22:30:00,1.49592,0.22006,1.512019527,0.20592000000000002,0.06006,0.21450000000000002,1.29,0.16,1.2998846103,1.4859200000000001,0.22006,1.5021267090000001,0.20592000000000002,0.06006,0.21450000000000002,1.28,0.16,1.2899612397
2020-12-27 23:00:00,1.35072,0.20146000000000003,1.3656612501,0.21072000000000002,0.06146000000000001,0.2195,1.1400000000000001,0.14,1.1485643212,1.35072,0.21146,1.3671722093,0.21072000000000002,0.06146000000000001,0.2195,1.1400000000000001,0.15,1.1498260738
2020-12-27 23:30:00,1.25448,0.19964,1.2702661926,0.20448000000000002,0.059640000000000006,0.213,1.05,0.14,1.0592922165,1.25448,0.20964000000000002,1.2718761732,0.20448000000000002,0.059640000000000006,0.213,1.05,0.15,1.0606601718
2020-12-28 00:00:00,1.2112,0.2016,1.2278631846,0.2112,0.0616,0.22,1.0,0.14,1.0097524449,1.2012,0.2116,1.2196950439,0.2112,0.0616,0.22,0.99,0.15,1.0012991561
2020-12-28 00:30:00,1.41736,0.20048000000000002,1.4314683371,0.20736000000000002,0.060480000000000006,0.216,1.21,0.14,1.2180722474,1.41736,0.21048000000000003,1.4329030672,0.20736000000000002,0.060480000000000006,0.216,1.21,0.15,1.2192620719
2020-12-28 01:00:00,1.74072,0.06146000000000001,1.7418046532,0.21072000000000002,0.06146000000000001,0.2195,1.53,0.0,1.53,1.74072,0.19146000000000002,1.7512175907,0.21072000000000002,0.06146000000000001,0.2195,1.53,0.13,1.5355129436000001
2020-12-28 01:30:00,1.83784,0.06062000000000001,1.8388394846,0.20784000000000002,0.06062000000000001,0.2165,1.63,0.0,1.63,1.8278400000000001,0.19062,1.8377527173,0.20784000000000002,0.06062000000000001,0.2165,1.62,0.13,1.625207679
2020-12-28 02:00:00,1.8612000000000002,0.0616,1.8622191063,0.2112,0.0616,0.22,1.65,0.0,1.65,1.8512,0.19160000000000002,1.8610889286,0.2112,0.0616,0.22,1.6400000000000001,0.13,1.6451443706000002
2020-12-28 02:30:00,1.8868800000000001,0.19034,1.8964560236999999,0.20688,0.060340000000000005,0.2155,1.6800000000000002,0.13,1.685022255,1.87688,0.19034,1.886506785,0.20688,0.060340000000000005,0.2155,1.67,0.13,1.6750522380000001
2020-12-28 03:00:00,1.85976,0.061180000000000005,1.8607660385,0.20976000000000003,0.061180000000000005,0.2185,1.65,0.0,1.65,1.84976,0.19118000000000002,1.8596133604,0.20976000000000003,0.061180000000000005,0.2185,1.6400000000000001,0.13,1.6451443706000002
2020-12-28 03:30:00,1.79736,0.19048,1.8074251298,0.20736000000000002,0.060480000000000006,0.216,1.5899999999999999,0.13,1.5953056133999999,1.78736,0.19048,1.7974811265000001,0.20736000000000002,0.060480000000000006,0.216,1.58,0.13,1.5853390804
2020-12-28 04:00:00,1.66168,0.19174000000000002,1.672705787,0.21168,0.06174,0.2205,1.45,0.13,1.4558159224,1.66168,0.19174000000000002,1.672705787,0.21168,0.06174,0.2205,1.45,0.13,1.4558159224
2020-12-28 04:30:00,1.60592,0.19006,1.6171276542,0.20592000000000002,0.06006,0.21450000000000002,1.4,0.13,1.4060227593999999,1.60592,0.19006,1.6171276542,0.20592000000000002,0.06006,0.21450000000000002,1.4,0.13,1.4060227593999999
2020-12-28 05:00:00,1.5478399999999999,0.19062,1.5595334719,0.20784000000000002,0.06062000000000001,0.2165,1.34,0.13,1.3462912018,1.53784,0.19062,1.5496089345000001,0.20784000000000002,0.06062000000000001,0.2165,1.33,0.13,1.3363382805000001
2020-12-28 05:30:00,1.504,0.1895,1.5158912395000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.13,1.3064838307,1.504,0.1895,1.5158912395000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.13,1.3064838307
2020-12-28 06:00:00,1.45784,0.19062,1.4702494516,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.13,1.2567418191,1.45784,0.19062,1.4702494516,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.13,1.2567418191
2020-12-28 06:30:00,1.51496,0.18978,1.5268006582,0.20496,0.05978000000000001,0.21350000000000002,1.31,0.13,1.3164345787,1.51496,0.18978,1.5268006582,0.20496,0.05978000000000001,0.21350000000000002,1.31,0.13,1.3164345787
2020-12-28 07:00:00,1.51784,0.19062,1.5297628084000001,0.20784000000000002,0.06062000000000001,0.2165,1.31,0.13,1.3164345787,1.51784,0.21062000000000003,1.532383454,0.20784000000000002,0.06062000000000001,0.2165,1.31,0.15,1.3185598204
2020-12-28 07:30:00,1.51496,0.21978000000000003,1.5308190781,0.20496,0.05978000000000001,0.21350000000000002,1.31,0.16,1.3197348218,1.51496,0.22978,1.5322867387999999,0.20496,0.05978000000000001,0.21350000000000002,1.31,0.17,1.3209844814
2020-12-28 08:00:00,1.57736,0.23048000000000002,1.5941096575,0.20736000000000002,0.060480000000000006,0.216,1.37,0.17,1.3805071532,1.57736,0.24048000000000003,1.5955861619,0.20736000000000002,0.060480000000000006,0.216,1.37,0.18,1.3817742218
2020-12-28 08:30:00,1.694,0.2495,1.7122751677,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.49,0.19,1.5020652449,1.694,0.2595,1.7137608496999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.49,0.2,1.5033628970000001
2020-12-28 09:00:00,1.72784,0.25062,1.7459213757,0.20784000000000002,0.06062000000000001,0.2165,1.52,0.19,1.5318289722,1.72784,0.26062,1.7473848603,0.20784000000000002,0.06062000000000001,0.2165,1.52,0.2,1.5331014317
2020-12-28 09:30:00,1.8030400000000002,0.24922000000000002,1.8201823672000002,0.20304000000000003,0.05922,0.21150000000000002,1.6,0.19,1.6112417572000002,1.8030400000000002,0.25922,1.8215785050000002,0.20304000000000003,0.05922,0.21150000000000002,1.6,0.2,1.6124515497
2020-12-28 10:00:00,1.9404,0.23220000000000002,1.9542438435,0.11040000000000001,0.0322,0.115,1.83,0.2,1.8408965206999999,1.9304000000000001,0.2422,1.9455346309000001,0.11040000000000001,0.0322,0.115,1.82,0.21,1.832075326
2020-12-28 10:30:00,1.95984,0.24912,1.975609678,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8599999999999999,0.22,1.8729655630000002,1.95984,0.25912,1.9768955461000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8599999999999999,0.23,1.8741664814
2020-12-28 11:00:00,1.9451200000000002,0.25066,1.9612042856,0.10512,0.030660000000000003,0.1095,1.8399999999999999,0.22,1.8531055016,1.9451200000000002,0.25066,1.9612042856,0.10512,0.030660000000000003,0.1095,1.8399999999999999,0.22,1.8531055016
2020-12-28 11:30:00,1.95768,0.27474000000000004,1.9768644491,0.18768,0.054740000000000004,0.1955,1.77,0.22,1.7836199147,1.95768,0.27474000000000004,1.9768644491,0.18768,0.054740000000000004,0.1955,1.77,0.22,1.7836199147
2020-12-28 12:00:00,1.96976,0.25118,1.9857104144000002,0.20976000000000003,0.061180000000000005,0.2185,1.76,0.19,1.7702259743000002,1.9597600000000002,0.26118,1.9770873146999999,0.20976000000000003,0.061180000000000005,0.2185,1.75,0.2,1.7613914954
2020-12-28 12:30:00,2.06544,0.89992,2.2529754548,0.20544,0.05992000000000001,0.214,1.8599999999999999,0.84,2.0408821622,1.95544,-0.34008000000000005,1.9847921806,0.20544,0.05992000000000001,0.214,1.75,-0.4,1.7951323071
2020-12-28 13:00:00,2.12976,0.96118,2.3366096486,0.20976000000000003,0.061180000000000005,0.2185,1.92,0.9,2.1204716456,2.01976,-0.38882000000000005,2.0568450233,0.20976000000000003,0.061180000000000005,0.2185,1.81,-0.45,1.8651005335000002
2020-12-28 13:30:00,2.06448,0.9996400000000001,2.2937649836,0.20448000000000002,0.059640000000000006,0.213,1.8599999999999999,0.9400000000000001,2.0840345487,1.9544800000000002,-0.36036,1.9874233067,0.20448000000000002,0.059640000000000006,0.213,1.75,-0.42,1.7996944185000001
2020-12-28 14:00:00,1.95024,1.00132,2.192276853,0.21024,0.061320000000000006,0.219,1.74,0.9400000000000001,1.9776754031000001,1.84024,-0.36868,1.8768079817,0.21024,0.061320000000000006,0.219,1.63,-0.43,1.6857639218
2020-12-28 14:30:00,1.9202400000000002,0.8613200000000001,2.1045649907,0.21024,0.061320000000000006,0.219,1.71,0.8,1.8878824116000001,1.83024,-0.19868000000000002,1.8409921781,0.21024,0.061320000000000006,0.219,1.62,-0.26,1.6407315442
2020-12-28 15:00:00,1.8545600000000002,0.30258,1.8790815443,0.21456000000000003,0.06258000000000001,0.2235,1.6400000000000001,0.24,1.6574679484,1.8545600000000002,0.32258000000000003,1.8824055488,0.21456000000000003,0.06258000000000001,0.2235,1.6400000000000001,0.26,1.6604818578
2020-12-28 15:30:00,1.8764,0.2802,1.8972055766,0.2064,0.060200000000000004,0.215,1.67,0.22,1.6844286865,1.8764,0.2902,1.8987082451,0.2064,0.060200000000000004,0.215,1.67,0.23,1.6857639218
2020-12-28 16:00:00,1.9083200000000002,0.28076,1.9288627219,0.20832,0.06076,0.217,1.7000000000000002,0.22,1.714176187,1.9083200000000002,0.29076,1.9303436482,0.20832,0.06076,0.217,1.7000000000000002,0.23,1.7154882687000002
2020-12-28 16:30:00,2.02304,0.27922,2.0422180711,0.20304000000000003,0.05922,0.21150000000000002,1.82,0.22,1.8332484829,2.02304,0.28922000000000003,2.0436093193,0.20304000000000003,0.05922,0.21150000000000002,1.82,0.23,1.8344754019
2020-12-28 17:00:00,2.18688,0.28034000000000003,2.2047754194,0.20688,0.060340000000000005,0.2155,1.98,0.22,1.9921847304,2.18688,0.29034000000000004,2.2060692306,0.20688,0.060340000000000005,0.2155,1.98,0.23,1.9933138237999999
2020-12-28 17:30:00,2.35544,0.28992,2.3732153716,0.20544,0.05992000000000001,0.214,2.15,0.23,2.1622673285,2.35544,0.28992,2.3732153716,0.20544,0.05992000000000001,0.214,2.15,0.23,2.1622673285
2020-12-28 18:00:00,2.38312,0.25216,2.3964235018,0.21312,0.06216000000000001,0.222,2.17,0.19,2.1783020911,2.38312,0.26216,2.3974963608,0.21312,0.06216000000000001,0.222,2.17,0.2,2.1791970999
2020-12-28 18:30:00,2.33688,0.25034,2.3502506781,0.20688,0.060340000000000005,0.2155,2.13,0.19,2.1384573879,2.33688,0.26034,2.3513368644,0.20688,0.060340000000000005,0.2155,2.13,0.2,2.1393690659
2020-12-28 19:00:00,2.28264,0.25202,2.2965102765,0.21264000000000002,0.062020000000000006,0.2215,2.07,0.19,2.0787015178,2.28264,0.26202000000000003,2.2976291803,0.21264000000000002,0.062020000000000006,0.2215,2.07,0.2,2.0796393918
2020-12-28 19:30:00,2.15976,0.23118000000000002,2.1720974771,0.20976000000000003,0.061180000000000005,0.2185,1.9500000000000002,0.17,1.9573962297,2.14976,0.24118000000000003,2.1632465994,0.20976000000000003,0.061180000000000005,0.2185,1.94,0.18,1.9483326205
2020-12-28 20:00:00,2.02312,0.24216000000000001,2.0375612874,0.21312,0.06216000000000001,0.222,1.81,0.18,1.8189282559,2.02312,0.25216,2.0387739453,0.21312,0.06216000000000001,0.222,1.81,0.19,1.8199450541000002
2020-12-28 20:30:00,1.9388,0.2409,1.9537088447,0.2088,0.0609,0.2175,1.73,0.18,1.7393389549,1.9288,0.2509,1.9450501922,0.2088,0.0609,0.2175,1.72,0.19,1.730462366
2020-12-28 21:00:00,1.84264,0.22202000000000002,1.8559674162,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.16,1.6378339354,1.84264,0.24202,1.8584659937999999,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.18,1.639908534
2020-12-28 21:30:00,1.7588,0.2209,1.7726179086,0.2088,0.0609,0.2175,1.55,0.16,1.5582361824,1.7588,0.23090000000000002,1.7738918371999999,0.2088,0.0609,0.2175,1.55,0.17,1.5592947124
2020-12-28 22:00:00,1.6636000000000002,0.2023,1.6758550803,0.2136,0.0623,0.2225,1.45,0.14,1.4567429423,1.6636000000000002,0.21230000000000002,1.6770916045000002,0.2136,0.0623,0.2225,1.45,0.15,1.4577379737
2020-12-28 22:30:00,1.50928,0.19104000000000002,1.5213225824999999,0.20928000000000002,0.061040000000000004,0.218,1.3,0.13,1.3064838307,1.4992800000000002,0.19104000000000002,1.5114022628,0.20928000000000002,0.061040000000000004,0.218,1.29,0.13,1.2965338407
2020-12-28 23:00:00,1.36504,0.19272,1.3785772376,0.21504,0.06272000000000001,0.224,1.15,0.13,1.1573245007,1.36504,0.19272,1.3785772376,0.21504,0.06272000000000001,0.224,1.15,0.13,1.1573245007
2020-12-28 23:30:00,1.2612,0.19160000000000002,1.2756708039,0.2112,0.0616,0.22,1.05,0.13,1.0580170131,1.2612,0.19160000000000002,1.2756708039,0.2112,0.0616,0.22,1.05,0.13,1.0580170131
2020-12-29 00:00:00,1.25408,0.19244000000000003,1.2687591576,0.21408000000000002,0.06244,0.223,1.04,0.13,1.0480935073,1.25408,0.19244000000000003,1.2687591576,0.21408000000000002,0.06244,0.223,1.04,0.13,1.0480935073
2020-12-29 00:30:00,1.46072,0.19146000000000002,1.4732141223,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.13,1.2567418191,1.46072,0.19146000000000002,1.4732141223,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.13,1.2567418191
2020-12-29 01:00:00,1.82504,0.19272,1.8351871839,0.21504,0.06272000000000001,0.224,1.6099999999999999,0.13,1.6152399203,1.8150400000000002,0.19272,1.8252427784,0.21504,0.06272000000000001,0.224,1.6,0.13,1.6052725625000002
2020-12-29 01:30:00,1.9088,0.0609,1.9097712559,0.2088,0.0609,0.2175,1.7000000000000002,0.0,1.7000000000000002,1.9088,0.19090000000000001,1.9183222487,0.2088,0.0609,0.2175,1.7000000000000002,0.13,1.7049633427000002
2020-12-29 02:00:00,1.93216,0.19188000000000002,1.9416642861,0.21216000000000002,0.061880000000000004,0.221,1.72,0.13,1.7249057945000001,1.92216,0.19188000000000002,1.9317134881,0.21216000000000002,0.061880000000000004,0.221,1.71,0.13,1.7149344011
2020-12-29 02:30:00,1.9488,0.19090000000000001,1.9581277410000002,0.2088,0.0609,0.2175,1.74,0.13,1.7448495636999999,1.9388,0.19090000000000001,1.9481756209,0.2088,0.0609,0.2175,1.73,0.13,1.7348775173000002
2020-12-29 03:00:00,1.94264,0.19202000000000002,1.9521070283,0.21264000000000002,0.062020000000000006,0.2215,1.73,0.13,1.7348775173000002,1.9326400000000001,0.19202000000000002,1.9421557739000002,0.21264000000000002,0.062020000000000006,0.2215,1.72,0.13,1.7249057945000001
2020-12-29 03:30:00,1.87784,0.19062,1.8874901457000002,0.20784000000000002,0.06062000000000001,0.2165,1.67,0.13,1.6750522380000001,1.87784,0.19062,1.8874901457000002,0.20784000000000002,0.06062000000000001,0.2165,1.67,0.13,1.6750522380000001
2020-12-29 04:00:00,1.82024,0.19132000000000002,1.8302669204000002,0.21024,0.061320000000000006,0.219,1.6099999999999999,0.13,1.6152399203,1.81024,0.19132000000000002,1.8203220045,0.21024,0.061320000000000006,0.219,1.6,0.13,1.6052725625000002
2020-12-29 04:30:00,1.70544,0.18992,1.7159822842999999,0.20544,0.05992000000000001,0.214,1.5,0.13,1.5056227947,1.70544,0.18992,1.7159822842999999,0.20544,0.05992000000000001,0.214,1.5,0.13,1.5056227947
2020-12-29 05:00:00,1.6412,0.19160000000000002,1.6523462107,0.2112,0.0616,0.22,1.43,0.13,1.4358969322,1.6412,0.19160000000000002,1.6523462107,0.2112,0.0616,0.22,1.43,0.13,1.4358969322
2020-12-29 05:30:00,1.6368800000000001,0.19034,1.647909418,0.20688,0.060340000000000005,0.2155,1.43,0.13,1.4358969322,1.6368800000000001,0.19034,1.647909418,0.20688,0.060340000000000005,0.2155,1.43,0.13,1.4358969322
2020-12-29 06:00:00,1.62976,0.19118000000000002,1.6409349317,0.20976000000000003,0.061180000000000005,0.2185,1.42,0.13,1.4259382876,1.62976,0.19118000000000002,1.6409349317,0.20976000000000003,0.061180000000000005,0.2185,1.42,0.13,1.4259382876
2020-12-29 06:30:00,1.6663999999999999,0.1902,1.6772194251,0.2064,0.060200000000000004,0.215,1.46,0.13,1.4657762449,1.6564,0.2102,1.6696841019000002,0.2064,0.060200000000000004,0.215,1.45,0.15,1.4577379737
2020-12-29 07:00:00,1.7212,0.22160000000000002,1.7354065806,0.2112,0.0616,0.22,1.51,0.16,1.5184531603,1.7212,0.2316,1.7367118356,0.2112,0.0616,0.22,1.51,0.17,1.5195394039
2020-12-29 07:30:00,1.7092800000000001,0.24104000000000003,1.7261918781,0.20928000000000002,0.061040000000000004,0.218,1.5,0.18,1.5107613974,1.69928,0.25104000000000004,1.717723377,0.20928000000000002,0.061040000000000004,0.218,1.49,0.19,1.5020652449
2020-12-29 08:00:00,1.7136,0.26230000000000003,1.7335588395000001,0.2136,0.0623,0.2225,1.5,0.2,1.513274595,1.7036,0.2723,1.7252246955000001,0.2136,0.0623,0.2225,1.49,0.21,1.5047258887
2020-12-29 08:30:00,1.7892800000000002,0.25104000000000004,1.8068049148,0.20928000000000002,0.061040000000000004,0.218,1.58,0.19,1.5913830463,1.7892800000000002,0.25104000000000004,1.8068049148,0.20928000000000002,0.061040000000000004,0.218,1.58,0.19,1.5913830463
2020-12-29 09:00:00,1.8736000000000002,0.2823,1.8947480703,0.2136,0.0623,0.2225,1.6600000000000001,0.22,1.6745148551,1.8736000000000002,0.2923,1.8962637607000001,0.2136,0.0623,0.2225,1.6600000000000001,0.23,1.6758579892
2020-12-29 09:30:00,1.8688,0.34090000000000004,1.8996384524,0.2088,0.0609,0.2175,1.6600000000000001,0.28,1.6834488409000001,1.8688,0.3509,1.9014584534,0.2088,0.0609,0.2175,1.6600000000000001,0.29,1.6851409437
2020-12-29 10:00:00,1.80936,0.34398,1.8417670455000001,0.21936000000000003,0.06398000000000001,0.2285,1.5899999999999999,0.28,1.6144658559,1.79936,0.35398,1.8338479354000001,0.21936000000000003,0.06398000000000001,0.2285,1.58,0.29,1.6063934761
2020-12-29 10:30:00,1.7812800000000002,0.30454000000000003,1.807125632,0.22128,0.06454,0.2305,1.56,0.24,1.5783535726,1.7812800000000002,0.30454000000000003,1.807125632,0.22128,0.06454,0.2305,1.56,0.24,1.5783535726
2020-12-29 11:00:00,1.8545600000000002,0.30258,1.8790815443,0.21456000000000003,0.06258000000000001,0.2235,1.6400000000000001,0.24,1.6574679484,1.8545600000000002,0.30258,1.8790815443,0.21456000000000003,0.06258000000000001,0.2235,1.6400000000000001,0.24,1.6574679484
2020-12-29 11:30:00,1.9202400000000002,0.32132000000000005,1.9469381603,0.21024,0.061320000000000006,0.219,1.71,0.26,1.7296531444,1.9202400000000002,0.33132,1.9486135071000001,0.21024,0.061320000000000006,0.219,1.71,0.27,1.7311845656
2020-12-29 12:00:00,1.99456,0.32258000000000003,2.0204770353,0.21456000000000003,0.06258000000000001,0.2235,1.78,0.26,1.7988885457000001,1.98456,0.33258000000000004,2.0122345415,0.21456000000000003,0.06258000000000001,0.2235,1.77,0.27,1.7904747974
2020-12-29 12:30:00,2.07976,0.32118,2.1044139921,0.20976000000000003,0.061180000000000005,0.2185,1.87,0.26,1.8879883473999999,2.07976,0.33118000000000003,2.1059634019,0.20976000000000003,0.061180000000000005,0.2185,1.87,0.27,1.8893914364
2020-12-29 13:00:00,2.09216,0.32188,2.1167758974,0.21216000000000002,0.061880000000000004,0.221,1.88,0.26,1.8978935692,2.09216,0.33188,2.1183195698,0.21216000000000002,0.061880000000000004,0.221,1.88,0.27,1.8992893408
2020-12-29 13:30:00,2.08736,0.31048000000000003,2.1103245248,0.20736000000000002,0.060480000000000006,0.216,1.88,0.25,1.8965494984,2.08736,0.32048000000000004,2.1118189316000002,0.20736000000000002,0.060480000000000006,0.216,1.88,0.26,1.8978935692
2020-12-29 14:00:00,2.06552,0.31286,2.0890797615,0.21552000000000002,0.06286,0.2245,1.85,0.25,1.8668154703000002,2.05552,0.32286000000000004,2.0807212812,0.21552000000000002,0.06286,0.2245,1.8399999999999999,0.26,1.8582787735
2020-12-29 14:30:00,1.98264,0.32202000000000003,2.0086209822,0.21264000000000002,0.062020000000000006,0.2215,1.77,0.26,1.7889941308,1.9726400000000002,0.33202000000000004,2.0003864252,0.21264000000000002,0.062020000000000006,0.2215,1.76,0.27,1.7805897899
2020-12-29 15:00:00,1.9584000000000001,0.3037,1.9818083283,0.2184,0.0637,0.2275,1.74,0.24,1.7564737402000001,1.9584000000000001,0.31370000000000003,1.9833653849,0.2184,0.0637,0.2275,1.74,0.25,1.7578680269
2020-12-29 15:30:00,1.99784,0.30062,2.0203309259,0.20784000000000002,0.06062000000000001,0.2165,1.79,0.24,1.8060177186000002,1.99784,0.31062,2.0218430824,0.20784000000000002,0.06062000000000001,0.2165,1.79,0.25,1.8073737854
2020-12-29 16:00:00,2.06456,0.30258,2.0866151178,0.21456000000000003,0.06258000000000001,0.2235,1.85,0.24,1.8655026131999999,2.05456,0.31258,2.078201879,0.21456000000000003,0.06258000000000001,0.2235,1.8399999999999999,0.25,1.8569060289000001
2020-12-29 16:30:00,2.17264,0.30202,2.1935315475,0.21264000000000002,0.062020000000000006,0.2215,1.96,0.24,1.9746392076000001,2.16264,0.31202,2.1850327801000002,0.21264000000000002,0.062020000000000006,0.2215,1.9500000000000002,0.25,1.9659603251000002
2020-12-29 17:00:00,2.35504,0.35272000000000003,2.381307372,0.21504,0.06272000000000001,0.224,2.14,0.29,2.1595601404,2.34504,0.31272,2.3657993152,0.21504,0.06272000000000001,0.224,2.13,0.25,2.1446211787
2020-12-29 17:30:00,2.45976,0.35118000000000005,2.4847025275,0.20976000000000003,0.061180000000000005,0.2185,2.25,0.29,2.2686119103999998,2.44976,0.36118000000000006,2.4762421227,0.20976000000000003,0.061180000000000005,0.2185,2.24,0.30000000000000004,2.26
2020-12-29 18:00:00,2.4636,0.32230000000000003,2.4845929747,0.2136,0.0623,0.2225,2.25,0.26,2.264972406,2.4536,0.33230000000000004,2.4760000505,0.2136,0.0623,0.2225,2.24,0.27,2.2562136424
2020-12-29 18:30:00,2.35072,0.27146000000000003,2.3663421245,0.21072000000000002,0.06146000000000001,0.2195,2.14,0.21,2.1502790517,2.35072,0.27146000000000003,2.3663421245,0.21072000000000002,0.06146000000000001,0.2195,2.14,0.21,2.1502790517
2020-12-29 19:00:00,2.28648,0.24314000000000002,2.2993711858,0.21648,0.06314,0.2255,2.07,0.18,2.0778113485,2.28648,0.26314000000000004,2.3015719519,0.21648,0.06314,0.2255,2.07,0.2,2.0796393918
2020-12-29 19:30:00,2.12976,0.20118000000000003,2.1392407649,0.20976000000000003,0.061180000000000005,0.2185,1.92,0.14,1.9250974001,2.11976,0.22118000000000002,2.1312679442,0.20976000000000003,0.061180000000000005,0.2185,1.9100000000000001,0.16,1.9166898549
2020-12-29 20:00:00,2.0496,0.2053,2.0598563664,0.18960000000000002,0.0553,0.1975,1.8599999999999999,0.15,1.8660385848,2.0396,0.2253,2.0520059089,0.18960000000000002,0.0553,0.1975,1.85,0.17,1.8577943912000001
2020-12-29 20:30:00,1.9872,0.22460000000000002,1.9998522445,0.1872,0.0546,0.195,1.8,0.17,1.8080099557,1.9872,0.2446,2.0021970433,0.1872,0.0546,0.195,1.8,0.19,1.81
2020-12-29 21:00:00,1.88104,0.20572000000000001,1.8922558495000001,0.19104000000000002,0.055720000000000006,0.199,1.69,0.15,1.6966437457999999,1.87104,0.21572000000000002,1.8834345754,0.19104000000000002,0.055720000000000006,0.199,1.6800000000000002,0.16,1.6876018488
2020-12-29 21:30:00,1.76768,0.20474,1.779497415,0.18768,0.054740000000000004,0.1955,1.58,0.15,1.5871042814,1.76768,0.21474000000000001,1.7806756723000001,0.18768,0.054740000000000004,0.1955,1.58,0.16,1.5880806025
2020-12-29 22:00:00,1.67008,0.19544,1.6814767319000001,0.19008000000000003,0.05544,0.198,1.48,0.14,1.4866068747,1.67008,0.20544,1.6826683571,0.19008000000000003,0.05544,0.198,1.48,0.15,1.4875819305
2020-12-29 22:30:00,1.5672000000000001,0.19460000000000002,1.5792355746,0.1872,0.0546,0.195,1.38,0.14,1.3870832708,1.5572,0.2046,1.5705836495,0.1872,0.0546,0.195,1.37,0.15,1.3781872151
2020-12-29 23:00:00,1.46008,0.19544,1.4731023047,0.19008000000000003,0.05544,0.198,1.27,0.14,1.2776932339,1.45008,0.20544,1.4645605484,0.19008000000000003,0.05544,0.198,1.26,0.15,1.268897159
2020-12-29 23:30:00,1.3043200000000001,0.19376000000000002,1.3186332318,0.18432,0.05376,0.192,1.12,0.14,1.1287160848,1.29432,0.20376000000000002,1.3102604321,0.18432,0.05376,0.192,1.11,0.15,1.1200892822
2020-12-30 00:00:00,1.26008,0.19544,1.275146423,0.19008000000000003,0.05544,0.198,1.07,0.14,1.0791200119,1.25008,0.19544,1.2652655057,0.19008000000000003,0.05544,0.198,1.06,0.14,1.0692053124
2020-12-30 00:30:00,1.45768,0.19474000000000002,1.470630698,0.18768,0.054740000000000004,0.1955,1.27,0.14,1.2776932339,1.45768,0.19474000000000002,1.470630698,0.18768,0.054740000000000004,0.1955,1.27,0.14,1.2776932339
2020-12-30 01:00:00,1.8110400000000002,0.19572,1.821585079,0.19104000000000002,0.055720000000000006,0.199,1.62,0.14,1.6260381299,1.8110400000000002,0.19572,1.821585079,0.19104000000000002,0.055720000000000006,0.199,1.62,0.14,1.6260381299
2020-12-30 01:30:00,1.92816,0.054880000000000005,1.9289408493,0.18816000000000002,0.054880000000000005,0.196,1.74,0.0,1.74,1.92816,0.054880000000000005,1.9289408493,0.18816000000000002,0.054880000000000005,0.196,1.74,0.0,1.74
2020-12-30 02:00:00,1.9291200000000002,0.18516000000000002,1.9379856037,0.18912,0.05516000000000001,0.197,1.74,0.13,1.7448495636999999,1.9291200000000002,0.18516000000000002,1.9379856037,0.18912,0.05516000000000001,0.197,1.74,0.13,1.7448495636999999
2020-12-30 02:30:00,1.9552800000000001,0.18404,1.963922249,0.18528000000000003,0.054040000000000005,0.193,1.77,0.13,1.7747675904,1.9552800000000001,0.18404,1.963922249,0.18528000000000003,0.054040000000000005,0.193,1.77,0.13,1.7747675904
2020-12-30 03:00:00,1.9610400000000001,0.18572000000000002,1.9698146613,0.19104000000000002,0.055720000000000006,0.199,1.77,0.13,1.7747675904,1.9610400000000001,0.18572000000000002,1.9698146613,0.19104000000000002,0.055720000000000006,0.199,1.77,0.13,1.7747675904
2020-12-30 03:30:00,1.9567200000000002,0.18446,1.965395291,0.18672000000000002,0.05446,0.1945,1.77,0.13,1.7747675904,1.9567200000000002,0.18446,1.965395291,0.18672000000000002,0.05446,0.1945,1.77,0.13,1.7747675904
2020-12-30 04:00:00,1.9064,0.1902,1.9158645568,0.2064,0.060200000000000004,0.215,1.7000000000000002,0.13,1.7049633427000002,1.8964,0.1902,1.9059142163,0.2064,0.060200000000000004,0.215,1.69,0.13,1.6949926254
2020-12-30 04:30:00,1.8145600000000002,0.19258000000000003,1.8247506815999999,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.13,1.6052725625000002,1.8145600000000002,0.19258000000000003,1.8247506815999999,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.13,1.6052725625000002
2020-12-30 05:00:00,1.76936,0.06398000000000001,1.7705163795,0.21936000000000003,0.06398000000000001,0.2285,1.55,0.0,1.55,1.75936,0.19398,1.7700214264,0.21936000000000003,0.06398000000000001,0.2285,1.54,0.13,1.5454772726
2020-12-30 05:30:00,1.73408,0.19244000000000003,1.7447253651999999,0.21408000000000002,0.06244,0.223,1.52,0.13,1.5255490815,1.73408,0.19244000000000003,1.7447253651999999,0.21408000000000002,0.06244,0.223,1.52,0.13,1.5255490815
2020-12-30 06:00:00,1.66792,0.19356,1.6791136352,0.21792000000000003,0.06356,0.227,1.45,0.13,1.4558159224,1.66792,0.19356,1.6791136352,0.21792000000000003,0.06356,0.227,1.45,0.13,1.4558159224
2020-12-30 06:30:00,1.7226400000000002,0.19202000000000002,1.7333090463,0.21264000000000002,0.062020000000000006,0.2215,1.51,0.13,1.5155856954,1.7226400000000002,0.21202000000000001,1.7356385136,0.21264000000000002,0.062020000000000006,0.2215,1.51,0.15,1.5174320413
2020-12-30 07:00:00,1.72744,0.21342000000000003,1.7405737703000002,0.21744000000000002,0.06342,0.2265,1.51,0.15,1.5174320413,1.72744,0.22342,1.7418281919,0.21744000000000002,0.06342,0.2265,1.51,0.16,1.5184531603
2020-12-30 07:30:00,1.7550400000000002,0.24272000000000002,1.7717444511,0.21504,0.06272000000000001,0.224,1.54,0.18,1.5504837955,1.7550400000000002,0.25272,1.7731420699,0.21504,0.06272000000000001,0.224,1.54,0.19,1.5516765127
2020-12-30 08:00:00,1.6764800000000002,0.25314000000000003,1.6954837215,0.21648,0.06314,0.2255,1.46,0.19,1.4723111084,1.66648,0.26314000000000004,1.6871272181,0.21648,0.06314,0.2255,1.45,0.2,1.4637281168
2020-12-30 08:30:00,1.75216,0.23188000000000003,1.7674368447000002,0.21216000000000002,0.061880000000000004,0.221,1.54,0.17,1.5493547044,1.7421600000000002,0.25188000000000005,1.7602741264000001,0.21216000000000002,0.061880000000000004,0.221,1.53,0.19,1.5417522499
2020-12-30 09:00:00,1.8269600000000001,0.23328000000000002,1.8417932566,0.21696000000000001,0.06328,0.226,1.6099999999999999,0.17,1.6189502772000002,1.81696,0.23328000000000002,1.8318742315,0.21696000000000001,0.06328,0.226,1.6,0.17,1.6090059043
2020-12-30 09:30:00,1.85696,0.25328,1.8741534622,0.21696000000000001,0.06328,0.226,1.6400000000000001,0.19,1.6509694122,1.85696,0.25328,1.8741534622,0.21696000000000001,0.06328,0.226,1.6400000000000001,0.19,1.6509694122
2020-12-30 10:00:00,1.86272,0.28496000000000005,1.8843906177,0.22272000000000003,0.06496,0.232,1.6400000000000001,0.22,1.6546903033,1.86272,0.29496,1.8859287367,0.22272000000000003,0.06496,0.232,1.6400000000000001,0.23,1.6560495162
2020-12-30 10:30:00,1.8593600000000001,0.27398,1.8794373227,0.21936000000000003,0.06398000000000001,0.2285,1.6400000000000001,0.21,1.653390456,1.8593600000000001,0.28398,1.8809211174,0.21936000000000003,0.06398000000000001,0.2285,1.6400000000000001,0.22,1.6546903033
2020-12-30 11:00:00,1.7994400000000002,0.27692,1.8206232449000002,0.22944,0.06692000000000001,0.23900000000000002,1.57,0.21,1.5839823230999999,1.78944,0.28692,1.8122964988999999,0.22944,0.06692000000000001,0.23900000000000002,1.56,0.22,1.5754364475
2020-12-30 11:30:00,1.8108,0.2944,1.8345757003,0.22080000000000002,0.0644,0.23,1.5899999999999999,0.23,1.6065490967,1.8008000000000002,0.3044,1.8263460789,0.22080000000000002,0.0644,0.23,1.58,0.24,1.5981239001
2020-12-30 12:00:00,1.86272,0.27496000000000004,1.8829043523000002,0.22272000000000003,0.06496,0.232,1.6400000000000001,0.21,1.653390456,1.86272,0.28496000000000005,1.8843906177,0.22272000000000003,0.06496,0.232,1.6400000000000001,0.22,1.6546903033
2020-12-30 12:30:00,1.86984,0.29412000000000005,1.8928307373000002,0.21984,0.06412000000000001,0.229,1.65,0.23,1.6659531805999999,1.86984,0.30412,1.8944103568,0.21984,0.06412000000000001,0.229,1.65,0.24,1.6673631878
2020-12-30 13:00:00,1.82752,0.29636,1.8513936912000002,0.22752000000000003,0.06636,0.23700000000000002,1.6,0.23,1.6164467204,1.82752,0.30636,1.8530207230000002,0.22752000000000003,0.06636,0.23700000000000002,1.6,0.24,1.6178998733
2020-12-30 13:30:00,1.76984,0.27412000000000003,1.790942601,0.21984,0.06412000000000001,0.229,1.55,0.21,1.564161117,1.76984,0.28412000000000004,1.7925004324,0.21984,0.06412000000000001,0.229,1.55,0.22,1.5655350523
2020-12-30 14:00:00,1.7146400000000002,0.25552,1.733574573,0.22464,0.06552000000000001,0.234,1.49,0.19,1.5020652449,1.7146400000000002,0.26552000000000003,1.735076713,0.22464,0.06552000000000001,0.234,1.49,0.2,1.5033628970000001
2020-12-30 14:30:00,1.90504,0.25272,1.9217296376,0.21504,0.06272000000000001,0.224,1.69,0.19,1.7006469357,1.90504,0.26272,1.9230702535000002,0.21504,0.06272000000000001,0.224,1.69,0.2,1.7017931719
2020-12-30 15:00:00,1.72464,0.24552000000000002,1.7420284728,0.22464,0.06552000000000001,0.234,1.5,0.18,1.5107613974,1.72464,0.25552,1.7434659733000002,0.22464,0.06552000000000001,0.234,1.5,0.19,1.5119854497
2020-12-30 15:30:00,1.8340800000000002,0.27244,1.8542041419,0.21408000000000002,0.06244,0.223,1.62,0.21,1.6335544068,1.82408,0.28244,1.8458169465,0.21408000000000002,0.06244,0.223,1.6099999999999999,0.22,1.624961538
2020-12-30 16:00:00,1.87168,0.27174000000000004,1.8913034262,0.21168,0.06174,0.2205,1.6600000000000001,0.21,1.6732304085,1.87168,0.28174000000000005,1.8927660843,0.21168,0.06174,0.2205,1.6600000000000001,0.22,1.6745148551
2020-12-30 16:30:00,2.0964,0.2902,2.1163905594,0.2064,0.060200000000000004,0.215,1.8900000000000001,0.23,1.9039432765000002,2.0864,0.3002,2.1078863821,0.2064,0.060200000000000004,0.215,1.88,0.24,1.8952572385000002
2020-12-30 17:00:00,2.3112,0.30160000000000003,2.3307955723,0.2112,0.0616,0.22,2.1,0.24,2.1136697945,2.3112,0.3216,2.3334678056,0.2112,0.0616,0.22,2.1,0.26,2.1160340262
2020-12-30 17:30:00,2.4064,0.2902,2.4238351842,0.2064,0.060200000000000004,0.215,2.2,0.23,2.2119900542,2.3964,0.3002,2.4151300172,0.2064,0.060200000000000004,0.215,2.19,0.24,2.2031114361
2020-12-30 18:00:00,2.44976,0.29118000000000005,2.4670042258000002,0.20976000000000003,0.061180000000000005,0.2185,2.24,0.23,2.2517770759999998,2.43976,0.30118,2.4582795305,0.20976000000000003,0.061180000000000005,0.2185,2.23,0.24,2.2428776159
2020-12-30 18:30:00,2.47152,0.29586,2.4891653722,0.19152000000000002,0.05586000000000001,0.1995,2.2800000000000002,0.24,2.2925967809,2.47152,0.30586,2.4903737571,0.19152000000000002,0.05586000000000001,0.1995,2.2800000000000002,0.25,2.2936651892
2020-12-30 19:00:00,2.43432,0.32376000000000005,2.4557553624,0.18432,0.05376,0.192,2.25,0.27,2.2661420962,2.42432,0.33376,2.447186793,0.18432,0.05376,0.192,2.24,0.28,2.2574321695
2020-12-30 19:30:00,2.28048,0.28264,2.2979282843,0.18048,0.052640000000000006,0.188,2.1,0.23,2.1125576915,2.28048,0.29264,2.2991796798,0.18048,0.052640000000000006,0.188,2.1,0.24,2.1136697945
2020-12-30 20:00:00,2.12528,0.24404,2.1392453342,0.18528000000000003,0.054040000000000005,0.193,1.94,0.19,1.9492819191000001,2.12528,0.25404000000000004,2.1404091665,0.18528000000000003,0.054040000000000005,0.193,1.94,0.2,1.9502820309
2020-12-30 20:30:00,2.04096,0.24278000000000002,2.0553490823,0.18096,0.05278000000000001,0.1885,1.8599999999999999,0.19,1.8696791169,2.04096,0.25278,2.0565542662,0.18096,0.05278000000000001,0.1885,1.8599999999999999,0.2,1.8707217858
2020-12-30 21:00:00,1.89432,0.19376000000000002,1.9042035605,0.18432,0.05376,0.192,1.71,0.14,1.7157214226000002,1.8843200000000002,0.20376000000000002,1.8953047248,0.18432,0.05376,0.192,1.7000000000000002,0.15,1.7066048166
2020-12-30 21:30:00,1.82096,0.21278000000000002,1.8333495711,0.18096,0.05278000000000001,0.1885,1.6400000000000001,0.16,1.6477863939000001,1.8109600000000001,0.22278,1.8246114792,0.18096,0.05278000000000001,0.1885,1.63,0.17,1.6388410539
2020-12-30 22:00:00,1.73384,0.19362000000000001,1.7446173936,0.18384,0.05362,0.1915,1.55,0.14,1.5563097378,1.73384,0.20362000000000002,1.7457554955,0.18384,0.05362,0.1915,1.55,0.15,1.5572411501999999
2020-12-30 22:30:00,1.6014400000000002,0.22292,1.6168807625000001,0.18144000000000002,0.05292,0.189,1.42,0.17,1.4301398533,1.6014400000000002,0.23292000000000002,1.6182897763000001,0.18144000000000002,0.05292,0.189,1.42,0.18,1.4313629868
2020-12-30 23:00:00,1.4748,0.2039,1.4888284824,0.18480000000000002,0.0539,0.1925,1.29,0.15,1.2986916493,1.4748,0.2139,1.4902309384999999,0.18480000000000002,0.0539,0.1925,1.29,0.16,1.2998846103
2020-12-30 23:30:00,1.32144,0.19292,1.3354481645,0.18144000000000002,0.05292,0.189,1.1400000000000001,0.14,1.1485643212,1.32144,0.21292000000000003,1.3384836943,0.18144000000000002,0.05292,0.189,1.1400000000000001,0.16,1.1511733145
2020-12-31 00:00:00,1.28528,0.19404000000000002,1.299844683,0.18528000000000003,0.054040000000000005,0.193,1.1,0.14,1.1088733021,1.27528,0.21404,1.2931172414,0.18528000000000003,0.054040000000000005,0.193,1.09,0.16,1.1016805345
2020-12-31 00:30:00,1.52288,0.19334,1.5351038564000001,0.18288000000000001,0.053340000000000005,0.1905,1.34,0.14,1.3472935834,1.51288,0.20334000000000002,1.5264838846000002,0.18288000000000001,0.053340000000000005,0.1905,1.33,0.15,1.3384319183
2020-12-31 01:00:00,1.8967200000000002,0.19446000000000002,1.9066623849000002,0.18672000000000002,0.05446,0.1945,1.71,0.14,1.7157214226000002,1.8967200000000002,0.18446,1.9056684523,0.18672000000000002,0.05446,0.1945,1.71,0.13,1.7149344011
2020-12-31 01:30:00,2.03192,0.05306,2.032612666,0.18192000000000003,0.05306,0.1895,1.85,0.0,1.85,2.02192,0.18306000000000003,2.0301900034,0.18192000000000003,0.05306,0.1895,1.8399999999999999,0.13,1.8445866746
2020-12-31 02:00:00,2.0472,0.0546,2.0479279772,0.1872,0.0546,0.195,1.8599999999999999,0.0,1.8599999999999999,2.0372,0.18460000000000001,2.0455466262,0.1872,0.0546,0.195,1.85,0.13,1.8545619429
2020-12-31 02:30:00,2.04288,0.18334,2.0510905026,0.18288000000000001,0.053340000000000005,0.1905,1.8599999999999999,0.13,1.8645374762,2.03288,0.18334,2.0411307283,0.18288000000000001,0.053340000000000005,0.1905,1.85,0.13,1.8545619429
2020-12-31 03:00:00,2.04672,0.18446,2.0550153892,0.18672000000000002,0.05446,0.1945,1.8599999999999999,0.13,1.8645374762,2.03672,0.18446,2.0450559528,0.18672000000000002,0.05446,0.1945,1.85,0.13,1.8545619429
2020-12-31 03:30:00,2.02144,0.18292000000000003,2.0296993373,0.18144000000000002,0.05292,0.189,1.8399999999999999,0.13,1.8445866746,2.02144,0.18292000000000003,2.0296993373,0.18144000000000002,0.05292,0.189,1.8399999999999999,0.13,1.8445866746
2020-12-31 04:00:00,1.97768,0.18474000000000002,1.9862897699,0.18768,0.054740000000000004,0.1955,1.79,0.13,1.794714462,1.96768,0.18474000000000002,1.9763333347,0.18768,0.054740000000000004,0.1955,1.78,0.13,1.7847408776
2020-12-31 04:30:00,1.85432,0.18376,1.8634029087,0.18432,0.05376,0.192,1.67,0.13,1.6750522380000001,1.85432,0.18376,1.8634029087,0.18432,0.05376,0.192,1.67,0.13,1.6750522380000001
2020-12-31 05:00:00,1.78768,0.054740000000000004,1.788517892,0.18768,0.054740000000000004,0.1955,1.6,0.0,1.6,1.7776800000000001,0.054740000000000004,1.7785226031999999,0.18768,0.054740000000000004,0.1955,1.5899999999999999,0.0,1.5899999999999999
2020-12-31 05:30:00,1.80672,0.18446,1.8161119597000002,0.18672000000000002,0.05446,0.1945,1.62,0.13,1.625207679,1.80672,0.18446,1.8161119597000002,0.18672000000000002,0.05446,0.1945,1.62,0.13,1.625207679
2020-12-31 06:00:00,1.74104,0.18572000000000002,1.7509175309,0.19104000000000002,0.055720000000000006,0.199,1.55,0.13,1.5554420594,1.74104,0.18572000000000002,1.7509175309,0.19104000000000002,0.055720000000000006,0.199,1.55,0.13,1.5554420594
2020-12-31 06:30:00,1.73672,0.18446,1.7464884340000002,0.18672000000000002,0.05446,0.1945,1.55,0.13,1.5554420594,1.73672,0.20446,1.7487138844999999,0.18672000000000002,0.05446,0.1945,1.55,0.15,1.5572411501999999
2020-12-31 07:00:00,1.74056,0.19558,1.7515138167000002,0.19056,0.055580000000000004,0.1985,1.55,0.14,1.5563097378,1.74056,0.21558000000000002,1.7538597008,0.19056,0.055580000000000004,0.1985,1.55,0.16,1.5582361824
2020-12-31 07:30:00,1.69672,0.22446000000000002,1.7115025708,0.18672000000000002,0.05446,0.1945,1.51,0.17,1.5195394039,1.6867200000000002,0.23446000000000003,1.7029374180999999,0.18672000000000002,0.05446,0.1945,1.5,0.18,1.5107613974
2020-12-31 08:00:00,1.6986400000000001,0.22502000000000003,1.7134794571,0.18864,0.055020000000000006,0.1965,1.51,0.17,1.5195394039,1.68864,0.23502,1.7049162589,0.18864,0.055020000000000006,0.1965,1.5,0.18,1.5107613974
2020-12-31 08:30:00,1.79336,0.25348000000000004,1.8111853025,0.18336000000000002,0.05348000000000001,0.191,1.6099999999999999,0.2,1.6223748026,1.79336,0.26348000000000005,1.8126118724,0.18336000000000002,0.05348000000000001,0.191,1.6099999999999999,0.21,1.6236378907
2020-12-31 09:00:00,1.8896000000000002,0.2553,1.906768536,0.18960000000000002,0.0553,0.1975,1.7000000000000002,0.2,1.7117242769,1.8896000000000002,0.26530000000000004,1.9081331846,0.18960000000000002,0.0553,0.1975,1.7000000000000002,0.21,1.712921481
2020-12-31 09:30:00,1.88576,0.27418000000000003,1.9055879539,0.18576,0.054180000000000006,0.1935,1.7000000000000002,0.22,1.714176187,1.88576,0.28418000000000004,1.9070524508000002,0.18576,0.054180000000000006,0.1935,1.7000000000000002,0.23,1.7154882687000002
2020-12-31 10:00:00,1.87248,0.29614,1.8957532144,0.19248,0.05614,0.2005,1.6800000000000002,0.24,1.6970562748,1.87248,0.31614000000000003,1.8989802132,0.19248,0.05614,0.2005,1.6800000000000002,0.26,1.7000000000000002
2020-12-31 10:30:00,1.8292000000000002,0.29810000000000003,1.8533311226,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.63,0.24,1.6475739741000002,1.8192,0.3181,1.8468016271,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.62,0.26,1.6407315442
2020-12-31 11:00:00,1.72968,0.29824,1.7552036919,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.53,0.24,1.5487091399000001,1.72968,0.31824,1.7587124836,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.53,0.26,1.551934277
2020-12-31 11:30:00,1.68632,0.31726000000000004,1.7159047322,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.49,0.26,1.5125144627,1.68632,0.31726000000000004,1.7159047322,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.49,0.26,1.5125144627
2020-12-31 12:00:00,1.7706400000000002,0.29852,1.7956280795000001,0.20064,0.05852,0.209,1.57,0.24,1.5882380174000001,1.76064,0.31852,1.7892199977,0.20064,0.05852,0.209,1.56,0.26,1.5815182579
2020-12-31 12:30:00,1.79264,0.30202,1.8179038066,0.21264000000000002,0.062020000000000006,0.2215,1.58,0.24,1.5981239001,1.7826400000000002,0.32202000000000003,1.8114917196,0.21264000000000002,0.062020000000000006,0.2215,1.57,0.26,1.5913830463
2020-12-31 13:00:00,1.66144,0.29042,1.686631747,0.24144000000000002,0.07042000000000001,0.2515,1.42,0.22,1.4369411957,1.66144,0.30042,1.6883823767,0.24144000000000002,0.07042000000000001,0.2515,1.42,0.23,1.4385061696
2020-12-31 13:30:00,1.61808,0.26944,1.6403599605,0.23808,0.06944,0.248,1.38,0.2,1.3944174410999999,1.61808,0.27944,1.6420321556,0.23808,0.06944,0.248,1.38,0.21,1.3958868148999999
2020-12-31 14:00:00,1.59952,0.27986,1.6238182934,0.23952,0.06986,0.2495,1.3599999999999999,0.21,1.3761177275,1.59952,0.27986,1.6238182934,0.23952,0.06986,0.2495,1.3599999999999999,0.21,1.3761177275
2020-12-31 14:30:00,1.708,0.28650000000000003,1.7318620759,0.228,0.0665,0.23750000000000002,1.48,0.22,1.4962620091,1.698,0.29650000000000004,1.7236926205,0.228,0.0665,0.23750000000000002,1.47,0.23,1.4878844041
2020-12-31 15:00:00,1.77512,0.29566000000000003,1.7995737968,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.55,0.23,1.5669716015000001,1.77512,0.30566000000000004,1.8012437508999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.55,0.24,1.5684705926
2020-12-31 15:30:00,1.85552,0.31286,1.8817108837,0.21552000000000002,0.06286,0.2245,1.6400000000000001,0.25,1.6589454482,1.85552,0.32286000000000004,1.8833993337,0.21552000000000002,0.06286,0.2245,1.6400000000000001,0.26,1.6604818578
2020-12-31 16:00:00,1.9336000000000002,0.2823,1.9540988332,0.2136,0.0623,0.2225,1.72,0.22,1.7340126874,1.9336000000000002,0.2923,1.9555685235,0.2136,0.0623,0.2225,1.72,0.23,1.7353097706
2020-12-31 16:30:00,2.1372,0.29460000000000003,2.1574088625,0.1872,0.0546,0.195,1.9500000000000002,0.24,1.9647137196000002,2.1372,0.30460000000000004,2.1587971188,0.1872,0.0546,0.195,1.9500000000000002,0.25,1.9659603251000002
2020-12-31 17:00:00,2.3548,0.2939,2.3730697946,0.18480000000000002,0.0539,0.1925,2.17,0.24,2.1832315498,2.3548,0.3139,2.3756296534,0.18480000000000002,0.0539,0.1925,2.17,0.26,2.185520533
2020-12-31 17:30:00,2.56904,0.35222000000000003,2.5930725886,0.17904,0.05222,0.1865,2.39,0.30000000000000004,2.4087548651,2.55904,0.35222000000000003,2.5831656257,0.17904,0.05222,0.1865,2.38,0.30000000000000004,2.3988330496
2020-12-31 18:00:00,2.60384,0.33362,2.6251257208,0.18384,0.05362,0.1915,2.42,0.28,2.4361444949,2.60384,0.34362000000000004,2.6264153232,0.18384,0.05362,0.1915,2.42,0.29,2.4373140955
2020-12-31 18:30:00,2.49904,0.30222000000000004,2.5172480708,0.17904,0.05222,0.1865,2.32,0.25,2.3334309503,2.49904,0.32222,2.5197274952,0.17904,0.05222,0.1865,2.32,0.27,2.3356583654
2020-12-31 19:00:00,2.39288,0.28334000000000004,2.4095966986,0.18288000000000001,0.053340000000000005,0.1905,2.21,0.23,2.2219360927,2.38288,0.22334,2.3933235991,0.18288000000000001,0.053340000000000005,0.1905,2.2,0.17,2.2065584062
2020-12-31 19:30:00,2.28952,0.25236000000000003,2.3033860727,0.17952,0.052360000000000004,0.187,2.11,0.2,2.1194574778,2.27952,0.26236000000000004,2.2945684126,0.17952,0.052360000000000004,0.187,2.1,0.21,2.1104738804
2020-12-31 20:00:00,2.16,0.23500000000000001,2.1727459585,0.12,0.035,0.125,2.04,0.2,2.0497804761,2.15,0.245,2.1639142774,0.12,0.035,0.125,2.03,0.21,2.0408331632
2020-12-31 20:30:00,2.07416,0.21038,2.084802017,0.10416,0.03038,0.1085,1.97,0.18,1.9782062582000002,2.06416,0.22038000000000002,2.0758910978,0.10416,0.03038,0.1085,1.96,0.19,1.9691876498
2020-12-31 21:00:00,1.9584800000000002,0.19164,1.9678337836000002,0.10848000000000001,0.03164,0.113,1.85,0.16,1.8569060289000001,1.9584800000000002,0.20164,1.9688328014,0.10848000000000001,0.03164,0.113,1.85,0.17,1.8577943912000001
2020-12-31 21:30:00,1.9127200000000002,0.17996,1.9211671973,0.10272,0.029960000000000004,0.107,1.81,0.15,1.8162048343000001,1.90272,0.18996000000000002,1.9121789142,0.10272,0.029960000000000004,0.107,1.8,0.16,1.8070971196999999
2020-12-31 22:00:00,1.8265600000000002,0.18108000000000002,1.8355139335000001,0.10656,0.031080000000000003,0.111,1.72,0.15,1.7265283085,1.81656,0.19108000000000003,1.8265819993,0.10656,0.031080000000000003,0.111,1.71,0.16,1.7174690681
2020-12-31 22:30:00,1.69008,0.18794000000000002,1.7004975301,0.13008,0.03794,0.1355,1.56,0.15,1.5671949464,1.69008,0.19794,1.701631761,0.13008,0.03794,0.1355,1.56,0.16,1.5681836627
2020-12-31 23:00:00,1.5788,0.2109,1.5928239859,0.2088,0.0609,0.2175,1.37,0.15,1.3781872151,1.5788,0.2209,1.5941788639,0.2088,0.0609,0.2175,1.37,0.16,1.3793114224
2020-12-31 23:30:00,1.524,0.2195,1.5397260308,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.16,1.3296616111000001,1.524,0.2295,1.5411833927,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.17,1.3309019498
2021-01-01 00:00:00,1.506,0.20550000000000002,1.5199560026999999,0.156,0.0455,0.1625,1.35,0.16,1.3594484176,1.506,0.2155,1.5213402808,0.156,0.0455,0.1625,1.35,0.17,1.3606616038000001
2021-01-01 00:30:00,1.72472,0.17346,1.7334207366,0.11472,0.033460000000000004,0.11950000000000001,1.6099999999999999,0.14,1.6160754932999999,1.72472,0.17346,1.7334207366,0.11472,0.033460000000000004,0.11950000000000001,1.6099999999999999,0.14,1.6160754932999999
2021-01-01 01:00:00,2.03632,0.19726000000000002,2.0458520597,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8399999999999999,0.14,1.8453184007,2.03632,0.18726,2.0449120886,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8399999999999999,0.13,1.8445866746
2021-01-01 01:30:00,2.14752,0.17136,2.1543459332,0.10752,0.031360000000000006,0.112,2.04,0.14,2.0447982786,2.14752,0.16136,2.1535735882,0.10752,0.031360000000000006,0.112,2.04,0.13,2.0441379601
2021-01-01 02:00:00,2.14904,0.17472000000000001,2.1561307938,0.11904,0.03472,0.124,2.03,0.14,2.0348218595,2.13904,0.16472,2.1453728813,0.11904,0.03472,0.124,2.02,0.13,2.0241788459
2021-01-01 02:30:00,2.1672000000000002,0.19460000000000002,2.1759193459,0.1872,0.0546,0.195,1.98,0.14,1.9849433241,2.1672000000000002,0.18460000000000001,2.1750478156,0.1872,0.0546,0.195,1.98,0.13,1.9842630874
2021-01-01 03:00:00,2.13152,0.19586,2.1404996263,0.19152000000000002,0.05586000000000001,0.1995,1.94,0.14,1.9450449866000001,2.13152,0.18586000000000003,2.1396077795,0.19152000000000002,0.05586000000000001,0.1995,1.94,0.13,1.9443507914
2021-01-01 03:30:00,2.07624,0.19432000000000002,2.0853135975,0.18624000000000002,0.05432000000000001,0.194,1.8900000000000001,0.14,1.8951780919,2.06624,0.18432,2.0744448896,0.18624000000000002,0.05432000000000001,0.194,1.88,0.13,1.8844893207000002
2021-01-01 04:00:00,1.9710400000000001,0.19572,1.98073345,0.19104000000000002,0.055720000000000006,0.199,1.78,0.14,1.7854971297,1.9610400000000001,0.18572000000000002,1.9698146613,0.19104000000000002,0.055720000000000006,0.199,1.77,0.13,1.7747675904
2021-01-01 04:30:00,1.8962400000000001,0.19432000000000002,1.9061706115,0.18624000000000002,0.05432000000000001,0.194,1.71,0.14,1.7157214226000002,1.8962400000000001,0.18432,1.9051771571,0.18624000000000002,0.05432000000000001,0.194,1.71,0.13,1.7149344011
2021-01-01 05:00:00,1.8195999999999999,0.1953,1.8300508873,0.18960000000000002,0.0553,0.1975,1.63,0.14,1.6360012225,1.8096,0.18530000000000002,1.8190624646,0.18960000000000002,0.0553,0.1975,1.62,0.13,1.625207679
2021-01-01 05:30:00,1.76672,0.05446,1.7675591786,0.18672000000000002,0.05446,0.1945,1.58,0.0,1.58,1.76672,0.18446,1.7763234642999999,0.18672000000000002,0.05446,0.1945,1.58,0.13,1.5853390804
2021-01-01 06:00:00,1.7191200000000002,0.18516000000000002,1.7290626941,0.18912,0.05516000000000001,0.197,1.53,0.13,1.5355129436000001,1.7191200000000002,0.18516000000000002,1.7290626941,0.18912,0.05516000000000001,0.197,1.53,0.13,1.5355129436000001
2021-01-01 06:30:00,1.75528,0.18404,1.764901867,0.18528000000000003,0.054040000000000005,0.193,1.57,0.13,1.5753729717,1.7452800000000002,0.18404,1.7549566946000001,0.18528000000000003,0.054040000000000005,0.193,1.56,0.13,1.5654072952
2021-01-01 07:00:00,1.75912,0.18516000000000002,1.7688378671,0.18912,0.05516000000000001,0.197,1.57,0.13,1.5753729717,1.74912,0.18516000000000002,1.7588931178,0.18912,0.05516000000000001,0.197,1.56,0.13,1.5654072952
2021-01-01 07:30:00,1.7248,0.2039,1.7368103666999999,0.18480000000000002,0.0539,0.1925,1.54,0.15,1.5472879499,1.7248,0.2139,1.7380127301,0.18480000000000002,0.0539,0.1925,1.54,0.16,1.5482893786
2021-01-01 08:00:00,1.64864,0.20502,1.6613389329000001,0.18864,0.055020000000000006,0.1965,1.46,0.15,1.4676852524,1.63864,0.21502000000000002,1.6526870998,0.18864,0.055020000000000006,0.1965,1.45,0.16,1.4588008774
2021-01-01 08:30:00,1.6867200000000002,0.20446,1.6990668762999999,0.18672000000000002,0.05446,0.1945,1.5,0.15,1.5074813432,1.67672,0.21446,1.690379558,0.18672000000000002,0.05446,0.1945,1.49,0.16,1.4985659812
