Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-01 09:00:00,1.7310400000000001,0.20572000000000001,1.7432212137,0.19104000000000002,0.055720000000000006,0.199,1.54,0.15,1.5472879499,1.72104,0.22572000000000003,1.7357788454,0.19104000000000002,0.055720000000000006,0.199,1.53,0.17,1.5394154735
2021-01-01 09:30:00,1.8072,0.2146,1.8198969751,0.1872,0.0546,0.195,1.62,0.16,1.6278820596,1.8072,0.22460000000000002,1.8211032371,0.1872,0.0546,0.195,1.62,0.17,1.6288953312
2021-01-01 10:00:00,1.8105600000000002,0.21558000000000002,1.8233491849,0.19056,0.055580000000000004,0.1985,1.62,0.16,1.6278820596,1.8105600000000002,0.22558000000000003,1.8245585356,0.19056,0.055580000000000004,0.1985,1.62,0.17,1.6288953312
2021-01-01 10:30:00,1.85816,0.21488000000000002,1.8705432366,0.18816000000000002,0.054880000000000005,0.196,1.67,0.16,1.677647162,1.84816,0.22488000000000002,1.8617911806,0.18816000000000002,0.054880000000000005,0.196,1.6600000000000001,0.17,1.6686821147000002
2021-01-01 11:00:00,1.88536,0.23698000000000002,1.9001952137,0.19536,0.05698,0.20350000000000001,1.69,0.18,1.6995587663,1.88536,0.24698000000000003,1.9014682353,0.19536,0.05698,0.20350000000000001,1.69,0.19,1.7006469357
2021-01-01 11:30:00,1.91248,0.23614000000000002,1.9270033342000001,0.19248,0.05614,0.2005,1.72,0.18,1.7293929571,1.91248,0.24614000000000003,1.9282543012,0.19248,0.05614,0.2005,1.72,0.19,1.730462366
2021-01-01 12:00:00,1.9615200000000002,0.21586000000000002,1.9733616622,0.19152000000000002,0.05586000000000001,0.1995,1.77,0.16,1.7772169253999999,1.9615200000000002,0.22586,1.9744805519000002,0.19152000000000002,0.05586000000000001,0.1995,1.77,0.17,1.7781451009
2021-01-01 12:30:00,1.93768,0.26474000000000003,1.9556817354,0.18768,0.054740000000000004,0.1955,1.75,0.21,1.7625549637,1.93768,0.27474000000000004,1.9570605126,0.18768,0.054740000000000004,0.1955,1.75,0.22,1.763774362
2021-01-01 13:00:00,1.85072,0.23146000000000003,1.8651375955,0.21072000000000002,0.06146000000000001,0.2195,1.6400000000000001,0.17,1.6487874331999999,1.85072,0.24146,1.8664049534,0.21072000000000002,0.06146000000000001,0.2195,1.6400000000000001,0.18,1.6498484779
2021-01-01 13:30:00,1.79112,0.22866000000000003,1.8056567365,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5899999999999999,0.17,1.5990622252,1.78112,0.23866,1.7970384108,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.58,0.18,1.5902201106
2021-01-01 14:00:00,1.81624,0.24432,1.832599247,0.18624000000000002,0.05432000000000001,0.194,1.63,0.19,1.6410362580000002,1.81624,0.25432000000000005,1.8339592144,0.18624000000000002,0.05432000000000001,0.194,1.63,0.2,1.6422241016
2021-01-01 14:30:00,1.80952,0.26236000000000004,1.8284407018,0.17952,0.052360000000000004,0.187,1.63,0.21,1.6434719347,1.80952,0.27236000000000005,1.8299023471,0.17952,0.052360000000000004,0.187,1.63,0.22,1.6447796205
2021-01-01 15:00:00,1.82096,0.25278,1.8384213472000002,0.18096,0.05278000000000001,0.1885,1.6400000000000001,0.2,1.6521501142,1.82096,0.26278,1.8398229942,0.18096,0.05278000000000001,0.1885,1.6400000000000001,0.21,1.653390456
2021-01-01 15:30:00,1.91568,0.25124,1.932084729,0.17568,0.05124,0.183,1.74,0.2,1.7514565367000001,1.90568,0.26124,1.9235026903999999,0.17568,0.05124,0.183,1.73,0.21,1.7426990561
2021-01-01 16:00:00,1.98808,0.25194,2.0039800024,0.17808000000000002,0.05194000000000001,0.1855,1.81,0.2,1.8210161998,1.98808,0.26194,2.005261741,0.17808000000000002,0.05194000000000001,0.1855,1.81,0.21,1.8221415971
2021-01-01 16:30:00,2.1252,0.2611,2.1411791728,0.1752,0.0511,0.1825,1.9500000000000002,0.21,1.9612750954,2.1252,0.2711,2.1424215855,0.1752,0.0511,0.1825,1.9500000000000002,0.22,1.9623710149
2021-01-01 17:00:00,2.25856,0.26208000000000004,2.2737148458,0.17856000000000002,0.05208,0.186,2.08,0.21,2.0905740838,2.25856,0.27208000000000004,2.2748891841,0.17856000000000002,0.05208,0.186,2.08,0.22,2.0916022566
2021-01-01 17:30:00,2.39752,0.24136000000000002,2.4096383131,0.10752,0.031360000000000006,0.112,2.29,0.21,2.2996086624,2.39752,0.25136000000000003,2.4106604904,0.10752,0.031360000000000006,0.112,2.29,0.22,2.3005434141
2021-01-01 18:00:00,2.39752,0.23886000000000002,2.4093891861,0.16752,0.04886,0.17450000000000002,2.23,0.19,2.2380795339,2.39752,0.24886000000000003,2.4104010973,0.16752,0.04886,0.17450000000000002,2.23,0.2,2.2389506471
2021-01-01 18:30:00,2.3452,0.2711,2.3608172843,0.1752,0.0511,0.1825,2.17,0.22,2.1811235637,2.3452,0.2811,2.361986505,0.1752,0.0511,0.1825,2.17,0.23,2.1821548983
2021-01-01 19:00:00,2.23808,0.26194,2.2533563078,0.17808000000000002,0.05194000000000001,0.1855,2.06,0.21,2.0706762181,2.23808,0.27194,2.2545406295,0.17808000000000002,0.05194000000000001,0.1855,2.06,0.22,2.071714266
2021-01-01 19:30:00,2.1156800000000002,0.23124000000000003,2.1282795399,0.17568,0.05124,0.183,1.94,0.18,1.9483326205,2.10568,0.24124,2.1194539391,0.17568,0.05124,0.183,1.9300000000000002,0.19,1.9393297811
2021-01-01 20:00:00,1.9590400000000001,0.19222,1.9684476752000002,0.17904,0.05222,0.1865,1.78,0.14,1.7854971297,1.9590400000000001,0.20222,1.9694493266,0.17904,0.05222,0.1865,1.78,0.15,1.7863090438
2021-01-01 20:30:00,1.9252,0.2111,1.9367390763999999,0.1752,0.0511,0.1825,1.75,0.16,1.7572990639000001,1.9252,0.22110000000000002,1.9378545482,0.1752,0.0511,0.1825,1.75,0.17,1.7582377541
2021-01-01 21:00:00,1.81,0.1925,1.8202077491000002,0.18,0.052500000000000005,0.1875,1.63,0.14,1.6360012225,1.8,0.2025,1.8113548106000001,0.18,0.052500000000000005,0.1875,1.62,0.15,1.6269296236000002
2021-01-01 21:30:00,1.73616,0.20138,1.7478001745,0.17616,0.05138,0.1835,1.56,0.15,1.5671949464,1.73616,0.22138000000000002,1.7502173151,0.17616,0.05138,0.1835,1.56,0.17,1.5692354826
2021-01-01 22:00:00,1.6404800000000002,0.18264000000000002,1.6506156427,0.18048,0.052640000000000006,0.188,1.46,0.13,1.4657762449,1.6404800000000002,0.19264,1.6517520395,0.18048,0.052640000000000006,0.188,1.46,0.14,1.4666969694
2021-01-01 22:30:00,1.54472,0.19096000000000002,1.5564785896000002,0.17472000000000001,0.050960000000000005,0.182,1.37,0.14,1.3771347066000001,1.53472,0.21096,1.5491512515,0.17472000000000001,0.050960000000000005,0.182,1.3599999999999999,0.16,1.3693794215000001
2021-01-01 23:00:00,1.42,0.1825,1.4316795207,0.18,0.052500000000000005,0.1875,1.24,0.13,1.2467958935,1.4100000000000001,0.1925,1.4230798467,0.18,0.052500000000000005,0.1875,1.23,0.14,1.2379418403
2021-01-01 23:30:00,1.3152,0.1811,1.3276099766,0.1752,0.0511,0.1825,1.1400000000000001,0.13,1.1473883388,1.3152,0.19110000000000002,1.3290110045,0.1752,0.0511,0.1825,1.1400000000000001,0.14,1.1485643212
2021-01-02 00:00:00,1.2576,0.18180000000000002,1.2706726565,0.1776,0.051800000000000006,0.185,1.08,0.13,1.0877959367,1.2576,0.2018,1.2736879524,0.1776,0.051800000000000006,0.185,1.08,0.15,1.0903669107
2021-01-02 00:30:00,1.4637600000000002,0.18068,1.4748690111,0.17376000000000003,0.05068,0.181,1.29,0.13,1.2965338407,1.4637600000000002,0.19068000000000002,1.4761274335,0.17376000000000003,0.05068,0.181,1.29,0.14,1.2975746607
2021-01-02 01:00:00,1.80808,0.05194000000000001,1.8088258761,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.0,1.63,1.80808,0.19194000000000003,1.8182393269000001,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.14,1.6360012225
2021-01-02 01:30:00,1.9452,0.0511,1.9458710774,0.1752,0.0511,0.1825,1.77,0.0,1.77,1.9352,0.19110000000000002,1.9446126221000002,0.1752,0.0511,0.1825,1.76,0.14,1.7655594014
2021-01-02 02:00:00,1.95952,0.18236000000000002,1.9679872459,0.17952,0.052360000000000004,0.187,1.78,0.13,1.7847408776,1.9495200000000001,0.19236,1.9589871363,0.17952,0.052360000000000004,0.187,1.77,0.14,1.7755280905
2021-01-02 02:30:00,1.9790400000000001,0.18222000000000002,1.9874112433,0.17904,0.05222,0.1865,1.8,0.13,1.8046883387000001,1.9690400000000001,0.19222,1.9784001238000002,0.17904,0.05222,0.1865,1.79,0.14,1.7954665132
2021-01-02 03:00:00,1.9828800000000002,0.053340000000000005,1.9835973004,0.18288000000000001,0.053340000000000005,0.1905,1.8,0.0,1.8,1.97288,0.19334,1.9823309133,0.18288000000000001,0.053340000000000005,0.1905,1.79,0.14,1.7954665132
2021-01-02 03:30:00,1.9476,0.18180000000000002,1.9560667167,0.1776,0.051800000000000006,0.185,1.77,0.13,1.7747675904,1.9476,0.1918,1.9570214613,0.1776,0.051800000000000006,0.185,1.77,0.14,1.7755280905
2021-01-02 04:00:00,1.8924,0.1832,1.9012469592,0.1824,0.053200000000000004,0.19,1.71,0.13,1.7149344011,1.8824,0.1932,1.8922885615,0.1824,0.053200000000000004,0.19,1.7000000000000002,0.14,1.7057549648
2021-01-02 04:30:00,1.80808,0.18194000000000002,1.8172108986,0.17808000000000002,0.05194000000000001,0.1855,1.63,0.13,1.6351758315,1.7980800000000001,0.19194000000000003,1.8082955096000002,0.17808000000000002,0.05194000000000001,0.1855,1.62,0.14,1.6260381299
2021-01-02 05:00:00,1.73144,0.18292000000000003,1.7410755871,0.18144000000000002,0.05292,0.189,1.55,0.13,1.5554420594,1.73144,0.19292,1.7421545856,0.18144000000000002,0.05292,0.189,1.55,0.14,1.5563097378
2021-01-02 05:30:00,1.72856,0.18208000000000002,1.7381233558,0.17856000000000002,0.05208,0.186,1.55,0.13,1.5554420594,1.72856,0.19208000000000003,1.739199356,0.17856000000000002,0.05208,0.186,1.55,0.14,1.5563097378
2021-01-02 06:00:00,1.6824,0.1832,1.6923451185,0.1824,0.053200000000000004,0.19,1.5,0.13,1.5056227947,1.6824,0.1932,1.6934568196000002,0.1824,0.053200000000000004,0.19,1.5,0.14,1.5065191668
2021-01-02 06:30:00,1.71856,0.18208000000000002,1.7281786945,0.17856000000000002,0.05208,0.186,1.54,0.13,1.5454772726,1.70856,0.19208000000000003,1.7193231226,0.17856000000000002,0.05208,0.186,1.53,0.14,1.5363918771
2021-01-02 07:00:00,1.72048,0.18264000000000002,1.7301470458,0.18048,0.052640000000000006,0.188,1.54,0.13,1.5454772726,1.71048,0.19264,1.7212936994999999,0.18048,0.052640000000000006,0.188,1.53,0.14,1.5363918771
2021-01-02 07:30:00,1.71856,0.21208000000000002,1.7315964888000002,0.17856000000000002,0.05208,0.186,1.54,0.16,1.5482893786,1.70856,0.22208000000000003,1.7229326162,0.17856000000000002,0.05208,0.186,1.53,0.17,1.5394154735
2021-01-02 08:00:00,1.69192,0.22306,1.7065605908,0.18192000000000003,0.05306,0.1895,1.51,0.17,1.5195394039,1.68192,0.23306000000000002,1.697990533,0.18192000000000003,0.05306,0.1895,1.5,0.18,1.5107613974
2021-01-02 08:30:00,1.7390400000000001,0.22222000000000003,1.7531804956,0.17904,0.05222,0.1865,1.56,0.17,1.5692354826,1.72904,0.23222,1.7445645445,0.17904,0.05222,0.1865,1.55,0.18,1.560416611
2021-01-02 09:00:00,1.79336,0.24348000000000003,1.8098128633,0.18336000000000002,0.05348000000000001,0.191,1.6099999999999999,0.19,1.6211724153,1.79336,0.25348000000000004,1.8111853025,0.18336000000000002,0.05348000000000001,0.191,1.6099999999999999,0.2,1.6223748026
2021-01-02 09:30:00,1.75432,0.24376000000000003,1.7711740739000001,0.18432,0.05376,0.192,1.57,0.19,1.5814550262,1.74432,0.25376000000000004,1.7626815935,0.18432,0.05376,0.192,1.56,0.2,1.5727682601000001
2021-01-02 10:00:00,1.76008,0.27544,1.7815018383,0.19008000000000003,0.05544,0.198,1.57,0.22,1.5853390804,1.75008,0.28544,1.7732050079000001,0.19008000000000003,0.05544,0.198,1.56,0.23,1.5768639763999999
2021-01-02 10:30:00,1.84096,0.29278000000000004,1.8640959873,0.18096,0.05278000000000001,0.1885,1.6600000000000001,0.24,1.6772596698000002,1.8309600000000001,0.29278000000000004,1.8542207663,0.18096,0.05278000000000001,0.1885,1.65,0.24,1.6673631878
2021-01-02 11:00:00,1.88288,0.30334,1.9071581606999999,0.18288000000000001,0.053340000000000005,0.1905,1.7000000000000002,0.25,1.7182840277,1.88288,0.31334,1.9087742270999999,0.18288000000000001,0.053340000000000005,0.1905,1.7000000000000002,0.26,1.7197674261
2021-01-02 11:30:00,1.84952,0.30236,1.8740719837,0.17952,0.052360000000000004,0.187,1.67,0.25,1.6886088949,1.84952,0.31236,1.8757113317,0.17952,0.052360000000000004,0.187,1.67,0.26,1.6901183391
2021-01-02 12:00:00,1.8762400000000001,0.30432000000000003,1.9007596376,0.18624000000000002,0.05432000000000001,0.194,1.69,0.25,1.7083910559,1.8762400000000001,0.31432000000000004,1.902386291,0.18624000000000002,0.05432000000000001,0.194,1.69,0.26,1.7098830369
2021-01-02 12:30:00,1.9172,0.30460000000000004,1.9412462492,0.1872,0.0546,0.195,1.73,0.25,1.7479702515,1.9172,0.3146,1.9428404464,0.1872,0.0546,0.195,1.73,0.26,1.7494284781
2021-01-02 13:00:00,1.9196,0.3053,1.9437263825,0.18960000000000002,0.0553,0.1975,1.73,0.25,1.7479702515,1.9196,0.3153,1.9453221456,0.18960000000000002,0.0553,0.1975,1.73,0.26,1.7494284781
2021-01-02 13:30:00,1.8524,0.2832,1.8739231574000002,0.1824,0.053200000000000004,0.19,1.67,0.23,1.6857639218,1.8524,0.2932,1.8754604768,0.1824,0.053200000000000004,0.19,1.67,0.24,1.6871573726
2021-01-02 14:00:00,1.68872,0.27796000000000004,1.7114429584000002,0.19872,0.057960000000000005,0.20700000000000002,1.49,0.22,1.5061540426,1.6787200000000002,0.28796000000000005,1.7032386210000001,0.19872,0.057960000000000005,0.20700000000000002,1.48,0.23,1.4977650016
2021-01-02 14:30:00,1.6311200000000001,0.28866,1.6564652275,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.43,0.23,1.4483784036,1.6311200000000001,0.29866000000000004,1.6582370910000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.43,0.24,1.45
2021-01-02 15:00:00,1.58064,0.23852,1.5985351419,0.20064,0.05852,0.209,1.38,0.18,1.3916896206,1.57064,0.24852000000000002,1.5901799268999999,0.20064,0.05852,0.209,1.37,0.19,1.3831124322
2021-01-02 15:30:00,1.7062400000000002,0.23432000000000003,1.7222545689,0.18624000000000002,0.05432000000000001,0.194,1.52,0.18,1.5306207890999999,1.69624,0.24432,1.7137451386,0.18624000000000002,0.05432000000000001,0.194,1.51,0.19,1.5219066988
2021-01-02 16:00:00,1.85384,0.25362,1.8711081877,0.18384,0.05362,0.1915,1.67,0.2,1.6819334113000002,1.85384,0.26362,1.8724898531,0.18384,0.05362,0.1915,1.67,0.21,1.6831518054
2021-01-02 16:30:00,1.97952,0.25236000000000003,1.9955412799999999,0.17952,0.052360000000000004,0.187,1.8,0.2,1.8110770276000001,1.9695200000000002,0.26236000000000004,1.9869176631,0.17952,0.052360000000000004,0.187,1.79,0.21,1.8022763384
2021-01-02 17:00:00,2.11192,0.25306,2.1270273741,0.18192000000000003,0.05306,0.1895,1.9300000000000002,0.2,1.9403350226,2.10192,0.26306,2.1183173157,0.18192000000000003,0.05306,0.1895,1.92,0.21,1.9314502323
2021-01-02 17:30:00,2.33712,0.8416600000000001,2.4840534314,0.17712000000000003,0.051660000000000005,0.1845,2.16,0.79,2.2999347817,2.23712,-0.32834,2.2610866967,0.17712000000000003,0.051660000000000005,0.1845,2.06,-0.38,2.0947553556
2021-01-02 18:00:00,2.3914400000000002,0.9329200000000001,2.5669680559,0.18144000000000002,0.05292,0.189,2.21,0.88,2.3787601813,2.27144,-0.41708000000000006,2.3094145145000002,0.18144000000000002,0.05292,0.189,2.09,-0.47000000000000003,2.1421951358
2021-01-02 18:30:00,2.31664,0.94152,2.5006560739,0.17664000000000002,0.05152,0.184,2.14,0.89,2.3176928183,2.19664,-0.41848,2.2361468646000002,0.17664000000000002,0.05152,0.184,2.02,-0.47000000000000003,2.0739575695
2021-01-02 19:00:00,2.24952,0.9423600000000001,2.4389306263,0.17952,0.052360000000000004,0.187,2.07,0.89,2.2532199183,2.13952,-0.42764,2.1818390866,0.17952,0.052360000000000004,0.187,1.96,-0.48,2.0179197209
2021-01-02 19:30:00,2.08328,0.42054,2.125302202,0.17328000000000002,0.05054,0.18050000000000002,1.9100000000000001,0.37,1.9455076458,2.04328,0.03054,2.0435082212,0.17328000000000002,0.05054,0.18050000000000002,1.87,-0.02,1.8701069488000002
2021-01-02 20:00:00,1.94096,0.20278000000000002,1.9515238789,0.18096,0.05278000000000001,0.1885,1.76,0.15,1.76638048,1.9309600000000002,0.21278000000000002,1.9426481539,0.18096,0.05278000000000001,0.1885,1.75,0.16,1.7572990639000001
2021-01-02 20:30:00,1.8256800000000002,0.20124000000000003,1.8367375969,0.17568,0.05124,0.183,1.65,0.15,1.6568041526,1.81568,0.20124000000000003,1.8267981279,0.17568,0.05124,0.183,1.6400000000000001,0.15,1.6468454694
2021-01-02 21:00:00,1.76096,0.19278,1.7714808071,0.18096,0.05278000000000001,0.1885,1.58,0.14,1.5861904047,1.75096,0.20278000000000002,1.7626629428,0.18096,0.05278000000000001,0.1885,1.57,0.15,1.5771493270999999
2021-01-02 21:30:00,1.67856,0.19208000000000003,1.6895142497,0.17856000000000002,0.05208,0.186,1.5,0.14,1.5065191668,1.66856,0.20208,1.6807524505,0.17856000000000002,0.05208,0.186,1.49,0.15,1.4975313018
2021-01-02 22:00:00,1.60288,0.19334,1.6144982657,0.18288000000000001,0.053340000000000005,0.1905,1.42,0.14,1.4268847185,1.60288,0.18334,1.6133312896,0.18288000000000001,0.053340000000000005,0.1905,1.42,0.13,1.4259382876
2021-01-02 22:30:00,1.5161600000000002,0.19138000000000002,1.5281909076,0.17616,0.05138,0.1835,1.34,0.14,1.3472935834,1.5161600000000002,0.20138,1.5294754166,0.17616,0.05138,0.1835,1.34,0.15,1.3483693856
2021-01-02 23:00:00,1.38288,0.19334,1.3963299932,0.18288000000000001,0.053340000000000005,0.1905,1.2,0.14,1.2081390648,1.38288,0.20334000000000002,1.3977497094,0.18288000000000001,0.053340000000000005,0.1905,1.2,0.15,1.2093386622
2021-01-02 23:30:00,1.2724,0.1932,1.2869840714,0.1824,0.053200000000000004,0.19,1.09,0.14,1.0989540482,1.2624,0.20320000000000002,1.2786492873,0.1824,0.053200000000000004,0.19,1.08,0.15,1.0903669107
2021-01-03 00:00:00,1.22528,0.19404000000000002,1.2405493137999999,0.18528000000000003,0.054040000000000005,0.193,1.04,0.14,1.0493807698,1.21528,0.20404000000000003,1.2322896575,0.18528000000000003,0.054040000000000005,0.193,1.03,0.15,1.0408650249
2021-01-03 00:30:00,1.4324,0.1932,1.4453705407,0.1824,0.053200000000000004,0.19,1.25,0.14,1.2578155668,1.4324,0.1932,1.4453705407,0.1824,0.053200000000000004,0.19,1.25,0.14,1.2578155668
2021-01-03 01:00:00,1.7948,0.0539,1.7956091585,0.18480000000000002,0.0539,0.1925,1.6099999999999999,0.0,1.6099999999999999,1.7948,0.19390000000000002,1.8052435431,0.18480000000000002,0.0539,0.1925,1.6099999999999999,0.14,1.6160754932999999
2021-01-03 01:30:00,1.90144,0.05292,1.9021762799,0.18144000000000002,0.05292,0.189,1.72,0.0,1.72,1.90144,0.05292,1.9021762799,0.18144000000000002,0.05292,0.189,1.72,0.0,1.72
2021-01-03 02:00:00,1.90672,0.05446,1.9074975885,0.18672000000000002,0.05446,0.1945,1.72,0.0,1.72,1.90672,0.05446,1.9074975885,0.18672000000000002,0.05446,0.1945,1.72,0.0,1.72
2021-01-03 02:30:00,1.9504800000000002,0.18264000000000002,1.9590124042000001,0.18048,0.052640000000000006,0.188,1.77,0.13,1.7747675904,1.9504800000000002,0.18264000000000002,1.9590124042000001,0.18048,0.052640000000000006,0.188,1.77,0.13,1.7747675904
2021-01-03 03:00:00,1.91432,0.05376,1.9150747244000002,0.18432,0.05376,0.192,1.73,0.0,1.73,1.91432,0.05376,1.9150747244000002,0.18432,0.05376,0.192,1.73,0.0,1.73
2021-01-03 03:30:00,1.8704800000000001,0.18264000000000002,1.8793756410000002,0.18048,0.052640000000000006,0.188,1.69,0.13,1.6949926254,1.86048,0.18264000000000002,1.8694232266,0.18048,0.052640000000000006,0.188,1.6800000000000002,0.13,1.685022255
2021-01-03 04:00:00,1.77288,0.053340000000000005,1.7736822291,0.18288000000000001,0.053340000000000005,0.1905,1.5899999999999999,0.0,1.5899999999999999,1.76288,0.053340000000000005,1.7636867777,0.18288000000000001,0.053340000000000005,0.1905,1.58,0.0,1.58
2021-01-03 04:30:00,1.70952,0.052360000000000004,1.7103216657,0.17952,0.052360000000000004,0.187,1.53,0.0,1.53,1.6995200000000001,0.18236000000000002,1.7092756946,0.17952,0.052360000000000004,0.187,1.52,0.13,1.5255490815
2021-01-03 05:00:00,1.6248,0.0539,1.625693775,0.18480000000000002,0.0539,0.1925,1.44,0.0,1.44,1.6248,0.0539,1.625693775,0.18480000000000002,0.0539,0.1925,1.44,0.0,1.44
2021-01-03 05:30:00,1.6204800000000001,0.052640000000000006,1.6213347588,0.18048,0.052640000000000006,0.188,1.44,0.0,1.44,1.6204800000000001,0.18264000000000002,1.6307399547,0.18048,0.052640000000000006,0.188,1.44,0.13,1.4458561478
2021-01-03 06:00:00,1.55528,0.054040000000000005,1.5562185578999999,0.18528000000000003,0.054040000000000005,0.193,1.37,0.0,1.37,1.54528,0.18404,1.5562008225000001,0.18528000000000003,0.054040000000000005,0.193,1.3599999999999999,0.13,1.366199107
2021-01-03 06:30:00,1.58192,0.18306000000000003,1.5924766403000001,0.18192000000000003,0.05306,0.1895,1.4,0.13,1.4060227593999999,1.57192,0.18306000000000003,1.5825433485,0.18192000000000003,0.05306,0.1895,1.3900000000000001,0.13,1.396065901
2021-01-03 07:00:00,1.53624,0.18432,1.5472579617000002,0.18624000000000002,0.05432000000000001,0.194,1.35,0.13,1.3562448157,1.53624,0.19432000000000002,1.5484810622,0.18624000000000002,0.05432000000000001,0.194,1.35,0.14,1.3572398462
2021-01-03 07:30:00,1.53144,0.20292000000000002,1.5448252328,0.18144000000000002,0.05292,0.189,1.35,0.15,1.3583077707,1.53144,0.21292000000000003,1.5461705598000002,0.18144000000000002,0.05292,0.189,1.35,0.16,1.3594484176
2021-01-03 08:00:00,1.46576,0.20418000000000003,1.4799127846,0.18576,0.054180000000000006,0.1935,1.28,0.15,1.2887590931,1.4557600000000002,0.21418,1.471431361,0.18576,0.054180000000000006,0.1935,1.27,0.16,1.2800390619
2021-01-03 08:30:00,1.5609600000000001,0.19278,1.5728192045,0.18096,0.05278000000000001,0.1885,1.38,0.14,1.3870832708,1.5609600000000001,0.20278000000000002,1.5740761894,0.18096,0.05278000000000001,0.1885,1.38,0.15,1.3881282362
2021-01-03 09:00:00,1.63952,0.19236,1.6507659434000002,0.17952,0.052360000000000004,0.187,1.46,0.14,1.4666969694,1.63952,0.20236,1.6519610770000002,0.17952,0.052360000000000004,0.187,1.46,0.15,1.4676852524
2021-01-03 09:30:00,1.71192,0.22306,1.7263909899,0.18192000000000003,0.05306,0.1895,1.53,0.17,1.5394154735,1.71192,0.23306000000000002,1.7277115066,0.18192000000000003,0.05306,0.1895,1.53,0.18,1.5405518491999999
2021-01-03 10:00:00,1.78864,0.22502000000000003,1.8027387637,0.18864,0.055020000000000006,0.1965,1.6,0.17,1.6090059043,1.78864,0.23502,1.8040142599000002,0.18864,0.055020000000000006,0.1965,1.6,0.18,1.6100931649999999
2021-01-03 10:30:00,1.83336,0.22348,1.8469304806,0.18336000000000002,0.05348000000000001,0.191,1.65,0.17,1.6587344573,1.83336,0.23348000000000002,1.8481671461,0.18336000000000002,0.05348000000000001,0.191,1.65,0.18,1.6597891432
2021-01-03 11:00:00,1.8124,0.2132,1.8248967094,0.1824,0.053200000000000004,0.19,1.63,0.16,1.6378339354,1.8124,0.23320000000000002,1.827341238,0.1824,0.053200000000000004,0.19,1.63,0.18,1.639908534
2021-01-03 11:30:00,1.88864,0.22502000000000003,1.9019976472,0.18864,0.055020000000000006,0.1965,1.7000000000000002,0.17,1.7084788556000001,1.87864,0.23502,1.893283563,0.18864,0.055020000000000006,0.1965,1.69,0.18,1.6995587663
2021-01-03 12:00:00,1.972,0.226,1.9849080583,0.192,0.056,0.2,1.78,0.17,1.7880995498,1.962,0.23600000000000002,1.9761427074000002,0.192,0.056,0.2,1.77,0.18,1.7791290004
2021-01-03 12:30:00,2.04912,0.27516,2.067511983,0.18912,0.05516000000000001,0.197,1.8599999999999999,0.22,1.8729655630000002,2.03912,0.28516,2.0589625057,0.18912,0.05516000000000001,0.197,1.85,0.23,1.8642424735
2021-01-03 13:00:00,2.05584,0.25712,2.0718563657,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.8599999999999999,0.2,1.8707217858,2.04584,0.26712,2.0632048856,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.85,0.21,1.8618807695
2021-01-03 13:30:00,1.9976800000000001,0.25474,2.0138564621,0.18768,0.054740000000000004,0.1955,1.81,0.2,1.8210161998,1.9976800000000001,0.26474000000000003,2.0151458136,0.18768,0.054740000000000004,0.1955,1.81,0.21,1.8221415971
2021-01-03 14:00:00,1.95008,0.25544,1.9667388235,0.19008000000000003,0.05544,0.198,1.76,0.2,1.7713271860000002,1.95008,0.26544,1.9680626006000002,0.19008000000000003,0.05544,0.198,1.76,0.21,1.7724841325
2021-01-03 14:30:00,1.9048,0.28390000000000004,1.9258406606,0.18480000000000002,0.0539,0.1925,1.72,0.23,1.7353097706,1.9048,0.2939,1.9273402009,0.18480000000000002,0.0539,0.1925,1.72,0.24,1.7366634677000001
2021-01-03 15:00:00,1.84768,0.23474000000000003,1.8625316776,0.18768,0.054740000000000004,0.1955,1.6600000000000001,0.18,1.6697305172,1.8376800000000002,0.24474,1.8539054588,0.18768,0.054740000000000004,0.1955,1.65,0.19,1.6609033687
2021-01-03 15:30:00,1.8824,0.23320000000000002,1.8967899198,0.1824,0.053200000000000004,0.19,1.7000000000000002,0.18,1.7095028517,1.8724,0.2432,1.8881281736000002,0.1824,0.053200000000000004,0.19,1.69,0.19,1.7006469357
2021-01-03 16:00:00,1.9562400000000002,0.23432000000000003,1.9702235406000002,0.18624000000000002,0.05432000000000001,0.194,1.77,0.18,1.7791290004,1.9562400000000002,0.24432,1.9714378509000001,0.18624000000000002,0.05432000000000001,0.194,1.77,0.19,1.7801685313000002
2021-01-03 16:30:00,2.0924,0.2432,2.1064861737,0.1824,0.053200000000000004,0.19,1.9100000000000001,0.19,1.9194269978,2.0924,0.25320000000000004,2.1076641099,0.1824,0.053200000000000004,0.19,1.9100000000000001,0.2,1.9204426573000002
2021-01-03 17:00:00,2.20528,0.24404,2.2187418507,0.18528000000000003,0.054040000000000005,0.193,2.02,0.19,2.0289159667,2.20528,0.25404000000000004,2.2198640048,0.18528000000000003,0.054040000000000005,0.193,2.02,0.2,2.0298768436
2021-01-03 17:30:00,2.2724,0.2632,2.2875917468,0.1824,0.053200000000000004,0.19,2.09,0.21,2.1005237442,2.2724,0.2732,2.2887638585,0.1824,0.053200000000000004,0.19,2.09,0.22,2.1015470492
2021-01-03 18:00:00,2.2948,0.2639,2.3099242953,0.18480000000000002,0.0539,0.1925,2.11,0.21,2.1204244858,2.2848,0.27390000000000003,2.3011588928,0.18480000000000002,0.0539,0.1925,2.1,0.22,2.1114923632
2021-01-03 18:30:00,2.23144,0.26292000000000004,2.24687592,0.18144000000000002,0.05292,0.189,2.05,0.21,2.0607280267,2.23144,0.27292,2.248068015,0.18144000000000002,0.05292,0.189,2.05,0.22,2.0617710833
2021-01-03 19:00:00,2.06336,0.22348,2.0754271368,0.18336000000000002,0.05348000000000001,0.191,1.88,0.17,1.8876705221,2.06336,0.23348000000000002,2.0765277268,0.18336000000000002,0.05348000000000001,0.191,1.88,0.18,1.8885973631000001
2021-01-03 19:30:00,1.94808,0.22194000000000003,1.9606817819,0.17808000000000002,0.05194000000000001,0.1855,1.77,0.17,1.7781451009,1.94808,0.23194,1.961838895,0.17808000000000002,0.05194000000000001,0.1855,1.77,0.18,1.7791290004
2021-01-03 20:00:00,1.85528,0.20404000000000003,1.8664662333000002,0.18528000000000003,0.054040000000000005,0.193,1.67,0.15,1.6767229944,1.85528,0.22404000000000002,1.8687583578,0.18528000000000003,0.054040000000000005,0.193,1.67,0.17,1.6786303941
2021-01-03 20:30:00,1.76032,0.19676000000000002,1.7712823039,0.16032000000000002,0.04676,0.167,1.6,0.15,1.607015868,1.76032,0.21676,1.7736153472,0.16032000000000002,0.04676,0.167,1.6,0.17,1.6090059043
2021-01-03 21:00:00,1.6720000000000002,0.161,1.6797336098,0.07200000000000001,0.021,0.075,1.6,0.14,1.606113321,1.6720000000000002,0.161,1.6797336098,0.07200000000000001,0.021,0.075,1.6,0.14,1.606113321
2021-01-03 21:30:00,1.61728,0.16254000000000002,1.6254272823,0.07728,0.02254,0.0805,1.54,0.14,1.5463505424,1.60728,0.16254000000000002,1.6154777157,0.07728,0.02254,0.0805,1.53,0.14,1.5363918771
2021-01-03 22:00:00,1.5787200000000001,0.18046,1.5890005192,0.13872,0.04046,0.14450000000000002,1.44,0.14,1.4467895493,1.56872,0.18046,1.5790656256,0.13872,0.04046,0.14450000000000002,1.43,0.14,1.4368368035
2021-01-03 22:30:00,1.422,0.196,1.4354441821,0.192,0.056,0.2,1.23,0.14,1.2379418403,1.412,0.20600000000000002,1.4269477916,0.192,0.056,0.2,1.22,0.15,1.229186723
2021-01-03 23:00:00,1.30536,0.19698000000000002,1.3201385723,0.19536,0.05698,0.20350000000000001,1.11,0.14,1.1187939935,1.30536,0.19698000000000002,1.3201385723,0.19536,0.05698,0.20350000000000001,1.11,0.14,1.1187939935
2021-01-03 23:30:00,1.192,0.196,1.2080066225000001,0.192,0.056,0.2,1.0,0.14,1.0097524449,1.192,0.196,1.2080066225000001,0.192,0.056,0.2,1.0,0.14,1.0097524449
2021-01-04 00:00:00,1.13728,0.19754000000000002,1.154308386,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.14,0.9503683496,1.13728,0.20754000000000003,1.1560616982,0.19728,0.05754000000000001,0.20550000000000002,0.9400000000000001,0.15,0.9518928511
2021-01-04 00:30:00,1.35296,0.19628,1.3671234765,0.19296000000000002,0.056280000000000004,0.201,1.16,0.14,1.1684177335,1.3429600000000002,0.19628,1.3572278363999999,0.19296000000000002,0.056280000000000004,0.201,1.15,0.14,1.158490397
2021-01-04 01:00:00,1.70776,0.19768000000000002,1.7191630521999999,0.19776000000000002,0.05768,0.20600000000000002,1.51,0.14,1.5164761785,1.6977600000000002,0.19768000000000002,1.7092297681000002,0.19776000000000002,0.05768,0.20600000000000002,1.5,0.14,1.5065191668
2021-01-04 01:30:00,1.8358400000000001,0.057120000000000004,1.8367283958,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6400000000000001,0.0,1.6400000000000001,1.8358400000000001,0.19712000000000002,1.8463923743000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6400000000000001,0.14,1.6459647627
2021-01-04 02:00:00,1.85344,0.056420000000000005,1.8542985331000001,0.19344000000000003,0.056420000000000005,0.2015,1.6600000000000001,0.0,1.6600000000000001,1.85344,0.056420000000000005,1.8542985331000001,0.19344000000000003,0.056420000000000005,0.2015,1.6600000000000001,0.0,1.6600000000000001
2021-01-04 02:30:00,1.8891200000000001,0.18516000000000002,1.8981724368,0.18912,0.05516000000000001,0.197,1.7000000000000002,0.13,1.7049633427000002,1.8891200000000001,0.18516000000000002,1.8981724368,0.18912,0.05516000000000001,0.197,1.7000000000000002,0.13,1.7049633427000002
2021-01-04 03:00:00,1.89152,0.05586000000000001,1.8923446436,0.19152000000000002,0.05586000000000001,0.1995,1.7000000000000002,0.0,1.7000000000000002,1.88152,0.05586000000000001,1.8823490245,0.19152000000000002,0.05586000000000001,0.1995,1.69,0.0,1.69
2021-01-04 03:30:00,1.84816,0.054880000000000005,1.8489746348,0.18816000000000002,0.054880000000000005,0.196,1.6600000000000001,0.0,1.6600000000000001,1.83816,0.054880000000000005,1.8389790646000002,0.18816000000000002,0.054880000000000005,0.196,1.65,0.0,1.65
2021-01-04 04:00:00,1.78248,0.05614,1.783363858,0.19248,0.05614,0.2005,1.5899999999999999,0.0,1.5899999999999999,1.78248,0.05614,1.783363858,0.19248,0.05614,0.2005,1.5899999999999999,0.0,1.5899999999999999
2021-01-04 04:30:00,1.68904,0.05222,1.6898470493,0.17904,0.05222,0.1865,1.51,0.0,1.51,1.68904,0.05222,1.6898470493,0.17904,0.05222,0.1865,1.51,0.0,1.51
2021-01-04 05:00:00,1.6329600000000002,0.056280000000000004,1.6339295578000002,0.19296000000000002,0.056280000000000004,0.201,1.44,0.0,1.44,1.6329600000000002,0.056280000000000004,1.6339295578000002,0.19296000000000002,0.056280000000000004,0.201,1.44,0.0,1.44
2021-01-04 05:30:00,1.6296,0.18530000000000002,1.6401012926,0.18960000000000002,0.0553,0.1975,1.44,0.13,1.4458561478,1.6296,0.18530000000000002,1.6401012926,0.18960000000000002,0.0553,0.1975,1.44,0.13,1.4458561478
2021-01-04 06:00:00,1.6053600000000001,0.05698,1.6063708943,0.19536,0.05698,0.20350000000000001,1.4100000000000001,0.0,1.4100000000000001,1.6053600000000001,0.18698,1.6162123159,0.19536,0.05698,0.20350000000000001,1.4100000000000001,0.13,1.4159802259
2021-01-04 06:30:00,1.63152,0.18586000000000003,1.6420723035,0.19152000000000002,0.05586000000000001,0.1995,1.44,0.13,1.4458561478,1.63152,0.18586000000000003,1.6420723035,0.19152000000000002,0.05586000000000001,0.1995,1.44,0.13,1.4458561478
2021-01-04 07:00:00,1.68392,0.18656,1.6942228897,0.19392,0.056560000000000006,0.202,1.49,0.13,1.4956603893,1.68392,0.18656,1.6942228897,0.19392,0.056560000000000006,0.202,1.49,0.13,1.4956603893
2021-01-04 07:30:00,1.70008,0.18544000000000002,1.7101637349,0.19008000000000003,0.05544,0.198,1.51,0.13,1.5155856954,1.69008,0.21544000000000002,1.7037560858,0.19008000000000003,0.05544,0.198,1.5,0.16,1.5085091979
2021-01-04 08:00:00,1.72296,0.25628,1.7419157844000002,0.19296000000000002,0.056280000000000004,0.201,1.53,0.2,1.5430165262000002,1.72296,0.26628,1.7434150969000002,0.19296000000000002,0.056280000000000004,0.201,1.53,0.21,1.5443445211
2021-01-04 08:30:00,1.82864,0.27502000000000004,1.8492053023000001,0.18864,0.055020000000000006,0.1965,1.6400000000000001,0.22,1.6546903033,1.82864,0.28502,1.8507189549,0.18864,0.055020000000000006,0.1965,1.6400000000000001,0.23,1.6560495162
2021-01-04 09:00:00,1.89528,0.39404000000000006,1.9358083066,0.18528000000000003,0.054040000000000005,0.193,1.71,0.34,1.7434735444,1.87528,0.25404000000000004,1.8924088882,0.18528000000000003,0.054040000000000005,0.193,1.69,0.2,1.7017931719
2021-01-04 09:30:00,2.01144,0.36292,2.0439182469,0.18144000000000002,0.05292,0.189,1.83,0.31,1.8560711193000001,2.01144,0.37292000000000003,2.0457175269,0.18144000000000002,0.05292,0.189,1.83,0.32,1.8577674774
2021-01-04 10:00:00,2.06008,0.39544,2.0976897769,0.19008000000000003,0.05544,0.198,1.87,0.34,1.9006577809,2.05008,0.40544,2.0897869748,0.19008000000000003,0.05544,0.198,1.8599999999999999,0.35000000000000003,1.8926436537
2021-01-04 10:30:00,1.9552800000000001,0.33404,1.9836084795,0.18528000000000003,0.054040000000000005,0.193,1.77,0.28,1.7920100446,1.9552800000000001,0.34404,1.985316952,0.18528000000000003,0.054040000000000005,0.193,1.77,0.29,1.7935997324000001
2021-01-04 11:00:00,1.9752800000000001,0.32404000000000005,2.0016825423,0.18528000000000003,0.054040000000000005,0.193,1.79,0.27,1.8102486017000001,1.9752800000000001,0.33404,2.003325685,0.18528000000000003,0.054040000000000005,0.193,1.79,0.28,1.8117670932
2021-01-04 11:30:00,1.9796,0.32530000000000003,2.0061496081,0.18960000000000002,0.0553,0.1975,1.79,0.27,1.8102486017000001,1.9796,0.3453,2.0094895496,0.18960000000000002,0.0553,0.1975,1.79,0.29,1.8133394608
2021-01-04 12:00:00,1.9753600000000002,0.35698,2.0073569314,0.19536,0.05698,0.20350000000000001,1.78,0.30000000000000004,1.8051038751,1.96536,0.36698000000000003,1.9993284498000001,0.19536,0.05698,0.20350000000000001,1.77,0.31,1.7969418466
2021-01-04 12:30:00,2.06392,0.39656,2.1016720962,0.19392,0.056560000000000006,0.202,1.87,0.34,1.9006577809,2.06392,0.40656000000000003,2.1035818976,0.19392,0.056560000000000006,0.202,1.87,0.35000000000000003,1.902472076
2021-01-04 13:00:00,2.07064,0.32852000000000003,2.0965389097,0.20064,0.05852,0.209,1.87,0.27,1.8893914364,2.07064,0.33852000000000004,2.098129119,0.20064,0.05852,0.209,1.87,0.28,1.8908463712999999
2021-01-04 13:30:00,1.99912,0.32516,2.0253912708,0.18912,0.05516000000000001,0.197,1.81,0.27,1.8300273222,1.9891200000000002,0.33516,2.0171590418,0.18912,0.05516000000000001,0.197,1.8,0.28,1.8216476059
2021-01-04 14:00:00,1.99632,0.32726000000000005,2.0229662998,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.8,0.27,1.8201373575000002,1.98632,0.33726,2.0147484831,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.79,0.28,1.8117670932
2021-01-04 14:30:00,2.00008,0.41544000000000003,2.0427702759,0.19008000000000003,0.05544,0.198,1.81,0.36,1.8454538737,2.00008,0.42544000000000004,2.0448274255,0.19008000000000003,0.05544,0.198,1.81,0.37,1.8474306482
2021-01-04 15:00:00,2.00344,0.41642,2.0462593799,0.19344000000000003,0.056420000000000005,0.2015,1.81,0.36,1.8454538737,2.00344,0.42642,2.0483178098,0.19344000000000003,0.056420000000000005,0.2015,1.81,0.37,1.8474306482
2021-01-04 15:30:00,2.01008,0.38544,2.0467011506,0.19008000000000003,0.05544,0.198,1.82,0.33,1.8496756472,2.01008,0.39544,2.0486079176,0.19008000000000003,0.05544,0.198,1.82,0.34,1.8514858898000002
2021-01-04 16:00:00,2.09536,0.39698000000000006,2.1326337355,0.19536,0.05698,0.20350000000000001,1.9,0.34,1.9301813386000002,2.09536,0.40698,2.1345178027,0.19536,0.05698,0.20350000000000001,1.9,0.35000000000000003,1.9319679086
2021-01-04 16:30:00,2.17864,0.39502000000000004,2.2141619295,0.18864,0.055020000000000006,0.1965,1.99,0.34,2.0188362985,2.17864,0.40502000000000005,2.215967836,0.18864,0.055020000000000006,0.1965,1.99,0.35000000000000003,2.0205444811
2021-01-04 17:00:00,2.28912,0.35516000000000003,2.3165079322,0.18912,0.05516000000000001,0.197,2.1,0.30000000000000004,2.1213203436,2.28912,0.36516000000000004,2.3180621648,0.18912,0.05516000000000001,0.197,2.1,0.31,2.1227576404
2021-01-04 17:30:00,2.3652800000000003,0.29404,2.3834867317,0.18528000000000003,0.054040000000000005,0.193,2.18,0.24,2.1931712199,2.3652800000000003,0.30404000000000003,2.3847410342,0.18528000000000003,0.054040000000000005,0.193,2.18,0.25,2.1942880394
2021-01-04 18:00:00,2.3968,0.2974,2.4151805316,0.1968,0.0574,0.20500000000000002,2.2,0.24,2.213052191,2.3868,0.3074,2.4065138686,0.1968,0.0574,0.20500000000000002,2.19,0.25,2.2042232192
2021-01-04 18:30:00,2.362,0.306,2.3817388606,0.192,0.056,0.2,2.17,0.25,2.1843534513,2.362,0.316,2.3830442715,0.192,0.056,0.2,2.17,0.26,2.185520533
2021-01-04 19:00:00,2.3292,0.29810000000000003,2.3481985116,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.13,0.24,2.1434784813,2.3192,0.30810000000000004,2.339575656,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.12,0.25,2.134689673
2021-01-04 19:30:00,2.28344,0.31642000000000003,2.305259172,0.19344000000000003,0.056420000000000005,0.2015,2.09,0.26,2.1061101586,2.27344,0.32642000000000004,2.2967541118,0.19344000000000003,0.056420000000000005,0.2015,2.08,0.27,2.0974508338
2021-01-04 20:00:00,2.12824,0.28782,2.14761399,0.19824000000000003,0.05782,0.20650000000000002,1.9300000000000002,0.23,1.9436563482,2.11824,0.29782000000000003,2.1390739702,0.19824000000000003,0.05782,0.20650000000000002,1.92,0.24,1.9349418595999999
2021-01-04 20:30:00,1.89816,0.25488,1.9151958647,0.18816000000000002,0.054880000000000005,0.196,1.71,0.2,1.7216561794,1.89816,0.26488,1.9165523212000002,0.18816000000000002,0.054880000000000005,0.196,1.71,0.21,1.7228464818
2021-01-04 21:00:00,1.8109600000000001,0.23278000000000001,1.8258594278,0.18096,0.05278000000000001,0.1885,1.63,0.18,1.639908534,1.8109600000000001,0.24278000000000002,1.8271612545,0.18096,0.05278000000000001,0.1885,1.63,0.19,1.6410362580000002
2021-01-04 21:30:00,1.74432,0.24376000000000003,1.7612697692000001,0.18432,0.05376,0.192,1.56,0.19,1.5715279189,1.74432,0.25376000000000004,1.7626815935,0.18432,0.05376,0.192,1.56,0.2,1.5727682601000001
2021-01-04 22:00:00,1.69784,0.20312000000000002,1.7099468998,0.14784,0.043120000000000006,0.154,1.55,0.16,1.5582361824,1.68784,0.21312,1.7012418993,0.14784,0.043120000000000006,0.154,1.54,0.17,1.5493547044
2021-01-04 22:30:00,1.5894400000000002,0.24942000000000003,1.6088908757,0.16944,0.049420000000000006,0.17650000000000002,1.42,0.2,1.4340153415999999,1.57944,0.25942000000000004,1.6006028396,0.16944,0.049420000000000006,0.17650000000000002,1.4100000000000001,0.21,1.4255525245
2021-01-04 23:00:00,1.43016,0.23838,1.4498905648,0.20016,0.05838,0.20850000000000002,1.23,0.18,1.2431009613,1.42016,0.24838000000000002,1.4417167024,0.20016,0.05838,0.20850000000000002,1.22,0.19,1.2347064428
2021-01-04 23:30:00,1.3144,0.23670000000000002,1.33554268,0.19440000000000002,0.0567,0.2025,1.12,0.18,1.134372073,1.3044,0.2467,1.3275241052,0.19440000000000002,0.0567,0.2025,1.11,0.19,1.1261438629
2021-01-05 00:00:00,1.28776,0.23768000000000003,1.3095104429,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.18,1.1047624179,1.27776,0.24768,1.3015436988,0.19776000000000002,0.05768,0.20600000000000002,1.08,0.19,1.09658561
2021-01-05 00:30:00,1.49488,0.23684000000000002,1.5135254871,0.19488000000000003,0.05684,0.203,1.3,0.18,1.3124023773,1.48488,0.24684000000000003,1.5052569880000002,0.19488000000000003,0.05684,0.203,1.29,0.19,1.3039171753
2021-01-05 01:00:00,1.80872,0.18796000000000002,1.8184600628,0.19872,0.057960000000000005,0.20700000000000002,1.6099999999999999,0.13,1.6152399203,1.80872,0.18796000000000002,1.8184600628,0.19872,0.057960000000000005,0.20700000000000002,1.6099999999999999,0.13,1.6152399203
2021-01-05 01:30:00,1.8968,0.1874,1.9060348894999999,0.1968,0.0574,0.20500000000000002,1.7000000000000002,0.13,1.7049633427000002,1.8968,0.1874,1.9060348894999999,0.1968,0.0574,0.20500000000000002,1.7000000000000002,0.13,1.7049633427000002
2021-01-05 02:00:00,1.9216000000000002,0.1888,1.9308526614,0.2016,0.058800000000000005,0.21,1.72,0.13,1.7249057945000001,1.9116,0.1888,1.9209008303,0.2016,0.058800000000000005,0.21,1.71,0.13,1.7149344011
2021-01-05 02:30:00,1.93776,0.18768,1.9468275733,0.19776000000000002,0.05768,0.20600000000000002,1.74,0.13,1.7448495636999999,1.93776,0.18768,1.9468275733,0.19776000000000002,0.05768,0.20600000000000002,1.74,0.13,1.7448495636999999
2021-01-05 03:00:00,1.89208,0.058940000000000006,1.8929977945,0.20208,0.058940000000000006,0.21050000000000002,1.69,0.0,1.69,1.8820800000000002,0.18894000000000002,1.8915399679,0.20208,0.058940000000000006,0.21050000000000002,1.6800000000000002,0.13,1.685022255
2021-01-05 03:30:00,1.87016,0.18838000000000002,1.8796237522,0.20016,0.05838,0.20850000000000002,1.67,0.13,1.6750522380000001,1.86016,0.18838000000000002,1.86967437,0.20016,0.05838,0.20850000000000002,1.6600000000000001,0.13,1.6650825805
2021-01-05 04:00:00,1.824,0.059500000000000004,1.8249702052,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.62,0.0,1.62,1.824,0.1895,1.8338173982,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.62,0.13,1.625207679
2021-01-05 04:30:00,1.78016,0.18838000000000002,1.7900996201,0.20016,0.05838,0.20850000000000002,1.58,0.13,1.5853390804,1.7701600000000002,0.18838000000000002,1.7801554567000002,0.20016,0.05838,0.20850000000000002,1.57,0.13,1.5753729717
2021-01-05 05:00:00,1.71448,0.18964,1.7249362307,0.20448000000000002,0.059640000000000006,0.213,1.51,0.13,1.5155856954,1.71448,0.18964,1.7249362307,0.20448000000000002,0.059640000000000006,0.213,1.51,0.13,1.5155856954
2021-01-05 05:30:00,1.66968,0.18824000000000002,1.6802575993,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.13,1.475737104,1.65968,0.18824000000000002,1.6703209272000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.46,0.13,1.4657762449
2021-01-05 06:00:00,1.63304,0.18922000000000003,1.6439658908,0.20304000000000003,0.05922,0.21150000000000002,1.43,0.13,1.4358969322,1.62304,0.18922000000000003,1.6340327567,0.20304000000000003,0.05922,0.21150000000000002,1.42,0.13,1.4259382876
2021-01-05 06:30:00,1.70872,0.18796000000000002,1.7190267595000002,0.19872,0.057960000000000005,0.20700000000000002,1.51,0.13,1.5155856954,1.69872,0.20796,1.7114020568,0.19872,0.057960000000000005,0.20700000000000002,1.5,0.15,1.5074813432
2021-01-05 07:00:00,1.7630400000000002,0.21922000000000003,1.7766168551,0.20304000000000003,0.05922,0.21150000000000002,1.56,0.16,1.5681836627,1.75304,0.22922,1.7679624006,0.20304000000000003,0.05922,0.21150000000000002,1.55,0.17,1.5592947124
2021-01-05 07:30:00,1.78536,0.25698000000000004,1.8037596985,0.19536,0.05698,0.20350000000000001,1.5899999999999999,0.2,1.6025292509,1.78536,0.26698,1.805211525,0.19536,0.05698,0.20350000000000001,1.5899999999999999,0.21,1.6038079686
2021-01-05 08:00:00,1.75824,0.26782,1.778520579,0.19824000000000003,0.05782,0.20650000000000002,1.56,0.21,1.5740711547,1.74824,0.27782,1.7701771239,0.19824000000000003,0.05782,0.20650000000000002,1.55,0.22,1.5655350523
2021-01-05 08:30:00,1.85912,0.32516,1.8873410397,0.18912,0.05516000000000001,0.197,1.67,0.27,1.6916855499999999,1.85912,0.33516,1.8890895691,0.18912,0.05516000000000001,0.197,1.67,0.28,1.6933103673
2021-01-05 09:00:00,1.99248,0.32614000000000004,2.0189957528,0.19248,0.05614,0.2005,1.8,0.27,1.8201373575000002,1.99248,0.33614000000000005,2.0206352095,0.19248,0.05614,0.2005,1.8,0.28,1.8216476059
2021-01-05 09:30:00,1.98008,0.38544,2.0172458452,0.19008000000000003,0.05544,0.198,1.79,0.33,1.8201648277,1.98008,0.39544,2.0191804278,0.19008000000000003,0.05544,0.198,1.79,0.34,1.8220043908
2021-01-05 10:00:00,1.97344,0.38642000000000004,2.0109166691,0.19344000000000003,0.056420000000000005,0.2015,1.78,0.33,1.8103314614000001,1.96344,0.39642000000000005,2.0030590231,0.19344000000000003,0.056420000000000005,0.2015,1.77,0.34,1.8023595646000001
2021-01-05 10:30:00,1.88056,0.34558000000000005,1.9120490186999999,0.19056,0.055580000000000004,0.1985,1.69,0.29,1.7147011401,1.88056,0.35558,1.9138816708,0.19056,0.055580000000000004,0.1985,1.69,0.30000000000000004,1.7164206944
2021-01-05 11:00:00,1.93632,0.51726,2.0042188129,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.74,0.46,1.7997777641,1.90632,0.23726000000000003,1.9210279149,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.71,0.18,1.7194475857
2021-01-05 11:30:00,1.93296,0.6262800000000001,2.0318860696,0.19296000000000002,0.056280000000000004,0.201,1.74,0.5700000000000001,1.8309833424000002,1.89296,0.18628000000000003,1.9021035198,0.19296000000000002,0.056280000000000004,0.201,1.7000000000000002,0.13,1.7049633427000002
2021-01-05 12:00:00,1.7736,0.40230000000000005,1.8186539664999999,0.2136,0.0623,0.2225,1.56,0.34,1.5966214329000001,1.7736,0.4123,1.8208921577,0.2136,0.0623,0.2225,1.56,0.35000000000000003,1.5987807855
2021-01-05 12:30:00,1.7512,0.4116,1.7989207876000002,0.2112,0.0616,0.22,1.54,0.35000000000000003,1.5792719842,1.7412,0.43160000000000004,1.7938940883,0.2112,0.0616,0.22,1.53,0.37,1.5741029191
2021-01-05 13:00:00,1.77744,0.36342,1.8142125151,0.21744000000000002,0.06342,0.2265,1.56,0.30000000000000004,1.5885842754000001,1.77744,0.37342000000000003,1.8162421232,0.21744000000000002,0.06342,0.2265,1.56,0.31,1.5905030651
2021-01-05 13:30:00,1.6626400000000001,0.32202000000000003,1.6935373188,0.21264000000000002,0.062020000000000006,0.2215,1.45,0.26,1.4731259281,1.6626400000000001,0.33202000000000004,1.695467207,0.21264000000000002,0.062020000000000006,0.2215,1.45,0.27,1.4749237268
2021-01-05 14:00:00,1.71448,0.33964000000000005,1.7477977572,0.20448000000000002,0.059640000000000006,0.213,1.51,0.28,1.5357408636,1.7044800000000002,0.34964,1.7399713216000001,0.20448000000000002,0.059640000000000006,0.213,1.5,0.29,1.5277761616
2021-01-05 14:30:00,1.84008,0.40544,1.8842176095,0.19008000000000003,0.05544,0.198,1.65,0.35000000000000003,1.6867127793,1.84008,0.41544000000000003,1.8863946565,0.19008000000000003,0.05544,0.198,1.65,0.36,1.6888161534
2021-01-05 15:00:00,1.85256,0.42908,1.901601483,0.20256000000000002,0.05908000000000001,0.211,1.65,0.37,1.6909760495000001,1.85256,0.43908,1.903882822,0.20256000000000002,0.05908000000000001,0.211,1.65,0.38,1.6931922513000002
2021-01-05 15:30:00,1.88584,0.37712,1.9231775789,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.69,0.32,1.7200290695,1.88584,0.38712,1.9251634736,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.69,0.33,1.7219175358
2021-01-05 16:00:00,2.01776,0.39768000000000003,2.0565759894,0.19776000000000002,0.05768,0.20600000000000002,1.82,0.34,1.8514858898000002,2.00776,0.40768000000000004,2.0487320957,0.19776000000000002,0.05768,0.20600000000000002,1.81,0.35000000000000003,1.8435292241
2021-01-05 16:30:00,2.13528,0.39404000000000006,2.171333277,0.18528000000000003,0.054040000000000005,0.193,1.9500000000000002,0.34,1.9794191067,2.13528,0.41404,2.1750516775,0.18528000000000003,0.054040000000000005,0.193,1.9500000000000002,0.36,1.9829523444000001
2021-01-05 17:00:00,2.27912,0.39516,2.3131232998,0.18912,0.05516000000000001,0.197,2.09,0.34,2.1174749113,2.27912,0.40516,2.3148526087,0.18912,0.05516000000000001,0.197,2.09,0.35000000000000003,2.1191035841
2021-01-05 17:30:00,2.40768,0.36474,2.43515056,0.18768,0.054740000000000004,0.1955,2.22,0.31,2.2415396494,2.3976800000000003,0.37474,2.4267878873,0.18768,0.054740000000000004,0.1955,2.21,0.32,2.2330472454
2021-01-05 18:00:00,2.4616,0.3488,2.4861890515000002,0.2016,0.058800000000000005,0.21,2.26,0.29,2.278530228,2.4616,0.3588,2.487611706,0.2016,0.058800000000000005,0.21,2.26,0.30000000000000004,2.2798245547000002
2021-01-05 18:30:00,2.38112,0.23866,2.3930505741,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.18,0.18,2.1874185699,2.39112,0.44866000000000006,2.4328482587,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.19,0.39,2.2244549894
2021-01-05 19:00:00,2.19688,-0.38966,2.2311693459,0.20688,0.060340000000000005,0.2155,1.99,-0.45,2.0402450833,2.30688,0.9703400000000001,2.5026496059000003,0.20688,0.060340000000000005,0.2155,2.1,0.91,2.2886895814
