Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-05 19:30:00,2.12256,-0.39092000000000005,2.1582584183,0.20256000000000002,0.05908000000000001,0.211,1.92,-0.45,1.9720294114999999,2.23256,0.9990800000000001,2.4459118954,0.20256000000000002,0.05908000000000001,0.211,2.03,0.9400000000000001,2.2370739818
2021-01-05 20:00:00,2.03688,-0.38966,2.073816542,0.20688,0.060340000000000005,0.2155,1.83,-0.45,1.8845158529,2.13688,1.00034,2.3594355787,0.20688,0.060340000000000005,0.2155,1.9300000000000002,0.9400000000000001,2.1467417171
2021-01-05 20:30:00,2.00496,-0.31022000000000005,2.0288176483,0.20496,0.05978000000000001,0.21350000000000002,1.8,-0.37,1.8376343488,2.09496,0.8897800000000001,2.2760856421,0.20496,0.05978000000000001,0.21350000000000002,1.8900000000000001,0.8300000000000001,2.0642189806
2021-01-05 21:00:00,1.88976,0.25118,1.9063798807999999,0.20976000000000003,0.061180000000000005,0.2185,1.6800000000000002,0.19,1.6907099101,1.88976,0.26118,1.9077232111,0.20976000000000003,0.061180000000000005,0.2185,1.6800000000000002,0.2,1.6918628786
2021-01-05 21:30:00,1.78784,0.26062,1.8067359104,0.20784000000000002,0.06062000000000001,0.2165,1.58,0.2,1.5926079241000002,1.78784,0.26062,1.8067359104,0.20784000000000002,0.06062000000000001,0.2165,1.58,0.2,1.5926079241000002
2021-01-05 22:00:00,1.7088,0.2609,1.7286023979,0.2088,0.0609,0.2175,1.5,0.2,1.513274595,1.7088,0.2609,1.7286023979,0.2088,0.0609,0.2175,1.5,0.2,1.513274595
2021-01-05 22:30:00,1.59448,0.23964000000000002,1.6123876085000002,0.20448000000000002,0.059640000000000006,0.213,1.3900000000000001,0.18,1.4016062214,1.58448,0.25964000000000004,1.6056119706,0.20448000000000002,0.059640000000000006,0.213,1.38,0.2,1.3944174410999999
2021-01-05 23:00:00,1.46736,0.23048000000000002,1.4853505983,0.20736000000000002,0.060480000000000006,0.216,1.26,0.17,1.2714165328,1.45736,0.24048000000000003,1.4770676356,0.20736000000000002,0.060480000000000006,0.216,1.25,0.18,1.262893503
2021-01-05 23:30:00,1.3544800000000001,0.22964,1.3738087931,0.20448000000000002,0.059640000000000006,0.213,1.15,0.17,1.1624973118,1.3544800000000001,0.24964000000000003,1.3772930697999999,0.20448000000000002,0.059640000000000006,0.213,1.15,0.19,1.1655899794
2021-01-06 00:00:00,1.29072,0.23146000000000003,1.3113092122,0.21072000000000002,0.06146000000000001,0.2195,1.08,0.17,1.0932977636,1.29072,0.24146,1.3131112101,0.21072000000000002,0.06146000000000001,0.2195,1.08,0.18,1.0948972555
2021-01-06 00:30:00,1.44784,0.23062000000000002,1.4660921697,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.17,1.2515989773,1.44784,0.24062000000000003,1.4676984193,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.18,1.2529964086
2021-01-06 01:00:00,1.7821600000000002,0.19188000000000002,1.7924598182,0.21216000000000002,0.061880000000000004,0.221,1.57,0.13,1.5753729717,1.7821600000000002,0.19188000000000002,1.7924598182,0.21216000000000002,0.061880000000000004,0.221,1.57,0.13,1.5753729717
2021-01-06 01:30:00,1.89592,0.06006,1.8968710684,0.20592000000000002,0.06006,0.21450000000000002,1.69,0.0,1.69,1.89592,0.06006,1.8968710684,0.20592000000000002,0.06006,0.21450000000000002,1.69,0.0,1.69
2021-01-06 02:00:00,1.9478400000000002,0.06062000000000001,1.948783069,0.20784000000000002,0.06062000000000001,0.2165,1.74,0.0,1.74,1.93784,0.06062000000000001,1.9387879332,0.20784000000000002,0.06062000000000001,0.2165,1.73,0.0,1.73
2021-01-06 02:30:00,1.96544,0.05992000000000001,1.9663531727999999,0.20544,0.05992000000000001,0.214,1.76,0.0,1.76,1.95544,0.18992,1.9646412395000001,0.20544,0.05992000000000001,0.214,1.75,0.13,1.7548219283000002
2021-01-06 03:00:00,1.9402400000000002,0.19132000000000002,1.9496498660000001,0.21024,0.061320000000000006,0.219,1.73,0.13,1.7348775173000002,1.9402400000000002,0.19132000000000002,1.9496498660000001,0.21024,0.061320000000000006,0.219,1.73,0.13,1.7348775173000002
2021-01-06 03:30:00,1.8954400000000002,0.18992,1.9049310749,0.20544,0.05992000000000001,0.214,1.69,0.13,1.6949926254,1.8954400000000002,0.18992,1.9049310749,0.20544,0.05992000000000001,0.214,1.69,0.13,1.6949926254
2021-01-06 04:00:00,1.8483200000000002,0.19076,1.8581378313,0.20832,0.06076,0.217,1.6400000000000001,0.13,1.6451443706000002,1.8483200000000002,0.19076,1.8581378313,0.20832,0.06076,0.217,1.6400000000000001,0.13,1.6451443706000002
2021-01-06 04:30:00,1.754,0.1895,1.7642069748,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.55,0.13,1.5554420594,1.744,0.1895,1.7542651595,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.54,0.13,1.5454772726
2021-01-06 05:00:00,1.71784,0.19062,1.7283837103000002,0.20784000000000002,0.06062000000000001,0.2165,1.51,0.13,1.5155856954,1.71784,0.19062,1.7283837103000002,0.20784000000000002,0.06062000000000001,0.2165,1.51,0.13,1.5155856954
2021-01-06 05:30:00,1.69592,0.19006,1.7065366829,0.20592000000000002,0.06006,0.21450000000000002,1.49,0.13,1.4956603893,1.68592,0.19006,1.6965992603000002,0.20592000000000002,0.06006,0.21450000000000002,1.48,0.13,1.4856984889
2021-01-06 06:00:00,1.6707200000000002,0.19146000000000002,1.6816546167,0.21072000000000002,0.06146000000000001,0.2195,1.46,0.13,1.4657762449,1.66072,0.19146000000000002,1.6717200274000001,0.21072000000000002,0.06146000000000001,0.2195,1.45,0.13,1.4558159224
2021-01-06 06:30:00,1.7364000000000002,0.1902,1.7467859056,0.2064,0.060200000000000004,0.215,1.53,0.13,1.5355129436000001,1.7364000000000002,0.1902,1.7467859056,0.2064,0.060200000000000004,0.215,1.53,0.13,1.5355129436000001
2021-01-06 07:00:00,1.77976,0.19118000000000002,1.7899987290000001,0.20976000000000003,0.061180000000000005,0.2185,1.57,0.13,1.5753729717,1.77976,0.21118,1.7922451423,0.20976000000000003,0.061180000000000005,0.2185,1.57,0.15,1.5771493270999999
2021-01-06 07:30:00,1.81968,0.22824000000000003,1.8339380578000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.62,0.17,1.6288953312,1.81968,0.23824,1.8352094158,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.62,0.18,1.6299693249
2021-01-06 08:00:00,1.81304,0.26922,1.832919379,0.20304000000000003,0.05922,0.21150000000000002,1.6099999999999999,0.21,1.6236378907,1.8030400000000002,0.27922,1.8245320085,0.20304000000000003,0.05922,0.21150000000000002,1.6,0.22,1.6150541787
2021-01-06 08:30:00,1.9024800000000002,0.29614,1.9253906227000002,0.19248,0.05614,0.2005,1.71,0.24,1.7267599717,1.9024800000000002,0.30614,1.9269540342,0.19248,0.05614,0.2005,1.71,0.25,1.7281782315
2021-01-06 09:00:00,1.96872,0.32796000000000003,1.9958497438,0.19872,0.057960000000000005,0.20700000000000002,1.77,0.27,1.7904747974,1.96872,0.33796000000000004,1.9975173091,0.19872,0.057960000000000005,0.20700000000000002,1.77,0.28,1.7920100446
2021-01-06 09:30:00,2.022,0.326,2.0481113251,0.192,0.056,0.2,1.83,0.27,1.8498108011,2.022,0.336,2.0497268111,0.192,0.056,0.2,1.83,0.28,1.8512968428
2021-01-06 10:00:00,2.06824,0.37782000000000004,2.1024663255,0.19824000000000003,0.05782,0.20650000000000002,1.87,0.32,1.8971821209000002,2.05824,0.38782000000000005,2.0944584622,0.19824000000000003,0.05782,0.20650000000000002,1.8599999999999999,0.33,1.889047379
2021-01-06 10:30:00,2.01632,0.34726,2.0460048509,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.82,0.29,1.8429595763000002,2.01632,0.35726,2.0477258239,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.82,0.30000000000000004,1.8445595680000002
2021-01-06 11:00:00,2.03648,0.33564000000000005,2.0639537301,0.15648,0.04564000000000001,0.163,1.88,0.29,1.9022355270000002,2.02648,0.33564000000000005,2.054087486,0.15648,0.04564000000000001,0.163,1.87,0.29,1.8923530326
2021-01-06 11:30:00,2.10696,0.33578,2.1335483707,0.15696000000000002,0.04578,0.1635,1.9500000000000002,0.29,1.9714461697,2.10696,0.34578000000000003,2.1351450185,0.15696000000000002,0.04578,0.1635,1.9500000000000002,0.30000000000000004,1.9729419657
2021-01-06 12:00:00,2.09064,0.37852,2.1246300855,0.20064,0.05852,0.209,1.8900000000000001,0.32,1.9168985367,2.09064,0.38852000000000003,2.1264344335,0.20064,0.05852,0.209,1.8900000000000001,0.33,1.9185932346
2021-01-06 12:30:00,2.11152,0.38586000000000004,2.1464865828,0.19152000000000002,0.05586000000000001,0.1995,1.92,0.33,1.9481529713999999,2.11152,0.40586000000000005,2.1501718652,0.19152000000000002,0.05586000000000001,0.1995,1.92,0.35000000000000003,1.9516403357
2021-01-06 13:00:00,2.1092,0.36810000000000004,2.1410796926,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9100000000000001,0.31,1.93499354,2.0992,0.3781,2.1329791959,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9,0.32,1.9267589367
2021-01-06 13:30:00,2.02872,0.31796,2.0534856708,0.19872,0.057960000000000005,0.20700000000000002,1.83,0.26,1.848377667,2.02872,0.32796000000000003,2.0550578094,0.19872,0.057960000000000005,0.20700000000000002,1.83,0.27,1.8498108011
2021-01-06 14:00:00,1.9701600000000001,0.33838,1.9990076163000001,0.20016,0.05838,0.20850000000000002,1.77,0.28,1.7920100446,1.9701600000000001,0.34838,2.0007246312,0.20016,0.05838,0.20850000000000002,1.77,0.29,1.7935997324000001
2021-01-06 14:30:00,2.04104,0.39572,2.0790475223,0.19104000000000002,0.055720000000000006,0.199,1.85,0.34,1.8809837852,2.04104,0.41572000000000003,2.0829468068,0.19104000000000002,0.055720000000000006,0.199,1.85,0.36,1.8847015679
2021-01-06 15:00:00,2.0168,0.39740000000000003,2.0555799668,0.1968,0.0574,0.20500000000000002,1.82,0.34,1.8514858898000002,2.0168,0.4174,2.0595399972,0.1968,0.0574,0.20500000000000002,1.82,0.36,1.8552627846
2021-01-06 15:30:00,2.03488,0.38684,2.0713236831,0.19488000000000003,0.05684,0.203,1.8399999999999999,0.33,1.8693581786000002,2.02488,0.39684,2.0634003489,0.19488000000000003,0.05684,0.203,1.83,0.34,1.8613167382
2021-01-06 16:00:00,2.10488,0.37684,2.1383470719,0.19488000000000003,0.05684,0.203,1.9100000000000001,0.32,1.9366207682,2.09488,0.37684,2.1285043105,0.19488000000000003,0.05684,0.203,1.9,0.32,1.9267589367
2021-01-06 16:30:00,2.17912,0.34516,2.2062863368,0.18912,0.05516000000000001,0.197,1.99,0.29,2.0110196419,2.17912,0.35516000000000003,2.2078728677,0.18912,0.05516000000000001,0.197,1.99,0.30000000000000004,2.0124860248
2021-01-06 17:00:00,2.35584,0.35712000000000005,2.3827540368,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.16,0.30000000000000004,2.1807338214,2.35584,0.36712000000000006,2.3842733065,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.16,0.31,2.182131985
2021-01-06 17:30:00,2.44064,0.33852000000000004,2.4640047484,0.20064,0.05852,0.209,2.24,0.28,2.2574321695,2.44064,0.34852000000000005,2.4653985073,0.20064,0.05852,0.209,2.24,0.29,2.2586943131
2021-01-06 18:00:00,2.42688,0.28034000000000003,2.4430180208,0.20688,0.060340000000000005,0.2155,2.22,0.22,2.2308742681,2.41688,0.29034000000000004,2.4342568168,0.20688,0.060340000000000005,0.2155,2.21,0.23,2.2219360927
2021-01-06 18:30:00,2.36112,0.29866000000000004,2.3799339171,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.16,0.24,2.1732924332,2.36112,0.31866,2.3825263587,0.20112000000000002,0.058660000000000004,0.20950000000000002,2.16,0.26,2.1755918735
2021-01-06 19:00:00,2.2768800000000002,0.30034000000000005,2.2966032853,0.20688,0.060340000000000005,0.2155,2.07,0.24,2.0838665984,2.2768800000000002,0.32034,2.299304297,0.20688,0.060340000000000005,0.2155,2.07,0.26,2.0862646045
2021-01-06 19:30:00,2.21256,0.32908000000000004,2.2368986119,0.20256000000000002,0.05908000000000001,0.211,2.01,0.27,2.0280532537,2.20256,0.33908000000000005,2.2285075275,0.20256000000000002,0.05908000000000001,0.211,2.0,0.28,2.0195048898
2021-01-06 20:00:00,2.09736,0.30048,2.1187749291,0.20736000000000002,0.060480000000000006,0.216,1.8900000000000001,0.24,1.9051771571,2.08736,0.31048000000000003,2.1103245248,0.20736000000000002,0.060480000000000006,0.216,1.88,0.25,1.8965494984
2021-01-06 20:30:00,1.99112,0.27866,2.0105248693,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.79,0.22,1.8034688797,1.99112,0.28866,2.01193525,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.79,0.23,1.8047160441
2021-01-06 21:00:00,1.87016,0.26838,1.8893189911000001,0.20016,0.05838,0.20850000000000002,1.67,0.21,1.6831518054,1.87016,0.27838,1.8907654138,0.20016,0.05838,0.20850000000000002,1.67,0.22,1.6844286865
2021-01-06 21:30:00,1.79064,0.26852000000000004,1.8106613709000001,0.20064,0.05852,0.209,1.5899999999999999,0.21,1.6038079686,1.78064,0.27852000000000005,1.80229082,0.20064,0.05852,0.209,1.58,0.22,1.5952429282
2021-01-06 22:00:00,1.69448,0.23964000000000002,1.7113415206,0.20448000000000002,0.059640000000000006,0.213,1.49,0.18,1.500833102,1.69448,0.24964000000000003,1.7127704458,0.20448000000000002,0.059640000000000006,0.213,1.49,0.19,1.5020652449
2021-01-06 22:30:00,1.6092,0.2381,1.6267194749,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4100000000000001,0.18,1.4214429289,1.5992000000000002,0.24810000000000001,1.6183306986,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4,0.19,1.4128340313
2021-01-06 23:00:00,1.4764,0.23020000000000002,1.4942386021,0.2064,0.060200000000000004,0.215,1.27,0.17,1.2813274367,1.4764,0.24020000000000002,1.4958118197,0.2064,0.060200000000000004,0.215,1.27,0.18,1.2826924807
2021-01-06 23:30:00,1.37872,0.23796000000000003,1.3991046423,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.18,1.1936498649,1.37872,0.24796,1.4008401051,0.19872,0.057960000000000005,0.20700000000000002,1.18,0.19,1.1951987282
2021-01-07 00:00:00,1.33048,0.20514000000000002,1.3462018608,0.12048,0.035140000000000005,0.1255,1.21,0.17,1.2218837915,1.33048,0.21514000000000003,1.3477619411,0.12048,0.035140000000000005,0.1255,1.21,0.18,1.2233151679
2021-01-07 00:30:00,1.50912,0.17766,1.5195414604000002,0.12912,0.037660000000000006,0.1345,1.38,0.14,1.3870832708,1.50912,0.18766000000000002,1.5207430585,0.12912,0.037660000000000006,0.1345,1.38,0.15,1.3881282362
2021-01-07 01:00:00,1.8408,0.1769,1.8492804682,0.1608,0.046900000000000004,0.1675,1.6800000000000002,0.13,1.685022255,1.8408,0.1769,1.8492804682,0.1608,0.046900000000000004,0.1675,1.6800000000000002,0.13,1.685022255
2021-01-07 01:30:00,1.9621600000000001,0.19188000000000002,1.9715196677,0.21216000000000002,0.061880000000000004,0.221,1.75,0.13,1.7548219283000002,1.9521600000000001,0.19188000000000002,1.9615673835,0.21216000000000002,0.061880000000000004,0.221,1.74,0.13,1.7448495636999999
2021-01-07 02:00:00,1.9993600000000002,0.06398000000000001,2.0003834257,0.21936000000000003,0.06398000000000001,0.2285,1.78,0.0,1.78,1.98936,0.19398,1.9987949995,0.21936000000000003,0.06398000000000001,0.2285,1.77,0.13,1.7747675904
2021-01-07 02:30:00,2.0236,0.1923,2.0327164706,0.2136,0.0623,0.2225,1.81,0.13,1.8146625031,2.0236,0.1923,2.0327164706,0.2136,0.0623,0.2225,1.81,0.13,1.8146625031
2021-01-07 03:00:00,2.02696,0.19328,2.0361542181,0.21696000000000001,0.06328,0.226,1.81,0.13,1.8146625031,2.02696,0.19328,2.0361542181,0.21696000000000001,0.06328,0.226,1.81,0.13,1.8146625031
2021-01-07 03:30:00,1.99504,0.19272,2.0043267199,0.21504,0.06272000000000001,0.224,1.78,0.13,1.7847408776,1.99504,0.19272,2.0043267199,0.21504,0.06272000000000001,0.224,1.78,0.13,1.7847408776
2021-01-07 04:00:00,1.92888,0.19384,1.9385953678,0.21888000000000002,0.06384000000000001,0.228,1.71,0.13,1.7149344011,1.92888,0.19384,1.9385953678,0.21888000000000002,0.06384000000000001,0.228,1.71,0.13,1.7149344011
2021-01-07 04:30:00,1.866,0.193,1.8759544238,0.216,0.063,0.225,1.65,0.13,1.6551132892,1.866,0.193,1.8759544238,0.216,0.063,0.225,1.65,0.13,1.6551132892
2021-01-07 05:00:00,1.79984,0.19412000000000001,1.8102780449,0.21984,0.06412000000000001,0.229,1.58,0.13,1.5853390804,1.79984,0.19412000000000001,1.8102780449,0.21984,0.06412000000000001,0.229,1.58,0.13,1.5853390804
2021-01-07 05:30:00,1.7679200000000002,0.19356,1.7784843547,0.21792000000000003,0.06356,0.227,1.55,0.13,1.5554420594,1.7679200000000002,0.19356,1.7784843547,0.21792000000000003,0.06356,0.227,1.55,0.13,1.5554420594
2021-01-07 06:00:00,1.74512,0.19566000000000003,1.7560542845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.52,0.13,1.5255490815,1.74512,0.19566000000000003,1.7560542845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.52,0.13,1.5255490815
2021-01-07 06:30:00,1.8074400000000002,0.19342,1.8177597889000001,0.21744000000000002,0.06342,0.2265,1.5899999999999999,0.13,1.5953056133999999,1.8074400000000002,0.19342,1.8177597889000001,0.21744000000000002,0.06342,0.2265,1.5899999999999999,0.13,1.5953056133999999
2021-01-07 07:00:00,1.8727200000000002,0.21496,1.8850167108,0.22272000000000003,0.06496,0.232,1.65,0.15,1.6568041526,1.8727200000000002,0.22496000000000002,1.8861832361,0.22272000000000003,0.06496,0.232,1.65,0.16,1.6577394246
2021-01-07 07:30:00,1.9207200000000002,0.27146000000000003,1.9398081993,0.21072000000000002,0.06146000000000001,0.2195,1.71,0.21,1.7228464818,1.91072,0.28146000000000004,1.9313390821,0.21072000000000002,0.06146000000000001,0.2195,1.7000000000000002,0.22,1.714176187
2021-01-07 08:00:00,1.9255200000000001,0.30286,1.9491925123,0.21552000000000002,0.06286,0.2245,1.71,0.24,1.7267599717,1.9155200000000001,0.31286,1.9409014014000001,0.21552000000000002,0.06286,0.2245,1.7000000000000002,0.25,1.7182840277
2021-01-07 08:30:00,2.02448,0.32964000000000004,2.0511415846,0.20448000000000002,0.059640000000000006,0.213,1.82,0.27,1.8399184765,2.02448,0.33964000000000005,2.052772418,0.20448000000000002,0.059640000000000006,0.213,1.82,0.28,1.8414125013
2021-01-07 09:00:00,2.05976,0.33118000000000003,2.0862146222,0.20976000000000003,0.061180000000000005,0.2185,1.85,0.27,1.8695988875,2.05976,0.34118000000000004,2.0878254357,0.20976000000000003,0.061180000000000005,0.2185,1.85,0.28,1.8710692130000002
2021-01-07 09:30:00,2.13592,0.47006000000000003,2.1870323843,0.20592000000000002,0.06006,0.21450000000000002,1.9300000000000002,0.41000000000000003,1.9730686759,2.11592,0.30006000000000005,2.137089949,0.20592000000000002,0.06006,0.21450000000000002,1.9100000000000001,0.24,1.9250194804
2021-01-07 10:00:00,2.14264,0.36202,2.1730082029,0.21264000000000002,0.062020000000000006,0.2215,1.9300000000000002,0.30000000000000004,1.9531768993,2.13264,0.37202,2.1648446249,0.21264000000000002,0.062020000000000006,0.2215,1.92,0.31,1.9448650339
2021-01-07 10:30:00,2.08832,0.35076,2.1175724309,0.20832,0.06076,0.217,1.88,0.29,1.9022355270000002,2.08832,0.35076,2.1175724309,0.20832,0.06076,0.217,1.88,0.29,1.9022355270000002
2021-01-07 11:00:00,2.02504,0.36272000000000004,2.0572682859,0.21504,0.06272000000000001,0.224,1.81,0.30000000000000004,1.8346934349000001,2.01504,0.37272000000000005,2.0492209251,0.21504,0.06272000000000001,0.224,1.8,0.31,1.8264993841
2021-01-07 11:30:00,1.8616800000000002,0.36174,1.8964989454,0.21168,0.06174,0.2205,1.65,0.30000000000000004,1.6770509831,1.8616800000000002,0.37174,1.8984317344,0.21168,0.06174,0.2205,1.65,0.31,1.6788686667000001
2021-01-07 12:00:00,1.8784800000000001,0.36664,1.9139258084000002,0.22848000000000002,0.06664,0.23800000000000002,1.65,0.30000000000000004,1.6770509831,1.8784800000000001,0.37664000000000003,1.9158665924,0.22848000000000002,0.06664,0.23800000000000002,1.65,0.31,1.6788686667000001
2021-01-07 12:30:00,1.92176,0.40468000000000004,1.9639061587,0.22176,0.06468,0.231,1.7000000000000002,0.34,1.7336666346,1.92176,0.41468000000000005,1.9659910987,0.22176,0.06468,0.231,1.7000000000000002,0.35000000000000003,1.7356554958000001
2021-01-07 13:00:00,1.8679999999999999,0.3765,1.9055645489000002,0.228,0.0665,0.23750000000000002,1.6400000000000001,0.31,1.6690416412,1.8679999999999999,0.3865,1.9075655297,0.228,0.0665,0.23750000000000002,1.6400000000000001,0.32,1.6709278859
2021-01-07 13:30:00,1.7404000000000002,0.38720000000000004,1.7829514856,0.23040000000000002,0.06720000000000001,0.24,1.51,0.32,1.543534904,1.7204000000000002,0.2172,1.7340565157999999,0.23040000000000002,0.06720000000000001,0.24,1.49,0.15,1.4975313018
2021-01-07 14:00:00,1.7884,0.2837,1.8107623395,0.2184,0.0637,0.2275,1.57,0.22,1.5853390804,1.7884,0.2937,1.8123559943,0.2184,0.0637,0.2275,1.57,0.23,1.5867577005
2021-01-07 14:30:00,1.88456,0.32508000000000004,1.9123920623,0.15456,0.04508,0.161,1.73,0.28,1.7525124821,1.88456,0.33508000000000004,1.91411729,0.15456,0.04508,0.161,1.73,0.29,1.7541379649
2021-01-07 15:00:00,1.9731200000000002,0.34216,2.0025673522,0.21312,0.06216000000000001,0.222,1.76,0.28,1.7821335528,1.9731200000000002,0.35216000000000003,2.0043001771,0.21312,0.06216000000000001,0.222,1.76,0.29,1.7837320427
2021-01-07 15:30:00,1.9412,0.3116,1.9660498468,0.2112,0.0616,0.22,1.73,0.25,1.7479702515,1.9412,0.3216,1.9676595234,0.2112,0.0616,0.22,1.73,0.26,1.7494284781
2021-01-07 16:00:00,2.0512,0.3516,2.0811160467,0.2112,0.0616,0.22,1.8399999999999999,0.29,1.8627130751,2.0512,0.36160000000000003,2.0828288456,0.2112,0.0616,0.22,1.8399999999999999,0.30000000000000004,1.8642961138
2021-01-07 16:30:00,2.17496,0.34978000000000004,2.2029065005,0.20496,0.05978000000000001,0.21350000000000002,1.97,0.29,1.9912307752,2.17496,0.36978000000000005,2.2061704943000002,0.20496,0.05978000000000001,0.21350000000000002,1.97,0.31,1.9942417104999999
2021-01-07 17:00:00,2.37264,0.33202000000000004,2.3957583038,0.21264000000000002,0.062020000000000006,0.2215,2.16,0.27,2.176809592,2.37264,0.34202000000000005,2.3971646272,0.21264000000000002,0.062020000000000006,0.2215,2.16,0.28,2.1780725424
2021-01-07 17:30:00,2.45936,0.33398000000000005,2.4819335708,0.21936000000000003,0.06398000000000001,0.2285,2.24,0.27,2.2562136424,2.45936,0.34398,2.4832989852000003,0.21936000000000003,0.06398000000000001,0.2285,2.24,0.28,2.2574321695
2021-01-07 18:00:00,2.45416,0.29538000000000003,2.4718718919000002,0.22416000000000003,0.06538000000000001,0.2335,2.23,0.23,2.2418296099,2.44416,0.30538000000000004,2.4631636263,0.22416000000000003,0.06538000000000001,0.2335,2.22,0.24,2.2329352879
2021-01-07 18:30:00,2.47744,0.31342000000000003,2.497186627,0.21744000000000002,0.06342,0.2265,2.26,0.25,2.27378539,2.46744,0.32342000000000004,2.4885458907,0.21744000000000002,0.06342,0.2265,2.25,0.26,2.264972406
2021-01-07 19:00:00,2.38416,0.28538,2.4011790125,0.22416000000000003,0.06538000000000001,0.2335,2.16,0.22,2.1711747972,2.38416,0.29538000000000003,2.4023880307,0.22416000000000003,0.06538000000000001,0.2335,2.16,0.23,2.1722108553
2021-01-07 19:30:00,2.29792,0.30356000000000005,2.3178837331,0.21792000000000003,0.06356,0.227,2.08,0.24,2.0938003725,2.29792,0.31356,2.3192145653000003,0.21792000000000003,0.06356,0.227,2.08,0.25,2.0949701669
2021-01-07 20:00:00,2.16416,0.27538,2.1816101049,0.22416000000000003,0.06538000000000001,0.2335,1.94,0.21,1.9513328778,2.16416,0.28538,2.1828949242,0.22416000000000003,0.06538000000000001,0.2335,1.94,0.22,1.9524343779
2021-01-07 20:30:00,2.04888,0.29384000000000005,2.0698432791,0.21888000000000002,0.06384000000000001,0.228,1.83,0.23,1.8443969204,2.04888,0.30384,2.0712865567,0.21888000000000002,0.06384000000000001,0.228,1.83,0.24,1.8456706098
2021-01-07 21:00:00,1.9146400000000001,0.27552000000000004,1.9343623239,0.22464,0.06552000000000001,0.234,1.69,0.21,1.7029973576000002,1.90464,0.28552,1.9259219091,0.22464,0.06552000000000001,0.234,1.6800000000000002,0.22,1.6943435306999999
2021-01-07 21:30:00,1.8622400000000001,0.27482,1.8824090549,0.22224000000000002,0.06482,0.2315,1.6400000000000001,0.21,1.653390456,1.8622400000000001,0.28482,1.8838949678999999,0.22224000000000002,0.06482,0.2315,1.6400000000000001,0.22,1.6546903033
2021-01-07 22:00:00,1.7475200000000002,0.23636000000000001,1.763431938,0.22752000000000003,0.06636,0.23700000000000002,1.52,0.17,1.5294770348,1.73752,0.24636000000000002,1.7548985726000002,0.22752000000000003,0.06636,0.23700000000000002,1.51,0.18,1.5206906326
2021-01-07 22:30:00,1.60128,0.23454000000000003,1.6183654254,0.22128,0.06454,0.2305,1.38,0.17,1.3904315877,1.59128,0.24454,1.6099602014,0.22128,0.06454,0.2305,1.37,0.18,1.3817742218
2021-01-07 23:00:00,1.5165600000000001,0.23608,1.5348250715,0.22656,0.06608,0.23600000000000002,1.29,0.17,1.3011533345,1.5165600000000001,0.24608000000000002,1.5363950013,0.22656,0.06608,0.23600000000000002,1.29,0.18,1.3024976008
2021-01-07 23:30:00,1.38936,0.24398000000000003,1.4106195270000002,0.21936000000000003,0.06398000000000001,0.2285,1.17,0.18,1.1837651794,1.3793600000000001,0.25398000000000004,1.4025476284,0.21936000000000003,0.06398000000000001,0.2285,1.16,0.19,1.1754573578
2021-01-08 00:00:00,1.36272,0.24496,1.3845617357,0.22272000000000003,0.06496,0.232,1.1400000000000001,0.18,1.1541230437,1.3527200000000001,0.25496,1.3765376856,0.22272000000000003,0.06496,0.232,1.13,0.19,1.1458621209
2021-01-08 00:30:00,1.54984,0.20412000000000002,1.5632239123,0.21984,0.06412000000000001,0.229,1.33,0.14,1.3373481221999999,1.54984,0.21412,1.5645610886,0.21984,0.06412000000000001,0.229,1.33,0.15,1.3384319183
2021-01-08 01:00:00,1.88128,0.20454000000000003,1.8923665211,0.22128,0.06454,0.2305,1.6600000000000001,0.14,1.6658931538,1.88128,0.19454000000000002,1.8913117802000001,0.22128,0.06454,0.2305,1.6600000000000001,0.13,1.6650825805
2021-01-08 01:30:00,1.9779200000000001,0.06356,1.9789409794,0.21792000000000003,0.06356,0.227,1.76,0.0,1.76,1.9679200000000001,0.19356,1.9774161423,0.21792000000000003,0.06356,0.227,1.75,0.13,1.7548219283000002
2021-01-08 02:00:00,1.9608,0.0644,1.9618572833,0.22080000000000002,0.0644,0.23,1.74,0.0,1.74,1.9508,0.0644,1.9518627001,0.22080000000000002,0.0644,0.23,1.73,0.0,1.73
2021-01-08 02:30:00,1.97744,0.19342,1.9868770093,0.21744000000000002,0.06342,0.2265,1.76,0.13,1.7647946056000001,1.97744,0.19342,1.9868770093,0.21744000000000002,0.06342,0.2265,1.76,0.13,1.7647946056000001
2021-01-08 03:00:00,1.9808,0.0644,1.9818466136000001,0.22080000000000002,0.0644,0.23,1.76,0.0,1.76,1.9808,0.19440000000000002,1.9903165577,0.22080000000000002,0.0644,0.23,1.76,0.13,1.7647946056000001
2021-01-08 03:30:00,1.93792,0.19356,1.9475624252000001,0.21792000000000003,0.06356,0.227,1.72,0.13,1.7249057945000001,1.93792,0.19356,1.9475624252000001,0.21792000000000003,0.06356,0.227,1.72,0.13,1.7249057945000001
2021-01-08 04:00:00,1.8708,0.19440000000000002,1.8808732015,0.22080000000000002,0.0644,0.23,1.65,0.13,1.6551132892,1.8708,0.19440000000000002,1.8808732015,0.22080000000000002,0.0644,0.23,1.65,0.13,1.6551132892
2021-01-08 04:30:00,1.81696,0.19328,1.8272112084,0.21696000000000001,0.06328,0.226,1.6,0.13,1.6052725625000002,1.8069600000000001,0.19328,1.8172676193,0.21696000000000001,0.06328,0.226,1.5899999999999999,0.13,1.5953056133999999
2021-01-08 05:00:00,1.77984,0.19412000000000001,1.7903946492,0.21984,0.06412000000000001,0.229,1.56,0.13,1.5654072952,1.77984,0.19412000000000001,1.7903946492,0.21984,0.06412000000000001,0.229,1.56,0.13,1.5654072952
2021-01-08 05:30:00,1.6964800000000002,0.19314,1.7074388569,0.21648,0.06314,0.2255,1.48,0.13,1.4856984889,1.6964800000000002,0.19314,1.7074388569,0.21648,0.06314,0.2255,1.48,0.13,1.4856984889
2021-01-08 06:00:00,1.69888,0.19384,1.7099026873,0.21888000000000002,0.06384000000000001,0.228,1.48,0.13,1.4856984889,1.69888,0.19384,1.7099026873,0.21888000000000002,0.06384000000000001,0.228,1.48,0.13,1.4856984889
2021-01-08 06:30:00,1.7736,0.1923,1.7839944647000001,0.2136,0.0623,0.2225,1.56,0.13,1.5654072952,1.7736,0.1923,1.7839944647000001,0.2136,0.0623,0.2225,1.56,0.13,1.5654072952
2021-01-08 07:00:00,1.8098400000000001,0.19412000000000001,1.8202207009,0.21984,0.06412000000000001,0.229,1.5899999999999999,0.13,1.5953056133999999,1.79984,0.19412000000000001,1.8102780449,0.21984,0.06412000000000001,0.229,1.58,0.13,1.5853390804
2021-01-08 07:30:00,1.8512,0.2316,1.8656312605,0.2112,0.0616,0.22,1.6400000000000001,0.17,1.6487874331999999,1.8412000000000002,0.2416,1.8569835756000002,0.2112,0.0616,0.22,1.63,0.18,1.639908534
2021-01-08 08:00:00,1.82552,0.24286000000000002,1.8416037169,0.21552000000000002,0.06286,0.2245,1.6099999999999999,0.18,1.6200308639,1.81552,0.25286000000000003,1.833044203,0.21552000000000002,0.06286,0.2245,1.6,0.19,1.6112417572000002
2021-01-08 08:30:00,1.95544,0.32992000000000005,1.9830765996,0.20544,0.05992000000000001,0.214,1.75,0.27,1.7707060739,1.94544,0.32992000000000005,1.9732166632,0.20544,0.05992000000000001,0.214,1.74,0.27,1.7608236709
2021-01-08 09:00:00,2.05072,0.33146000000000003,2.0773344098,0.21072000000000002,0.06146000000000001,0.2195,1.8399999999999999,0.27,1.8597042776000001,2.04072,0.35146000000000005,2.0707636876,0.21072000000000002,0.06146000000000001,0.2195,1.83,0.29,1.8528356646000002
2021-01-08 09:30:00,2.08304,0.38922,2.1190912793,0.20304000000000003,0.05922,0.21150000000000002,1.88,0.33,1.9087430419,2.07304,0.38922,2.1092622051,0.20304000000000003,0.05922,0.21150000000000002,1.87,0.33,1.8988944152
2021-01-08 10:00:00,2.08736,0.37048000000000003,2.1199828301,0.20736000000000002,0.060480000000000006,0.216,1.88,0.31,1.9053870998,2.07736,0.38048000000000004,2.1119160968,0.20736000000000002,0.060480000000000006,0.216,1.87,0.32,1.8971821209000002
2021-01-08 10:30:00,2.0364,0.32020000000000004,2.0614201416,0.2064,0.060200000000000004,0.215,1.83,0.26,1.848377667,2.0364,0.3302,2.0629970915999998,0.2064,0.060200000000000004,0.215,1.83,0.27,1.8498108011
2021-01-08 11:00:00,2.04784,0.36062000000000005,2.0793497662,0.20784000000000002,0.06062000000000001,0.2165,1.8399999999999999,0.30000000000000004,1.8642961138,2.04784,0.37062,2.0811073615,0.20784000000000002,0.06062000000000001,0.2165,1.8399999999999999,0.31,1.8659314028
2021-01-08 11:30:00,2.04448,0.36964,2.0776265786,0.20448000000000002,0.059640000000000006,0.213,1.8399999999999999,0.31,1.8659314028,2.04448,0.36964,2.0776265786,0.20448000000000002,0.059640000000000006,0.213,1.8399999999999999,0.31,1.8659314028
2021-01-08 12:00:00,2.04688,0.36034000000000005,2.0783557564,0.20688,0.060340000000000005,0.2155,1.8399999999999999,0.30000000000000004,1.8642961138,2.04688,0.37034000000000006,2.0801128455,0.20688,0.060340000000000005,0.2155,1.8399999999999999,0.31,1.8659314028
2021-01-08 12:30:00,2.12064,0.38852000000000003,2.1559364091,0.20064,0.05852,0.209,1.92,0.33,1.9481529713999999,2.11064,0.39852000000000004,2.1479337513,0.20064,0.05852,0.209,1.9100000000000001,0.34,1.940025773
2021-01-08 13:00:00,2.06688,0.37034000000000006,2.0997963354,0.20688,0.060340000000000005,0.2155,1.8599999999999999,0.31,1.8856563844,2.06688,0.38034,2.1015830819,0.20688,0.060340000000000005,0.2155,1.8599999999999999,0.32,1.8873261508999999
2021-01-08 13:30:00,2.0116,0.3088,2.0351638755,0.2016,0.058800000000000005,0.21,1.81,0.25,1.8271836251,2.0016,0.2888,2.0223273721,0.2016,0.058800000000000005,0.21,1.8,0.23,1.8146349495
2021-01-08 14:00:00,1.9659200000000001,0.29006000000000004,1.9872031225,0.20592000000000002,0.06006,0.21450000000000002,1.76,0.23,1.7749647884000002,1.95592,0.30006000000000005,1.9788024282,0.20592000000000002,0.06006,0.21450000000000002,1.75,0.24,1.76638048
2021-01-08 14:30:00,2.0116,0.32880000000000004,2.038294385,0.2016,0.058800000000000005,0.21,1.81,0.27,1.8300273222,2.0016,0.3388,2.0300709347,0.2016,0.058800000000000005,0.21,1.8,0.28,1.8216476059
2021-01-08 15:00:00,1.99592,0.30006000000000005,2.0183489911,0.20592000000000002,0.06006,0.21450000000000002,1.79,0.24,1.8060177186000002,1.9859200000000001,0.31006,2.0099789676,0.20592000000000002,0.06006,0.21450000000000002,1.78,0.25,1.7974704448
2021-01-08 15:30:00,2.05208,0.29894000000000004,2.0737399668,0.20208,0.058940000000000006,0.21050000000000002,1.85,0.24,1.8655026131999999,2.04208,0.31894,2.0668365804,0.20208,0.058940000000000006,0.21050000000000002,1.8399999999999999,0.26,1.8582787735
2021-01-08 16:00:00,2.10496,0.29978000000000005,2.1261995791,0.20496,0.05978000000000001,0.21350000000000002,1.9,0.24,1.9150979087,2.10496,0.30978,2.1276325458,0.20496,0.05978000000000001,0.21350000000000002,1.9,0.25,1.9163767897000001
2021-01-08 16:30:00,2.1916,0.32880000000000004,2.2161272526999998,0.2016,0.058800000000000005,0.21,1.99,0.27,2.0082330542,2.1916,0.2788,2.2092623203,0.2016,0.058800000000000005,0.21,1.99,0.22,2.0021238723
2021-01-08 17:00:00,2.404,0.9595,2.5884080532000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.2,0.9,2.3769728648,2.284,-0.3805,2.3154775425,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.08,-0.44,2.1260291625
2021-01-08 17:30:00,2.43064,0.9385200000000001,2.6055384472,0.20064,0.05852,0.209,2.23,0.88,2.3973527066,2.32064,-0.41148,2.3568380937,0.20064,0.05852,0.209,2.12,-0.47000000000000003,2.1714741537
2021-01-08 18:00:00,2.45544,0.9299200000000001,2.6256307433,0.20544,0.05992000000000001,0.214,2.25,0.87,2.4123432592,2.33544,-0.43008,2.374710256,0.20544,0.05992000000000001,0.214,2.13,-0.49,2.1856349192
2021-01-08 18:30:00,2.3701600000000003,0.8883800000000001,2.5311810385999998,0.20016,0.05838,0.20850000000000002,2.17,0.8300000000000001,2.3233165949,2.26016,-0.38162,2.2921511839,0.20016,0.05838,0.20850000000000002,2.06,-0.44,2.1064662352
2021-01-08 19:00:00,2.29448,0.24964000000000003,2.3080204938,0.20448000000000002,0.059640000000000006,0.213,2.09,0.19,2.0986185933,2.29448,0.25964000000000004,2.3091235134,0.20448000000000002,0.059640000000000006,0.213,2.09,0.2,2.0995475703
2021-01-08 19:30:00,2.19824,0.24782,2.212164969,0.19824000000000003,0.05782,0.20650000000000002,2.0,0.19,2.0090047287,2.18824,0.25782,2.2033759212,0.19824000000000003,0.05782,0.20650000000000002,1.99,0.2,2.0000249998
2021-01-08 20:00:00,2.08448,0.22964,2.0970911759,0.20448000000000002,0.059640000000000006,0.213,1.88,0.17,1.8876705221,2.08448,0.23964000000000002,2.0982097607,0.20448000000000002,0.059640000000000006,0.213,1.88,0.18,1.8885973631000001
2021-01-08 20:30:00,1.9406400000000001,0.24852000000000002,1.9564881293,0.20064,0.05852,0.209,1.74,0.19,1.7503428236,1.9406400000000001,0.25852,1.9577834915999999,0.20064,0.05852,0.209,1.74,0.2,1.7514565367000001
2021-01-08 21:00:00,1.8564,0.25020000000000003,1.8731847213,0.2064,0.060200000000000004,0.215,1.65,0.19,1.6609033687,1.8464,0.25020000000000003,1.8632748053000001,0.2064,0.060200000000000004,0.215,1.6400000000000001,0.19,1.6509694122
2021-01-08 21:30:00,1.7568800000000002,0.25034,1.7746260029,0.20688,0.060340000000000005,0.2155,1.55,0.19,1.5616017418,1.7568800000000002,0.27034,1.7775576081,0.20688,0.060340000000000005,0.2155,1.55,0.21,1.564161117
2021-01-08 22:00:00,1.65168,0.23174000000000003,1.6678579826000002,0.21168,0.06174,0.2205,1.44,0.17,1.45,1.65168,0.24174,1.6692768045,0.21168,0.06174,0.2205,1.44,0.18,1.4512063947
2021-01-08 22:30:00,1.5488,0.23090000000000002,1.5659170636000002,0.2088,0.0609,0.2175,1.34,0.17,1.3507405376000001,1.5388000000000002,0.2409,1.5575423750000001,0.2088,0.0609,0.2175,1.33,0.18,1.3421251805
2021-01-08 23:00:00,1.45072,0.22146000000000002,1.4675261667,0.21072000000000002,0.06146000000000001,0.2195,1.24,0.16,1.2502799686000001,1.44072,0.23146000000000003,1.4591942468,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.17,1.2416923935
2021-01-08 23:30:00,1.29736,0.21048000000000003,1.3143229436000001,0.20736000000000002,0.060480000000000006,0.216,1.09,0.15,1.1002726935,1.29736,0.21048000000000003,1.3143229436000001,0.20736000000000002,0.060480000000000006,0.216,1.09,0.15,1.1002726935
2021-01-09 00:00:00,1.29976,0.21118,1.3168041046,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.15,1.1002726935,1.29976,0.21118,1.3168041046,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.15,1.1002726935
2021-01-09 00:30:00,1.48352,0.18936000000000003,1.4955563513,0.20352,0.05936,0.212,1.28,0.13,1.2865846261,1.48352,0.18936000000000003,1.4955563513,0.20352,0.05936,0.212,1.28,0.13,1.2865846261
2021-01-09 01:00:00,1.8439999999999999,0.059500000000000004,1.8449596878999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6400000000000001,0.0,1.6400000000000001,1.834,0.1895,1.8437641525,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.63,0.13,1.6351758315
2021-01-09 01:30:00,1.9292,0.058100000000000006,1.9300746747000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.73,0.0,1.73,1.9292,0.058100000000000006,1.9300746747000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.73,0.0,1.73
2021-01-09 02:00:00,1.9516,0.058800000000000005,1.9524855953,0.2016,0.058800000000000005,0.21,1.75,0.0,1.75,1.9516,0.1888,1.9607110955,0.2016,0.058800000000000005,0.21,1.75,0.13,1.7548219283000002
2021-01-09 02:30:00,1.96968,0.18824000000000002,1.9786544923,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.77,0.13,1.7747675904,1.96968,0.18824000000000002,1.9786544923,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.77,0.13,1.7747675904
2021-01-09 03:00:00,1.94256,0.05908000000000001,1.9434582063999999,0.20256000000000002,0.05908000000000001,0.211,1.74,0.0,1.74,1.94256,0.05908000000000001,1.9434582063999999,0.20256000000000002,0.05908000000000001,0.211,1.74,0.0,1.74
2021-01-09 03:30:00,1.9192,0.058100000000000006,1.9200792301,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.72,0.0,1.72,1.9192,0.18810000000000002,1.9283957711,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.72,0.13,1.7249057945000001
2021-01-09 04:00:00,1.8616000000000001,0.058800000000000005,1.862528389,0.2016,0.058800000000000005,0.21,1.6600000000000001,0.0,1.6600000000000001,1.8616000000000001,0.1888,1.8711493794,0.2016,0.058800000000000005,0.21,1.6600000000000001,0.13,1.6650825805
2021-01-09 04:30:00,1.7992,0.058100000000000006,1.8001378419,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6,0.0,1.6,1.7992,0.18810000000000002,1.8090058734,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6,0.13,1.6052725625000002
2021-01-09 05:00:00,1.75208,0.058940000000000006,1.753071091,0.20208,0.058940000000000006,0.21050000000000002,1.55,0.0,1.55,1.74208,0.18894000000000002,1.7522959368,0.20208,0.058940000000000006,0.21050000000000002,1.54,0.13,1.5454772726
2021-01-09 05:30:00,1.70824,0.18782000000000001,1.7185343319,0.19824000000000003,0.05782,0.20650000000000002,1.51,0.13,1.5155856954,1.70824,0.18782000000000001,1.7185343319,0.19824000000000003,0.05782,0.20650000000000002,1.51,0.13,1.5155856954
2021-01-09 06:00:00,1.6016,0.1888,1.6126896788,0.2016,0.058800000000000005,0.21,1.4,0.13,1.4060227593999999,1.6016,0.1888,1.6126896788,0.2016,0.058800000000000005,0.21,1.4,0.13,1.4060227593999999
2021-01-09 06:30:00,1.60728,0.18754,1.6181842448000001,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.13,1.4159802259,1.60728,0.18754,1.6181842448000001,0.19728,0.05754000000000001,0.20550000000000002,1.4100000000000001,0.13,1.4159802259
2021-01-09 07:00:00,1.6416,0.1888,1.6524212538,0.2016,0.058800000000000005,0.21,1.44,0.13,1.4458561478,1.6316000000000002,0.1888,1.6424871385,0.2016,0.058800000000000005,0.21,1.43,0.13,1.4358969322
2021-01-09 07:30:00,1.6058400000000002,0.21712,1.620451542,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4100000000000001,0.16,1.4190489773000001,1.59584,0.21712,1.6105422689000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4,0.16,1.4091131963
2021-01-09 08:00:00,1.53112,0.19866,1.5439540958,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.33,0.14,1.3373481221999999,1.52112,0.20866,1.5353647938,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.15,1.3284953895
2021-01-09 08:30:00,1.61392,0.21656000000000003,1.6283844754999999,0.19392,0.056560000000000006,0.202,1.42,0.16,1.4289856542,1.61392,0.23656000000000002,1.6311647372,0.19392,0.056560000000000006,0.202,1.42,0.18,1.4313629868
2021-01-09 09:00:00,1.67016,0.21838000000000002,1.6843765167,0.20016,0.05838,0.20850000000000002,1.47,0.16,1.4786818454000001,1.67016,0.23838,1.6870860826,0.20016,0.05838,0.20850000000000002,1.47,0.18,1.4809794057
2021-01-09 09:30:00,1.7144,0.2167,1.7280411598,0.19440000000000002,0.0567,0.2025,1.52,0.16,1.528397854,1.7144,0.23670000000000002,1.730662951,0.19440000000000002,0.0567,0.2025,1.52,0.18,1.5306207890999999
2021-01-09 10:00:00,1.7501600000000002,0.25838,1.7691298002,0.20016,0.05838,0.20850000000000002,1.55,0.2,1.5628499608,1.74016,0.26838,1.7607341225000002,0.20016,0.05838,0.20850000000000002,1.54,0.21,1.5542522318
2021-01-09 10:30:00,1.77584,0.25712,1.794357378,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.58,0.2,1.5926079241000002,1.77584,0.26712,1.7958175854,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.58,0.21,1.5938946013000002
2021-01-09 11:00:00,1.7616,0.2788,1.7835257217,0.2016,0.058800000000000005,0.21,1.56,0.22,1.5754364475,1.7616,0.2888,1.7851162427,0.2016,0.058800000000000005,0.21,1.56,0.23,1.5768639763999999
2021-01-09 11:30:00,1.7792,0.30810000000000004,1.8056794428,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.58,0.25,1.5996562131,1.7792,0.3181,1.8074125843000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.58,0.26,1.6012495120999999
2021-01-09 12:00:00,1.7368800000000002,0.31034,1.7643874433,0.20688,0.060340000000000005,0.2155,1.53,0.25,1.5502902954,1.72688,0.32034,1.7563405849,0.20688,0.060340000000000005,0.2155,1.52,0.26,1.5420765221
2021-01-09 12:30:00,1.7825600000000001,0.30908,1.8091574282,0.20256000000000002,0.05908000000000001,0.211,1.58,0.25,1.5996562131,1.77256,0.30908,1.7993052548000001,0.20256000000000002,0.05908000000000001,0.211,1.57,0.25,1.589779859
2021-01-09 13:00:00,1.71784,0.26062,1.7374973525000001,0.20784000000000002,0.06062000000000001,0.2165,1.51,0.2,1.5231874474,1.71784,0.27062,1.7390254311,0.20784000000000002,0.06062000000000001,0.2165,1.51,0.21,1.5245327153
2021-01-09 13:30:00,1.7101600000000001,0.25838,1.7295685734,0.20016,0.05838,0.20850000000000002,1.51,0.2,1.5231874474,1.7101600000000001,0.26838,1.7310907111,0.20016,0.05838,0.20850000000000002,1.51,0.21,1.5245327153
2021-01-09 14:00:00,1.69544,0.25992000000000004,1.7152478538,0.20544,0.05992000000000001,0.214,1.49,0.2,1.5033628970000001,1.69544,0.26992000000000005,1.7167916589,0.20544,0.05992000000000001,0.214,1.49,0.21,1.5047258887
2021-01-09 14:30:00,1.66016,0.29838000000000003,1.6867607566,0.20016,0.05838,0.20850000000000002,1.46,0.24,1.4795945391,1.66016,0.30838000000000004,1.6885583940000002,0.20016,0.05838,0.20850000000000002,1.46,0.25,1.4812494726
2021-01-09 15:00:00,1.66688,0.30034000000000005,1.6937216566000002,0.20688,0.060340000000000005,0.2155,1.46,0.24,1.4795945391,1.66688,0.30034000000000005,1.6937216566000002,0.20688,0.060340000000000005,0.2155,1.46,0.24,1.4795945391
2021-01-09 15:30:00,1.7182400000000002,0.28782,1.7421793966,0.19824000000000003,0.05782,0.20650000000000002,1.52,0.23,1.5373028329,1.7182400000000002,0.29782000000000003,1.743859355,0.19824000000000003,0.05782,0.20650000000000002,1.52,0.24,1.5388307249
2021-01-09 16:00:00,1.79968,0.26824000000000003,1.8195606063,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.21,1.6137224049,1.79968,0.27824000000000004,1.8210616684,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.6,0.22,1.6150541787
2021-01-09 16:30:00,1.95344,0.28642,1.9743262775,0.19344000000000003,0.056420000000000005,0.2015,1.76,0.23,1.7749647884000002,1.94344,0.29642,1.9659155246000002,0.19344000000000003,0.056420000000000005,0.2015,1.75,0.24,1.76638048
2021-01-09 17:00:00,2.16872,0.32796000000000003,2.1933773501,0.19872,0.057960000000000005,0.20700000000000002,1.97,0.27,1.9884164554,2.16872,0.33796000000000004,2.1948948494,0.19872,0.057960000000000005,0.20700000000000002,1.97,0.28,1.9897989848000002
2021-01-09 17:30:00,2.3768000000000002,0.3074,2.3965961278,0.1968,0.0574,0.20500000000000002,2.18,0.25,2.1942880394,2.3768000000000002,0.3174,2.397899289,0.1968,0.0574,0.20500000000000002,2.18,0.26,2.19544984
2021-01-09 18:00:00,2.3792,0.2781,2.3953981402,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.18,0.22,2.1910727966,2.3792,0.2881,2.3965796982,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.18,0.23,2.1920994503
2021-01-09 18:30:00,2.31344,0.27642,2.3298954161,0.19344000000000003,0.056420000000000005,0.2015,2.12,0.22,2.1313845265,2.31344,0.28642,2.3311029685999998,0.19344000000000003,0.056420000000000005,0.2015,2.12,0.23,2.1324399171
2021-01-09 19:00:00,2.24152,0.23586000000000001,2.2538948179,0.19152000000000002,0.05586000000000001,0.1995,2.05,0.18,2.0578872661,2.23152,0.24586000000000002,2.2450230845,0.19152000000000002,0.05586000000000001,0.1995,2.04,0.19,2.0488289338
2021-01-09 19:30:00,2.19424,0.23082000000000003,2.2063469922,0.17424,0.050820000000000004,0.18150000000000002,2.02,0.18,2.0280039448,2.19424,0.24082,2.207415559,0.17424,0.050820000000000004,0.18150000000000002,2.02,0.19,2.0289159667
2021-01-09 20:00:00,2.06904,0.23222,2.0820308955,0.17904,0.05222,0.1865,1.8900000000000001,0.18,1.8985520799,2.06904,0.24222000000000002,2.0831699523,0.17904,0.05222,0.1865,1.8900000000000001,0.19,1.8995262567000002
2021-01-09 20:30:00,1.96664,0.24152,1.981414848,0.17664000000000002,0.05152,0.184,1.79,0.19,1.8000555547000001,1.96664,0.24152,1.981414848,0.17664000000000002,0.05152,0.184,1.79,0.19,1.8000555547000001
2021-01-09 21:00:00,1.8724,0.2232,1.8856563844,0.1824,0.053200000000000004,0.19,1.69,0.17,1.6985287751,1.8724,0.23320000000000002,1.8868661850000001,0.1824,0.053200000000000004,0.19,1.69,0.18,1.6995587663
2021-01-09 21:30:00,1.7576,0.2218,1.7715397258,0.1776,0.051800000000000006,0.185,1.58,0.17,1.5891192529,1.7476,0.2318,1.7629058398000002,0.1776,0.051800000000000006,0.185,1.57,0.18,1.5802847844999999
2021-01-09 22:00:00,1.6733600000000002,0.20348000000000002,1.6856861511,0.18336000000000002,0.05348000000000001,0.191,1.49,0.15,1.4975313018,1.6733600000000002,0.21348000000000003,1.6869224641,0.18336000000000002,0.05348000000000001,0.191,1.49,0.16,1.4985659812
2021-01-09 22:30:00,1.6214400000000002,0.20292000000000002,1.6340881861,0.18144000000000002,0.05292,0.189,1.44,0.15,1.4477914214,1.61144,0.21292000000000003,1.6254457235,0.18144000000000002,0.05292,0.189,1.43,0.16,1.4389232084999999
2021-01-09 23:00:00,1.47288,0.21334000000000003,1.4882504662,0.18288000000000001,0.053340000000000005,0.1905,1.29,0.16,1.2998846103,1.46288,0.22334,1.4798306153,0.18288000000000001,0.053340000000000005,0.1905,1.28,0.17,1.2912397144
2021-01-09 23:30:00,1.33048,0.19264,1.3443538225,0.18048,0.052640000000000006,0.188,1.15,0.14,1.158490397,1.33048,0.20264000000000001,1.3458231682,0.18048,0.052640000000000006,0.188,1.15,0.15,1.1597413505
2021-01-10 00:00:00,1.32056,0.19558,1.3349645126,0.19056,0.055580000000000004,0.1985,1.13,0.14,1.1386395391,1.31056,0.20558,1.3265860884,0.19056,0.055580000000000004,0.1985,1.12,0.15,1.13
2021-01-10 00:30:00,1.5405600000000002,0.19558,1.5529251914,0.19056,0.055580000000000004,0.1985,1.35,0.14,1.3572398462,1.5405600000000002,0.19558,1.5529251914,0.19056,0.055580000000000004,0.1985,1.35,0.14,1.3572398462
2021-01-10 01:00:00,1.89104,0.055720000000000006,1.8918607243,0.19104000000000002,0.055720000000000006,0.199,1.7000000000000002,0.0,1.7000000000000002,1.89104,0.055720000000000006,1.8918607243,0.19104000000000002,0.055720000000000006,0.199,1.7000000000000002,0.0,1.7000000000000002
2021-01-10 01:30:00,1.99816,0.054880000000000005,1.9989135049,0.18816000000000002,0.054880000000000005,0.196,1.81,0.0,1.81,1.9881600000000001,0.054880000000000005,1.9889172934000001,0.18816000000000002,0.054880000000000005,0.196,1.8,0.0,1.8
2021-01-10 02:00:00,2.0044,0.0567,2.0052017978,0.19440000000000002,0.0567,0.2025,1.81,0.0,1.81,2.0044,0.1867,2.013076315,0.19440000000000002,0.0567,0.2025,1.81,0.13,1.8146625031
2021-01-10 02:30:00,2.02056,0.18558000000000002,2.0290644766,0.19056,0.055580000000000004,0.1985,1.83,0.13,1.8346116755000001,2.02056,0.18558000000000002,2.0290644766,0.19056,0.055580000000000004,0.1985,1.83,0.13,1.8346116755000001
2021-01-10 03:00:00,2.022,0.056,2.0227753212,0.192,0.056,0.2,1.83,0.0,1.83,2.022,0.186,2.0305368748,0.192,0.056,0.2,1.83,0.13,1.8346116755000001
2021-01-10 03:30:00,1.9872,0.18460000000000001,1.9957557466,0.1872,0.0546,0.195,1.8,0.13,1.8046883387000001,1.9872,0.18460000000000001,1.9957557466,0.1872,0.0546,0.195,1.8,0.13,1.8046883387000001
