Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-10 04:00:00,1.9501600000000001,0.05838,1.9510336363,0.20016,0.05838,0.20850000000000002,1.75,0.0,1.75,1.9501600000000001,0.18838000000000002,1.9592373644,0.20016,0.05838,0.20850000000000002,1.75,0.13,1.7548219283000002
2021-01-10 04:30:00,1.89024,0.19132000000000002,1.8998975236,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.13,1.685022255,1.89024,0.19132000000000002,1.8998975236,0.21024,0.061320000000000006,0.219,1.6800000000000002,0.13,1.685022255
2021-01-10 05:00:00,1.7936,0.0623,1.794681657,0.2136,0.0623,0.2225,1.58,0.0,1.58,1.7936,0.1923,1.8038792227,0.2136,0.0623,0.2225,1.58,0.13,1.5853390804
2021-01-10 05:30:00,1.74784,0.06062000000000001,1.74889092,0.20784000000000002,0.06062000000000001,0.2165,1.54,0.0,1.54,1.73784,0.19062,1.7482630952,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.13,1.5355129436000001
2021-01-10 06:00:00,1.69216,0.061880000000000004,1.6932910559,0.21216000000000002,0.061880000000000004,0.221,1.48,0.0,1.48,1.68216,0.19188000000000002,1.6930682798,0.21216000000000002,0.061880000000000004,0.221,1.47,0.13,1.475737104
2021-01-10 06:30:00,1.68736,0.19048,1.6980772656,0.20736000000000002,0.060480000000000006,0.216,1.48,0.13,1.4856984889,1.6773600000000002,0.19048,1.6881407524,0.20736000000000002,0.060480000000000006,0.216,1.47,0.13,1.475737104
2021-01-10 07:00:00,1.65312,0.19216000000000003,1.6642509426,0.21312,0.06216000000000001,0.222,1.44,0.13,1.4458561478,1.65312,0.19216000000000003,1.6642509426,0.21312,0.06216000000000001,0.222,1.44,0.13,1.4458561478
2021-01-10 07:30:00,1.64784,0.20062000000000002,1.6600075452,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.14,1.4467895493,1.64784,0.21062000000000003,1.6612457524000002,0.20784000000000002,0.06062000000000001,0.2165,1.44,0.15,1.4477914214
2021-01-10 08:00:00,1.5836000000000001,0.21230000000000002,1.5977672702999999,0.2136,0.0623,0.2225,1.37,0.15,1.3781872151,1.5836000000000001,0.2223,1.5991267148000001,0.2136,0.0623,0.2225,1.37,0.16,1.3793114224
2021-01-10 08:30:00,1.65976,0.24118000000000003,1.6771914172,0.20976000000000003,0.061180000000000005,0.2185,1.45,0.18,1.4611296999,1.6497600000000001,0.25118,1.6687718388000001,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.19,1.4524806367
2021-01-10 09:00:00,1.7826400000000002,0.24202,1.7989938994,0.21264000000000002,0.062020000000000006,0.2215,1.57,0.18,1.5802847844999999,1.77264,0.25202,1.7904654842,0.21264000000000002,0.062020000000000006,0.2215,1.56,0.19,1.5715279189
2021-01-10 09:30:00,1.8354400000000002,0.26992000000000005,1.8551810693,0.20544,0.05992000000000001,0.214,1.63,0.21,1.6434719347,1.8354400000000002,0.27992,1.8566623818,0.20544,0.05992000000000001,0.214,1.63,0.22,1.6447796205
2021-01-10 10:00:00,1.8836,0.2723,1.9031805616000002,0.2136,0.0623,0.2225,1.67,0.21,1.6831518054,1.8836,0.2823,1.9046370389,0.2136,0.0623,0.2225,1.67,0.22,1.6844286865
2021-01-10 10:30:00,1.85688,0.27034,1.8764559814,0.20688,0.060340000000000005,0.2155,1.65,0.21,1.6633099531000002,1.85688,0.28034000000000003,1.8779227487,0.20688,0.060340000000000005,0.2155,1.65,0.22,1.6646020545
2021-01-10 11:00:00,1.9236,0.2923,1.9456814359,0.2136,0.0623,0.2225,1.71,0.23,1.7253985047,1.9136000000000002,0.3023,1.9373307023000002,0.2136,0.0623,0.2225,1.7000000000000002,0.24,1.7168575946
2021-01-10 11:30:00,1.91592,0.29006000000000004,1.9377523707000002,0.20592000000000002,0.06006,0.21450000000000002,1.71,0.23,1.7253985047,1.90592,0.30006000000000005,1.9293955140999999,0.20592000000000002,0.06006,0.21450000000000002,1.7000000000000002,0.24,1.7168575946
2021-01-10 12:00:00,1.9521600000000001,0.29188000000000003,1.9738598228000002,0.21216000000000002,0.061880000000000004,0.221,1.74,0.23,1.7551353224000001,1.9521600000000001,0.30188000000000004,1.9753633084,0.21216000000000002,0.061880000000000004,0.221,1.74,0.24,1.7564737402000001
2021-01-10 12:30:00,2.04832,0.32076000000000005,2.0732828558,0.20832,0.06076,0.217,1.8399999999999999,0.26,1.8582787735,2.03832,0.33076000000000005,2.0649819854,0.20832,0.06076,0.217,1.83,0.27,1.8498108011
2021-01-10 13:00:00,2.06024,0.29132,2.0807345338,0.21024,0.061320000000000006,0.219,1.85,0.23,1.8642424735,2.06024,0.30132000000000003,2.0821581592,0.21024,0.061320000000000006,0.219,1.85,0.24,1.8655026131999999
2021-01-10 13:30:00,2.02736,0.27048,2.0453234463,0.20736000000000002,0.060480000000000006,0.216,1.82,0.21,1.832075326,2.02736,0.28048,2.0466698806,0.20736000000000002,0.060480000000000006,0.216,1.82,0.22,1.8332484829
2021-01-10 14:00:00,1.9612,0.2716,1.97991717,0.2112,0.0616,0.22,1.75,0.21,1.7625549637,1.9512,0.2816,1.9714157348999999,0.2112,0.0616,0.22,1.74,0.22,1.7538529015000002
2021-01-10 14:30:00,1.9364,0.2902,1.95802477,0.2064,0.060200000000000004,0.215,1.73,0.23,1.7452220489,1.9364,0.3002,1.9595318318000001,0.2064,0.060200000000000004,0.215,1.73,0.24,1.7465680634
2021-01-10 15:00:00,1.9083200000000002,0.29076,1.9303436482,0.20832,0.06076,0.217,1.7000000000000002,0.23,1.7154882687000002,1.9083200000000002,0.30076,1.9318752030000002,0.20832,0.06076,0.217,1.7000000000000002,0.24,1.7168575946
2021-01-10 15:30:00,1.97064,0.28852,1.9916490153000002,0.20064,0.05852,0.209,1.77,0.23,1.7848809484000001,1.97064,0.29852,1.993122224,0.20064,0.05852,0.209,1.77,0.24,1.7861970776
2021-01-10 16:00:00,2.07736,0.29048,2.0975707855,0.20736000000000002,0.060480000000000006,0.216,1.87,0.23,1.8840912929,2.06736,0.30048,2.089082478,0.20736000000000002,0.060480000000000006,0.216,1.8599999999999999,0.24,1.8754199530000002
2021-01-10 16:30:00,2.24304,0.28922000000000003,2.2616093053,0.20304000000000003,0.05922,0.21150000000000002,2.04,0.23,2.0529247429,2.24304,0.29922000000000004,2.2629098634,0.20304000000000003,0.05922,0.21150000000000002,2.04,0.24,2.0540691322
2021-01-10 17:00:00,2.35688,0.32034,2.3785501992,0.20688,0.060340000000000005,0.2155,2.15,0.26,2.1656638705,2.34688,0.33034,2.3700148206,0.20688,0.060340000000000005,0.2155,2.14,0.27,2.156965461
2021-01-10 17:30:00,2.43208,0.33894,2.4555841362,0.20208,0.058940000000000006,0.21050000000000002,2.23,0.28,2.2475097330000002,2.43208,0.34894000000000003,2.4569843813,0.20208,0.058940000000000006,0.21050000000000002,2.23,0.29,2.2487774456
2021-01-10 18:00:00,2.38832,0.30076,2.4071827932,0.20832,0.06076,0.217,2.18,0.24,2.1931712199,2.38832,0.31076000000000004,2.4084526568,0.20832,0.06076,0.217,2.18,0.25,2.1942880394
2021-01-10 18:30:00,2.2640000000000002,0.2795,2.2811874649,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.06,0.22,2.071714266,2.2640000000000002,0.2795,2.2811874649,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.06,0.22,2.071714266
2021-01-10 19:00:00,2.1688,0.23090000000000002,2.181056682,0.2088,0.0609,0.2175,1.96,0.17,1.9673586353,2.1688,0.2409,2.1821379998,0.2088,0.0609,0.2175,1.96,0.18,1.9682479519
2021-01-10 19:30:00,2.05544,0.22992,2.0682593648,0.20544,0.05992000000000001,0.214,1.85,0.17,1.8577943912000001,2.05544,0.23992000000000002,2.0693948874,0.20544,0.05992000000000001,0.214,1.85,0.18,1.8587361297
2021-01-10 20:00:00,1.9868800000000002,0.23034000000000002,2.0001871537,0.20688,0.060340000000000005,0.2155,1.78,0.17,1.7880995498,1.9868800000000002,0.24034000000000003,2.0013633978,0.20688,0.060340000000000005,0.2155,1.78,0.18,1.7890779748
2021-01-10 20:30:00,1.8620800000000002,0.21894000000000002,1.8749071044,0.20208,0.058940000000000006,0.21050000000000002,1.6600000000000001,0.16,1.6676930173,1.8620800000000002,0.22894000000000003,1.87610113,0.20208,0.058940000000000006,0.21050000000000002,1.6600000000000001,0.17,1.6686821147000002
2021-01-10 21:00:00,1.78496,0.21978000000000003,1.7984397265,0.20496,0.05978000000000001,0.21350000000000002,1.58,0.16,1.5880806025,1.77496,0.22978,1.7897714519,0.20496,0.05978000000000001,0.21350000000000002,1.57,0.17,1.5791770008000001
2021-01-10 21:30:00,1.7106400000000002,0.21852000000000002,1.7245405765,0.20064,0.05852,0.209,1.51,0.16,1.5184531603,1.70064,0.22852000000000003,1.7159247653,0.20064,0.05852,0.209,1.5,0.17,1.5096025967
2021-01-10 22:00:00,1.5983200000000002,0.22076,1.6134936628,0.20832,0.06076,0.217,1.3900000000000001,0.16,1.3991783303,1.5983200000000002,0.23076000000000002,1.6148922565000001,0.20832,0.06076,0.217,1.3900000000000001,0.17,1.4003570973000001
2021-01-10 22:30:00,1.47688,0.22034,1.4932261215,0.20688,0.060340000000000005,0.2155,1.27,0.16,1.2800390619,1.47688,0.23034000000000002,1.4947344412999999,0.20688,0.060340000000000005,0.2155,1.27,0.17,1.2813274367
2021-01-10 23:00:00,1.31976,0.20118000000000003,1.3350055618,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.14,1.1187939935,1.31976,0.21118,1.3365490825,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.15,1.1200892822
2021-01-10 23:30:00,1.16352,0.19936,1.1804758363,0.20352,0.05936,0.212,0.96,0.14,0.9701546269,1.15352,0.19936,1.1706206901,0.20352,0.05936,0.212,0.9500000000000001,0.14,0.9602603814
2021-01-11 00:00:00,1.13216,0.20188,1.1500181738,0.21216000000000002,0.061880000000000004,0.221,0.92,0.14,0.9305912099,1.13216,0.20188,1.1500181738,0.21216000000000002,0.061880000000000004,0.221,0.92,0.14,0.9305912099
2021-01-11 00:30:00,1.3688,0.20090000000000002,1.3834645821,0.2088,0.0609,0.2175,1.16,0.14,1.1684177335,1.3588,0.20090000000000002,1.3735713487,0.2088,0.0609,0.2175,1.15,0.14,1.158490397
2021-01-11 01:00:00,1.7412,0.0616,1.7422892986,0.2112,0.0616,0.22,1.53,0.0,1.53,1.7312,0.2016,1.7428987349,0.2112,0.0616,0.22,1.52,0.14,1.5264337522
2021-01-11 01:30:00,1.8573600000000001,0.060480000000000006,1.8583444245,0.20736000000000002,0.060480000000000006,0.216,1.65,0.0,1.65,1.8573600000000001,0.060480000000000006,1.8583444245,0.20736000000000002,0.060480000000000006,0.216,1.65,0.0,1.65
2021-01-11 02:00:00,1.8436,0.0623,1.8446523385,0.2136,0.0623,0.2225,1.63,0.0,1.63,1.8336000000000001,0.0623,1.8346580744,0.2136,0.0623,0.2225,1.62,0.0,1.62
2021-01-11 02:30:00,1.8416800000000002,0.06174,1.8427145872000001,0.21168,0.06174,0.2205,1.63,0.0,1.63,1.83168,0.06174,1.8327202323,0.21168,0.06174,0.2205,1.62,0.0,1.62
2021-01-11 03:00:00,1.84504,0.06272000000000001,1.8461057391,0.21504,0.06272000000000001,0.224,1.63,0.0,1.63,1.8350400000000002,0.06272000000000001,1.8361115435,0.21504,0.06272000000000001,0.224,1.62,0.0,1.62
2021-01-11 03:30:00,1.7826400000000002,0.19202000000000002,1.7929520490000002,0.21264000000000002,0.062020000000000006,0.2215,1.57,0.13,1.5753729717,1.7826400000000002,0.19202000000000002,1.7929520490000002,0.21264000000000002,0.062020000000000006,0.2215,1.57,0.13,1.5753729717
2021-01-11 04:00:00,1.75408,0.06244,1.7551909868000002,0.21408000000000002,0.06244,0.223,1.54,0.0,1.54,1.74408,0.19244000000000003,1.7546646973,0.21408000000000002,0.06244,0.223,1.53,0.13,1.5355129436000001
2021-01-11 04:30:00,1.6907200000000002,0.19146000000000002,1.7015260944000001,0.21072000000000002,0.06146000000000001,0.2195,1.48,0.13,1.4856984889,1.68072,0.19146000000000002,1.6915899769,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.13,1.475737104
2021-01-11 05:00:00,1.5912000000000002,0.0616,1.5923919116,0.2112,0.0616,0.22,1.38,0.0,1.38,1.5812,0.0616,1.5823994439,0.2112,0.0616,0.22,1.37,0.0,1.37
2021-01-11 05:30:00,1.5612,0.0616,1.5624147977,0.2112,0.0616,0.22,1.35,0.0,1.35,1.5612,0.19160000000000002,1.5729132207,0.2112,0.0616,0.22,1.35,0.13,1.3562448157
2021-01-11 06:00:00,1.5236,0.0623,1.5248731914,0.2136,0.0623,0.2225,1.31,0.0,1.31,1.5236,0.0623,1.5248731914,0.2136,0.0623,0.2225,1.31,0.0,1.31
2021-01-11 06:30:00,1.61928,0.19104000000000002,1.6305103496000002,0.20928000000000002,0.061040000000000004,0.218,1.4100000000000001,0.13,1.4159802259,1.60928,0.19104000000000002,1.6205796494,0.20928000000000002,0.061040000000000004,0.218,1.4,0.13,1.4060227593999999
2021-01-11 07:00:00,1.6612,0.19160000000000002,1.6722129050999999,0.2112,0.0616,0.22,1.45,0.13,1.4558159224,1.6612,0.2116,1.6746223455,0.2112,0.0616,0.22,1.45,0.15,1.4577379737
2021-01-11 07:30:00,1.73824,0.25782,1.7572562278000001,0.19824000000000003,0.05782,0.20650000000000002,1.54,0.2,1.5529327094,1.73824,0.26782,1.7587512189,0.19824000000000003,0.05782,0.20650000000000002,1.54,0.21,1.5542522318
2021-01-11 08:00:00,1.70864,0.25502,1.7275664531000001,0.18864,0.055020000000000006,0.1965,1.52,0.2,1.5331014317,1.70864,0.26502000000000003,1.729070921,0.18864,0.055020000000000006,0.1965,1.52,0.21,1.5344380079
2021-01-11 08:30:00,1.8438400000000001,0.26362,1.8625899844,0.18384,0.05362,0.1915,1.6600000000000001,0.21,1.6732304085,1.83384,0.27362000000000003,1.8541405152000001,0.18384,0.05362,0.1915,1.65,0.22,1.6646020545
2021-01-11 09:00:00,1.92816,0.29488000000000003,1.9505781707,0.18816000000000002,0.054880000000000005,0.196,1.74,0.24,1.7564737402000001,1.92816,0.30488000000000004,1.9521149556,0.18816000000000002,0.054880000000000005,0.196,1.74,0.25,1.7578680269
2021-01-11 09:30:00,1.9348,0.33390000000000003,1.9634001757,0.18480000000000002,0.0539,0.1925,1.75,0.28,1.7722584462,1.9348,0.34390000000000004,1.9651255049,0.18480000000000002,0.0539,0.1925,1.75,0.29,1.7738658348
2021-01-11 10:00:00,1.99104,0.33572,2.0191454133,0.19104000000000002,0.055720000000000006,0.199,1.8,0.28,1.8216476059,1.9810400000000001,0.34572,2.0109803082,0.19104000000000002,0.055720000000000006,0.199,1.79,0.29,1.8133394608
2021-01-11 10:30:00,1.9348,0.3039,1.9585214449000001,0.18480000000000002,0.0539,0.1925,1.75,0.25,1.7677669530000002,1.9348,0.3139,1.9600980205,0.18480000000000002,0.0539,0.1925,1.75,0.26,1.7692088627
2021-01-11 11:00:00,1.88056,0.30558,1.9052257215,0.19056,0.055580000000000004,0.1985,1.69,0.25,1.7083910559,1.88056,0.31558,1.9068551728,0.19056,0.055580000000000004,0.1985,1.69,0.26,1.7098830369
2021-01-11 11:30:00,1.9029600000000002,0.33628,1.9324443071,0.19296000000000002,0.056280000000000004,0.201,1.71,0.28,1.7327723450999999,1.9029600000000002,0.34628000000000003,1.9342095543000002,0.19296000000000002,0.056280000000000004,0.201,1.71,0.29,1.7344163283
2021-01-11 12:00:00,1.8869600000000002,0.34328000000000003,1.9179309684999999,0.21696000000000001,0.06328,0.226,1.67,0.28,1.6933103673,1.8869600000000002,0.36328000000000005,1.9216114071,0.21696000000000001,0.06328,0.226,1.67,0.30000000000000004,1.6967321533000002
2021-01-11 12:30:00,1.9126400000000001,0.39202000000000004,1.9524014572000001,0.21264000000000002,0.062020000000000006,0.2215,1.7000000000000002,0.33,1.7317332358000002,1.9126400000000001,0.41202000000000005,1.9565153334,0.21264000000000002,0.062020000000000006,0.2215,1.7000000000000002,0.35000000000000003,1.7356554958000001
2021-01-11 13:00:00,1.876,0.363,1.9107969542,0.216,0.063,0.225,1.6600000000000001,0.30000000000000004,1.6868906307,1.866,0.373,1.9029148694,0.216,0.063,0.225,1.65,0.31,1.6788686667000001
2021-01-11 13:30:00,1.75792,0.32356,1.7874489643,0.21792000000000003,0.06356,0.227,1.54,0.26,1.5617938404,1.7479200000000001,0.33356,1.7794624469,0.21792000000000003,0.06356,0.227,1.53,0.27,1.5536408851
2021-01-11 14:00:00,1.78936,0.36398,1.8260040115,0.21936000000000003,0.06398000000000001,0.2285,1.57,0.30000000000000004,1.5984054554,1.77936,0.37398000000000003,1.8182362470000002,0.21936000000000003,0.06398000000000001,0.2285,1.56,0.31,1.5905030651
2021-01-11 14:30:00,1.8912,0.36160000000000003,1.9254589063,0.2112,0.0616,0.22,1.6800000000000002,0.30000000000000004,1.7065755184,1.8812000000000002,0.37160000000000004,1.9175505207999999,0.2112,0.0616,0.22,1.67,0.31,1.6985287751
2021-01-11 15:00:00,1.89552,0.34286000000000005,1.9262785494,0.21552000000000002,0.06286,0.2245,1.6800000000000002,0.28,1.7031735085,1.88552,0.35286,1.9182533331,0.21552000000000002,0.06286,0.2245,1.67,0.29,1.6949926254
2021-01-11 15:30:00,1.94976,0.33118000000000003,1.9776865904,0.20976000000000003,0.061180000000000005,0.2185,1.74,0.27,1.7608236709,1.94976,0.34118000000000004,1.9793857254,0.20976000000000003,0.061180000000000005,0.2185,1.74,0.28,1.7623847480000001
2021-01-11 16:00:00,1.9536,0.33230000000000004,1.9816599734,0.2136,0.0623,0.2225,1.74,0.27,1.7608236709,1.9536,0.3523,1.9851116467,0.2136,0.0623,0.2225,1.74,0.29,1.7640011338
2021-01-11 16:30:00,2.03784,0.31062,2.0613773672,0.20784000000000002,0.06062000000000001,0.2165,1.83,0.25,1.8469975636,2.03784,0.32062,2.0629079112,0.20784000000000002,0.06062000000000001,0.2165,1.83,0.26,1.848377667
2021-01-11 17:00:00,2.2012,0.30160000000000003,2.2217659643,0.2112,0.0616,0.22,1.99,0.24,2.0044201156,2.2012,0.3116,2.2231455193,0.2112,0.0616,0.22,1.99,0.25,2.0056420418
2021-01-11 17:30:00,2.32832,0.30076,2.347664925,0.20832,0.06076,0.217,2.12,0.24,2.1335416565,2.31832,0.31076000000000004,2.3390552366,0.20832,0.06076,0.217,2.11,0.25,2.1247588098
2021-01-11 18:00:00,2.27264,0.30202,2.2926204767,0.21264000000000002,0.062020000000000006,0.2215,2.06,0.24,2.0739334608,2.27264,0.31202,2.293959252,0.21264000000000002,0.062020000000000006,0.2215,2.06,0.25,2.0751144547
2021-01-11 18:30:00,2.17448,0.30964,2.1964153068,0.20448000000000002,0.059640000000000006,0.213,1.97,0.25,1.9857995871,2.17448,0.31964000000000004,2.1978473559,0.20448000000000002,0.059640000000000006,0.213,1.97,0.26,1.9870832896000001
2021-01-11 19:00:00,2.08736,0.27048,2.1048114405,0.20736000000000002,0.060480000000000006,0.216,1.88,0.21,1.891692364,2.08736,0.27048,2.1048114405,0.20736000000000002,0.060480000000000006,0.216,1.88,0.21,1.891692364
2021-01-11 19:30:00,2.00216,0.49188000000000004,2.0616960494,0.21216000000000002,0.061880000000000004,0.221,1.79,0.43,1.8409236812,1.9721600000000001,0.13188,1.9765645449,0.21216000000000002,0.061880000000000004,0.221,1.76,0.07,1.7613914954
2021-01-11 20:00:00,1.89792,0.9535600000000001,2.1240002354,0.21792000000000003,0.06356,0.227,1.6800000000000002,0.89,1.9011838417,1.7879200000000002,-0.41644000000000003,1.8357778188,0.21792000000000003,0.06356,0.227,1.57,-0.48,1.6417368851
2021-01-11 20:30:00,1.8235999999999999,0.9523,2.0572778738,0.2136,0.0623,0.2225,1.6099999999999999,0.89,1.8396195258999999,1.7136,-0.4177,1.7637738659000002,0.2136,0.0623,0.2225,1.5,-0.48,1.5749285698
2021-01-11 21:00:00,1.7084000000000001,0.9337000000000001,1.9469017053000002,0.2184,0.0637,0.2275,1.49,0.87,1.7253985047,1.6084,-0.4363,1.6665258024,0.2184,0.0637,0.2275,1.3900000000000001,-0.5,1.4771932846
2021-01-11 21:30:00,1.6436000000000002,0.8423,1.8468595642,0.2136,0.0623,0.2225,1.43,0.78,1.6288953312,1.5535999999999999,-0.3477,1.5920327415000002,0.2136,0.0623,0.2225,1.34,-0.41000000000000003,1.4013208055
2021-01-11 22:00:00,1.52888,0.22384,1.5451790834999999,0.21888000000000002,0.06384000000000001,0.228,1.31,0.16,1.3197348218,1.51888,0.23384000000000002,1.5367750649,0.21888000000000002,0.06384000000000001,0.228,1.3,0.17,1.3110682667
2021-01-11 22:30:00,1.3784,0.2237,1.3964341195,0.2184,0.0637,0.2275,1.16,0.16,1.1709824935,1.3784,0.2237,1.3964341195,0.2184,0.0637,0.2275,1.16,0.16,1.1709824935
2021-01-11 23:00:00,1.2432,0.22510000000000002,1.2634145203,0.2232,0.0651,0.2325,1.02,0.16,1.0324727599,1.2332,0.22510000000000002,1.2535757855,0.2232,0.0651,0.2325,1.01,0.16,1.0225947389
2021-01-11 23:30:00,1.12984,0.24412000000000003,1.1559121938999999,0.21984,0.06412000000000001,0.229,0.91,0.18,0.9276313923,1.12984,0.25412,1.1580653695,0.21984,0.06412000000000001,0.229,0.91,0.19,0.9296235797
2021-01-12 00:00:00,1.0856,0.21580000000000002,1.1068410003,0.22560000000000002,0.0658,0.23500000000000001,0.86,0.15,0.8729833904000001,1.0856,0.2258,1.1088340723,0.22560000000000002,0.0658,0.23500000000000001,0.86,0.16,0.8747571091
2021-01-12 00:30:00,1.27128,0.19454000000000002,1.2860787884,0.22128,0.06454,0.2305,1.05,0.13,1.0580170131,1.26128,0.19454000000000002,1.2761947539,0.22128,0.06454,0.2305,1.04,0.13,1.0480935073
2021-01-12 01:00:00,1.62512,0.06566000000000001,1.6264458952,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.4,0.0,1.4,1.62512,0.19566000000000003,1.6368560871,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.4,0.13,1.4060227593999999
2021-01-12 01:30:00,1.7012800000000001,0.06454,1.7025037592,0.22128,0.06454,0.2305,1.48,0.0,1.48,1.7012800000000001,0.06454,1.7025037592,0.22128,0.06454,0.2305,1.48,0.0,1.48
2021-01-12 02:00:00,1.72416,0.19538000000000003,1.7351948162,0.22416000000000003,0.06538000000000001,0.2335,1.5,0.13,1.5056227947,1.72416,0.19538000000000003,1.7351948162,0.22416000000000003,0.06538000000000001,0.2335,1.5,0.13,1.5056227947
2021-01-12 02:30:00,1.71936,0.06398000000000001,1.7205499846999999,0.21936000000000003,0.06398000000000001,0.2285,1.5,0.0,1.5,1.71936,0.19398,1.7302679128,0.21936000000000003,0.06398000000000001,0.2285,1.5,0.13,1.5056227947
2021-01-12 03:00:00,1.7132,0.0651,1.7144364234,0.2232,0.0651,0.2325,1.49,0.0,1.49,1.7032,0.1951,1.7143378459,0.2232,0.0651,0.2325,1.48,0.13,1.4856984889
2021-01-12 03:30:00,1.67032,0.19426000000000002,1.6815783806,0.22032000000000002,0.06426000000000001,0.2295,1.45,0.13,1.4558159224,1.67032,0.19426000000000002,1.6815783806,0.22032000000000002,0.06426000000000001,0.2295,1.45,0.13,1.4558159224
2021-01-12 04:00:00,1.59984,0.19412000000000001,1.6115739511,0.21984,0.06412000000000001,0.229,1.38,0.13,1.3861096638000001,1.59984,0.19412000000000001,1.6115739511,0.21984,0.06412000000000001,0.229,1.38,0.13,1.3861096638000001
2021-01-12 04:30:00,1.5055200000000002,0.19286,1.5178226016,0.21552000000000002,0.06286,0.2245,1.29,0.13,1.2965338407,1.5055200000000002,0.19286,1.5178226016,0.21552000000000002,0.06286,0.2245,1.29,0.13,1.2965338407
2021-01-12 05:00:00,1.44888,0.19384,1.4617890409,0.21888000000000002,0.06384000000000001,0.228,1.23,0.13,1.2368508398,1.4388800000000002,0.19384,1.4518779563,0.21888000000000002,0.06384000000000001,0.228,1.22,0.13,1.2269066794
2021-01-12 05:30:00,1.39456,0.19258000000000003,1.4077942499,0.21456000000000003,0.06258000000000001,0.2235,1.18,0.13,1.1871394189,1.39456,0.19258000000000003,1.4077942499,0.21456000000000003,0.06258000000000001,0.2235,1.18,0.13,1.1871394189
2021-01-12 06:00:00,1.37696,0.19328,1.3904589170000001,0.21696000000000001,0.06328,0.226,1.16,0.13,1.167261753,1.36696,0.19328,1.3805566993,0.21696000000000001,0.06328,0.226,1.15,0.13,1.1573245007
2021-01-12 06:30:00,1.43072,0.19146000000000002,1.4434738134,0.21072000000000002,0.06146000000000001,0.2195,1.22,0.13,1.2269066794,1.42072,0.19146000000000002,1.433562782,0.21072000000000002,0.06146000000000001,0.2195,1.21,0.13,1.2169634341
2021-01-12 07:00:00,1.49504,0.19272,1.5074102295,0.21504,0.06272000000000001,0.224,1.28,0.13,1.2865846261,1.4850400000000001,0.19272,1.497492838,0.21504,0.06272000000000001,0.224,1.27,0.13,1.276636205
2021-01-12 07:30:00,1.50928,0.22104000000000001,1.5253802149,0.20928000000000002,0.061040000000000004,0.218,1.3,0.16,1.3098091464000001,1.4992800000000002,0.23104000000000002,1.5169772576,0.20928000000000002,0.061040000000000004,0.218,1.29,0.17,1.3011533345
2021-01-12 08:00:00,1.55408,0.25244,1.5744493005,0.21408000000000002,0.06244,0.223,1.34,0.19,1.3534031181000001,1.55408,0.26244,1.5760835638000001,0.21408000000000002,0.06244,0.223,1.34,0.2,1.3548431644
2021-01-12 08:30:00,1.6464,0.2802,1.6700733517000002,0.2064,0.060200000000000004,0.215,1.44,0.22,1.4567086188,1.6464,0.2902,1.6717801889000001,0.2064,0.060200000000000004,0.215,1.44,0.23,1.4582523787000001
2021-01-12 09:00:00,1.6897600000000002,0.32118,1.7200132122,0.20976000000000003,0.061180000000000005,0.2185,1.48,0.26,1.5026643005,1.6897600000000002,0.31118,1.7181739871000001,0.20976000000000003,0.061180000000000005,0.2185,1.48,0.25,1.5009663554000001
2021-01-12 09:30:00,1.72448,0.32964000000000004,1.7557032209,0.20448000000000002,0.059640000000000006,0.213,1.52,0.27,1.5437940277000002,1.72448,0.33964000000000005,1.7576082043999999,0.20448000000000002,0.059640000000000006,0.213,1.52,0.28,1.5455743269000002
2021-01-12 10:00:00,1.72784,0.33062,1.7591874971,0.20784000000000002,0.06062000000000001,0.2165,1.52,0.27,1.5437940277000002,1.72784,0.34062000000000003,1.7610942763000001,0.20784000000000002,0.06062000000000001,0.2165,1.52,0.28,1.5455743269000002
2021-01-12 10:30:00,1.6844800000000002,0.31964000000000004,1.7145385968,0.20448000000000002,0.059640000000000006,0.213,1.48,0.26,1.5026643005,1.6844800000000002,0.31964000000000004,1.7145385968,0.20448000000000002,0.059640000000000006,0.213,1.48,0.26,1.5026643005
2021-01-12 11:00:00,1.65976,0.33118000000000003,1.6924784931999999,0.20976000000000003,0.061180000000000005,0.2185,1.45,0.27,1.4749237268,1.6497600000000001,0.34118000000000004,1.684669656,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.28,1.4669696657
2021-01-12 11:30:00,1.7064,0.3902,1.7504448006,0.2064,0.060200000000000004,0.215,1.5,0.33,1.5358710883,1.7064,0.4002,1.7527010584,0.2064,0.060200000000000004,0.215,1.5,0.34,1.5380507144000002
2021-01-12 12:00:00,1.77928,0.35104,1.8135783413,0.20928000000000002,0.061040000000000004,0.218,1.57,0.29,1.5965587994,1.7692800000000002,0.36104,1.8057412882000001,0.20928000000000002,0.061040000000000004,0.218,1.56,0.30000000000000004,1.5885842754000001
2021-01-12 12:30:00,1.8864,0.4002,1.9283840385,0.2064,0.060200000000000004,0.215,1.6800000000000002,0.34,1.7140595089000001,1.8864,0.4102,1.9304841362,0.2064,0.060200000000000004,0.215,1.6800000000000002,0.35000000000000003,1.7160710941000001
2021-01-12 13:00:00,1.85024,0.35132,1.8832986486,0.21024,0.061320000000000006,0.219,1.6400000000000001,0.29,1.665442884,1.85024,0.36132000000000003,1.8851896987,0.21024,0.061320000000000006,0.219,1.6400000000000001,0.30000000000000004,1.6672132437
2021-01-12 13:30:00,1.74544,0.29992,1.7710202709,0.20544,0.05992000000000001,0.214,1.54,0.24,1.5585891055999999,1.74544,0.30992000000000003,1.7727411543,0.20544,0.05992000000000001,0.214,1.54,0.25,1.5601602481999999
2021-01-12 14:00:00,1.6412,0.30160000000000003,1.6686821147000002,0.2112,0.0616,0.22,1.43,0.24,1.45,1.6312,0.3116,1.6606950352,0.2112,0.0616,0.22,1.42,0.25,1.4418391034
2021-01-12 14:30:00,1.76592,0.37006000000000006,1.8042776532,0.20592000000000002,0.06006,0.21450000000000002,1.56,0.31,1.5905030651,1.76592,0.38006,1.8063551838,0.20592000000000002,0.06006,0.21450000000000002,1.56,0.32,1.592482339
2021-01-12 15:00:00,1.80688,0.37034000000000006,1.8444422057,0.20688,0.060340000000000005,0.2155,1.6,0.31,1.6297545828,1.79688,0.38034,1.8366916589,0.20688,0.060340000000000005,0.2155,1.5899999999999999,0.32,1.6218816233000002
2021-01-12 15:30:00,1.81256,0.31908000000000003,1.8404308735,0.20256000000000002,0.05908000000000001,0.211,1.6099999999999999,0.26,1.6308586695,1.81256,0.32908000000000004,1.8421909239,0.20256000000000002,0.05908000000000001,0.211,1.6099999999999999,0.27,1.6324827717
2021-01-12 16:00:00,1.83688,0.32034,1.8646034029,0.20688,0.060340000000000005,0.2155,1.63,0.26,1.6506059493,1.82688,0.33034,1.8565061406,0.20688,0.060340000000000005,0.2155,1.62,0.27,1.6423458832
2021-01-12 16:30:00,1.93256,0.32908000000000004,1.9603779738,0.20256000000000002,0.05908000000000001,0.211,1.73,0.27,1.7509426033,1.92256,0.33908000000000005,1.9522326193000001,0.20256000000000002,0.05908000000000001,0.211,1.72,0.28,1.7426416729
2021-01-12 17:00:00,1.7564000000000002,0.2802,1.7786098504,0.2064,0.060200000000000004,0.215,1.55,0.22,1.5655350523,1.7564000000000002,0.2902,1.7802126277,0.2064,0.060200000000000004,0.215,1.55,0.23,1.5669716015000001
2021-01-12 17:30:00,1.784,0.2595,1.8027745977,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.58,0.2,1.5926079241000002,1.784,0.2695,1.8042411839999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.58,0.21,1.5938946013000002
2021-01-12 18:00:00,1.7688000000000001,0.23090000000000002,1.7838072345,0.2088,0.0609,0.2175,1.56,0.17,1.5692354826,1.7688000000000001,0.2409,1.785129197,0.2088,0.0609,0.2175,1.56,0.18,1.5703502794
2021-01-12 18:30:00,1.76496,0.22978,1.779854671,0.20496,0.05978000000000001,0.21350000000000002,1.56,0.17,1.5692354826,1.76496,0.23978000000000002,1.7811732789999999,0.20496,0.05978000000000001,0.21350000000000002,1.56,0.18,1.5703502794
2021-01-12 19:00:00,1.74784,0.21062000000000003,1.7604844362,0.20784000000000002,0.06062000000000001,0.2165,1.54,0.15,1.5472879499,1.73784,0.21062000000000003,1.7505566686,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.15,1.537335357
2021-01-12 19:30:00,1.62352,0.21936000000000003,1.6382722606,0.20352,0.05936,0.212,1.42,0.16,1.4289856542,1.62352,0.20936000000000002,1.6369632860999999,0.20352,0.05936,0.212,1.42,0.15,1.4279005568
2021-01-12 20:00:00,1.5183200000000001,0.20076000000000002,1.5315352428,0.20832,0.06076,0.217,1.31,0.14,1.3174596768,1.5183200000000001,0.21076000000000003,1.5328781426,0.20832,0.06076,0.217,1.31,0.15,1.3185598204
2021-01-12 20:30:00,1.47448,0.19964,1.4879339367,0.20448000000000002,0.059640000000000006,0.213,1.27,0.14,1.2776932339,1.46448,0.20964000000000002,1.4794088684,0.20448000000000002,0.059640000000000006,0.213,1.26,0.15,1.268897159
2021-01-12 21:00:00,1.4126400000000001,0.20202,1.4270122109,0.21264000000000002,0.062020000000000006,0.2215,1.2,0.14,1.2081390648,1.4126400000000001,0.20202,1.4270122109,0.21264000000000002,0.062020000000000006,0.2215,1.2,0.14,1.2081390648
2021-01-12 21:30:00,1.3207200000000001,0.20146000000000003,1.3359968001,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.14,1.1187939935,1.3207200000000001,0.20146000000000003,1.3359968001,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.14,1.1187939935
2021-01-12 22:00:00,1.2836,0.2023,1.2994438233,0.2136,0.0623,0.2225,1.07,0.14,1.0791200119,1.2736,0.2023,1.2895666908,0.2136,0.0623,0.2225,1.06,0.14,1.0692053124
2021-01-12 22:30:00,1.19928,0.20104000000000002,1.2160138157,0.20928000000000002,0.061040000000000004,0.218,0.99,0.14,0.9998499887000001,1.19928,0.21104,1.2177070255,0.20928000000000002,0.061040000000000004,0.218,0.99,0.15,1.0012991561
2021-01-12 23:00:00,1.08264,0.20202,1.1013271312,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.14,0.8811923740000001,1.08264,0.19202000000000002,1.0995367434,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.13,0.8796590248
2021-01-12 23:30:00,0.97928,0.20104000000000002,0.9997031559,0.20928000000000002,0.061040000000000004,0.218,0.77,0.14,0.7826237921,0.97928,0.19104000000000002,0.9977402468000001,0.20928000000000002,0.061040000000000004,0.218,0.77,0.13,0.7808969202
2021-01-13 00:00:00,0.9840800000000001,0.20244,1.0046867173,0.21408000000000002,0.06244,0.223,0.77,0.14,0.7826237921,0.9840800000000001,0.19244000000000003,1.0027196019,0.21408000000000002,0.06244,0.223,0.77,0.13,0.7808969202
2021-01-13 00:30:00,1.13216,0.061880000000000004,1.1338498137,0.21216000000000002,0.061880000000000004,0.221,0.92,0.0,0.92,1.12216,0.19188000000000002,1.1384467489,0.21216000000000002,0.061880000000000004,0.221,0.91,0.13,0.9192388155000001
2021-01-13 01:00:00,1.38552,0.06286,1.3869452224,0.21552000000000002,0.06286,0.2245,1.17,0.0,1.17,1.38552,0.06286,1.3869452224,0.21552000000000002,0.06286,0.2245,1.17,0.0,1.17
2021-01-13 01:30:00,1.48216,0.061880000000000004,1.4834511788,0.21216000000000002,0.061880000000000004,0.221,1.27,0.0,1.27,1.48216,0.061880000000000004,1.4834511788,0.21216000000000002,0.061880000000000004,0.221,1.27,0.0,1.27
2021-01-13 02:00:00,1.47696,0.06328,1.4783149867,0.21696000000000001,0.06328,0.226,1.26,0.0,1.26,1.47696,0.06328,1.4783149867,0.21696000000000001,0.06328,0.226,1.26,0.0,1.26
2021-01-13 02:30:00,1.47552,0.06286,1.4768583717000001,0.21552000000000002,0.06286,0.2245,1.26,0.0,1.26,1.47552,0.06286,1.4768583717000001,0.21552000000000002,0.06286,0.2245,1.26,0.0,1.26
2021-01-13 03:00:00,1.4508,0.0644,1.4522286321,0.22080000000000002,0.0644,0.23,1.23,0.0,1.23,1.4508,0.0644,1.4522286321,0.22080000000000002,0.0644,0.23,1.23,0.0,1.23
2021-01-13 03:30:00,1.42648,0.06314,1.4278766929,0.21648,0.06314,0.2255,1.21,0.0,1.21,1.42648,0.06314,1.4278766929,0.21648,0.06314,0.2255,1.21,0.0,1.21
2021-01-13 04:00:00,1.38176,0.06468,1.3832730027,0.22176,0.06468,0.231,1.16,0.0,1.16,1.38176,0.06468,1.3832730027,0.22176,0.06468,0.231,1.16,0.0,1.16
2021-01-13 04:30:00,1.3074400000000002,0.06342,1.3089772534,0.21744000000000002,0.06342,0.2265,1.09,0.0,1.09,1.3074400000000002,0.06342,1.3089772534,0.21744000000000002,0.06342,0.2265,1.09,0.0,1.09
2021-01-13 05:00:00,1.26984,0.06412000000000001,1.2714578247000001,0.21984,0.06412000000000001,0.229,1.05,0.0,1.05,1.25984,0.06412000000000001,1.2614706497000001,0.21984,0.06412000000000001,0.229,1.04,0.0,1.04
2021-01-13 05:30:00,1.22744,0.06342,1.2290773165,0.21744000000000002,0.06342,0.2265,1.01,0.0,1.01,1.22744,0.06342,1.2290773165,0.21744000000000002,0.06342,0.2265,1.01,0.0,1.01
2021-01-13 06:00:00,1.2032,0.0651,1.2049598541,0.2232,0.0651,0.2325,0.98,0.0,0.98,1.2032,0.1951,1.2189151939,0.2232,0.0651,0.2325,0.98,0.13,0.9885848471
2021-01-13 06:30:00,1.19888,0.19384,1.2144493402,0.21888000000000002,0.06384000000000001,0.228,0.98,0.13,0.9885848471,1.19888,0.19384,1.2144493402,0.21888000000000002,0.06384000000000001,0.228,0.98,0.13,0.9885848471
2021-01-13 07:00:00,1.28368,0.19524000000000002,1.2984425286,0.22368000000000002,0.06524,0.233,1.06,0.13,1.067941946,1.2736800000000001,0.19524000000000002,1.2885571,0.22368000000000002,0.06524,0.233,1.05,0.13,1.0580170131
2021-01-13 07:30:00,1.3198400000000001,0.21412,1.3370957333,0.21984,0.06412000000000001,0.229,1.1,0.15,1.1101801656,1.3198400000000001,0.22412,1.338733506,0.21984,0.06412000000000001,0.229,1.1,0.16,1.1115754585
2021-01-13 08:00:00,1.34224,0.22482000000000002,1.3609380037,0.22224000000000002,0.06482,0.2315,1.12,0.16,1.1313708499,1.34224,0.22482000000000002,1.3609380037,0.22224000000000002,0.06482,0.2315,1.12,0.16,1.1313708499
2021-01-13 08:30:00,1.4384000000000001,0.2237,1.4556909871000001,0.2184,0.0637,0.2275,1.22,0.16,1.2304470732000001,1.4384000000000001,0.2437,1.4588983001,0.2184,0.0637,0.2275,1.22,0.18,1.2332072008
2021-01-13 09:00:00,1.5041600000000002,0.21538000000000002,1.5195018427,0.22416000000000003,0.06538000000000001,0.2335,1.28,0.15,1.2887590931,1.5041600000000002,0.22538000000000002,1.520951495,0.22416000000000003,0.06538000000000001,0.2335,1.28,0.16,1.2899612397
2021-01-13 09:30:00,1.48936,0.23398000000000002,1.5076272251,0.21936000000000003,0.06398000000000001,0.2285,1.27,0.17,1.2813274367,1.48936,0.25398000000000004,1.5108603674999999,0.21936000000000003,0.06398000000000001,0.2285,1.27,0.19,1.2841339494000001
2021-01-13 10:00:00,1.48464,0.23552,1.5032051091,0.22464,0.06552000000000001,0.234,1.26,0.17,1.2714165328,1.47464,0.25552,1.4966140451,0.22464,0.06552000000000001,0.234,1.25,0.19,1.2643575444000001
2021-01-13 10:30:00,1.44176,0.23468000000000003,1.4607349520000001,0.22176,0.06468,0.231,1.22,0.17,1.2317873193,1.44176,0.25468,1.4640812136,0.22176,0.06468,0.231,1.22,0.19,1.2347064428
2021-01-13 11:00:00,1.4632,0.2351,1.4819670206,0.2232,0.0651,0.2325,1.24,0.17,1.2515989773,1.4632,0.2551,1.4852711032,0.2232,0.0651,0.2325,1.24,0.19,1.2544720005
2021-01-13 11:30:00,1.43032,0.26426,1.4545269506,0.22032000000000002,0.06426000000000001,0.2295,1.21,0.2,1.2264175472,1.43032,0.27426,1.4563769601,0.22032000000000002,0.06426000000000001,0.2295,1.21,0.21,1.2280879447
2021-01-13 12:00:00,1.43704,0.28622000000000003,1.4652664775,0.22704000000000002,0.06622,0.23650000000000002,1.21,0.22,1.2298373876,1.43704,0.29622000000000004,1.4672526197,0.22704000000000002,0.06622,0.23650000000000002,1.21,0.23,1.231665539
2021-01-13 12:30:00,1.41656,0.28608,1.4451588148,0.22656,0.06608,0.23600000000000002,1.19,0.22,1.210165278,1.40656,0.29608,1.4373845693,0.22656,0.06608,0.23600000000000002,1.18,0.23,1.2022063051
2021-01-13 13:00:00,1.39992,0.26706,1.425165622,0.22992,0.06706000000000001,0.23950000000000002,1.17,0.2,1.1869709348,1.39992,0.27706000000000003,1.4270733163,0.22992,0.06706000000000001,0.23950000000000002,1.17,0.21,1.1886967654
2021-01-13 13:30:00,1.348,0.2165,1.3652751554,0.228,0.0665,0.23750000000000002,1.12,0.15,1.13,1.348,0.2265,1.3668965762,0.228,0.0665,0.23750000000000002,1.12,0.16,1.1313708499
2021-01-13 14:00:00,1.3328,0.2179,1.3504948167,0.2328,0.0679,0.24250000000000002,1.1,0.15,1.1101801656,1.3328,0.2179,1.3504948167,0.2328,0.0679,0.24250000000000002,1.1,0.15,1.1101801656
2021-01-13 14:30:00,1.3656000000000001,0.2258,1.3841419725000002,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.16,1.1511733145,1.3656000000000001,0.24580000000000002,1.3875449542,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.18,1.1541230437
2021-01-13 15:00:00,1.42704,0.25622,1.4498592518,0.22704000000000002,0.06622,0.23650000000000002,1.2,0.19,1.2149485586,1.42704,0.26622,1.4516598259,0.22704000000000002,0.06622,0.23650000000000002,1.2,0.2,1.2165525061
2021-01-13 15:30:00,1.42744,0.23342000000000002,1.4463989249,0.21744000000000002,0.06342,0.2265,1.21,0.17,1.2218837915,1.42744,0.25342000000000003,1.4497608941,0.21744000000000002,0.06342,0.2265,1.21,0.19,1.2248265183
2021-01-13 16:00:00,1.51888,0.28384000000000004,1.5451736472,0.21888000000000002,0.06384000000000001,0.228,1.3,0.22,1.3184839779,1.51888,0.29384000000000005,1.5470418223,0.21888000000000002,0.06384000000000001,0.228,1.3,0.23,1.3201893804
2021-01-13 16:30:00,1.56168,0.25174,1.5818398939,0.21168,0.06174,0.2205,1.35,0.19,1.3633048082,1.56168,0.26174000000000003,1.5834621088,0.21168,0.06174,0.2205,1.35,0.2,1.3647344064
2021-01-13 17:00:00,1.66648,0.25314000000000003,1.6855964670999999,0.21648,0.06314,0.2255,1.45,0.19,1.4623952954,1.66648,0.26314000000000004,1.6871272181,0.21648,0.06314,0.2255,1.45,0.2,1.4637281168
2021-01-13 17:30:00,1.7412,0.2516,1.7592839452,0.2112,0.0616,0.22,1.53,0.19,1.5417522499,1.7412,0.2616,1.7607418891000002,0.2112,0.0616,0.22,1.53,0.2,1.5430165262000002
2021-01-13 18:00:00,1.72936,0.25398000000000004,1.74791071,0.21936000000000003,0.06398000000000001,0.2285,1.51,0.19,1.5219066988,1.72936,0.26398000000000005,1.7493917371,0.21936000000000003,0.06398000000000001,0.2285,1.51,0.2,1.5231874474
2021-01-13 18:30:00,1.7155200000000002,0.23286,1.7312517581,0.21552000000000002,0.06286,0.2245,1.5,0.17,1.5096025967,1.7155200000000002,0.25286000000000003,1.7340550885,0.21552000000000002,0.06286,0.2245,1.5,0.19,1.5119854497
2021-01-13 19:00:00,1.70272,0.21496,1.7162351820000001,0.22272000000000003,0.06496,0.232,1.48,0.15,1.4875819305,1.69272,0.22496000000000002,1.7076029984,0.22272000000000003,0.06496,0.232,1.47,0.16,1.4786818454000001
2021-01-13 19:30:00,1.58792,0.21356000000000003,1.6022165272,0.21792000000000003,0.06356,0.227,1.37,0.15,1.3781872151,1.5779200000000002,0.22356,1.5936783238999999,0.21792000000000003,0.06356,0.227,1.3599999999999999,0.16,1.3693794215000001
2021-01-13 20:00:00,1.4841600000000001,0.19538000000000003,1.496965013,0.22416000000000003,0.06538000000000001,0.2335,1.26,0.13,1.2666885963,1.4841600000000001,0.20538,1.4983029901,0.22416000000000003,0.06538000000000001,0.2335,1.26,0.14,1.2677539193
2021-01-13 20:30:00,1.45032,0.19426000000000002,1.4632720355,0.22032000000000002,0.06426000000000001,0.2295,1.23,0.13,1.2368508398,1.44032,0.20426000000000002,1.4547315388,0.22032000000000002,0.06426000000000001,0.2295,1.22,0.14,1.2280065146
2021-01-13 21:00:00,1.34512,0.19566000000000003,1.3592757814,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.12,0.13,1.1275194012,1.34512,0.20566,1.360751208,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.12,0.14,1.1287160848
2021-01-13 21:30:00,1.28128,0.19454000000000002,1.2959646021,0.22128,0.06454,0.2305,1.06,0.13,1.067941946,1.27128,0.20454000000000003,1.2876293916,0.22128,0.06454,0.2305,1.05,0.14,1.0592922165
2021-01-13 22:00:00,1.21608,0.19594,1.2317642023,0.22608000000000003,0.06594,0.23550000000000001,0.99,0.13,0.9984988733000001,1.20608,0.20594,1.2235359619,0.22608000000000003,0.06594,0.23550000000000001,0.98,0.14,0.9899494937000001
2021-01-13 22:30:00,1.10888,0.19384,1.1256948077,0.21888000000000002,0.06384000000000001,0.228,0.89,0.13,0.8994442729000001,1.10888,0.20384000000000002,1.1274597997,0.21888000000000002,0.06384000000000001,0.228,0.89,0.14,0.9009439494
2021-01-13 23:00:00,1.03272,0.19496000000000002,1.0509614646,0.22272000000000003,0.06496,0.232,0.81,0.13,0.8203657721000001,1.03272,0.20496,1.0528623842,0.22272000000000003,0.06496,0.232,0.81,0.14,0.8220097323000001
2021-01-13 23:30:00,0.9488800000000001,0.19384,0.9684767421,0.21888000000000002,0.06384000000000001,0.228,0.73,0.13,0.7414849965,0.9488800000000001,0.20384000000000002,0.9705276915000001,0.21888000000000002,0.06384000000000001,0.228,0.73,0.14,0.7433034374
2021-01-14 00:00:00,0.9508000000000001,0.19440000000000002,0.9704699892,0.22080000000000002,0.0644,0.23,0.73,0.13,0.7414849965,0.9508000000000001,0.2044,0.9725224933000001,0.22080000000000002,0.0644,0.23,0.73,0.14,0.7433034374
2021-01-14 00:30:00,1.07648,0.06314,1.0783301211,0.21648,0.06314,0.2255,0.86,0.0,0.86,1.07648,0.20314000000000002,1.09547937,0.21648,0.06314,0.2255,0.86,0.14,0.8713208364
2021-01-14 01:00:00,1.31888,0.06384000000000001,1.3204241743,0.21888000000000002,0.06384000000000001,0.228,1.1,0.0,1.1,1.31888,0.06384000000000001,1.3204241743,0.21888000000000002,0.06384000000000001,0.228,1.1,0.0,1.1
2021-01-14 01:30:00,1.396,0.063,1.3974208385,0.216,0.063,0.225,1.18,0.0,1.18,1.396,0.063,1.3974208385,0.216,0.063,0.225,1.18,0.0,1.18
2021-01-14 02:00:00,1.3993600000000002,0.06398000000000001,1.4008218481,0.21936000000000003,0.06398000000000001,0.2285,1.18,0.0,1.18,1.3993600000000002,0.06398000000000001,1.4008218481,0.21936000000000003,0.06398000000000001,0.2285,1.18,0.0,1.18
2021-01-14 02:30:00,1.37648,0.06314,1.3779273747,0.21648,0.06314,0.2255,1.16,0.0,1.16,1.37648,0.06314,1.3779273747,0.21648,0.06314,0.2255,1.16,0.0,1.16
2021-01-14 03:00:00,1.37984,0.06412000000000001,1.3813289977,0.21984,0.06412000000000001,0.229,1.16,0.0,1.16,1.37984,0.06412000000000001,1.3813289977,0.21984,0.06412000000000001,0.229,1.16,0.0,1.16
2021-01-14 03:30:00,1.31792,0.06356,1.3194517801,0.21792000000000003,0.06356,0.227,1.1,0.0,1.1,1.31792,0.06356,1.3194517801,0.21792000000000003,0.06356,0.227,1.1,0.0,1.1
2021-01-14 04:00:00,1.2631999999999999,0.0651,1.2648763774,0.2232,0.0651,0.2325,1.04,0.0,1.04,1.2532,0.1951,1.2682958054,0.2232,0.0651,0.2325,1.03,0.13,1.0381714695
2021-01-14 04:30:00,1.21032,0.06426000000000001,1.2120246903,0.22032000000000002,0.06426000000000001,0.2295,0.99,0.0,0.99,1.21032,0.19426000000000002,1.2258105278,0.22032000000000002,0.06426000000000001,0.2295,0.99,0.13,0.9984988733000001
2021-01-14 05:00:00,1.17272,0.19496000000000002,1.1888152084999999,0.22272000000000003,0.06496,0.232,0.9500000000000001,0.13,0.9588534820000001,1.17272,0.19496000000000002,1.1888152084999999,0.22272000000000003,0.06496,0.232,0.9500000000000001,0.13,0.9588534820000001
2021-01-14 05:30:00,1.1208,0.19440000000000002,1.1375341753,0.22080000000000002,0.0644,0.23,0.9,0.13,0.9093404203000001,1.1108,0.19440000000000002,1.1276825795,0.22080000000000002,0.0644,0.23,0.89,0.13,0.8994442729000001
2021-01-14 06:00:00,1.09224,0.19482000000000002,1.109478729,0.22224000000000002,0.06482,0.2315,0.87,0.13,0.8796590248,1.09224,0.19482000000000002,1.109478729,0.22224000000000002,0.06482,0.2315,0.87,0.13,0.8796590248
2021-01-14 06:30:00,1.11408,0.19244000000000003,1.1305783476,0.21408000000000002,0.06244,0.223,0.9,0.13,0.9093404203000001,1.11408,0.19244000000000003,1.1305783476,0.21408000000000002,0.06244,0.223,0.9,0.13,0.9093404203000001
2021-01-14 07:00:00,1.2179200000000001,0.19356,1.2332050113,0.21792000000000003,0.06356,0.227,1.0,0.13,1.0084145973,1.20792,0.19356,1.2233299637,0.21792000000000003,0.06356,0.227,0.99,0.13,0.9984988733000001
2021-01-14 07:30:00,1.23648,0.21314000000000002,1.2547156849,0.21648,0.06314,0.2255,1.02,0.15,1.0309704166,1.23648,0.21314000000000002,1.2547156849,0.21648,0.06314,0.2255,1.02,0.15,1.0309704166
2021-01-14 08:00:00,1.2708,0.2144,1.2887590931,0.22080000000000002,0.0644,0.23,1.05,0.15,1.0606601718,1.2708,0.22440000000000002,1.290460383,0.22080000000000002,0.0644,0.23,1.05,0.16,1.0621205205
2021-01-14 08:30:00,1.3559999999999999,0.223,1.374214321,0.216,0.063,0.225,1.1400000000000001,0.16,1.1511733145,1.3559999999999999,0.223,1.374214321,0.216,0.063,0.225,1.1400000000000001,0.16,1.1511733145
2021-01-14 09:00:00,1.39744,0.23342000000000002,1.416800427,0.21744000000000002,0.06342,0.2265,1.18,0.17,1.1921828719,1.39744,0.24342000000000003,1.4184822346,0.21744000000000002,0.06342,0.2265,1.18,0.18,1.1936498649
2021-01-14 09:30:00,1.41504,0.26272,1.4392220121000001,0.21504,0.06272000000000001,0.224,1.2,0.2,1.2165525061,1.41504,0.27272,1.4410809832,0.21504,0.06272000000000001,0.224,1.2,0.21,1.2182364303
2021-01-14 10:00:00,1.40936,0.24398000000000003,1.4303222889,0.21936000000000003,0.06398000000000001,0.2285,1.19,0.18,1.2035364556,1.40936,0.25398000000000004,1.4320619575,0.21936000000000003,0.06398000000000001,0.2285,1.19,0.19,1.2050726119
2021-01-14 10:30:00,1.35744,0.21342000000000003,1.3741147878,0.21744000000000002,0.06342,0.2265,1.1400000000000001,0.15,1.1498260738,1.35744,0.22342,1.3757034019,0.21744000000000002,0.06342,0.2265,1.1400000000000001,0.16,1.1511733145
2021-01-14 11:00:00,1.40128,0.25454000000000004,1.4242107463,0.22128,0.06454,0.2305,1.18,0.19,1.1951987282,1.40128,0.25454000000000004,1.4242107463,0.22128,0.06454,0.2305,1.18,0.19,1.1951987282
2021-01-14 11:30:00,1.38128,0.22454000000000002,1.399411537,0.22128,0.06454,0.2305,1.16,0.16,1.1709824935,1.38128,0.24454,1.4027595125,0.22128,0.06454,0.2305,1.16,0.18,1.1738824473
2021-01-14 12:00:00,1.4446400000000001,0.22552000000000003,1.4621367925,0.22464,0.06552000000000001,0.234,1.22,0.16,1.2304470732000001,1.4446400000000001,0.24552000000000002,1.4653548376,0.22464,0.06552000000000001,0.234,1.22,0.18,1.2332072008
2021-01-14 12:30:00,1.49224,0.24482,1.5121894888,0.22224000000000002,0.06482,0.2315,1.27,0.18,1.2826924807,1.49224,0.25482000000000005,1.5138406290000002,0.22224000000000002,0.06482,0.2315,1.27,0.19,1.2841339494000001
2021-01-14 13:00:00,1.47368,0.23524000000000003,1.4923372943,0.22368000000000002,0.06524,0.233,1.25,0.17,1.2615070353,1.47368,0.25524,1.4956203395,0.22368000000000002,0.06524,0.233,1.25,0.19,1.2643575444000001
2021-01-14 13:30:00,1.43032,0.20426000000000002,1.4448312877,0.22032000000000002,0.06426000000000001,0.2295,1.21,0.14,1.2180722474,1.42032,0.20426000000000002,1.43493242,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.14,1.2081390648
2021-01-14 14:00:00,1.4122400000000002,0.22482000000000002,1.4300230243,0.22224000000000002,0.06482,0.2315,1.19,0.16,1.2007081244,1.4122400000000002,0.23482000000000003,1.4316292292,0.22224000000000002,0.06482,0.2315,1.19,0.17,1.202081528
2021-01-14 14:30:00,1.3888800000000001,0.24384000000000003,1.4101225479,0.21888000000000002,0.06384000000000001,0.228,1.17,0.18,1.1837651794,1.37888,0.25384,1.4020502130999999,0.21888000000000002,0.06384000000000001,0.228,1.16,0.19,1.1754573578
2021-01-14 15:00:00,1.39128,0.24454,1.4126074649,0.22128,0.06454,0.2305,1.17,0.18,1.1837651794,1.38128,0.26454,1.4063839625,0.22128,0.06454,0.2305,1.16,0.2,1.1771151176
2021-01-14 15:30:00,1.38696,0.24328000000000002,1.4081346527,0.21696000000000001,0.06328,0.226,1.17,0.18,1.1837651794,1.37696,0.24328000000000002,1.3982860938,0.21696000000000001,0.06328,0.226,1.16,0.18,1.1738824473
2021-01-14 16:00:00,1.4636,0.26230000000000003,1.4869183737,0.2136,0.0623,0.2225,1.25,0.2,1.2658988901,1.4636,0.2723,1.488714966,0.2136,0.0623,0.2225,1.25,0.21,1.2675172583
2021-01-14 16:30:00,1.55312,0.28216,1.5785423656000002,0.21312,0.06216000000000001,0.222,1.34,0.22,1.3579396156999999,1.54312,0.29216000000000003,1.570533922,0.21312,0.06216000000000001,0.222,1.33,0.23,1.3497407157999999
2021-01-14 17:00:00,1.65984,0.27412000000000003,1.6823229773000001,0.21984,0.06412000000000001,0.229,1.44,0.21,1.4552319403,1.65984,0.28412000000000004,1.6839812944,0.21984,0.06412000000000001,0.229,1.44,0.22,1.4567086188
2021-01-14 17:30:00,1.7355200000000002,0.35286,1.7710279077000002,0.21552000000000002,0.06286,0.2245,1.52,0.29,1.5474172030000002,1.7155200000000002,0.20286,1.7274724455000001,0.21552000000000002,0.06286,0.2245,1.5,0.14,1.5065191668
