Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 18:00:00,1.77936,0.26398000000000005,1.7988350257999999,0.21936000000000003,0.06398000000000001,0.2285,1.56,0.2,1.5727682601000001,1.77936,0.27398,1.8003297059,0.21936000000000003,0.06398000000000001,0.2285,1.56,0.21,1.5740711547
2021-01-14 18:30:00,1.73216,0.23188000000000003,1.7476116846,0.21216000000000002,0.061880000000000004,0.221,1.52,0.17,1.5294770348,1.7221600000000001,0.24188,1.7390632536,0.21216000000000002,0.061880000000000004,0.221,1.51,0.18,1.5206906326
2021-01-14 19:00:00,1.62456,0.20258,1.6371419761000001,0.21456000000000003,0.06258000000000001,0.2235,1.4100000000000001,0.14,1.4169333082,1.62456,0.20258,1.6371419761000001,0.21456000000000003,0.06258000000000001,0.2235,1.4100000000000001,0.14,1.4169333082
2021-01-14 19:30:00,1.58024,0.20132000000000003,1.5930123038000001,0.21024,0.061320000000000006,0.219,1.37,0.14,1.3771347066000001,1.58024,0.20132000000000003,1.5930123038000001,0.21024,0.061320000000000006,0.219,1.37,0.14,1.3771347066000001
2021-01-14 20:00:00,1.53264,0.20202,1.5458969726,0.21264000000000002,0.062020000000000006,0.2215,1.32,0.14,1.3274034805000001,1.52264,0.20202,1.5359832843999999,0.21264000000000002,0.062020000000000006,0.2215,1.31,0.14,1.3174596768
2021-01-14 20:30:00,1.44024,0.35132,1.4824698985,0.21024,0.061320000000000006,0.219,1.23,0.29,1.2637246536,1.4202400000000002,0.061320000000000006,1.4215631537,0.21024,0.061320000000000006,0.219,1.21,0.0,1.21
2021-01-14 21:00:00,1.37552,0.20286,1.3903983062,0.21552000000000002,0.06286,0.2245,1.16,0.14,1.1684177335,1.36552,0.20286,1.3805060847,0.21552000000000002,0.06286,0.2245,1.15,0.14,1.158490397
2021-01-14 21:30:00,1.3036,0.2023,1.3192036424,0.2136,0.0623,0.2225,1.09,0.14,1.0989540482,1.3036,0.2023,1.3192036424,0.2136,0.0623,0.2225,1.09,0.14,1.0989540482
2021-01-14 22:00:00,1.24552,0.20286,1.2619319514,0.21552000000000002,0.06286,0.2245,1.03,0.14,1.0394710193,1.23552,0.20286,1.2520630376,0.21552000000000002,0.06286,0.2245,1.02,0.14,1.0295630141
2021-01-14 22:30:00,1.1788,0.20090000000000002,1.1957969099999999,0.2088,0.0609,0.2175,0.97,0.14,0.9800510191,1.1788,0.20090000000000002,1.1957969099999999,0.2088,0.0609,0.2175,0.97,0.14,0.9800510191
2021-01-14 23:00:00,1.06928,0.20104000000000002,1.0880150734,0.20928000000000002,0.061040000000000004,0.218,0.86,0.14,0.8713208364,1.06928,0.20104000000000002,1.0880150734,0.20928000000000002,0.061040000000000004,0.218,0.86,0.14,0.8713208364
2021-01-14 23:30:00,1.00448,0.19964,1.0241270429,0.20448000000000002,0.059640000000000006,0.213,0.8,0.14,0.8121576202,1.00448,0.19964,1.0241270429,0.20448000000000002,0.059640000000000006,0.213,0.8,0.14,0.8121576202
2021-01-15 00:00:00,1.00832,0.20076000000000002,1.0281117644,0.20832,0.06076,0.217,0.8,0.14,0.8121576202,1.00832,0.20076000000000002,1.0281117644,0.20832,0.06076,0.217,0.8,0.14,0.8121576202
2021-01-15 00:30:00,1.15832,0.20076000000000002,1.1755891289,0.20832,0.06076,0.217,0.9500000000000001,0.14,0.9602603814,1.14832,0.20076000000000002,1.1657372773999999,0.20832,0.06076,0.217,0.9400000000000001,0.14,0.9503683496
2021-01-15 01:00:00,1.3931200000000001,0.06216000000000001,1.3945060774,0.21312,0.06216000000000001,0.222,1.18,0.0,1.18,1.3931200000000001,0.06216000000000001,1.3945060774,0.21312,0.06216000000000001,0.222,1.18,0.0,1.18
2021-01-15 01:30:00,1.48024,0.061320000000000006,1.481509568,0.21024,0.061320000000000006,0.219,1.27,0.0,1.27,1.48024,0.061320000000000006,1.481509568,0.21024,0.061320000000000006,0.219,1.27,0.0,1.27
2021-01-15 02:00:00,1.4836,0.0623,1.4849074887,0.2136,0.0623,0.2225,1.27,0.0,1.27,1.4836,0.0623,1.4849074887,0.2136,0.0623,0.2225,1.27,0.0,1.27
2021-01-15 02:30:00,1.49024,0.061320000000000006,1.4915010560000002,0.21024,0.061320000000000006,0.219,1.28,0.0,1.28,1.49024,0.061320000000000006,1.4915010560000002,0.21024,0.061320000000000006,0.219,1.28,0.0,1.28
2021-01-15 03:00:00,1.4736,0.0623,1.4749163536,0.2136,0.0623,0.2225,1.26,0.0,1.26,1.4636,0.0623,1.4649253394000001,0.2136,0.0623,0.2225,1.25,0.0,1.25
2021-01-15 03:30:00,1.4488,0.0609,1.4500793943999999,0.2088,0.0609,0.2175,1.24,0.0,1.24,1.4388,0.0609,1.4400882785,0.2088,0.0609,0.2175,1.23,0.0,1.23
2021-01-15 04:00:00,1.38408,0.06244,1.385487712,0.21408000000000002,0.06244,0.223,1.17,0.0,1.17,1.38408,0.06244,1.385487712,0.21408000000000002,0.06244,0.223,1.17,0.0,1.17
2021-01-15 04:30:00,1.33024,0.061320000000000006,1.3316525823,0.21024,0.061320000000000006,0.219,1.12,0.0,1.12,1.33024,0.19132000000000002,1.343927751,0.21024,0.061320000000000006,0.219,1.12,0.13,1.1275194012
2021-01-15 05:00:00,1.27408,0.06244,1.2756091094,0.21408000000000002,0.06244,0.223,1.06,0.0,1.06,1.26408,0.06244,1.2656211914,0.21408000000000002,0.06244,0.223,1.05,0.0,1.05
2021-01-15 05:30:00,1.2488000000000001,0.19090000000000001,1.2633068709,0.2088,0.0609,0.2175,1.04,0.13,1.0480935073,1.2388,0.19090000000000001,1.2534226143,0.2088,0.0609,0.2175,1.03,0.13,1.0381714695
2021-01-15 06:00:00,1.2536,0.0623,1.2551471029,0.2136,0.0623,0.2225,1.04,0.0,1.04,1.2436,0.1923,1.2583800102,0.2136,0.0623,0.2225,1.03,0.13,1.0381714695
2021-01-15 06:30:00,1.2688000000000001,0.19090000000000001,1.2830807652,0.2088,0.0609,0.2175,1.06,0.13,1.067941946,1.2688000000000001,0.19090000000000001,1.2830807652,0.2088,0.0609,0.2175,1.06,0.13,1.067941946
2021-01-15 07:00:00,1.30312,0.19216000000000003,1.317211904,0.21312,0.06216000000000001,0.222,1.09,0.13,1.09772492,1.29312,0.19216000000000003,1.3073197008,0.21312,0.06216000000000001,0.222,1.08,0.13,1.0877959367
2021-01-15 07:30:00,1.3678400000000002,0.22062,1.3855177552,0.20784000000000002,0.06062000000000001,0.2165,1.16,0.16,1.1709824935,1.3678400000000002,0.23062000000000002,1.3871452159,0.20784000000000002,0.06062000000000001,0.2165,1.16,0.17,1.1723907199
2021-01-15 08:00:00,1.39216,0.22188000000000002,1.4097305416,0.21216000000000002,0.061880000000000004,0.221,1.18,0.16,1.1907980517,1.39216,0.23188000000000003,1.4113390096,0.21216000000000002,0.061880000000000004,0.221,1.18,0.17,1.1921828719
2021-01-15 08:30:00,1.5188000000000001,0.2409,1.5377861522,0.2088,0.0609,0.2175,1.31,0.18,1.3223085873,1.5188000000000001,0.2509,1.5393843737,0.2088,0.0609,0.2175,1.31,0.19,1.3237069162
2021-01-15 09:00:00,1.5236,0.24230000000000002,1.5427463337,0.2136,0.0623,0.2225,1.31,0.18,1.3223085873,1.5236,0.2523,1.5443484872000002,0.2136,0.0623,0.2225,1.31,0.19,1.3237069162
2021-01-15 09:30:00,1.5588000000000002,0.2409,1.5773047423,0.2088,0.0609,0.2175,1.35,0.18,1.3619471355,1.5588000000000002,0.2509,1.5788629611,0.2088,0.0609,0.2175,1.35,0.19,1.3633048082
2021-01-15 10:00:00,1.62264,0.27202000000000004,1.6452827872,0.21264000000000002,0.062020000000000006,0.2215,1.4100000000000001,0.21,1.4255525245,1.62264,0.28202000000000005,1.6469656493,0.21264000000000002,0.062020000000000006,0.2215,1.4100000000000001,0.22,1.4270599146
2021-01-15 10:30:00,1.5764,0.25020000000000003,1.5961318868,0.2064,0.060200000000000004,0.215,1.37,0.19,1.3831124322,1.5664,0.2602,1.5878642889,0.2064,0.060200000000000004,0.215,1.3599999999999999,0.2,1.3746272222
2021-01-15 11:00:00,1.5936,0.26230000000000003,1.6150424917000001,0.2136,0.0623,0.2225,1.38,0.2,1.3944174410999999,1.5936,0.2723,1.6166967093,0.2136,0.0623,0.2225,1.38,0.21,1.3958868148999999
2021-01-15 11:30:00,1.6178400000000002,0.26062,1.6386973638,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.2,1.4241137595,1.6178400000000002,0.27062,1.6403174845000001,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.21,1.4255525245
2021-01-15 12:00:00,1.61552,0.26286000000000004,1.6367651786000001,0.21552000000000002,0.06286,0.2245,1.4,0.2,1.4142135624,1.61552,0.27286000000000005,1.638400882,0.21552000000000002,0.06286,0.2245,1.4,0.21,1.4156623891
2021-01-15 12:30:00,1.6373600000000001,0.28048,1.6612094389,0.20736000000000002,0.060480000000000006,0.216,1.43,0.22,1.4468241082,1.6373600000000001,0.29048,1.6629270579000002,0.20736000000000002,0.060480000000000006,0.216,1.43,0.23,1.4483784036
2021-01-15 13:00:00,1.5969600000000002,0.25328,1.6169205299,0.21696000000000001,0.06328,0.226,1.38,0.19,1.3930183057,1.5969600000000002,0.26328,1.6185170991,0.21696000000000001,0.06328,0.226,1.38,0.2,1.3944174410999999
2021-01-15 13:30:00,1.47168,0.20174,1.4854430484,0.21168,0.06174,0.2205,1.26,0.14,1.2677539193,1.47168,0.20174,1.4854430484,0.21168,0.06174,0.2205,1.26,0.14,1.2677539193
2021-01-15 14:00:00,1.41744,0.23342000000000002,1.4365309081,0.21744000000000002,0.06342,0.2265,1.2,0.17,1.211981848,1.41744,0.23342000000000002,1.4365309081,0.21744000000000002,0.06342,0.2265,1.2,0.17,1.211981848
2021-01-15 14:30:00,1.40928,0.24104000000000003,1.4297448723000001,0.20928000000000002,0.061040000000000004,0.218,1.2,0.18,1.213424905,1.40928,0.25104000000000004,1.4314647044,0.20928000000000002,0.061040000000000004,0.218,1.2,0.19,1.2149485586
2021-01-15 15:00:00,1.41744,0.24342000000000003,1.4381896433,0.21744000000000002,0.06342,0.2265,1.2,0.18,1.213424905,1.41744,0.25342000000000003,1.4399159177,0.21744000000000002,0.06342,0.2265,1.2,0.19,1.2149485586
2021-01-15 15:30:00,1.5064000000000002,0.24020000000000002,1.5254301033000002,0.2064,0.060200000000000004,0.215,1.3,0.18,1.3124023773,1.4964,0.2602,1.5188538442000001,0.2064,0.060200000000000004,0.215,1.29,0.2,1.3054118124
2021-01-15 16:00:00,1.55264,0.24202,1.5713894011,0.21264000000000002,0.062020000000000006,0.2215,1.34,0.18,1.3520355025,1.55264,0.24202,1.5713894011,0.21264000000000002,0.062020000000000006,0.2215,1.34,0.18,1.3520355025
2021-01-15 16:30:00,1.60688,0.24034000000000003,1.6247543353,0.20688,0.060340000000000005,0.2155,1.4,0.18,1.4115239991,1.59688,0.24034000000000003,1.6148650252999999,0.20688,0.060340000000000005,0.2155,1.3900000000000001,0.18,1.4016062214
2021-01-15 17:00:00,1.7336,0.26230000000000003,1.7533311866,0.2136,0.0623,0.2225,1.52,0.2,1.5331014317,1.7336,0.2723,1.754855051,0.2136,0.0623,0.2225,1.52,0.21,1.5344380079
2021-01-15 17:30:00,1.83784,0.26062,1.8562269931,0.20784000000000002,0.06062000000000001,0.2165,1.63,0.2,1.6422241016,1.83784,0.27062,1.8576574092,0.20784000000000002,0.06062000000000001,0.2165,1.63,0.21,1.6434719347
2021-01-15 18:00:00,1.8736000000000002,0.2323,1.88794604,0.2136,0.0623,0.2225,1.6600000000000001,0.17,1.6686821147000002,1.8636,0.24230000000000002,1.879285569,0.2136,0.0623,0.2225,1.65,0.18,1.6597891432
2021-01-15 18:30:00,1.8212000000000002,0.2316,1.8358670976,0.2112,0.0616,0.22,1.6099999999999999,0.17,1.6189502772000002,1.8112,0.2416,1.8272427315000002,0.2112,0.0616,0.22,1.6,0.18,1.6100931649999999
2021-01-15 19:00:00,1.81128,0.23454000000000003,1.8264019957,0.22128,0.06454,0.2305,1.5899999999999999,0.17,1.5990622252,1.8012800000000002,0.24454,1.8178034685000002,0.22128,0.06454,0.2305,1.58,0.18,1.5902201106
2021-01-15 19:30:00,1.7036,0.2323,1.7193650718,0.2136,0.0623,0.2225,1.49,0.17,1.4996666296,1.7036,0.24230000000000002,1.7207446789,0.2136,0.0623,0.2225,1.49,0.18,1.500833102
2021-01-15 20:00:00,1.6308,0.23440000000000003,1.6475594071000002,0.22080000000000002,0.0644,0.23,1.4100000000000001,0.17,1.4202112519,1.6208,0.2444,1.6391229362000002,0.22080000000000002,0.0644,0.23,1.4,0.18,1.4115239991
2021-01-15 20:30:00,1.54744,0.20342000000000002,1.5607531035000002,0.21744000000000002,0.06342,0.2265,1.33,0.14,1.3373481221999999,1.54744,0.21342000000000003,1.5620879137,0.21744000000000002,0.06342,0.2265,1.33,0.15,1.3384319183
2021-01-15 21:00:00,1.4856,0.2058,1.4997869849,0.22560000000000002,0.0658,0.23500000000000001,1.26,0.14,1.2677539193,1.4856,0.2058,1.4997869849,0.22560000000000002,0.0658,0.23500000000000001,1.26,0.14,1.2677539193
2021-01-15 21:30:00,1.41984,0.20412000000000002,1.434437381,0.21984,0.06412000000000001,0.229,1.2,0.14,1.2081390648,1.41984,0.20412000000000002,1.434437381,0.21984,0.06412000000000001,0.229,1.2,0.14,1.2081390648
2021-01-15 22:00:00,1.3727200000000002,0.20496,1.3879368861999999,0.22272000000000003,0.06496,0.232,1.15,0.14,1.158490397,1.36272,0.20496,1.3780473141,0.22272000000000003,0.06496,0.232,1.1400000000000001,0.14,1.1485643212
2021-01-15 22:30:00,1.25936,0.20398000000000002,1.2757724915,0.21936000000000003,0.06398000000000001,0.2285,1.04,0.14,1.0493807698,1.25936,0.20398000000000002,1.2757724915,0.21936000000000003,0.06398000000000001,0.2285,1.04,0.14,1.0493807698
2021-01-15 23:00:00,1.17032,0.20426000000000002,1.1880113846,0.22032000000000002,0.06426000000000001,0.2295,0.9500000000000001,0.14,0.9602603814,1.17032,0.20426000000000002,1.1880113846,0.22032000000000002,0.06426000000000001,0.2295,0.9500000000000001,0.14,0.9602603814
2021-01-15 23:30:00,1.06648,0.20314000000000002,1.0856543879,0.21648,0.06314,0.2255,0.85,0.14,0.8614522622,1.06648,0.20314000000000002,1.0856543879,0.21648,0.06314,0.2255,0.85,0.14,0.8614522622
2021-01-16 00:00:00,1.06312,0.20216,1.0821704117,0.21312,0.06216000000000001,0.222,0.85,0.14,0.8614522622,1.06312,0.20216,1.0821704117,0.21312,0.06216000000000001,0.222,0.85,0.14,0.8614522622
2021-01-16 00:30:00,1.20168,0.06174,1.2032649958000001,0.21168,0.06174,0.2205,0.99,0.0,0.99,1.19168,0.20174,1.2086356978000001,0.21168,0.06174,0.2205,0.98,0.14,0.9899494937000001
2021-01-16 01:00:00,1.476,0.063,1.4773439004,0.216,0.063,0.225,1.26,0.0,1.26,1.476,0.203,1.4898942916,0.216,0.063,0.225,1.26,0.14,1.2677539193
2021-01-16 01:30:00,1.5578400000000001,0.06062000000000001,1.5590190024,0.20784000000000002,0.06062000000000001,0.2165,1.35,0.0,1.35,1.5578400000000001,0.06062000000000001,1.5590190024,0.20784000000000002,0.06062000000000001,0.2165,1.35,0.0,1.35
2021-01-16 02:00:00,1.56168,0.06174,1.5628999488000002,0.21168,0.06174,0.2205,1.35,0.0,1.35,1.56168,0.06174,1.5628999488000002,0.21168,0.06174,0.2205,1.35,0.0,1.35
2021-01-16 02:30:00,1.53976,0.061180000000000005,1.5409749674,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.0,1.33,1.53976,0.061180000000000005,1.5409749674,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.0,1.33
2021-01-16 03:00:00,1.5374400000000001,0.06342,1.5387474938999999,0.21744000000000002,0.06342,0.2265,1.32,0.0,1.32,1.5374400000000001,0.06342,1.5387474938999999,0.21744000000000002,0.06342,0.2265,1.32,0.0,1.32
2021-01-16 03:30:00,1.49504,0.06272000000000001,1.4963550381,0.21504,0.06272000000000001,0.224,1.28,0.0,1.28,1.49504,0.06272000000000001,1.4963550381,0.21504,0.06272000000000001,0.224,1.28,0.0,1.28
2021-01-16 04:00:00,1.44032,0.06426000000000001,1.4417527701,0.22032000000000002,0.06426000000000001,0.2295,1.22,0.0,1.22,1.44032,0.06426000000000001,1.4417527701,0.22032000000000002,0.06426000000000001,0.2295,1.22,0.0,1.22
2021-01-16 04:30:00,1.37696,0.06328,1.3784132907,0.21696000000000001,0.06328,0.226,1.16,0.0,1.16,1.37696,0.06328,1.3784132907,0.21696000000000001,0.06328,0.226,1.16,0.0,1.16
2021-01-16 05:00:00,1.32176,0.06468,1.3233416037,0.22176,0.06468,0.231,1.1,0.0,1.1,1.32176,0.06468,1.3233416037,0.22176,0.06468,0.231,1.1,0.0,1.1
2021-01-16 05:30:00,1.2679200000000002,0.06356,1.269512111,0.21792000000000003,0.06356,0.227,1.05,0.0,1.05,1.2679200000000002,0.19356,1.2826092936,0.21792000000000003,0.06356,0.227,1.05,0.13,1.0580170131
2021-01-16 06:00:00,1.24936,0.06398000000000001,1.2509971423000001,0.21936000000000003,0.06398000000000001,0.2285,1.03,0.0,1.03,1.23936,0.19398,1.2544486638,0.21936000000000003,0.06398000000000001,0.2285,1.02,0.13,1.0282509421
2021-01-16 06:30:00,1.2436,0.1923,1.2583800102,0.2136,0.0623,0.2225,1.03,0.13,1.0381714695,1.2336,0.1923,1.2484983981,0.2136,0.0623,0.2225,1.02,0.13,1.0282509421
2021-01-16 07:00:00,1.24552,0.19286,1.2603630628,0.21552000000000002,0.06286,0.2245,1.03,0.13,1.0381714695,1.23552,0.19286,1.2504817672,0.21552000000000002,0.06286,0.2245,1.02,0.13,1.0282509421
2021-01-16 07:30:00,1.27592,0.21006000000000002,1.2930959168,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.15,1.0804628638,1.27592,0.22006,1.294757989,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.16,1.081896483
2021-01-16 08:00:00,1.27352,0.23936000000000002,1.2958188145,0.20352,0.05936,0.212,1.07,0.18,1.0850345617,1.27352,0.24936000000000003,1.2977032018,0.20352,0.05936,0.212,1.07,0.19,1.086738239
2021-01-16 08:30:00,1.30352,0.22936,1.3235446347,0.20352,0.05936,0.212,1.1,0.17,1.1130588484,1.30352,0.22936,1.3235446347,0.20352,0.05936,0.212,1.1,0.17,1.1130588484
2021-01-16 09:00:00,1.36928,0.21104,1.3854477976,0.20928000000000002,0.061040000000000004,0.218,1.16,0.15,1.1696580697,1.36928,0.22104000000000001,1.3870062725,0.20928000000000002,0.061040000000000004,0.218,1.16,0.16,1.1709824935
2021-01-16 09:30:00,1.3864,0.23020000000000002,1.4053814429,0.2064,0.060200000000000004,0.215,1.18,0.17,1.1921828719,1.3864,0.24020000000000002,1.4070540146,0.2064,0.060200000000000004,0.215,1.18,0.18,1.1936498649
2021-01-16 10:00:00,1.416,0.213,1.4319305151,0.216,0.063,0.225,1.2,0.15,1.2093386622,1.416,0.233,1.4350418112,0.216,0.063,0.225,1.2,0.17,1.211981848
2021-01-16 10:30:00,1.34264,0.21202000000000001,1.3592772528000001,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.15,1.1399122773,1.34264,0.23202000000000003,1.3625400728,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.17,1.1427160627
2021-01-16 11:00:00,1.34552,0.21286000000000002,1.3622530785,0.21552000000000002,0.06286,0.2245,1.13,0.15,1.1399122773,1.34552,0.23286,1.365521091,0.21552000000000002,0.06286,0.2245,1.13,0.17,1.1427160627
2021-01-16 11:30:00,1.35024,0.21132,1.3666763333,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.15,1.1498260738,1.34024,0.23132000000000003,1.3600559547,0.21024,0.061320000000000006,0.219,1.13,0.17,1.1427160627
2021-01-16 12:00:00,1.34976,0.20118000000000003,1.3646704547000001,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.14,1.1485643212,1.33976,0.21118,1.3563015336,0.20976000000000003,0.061180000000000005,0.2185,1.13,0.15,1.1399122773
2021-01-16 12:30:00,1.4388,0.2409,1.4588276972,0.2088,0.0609,0.2175,1.23,0.18,1.2431009613,1.4388,0.2509,1.4605123245,0.2088,0.0609,0.2175,1.23,0.19,1.2445882853
2021-01-16 13:00:00,1.4726400000000002,0.24202,1.4923948036999999,0.21264000000000002,0.062020000000000006,0.2215,1.26,0.18,1.2727922061,1.4726400000000002,0.25202,1.4940490788,0.21264000000000002,0.062020000000000006,0.2215,1.26,0.19,1.2742448744
2021-01-16 13:30:00,1.3988,0.2109,1.4146095751,0.2088,0.0609,0.2175,1.19,0.15,1.1994165248,1.3988,0.2209,1.4161349689,0.2088,0.0609,0.2175,1.19,0.16,1.2007081244
2021-01-16 14:00:00,1.36264,0.21202000000000001,1.3790359858,0.21264000000000002,0.062020000000000006,0.2215,1.15,0.15,1.1597413505,1.36264,0.22202000000000002,1.3806087969,0.21264000000000002,0.062020000000000006,0.2215,1.15,0.16,1.1610770862
2021-01-16 14:30:00,1.40496,0.20978000000000002,1.4205351984,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.15,1.2093386622,1.39496,0.21978000000000003,1.4121673591000001,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.16,1.2007081244
2021-01-16 15:00:00,1.40496,0.20978000000000002,1.4205351984,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.15,1.2093386622,1.39496,0.20978000000000002,1.4106456146,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.15,1.1994165248
2021-01-16 15:30:00,1.43824,0.20782,1.4531770195,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.15,1.2490396311,1.43824,0.20782,1.4531770195,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.15,1.2490396311
2021-01-16 16:00:00,1.47256,0.19908,1.4859561905,0.20256000000000002,0.05908000000000001,0.211,1.27,0.14,1.2776932339,1.46256,0.20908000000000002,1.4774289154,0.20256000000000002,0.05908000000000001,0.211,1.26,0.15,1.268897159
2021-01-16 16:30:00,1.61016,0.19838000000000003,1.6223346911,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.14,1.4169333082,1.61016,0.21838000000000002,1.6249015509,0.20016,0.05838,0.20850000000000002,1.4100000000000001,0.16,1.4190489773000001
2021-01-16 17:00:00,1.6955200000000001,0.23286,1.7114356108000002,0.21552000000000002,0.06286,0.2245,1.48,0.17,1.4897315194,1.6955200000000001,0.24286000000000002,1.7128248743,0.21552000000000002,0.06286,0.2245,1.48,0.18,1.490905765
2021-01-16 17:30:00,1.76312,0.23216,1.7783392251999999,0.21312,0.06216000000000001,0.222,1.55,0.17,1.5592947124,1.75312,0.24216000000000001,1.7697658602000002,0.21312,0.06216000000000001,0.222,1.54,0.18,1.5504837955
2021-01-16 18:00:00,1.7969600000000001,0.22328,1.8107786171,0.21696000000000001,0.06328,0.226,1.58,0.16,1.5880806025,1.78696,0.22328,1.8008553523000002,0.21696000000000001,0.06328,0.226,1.57,0.16,1.5781318069
2021-01-16 18:30:00,1.80976,0.20118000000000003,1.8209076446,0.20976000000000003,0.061180000000000005,0.2185,1.6,0.14,1.606113321,1.80976,0.21118,1.8220395852,0.20976000000000003,0.061180000000000005,0.2185,1.6,0.15,1.607015868
2021-01-16 19:00:00,1.77648,0.20314000000000002,1.7880567804,0.21648,0.06314,0.2255,1.56,0.14,1.5662694531999999,1.76648,0.21314000000000002,1.7792920642999999,0.21648,0.06314,0.2255,1.55,0.15,1.5572411501999999
2021-01-16 19:30:00,1.68168,0.20174,1.6937374797,0.21168,0.06174,0.2205,1.47,0.14,1.4766516177,1.68168,0.21174,1.6949576543,0.21168,0.06174,0.2205,1.47,0.15,1.4776332427
2021-01-16 20:00:00,1.54552,0.19286,1.5575066774000002,0.21552000000000002,0.06286,0.2245,1.33,0.13,1.3363382805000001,1.54552,0.19286,1.5575066774000002,0.21552000000000002,0.06286,0.2245,1.33,0.13,1.3363382805000001
2021-01-16 20:30:00,1.47504,0.19272,1.4875765527,0.21504,0.06272000000000001,0.224,1.26,0.13,1.2666885963,1.47504,0.19272,1.4875765527,0.21504,0.06272000000000001,0.224,1.26,0.13,1.2666885963
2021-01-16 21:00:00,1.40888,0.19384,1.4221521719,0.21888000000000002,0.06384000000000001,0.228,1.19,0.13,1.1970797801,1.40888,0.19384,1.4221521719,0.21888000000000002,0.06384000000000001,0.228,1.19,0.13,1.1970797801
2021-01-16 21:30:00,1.31312,0.19216000000000003,1.327105723,0.21312,0.06216000000000001,0.222,1.1,0.13,1.107655181,1.31312,0.19216000000000003,1.327105723,0.21312,0.06216000000000001,0.222,1.1,0.13,1.107655181
2021-01-16 22:00:00,1.28552,0.19286,1.2999064005,0.21552000000000002,0.06286,0.2245,1.07,0.13,1.0778682665,1.28552,0.19286,1.2999064005,0.21552000000000002,0.06286,0.2245,1.07,0.13,1.0778682665
2021-01-16 22:30:00,1.23264,0.19202000000000002,1.2475067334,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.13,1.0282509421,1.22264,0.19202000000000002,1.2376268622,0.21264000000000002,0.062020000000000006,0.2215,1.01,0.13,1.0183319694
2021-01-16 23:00:00,1.14648,0.06314,1.1482173357,0.21648,0.06314,0.2255,0.93,0.0,0.93,1.14648,0.19314,1.1626347019,0.21648,0.06314,0.2255,0.93,0.13,0.9390420651
2021-01-16 23:30:00,1.07312,0.19216000000000003,1.0901889744,0.21312,0.06216000000000001,0.222,0.86,0.13,0.8697700846,1.07312,0.19216000000000003,1.0901889744,0.21312,0.06216000000000001,0.222,0.86,0.13,0.8697700846
2021-01-17 00:00:00,1.01504,0.06272000000000001,1.0169759093,0.21504,0.06272000000000001,0.224,0.8,0.0,0.8,1.01504,0.19272,1.033173364,0.21504,0.06272000000000001,0.224,0.8,0.13,0.8104936767
2021-01-17 00:30:00,1.16456,0.06258000000000001,1.1662402197,0.21456000000000003,0.06258000000000001,0.2235,0.9500000000000001,0.0,0.9500000000000001,1.16456,0.19258000000000003,1.1803758088,0.21456000000000003,0.06258000000000001,0.2235,0.9500000000000001,0.13,0.9588534820000001
2021-01-17 01:00:00,1.3884,0.0637,1.3898605146,0.2184,0.0637,0.2275,1.17,0.0,1.17,1.3884,0.0637,1.3898605146,0.2184,0.0637,0.2275,1.17,0.0,1.17
2021-01-17 01:30:00,1.48456,0.06258000000000001,1.4858784102,0.21456000000000003,0.06258000000000001,0.2235,1.27,0.0,1.27,1.48456,0.06258000000000001,1.4858784102,0.21456000000000003,0.06258000000000001,0.2235,1.27,0.0,1.27
2021-01-17 02:00:00,1.48888,0.06384000000000001,1.490248033,0.21888000000000002,0.06384000000000001,0.228,1.27,0.0,1.27,1.48888,0.06384000000000001,1.490248033,0.21888000000000002,0.06384000000000001,0.228,1.27,0.0,1.27
2021-01-17 02:30:00,1.5050400000000002,0.06272000000000001,1.5063463081,0.21504,0.06272000000000001,0.224,1.29,0.0,1.29,1.49504,0.06272000000000001,1.4963550381,0.21504,0.06272000000000001,0.224,1.28,0.0,1.28
2021-01-17 03:00:00,1.47984,0.06412000000000001,1.4812284766000001,0.21984,0.06412000000000001,0.229,1.26,0.0,1.26,1.46984,0.06412000000000001,1.4712379141,0.21984,0.06412000000000001,0.229,1.25,0.0,1.25
2021-01-17 03:30:00,1.4336,0.0623,1.4349530480000001,0.2136,0.0623,0.2225,1.22,0.0,1.22,1.4236,0.0623,1.4249625434,0.2136,0.0623,0.2225,1.21,0.0,1.21
2021-01-17 04:00:00,1.39408,0.06244,1.3954776243,0.21408000000000002,0.06244,0.223,1.18,0.0,1.18,1.39408,0.06244,1.3954776243,0.21408000000000002,0.06244,0.223,1.18,0.0,1.18
2021-01-17 04:30:00,1.34456,0.06258000000000001,1.346015546,0.21456000000000003,0.06258000000000001,0.2235,1.13,0.0,1.13,1.34456,0.06258000000000001,1.346015546,0.21456000000000003,0.06258000000000001,0.2235,1.13,0.0,1.13
2021-01-17 05:00:00,1.32648,0.06314,1.3279818711,0.21648,0.06314,0.2255,1.11,0.0,1.11,1.31648,0.06314,1.3179932663,0.21648,0.06314,0.2255,1.1,0.0,1.1
2021-01-17 05:30:00,1.27928,0.061040000000000004,1.2807354137,0.20928000000000002,0.061040000000000004,0.218,1.07,0.0,1.07,1.27928,0.061040000000000004,1.2807354137,0.20928000000000002,0.061040000000000004,0.218,1.07,0.0,1.07
2021-01-17 06:00:00,1.20264,0.062020000000000006,1.2042381201,0.21264000000000002,0.062020000000000006,0.2215,0.99,0.0,0.99,1.19264,0.062020000000000006,1.194251502,0.21264000000000002,0.062020000000000006,0.2215,0.98,0.0,0.98
2021-01-17 06:30:00,1.2221600000000001,0.061880000000000004,1.2237255411,0.21216000000000002,0.061880000000000004,0.221,1.01,0.0,1.01,1.2221600000000001,0.19188000000000002,1.2371309551,0.21216000000000002,0.061880000000000004,0.221,1.01,0.13,1.0183319694
2021-01-17 07:00:00,1.226,0.063,1.2276176115,0.216,0.063,0.225,1.01,0.0,1.01,1.226,0.193,1.2410983039,0.216,0.063,0.225,1.01,0.13,1.0183319694
2021-01-17 07:30:00,1.2221600000000001,0.19188000000000002,1.2371309551,0.21216000000000002,0.061880000000000004,0.221,1.01,0.13,1.0183319694,1.23216,0.19188000000000002,1.2470109061,0.21216000000000002,0.061880000000000004,0.221,1.02,0.13,1.0282509421
2021-01-17 08:00:00,1.21888,0.19384,1.2341970669,0.21888000000000002,0.06384000000000001,0.228,1.0,0.13,1.0084145973,1.21888,0.19384,1.2341970669,0.21888000000000002,0.06384000000000001,0.228,1.0,0.13,1.0084145973
2021-01-17 08:30:00,1.2550400000000002,0.19272,1.2697505267,0.21504,0.06272000000000001,0.224,1.04,0.13,1.0480935073,1.2550400000000002,0.19272,1.2697505267,0.21504,0.06272000000000001,0.224,1.04,0.13,1.0480935073
2021-01-17 09:00:00,1.29552,0.19286,1.3097965682,0.21552000000000002,0.06286,0.2245,1.08,0.13,1.0877959367,1.29552,0.19286,1.3097965682,0.21552000000000002,0.06286,0.2245,1.08,0.13,1.0877959367
2021-01-17 09:30:00,1.2984,0.1937,1.3127689248,0.2184,0.0637,0.2275,1.08,0.13,1.0877959367,1.2984,0.1937,1.3127689248,0.2184,0.0637,0.2275,1.08,0.13,1.0877959367
2021-01-17 10:00:00,1.3356,0.1958,1.3498759202000001,0.22560000000000002,0.0658,0.23500000000000001,1.11,0.13,1.1175866857,1.3256000000000001,0.1958,1.3399824626,0.22560000000000002,0.0658,0.23500000000000001,1.1,0.13,1.107655181
2021-01-17 10:30:00,1.37176,0.19468000000000002,1.3855056117,0.22176,0.06468,0.231,1.15,0.13,1.1573245007,1.37176,0.19468000000000002,1.3855056117,0.22176,0.06468,0.231,1.15,0.13,1.1573245007
2021-01-17 11:00:00,1.3756,0.1958,1.389465005,0.22560000000000002,0.0658,0.23500000000000001,1.15,0.13,1.1573245007,1.3756,0.21580000000000002,1.3924241452000001,0.22560000000000002,0.0658,0.23500000000000001,1.15,0.15,1.1597413505
2021-01-17 11:30:00,1.39032,0.19426000000000002,1.4038257191999999,0.22032000000000002,0.06426000000000001,0.2295,1.17,0.13,1.177200068,1.39032,0.21426,1.4067327571,0.22032000000000002,0.06426000000000001,0.2295,1.17,0.15,1.1795761951000001
2021-01-17 12:00:00,1.45608,0.19594,1.4692043595,0.22608000000000003,0.06594,0.23550000000000001,1.23,0.13,1.2368508398,1.45608,0.21594000000000002,1.4720051121,0.22608000000000003,0.06594,0.23550000000000001,1.23,0.15,1.2391125857
2021-01-17 12:30:00,1.52648,0.23314000000000001,1.5441811584,0.21648,0.06314,0.2255,1.31,0.17,1.3209844814,1.52648,0.24314000000000002,1.5457225657,0.21648,0.06314,0.2255,1.31,0.18,1.3223085873
2021-01-17 13:00:00,1.54744,0.23342000000000002,1.5649458297,0.21744000000000002,0.06342,0.2265,1.33,0.17,1.3408206442,1.54744,0.24342000000000003,1.5664685921000001,0.21744000000000002,0.06342,0.2265,1.33,0.18,1.3421251805
2021-01-17 13:30:00,1.4939200000000001,0.17156000000000002,1.5037386075999999,0.07392,0.021560000000000003,0.077,1.42,0.15,1.4279005568,1.48392,0.17156000000000002,1.4938043379,0.07392,0.021560000000000003,0.077,1.4100000000000001,0.15,1.4179562758
2021-01-17 14:00:00,1.41296,0.20628000000000002,1.4279381639,0.19296000000000002,0.056280000000000004,0.201,1.22,0.15,1.229186723,1.40296,0.20628000000000002,1.4180437934,0.19296000000000002,0.056280000000000004,0.201,1.21,0.15,1.2192620719
2021-01-17 14:30:00,1.43552,0.21286000000000002,1.4512157145,0.21552000000000002,0.06286,0.2245,1.22,0.15,1.229186723,1.4255200000000001,0.21286000000000002,1.4413246165,0.21552000000000002,0.06286,0.2245,1.21,0.15,1.2192620719
2021-01-17 15:00:00,1.39792,0.19356,1.4112568157,0.21792000000000003,0.06356,0.227,1.18,0.13,1.1871394189,1.39792,0.19356,1.4112568157,0.21792000000000003,0.06356,0.227,1.18,0.13,1.1871394189
2021-01-17 15:30:00,1.4397600000000002,0.19118000000000002,1.4523975523,0.20976000000000003,0.061180000000000005,0.2185,1.23,0.13,1.2368508398,1.4397600000000002,0.19118000000000002,1.4523975523,0.20976000000000003,0.061180000000000005,0.2185,1.23,0.13,1.2368508398
2021-01-17 16:00:00,1.5284,0.1937,1.5406252789,0.2184,0.0637,0.2275,1.31,0.13,1.3164345787,1.5284,0.1937,1.5406252789,0.2184,0.0637,0.2275,1.31,0.13,1.3164345787
2021-01-17 16:30:00,1.6476000000000002,0.1468,1.6541269601000002,0.057600000000000005,0.016800000000000002,0.06,1.5899999999999999,0.13,1.5953056133999999,1.6376,0.1468,1.6441666582,0.057600000000000005,0.016800000000000002,0.06,1.58,0.13,1.5853390804
2021-01-17 17:00:00,1.7516,0.2013,1.7631291076000002,0.1416,0.0413,0.14750000000000002,1.6099999999999999,0.16,1.6179307773,1.7416,0.21130000000000002,1.7543711836,0.1416,0.0413,0.14750000000000002,1.6,0.17,1.6090059043
2021-01-17 17:30:00,1.81928,0.24104000000000003,1.8351784654,0.20928000000000002,0.061040000000000004,0.218,1.6099999999999999,0.18,1.6200308639,1.8092800000000002,0.25104000000000004,1.8266130406,0.20928000000000002,0.061040000000000004,0.218,1.6,0.19,1.6112417572000002
2021-01-17 18:00:00,1.84264,0.24202,1.8584659937999999,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.18,1.639908534,1.84264,0.25202,1.8597946795,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.19,1.6410362580000002
2021-01-17 18:30:00,1.83024,0.22132000000000002,1.8435728898,0.21024,0.061320000000000006,0.219,1.62,0.16,1.6278820596,1.83024,0.24132,1.8460806591,0.21024,0.061320000000000006,0.219,1.62,0.18,1.6299693249
2021-01-17 19:00:00,1.73264,0.22202000000000002,1.7468068726000001,0.21264000000000002,0.062020000000000006,0.2215,1.52,0.16,1.528397854,1.7226400000000002,0.22202000000000002,1.7368884391,0.21264000000000002,0.062020000000000006,0.2215,1.51,0.16,1.5184531603
2021-01-17 19:30:00,1.66928,0.20104000000000002,1.6813425588,0.20928000000000002,0.061040000000000004,0.218,1.46,0.14,1.4666969694,1.66928,0.21104,1.6825675618,0.20928000000000002,0.061040000000000004,0.218,1.46,0.15,1.4676852524
2021-01-17 20:00:00,1.53264,0.20202,1.5458969726,0.21264000000000002,0.062020000000000006,0.2215,1.32,0.14,1.3274034805000001,1.53264,0.21202000000000001,1.5472355509,0.21264000000000002,0.062020000000000006,0.2215,1.32,0.15,1.3284953895
2021-01-17 20:30:00,1.46784,0.20062000000000002,1.4814866351,0.20784000000000002,0.06062000000000001,0.2165,1.26,0.14,1.2677539193,1.46784,0.20062000000000002,1.4814866351,0.20784000000000002,0.06062000000000001,0.2165,1.26,0.14,1.2677539193
2021-01-17 21:00:00,1.37264,0.20202,1.3874266287,0.21264000000000002,0.062020000000000006,0.2215,1.16,0.14,1.1684177335,1.36264,0.20202,1.3775339742,0.21264000000000002,0.062020000000000006,0.2215,1.15,0.14,1.158490397
2021-01-17 21:30:00,1.33976,0.20118000000000003,1.3547805173,0.20976000000000003,0.061180000000000005,0.2185,1.13,0.14,1.1386395391,1.33976,0.20118000000000003,1.3547805173,0.20976000000000003,0.061180000000000005,0.2185,1.13,0.14,1.1386395391
2021-01-17 22:00:00,1.27408,0.06244,1.2756091094,0.21408000000000002,0.06244,0.223,1.06,0.0,1.06,1.27408,0.20244,1.2900627117,0.21408000000000002,0.06244,0.223,1.06,0.14,1.0692053124
2021-01-17 22:30:00,1.16072,0.19146000000000002,1.1764046285,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.13,0.9588534820000001,1.16072,0.20146000000000003,1.1780734485,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.14,0.9602603814
2021-01-17 23:00:00,1.08264,0.19202000000000002,1.0995367434,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.13,0.8796590248,1.08264,0.20202,1.1013271312,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.14,0.8811923740000001
2021-01-17 23:30:00,1.00072,0.19146000000000002,1.0188706738,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.13,0.800624756,1.00072,0.20146000000000003,1.020797066,0.21072000000000002,0.06146000000000001,0.2195,0.79,0.14,0.8023091673
2021-01-18 00:00:00,1.03832,0.19076,1.0556977787,0.20832,0.06076,0.217,0.8300000000000001,0.13,0.8401190392000001,1.03832,0.20076000000000002,1.0575504716,0.20832,0.06076,0.217,0.8300000000000001,0.14,0.8417244205000001
2021-01-18 00:30:00,1.1616,0.058800000000000005,1.163087271,0.2016,0.058800000000000005,0.21,0.96,0.0,0.96,1.1616,0.058800000000000005,1.163087271,0.2016,0.058800000000000005,0.21,0.96,0.0,0.96
2021-01-18 01:00:00,1.3964,0.060200000000000004,1.3976970344000001,0.2064,0.060200000000000004,0.215,1.19,0.0,1.19,1.3964,0.060200000000000004,1.3976970344000001,0.2064,0.060200000000000004,0.215,1.19,0.0,1.19
2021-01-18 01:30:00,1.50352,0.05936,1.5046913305,0.20352,0.05936,0.212,1.3,0.0,1.3,1.49352,0.05936,1.4946991671,0.20352,0.05936,0.212,1.29,0.0,1.29
2021-01-18 02:00:00,1.50448,0.059640000000000006,1.5056616486,0.20448000000000002,0.059640000000000006,0.213,1.3,0.0,1.3,1.49448,0.059640000000000006,1.4956695491,0.20448000000000002,0.059640000000000006,0.213,1.29,0.0,1.29
2021-01-18 02:30:00,1.5006400000000002,0.05852,1.5017806098,0.20064,0.05852,0.209,1.3,0.0,1.3,1.49064,0.05852,1.4917882558,0.20064,0.05852,0.209,1.29,0.0,1.29
2021-01-18 03:00:00,1.47208,0.058940000000000006,1.4732594646,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.0,1.27,1.47208,0.058940000000000006,1.4732594646,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.0,1.27
2021-01-18 03:30:00,1.46968,0.05824000000000001,1.4708335052,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.0,1.27,1.46968,0.05824000000000001,1.4708335052,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.0,1.27
2021-01-18 04:00:00,1.404,0.059500000000000004,1.4052602072,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.0,1.2,1.404,0.059500000000000004,1.4052602072,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.0,1.2
2021-01-18 04:30:00,1.32824,0.05782,1.3294978939,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.0,1.13,1.32824,0.05782,1.3294978939,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.0,1.13
2021-01-18 05:00:00,1.3149600000000001,0.05978000000000001,1.3163181416,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.0,1.11,1.3149600000000001,0.18978,1.3285843029,0.20496,0.05978000000000001,0.21350000000000002,1.11,0.13,1.1175866857
2021-01-18 05:30:00,1.2916,0.058800000000000005,1.2929377402,0.2016,0.058800000000000005,0.21,1.09,0.0,1.09,1.2916,0.058800000000000005,1.2929377402,0.2016,0.058800000000000005,0.21,1.09,0.0,1.09
2021-01-18 06:00:00,1.2683200000000001,0.06076,1.2697745469,0.20832,0.06076,0.217,1.06,0.0,1.06,1.2583199999999999,0.06076,1.259786093,0.20832,0.06076,0.217,1.05,0.0,1.05
2021-01-18 06:30:00,1.31688,0.19034,1.3305646358,0.20688,0.060340000000000005,0.2155,1.11,0.13,1.1175866857,1.31688,0.19034,1.3305646358,0.20688,0.060340000000000005,0.2155,1.11,0.13,1.1175866857
2021-01-18 07:00:00,1.3602400000000001,0.19132000000000002,1.3736288436000001,0.21024,0.061320000000000006,0.219,1.15,0.13,1.1573245007,1.3602400000000001,0.19132000000000002,1.3736288436000001,0.21024,0.061320000000000006,0.219,1.15,0.13,1.1573245007
2021-01-18 07:30:00,1.40496,0.18978,1.4177196655,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.13,1.2070211266,1.40496,0.20978000000000002,1.4205351984,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.15,1.2093386622
2021-01-18 08:00:00,1.46928,0.24104000000000003,1.4889204142999999,0.20928000000000002,0.061040000000000004,0.218,1.26,0.18,1.2727922061,1.4592800000000001,0.25104000000000004,1.4807157729,0.20928000000000002,0.061040000000000004,0.218,1.25,0.19,1.2643575444000001
2021-01-18 08:30:00,1.58304,0.27922,1.6074761118,0.20304000000000003,0.05922,0.21150000000000002,1.38,0.22,1.3974262056,1.57304,0.27922,1.5976290715,0.20304000000000003,0.05922,0.21150000000000002,1.37,0.22,1.3875518008
2021-01-18 09:00:00,1.5964,0.2802,1.6208038129,0.2064,0.060200000000000004,0.215,1.3900000000000001,0.22,1.407302384,1.5964,0.2802,1.6208038129,0.2064,0.060200000000000004,0.215,1.3900000000000001,0.22,1.407302384
2021-01-18 09:30:00,1.56528,0.27404,1.5890875999,0.18528000000000003,0.054040000000000005,0.193,1.38,0.22,1.3974262056,1.55528,0.27404,1.5792383607,0.18528000000000003,0.054040000000000005,0.193,1.37,0.22,1.3875518008
2021-01-18 10:00:00,1.53288,0.25334,1.5536737914,0.18288000000000001,0.053340000000000005,0.1905,1.35,0.2,1.3647344064,1.52288,0.27334,1.5472162906,0.18288000000000001,0.053340000000000005,0.1905,1.34,0.22,1.3579396156999999
2021-01-18 10:30:00,1.4890400000000001,0.19222,1.5013955675,0.17904,0.05222,0.1865,1.31,0.14,1.3174596768,1.4890400000000001,0.20222,1.5027085712,0.17904,0.05222,0.1865,1.31,0.15,1.3185598204
2021-01-18 11:00:00,1.49048,0.22264,1.5070166555,0.18048,0.052640000000000006,0.188,1.31,0.17,1.3209844814,1.49048,0.22264,1.5070166555,0.18048,0.052640000000000006,0.188,1.31,0.17,1.3209844814
2021-01-18 11:30:00,1.52472,0.27096000000000003,1.5486091825,0.17472000000000001,0.050960000000000005,0.182,1.35,0.22,1.3678084661,1.52472,0.28096000000000004,1.5503901444000001,0.17472000000000001,0.050960000000000005,0.182,1.35,0.23,1.3694524452999999
2021-01-18 12:00:00,1.52712,0.27166,1.5510946618,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.22,1.3678084661,1.52712,0.28166,1.552877281,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.23,1.3694524452999999
2021-01-18 12:30:00,1.5889600000000002,0.27928000000000003,1.6133168319,0.16896000000000003,0.049280000000000004,0.176,1.42,0.23,1.4385061696,1.5889600000000002,0.28928000000000004,1.6150779548,0.16896000000000003,0.049280000000000004,0.176,1.42,0.24,1.4401388822
2021-01-18 13:00:00,1.5956800000000002,0.24124,1.6138126905,0.17568,0.05124,0.183,1.42,0.19,1.4326548782000001,1.5956800000000002,0.25124,1.6153377975,0.17568,0.05124,0.183,1.42,0.2,1.4340153415999999
2021-01-18 13:30:00,1.52712,0.20166,1.5403773077,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.15,1.3583077707,1.52712,0.21166000000000001,1.5417183433,0.17712000000000003,0.051660000000000005,0.1845,1.35,0.16,1.3594484176
2021-01-18 14:00:00,1.49144,0.23292000000000002,1.509518135,0.18144000000000002,0.05292,0.189,1.31,0.18,1.3223085873,1.48144,0.24292000000000002,1.501224367,0.18144000000000002,0.05292,0.189,1.3,0.19,1.3138112498
2021-01-18 14:30:00,1.5068000000000001,0.27740000000000004,1.5321217315,0.1968,0.0574,0.20500000000000002,1.31,0.22,1.3283448347,1.4968,0.2874,1.5241420536999999,0.1968,0.0574,0.20500000000000002,1.3,0.23,1.3201893804
2021-01-18 15:00:00,1.5216,0.26880000000000004,1.5451601859,0.2016,0.058800000000000005,0.21,1.32,0.21,1.3366001646,1.5216,0.2888,1.548764669,0.2016,0.058800000000000005,0.21,1.32,0.23,1.339888055
2021-01-18 15:30:00,1.55496,0.25978,1.5765107833,0.20496,0.05978000000000001,0.21350000000000002,1.35,0.2,1.3647344064,1.54496,0.26978,1.5683375434,0.20496,0.05978000000000001,0.21350000000000002,1.34,0.21,1.3563554107
2021-01-18 16:00:00,1.58304,0.25922,1.6041230159,0.20304000000000003,0.05922,0.21150000000000002,1.38,0.2,1.3944174410999999,1.58304,0.26922,1.6057693016,0.20304000000000003,0.05922,0.21150000000000002,1.38,0.21,1.3958868148999999
2021-01-18 16:30:00,1.66872,0.29796,1.6951125625999999,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.24,1.4894629905,1.66872,0.30796,1.6968988774,0.19872,0.057960000000000005,0.20700000000000002,1.47,0.25,1.4911069713
2021-01-18 17:00:00,1.73256,0.29908,1.7581845751,0.20256000000000002,0.05908000000000001,0.211,1.53,0.24,1.5487091399000001,1.73256,0.28908,1.7565111443,0.20256000000000002,0.05908000000000001,0.211,1.53,0.23,1.5471910031
2021-01-18 17:30:00,1.84592,0.28006000000000003,1.8670442550000002,0.20592000000000002,0.06006,0.21450000000000002,1.6400000000000001,0.22,1.6546903033,1.84592,0.29006000000000004,1.8685704295,0.20592000000000002,0.06006,0.21450000000000002,1.6400000000000001,0.23,1.6560495162
2021-01-18 18:00:00,1.85216,0.24188,1.8678872022,0.21216000000000002,0.061880000000000004,0.221,1.6400000000000001,0.18,1.6498484779,1.85216,0.25188000000000005,1.8692084421000001,0.21216000000000002,0.061880000000000004,0.221,1.6400000000000001,0.19,1.6509694122
2021-01-18 18:30:00,1.82024,0.24132,1.8361669314,0.21024,0.061320000000000006,0.219,1.6099999999999999,0.18,1.6200308639,1.82024,0.25132000000000004,1.837507932,0.21024,0.061320000000000006,0.219,1.6099999999999999,0.19,1.6211724153
2021-01-18 19:00:00,1.7231200000000002,0.21216000000000002,1.7361320226,0.21312,0.06216000000000001,0.222,1.51,0.15,1.5174320413,1.7231200000000002,0.22216000000000002,1.7373823989,0.21312,0.06216000000000001,0.222,1.51,0.16,1.5184531603
2021-01-18 19:30:00,1.64832,0.21076000000000003,1.6617396306,0.20832,0.06076,0.217,1.44,0.15,1.4477914214,1.64832,0.22076,1.6630375221,0.20832,0.06076,0.217,1.44,0.16,1.4488616221
2021-01-18 20:00:00,1.59312,0.21216000000000002,1.607184868,0.21312,0.06216000000000001,0.222,1.38,0.15,1.3881282362,1.59312,0.22216000000000002,1.608535483,0.21312,0.06216000000000001,0.222,1.38,0.16,1.3892443989
2021-01-18 20:30:00,1.48024,0.21132,1.4952480062,0.21024,0.061320000000000006,0.219,1.27,0.15,1.2788275881,1.47024,0.22132000000000002,1.4868046946,0.21024,0.061320000000000006,0.219,1.26,0.16,1.2701181047
2021-01-18 21:00:00,1.41648,0.19314,1.4295868809,0.21648,0.06314,0.2255,1.2,0.13,1.2070211266,1.41648,0.19314,1.4295868809,0.21648,0.06314,0.2255,1.2,0.13,1.2070211266
2021-01-18 21:30:00,1.33216,0.19188000000000002,1.3459079463,0.21216000000000002,0.061880000000000004,0.221,1.12,0.13,1.1275194012,1.33216,0.19188000000000002,1.3459079463,0.21216000000000002,0.061880000000000004,0.221,1.12,0.13,1.1275194012
2021-01-18 22:00:00,1.26696,0.19328,1.2816180398,0.21696000000000001,0.06328,0.226,1.05,0.13,1.0580170131,1.26696,0.19328,1.2816180398,0.21696000000000001,0.06328,0.226,1.05,0.13,1.0580170131
2021-01-18 22:30:00,1.15976,0.19118000000000002,1.175411864,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.13,0.9588534820000001,1.15976,0.19118000000000002,1.175411864,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.13,0.9588534820000001
2021-01-18 23:00:00,1.06408,0.19244000000000003,1.0813414817,0.21408000000000002,0.06244,0.223,0.85,0.13,0.8598837131,1.06408,0.19244000000000003,1.0813414817,0.21408000000000002,0.06244,0.223,0.85,0.13,0.8598837131
2021-01-18 23:30:00,1.00024,0.21132,1.0223190304,0.21024,0.061320000000000006,0.219,0.79,0.15,0.8041144197000001,0.9902400000000001,0.21132,1.0125371104,0.21024,0.061320000000000006,0.219,0.78,0.15,0.7942921377000001
2021-01-19 00:00:00,1.00456,0.20258,1.0247826355,0.21456000000000003,0.06258000000000001,0.2235,0.79,0.14,0.8023091673,0.9945600000000001,0.21258000000000002,1.0170249997,0.21456000000000003,0.06258000000000001,0.2235,0.78,0.15,0.7942921377000001
2021-01-19 00:30:00,1.12784,0.20062000000000002,1.145544172,0.20784000000000002,0.06062000000000001,0.2165,0.92,0.14,0.9305912099,1.12784,0.19062,1.1438352373,0.20784000000000002,0.06062000000000001,0.2165,0.92,0.13,0.9291393867000001
2021-01-19 01:00:00,1.35888,0.06384000000000001,1.3603787708000001,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.0,1.1400000000000001,1.35888,0.19384,1.3726357128,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.13,1.1473883388
2021-01-19 01:30:00,1.45888,0.06384000000000001,1.4602761383,0.21888000000000002,0.06384000000000001,0.228,1.24,0.0,1.24,1.45888,0.06384000000000001,1.4602761383,0.21888000000000002,0.06384000000000001,0.228,1.24,0.0,1.24
2021-01-19 02:00:00,1.47272,0.06496,1.4741519596,0.22272000000000003,0.06496,0.232,1.25,0.0,1.25,1.47272,0.19496000000000002,1.4855684434,0.22272000000000003,0.06496,0.232,1.25,0.13,1.2567418191
2021-01-19 02:30:00,1.49888,0.19384,1.5113620346999999,0.21888000000000002,0.06384000000000001,0.228,1.28,0.13,1.2865846261,1.49888,0.19384,1.5113620346999999,0.21888000000000002,0.06384000000000001,0.228,1.28,0.13,1.2865846261
2021-01-19 03:00:00,1.45512,0.06566000000000001,1.4566006488,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.23,0.0,1.23,1.45512,0.06566000000000001,1.4566006488,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.23,0.0,1.23
2021-01-19 03:30:00,1.3908,0.0644,1.3922901996000001,0.22080000000000002,0.0644,0.23,1.17,0.0,1.17,1.3908,0.19440000000000002,1.4043204762000001,0.22080000000000002,0.0644,0.23,1.17,0.13,1.177200068
2021-01-19 04:00:00,1.31888,0.06384000000000001,1.3204241743,0.21888000000000002,0.06384000000000001,0.228,1.1,0.0,1.1,1.31888,0.19384,1.3330485363,0.21888000000000002,0.06384000000000001,0.228,1.1,0.13,1.107655181
2021-01-19 04:30:00,1.2692,0.058100000000000006,1.2705291221000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.0,1.07,1.2692,0.18810000000000002,1.2830628394999999,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.07,0.13,1.0778682665
2021-01-19 05:00:00,1.24352,0.05936,1.2449359823,0.20352,0.05936,0.212,1.04,0.0,1.04,1.24352,0.05936,1.2449359823,0.20352,0.05936,0.212,1.04,0.0,1.04
2021-01-19 05:30:00,1.17872,0.18796000000000002,1.193612081,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.13,0.9885848471,1.17872,0.18796000000000002,1.193612081,0.19872,0.057960000000000005,0.20700000000000002,0.98,0.13,0.9885848471
2021-01-19 06:00:00,1.14304,0.18922000000000003,1.1585959822,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.13,0.9489467846,1.14304,0.18922000000000003,1.1585959822,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.13,0.9489467846
2021-01-19 06:30:00,1.19872,0.18796000000000002,1.2133666387,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.13,1.0084145973,1.19872,0.18796000000000002,1.2133666387,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.13,1.0084145973
2021-01-19 07:00:00,1.2116,0.1888,1.2262218396,0.2016,0.058800000000000005,0.21,1.01,0.13,1.0183319694,1.2016,0.1888,1.2163420572,0.2016,0.058800000000000005,0.21,1.0,0.13,1.0084145973
2021-01-19 07:30:00,1.3558400000000002,0.25712,1.3800046377,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.16,0.2,1.1771151176,1.3558400000000002,0.26712,1.3819027462,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.16,0.21,1.1788553771
2021-01-19 08:00:00,1.3553600000000001,0.25698000000000004,1.379506959,0.19536,0.05698,0.20350000000000001,1.16,0.2,1.1771151176,1.3553600000000001,0.26698,1.3814047379,0.19536,0.05698,0.20350000000000001,1.16,0.21,1.1788553771
2021-01-19 08:30:00,1.45384,0.28362000000000004,1.4812464515000001,0.18384,0.05362,0.1915,1.27,0.23,1.2906587465000001,1.45384,0.29362000000000005,1.4831936657,0.18384,0.05362,0.1915,1.27,0.24,1.2924782397
