Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 09:00:00,1.4372,0.30460000000000004,1.4691238886,0.1872,0.0546,0.195,1.25,0.25,1.2747548784,1.4372,0.3146,1.4712297577,0.1872,0.0546,0.195,1.25,0.26,1.2767536959
2021-01-19 09:30:00,1.35864,0.26502000000000003,1.3842464557,0.18864,0.055020000000000006,0.1965,1.17,0.21,1.1886967654,1.35864,0.27502000000000004,1.3861957474,0.18864,0.055020000000000006,0.1965,1.17,0.22,1.1905040949
2021-01-19 10:00:00,1.41744,0.27342,1.4435701057,0.21744000000000002,0.06342,0.2265,1.2,0.21,1.2182364303,1.41744,0.28342,1.4454975095,0.21744000000000002,0.06342,0.2265,1.2,0.22,1.22
2021-01-19 10:30:00,1.34512,0.23566,1.3656073557,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.12,0.17,1.1328283189,1.33512,0.24566000000000002,1.3575324121,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.11,0.18,1.1244998888
2021-01-19 11:00:00,1.416,0.263,1.4402169975,0.216,0.063,0.225,1.2,0.2,1.2165525061,1.416,0.273,1.4420766276,0.216,0.063,0.225,1.2,0.21,1.2182364303
2021-01-19 11:30:00,1.43168,0.30174,1.4631317952,0.21168,0.06174,0.2205,1.22,0.24,1.2433824834,1.43168,0.31174,1.4652267572,0.21168,0.06174,0.2205,1.22,0.25,1.245351356
2021-01-19 12:00:00,1.47504,0.30272000000000004,1.5057829857,0.21504,0.06272000000000001,0.224,1.26,0.24,1.2826534996,1.47504,0.31272,1.5078251888,0.21504,0.06272000000000001,0.224,1.26,0.25,1.2845621822
2021-01-19 12:30:00,1.5645600000000002,0.32258000000000003,1.5974685756,0.21456000000000003,0.06258000000000001,0.2235,1.35,0.26,1.3748090777,1.5645600000000002,0.33258000000000004,1.5995178805,0.21456000000000003,0.06258000000000001,0.2235,1.35,0.27,1.3767352687
2021-01-19 13:00:00,1.5845600000000002,0.48258000000000006,1.6564159653,0.21456000000000003,0.06258000000000001,0.2235,1.37,0.42,1.4329340529,1.5645600000000002,0.14258,1.5710432998,0.21456000000000003,0.06258000000000001,0.2235,1.35,0.08,1.352368293
2021-01-19 13:30:00,1.4336,0.8723000000000001,1.6781287942,0.2136,0.0623,0.2225,1.22,0.81,1.4644111445,1.3436,-0.4777,1.4259937763,0.2136,0.0623,0.2225,1.13,-0.54,1.2523977004
2021-01-19 14:00:00,1.46456,0.9325800000000001,1.7362722857000001,0.21456000000000003,0.06258000000000001,0.2235,1.25,0.87,1.5229576488,1.37456,-0.42742,1.4394801319,0.21456000000000003,0.06258000000000001,0.2235,1.16,-0.49,1.259245806
2021-01-19 14:30:00,1.50976,0.97118,1.7951506483,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.91,1.5868522299999999,1.4197600000000001,-0.37882000000000005,1.4694294981,0.20976000000000003,0.061180000000000005,0.2185,1.21,-0.44,1.2875169901999999
2021-01-19 15:00:00,1.5126400000000002,0.9720200000000001,1.7980274330000001,0.21264000000000002,0.062020000000000006,0.2215,1.3,0.91,1.5868522299999999,1.42264,-0.37798000000000004,1.4719964164000001,0.21264000000000002,0.062020000000000006,0.2215,1.21,-0.44,1.2875169901999999
2021-01-19 15:30:00,1.56688,0.9503400000000001,1.8325553334,0.20688,0.060340000000000005,0.2155,1.3599999999999999,0.89,1.6253307356,1.46688,-0.39966,1.520350305,0.20688,0.060340000000000005,0.2155,1.26,-0.46,1.341342611
2021-01-19 16:00:00,1.6712,1.0016,1.9483613628,0.2112,0.0616,0.22,1.46,0.9400000000000001,1.7364331257,1.5712000000000002,-0.33840000000000003,1.6072286707,0.2112,0.0616,0.22,1.3599999999999999,-0.4,1.4176036117
2021-01-19 16:30:00,1.70688,1.00034,1.9784133668,0.20688,0.060340000000000005,0.2155,1.5,0.9400000000000001,1.7701977291,1.60688,-0.32966,1.6403472346,0.20688,0.060340000000000005,0.2155,1.4,-0.39,1.4533065747
2021-01-19 17:00:00,1.74072,0.5814600000000001,1.8352661524,0.21072000000000002,0.06146000000000001,0.2195,1.53,0.52,1.615951732,1.70072,0.07146000000000001,1.7022206232000001,0.21072000000000002,0.06146000000000001,0.2195,1.49,0.01,1.4900335567
2021-01-19 17:30:00,1.7364000000000002,0.2802,1.7588624164,0.2064,0.060200000000000004,0.215,1.53,0.22,1.5457360706,1.7264,0.2902,1.7506207470000001,0.2064,0.060200000000000004,0.215,1.52,0.23,1.5373028329
2021-01-19 18:00:00,1.7421600000000002,0.26188,1.7617328401,0.21216000000000002,0.061880000000000004,0.221,1.53,0.2,1.5430165262000002,1.73216,0.27188,1.7533673317,0.21216000000000002,0.061880000000000004,0.221,1.52,0.21,1.5344380079
2021-01-19 18:30:00,1.7088,0.3009,1.7350902714,0.2088,0.0609,0.2175,1.5,0.24,1.5190786681000001,1.6988,0.2409,1.7157955152,0.2088,0.0609,0.2175,1.49,0.18,1.500833102
2021-01-19 19:00:00,1.6136,0.2323,1.6302356425,0.2136,0.0623,0.2225,1.4,0.17,1.4102836594000001,1.6136,0.24230000000000002,1.631690611,0.2136,0.0623,0.2225,1.4,0.18,1.4115239991
2021-01-19 19:30:00,1.5588000000000002,0.2209,1.5743742408,0.2088,0.0609,0.2175,1.35,0.16,1.3594484176,1.5588000000000002,0.23090000000000002,1.5758084433000001,0.2088,0.0609,0.2175,1.35,0.17,1.3606616038000001
2021-01-19 20:00:00,1.44264,0.22202000000000002,1.4596242838,0.21264000000000002,0.062020000000000006,0.2215,1.23,0.16,1.2403628501,1.44264,0.23202000000000003,1.4611787878,0.21264000000000002,0.062020000000000006,0.2215,1.23,0.17,1.2416923935
2021-01-19 20:30:00,1.3931200000000001,0.22216000000000002,1.4107226517,0.21312,0.06216000000000001,0.222,1.18,0.16,1.1907980517,1.3931200000000001,0.21216000000000002,1.409182458,0.21312,0.06216000000000001,0.222,1.18,0.15,1.1894956915
2021-01-19 21:00:00,1.306,0.203,1.3216826397,0.216,0.063,0.225,1.09,0.14,1.0989540482,1.306,0.203,1.3216826397,0.216,0.063,0.225,1.09,0.14,1.0989540482
2021-01-19 21:30:00,1.27264,0.20202,1.2885746583,0.21264000000000002,0.062020000000000006,0.2215,1.06,0.14,1.0692053124,1.27264,0.20202,1.2885746583,0.21264000000000002,0.062020000000000006,0.2215,1.06,0.14,1.0692053124
2021-01-19 22:00:00,1.17792,0.20356000000000002,1.1953795213,0.21792000000000003,0.06356,0.227,0.96,0.14,0.9701546269,1.17792,0.20356000000000002,1.1953795213,0.21792000000000003,0.06356,0.227,0.96,0.14,0.9701546269
2021-01-19 22:30:00,1.13504,0.20272,1.153000954,0.21504,0.06272000000000001,0.224,0.92,0.14,0.9305912099,1.12504,0.20272,1.1431580818,0.21504,0.06272000000000001,0.224,0.91,0.14,0.9207062507
2021-01-19 23:00:00,1.01792,0.20356000000000002,1.0380740821,0.21792000000000003,0.06356,0.227,0.8,0.14,0.8121576202,1.00792,0.20356000000000002,1.0282701007,0.21792000000000003,0.06356,0.227,0.79,0.14,0.8023091673
2021-01-19 23:30:00,0.9645600000000001,0.20258,0.9856036982,0.21456000000000003,0.06258000000000001,0.2235,0.75,0.14,0.7629547824,0.9645600000000001,0.20258,0.9856036982,0.21456000000000003,0.06258000000000001,0.2235,0.75,0.14,0.7629547824
2021-01-20 00:00:00,0.9479200000000001,0.20356000000000002,0.9695302986000001,0.21792000000000003,0.06356,0.227,0.73,0.14,0.7433034374,0.9479200000000001,0.20356000000000002,0.9695302986000001,0.21792000000000003,0.06356,0.227,0.73,0.14,0.7433034374
2021-01-20 00:30:00,1.06216,0.061880000000000004,1.0639609955,0.21216000000000002,0.061880000000000004,0.221,0.85,0.0,0.85,1.06216,0.20188,1.081175009,0.21216000000000002,0.061880000000000004,0.221,0.85,0.14,0.8614522622
2021-01-20 01:00:00,1.28936,0.06398000000000001,1.2909464164,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.0,1.07,1.28936,0.06398000000000001,1.2909464164,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.0,1.07
2021-01-20 01:30:00,1.37264,0.062020000000000006,1.3740404106000002,0.21264000000000002,0.062020000000000006,0.2215,1.16,0.0,1.16,1.36264,0.062020000000000006,1.3640506772,0.21264000000000002,0.062020000000000006,0.2215,1.15,0.0,1.15
2021-01-20 02:00:00,1.38456,0.06258000000000001,1.3859735387,0.21456000000000003,0.06258000000000001,0.2235,1.17,0.0,1.17,1.38456,0.06258000000000001,1.3859735387,0.21456000000000003,0.06258000000000001,0.2235,1.17,0.0,1.17
2021-01-20 02:30:00,1.37976,0.061180000000000005,1.3811157265,0.20976000000000003,0.061180000000000005,0.2185,1.17,0.0,1.17,1.37976,0.061180000000000005,1.3811157265,0.20976000000000003,0.061180000000000005,0.2185,1.17,0.0,1.17
2021-01-20 03:00:00,1.37552,0.06286,1.376955573,0.21552000000000002,0.06286,0.2245,1.16,0.0,1.16,1.37552,0.06286,1.376955573,0.21552000000000002,0.06286,0.2245,1.16,0.0,1.16
2021-01-20 03:30:00,1.3207200000000001,0.06146000000000001,1.3221492541,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.0,1.11,1.3207200000000001,0.06146000000000001,1.3221492541,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.0,1.11
2021-01-20 04:00:00,1.23408,0.06244,1.2356586098,0.21408000000000002,0.06244,0.223,1.02,0.0,1.02,1.22408,0.06244,1.2256714894,0.21408000000000002,0.06244,0.223,1.01,0.0,1.01
2021-01-20 04:30:00,1.1892800000000001,0.19104000000000002,1.2045261309,0.20928000000000002,0.061040000000000004,0.218,0.98,0.13,0.9885848471,1.1892800000000001,0.19104000000000002,1.2045261309,0.20928000000000002,0.061040000000000004,0.218,0.98,0.13,0.9885848471
2021-01-20 05:00:00,1.13168,0.19174000000000002,1.147808281,0.21168,0.06174,0.2205,0.92,0.13,0.9291393867000001,1.13168,0.19174000000000002,1.147808281,0.21168,0.06174,0.2205,0.92,0.13,0.9291393867000001
2021-01-20 05:30:00,1.11928,0.19104000000000002,1.135466424,0.20928000000000002,0.061040000000000004,0.218,0.91,0.13,0.9192388155000001,1.11928,0.19104000000000002,1.135466424,0.20928000000000002,0.061040000000000004,0.218,0.91,0.13,0.9192388155000001
2021-01-20 06:00:00,1.07264,0.19202000000000002,1.0896918142,0.21264000000000002,0.062020000000000006,0.2215,0.86,0.13,0.8697700846,1.07264,0.19202000000000002,1.0896918142,0.21264000000000002,0.062020000000000006,0.2215,0.86,0.13,0.8697700846
2021-01-20 06:30:00,1.15024,0.19132000000000002,1.1660426236,0.21024,0.061320000000000006,0.219,0.9400000000000001,0.13,0.9489467846,1.15024,0.19132000000000002,1.1660426236,0.21024,0.061320000000000006,0.219,0.9400000000000001,0.13,0.9489467846
2021-01-20 07:00:00,1.19264,0.19202000000000002,1.2079991101,0.21264000000000002,0.062020000000000006,0.2215,0.98,0.13,0.9885848471,1.19264,0.19202000000000002,1.2079991101,0.21264000000000002,0.062020000000000006,0.2215,0.98,0.13,0.9885848471
2021-01-20 07:30:00,1.26784,0.25062,1.2923732626,0.20784000000000002,0.06062000000000001,0.2165,1.06,0.19,1.0768936809,1.26784,0.25062,1.2923732626,0.20784000000000002,0.06062000000000001,0.2165,1.06,0.19,1.0768936809
2021-01-20 08:00:00,1.33744,0.26342000000000004,1.3631345678,0.21744000000000002,0.06342,0.2265,1.12,0.2,1.1377170123,1.32744,0.27342,1.3553064045,0.21744000000000002,0.06342,0.2265,1.11,0.21,1.129690223
2021-01-20 08:30:00,1.41592,0.26006,1.439604338,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.2,1.2264175472,1.40592,0.27006,1.4316226633,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.21,1.2182364303
2021-01-20 09:00:00,1.47072,0.28146000000000004,1.4974101142,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.22,1.2790621564,1.47072,0.29146,1.4993219301,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.23,1.2808200498
2021-01-20 09:30:00,1.51432,0.27626,1.5393130448,0.12432000000000001,0.03626,0.1295,1.3900000000000001,0.24,1.4105672618,1.5043199999999999,0.28626,1.5313142884,0.12432000000000001,0.03626,0.1295,1.38,0.25,1.4024621207
2021-01-20 10:00:00,1.5304,0.25220000000000004,1.5510412632000001,0.11040000000000001,0.0322,0.115,1.42,0.22,1.4369411957,1.5204,0.2622,1.5428431546999999,0.11040000000000001,0.0322,0.115,1.4100000000000001,0.23,1.4286357128
2021-01-20 10:30:00,1.47848,0.20164,1.4921668137,0.10848000000000001,0.03164,0.113,1.37,0.17,1.3805071532,1.47848,0.21164000000000002,1.4935510035,0.10848000000000001,0.03164,0.113,1.37,0.18,1.3817742218
2021-01-20 11:00:00,1.52312,0.25466,1.5442623644,0.15312,0.044660000000000005,0.1595,1.37,0.21,1.386001443,1.53312,0.26466,1.5557962109,0.15312,0.044660000000000005,0.1595,1.38,0.22,1.3974262056
2021-01-20 11:30:00,1.5161600000000002,0.28138,1.5420492372,0.17616,0.05138,0.1835,1.34,0.23,1.3595955281,1.5161600000000002,0.29138000000000003,1.5439052594,0.17616,0.05138,0.1835,1.34,0.24,1.361322886
2021-01-20 12:00:00,1.55512,0.27066,1.5784977194,0.10512,0.030660000000000003,0.1095,1.45,0.24,1.469727866,1.55512,0.28066,1.5802430984,0.10512,0.030660000000000003,0.1095,1.45,0.25,1.471393897
2021-01-20 12:30:00,1.6174400000000002,0.36842,1.6588687260000001,0.09744000000000001,0.02842,0.1015,1.52,0.34,1.5575621978,1.60744,0.18842,1.6184453805999999,0.09744000000000001,0.02842,0.1015,1.51,0.16,1.5184531603
2021-01-20 13:00:00,1.5960800000000002,0.24094000000000002,1.6141633900999999,0.10608000000000001,0.030940000000000002,0.1105,1.49,0.21,1.5047258887,1.5960800000000002,0.25094,1.6156863093,0.10608000000000001,0.030940000000000002,0.1105,1.49,0.22,1.5061540426
2021-01-20 13:30:00,1.48056,0.18808000000000002,1.4924583746,0.13056,0.03808,0.136,1.35,0.15,1.3583077707,1.47056,0.19808,1.4838404227,0.13056,0.03808,0.136,1.34,0.16,1.3495184326
2021-01-20 14:00:00,1.5423200000000001,0.28026,1.5675766807,0.17232,0.050260000000000006,0.17950000000000002,1.37,0.23,1.3891724155,1.53232,0.28026,1.557738826,0.17232,0.050260000000000006,0.17950000000000002,1.3599999999999999,0.23,1.3793114224
2021-01-20 14:30:00,1.61064,0.32852000000000003,1.6438024821,0.20064,0.05852,0.209,1.4100000000000001,0.27,1.4356183337,1.60064,0.33852000000000004,1.6360452928,0.20064,0.05852,0.209,1.4,0.28,1.4277254638
2021-01-20 15:00:00,1.55408,0.31244000000000005,1.5851761415999999,0.21408000000000002,0.06244,0.223,1.34,0.25,1.3631214179,1.55408,0.32244,1.5871774318,0.21408000000000002,0.06244,0.223,1.34,0.26,1.3649908425000001
2021-01-20 15:30:00,1.53072,0.32146,1.5641100505,0.21072000000000002,0.06146000000000001,0.2195,1.32,0.26,1.3453624047,1.53072,0.32146,1.5641100505,0.21072000000000002,0.06146000000000001,0.2195,1.32,0.26,1.3453624047
2021-01-20 16:00:00,1.60312,0.34216,1.639227623,0.21312,0.06216000000000001,0.222,1.3900000000000001,0.28,1.4179210133,1.59312,0.35216000000000003,1.6315783769,0.21312,0.06216000000000001,0.222,1.38,0.29,1.4101418368
2021-01-20 16:30:00,1.66928,0.36104,1.7078775132000001,0.20928000000000002,0.061040000000000004,0.218,1.46,0.30000000000000004,1.4905032707,1.65928,0.37104000000000004,1.7002590391,0.20928000000000002,0.061040000000000004,0.218,1.45,0.31,1.4827676824
2021-01-20 17:00:00,1.7212,0.3516,1.7567447168,0.2112,0.0616,0.22,1.51,0.29,1.5375955255,1.7212,0.36160000000000003,1.7587734362,0.2112,0.0616,0.22,1.51,0.30000000000000004,1.53951291
2021-01-20 17:30:00,1.724,0.2795,1.7465097337,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.52,0.22,1.5358385332,1.724,0.28950000000000004,1.7481379379000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.52,0.23,1.5373028329
2021-01-20 18:00:00,1.7516,0.2788,1.7736493453,0.2016,0.058800000000000005,0.21,1.55,0.22,1.5655350523,1.7416,0.2888,1.7653826781,0.2016,0.058800000000000005,0.21,1.54,0.23,1.5570806016
2021-01-20 18:30:00,1.73784,0.28062000000000004,1.7603509451,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.22,1.5457360706,1.73784,0.29062000000000004,1.7619727155,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.23,1.5471910031
2021-01-20 19:00:00,1.71456,0.28258,1.7376902630000002,0.21456000000000003,0.06258000000000001,0.2235,1.5,0.22,1.5160474927,1.70456,0.22258000000000003,1.7190307298,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.16,1.4985659812
2021-01-20 19:30:00,1.55976,0.20118000000000003,1.5726807209,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.14,1.3572398462,1.55976,0.21118,1.5739911849000001,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.15,1.3583077707
2021-01-20 20:00:00,1.50024,0.22132000000000002,1.5164770358,0.21024,0.061320000000000006,0.219,1.29,0.16,1.2998846103,1.49024,0.23132000000000003,1.5080862707,0.21024,0.061320000000000006,0.219,1.28,0.17,1.2912397144
2021-01-20 20:30:00,1.44928,0.21104,1.4645649183,0.20928000000000002,0.061040000000000004,0.218,1.24,0.15,1.2490396311,1.4392800000000001,0.22104000000000001,1.4561543874,0.20928000000000002,0.061040000000000004,0.218,1.23,0.16,1.2403628501
2021-01-20 21:00:00,1.366,0.213,1.3825067812,0.216,0.063,0.225,1.15,0.15,1.1597413505,1.3559999999999999,0.203,1.3711108635,0.216,0.063,0.225,1.1400000000000001,0.14,1.1485643212
2021-01-20 21:30:00,1.29216,0.19188000000000002,1.3063289785,0.21216000000000002,0.061880000000000004,0.221,1.08,0.13,1.0877959367,1.29216,0.19188000000000002,1.3063289785,0.21216000000000002,0.061880000000000004,0.221,1.08,0.13,1.0877959367
2021-01-20 22:00:00,1.2436,0.1923,1.2583800102,0.2136,0.0623,0.2225,1.03,0.13,1.0381714695,1.2436,0.1923,1.2583800102,0.2136,0.0623,0.2225,1.03,0.13,1.0381714695
2021-01-20 22:30:00,1.15976,0.19118000000000002,1.175411864,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.13,0.9588534820000001,1.15976,0.19118000000000002,1.175411864,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.13,0.9588534820000001
2021-01-20 23:00:00,1.04744,0.19342,1.0651487455,0.21744000000000002,0.06342,0.2265,0.8300000000000001,0.13,0.8401190392000001,1.03744,0.19342,1.0553165639,0.21744000000000002,0.06342,0.2265,0.8200000000000001,0.13,0.8302409289
2021-01-20 23:30:00,0.9716800000000001,0.19174000000000002,0.9904172101000001,0.21168,0.06174,0.2205,0.76,0.13,0.7710382610000001,0.9716800000000001,0.19174000000000002,0.9904172101000001,0.21168,0.06174,0.2205,0.76,0.13,0.7710382610000001
2021-01-21 00:00:00,0.98216,0.19188000000000002,1.0007278351,0.21216000000000002,0.061880000000000004,0.221,0.77,0.13,0.7808969202,0.98216,0.19188000000000002,1.0007278351,0.21216000000000002,0.061880000000000004,0.221,0.77,0.13,0.7808969202
2021-01-21 00:30:00,1.14304,0.18922000000000003,1.1585959822,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.13,0.9489467846,1.14304,0.18922000000000003,1.1585959822,0.20304000000000003,0.05922,0.21150000000000002,0.9400000000000001,0.13,0.9489467846
2021-01-21 01:00:00,1.37832,0.06076,1.3796585810000002,0.20832,0.06076,0.217,1.17,0.0,1.17,1.36832,0.19076,1.3815531115,0.20832,0.06076,0.217,1.16,0.13,1.167261753
2021-01-21 01:30:00,1.4588,0.0609,1.4600706319,0.2088,0.0609,0.2175,1.25,0.0,1.25,1.4588,0.0609,1.4600706319,0.2088,0.0609,0.2175,1.25,0.0,1.25
2021-01-21 02:00:00,1.46216,0.061880000000000004,1.4634688244,0.21216000000000002,0.061880000000000004,0.221,1.25,0.0,1.25,1.46216,0.061880000000000004,1.4634688244,0.21216000000000002,0.061880000000000004,0.221,1.25,0.0,1.25
2021-01-21 02:30:00,1.45496,0.05978000000000001,1.4561875738,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.0,1.25,1.45496,0.05978000000000001,1.4561875738,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.0,1.25
2021-01-21 03:00:00,1.45312,0.06216000000000001,1.4544488991,0.21312,0.06216000000000001,0.222,1.24,0.0,1.24,1.44312,0.06216000000000001,1.4444580991,0.21312,0.06216000000000001,0.222,1.23,0.0,1.23
2021-01-21 03:30:00,1.39928,0.061040000000000004,1.4006107239,0.20928000000000002,0.061040000000000004,0.218,1.19,0.0,1.19,1.39928,0.061040000000000004,1.4006107239,0.20928000000000002,0.061040000000000004,0.218,1.19,0.0,1.19
2021-01-21 04:00:00,1.31216,0.061880000000000004,1.3136182855,0.21216000000000002,0.061880000000000004,0.221,1.1,0.0,1.1,1.31216,0.061880000000000004,1.3136182855,0.21216000000000002,0.061880000000000004,0.221,1.1,0.0,1.1
2021-01-21 04:30:00,1.29072,0.19146000000000002,1.3048429216000001,0.21072000000000002,0.06146000000000001,0.2195,1.08,0.13,1.0877959367,1.28072,0.19146000000000002,1.2949519875,0.21072000000000002,0.06146000000000001,0.2195,1.07,0.13,1.0778682665
2021-01-21 05:00:00,1.24552,0.19286,1.2603630628,0.21552000000000002,0.06286,0.2245,1.03,0.13,1.0381714695,1.24552,0.19286,1.2603630628,0.21552000000000002,0.06286,0.2245,1.03,0.13,1.0381714695
2021-01-21 05:30:00,1.21168,0.19174000000000002,1.2267569645,0.21168,0.06174,0.2205,1.0,0.13,1.0084145973,1.20168,0.19174000000000002,1.2168808693,0.21168,0.06174,0.2205,0.99,0.13,0.9984988733000001
2021-01-21 06:00:00,1.1936,0.1923,1.2089914185,0.2136,0.0623,0.2225,0.98,0.13,0.9885848471,1.1936,0.1923,1.2089914185,0.2136,0.0623,0.2225,0.98,0.13,0.9885848471
2021-01-21 06:30:00,1.2512,0.19160000000000002,1.2657851318,0.2112,0.0616,0.22,1.04,0.13,1.0480935073,1.2512,0.19160000000000002,1.2657851318,0.2112,0.0616,0.22,1.04,0.13,1.0480935073
2021-01-21 07:00:00,1.296,0.193,1.3102919522,0.216,0.063,0.225,1.08,0.13,1.0877959367,1.286,0.193,1.300401861,0.216,0.063,0.225,1.07,0.13,1.0778682665
2021-01-21 07:30:00,1.4112,0.2816,1.43902189,0.2112,0.0616,0.22,1.2,0.22,1.22,1.4112,0.2916,1.4410121443000001,0.2112,0.0616,0.22,1.2,0.23,1.2218428704
2021-01-21 08:00:00,1.50264,0.30202,1.5326914399,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.24,1.3121356637,1.49264,0.31202,1.5249034887000001,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.25,1.3041855696
2021-01-21 08:30:00,1.52976,0.30118,1.5591263739999999,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.24,1.3416407865,1.52976,0.31118,1.5610889308,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.25,1.3434656676
2021-01-21 09:00:00,1.5716800000000002,0.28174000000000005,1.5967327422,0.21168,0.06174,0.2205,1.3599999999999999,0.22,1.3776792079,1.5716800000000002,0.31174,1.6022983024,0.21168,0.06174,0.2205,1.3599999999999999,0.25,1.3827870407
2021-01-21 09:30:00,1.54928,0.27104,1.5728099694000002,0.20928000000000002,0.061040000000000004,0.218,1.34,0.21,1.3563554107,1.5392800000000002,0.28104,1.5647256629,0.20928000000000002,0.061040000000000004,0.218,1.33,0.22,1.3480726983
2021-01-21 10:00:00,1.46824,0.26782,1.4924664988,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.21,1.2872451204,1.46824,0.27782,1.4942933614,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.22,1.2889142718
2021-01-21 10:30:00,1.3616000000000001,0.21880000000000002,1.3790678011,0.2016,0.058800000000000005,0.21,1.16,0.16,1.1709824935,1.3616000000000001,0.2288,1.3806896827,0.2016,0.058800000000000005,0.21,1.16,0.17,1.1723907199
2021-01-21 11:00:00,1.3673600000000001,0.24048000000000003,1.3883457783,0.20736000000000002,0.060480000000000006,0.216,1.16,0.18,1.1738824473,1.3673600000000001,0.25048000000000004,1.3901128012,0.20736000000000002,0.060480000000000006,0.216,1.16,0.19,1.1754573578
2021-01-21 11:30:00,1.3602400000000001,0.26132,1.3851140747000001,0.21024,0.061320000000000006,0.219,1.15,0.2,1.167261753,1.3602400000000001,0.27132,1.3870354718,0.21024,0.061320000000000006,0.219,1.15,0.21,1.1690166808
2021-01-21 12:00:00,1.36448,0.27964,1.3928403354,0.20448000000000002,0.059640000000000006,0.213,1.16,0.22,1.1806777715,1.36448,0.28964,1.3948824323,0.20448000000000002,0.059640000000000006,0.213,1.16,0.23,1.1825819211
2021-01-21 12:30:00,1.46208,0.30894000000000005,1.4943633594,0.20208,0.058940000000000006,0.21050000000000002,1.26,0.25,1.2845621822,1.46208,0.30894000000000005,1.4943633594,0.20208,0.058940000000000006,0.21050000000000002,1.26,0.25,1.2845621822
2021-01-21 13:00:00,1.444,0.2695,1.4689337119,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.24,0.21,1.2576565509,1.444,0.2795,1.4708012272,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.24,0.22,1.2593649193
2021-01-21 13:30:00,1.3824800000000002,0.22614,1.4008534006,0.19248,0.05614,0.2005,1.19,0.17,1.202081528,1.3824800000000002,0.23614000000000002,1.4025024242000002,0.19248,0.05614,0.2005,1.19,0.18,1.2035364556
2021-01-21 14:00:00,1.472,0.276,1.4976514948,0.192,0.056,0.2,1.28,0.22,1.2987686476,1.462,0.28600000000000003,1.4897113814,0.192,0.056,0.2,1.27,0.23,1.2906587465000001
2021-01-21 14:30:00,1.344,0.2695,1.3707538984,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1400000000000001,0.21,1.1591807452,1.344,0.2695,1.3707538984,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1400000000000001,0.21,1.1591807452
2021-01-21 15:00:00,1.34352,0.26936000000000004,1.3702557426,0.20352,0.05936,0.212,1.1400000000000001,0.21,1.1591807452,1.34352,0.26936000000000004,1.3702557426,0.20352,0.05936,0.212,1.1400000000000001,0.21,1.1591807452
2021-01-21 15:30:00,1.38864,0.24502000000000002,1.410090724,0.18864,0.055020000000000006,0.1965,1.2,0.19,1.2149485586,1.38864,0.25502,1.4118626881,0.18864,0.055020000000000006,0.1965,1.2,0.2,1.2165525061
2021-01-21 16:00:00,1.50144,0.26292000000000004,1.5242863904,0.18144000000000002,0.05292,0.189,1.32,0.21,1.3366001646,1.49144,0.27292,1.5162053291,0.18144000000000002,0.05292,0.189,1.31,0.22,1.3283448347
2021-01-21 16:30:00,1.52664,0.24152,1.5456266043,0.17664000000000002,0.05152,0.184,1.35,0.19,1.3633048082,1.51664,0.25152,1.537354611,0.17664000000000002,0.05152,0.184,1.34,0.2,1.3548431644
2021-01-21 17:00:00,1.67808,0.24194000000000002,1.6954313463,0.17808000000000002,0.05194000000000001,0.1855,1.5,0.19,1.5119854497,1.66808,0.25194,1.6869987107000002,0.17808000000000002,0.05194000000000001,0.1855,1.49,0.2,1.5033628970000001
2021-01-21 17:30:00,1.7952,0.2411,1.8113178214,0.1752,0.0511,0.1825,1.62,0.19,1.6311039207,1.7852000000000001,0.2511,1.8027729336,0.1752,0.0511,0.1825,1.6099999999999999,0.2,1.6223748026
2021-01-21 18:00:00,1.8390400000000002,0.28222,1.8605687974,0.17904,0.05222,0.1865,1.6600000000000001,0.23,1.6758579892,1.8390400000000002,0.28222,1.8605687974,0.17904,0.05222,0.1865,1.6600000000000001,0.23,1.6758579892
2021-01-21 18:30:00,1.90712,0.32166,1.9340558032000001,0.17712000000000003,0.051660000000000005,0.1845,1.73,0.27,1.7509426033,1.8971200000000001,0.33166,1.9258926890999999,0.17712000000000003,0.051660000000000005,0.1845,1.72,0.28,1.7426416729
2021-01-21 19:00:00,1.83336,0.28348,1.8551468405,0.18336000000000002,0.05348000000000001,0.191,1.65,0.23,1.6659531805999999,1.83336,0.29348,1.8567012145000001,0.18336000000000002,0.05348000000000001,0.191,1.65,0.24,1.6673631878
2021-01-21 19:30:00,1.67192,0.20306000000000002,1.6842059999,0.18192000000000003,0.05306,0.1895,1.49,0.15,1.4975313018,1.67192,0.21306000000000003,1.6854409067,0.18192000000000003,0.05306,0.1895,1.49,0.16,1.4985659812
2021-01-21 20:00:00,1.60768,0.20474,1.6206645088,0.18768,0.054740000000000004,0.1955,1.42,0.15,1.4279005568,1.60768,0.21474000000000001,1.621958153,0.18768,0.054740000000000004,0.1955,1.42,0.16,1.4289856542
2021-01-21 20:30:00,1.4972,0.2046,1.5111151511,0.1872,0.0546,0.195,1.31,0.15,1.3185598204,1.4972,0.2146,1.5125015702,0.1872,0.0546,0.195,1.31,0.16,1.3197348218
2021-01-21 21:00:00,1.45408,0.20244,1.4681044241,0.21408000000000002,0.06244,0.223,1.24,0.14,1.2478781992,1.45408,0.21244000000000002,1.4695167233,0.21408000000000002,0.06244,0.223,1.24,0.15,1.2490396311
2021-01-21 21:30:00,1.40072,0.20146000000000003,1.4151334389,0.21072000000000002,0.06146000000000001,0.2195,1.19,0.14,1.1982069938,1.39072,0.21146,1.4067044643,0.21072000000000002,0.06146000000000001,0.2195,1.18,0.15,1.1894956915
2021-01-21 22:00:00,1.3336000000000001,0.2023,1.3488566455,0.2136,0.0623,0.2225,1.12,0.14,1.1287160848,1.3336000000000001,0.21230000000000002,1.3503926281,0.2136,0.0623,0.2225,1.12,0.15,1.13
2021-01-21 22:30:00,1.25024,0.20132000000000003,1.2663450557,0.21024,0.061320000000000006,0.219,1.04,0.14,1.0493807698,1.25024,0.21132,1.2679732647,0.21024,0.061320000000000006,0.219,1.04,0.15,1.0507616285
2021-01-21 23:00:00,1.16408,0.20244,1.181551607,0.21408000000000002,0.06244,0.223,0.9500000000000001,0.14,0.9602603814,1.16408,0.19244000000000003,1.1798794006,0.21408000000000002,0.06244,0.223,0.9500000000000001,0.13,0.9588534820000001
2021-01-21 23:30:00,1.07976,0.20118000000000003,1.0983419549,0.20976000000000003,0.061180000000000005,0.2185,0.87,0.14,0.8811923740000001,1.06976,0.19118000000000002,1.0867089077,0.20976000000000003,0.061180000000000005,0.2185,0.86,0.13,0.8697700846
2021-01-22 00:00:00,1.06264,0.20202,1.0816727093,0.21264000000000002,0.062020000000000006,0.2215,0.85,0.14,0.8614522622,1.05264,0.19202000000000002,1.0700105841,0.21264000000000002,0.062020000000000006,0.2215,0.84,0.13,0.85
2021-01-22 00:30:00,1.18024,0.20132000000000003,1.1972870166,0.21024,0.061320000000000006,0.219,0.97,0.14,0.9800510191,1.18024,0.19132000000000002,1.1956461851,0.21024,0.061320000000000006,0.219,0.97,0.13,0.9786725704
2021-01-22 01:00:00,1.4331200000000002,0.20216,1.4473083984000001,0.21312,0.06216000000000001,0.222,1.22,0.14,1.2280065146,1.4331200000000002,0.19216000000000003,1.4459455038,0.21312,0.06216000000000001,0.222,1.22,0.13,1.2269066794
2021-01-22 01:30:00,1.4988000000000001,0.0609,1.5000367495,0.2088,0.0609,0.2175,1.29,0.0,1.29,1.4988000000000001,0.0609,1.5000367495,0.2088,0.0609,0.2175,1.29,0.0,1.29
2021-01-22 02:00:00,1.50312,0.06216000000000001,1.5044047327999999,0.21312,0.06216000000000001,0.222,1.29,0.0,1.29,1.50312,0.06216000000000001,1.5044047327999999,0.21312,0.06216000000000001,0.222,1.29,0.0,1.29
2021-01-22 02:30:00,1.52736,0.19048,1.5391917359,0.20736000000000002,0.060480000000000006,0.216,1.32,0.13,1.3263860675,1.52736,0.19048,1.5391917359,0.20736000000000002,0.060480000000000006,0.216,1.32,0.13,1.3263860675
2021-01-22 03:00:00,1.5136,0.0623,1.514881596,0.2136,0.0623,0.2225,1.3,0.0,1.3,1.5036,0.1923,1.5158470404000002,0.2136,0.0623,0.2225,1.29,0.13,1.2965338407
2021-01-22 03:30:00,1.4659200000000001,0.06006,1.467149839,0.20592000000000002,0.06006,0.21450000000000002,1.26,0.0,1.26,1.45592,0.19006,1.4682730843,0.20592000000000002,0.06006,0.21450000000000002,1.25,0.13,1.2567418191
2021-01-22 04:00:00,1.43056,0.18558000000000002,1.442547001,0.19056,0.055580000000000004,0.1985,1.24,0.13,1.2467958935,1.43056,0.18558000000000002,1.442547001,0.19056,0.055580000000000004,0.1985,1.24,0.13,1.2467958935
2021-01-22 04:30:00,1.36768,0.18474000000000002,1.3801005217,0.18768,0.054740000000000004,0.1955,1.18,0.13,1.1871394189,1.36768,0.18474000000000002,1.3801005217,0.18768,0.054740000000000004,0.1955,1.18,0.13,1.1871394189
2021-01-22 05:00:00,1.33296,0.056280000000000004,1.334147593,0.19296000000000002,0.056280000000000004,0.201,1.1400000000000001,0.0,1.1400000000000001,1.33296,0.18628000000000003,1.3459132959,0.19296000000000002,0.056280000000000004,0.201,1.1400000000000001,0.13,1.1473883388
2021-01-22 05:30:00,1.2872,0.18460000000000001,1.3003695629,0.1872,0.0546,0.195,1.1,0.13,1.107655181,1.2772000000000001,0.18460000000000001,1.2904716192,0.1872,0.0546,0.195,1.09,0.13,1.09772492
2021-01-22 06:00:00,1.29816,0.18488000000000002,1.3112589371,0.18816000000000002,0.054880000000000005,0.196,1.11,0.13,1.1175866857,1.29816,0.18488000000000002,1.3112589371,0.18816000000000002,0.054880000000000005,0.196,1.11,0.13,1.1175866857
2021-01-22 06:30:00,1.35384,0.18362,1.3662353567,0.18384,0.05362,0.1915,1.17,0.13,1.177200068,1.3438400000000001,0.18362,1.356326749,0.18384,0.05362,0.1915,1.16,0.13,1.167261753
2021-01-22 07:00:00,1.37336,0.18348,1.3855621964,0.18336000000000002,0.05348000000000001,0.191,1.19,0.13,1.1970797801,1.37336,0.20348000000000002,1.3883521886999999,0.18336000000000002,0.05348000000000001,0.191,1.19,0.15,1.1994165248
2021-01-22 07:30:00,1.49048,0.25264000000000003,1.5117399247,0.18048,0.052640000000000006,0.188,1.31,0.2,1.3251792332,1.48048,0.26264000000000004,1.5035959563999999,0.18048,0.052640000000000006,0.188,1.3,0.21,1.3168523076
2021-01-22 08:00:00,1.56288,0.28334000000000004,1.5883562100000002,0.18288000000000001,0.053340000000000005,0.1905,1.38,0.23,1.399035382,1.56288,0.29334000000000005,1.5901705097,0.18288000000000001,0.053340000000000005,0.1905,1.38,0.24,1.4007141036
2021-01-22 08:30:00,1.61664,0.29152,1.6427138521,0.17664000000000002,0.05152,0.184,1.44,0.24,1.4598630073,1.60664,0.31152,1.6365624950000002,0.17664000000000002,0.05152,0.184,1.43,0.26,1.4534441854
2021-01-22 09:00:00,1.63952,0.28236,1.663656515,0.17952,0.052360000000000004,0.187,1.46,0.23,1.4780054127,1.62952,0.29236,1.6555391267,0.17952,0.052360000000000004,0.187,1.45,0.24,1.469727866
2021-01-22 09:30:00,1.60568,0.28124000000000005,1.630123983,0.17568,0.05124,0.183,1.43,0.23,1.4483784036,1.60568,0.29124,1.6318789784,0.17568,0.05124,0.183,1.43,0.24,1.45
2021-01-22 10:00:00,1.55384,0.26362,1.5760438604,0.18384,0.05362,0.1915,1.37,0.21,1.386001443,1.55384,0.26362,1.5760438604,0.18384,0.05362,0.1915,1.37,0.21,1.386001443
2021-01-22 10:30:00,1.43912,0.20516,1.4536701827,0.18912,0.05516000000000001,0.197,1.25,0.15,1.2589678312,1.4291200000000002,0.20516,1.4437709652000001,0.18912,0.05516000000000001,0.197,1.24,0.15,1.2490396311
2021-01-22 11:00:00,1.4024800000000002,0.22614,1.4205947522,0.19248,0.05614,0.2005,1.21,0.17,1.2218837915,1.4024800000000002,0.23614000000000002,1.4222208865,0.19248,0.05614,0.2005,1.21,0.18,1.2233151679
2021-01-22 11:30:00,1.3468,0.2374,1.3675631612,0.1968,0.0574,0.20500000000000002,1.15,0.18,1.1640017182,1.3368,0.2474,1.3595002757999999,0.1968,0.0574,0.20500000000000002,1.1400000000000001,0.19,1.1557248808
2021-01-22 12:00:00,1.3287200000000001,0.26796000000000003,1.3554701767,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.21,1.1493476411,1.3287200000000001,0.27796000000000004,1.3574824492,0.19872,0.057960000000000005,0.20700000000000002,1.13,0.22,1.1512167476
2021-01-22 12:30:00,1.28776,0.24768,1.311362345,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.19,1.1064357189,1.28776,0.25768,1.3132877826,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.2,1.1081967334
2021-01-22 13:00:00,1.33344,0.24642000000000003,1.3560180862,0.19344000000000003,0.056420000000000005,0.2015,1.1400000000000001,0.19,1.1557248808,1.33344,0.25642000000000004,1.3578709254,0.19344000000000003,0.056420000000000005,0.2015,1.1400000000000001,0.2,1.1574109037
2021-01-22 13:30:00,1.332,0.226,1.3510366390000002,0.192,0.056,0.2,1.1400000000000001,0.17,1.1526057435000001,1.332,0.246,1.3545257473,0.192,0.056,0.2,1.1400000000000001,0.19,1.1557248808
2021-01-22 14:00:00,1.30872,0.26796000000000003,1.3358707273000001,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.21,1.129690223,1.30872,0.27796000000000004,1.3379124785,0.19872,0.057960000000000005,0.20700000000000002,1.11,0.22,1.1315917992
2021-01-22 14:30:00,1.37,0.2625,1.3949215928,0.18,0.052500000000000005,0.1875,1.19,0.21,1.2083873551,1.3599999999999999,0.28250000000000003,1.3890306872,0.18,0.052500000000000005,0.1875,1.18,0.23,1.2022063051
2021-01-22 15:00:00,1.4171200000000002,0.23166000000000003,1.4359301689000001,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.18,1.2529964086,1.4171200000000002,0.25166,1.439292135,0.17712000000000003,0.051660000000000005,0.1845,1.24,0.2,1.2560254774000001
2021-01-22 15:30:00,1.5228000000000002,0.2504,1.5432498178,0.1728,0.0504,0.18,1.35,0.2,1.3647344064,1.5228000000000002,0.2604,1.5449038805000002,0.1728,0.0504,0.18,1.35,0.21,1.3662357044
2021-01-22 16:00:00,1.58712,0.28166,1.6119188100000001,0.17712000000000003,0.051660000000000005,0.1845,1.4100000000000001,0.23,1.4286357128,1.57712,0.29166000000000003,1.6038619174000002,0.17712000000000003,0.051660000000000005,0.1845,1.4,0.24,1.4204224724
2021-01-22 16:30:00,1.6376,0.2818,1.6616693414,0.1776,0.051800000000000006,0.185,1.46,0.23,1.4780054127,1.6276000000000002,0.2918,1.6535504226,0.1776,0.051800000000000006,0.185,1.45,0.24,1.469727866
2021-01-22 17:00:00,1.7528800000000002,0.28334000000000004,1.7756322395000002,0.18288000000000001,0.053340000000000005,0.1905,1.57,0.23,1.5867577005,1.7528800000000002,0.29334000000000005,1.7772553699,0.18288000000000001,0.053340000000000005,0.1905,1.57,0.24,1.5882380174000001
2021-01-22 17:30:00,1.8585600000000002,0.46208000000000005,1.9151405170000002,0.17856000000000002,0.05208,0.186,1.6800000000000002,0.41000000000000003,1.7293062193000002,1.82856,0.05208,1.8293015060000002,0.17856000000000002,0.05208,0.186,1.65,0.0,1.65
2021-01-22 18:00:00,1.97432,0.38376000000000005,2.0112710409,0.18432,0.05376,0.192,1.79,0.33,1.8201648277,1.96432,0.25376000000000004,1.9806431279,0.18432,0.05376,0.192,1.78,0.2,1.7912007146
2021-01-22 18:30:00,1.9233600000000002,0.28348,1.9441385239,0.18336000000000002,0.05348000000000001,0.191,1.74,0.23,1.7551353224000001,1.9233600000000002,0.33348000000000005,1.952055993,0.18336000000000002,0.05348000000000001,0.191,1.74,0.28,1.7623847480000001
2021-01-22 19:00:00,1.8772000000000002,0.2846,1.8986513635,0.1872,0.0546,0.195,1.69,0.23,1.7055790805000002,1.8672,0.30460000000000004,1.8918818673,0.1872,0.0546,0.195,1.6800000000000002,0.25,1.6984993377
2021-01-22 19:30:00,1.7452800000000002,0.21404,1.7583558798,0.18528000000000003,0.054040000000000005,0.193,1.56,0.16,1.5681836627,1.7452800000000002,0.22404000000000002,1.759601148,0.18528000000000003,0.054040000000000005,0.193,1.56,0.17,1.5692354826
2021-01-22 20:00:00,1.6751200000000002,0.20816,1.6880040284,0.16512000000000002,0.04816,0.17200000000000001,1.51,0.16,1.5184531603,1.6751200000000002,0.21816000000000002,1.6892663496,0.16512000000000002,0.04816,0.17200000000000001,1.51,0.17,1.5195394039
2021-01-22 20:30:00,1.5556,0.1908,1.5672574773,0.1056,0.0308,0.11,1.45,0.16,1.4588008774,1.5556,0.2008,1.5685062958,0.1056,0.0308,0.11,1.45,0.17,1.4599315052000001
2021-01-22 21:00:00,1.49944,0.17192000000000002,1.5092636615,0.10944000000000001,0.031920000000000004,0.114,1.3900000000000001,0.14,1.3970325694,1.49944,0.17192000000000002,1.5092636615,0.10944000000000001,0.031920000000000004,0.114,1.3900000000000001,0.14,1.3970325694
2021-01-22 21:30:00,1.42608,0.17094,1.4362884982000002,0.10608000000000001,0.030940000000000002,0.1105,1.32,0.14,1.3274034805000001,1.42608,0.17094,1.4362884982000002,0.10608000000000001,0.030940000000000002,0.1105,1.32,0.14,1.3274034805000001
2021-01-22 22:00:00,1.38992,0.17206000000000002,1.400529275,0.10992,0.032060000000000005,0.1145,1.28,0.14,1.2876334882,1.38992,0.17206000000000002,1.400529275,0.10992,0.032060000000000005,0.1145,1.28,0.14,1.2876334882
2021-01-22 22:30:00,1.3232,0.1701,1.3340885465,0.1032,0.030100000000000002,0.1075,1.22,0.14,1.2280065146,1.3132000000000001,0.1701,1.3241707783,0.1032,0.030100000000000002,0.1075,1.21,0.14,1.2180722474
2021-01-22 23:00:00,1.21704,0.17122,1.2290250811,0.10704000000000001,0.03122,0.1115,1.11,0.14,1.1187939935,1.21704,0.17122,1.2290250811,0.10704000000000001,0.03122,0.1115,1.11,0.14,1.1187939935
2021-01-22 23:30:00,1.17408,0.18494000000000002,1.1885565405,0.15408000000000002,0.04494,0.1605,1.02,0.14,1.0295630141,1.17408,0.18494000000000002,1.1885565405,0.15408000000000002,0.04494,0.1605,1.02,0.14,1.0295630141
2021-01-23 00:00:00,1.1588,0.20090000000000002,1.1760859875,0.2088,0.0609,0.2175,0.9500000000000001,0.14,0.9602603814,1.1588,0.20090000000000002,1.1760859875,0.2088,0.0609,0.2175,0.9500000000000001,0.14,0.9602603814
2021-01-23 00:30:00,1.26448,0.19964,1.2801428826999999,0.20448000000000002,0.059640000000000006,0.213,1.06,0.14,1.0692053124,1.26448,0.19964,1.2801428826999999,0.20448000000000002,0.059640000000000006,0.213,1.06,0.14,1.0692053124
2021-01-23 01:00:00,1.50736,0.060480000000000006,1.5085728354999999,0.20736000000000002,0.060480000000000006,0.216,1.3,0.0,1.3,1.50736,0.20048000000000002,1.5206335522,0.20736000000000002,0.060480000000000006,0.216,1.3,0.14,1.3075167303
2021-01-23 01:30:00,1.6054400000000002,0.05992000000000001,1.606557811,0.20544,0.05992000000000001,0.214,1.4,0.0,1.4,1.59544,0.05992000000000001,1.5965648123,0.20544,0.05992000000000001,0.214,1.3900000000000001,0.0,1.3900000000000001
2021-01-23 02:00:00,1.60736,0.19048,1.6186070555,0.20736000000000002,0.060480000000000006,0.216,1.4,0.13,1.4060227593999999,1.5973600000000001,0.19048,1.6086769719,0.20736000000000002,0.060480000000000006,0.216,1.3900000000000001,0.13,1.396065901
2021-01-23 02:30:00,1.61448,0.18964,1.6255795889,0.20448000000000002,0.059640000000000006,0.213,1.4100000000000001,0.13,1.4159802259,1.6044800000000001,0.18964,1.6156482909,0.20448000000000002,0.059640000000000006,0.213,1.4,0.13,1.4060227593999999
2021-01-23 03:00:00,1.5973600000000001,0.060480000000000006,1.5985045511,0.20736000000000002,0.060480000000000006,0.216,1.3900000000000001,0.0,1.3900000000000001,1.5873599999999999,0.19048,1.59874776,0.20736000000000002,0.060480000000000006,0.216,1.38,0.13,1.3861096638000001
2021-01-23 03:30:00,1.564,0.1895,1.575438431,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.13,1.366199107,1.564,0.1895,1.575438431,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.13,1.366199107
2021-01-23 04:00:00,1.51736,0.19048,1.5292691065000001,0.20736000000000002,0.060480000000000006,0.216,1.31,0.13,1.3164345787,1.51736,0.19048,1.5292691065000001,0.20736000000000002,0.060480000000000006,0.216,1.31,0.13,1.3164345787
2021-01-23 04:30:00,1.4735200000000002,0.18936000000000003,1.4856373716,0.20352,0.05936,0.212,1.27,0.13,1.276636205,1.4735200000000002,0.18936000000000003,1.4856373716,0.20352,0.05936,0.212,1.27,0.13,1.276636205
2021-01-23 05:00:00,1.41688,0.19034,1.4296077259,0.20688,0.060340000000000005,0.2155,1.21,0.13,1.2169634341,1.4068800000000001,0.19034,1.4196973797,0.20688,0.060340000000000005,0.2155,1.2,0.13,1.2070211266
2021-01-23 05:30:00,1.3904800000000002,0.18264000000000002,1.4024236165000001,0.18048,0.052640000000000006,0.188,1.21,0.13,1.2169634341,1.38048,0.18264000000000002,1.3925093896,0.18048,0.052640000000000006,0.188,1.2,0.13,1.2070211266
2021-01-23 06:00:00,1.33384,0.18362,1.3464194926,0.18384,0.05362,0.1915,1.15,0.13,1.1573245007,1.33384,0.18362,1.3464194926,0.18384,0.05362,0.1915,1.15,0.13,1.1573245007
2021-01-23 06:30:00,1.3524,0.1832,1.3647519921,0.1824,0.053200000000000004,0.19,1.17,0.13,1.177200068,1.3424,0.1832,1.3548431644,0.1824,0.053200000000000004,0.19,1.16,0.13,1.167261753
2021-01-23 07:00:00,1.3562400000000001,0.18432,1.3687077117,0.18624000000000002,0.05432000000000001,0.194,1.17,0.13,1.177200068,1.34624,0.20432000000000003,1.3616566381,0.18624000000000002,0.05432000000000001,0.194,1.16,0.15,1.1696580697
2021-01-23 07:30:00,1.46232,0.23276000000000002,1.4807285369,0.11232,0.032760000000000004,0.117,1.35,0.2,1.3647344064,1.45232,0.24276000000000003,1.4724692866,0.11232,0.032760000000000004,0.117,1.34,0.21,1.3563554107
2021-01-23 08:00:00,1.46184,0.23262000000000002,1.4802324986,0.11184000000000001,0.03262,0.1165,1.35,0.2,1.3647344064,1.45184,0.24262000000000003,1.4719727749,0.11184000000000001,0.03262,0.1165,1.34,0.21,1.3563554107
2021-01-23 08:30:00,1.518,0.2315,1.5355507969,0.108,0.0315,0.1125,1.4100000000000001,0.2,1.4241137595,1.518,0.24150000000000002,1.5370901893,0.108,0.0315,0.1125,1.4100000000000001,0.21,1.4255525245
2021-01-23 09:00:00,1.60088,0.24234000000000003,1.6191187263,0.11088,0.03234,0.1155,1.49,0.21,1.5047258887,1.59088,0.25234,1.6107683415,0.11088,0.03234,0.1155,1.48,0.22,1.4962620091
2021-01-23 09:30:00,1.634,0.252,1.6533178763,0.14400000000000002,0.042,0.15,1.49,0.21,1.5047258887,1.624,0.262,1.6449984802,0.14400000000000002,0.042,0.15,1.48,0.22,1.4962620091
2021-01-23 10:00:00,1.5503200000000001,0.27426,1.5743921525,0.22032000000000002,0.06426000000000001,0.2295,1.33,0.21,1.3464768843,1.5503200000000001,0.28426,1.5761649184,0.22032000000000002,0.06426000000000001,0.2295,1.33,0.22,1.3480726983
2021-01-23 10:30:00,1.44224,0.22482000000000002,1.4596575797,0.22224000000000002,0.06482,0.2315,1.22,0.16,1.2304470732000001,1.44224,0.23482000000000003,1.4612312103,0.22224000000000002,0.06482,0.2315,1.22,0.17,1.2317873193
2021-01-23 11:00:00,1.4328,0.2579,1.4558256249000001,0.2328,0.0679,0.24250000000000002,1.2,0.19,1.2149485586,1.4228,0.2679,1.4478018684,0.2328,0.0679,0.24250000000000002,1.19,0.2,1.2066896867
2021-01-23 11:30:00,1.3552,0.29860000000000003,1.387706381,0.23520000000000002,0.06860000000000001,0.245,1.12,0.23,1.1433722054,1.3552,0.30860000000000004,1.3898924419,0.23520000000000002,0.06860000000000001,0.245,1.12,0.24,1.1454256851
2021-01-23 12:00:00,1.36144,0.28042,1.3900195143,0.24144000000000002,0.07042000000000001,0.2515,1.12,0.21,1.1395174417,1.36144,0.29042,1.3920713523,0.24144000000000002,0.07042000000000001,0.2515,1.12,0.22,1.1414026459
2021-01-23 12:30:00,1.31048,0.26014000000000004,1.336050392,0.24048000000000003,0.07014000000000001,0.2505,1.07,0.19,1.086738239,1.31048,0.26014000000000004,1.336050392,0.24048000000000003,0.07014000000000001,0.2505,1.07,0.19,1.086738239
2021-01-23 13:00:00,1.28984,0.23412000000000002,1.3109154816,0.21984,0.06412000000000001,0.229,1.07,0.17,1.0834205093,1.28984,0.24412000000000003,1.3127382831,0.21984,0.06412000000000001,0.229,1.07,0.18,1.0850345617
2021-01-23 13:30:00,1.23024,0.20132000000000003,1.2466034654,0.21024,0.061320000000000006,0.219,1.02,0.14,1.0295630141,1.23024,0.21132,1.2482574254,0.21024,0.061320000000000006,0.219,1.02,0.15,1.0309704166
2021-01-23 14:00:00,1.2812000000000001,0.2316,1.3019646693,0.2112,0.0616,0.22,1.07,0.17,1.0834205093,1.2711999999999999,0.2416,1.293955177,0.2112,0.0616,0.22,1.06,0.18,1.0751744045
2021-01-23 14:30:00,1.38152,0.23586000000000001,1.4015089903,0.19152000000000002,0.05586000000000001,0.1995,1.19,0.18,1.2035364556,1.38152,0.24586000000000002,1.4032265141,0.19152000000000002,0.05586000000000001,0.1995,1.19,0.19,1.2050726119
2021-01-23 15:00:00,1.4144,0.23670000000000002,1.4340691232,0.19440000000000002,0.0567,0.2025,1.22,0.18,1.2332072008,1.4144,0.2467,1.4357535478,0.19440000000000002,0.0567,0.2025,1.22,0.19,1.2347064428
2021-01-23 15:30:00,1.43816,0.25488,1.4605711212,0.18816000000000002,0.054880000000000005,0.196,1.25,0.2,1.2658988901,1.42816,0.26488,1.4525158863,0.18816000000000002,0.054880000000000005,0.196,1.24,0.21,1.2576565509
2021-01-23 16:00:00,1.5112,0.2441,1.5307874608,0.1512,0.0441,0.1575,1.3599999999999999,0.2,1.3746272222,1.5112,0.2541,1.5324138638,0.1512,0.0441,0.1575,1.3599999999999999,0.21,1.3761177275
2021-01-23 16:30:00,1.55224,0.18982000000000002,1.5638032645000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.45,0.16,1.4588008774,1.55224,0.19982000000000003,1.5650485775,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.45,0.17,1.4599315052000001
2021-01-23 17:00:00,1.6484800000000002,0.19164,1.6595819352999999,0.10848000000000001,0.03164,0.113,1.54,0.16,1.5482893786,1.63848,0.20164,1.6508408161,0.10848000000000001,0.03164,0.113,1.53,0.17,1.5394154735
2021-01-23 17:30:00,1.8270400000000002,0.23122,1.8416128393000002,0.10704000000000001,0.03122,0.1115,1.72,0.2,1.7315888658,1.8270400000000002,0.24122000000000002,1.8428950730000002,0.10704000000000001,0.03122,0.1115,1.72,0.21,1.7327723450999999
2021-01-23 18:00:00,1.86944,0.23192000000000002,1.883770899,0.10944000000000001,0.031920000000000004,0.114,1.76,0.2,1.7713271860000002,1.86944,0.24192000000000002,1.8850281696,0.10944000000000001,0.031920000000000004,0.114,1.76,0.21,1.7724841325
2021-01-23 18:30:00,1.85872,0.23796000000000003,1.8738903383,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.18,1.6697305172,1.85872,0.24796,1.8751864441000001,0.19872,0.057960000000000005,0.20700000000000002,1.6600000000000001,0.19,1.670838113
2021-01-23 19:00:00,1.8092800000000002,0.22104000000000001,1.8227322349000001,0.20928000000000002,0.061040000000000004,0.218,1.6,0.16,1.6079800994,1.8092800000000002,0.23104000000000002,1.8239719295999999,0.20928000000000002,0.061040000000000004,0.218,1.6,0.17,1.6090059043
2021-01-23 19:30:00,1.7235200000000002,0.21936000000000003,1.7374233796,0.20352,0.05936,0.212,1.52,0.16,1.528397854,1.71352,0.22936,1.7288021286,0.20352,0.05936,0.212,1.51,0.17,1.5195394039
2021-01-23 20:00:00,1.68736,0.22048,1.7017036170000002,0.20736000000000002,0.060480000000000006,0.216,1.48,0.16,1.4886235253,1.68736,0.23048000000000002,1.7030281266,0.20736000000000002,0.060480000000000006,0.216,1.48,0.17,1.4897315194
2021-01-23 20:30:00,1.5924,0.1932,1.6040773049000001,0.1824,0.053200000000000004,0.19,1.4100000000000001,0.14,1.4169333082,1.5924,0.1932,1.6040773049000001,0.1824,0.053200000000000004,0.19,1.4100000000000001,0.14,1.4169333082
2021-01-23 21:00:00,1.5472000000000001,0.19460000000000002,1.5593899448,0.1872,0.0546,0.195,1.3599999999999999,0.14,1.3671868929,1.5472000000000001,0.2146,1.5620118437000001,0.1872,0.0546,0.195,1.3599999999999999,0.16,1.3693794215000001
2021-01-23 21:30:00,1.50144,0.19292,1.5137834059,0.18144000000000002,0.05292,0.189,1.32,0.14,1.3274034805000001,1.49144,0.21292000000000003,1.5065617146,0.18144000000000002,0.05292,0.189,1.31,0.16,1.3197348218
