Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 22:00:00,1.4557600000000002,0.19418000000000002,1.4686534819000001,0.18576,0.054180000000000006,0.1935,1.27,0.14,1.2776932339,1.44576,0.19418000000000002,1.4587418723,0.18576,0.054180000000000006,0.1935,1.26,0.14,1.2677539193
2021-01-23 22:30:00,1.3192,0.1806,1.3315047878000001,0.13920000000000002,0.040600000000000004,0.145,1.18,0.14,1.1882760622,1.3192,0.1806,1.3315047878000001,0.13920000000000002,0.040600000000000004,0.145,1.18,0.14,1.1882760622
2021-01-23 23:00:00,1.26464,0.17052,1.2760844016,0.10464000000000001,0.030520000000000002,0.109,1.16,0.14,1.1684177335,1.25464,0.17052,1.2661747905,0.10464000000000001,0.030520000000000002,0.109,1.15,0.14,1.158490397
2021-01-23 23:30:00,1.19272,0.16996000000000003,1.2047686085,0.10272,0.029960000000000004,0.107,1.09,0.14,1.0989540482,1.19272,0.16996000000000003,1.2047686085,0.10272,0.029960000000000004,0.107,1.09,0.14,1.0989540482
2021-01-24 00:00:00,1.18608,0.17094,1.1983347820999999,0.10608000000000001,0.030940000000000002,0.1105,1.08,0.14,1.0890362712,1.18608,0.17094,1.1983347820999999,0.10608000000000001,0.030940000000000002,0.1105,1.08,0.14,1.0890362712
2021-01-24 00:30:00,1.3032,0.1701,1.3142542562,0.1032,0.030100000000000002,0.1075,1.2,0.14,1.2081390648,1.2932000000000001,0.1701,1.3043390088,0.1032,0.030100000000000002,0.1075,1.19,0.14,1.1982069938
2021-01-24 01:00:00,1.54848,0.04914,1.5492595167,0.16848000000000002,0.04914,0.17550000000000002,1.38,0.0,1.38,1.54848,0.04914,1.5492595167,0.16848000000000002,0.04914,0.17550000000000002,1.38,0.0,1.38
2021-01-24 01:30:00,1.65016,0.05838,1.6511923722000001,0.20016,0.05838,0.20850000000000002,1.45,0.0,1.45,1.65016,0.05838,1.6511923722000001,0.20016,0.05838,0.20850000000000002,1.45,0.0,1.45
2021-01-24 02:00:00,1.65352,0.05936,1.6545851444,0.20352,0.05936,0.212,1.45,0.0,1.45,1.65352,0.05936,1.6545851444,0.20352,0.05936,0.212,1.45,0.0,1.45
2021-01-24 02:30:00,1.66968,0.05824000000000001,1.6706954241,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.0,1.47,1.66968,0.18824000000000002,1.6802575993,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.13,1.475737104
2021-01-24 03:00:00,1.67432,0.05376,1.6751828557000001,0.18432,0.05376,0.192,1.49,0.0,1.49,1.67432,0.05376,1.6751828557000001,0.18432,0.05376,0.192,1.49,0.0,1.49
2021-01-24 03:30:00,1.62664,0.05152,1.627455683,0.17664000000000002,0.05152,0.184,1.45,0.0,1.45,1.61664,0.18152000000000001,1.6267988198,0.17664000000000002,0.05152,0.184,1.44,0.13,1.4458561478
2021-01-24 04:00:00,1.58,0.052500000000000005,1.5808719904,0.18,0.052500000000000005,0.1875,1.4,0.0,1.4,1.58,0.1825,1.5905050299,0.18,0.052500000000000005,0.1875,1.4,0.13,1.4060227593999999
2021-01-24 04:30:00,1.52,0.052500000000000005,1.5209063909,0.18,0.052500000000000005,0.1875,1.34,0.0,1.34,1.52,0.1825,1.5309168005,0.18,0.052500000000000005,0.1875,1.34,0.13,1.3462912018
2021-01-24 05:00:00,1.48168,0.04424,1.4823403118,0.15168,0.04424,0.158,1.33,0.0,1.33,1.48168,0.04424,1.4823403118,0.15168,0.04424,0.158,1.33,0.0,1.33
2021-01-24 05:30:00,1.43608,0.030940000000000002,1.4364132588,0.10608000000000001,0.030940000000000002,0.1105,1.33,0.0,1.33,1.43608,0.16094,1.4450700502,0.10608000000000001,0.030940000000000002,0.1105,1.33,0.13,1.3363382805000001
2021-01-24 06:00:00,1.38704,0.16122,1.3963781186,0.10704000000000001,0.03122,0.1115,1.28,0.13,1.2865846261,1.37704,0.16122,1.3864454731,0.10704000000000001,0.03122,0.1115,1.27,0.13,1.276636205
2021-01-24 06:30:00,1.35608,0.16094,1.3655968109,0.10608000000000001,0.030940000000000002,0.1105,1.25,0.13,1.2567418191,1.35608,0.16094,1.3655968109,0.10608000000000001,0.030940000000000002,0.1105,1.25,0.13,1.2567418191
2021-01-24 07:00:00,1.3604,0.1622,1.370035401,0.11040000000000001,0.0322,0.115,1.25,0.13,1.2567418191,1.3604,0.1622,1.370035401,0.11040000000000001,0.0322,0.115,1.25,0.13,1.2567418191
2021-01-24 07:30:00,1.35608,0.18094000000000002,1.3680980411,0.10608000000000001,0.030940000000000002,0.1105,1.25,0.15,1.2589678312,1.35608,0.18094000000000002,1.3680980411,0.10608000000000001,0.030940000000000002,0.1105,1.25,0.15,1.2589678312
2021-01-24 08:00:00,1.3604,0.1822,1.3725469027,0.11040000000000001,0.0322,0.115,1.25,0.15,1.2589678312,1.3604,0.20220000000000002,1.3753446840999999,0.11040000000000001,0.0322,0.115,1.25,0.17,1.2615070353
2021-01-24 08:30:00,1.4051200000000001,0.18066000000000002,1.4166863626000001,0.10512,0.030660000000000003,0.1095,1.3,0.15,1.3086252328,1.39512,0.20066,1.4094765872,0.10512,0.030660000000000003,0.1095,1.29,0.17,1.3011533345
2021-01-24 09:00:00,1.49896,0.18178000000000002,1.5099420684,0.10896000000000002,0.03178,0.1135,1.3900000000000001,0.15,1.3980700984,1.49896,0.18178000000000002,1.5099420684,0.10896000000000002,0.03178,0.1135,1.3900000000000001,0.15,1.3980700984
2021-01-24 09:30:00,1.5476800000000002,0.22474000000000002,1.5639122258,0.18768,0.054740000000000004,0.1955,1.3599999999999999,0.17,1.3705838172,1.53768,0.23474000000000003,1.5554943425999999,0.18768,0.054740000000000004,0.1955,1.35,0.18,1.3619471355
2021-01-24 10:00:00,1.59352,0.24936000000000003,1.6129123969,0.20352,0.05936,0.212,1.3900000000000001,0.19,1.4029255148,1.59352,0.24936000000000003,1.6129123969,0.20352,0.05936,0.212,1.3900000000000001,0.19,1.4029255148
2021-01-24 10:30:00,1.5996800000000002,0.24824000000000002,1.6188264884999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.19,1.4128340313,1.5996800000000002,0.24824000000000002,1.6188264884999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4,0.19,1.4128340313
2021-01-24 11:00:00,1.6387200000000002,0.21796000000000001,1.6531514752,0.19872,0.057960000000000005,0.20700000000000002,1.44,0.16,1.4488616221,1.6387200000000002,0.22796000000000002,1.6544996222,0.19872,0.057960000000000005,0.20700000000000002,1.44,0.17,1.45
2021-01-24 11:30:00,1.612,0.23600000000000002,1.6291838448,0.192,0.056,0.2,1.42,0.18,1.4313629868,1.612,0.246,1.6306624421,0.192,0.056,0.2,1.42,0.19,1.4326548782000001
2021-01-24 12:00:00,1.60736,0.24048000000000003,1.6252497654,0.20736000000000002,0.060480000000000006,0.216,1.4,0.18,1.4115239991,1.60736,0.25048000000000004,1.6267594781999999,0.20736000000000002,0.060480000000000006,0.216,1.4,0.19,1.4128340313
2021-01-24 12:30:00,1.61168,0.24174,1.6297087623,0.21168,0.06174,0.2205,1.4,0.18,1.4115239991,1.61168,0.25174,1.6312220726,0.21168,0.06174,0.2205,1.4,0.19,1.4128340313
2021-01-24 13:00:00,1.5836000000000001,0.2323,1.6005474845,0.2136,0.0623,0.2225,1.37,0.17,1.3805071532,1.5735999999999999,0.2323,1.5906540322,0.2136,0.0623,0.2225,1.3599999999999999,0.17,1.3705838172
2021-01-24 13:30:00,1.5663200000000002,0.21726,1.5813159868,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.37,0.16,1.3793114224,1.55632,0.21726,1.5714114197,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.3599999999999999,0.16,1.3693794215000001
2021-01-24 14:00:00,1.54584,0.21712,1.5610132607,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.16,1.3594484176,1.54584,0.21712,1.5610132607,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.35,0.16,1.3594484176
2021-01-24 14:30:00,1.5396,0.21530000000000002,1.5545810529000001,0.18960000000000002,0.0553,0.1975,1.35,0.16,1.3594484176,1.5396,0.21530000000000002,1.5545810529000001,0.18960000000000002,0.0553,0.1975,1.35,0.16,1.3594484176
2021-01-24 15:00:00,1.62904,0.21222000000000002,1.6428051163,0.17904,0.05222,0.1865,1.45,0.16,1.4588008774,1.62904,0.21222000000000002,1.6428051163,0.17904,0.05222,0.1865,1.45,0.16,1.4588008774
2021-01-24 15:30:00,1.68464,0.22802000000000003,1.7000014853,0.16464,0.04802000000000001,0.1715,1.52,0.18,1.5306207890999999,1.68464,0.23802,1.7013716378,0.16464,0.04802000000000001,0.1715,1.52,0.19,1.5318289722
2021-01-24 16:00:00,1.718,0.229,1.7331950265,0.168,0.049,0.17500000000000002,1.55,0.18,1.560416611,1.718,0.229,1.7331950265,0.168,0.049,0.17500000000000002,1.55,0.18,1.560416611
2021-01-24 16:30:00,1.79656,0.22858,1.8110429730000002,0.16656,0.048580000000000005,0.17350000000000002,1.63,0.18,1.639908534,1.7865600000000001,0.22858,1.8011233856,0.16656,0.048580000000000005,0.17350000000000002,1.62,0.18,1.6299693249
2021-01-24 17:00:00,1.85928,0.22354000000000002,1.8726698187,0.14928000000000002,0.04354,0.1555,1.71,0.18,1.7194475857,1.85928,0.24354,1.875162353,0.14928000000000002,0.04354,0.1555,1.71,0.2,1.7216561794
2021-01-24 17:30:00,1.9122400000000002,0.24982000000000001,1.9284895255,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.81,0.22,1.8233211456,1.9122400000000002,0.25982,1.9298104181,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.81,0.23,1.8245547402
2021-01-24 18:00:00,1.97656,0.24108000000000002,1.9912079248999999,0.10656,0.031080000000000003,0.111,1.87,0.21,1.8817545005,1.97656,0.26108000000000003,1.9937282162,0.10656,0.031080000000000003,0.111,1.87,0.23,1.8840912929
2021-01-24 18:30:00,1.9327200000000002,0.20996,1.9440909957999999,0.10272,0.029960000000000004,0.107,1.83,0.18,1.8388311505,1.9327200000000002,0.21996000000000002,1.9451963911,0.10272,0.029960000000000004,0.107,1.83,0.19,1.8398369493
2021-01-24 19:00:00,1.8394400000000002,0.22192,1.8527784541,0.10944000000000001,0.031920000000000004,0.114,1.73,0.19,1.7404022524,1.8394400000000002,0.23192000000000002,1.8540028047,0.10944000000000001,0.031920000000000004,0.114,1.73,0.2,1.7415223226
2021-01-24 19:30:00,1.83136,0.21248000000000003,1.8436450852,0.11136000000000001,0.03248,0.116,1.72,0.18,1.7293929571,1.82136,0.22248,1.8348977083,0.11136000000000001,0.03248,0.116,1.71,0.19,1.7205231762
2021-01-24 20:00:00,1.72016,0.22838000000000003,1.735254405,0.20016,0.05838,0.20850000000000002,1.52,0.17,1.5294770348,1.72016,0.23838,1.7365988167,0.20016,0.05838,0.20850000000000002,1.52,0.18,1.5306207890999999
2021-01-24 20:30:00,1.64728,0.22754000000000002,1.6629208791,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.17,1.4599315052000001,1.64728,0.23754000000000003,1.6643186744,0.19728,0.05754000000000001,0.20550000000000002,1.45,0.18,1.4611296999
2021-01-24 21:00:00,1.58208,0.19894,1.5945388832,0.20208,0.058940000000000006,0.21050000000000002,1.38,0.14,1.3870832708,1.58208,0.20894000000000001,1.5958173611,0.20208,0.058940000000000006,0.21050000000000002,1.38,0.15,1.3881282362
2021-01-24 21:30:00,1.5268000000000002,0.2074,1.5408221831,0.1968,0.0574,0.20500000000000002,1.33,0.15,1.3384319183,1.5168,0.22740000000000002,1.5337512836,0.1968,0.0574,0.20500000000000002,1.32,0.17,1.3309019498
2021-01-24 22:00:00,1.47728,0.19754000000000002,1.4904288812,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.14,1.2876334882,1.4672800000000001,0.21754,1.483318661,0.19728,0.05754000000000001,0.20550000000000002,1.27,0.16,1.2800390619
2021-01-24 22:30:00,1.35056,0.19558,1.3646478850000001,0.19056,0.055580000000000004,0.1985,1.16,0.14,1.1684177335,1.34056,0.21558000000000002,1.3577834327,0.19056,0.055580000000000004,0.1985,1.15,0.16,1.1610770862
2021-01-24 23:00:00,1.25288,0.19334,1.2677100023,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.14,1.0791200119,1.24288,0.19334,1.2578279095,0.18288000000000001,0.053340000000000005,0.1905,1.06,0.14,1.0692053124
2021-01-24 23:30:00,1.1675200000000001,0.18886000000000003,1.1826965164,0.16752,0.04886,0.17450000000000002,1.0,0.14,1.0097524449,1.1675200000000001,0.18886000000000003,1.1826965164,0.16752,0.04886,0.17450000000000002,1.0,0.14,1.0097524449
2021-01-25 00:00:00,1.16992,0.18956,1.1851775394,0.16992000000000002,0.04956000000000001,0.177,1.0,0.14,1.0097524449,1.16992,0.18956,1.1851775394,0.16992000000000002,0.04956000000000001,0.177,1.0,0.14,1.0097524449
2021-01-25 00:30:00,1.2989600000000001,0.18928,1.3126781784000001,0.16896000000000003,0.049280000000000004,0.176,1.13,0.14,1.1386395391,1.2989600000000001,0.18928,1.3126781784000001,0.16896000000000003,0.049280000000000004,0.176,1.13,0.14,1.1386395391
2021-01-25 01:00:00,1.5728,0.0504,1.5736073207999999,0.1728,0.0504,0.18,1.4,0.0,1.4,1.5728,0.1904,1.584282803,0.1728,0.0504,0.18,1.4,0.14,1.406982587
2021-01-25 01:30:00,1.67944,0.049420000000000006,1.6801669709,0.16944,0.049420000000000006,0.17650000000000002,1.51,0.0,1.51,1.67944,0.18942,1.6900883557,0.16944,0.049420000000000006,0.17650000000000002,1.51,0.14,1.5164761785
2021-01-25 02:00:00,1.68328,0.18054,1.6929342131,0.17328000000000002,0.05054,0.18050000000000002,1.51,0.13,1.5155856954,1.68328,0.19054000000000001,1.6940298256,0.17328000000000002,0.05054,0.18050000000000002,1.51,0.14,1.5164761785
2021-01-25 02:30:00,1.67992,0.17956000000000003,1.689488976,0.16992000000000002,0.04956000000000001,0.177,1.51,0.13,1.5155856954,1.67992,0.18956,1.6905810244000001,0.16992000000000002,0.04956000000000001,0.177,1.51,0.14,1.5164761785
2021-01-25 03:00:00,1.68376,0.18068,1.6934264082000001,0.17376000000000003,0.05068,0.181,1.51,0.13,1.5155856954,1.6937600000000002,0.19068000000000002,1.7044593864,0.17376000000000003,0.05068,0.181,1.52,0.14,1.5264337522
2021-01-25 03:30:00,1.65992,0.17956000000000003,1.6696036056999999,0.16992000000000002,0.04956000000000001,0.177,1.49,0.13,1.4956603893,1.65992,0.18956,1.670708652,0.16992000000000002,0.04956000000000001,0.177,1.49,0.14,1.4965627284
2021-01-25 04:00:00,1.62328,0.18054,1.6332889059,0.17328000000000002,0.05054,0.18050000000000002,1.45,0.13,1.4558159224,1.62328,0.19054000000000001,1.6344245012,0.17328000000000002,0.05054,0.18050000000000002,1.45,0.14,1.4567429423
2021-01-25 04:30:00,1.57376,0.18068,1.5840977874000002,0.17376000000000003,0.05068,0.181,1.4,0.13,1.4060227593999999,1.57376,0.19068000000000002,1.5852695039,0.17376000000000003,0.05068,0.181,1.4,0.14,1.406982587
2021-01-25 05:00:00,1.53664,0.05152,1.5375034309,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.0,1.3599999999999999,1.53664,0.19152000000000002,1.5485291085,0.17664000000000002,0.05152,0.184,1.3599999999999999,0.14,1.3671868929
2021-01-25 05:30:00,1.5176,0.18180000000000002,1.5284505226,0.1776,0.051800000000000006,0.185,1.34,0.13,1.3462912018,1.5076,0.1918,1.5197516244,0.1776,0.051800000000000006,0.185,1.33,0.14,1.3373481221999999
2021-01-25 06:00:00,1.49,0.1825,1.5011349873,0.18,0.052500000000000005,0.1875,1.31,0.13,1.3164345787,1.49,0.1925,1.5023835229,0.18,0.052500000000000005,0.1875,1.31,0.14,1.3174596768
2021-01-25 06:30:00,1.57664,0.18152000000000001,1.5870548825,0.17664000000000002,0.05152,0.184,1.4,0.13,1.4060227593999999,1.57664,0.19152000000000002,1.5882297063,0.17664000000000002,0.05152,0.184,1.4,0.14,1.406982587
2021-01-25 07:00:00,1.57904,0.18222000000000002,1.5895192512,0.17904,0.05222,0.1865,1.4,0.13,1.4060227593999999,1.57904,0.19222,1.5906966556,0.17904,0.05222,0.1865,1.4,0.14,1.406982587
2021-01-25 07:30:00,1.6813600000000002,0.28998,1.7061828302,0.17136,0.049980000000000004,0.17850000000000002,1.51,0.24,1.5289538907,1.67136,0.29998,1.6980672101,0.17136,0.049980000000000004,0.17850000000000002,1.5,0.25,1.5206906326
2021-01-25 08:00:00,1.70808,0.30194000000000004,1.7345619187999999,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.25,1.5502902954,1.70808,0.30194000000000004,1.7345619187999999,0.17808000000000002,0.05194000000000001,0.1855,1.53,0.25,1.5502902954
2021-01-25 08:30:00,1.82896,0.29928000000000005,1.8532844358,0.16896000000000003,0.049280000000000004,0.176,1.6600000000000001,0.25,1.6787197503,1.82896,0.29928000000000005,1.8532844358,0.16896000000000003,0.049280000000000004,0.176,1.6600000000000001,0.25,1.6787197503
2021-01-25 09:00:00,1.8752,0.3111,1.9008309367,0.1752,0.0511,0.1825,1.7000000000000002,0.26,1.7197674261,1.8752,0.3211,1.9024931669,0.1752,0.0511,0.1825,1.7000000000000002,0.27,1.7213076425
2021-01-25 09:30:00,1.82992,0.31956,1.8576129306,0.16992000000000002,0.04956000000000001,0.177,1.6600000000000001,0.27,1.6818144963,1.82992,0.31956,1.8576129306,0.16992000000000002,0.04956000000000001,0.177,1.6600000000000001,0.27,1.6818144963
2021-01-25 10:00:00,1.76952,0.32236000000000004,1.7986430997,0.17952,0.052360000000000004,0.187,1.5899999999999999,0.27,1.6127616067,1.7595200000000002,0.32236000000000004,1.7888059146000002,0.17952,0.052360000000000004,0.187,1.58,0.27,1.6029036153
2021-01-25 10:30:00,1.62528,0.28404,1.6499132704,0.18528000000000003,0.054040000000000005,0.193,1.44,0.23,1.4582523787000001,1.62528,0.29404,1.6516641911,0.18528000000000003,0.054040000000000005,0.193,1.44,0.24,1.4598630073
2021-01-25 11:00:00,1.62528,0.6540400000000001,1.7519427502,0.18528000000000003,0.054040000000000005,0.193,1.44,0.6000000000000001,1.56,1.58528,0.01404,1.5853421713,0.18528000000000003,0.054040000000000005,0.193,1.4,-0.04,1.400571312
2021-01-25 11:30:00,1.6019999999999999,0.976,1.8758944533,0.192,0.056,0.2,1.4100000000000001,0.92,1.683597339,1.502,-0.374,1.547863043,0.192,0.056,0.2,1.31,-0.43,1.3787675656
2021-01-25 12:00:00,1.51632,0.60726,1.6333986193999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.32,0.55,1.43,1.46632,0.027260000000000003,1.4665733700999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.27,-0.03,1.2703542813
2021-01-25 12:30:00,1.4744000000000002,0.31670000000000004,1.5080299234,0.19440000000000002,0.0567,0.2025,1.28,0.26,1.3061393494,1.4644,0.3267,1.50040003,0.19440000000000002,0.0567,0.2025,1.27,0.27,1.2983836105
2021-01-25 13:00:00,1.5034399999999999,0.27642,1.5286398693,0.19344000000000003,0.056420000000000005,0.2015,1.31,0.22,1.3283448347,1.5034399999999999,0.28642,1.530479745,0.19344000000000003,0.056420000000000005,0.2015,1.31,0.23,1.3300375935
2021-01-25 13:30:00,1.40256,0.20908000000000002,1.4180581793,0.20256000000000002,0.05908000000000001,0.211,1.2,0.15,1.2093386622,1.40256,0.21908000000000002,1.4195670467000001,0.20256000000000002,0.05908000000000001,0.211,1.2,0.16,1.210619676
2021-01-25 14:00:00,1.45728,0.24754,1.4781546096,0.19728,0.05754000000000001,0.20550000000000002,1.26,0.19,1.2742448744,1.4472800000000001,0.25754000000000005,1.4700157312,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.2,1.2658988901
2021-01-25 14:30:00,1.54288,0.27334,1.5669056928,0.18288000000000001,0.053340000000000005,0.1905,1.3599999999999999,0.22,1.3776792079,1.54288,0.28334000000000004,1.5686810543,0.18288000000000001,0.053340000000000005,0.1905,1.3599999999999999,0.23,1.3793114224
2021-01-25 15:00:00,1.57576,0.27418000000000003,1.5994356036,0.18576,0.054180000000000006,0.1935,1.3900000000000001,0.22,1.407302384,1.57576,0.28418000000000004,1.6011801429,0.18576,0.054180000000000006,0.1935,1.3900000000000001,0.23,1.4089002804000001
2021-01-25 15:30:00,1.64952,0.27236000000000005,1.6718541204,0.17952,0.052360000000000004,0.187,1.47,0.22,1.4863714206,1.63952,0.28236,1.663656515,0.17952,0.052360000000000004,0.187,1.46,0.23,1.4780054127
2021-01-25 16:00:00,1.7461600000000002,0.30138000000000004,1.7719776099,0.17616,0.05138,0.1835,1.57,0.25,1.589779859,1.73616,0.31138000000000005,1.7638619702,0.17616,0.05138,0.1835,1.56,0.26,1.5815182579
2021-01-25 16:30:00,1.80848,0.32914000000000004,1.8381874360000001,0.16848000000000002,0.04914,0.17550000000000002,1.6400000000000001,0.28,1.6637307474,1.79848,0.33914000000000005,1.8301765625000002,0.16848000000000002,0.04914,0.17550000000000002,1.63,0.29,1.6555965692
2021-01-25 17:00:00,1.91328,0.33054,1.9416222727,0.17328000000000002,0.05054,0.18050000000000002,1.74,0.28,1.7623847480000001,1.91328,0.34054,1.9433496469,0.17328000000000002,0.05054,0.18050000000000002,1.74,0.29,1.7640011338
2021-01-25 17:30:00,1.92976,0.26368,1.9476911459,0.14976,0.043680000000000004,0.156,1.78,0.22,1.7935439777000002,1.92976,0.27368000000000003,1.9490701373000001,0.14976,0.043680000000000004,0.156,1.78,0.23,1.7947980388
2021-01-25 18:00:00,2.07144,0.89292,2.2556971871,0.18144000000000002,0.05292,0.189,1.8900000000000001,0.84,2.0682601384,1.97144,-0.33708000000000005,2.0000496494,0.18144000000000002,0.05292,0.189,1.79,-0.39,1.8319934498000001
2021-01-25 18:30:00,2.06856,0.95208,2.2771466356,0.17856000000000002,0.05208,0.186,1.8900000000000001,0.9,2.0933466029,1.94856,-0.39792000000000005,1.9887751004,0.17856000000000002,0.05208,0.186,1.77,-0.45,1.8263077506
2021-01-25 19:00:00,2.03904,0.8522200000000001,2.2099690156,0.17904,0.05222,0.1865,1.8599999999999999,0.8,2.0247468978,1.94904,-0.28778000000000004,1.970171122,0.17904,0.05222,0.1865,1.77,-0.34,1.8023595646000001
2021-01-25 19:30:00,1.83712,0.22166000000000002,1.8504440143,0.17712000000000003,0.051660000000000005,0.1845,1.6600000000000001,0.17,1.6686821147000002,1.82712,0.23166000000000003,1.841747499,0.17712000000000003,0.051660000000000005,0.1845,1.65,0.18,1.6597891432
2021-01-25 20:00:00,1.73096,0.19278,1.7416620367000002,0.18096,0.05278000000000001,0.1885,1.55,0.14,1.5563097378,1.72096,0.21278000000000002,1.7340642001000002,0.18096,0.05278000000000001,0.1885,1.54,0.16,1.5482893786
2021-01-25 20:30:00,1.64328,0.19054000000000001,1.6542897721,0.17328000000000002,0.05054,0.18050000000000002,1.47,0.14,1.4766516177,1.63328,0.21054,1.6467940521000002,0.17328000000000002,0.05054,0.18050000000000002,1.46,0.16,1.4687409574
2021-01-25 21:00:00,1.59048,0.19264,1.6021038668,0.18048,0.052640000000000006,0.188,1.4100000000000001,0.14,1.4169333082,1.59048,0.21264000000000002,1.6046315465,0.18048,0.052640000000000006,0.188,1.4100000000000001,0.16,1.4190489773000001
2021-01-25 21:30:00,1.54472,0.21096,1.5590586904000001,0.17472000000000001,0.050960000000000005,0.182,1.37,0.16,1.3793114224,1.54472,0.22096000000000002,1.5604432704,0.17472000000000001,0.050960000000000005,0.182,1.37,0.17,1.3805071532
2021-01-25 22:00:00,1.4695200000000002,0.21236000000000002,1.4847847655,0.17952,0.052360000000000004,0.187,1.29,0.16,1.2998846103,1.4695200000000002,0.22236000000000003,1.4862479605,0.17952,0.052360000000000004,0.187,1.29,0.17,1.3011533345
2021-01-25 22:30:00,1.35088,0.19984000000000002,1.3655814879000001,0.17088,0.04984,0.178,1.18,0.15,1.1894956915,1.35088,0.20984000000000003,1.3670806853,0.17088,0.04984,0.178,1.18,0.16,1.1907980517
2021-01-25 23:00:00,1.25712,0.20166,1.2731918355,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.15,1.0903669107,1.25712,0.20166,1.2731918355,0.17712000000000003,0.051660000000000005,0.1845,1.08,0.15,1.0903669107
2021-01-25 23:30:00,1.17088,0.17984000000000003,1.1846106533,0.17088,0.04984,0.178,1.0,0.13,1.0084145973,1.1608800000000001,0.19984000000000002,1.1779551773999999,0.17088,0.04984,0.178,0.99,0.15,1.0012991561
2021-01-26 00:00:00,1.14568,0.18124,1.1599269805,0.17568,0.05124,0.183,0.97,0.13,0.9786725704,1.14568,0.20124000000000003,1.1632197557,0.17568,0.05124,0.183,0.97,0.15,0.9815294188
2021-01-26 00:30:00,1.28184,0.18012,1.2944330805,0.17184000000000002,0.050120000000000005,0.179,1.11,0.13,1.1175866857,1.27184,0.18012,1.2845311207,0.17184000000000002,0.050120000000000005,0.179,1.1,0.13,1.107655181
2021-01-26 01:00:00,1.55232,0.18026,1.5627511158,0.17232,0.050260000000000006,0.17950000000000002,1.38,0.13,1.3861096638000001,1.5423200000000001,0.18026,1.5528182927,0.17232,0.050260000000000006,0.17950000000000002,1.37,0.13,1.3761540611
2021-01-26 01:30:00,1.64704,0.048720000000000006,1.6477604195,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.48,0.0,1.48,1.64704,0.048720000000000006,1.6477604195,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.48,0.0,1.48
2021-01-26 02:00:00,1.6528,0.0504,1.6535682629,0.1728,0.0504,0.18,1.48,0.0,1.48,1.6528,0.0504,1.6535682629,0.1728,0.0504,0.18,1.48,0.0,1.48
2021-01-26 02:30:00,1.62512,0.04816,1.6258334478,0.16512000000000002,0.04816,0.17200000000000001,1.46,0.0,1.46,1.62512,0.04816,1.6258334478,0.16512000000000002,0.04816,0.17200000000000001,1.46,0.0,1.46
2021-01-26 03:00:00,1.62992,0.04956000000000001,1.6306732965,0.16992000000000002,0.04956000000000001,0.177,1.46,0.0,1.46,1.62992,0.17956000000000003,1.639780778,0.16992000000000002,0.04956000000000001,0.177,1.46,0.13,1.4657762449
2021-01-26 03:30:00,1.58512,0.04816,1.5858514432000002,0.16512000000000002,0.04816,0.17200000000000001,1.42,0.0,1.42,1.58512,0.04816,1.5858514432000002,0.16512000000000002,0.04816,0.17200000000000001,1.42,0.0,1.42
2021-01-26 04:00:00,1.5389599999999999,0.17928000000000002,1.5493673548,0.16896000000000003,0.049280000000000004,0.176,1.37,0.13,1.3761540611,1.5389599999999999,0.17928000000000002,1.5493673548,0.16896000000000003,0.049280000000000004,0.176,1.37,0.13,1.3761540611
2021-01-26 04:30:00,1.5256,0.17830000000000001,1.5359838053,0.1656,0.0483,0.17250000000000001,1.3599999999999999,0.13,1.366199107,1.5256,0.17830000000000001,1.5359838053,0.1656,0.0483,0.17250000000000001,1.3599999999999999,0.13,1.366199107
2021-01-26 05:00:00,1.5004,0.0497,1.5012229181999999,0.1704,0.0497,0.17750000000000002,1.33,0.0,1.33,1.4904,0.0497,1.4912284366000002,0.1704,0.0497,0.17750000000000002,1.32,0.0,1.32
2021-01-26 05:30:00,1.47656,0.17858000000000002,1.487319821,0.16656,0.048580000000000005,0.17350000000000002,1.31,0.13,1.3164345787,1.47656,0.17858000000000002,1.487319821,0.16656,0.048580000000000005,0.17350000000000002,1.31,0.13,1.3164345787
2021-01-26 06:00:00,1.4528,0.1804,1.4639576497,0.1728,0.0504,0.18,1.28,0.13,1.2865846261,1.4528,0.1804,1.4639576497,0.1728,0.0504,0.18,1.28,0.13,1.2865846261
2021-01-26 06:30:00,1.488,0.179,1.4987277938,0.168,0.049,0.17500000000000002,1.32,0.13,1.3263860675,1.478,0.179,1.4887998522,0.168,0.049,0.17500000000000002,1.31,0.13,1.3164345787
2021-01-26 07:00:00,1.5004,0.19970000000000002,1.5136314776000002,0.1704,0.0497,0.17750000000000002,1.33,0.15,1.3384319183,1.5004,0.2097,1.5149832507,0.1704,0.0497,0.17750000000000002,1.33,0.16,1.3395894894
2021-01-26 07:30:00,1.6351200000000001,0.28816,1.6603173191,0.16512000000000002,0.04816,0.17200000000000001,1.47,0.24,1.4894629905,1.62512,0.29816000000000004,1.6522452602,0.16512000000000002,0.04816,0.17200000000000001,1.46,0.25,1.4812494726
2021-01-26 08:00:00,1.6703999999999999,0.2897,1.6953354388,0.1704,0.0497,0.17750000000000002,1.5,0.24,1.5190786681000001,1.6604,0.2997,1.6872309415,0.1704,0.0497,0.17750000000000002,1.49,0.25,1.5108275878000001
2021-01-26 08:30:00,1.7017600000000002,0.31718,1.7310662177,0.16176000000000001,0.04718000000000001,0.1685,1.54,0.27,1.5634896866,1.7017600000000002,0.30718,1.7292618801000001,0.16176000000000001,0.04718000000000001,0.1685,1.54,0.26,1.5617938404
2021-01-26 09:00:00,1.77512,0.33816,1.8070426669000001,0.16512000000000002,0.04816,0.17200000000000001,1.6099999999999999,0.29,1.635909533,1.77512,0.34816,1.8089406845,0.16512000000000002,0.04816,0.17200000000000001,1.6099999999999999,0.30000000000000004,1.6377118184000001
2021-01-26 09:30:00,1.7746400000000002,0.32802000000000003,1.8047005984000002,0.16464,0.04802000000000001,0.1715,1.6099999999999999,0.28,1.6341664542,1.7746400000000002,0.33802000000000004,1.8065449482,0.16464,0.04802000000000001,0.1715,1.6099999999999999,0.29,1.635909533
2021-01-26 10:00:00,1.7923200000000001,0.32026000000000004,1.820707953,0.17232,0.050260000000000006,0.17950000000000002,1.62,0.27,1.6423458832,1.7923200000000001,0.34026,1.8243321655,0.17232,0.050260000000000006,0.17950000000000002,1.62,0.29,1.6457521077
2021-01-26 10:30:00,1.71704,0.28872000000000003,1.7411449107,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.55,0.24,1.5684705926,1.71704,0.29872000000000004,1.7428310302,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.55,0.25,1.5700318468
2021-01-26 11:00:00,1.75848,0.34914,1.792805246,0.16848000000000002,0.04914,0.17550000000000002,1.5899999999999999,0.30000000000000004,1.6180543872,1.74848,0.36914,1.7870217261999999,0.16848000000000002,0.04914,0.17550000000000002,1.58,0.32,1.6120794025
2021-01-26 11:30:00,1.8056,0.3483,1.8388866876,0.1656,0.0483,0.17250000000000001,1.6400000000000001,0.30000000000000004,1.6672132437,1.8056,0.3683,1.8427794902999999,0.1656,0.0483,0.17250000000000001,1.6400000000000001,0.32,1.6709278859
2021-01-26 12:00:00,1.8060800000000001,0.34844,1.8393845166,0.16608,0.048440000000000004,0.17300000000000001,1.6400000000000001,0.30000000000000004,1.6672132437,1.8060800000000001,0.34844,1.8393845166,0.16608,0.048440000000000004,0.17300000000000001,1.6400000000000001,0.30000000000000004,1.6672132437
2021-01-26 12:30:00,1.8265600000000002,0.33858000000000005,1.8576753888000002,0.16656,0.048580000000000005,0.17350000000000002,1.6600000000000001,0.29,1.6851409437,1.8265600000000002,0.34858,1.8595239848,0.16656,0.048580000000000005,0.17350000000000002,1.6600000000000001,0.30000000000000004,1.6868906307
2021-01-26 13:00:00,1.84856,0.29458,1.8718844649,0.11856000000000001,0.03458,0.12350000000000001,1.73,0.26,1.7494284781,1.84856,0.30458,1.8734842006,0.11856000000000001,0.03458,0.12350000000000001,1.73,0.27,1.7509426033
2021-01-26 13:30:00,1.70688,0.19534,1.7180212601,0.08688000000000001,0.02534,0.09050000000000001,1.62,0.17,1.6288953312,1.70688,0.20534000000000002,1.7191869735,0.08688000000000001,0.02534,0.09050000000000001,1.62,0.18,1.6299693249
2021-01-26 14:00:00,1.752,0.276,1.7736064953000001,0.192,0.056,0.2,1.56,0.22,1.5754364475,1.742,0.28600000000000003,1.7653215005,0.192,0.056,0.2,1.55,0.23,1.5669716015000001
2021-01-26 14:30:00,1.76192,0.33306,1.7931232668,0.18192000000000003,0.05306,0.1895,1.58,0.28,1.6046183347,1.76192,0.34306000000000003,1.7950075905,0.18192000000000003,0.05306,0.1895,1.58,0.29,1.6063934761
2021-01-26 15:00:00,1.77296,0.32628,1.8027328698,0.19296000000000002,0.056280000000000004,0.201,1.58,0.27,1.6029036153,1.77296,0.33628,1.8045695886000002,0.19296000000000002,0.056280000000000004,0.201,1.58,0.28,1.6046183347
2021-01-26 15:30:00,1.7671999999999999,0.3246,1.7967640356999999,0.1872,0.0546,0.195,1.58,0.27,1.6029036153,1.7671999999999999,0.3346,1.7985975092,0.1872,0.0546,0.195,1.58,0.28,1.6046183347
2021-01-26 16:00:00,1.81152,0.36586,1.8480958444,0.19152000000000002,0.05586000000000001,0.1995,1.62,0.31,1.649393828,1.81152,0.37586,1.8501014702,0.19152000000000002,0.05586000000000001,0.1995,1.62,0.32,1.6513025162
2021-01-26 16:30:00,1.8324,0.3632,1.8680481793000001,0.1824,0.053200000000000004,0.19,1.65,0.31,1.6788686667000001,1.8324,0.37320000000000003,1.8700181817,0.1824,0.053200000000000004,0.19,1.65,0.32,1.6807438828999999
2021-01-26 17:00:00,1.892,0.336,1.9216034971,0.192,0.056,0.2,1.7000000000000002,0.28,1.7229045243,1.892,0.34600000000000003,1.9233772381,0.192,0.056,0.2,1.7000000000000002,0.29,1.7245579144
2021-01-26 17:30:00,1.8972,0.3146,1.9231071213000002,0.1872,0.0546,0.195,1.71,0.26,1.7296531444,1.8972,0.3146,1.9231071213000002,0.1872,0.0546,0.195,1.71,0.26,1.7296531444
2021-01-26 18:00:00,1.99344,0.31642000000000003,2.0183965542,0.19344000000000003,0.056420000000000005,0.2015,1.8,0.26,1.8186808406,1.99344,0.32642000000000004,2.0199883787,0.19344000000000003,0.056420000000000005,0.2015,1.8,0.27,1.8201373575000002
2021-01-26 18:30:00,1.93768,0.34474000000000005,1.968108089,0.18768,0.054740000000000004,0.1955,1.75,0.29,1.7738658348,1.93768,0.34474000000000005,1.968108089,0.18768,0.054740000000000004,0.1955,1.75,0.29,1.7738658348
2021-01-26 19:00:00,1.9429600000000002,0.32628,1.9701655260000002,0.19296000000000002,0.056280000000000004,0.201,1.75,0.27,1.7707060739,1.9429600000000002,0.33628,1.9718462922,0.19296000000000002,0.056280000000000004,0.201,1.75,0.28,1.7722584462
2021-01-26 19:30:00,1.78624,0.26432,1.8056905604,0.18624000000000002,0.05432000000000001,0.194,1.6,0.21,1.6137224049,1.78624,0.25432000000000005,1.8042538624,0.18624000000000002,0.05432000000000001,0.194,1.6,0.2,1.6124515497
2021-01-26 20:00:00,1.6568,0.2374,1.6737219004,0.1968,0.0574,0.20500000000000002,1.46,0.18,1.4710540439,1.6568,0.2474,1.6751695437,0.1968,0.0574,0.20500000000000002,1.46,0.19,1.4723111084
2021-01-26 20:30:00,1.5739200000000002,0.23656000000000002,1.5915981905,0.19392,0.056560000000000006,0.202,1.38,0.18,1.3916896206,1.5739200000000002,0.24656000000000003,1.5931151873,0.19392,0.056560000000000006,0.202,1.38,0.19,1.3930183057
2021-01-26 21:00:00,1.48872,0.19796000000000002,1.5018240243,0.19872,0.057960000000000005,0.20700000000000002,1.29,0.14,1.2975746607,1.47872,0.20796,1.4932716431,0.19872,0.057960000000000005,0.20700000000000002,1.28,0.15,1.2887590931
2021-01-26 21:30:00,1.43824,0.19782000000000002,1.451780648,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.14,1.2478781992,1.43824,0.20782,1.4531770195,0.19824000000000003,0.05782,0.20650000000000002,1.24,0.15,1.2490396311
2021-01-26 22:00:00,1.40304,0.19922,1.4171132100000001,0.20304000000000003,0.05922,0.21150000000000002,1.2,0.14,1.2081390648,1.40304,0.20922000000000002,1.4185535767,0.20304000000000003,0.05922,0.21150000000000002,1.2,0.15,1.2093386622
2021-01-26 22:30:00,1.26824,0.19782000000000002,1.2835752607,0.19824000000000003,0.05782,0.20650000000000002,1.07,0.14,1.0791200119,1.25824,0.20782,1.2752870460999999,0.19824000000000003,0.05782,0.20650000000000002,1.06,0.15,1.0705606008
2021-01-26 23:00:00,1.16112,0.19866,1.1779921265,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.14,0.9701546269,1.16112,0.19866,1.1779921265,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.14,0.9701546269
2021-01-26 23:30:00,1.08584,0.19712000000000002,1.1035872417,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.14,0.9009439494,1.08584,0.20712000000000003,1.1054172063,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.89,0.15,0.9025519376000001
2021-01-27 00:00:00,1.0716,0.1988,1.0898843975,0.2016,0.058800000000000005,0.21,0.87,0.14,0.8811923740000001,1.0716,0.2088,1.0917527193,0.2016,0.058800000000000005,0.21,0.87,0.15,0.8828363382000001
2021-01-27 00:30:00,1.22488,0.19684000000000001,1.2405954216,0.19488000000000003,0.05684,0.203,1.03,0.14,1.0394710193,1.22488,0.19684000000000001,1.2405954216,0.19488000000000003,0.05684,0.203,1.03,0.14,1.0394710193
2021-01-27 01:00:00,1.46576,0.19418000000000002,1.4785662819,0.18576,0.054180000000000006,0.1935,1.28,0.14,1.2876334882,1.4557600000000002,0.19418000000000002,1.4686534819000001,0.18576,0.054180000000000006,0.1935,1.27,0.14,1.2776932339
2021-01-27 01:30:00,1.57184,0.050120000000000005,1.5726388651,0.17184000000000002,0.050120000000000005,0.179,1.4,0.0,1.4,1.5618400000000001,0.050120000000000005,1.5626439774,0.17184000000000002,0.050120000000000005,0.179,1.3900000000000001,0.0,1.3900000000000001
2021-01-27 02:00:00,1.5552000000000001,0.0511,1.5560392829,0.1752,0.0511,0.1825,1.38,0.0,1.38,1.5552000000000001,0.0511,1.5560392829,0.1752,0.0511,0.1825,1.38,0.0,1.38
2021-01-27 02:30:00,1.52896,0.17928000000000002,1.5394349613,0.16896000000000003,0.049280000000000004,0.176,1.3599999999999999,0.13,1.366199107,1.52896,0.17928000000000002,1.5394349613,0.16896000000000003,0.049280000000000004,0.176,1.3599999999999999,0.13,1.366199107
2021-01-27 03:00:00,1.53376,0.05068,1.5345970807,0.17376000000000003,0.05068,0.181,1.3599999999999999,0.0,1.3599999999999999,1.53376,0.05068,1.5345970807,0.17376000000000003,0.05068,0.181,1.3599999999999999,0.0,1.3599999999999999
2021-01-27 03:30:00,1.4965600000000001,0.17858000000000002,1.5071770466999999,0.16656,0.048580000000000005,0.17350000000000002,1.33,0.13,1.3363382805000001,1.4965600000000001,0.17858000000000002,1.5071770466999999,0.16656,0.048580000000000005,0.17350000000000002,1.33,0.13,1.3363382805000001
2021-01-27 04:00:00,1.44088,0.04984,1.4417417244,0.17088,0.04984,0.178,1.27,0.0,1.27,1.44088,0.04984,1.4417417244,0.17088,0.04984,0.178,1.27,0.0,1.27
2021-01-27 04:30:00,1.39656,0.048580000000000005,1.3974046837,0.16656,0.048580000000000005,0.17350000000000002,1.23,0.0,1.23,1.39656,0.17858000000000002,1.4079313371,0.16656,0.048580000000000005,0.17350000000000002,1.23,0.13,1.2368508398
2021-01-27 05:00:00,1.3528,0.1804,1.3647754394,0.1728,0.0504,0.18,1.18,0.13,1.1871394189,1.3528,0.1804,1.3647754394,0.1728,0.0504,0.18,1.18,0.13,1.1871394189
2021-01-27 05:30:00,1.3260800000000001,0.17844000000000002,1.3380317634,0.16608,0.048440000000000004,0.17300000000000001,1.16,0.13,1.167261753,1.31608,0.17844000000000002,1.3281217565,0.16608,0.048440000000000004,0.17300000000000001,1.15,0.13,1.1573245007
2021-01-27 06:00:00,1.31088,0.17984000000000003,1.3231586451,0.17088,0.04984,0.178,1.1400000000000001,0.13,1.1473883388,1.31088,0.17984000000000003,1.3231586451,0.17088,0.04984,0.178,1.1400000000000001,0.13,1.1473883388
2021-01-27 06:30:00,1.3356,0.17830000000000001,1.3474487930999999,0.1656,0.0483,0.17250000000000001,1.17,0.13,1.177200068,1.3356,0.17830000000000001,1.3474487930999999,0.1656,0.0483,0.17250000000000001,1.17,0.13,1.177200068
2021-01-27 07:00:00,1.33992,0.17956000000000003,1.3518977032000001,0.16992000000000002,0.04956000000000001,0.177,1.17,0.13,1.177200068,1.33992,0.17956000000000003,1.3518977032000001,0.16992000000000002,0.04956000000000001,0.177,1.17,0.13,1.177200068
2021-01-27 07:30:00,1.3932,0.2076,1.408582266,0.1632,0.0476,0.17,1.23,0.16,1.2403628501,1.3932,0.21760000000000002,1.4100907772,0.1632,0.0476,0.17,1.23,0.17,1.2416923935
2021-01-27 08:00:00,1.39512,0.20816,1.4105638589,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.16,1.2403628501,1.39512,0.21816000000000002,1.412074219,0.16512000000000002,0.04816,0.17200000000000001,1.23,0.17,1.2416923935
2021-01-27 08:30:00,1.50744,0.26592000000000005,1.5307151270000001,0.15744000000000002,0.04592,0.164,1.35,0.22,1.3678084661,1.50744,0.27592,1.5324839967,0.15744000000000002,0.04592,0.164,1.35,0.23,1.3694524452999999
2021-01-27 09:00:00,1.25128,0.26704,1.2794576976,0.16128,0.047040000000000005,0.168,1.09,0.22,1.1119802157,1.25128,0.27704,1.2815821472,0.16128,0.047040000000000005,0.168,1.09,0.23,1.1140017953
2021-01-27 09:30:00,1.0964800000000001,0.17564000000000002,1.1104583738,0.15648,0.04564000000000001,0.163,0.9400000000000001,0.13,0.9489467846,1.08648,0.18564000000000003,1.102225476,0.15648,0.04564000000000001,0.163,0.93,0.14,0.9404786016000001
2021-01-27 10:00:00,1.10976,0.17368,1.1232684452,0.14976,0.043680000000000004,0.156,0.96,0.13,0.9687620967,1.09976,0.18368,1.1149934529,0.14976,0.043680000000000004,0.156,0.9500000000000001,0.14,0.9602603814
2021-01-27 10:30:00,1.08264,0.17452,1.0966159765,0.15264000000000003,0.044520000000000004,0.159,0.93,0.13,0.9390420651,1.08264,0.18452000000000002,1.0982517926,0.15264000000000003,0.044520000000000004,0.159,0.93,0.14,0.9404786016000001
2021-01-27 11:00:00,1.04216,0.17438,1.0566484042,0.15216000000000002,0.04438,0.1585,0.89,0.13,0.8994442729000001,1.03216,0.18438000000000002,1.0484990463,0.15216000000000002,0.04438,0.1585,0.88,0.14,0.8910667764
2021-01-27 11:30:00,0.9874400000000001,0.17592000000000002,1.0029883349,0.15744000000000002,0.04592,0.164,0.8300000000000001,0.13,0.8401190392000001,0.9874400000000001,0.18592,1.0047905254,0.15744000000000002,0.04592,0.164,0.8300000000000001,0.14,0.8417244205000001
2021-01-27 12:00:00,1.03176,0.19718000000000002,1.0504326014,0.16176000000000001,0.04718000000000001,0.1685,0.87,0.15,0.8828363382000001,1.02176,0.20718000000000003,1.0425531401,0.16176000000000001,0.04718000000000001,0.1685,0.86,0.16,0.8747571091
2021-01-27 12:30:00,1.4832800000000002,0.32054000000000005,1.5175195056000002,0.17328000000000002,0.05054,0.18050000000000002,1.31,0.27,1.3375350463,1.4832800000000002,0.33054,1.5196632028,0.17328000000000002,0.05054,0.18050000000000002,1.31,0.28,1.3395894894
2021-01-27 13:00:00,1.55104,0.29572000000000004,1.5789792272,0.19104000000000002,0.055720000000000006,0.199,1.3599999999999999,0.24,1.3810141201000001,1.55104,0.30572000000000005,1.5808826016,0.19104000000000002,0.055720000000000006,0.199,1.3599999999999999,0.25,1.3827870407
2021-01-27 13:30:00,1.44576,0.23418000000000003,1.4646031032,0.18576,0.054180000000000006,0.1935,1.26,0.18,1.2727922061,1.44576,0.24418,1.4662352642,0.18576,0.054180000000000006,0.1935,1.26,0.19,1.2742448744
2021-01-27 14:00:00,1.47008,0.29544000000000004,1.4994732408,0.19008000000000003,0.05544,0.198,1.28,0.24,1.3023056477,1.46008,0.30544000000000004,1.4916860259,0.19008000000000003,0.05544,0.198,1.27,0.25,1.2943724348
2021-01-27 14:30:00,1.47288,0.31334,1.5058411105,0.18288000000000001,0.053340000000000005,0.1905,1.29,0.26,1.3159407281,1.47288,0.32334,1.5079536631,0.18288000000000001,0.053340000000000005,0.1905,1.29,0.27,1.3179529582
2021-01-27 15:00:00,1.5076800000000001,0.27474000000000004,1.5325080913,0.18768,0.054740000000000004,0.1955,1.32,0.22,1.3382077567000001,1.5076800000000001,0.29474,1.5362195969,0.18768,0.054740000000000004,0.1955,1.32,0.24,1.3416407865
2021-01-27 15:30:00,1.49048,0.29264,1.5189367334,0.18048,0.052640000000000006,0.188,1.31,0.24,1.3318032888,1.48048,0.29264,1.5091253096,0.18048,0.052640000000000006,0.188,1.3,0.24,1.3219682296
2021-01-27 16:00:00,1.57528,0.33404,1.610307362,0.18528000000000003,0.054040000000000005,0.193,1.3900000000000001,0.28,1.4179210133,1.57528,0.35404,1.6145746808,0.18528000000000003,0.054040000000000005,0.193,1.3900000000000001,0.30000000000000004,1.4220056259
2021-01-27 16:30:00,1.6409600000000002,0.33278,1.6743632372000001,0.18096,0.05278000000000001,0.1885,1.46,0.28,1.4866068747,1.6409600000000002,0.35278000000000004,1.6784526952,0.18096,0.05278000000000001,0.1885,1.46,0.30000000000000004,1.4905032707
2021-01-27 17:00:00,1.7248,0.3539,1.760732873,0.18480000000000002,0.0539,0.1925,1.54,0.30000000000000004,1.5689486926,1.7147999999999999,0.3039,1.7415206717,0.18480000000000002,0.0539,0.1925,1.53,0.25,1.5502902954
2021-01-27 17:30:00,1.76192,0.27306,1.782953687,0.18192000000000003,0.05306,0.1895,1.58,0.22,1.5952429282,1.76192,0.28306000000000003,1.7845125525,0.18192000000000003,0.05306,0.1895,1.58,0.23,1.5966527487
2021-01-27 18:00:00,1.85816,0.27488,1.8783816439,0.18816000000000002,0.054880000000000005,0.196,1.67,0.22,1.6844286865,1.85816,0.28488,1.8798710594,0.18816000000000002,0.054880000000000005,0.196,1.67,0.23,1.6857639218
2021-01-27 18:30:00,1.82664,0.29152,1.849756092,0.17664000000000002,0.05152,0.184,1.65,0.24,1.6673631878,1.82664,0.30152,1.8513584202,0.17664000000000002,0.05152,0.184,1.65,0.25,1.6688319268
2021-01-27 19:00:00,1.86464,0.8080200000000001,2.032185683,0.16464,0.04802000000000001,0.1715,1.7000000000000002,0.76,1.8621492958,1.78464,-0.27198,1.8052459805,0.16464,0.04802000000000001,0.1715,1.62,-0.32,1.6513025162
2021-01-27 19:30:00,1.75224,0.91732,1.9778323994,0.16224000000000002,0.04732,0.169,1.5899999999999999,0.87,1.812456896,1.65224,-0.45268,1.7131305263,0.16224000000000002,0.04732,0.169,1.49,-0.5,1.5716551785
2021-01-27 20:00:00,1.60608,0.7584400000000001,1.7761543289000001,0.16608,0.048440000000000004,0.17300000000000001,1.44,0.71,1.6055217221,1.5260799999999999,-0.32156,1.5595900102,0.16608,0.048440000000000004,0.17300000000000001,1.3599999999999999,-0.37,1.4094325099
2021-01-27 20:30:00,1.4908000000000001,0.2069,1.5050887847999999,0.1608,0.046900000000000004,0.1675,1.33,0.16,1.3395894894,1.4808,0.2169,1.4966008987000001,0.1608,0.046900000000000004,0.1675,1.32,0.17,1.3309019498
2021-01-27 21:00:00,1.39608,0.18844000000000002,1.4087402174,0.16608,0.048440000000000004,0.17300000000000001,1.23,0.14,1.2379418403,1.39608,0.18844000000000002,1.4087402174,0.16608,0.048440000000000004,0.17300000000000001,1.23,0.14,1.2379418403
2021-01-27 21:30:00,1.3532,0.18760000000000002,1.3661420131,0.1632,0.0476,0.17,1.19,0.14,1.1982069938,1.3432,0.18760000000000002,1.3562374423,0.1632,0.0476,0.17,1.18,0.14,1.1882760622
2021-01-27 22:00:00,1.298,0.189,1.311687844,0.168,0.049,0.17500000000000002,1.13,0.14,1.1386395391,1.288,0.189,1.3017929943,0.168,0.049,0.17500000000000002,1.12,0.14,1.1287160848
2021-01-27 22:30:00,1.20656,0.19858,1.2227923168000001,0.16656,0.048580000000000005,0.17350000000000002,1.04,0.15,1.0507616285,1.19656,0.20858000000000002,1.2146034126,0.16656,0.048580000000000005,0.17350000000000002,1.03,0.16,1.0423531072
2021-01-27 23:00:00,1.108,0.199,1.1257286529,0.168,0.049,0.17500000000000002,0.9400000000000001,0.15,0.9518928511,1.108,0.209,1.1275393563,0.168,0.049,0.17500000000000002,0.9400000000000001,0.16,0.9535197953000001
2021-01-27 23:30:00,1.0232,0.1976,1.0421055609,0.1632,0.0476,0.17,0.86,0.15,0.8729833904000001,1.0232,0.2076,1.0440478916,0.1632,0.0476,0.17,0.86,0.16,0.8747571091
2021-01-28 00:00:00,1.00752,0.18886000000000003,1.0250681197,0.16752,0.04886,0.17450000000000002,0.84,0.14,0.8515867542000001,1.00752,0.18886000000000003,1.0250681197,0.16752,0.04886,0.17450000000000002,0.84,0.14,0.8515867542000001
2021-01-28 00:30:00,1.14416,0.18788000000000002,1.1594830745,0.16416,0.047880000000000006,0.171,0.98,0.14,0.9899494937000001,1.14416,0.18788000000000002,1.1594830745,0.16416,0.047880000000000006,0.171,0.98,0.14,0.9899494937000001
2021-01-28 01:00:00,1.37704,0.18872000000000003,1.3899116518999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.21,0.14,1.2180722474,1.37704,0.18872000000000003,1.3899116518999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.21,0.14,1.2180722474
2021-01-28 01:30:00,1.4508,0.046900000000000004,1.45155787,0.1608,0.046900000000000004,0.1675,1.29,0.0,1.29,1.4508,0.046900000000000004,1.45155787,0.1608,0.046900000000000004,0.1675,1.29,0.0,1.29
2021-01-28 02:00:00,1.4556,0.17830000000000001,1.4664795430000002,0.1656,0.0483,0.17250000000000001,1.29,0.13,1.2965338407,1.4556,0.17830000000000001,1.4664795430000002,0.1656,0.0483,0.17250000000000001,1.29,0.13,1.2965338407
2021-01-28 02:30:00,1.45224,0.17732,1.463025427,0.16224000000000002,0.04732,0.169,1.29,0.13,1.2965338407,1.45224,0.17732,1.463025427,0.16224000000000002,0.04732,0.169,1.29,0.13,1.2965338407
2021-01-28 03:00:00,1.4604,0.1797,1.4714143706,0.1704,0.0497,0.17750000000000002,1.29,0.13,1.2965338407,1.4604,0.1797,1.4714143706,0.1704,0.0497,0.17750000000000002,1.29,0.13,1.2965338407
2021-01-28 03:30:00,1.40184,0.18012,1.4133642843,0.17184000000000002,0.050120000000000005,0.179,1.23,0.13,1.2368508398,1.40184,0.18012,1.4133642843,0.17184000000000002,0.050120000000000005,0.179,1.23,0.13,1.2368508398
2021-01-28 04:00:00,1.33904,0.18222000000000002,1.3513816078,0.17904,0.05222,0.1865,1.16,0.13,1.167261753,1.32904,0.18222000000000002,1.3414736114,0.17904,0.05222,0.1865,1.15,0.13,1.1573245007
2021-01-28 04:30:00,1.27616,0.18138,1.2889852792,0.17616,0.05138,0.1835,1.1,0.13,1.107655181,1.26616,0.18138,1.2790855523,0.17616,0.05138,0.1835,1.09,0.13,1.09772492
2021-01-28 05:00:00,1.24904,0.18222000000000002,1.2622618785,0.17904,0.05222,0.1865,1.07,0.13,1.0778682665,1.2390400000000001,0.18222000000000002,1.2523674581,0.17904,0.05222,0.1865,1.06,0.13,1.067941946
2021-01-28 05:30:00,1.17712,0.18166000000000002,1.1910549316,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.13,1.0084145973,1.17712,0.18166000000000002,1.1910549316,0.17712000000000003,0.051660000000000005,0.1845,1.0,0.13,1.0084145973
2021-01-28 06:00:00,1.10224,0.22982000000000002,1.1259441594,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0,0.2,1.0198039027,1.10224,0.18982000000000002,1.1184653101,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0,0.16,1.0127191121
2021-01-28 06:30:00,1.05824,0.00532,1.0582533723,0.018240000000000003,0.00532,0.019,1.04,0.0,1.04,1.05824,0.00532,1.0582533723,0.018240000000000003,0.00532,0.019,1.04,0.0,1.04
2021-01-28 07:00:00,1.12152,0.20336,1.139808054,0.01152,0.00336,0.012,1.11,0.2,1.1278741064,1.11152,0.14336000000000002,1.120726907,0.01152,0.00336,0.012,1.1,0.14,1.1088733021
2021-01-28 07:30:00,1.28296,0.18378000000000003,1.2960561138,0.012960000000000001,0.0037800000000000004,0.0135,1.27,0.18,1.2826924807,1.27296,0.19378,1.2876248871,0.012960000000000001,0.0037800000000000004,0.0135,1.26,0.19,1.2742448744
2021-01-28 08:00:00,1.2968,0.1849,1.3099153599,0.016800000000000002,0.0049,0.0175,1.28,0.18,1.2925942906,1.2968,0.19490000000000002,1.3113642705,0.016800000000000002,0.0049,0.0175,1.28,0.19,1.2940247293
2021-01-28 08:30:00,1.412,0.24350000000000002,1.4328420185000001,0.012,0.0035,0.0125,1.4,0.24,1.4204224724,1.4020000000000001,0.2335,1.4213114543,0.012,0.0035,0.0125,1.3900000000000001,0.23,1.4089002804000001
