Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-28 09:00:00,1.41248,0.23364000000000001,1.4316729375000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.23,1.4187670704,1.4024800000000002,0.23364000000000001,1.4218079336,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3900000000000001,0.23,1.4089002804000001
2021-01-28 09:30:00,1.4077600000000001,0.27018000000000003,1.4334522838,0.13776000000000002,0.04018,0.14350000000000002,1.27,0.23,1.2906587465000001,1.4077600000000001,0.27018000000000003,1.4334522838,0.13776000000000002,0.04018,0.14350000000000002,1.27,0.23,1.2906587465000001
2021-01-28 10:00:00,1.35696,0.29328000000000004,1.388291612,0.21696000000000001,0.06328,0.226,1.1400000000000001,0.23,1.162970335,1.3469600000000002,0.29328000000000004,1.3785189154,0.21696000000000001,0.06328,0.226,1.13,0.23,1.1531695452
2021-01-28 10:30:00,1.24128,0.39454000000000006,1.3024737425000001,0.22128,0.06454,0.2305,1.02,0.33,1.0720541031,1.22128,0.08454,1.2242025363,0.22128,0.06454,0.2305,1.0,0.02,1.00019998
2021-01-28 11:00:00,1.2465600000000001,0.29608,1.2812397122,0.22656,0.06608,0.23600000000000002,1.02,0.23,1.0456098699,1.2465600000000001,0.30608,1.2835874727,0.22656,0.06608,0.23600000000000002,1.02,0.24,1.0478549518
2021-01-28 11:30:00,1.25224,0.29482,1.2864773026,0.22224000000000002,0.06482,0.2315,1.03,0.23,1.0553672347,1.24224,0.30482000000000004,1.2790916504,0.22224000000000002,0.06482,0.2315,1.02,0.24,1.0478549518
2021-01-28 12:00:00,1.29136,0.31748000000000004,1.3298135960000002,0.23136,0.06748000000000001,0.241,1.06,0.25,1.0890821824,1.29136,0.32748000000000005,1.3322363904,0.23136,0.06748000000000001,0.241,1.06,0.26,1.091421092
2021-01-28 12:30:00,1.40464,0.34552000000000005,1.4465122191,0.22464,0.06552000000000001,0.234,1.18,0.28,1.2127654349,1.40464,0.35552,1.4489334008,0.22464,0.06552000000000001,0.234,1.18,0.29,1.2151131635
2021-01-28 13:00:00,1.42752,0.34636,1.4689379156,0.22752000000000003,0.06636,0.23700000000000002,1.2,0.28,1.2322337441,1.4175200000000001,0.34636,1.4592217789,0.22752000000000003,0.06636,0.23700000000000002,1.19,0.28,1.2224974438
2021-01-28 13:30:00,1.2932000000000001,0.2851,1.3242538465,0.2232,0.0651,0.2325,1.07,0.22,1.0923827168,1.2932000000000001,0.29510000000000003,1.3264427051,0.2232,0.0651,0.2325,1.07,0.23,1.0944404963
2021-01-28 14:00:00,1.40744,0.33342000000000005,1.4463942236,0.21744000000000002,0.06342,0.2265,1.19,0.27,1.2202458769,1.39744,0.34342,1.4390190582,0.21744000000000002,0.06342,0.2265,1.18,0.28,1.2127654349
2021-01-28 14:30:00,1.3888800000000001,0.34384000000000003,1.4308087224000001,0.21888000000000002,0.06384000000000001,0.228,1.17,0.28,1.2030378215,1.3888800000000001,0.35384000000000004,1.4332447104,0.21888000000000002,0.06384000000000001,0.228,1.17,0.29,1.2054044964
2021-01-28 15:00:00,1.42032,0.35426,1.4638336825,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.29,1.2345444504,1.42032,0.36426000000000003,1.4662858691,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.30000000000000004,1.2369316877
2021-01-28 15:30:00,1.42128,0.32454000000000005,1.4578624935,0.22128,0.06454,0.2305,1.2,0.26,1.2278436383,1.42128,0.33454,1.4601211765,0.22128,0.06454,0.2305,1.2,0.27,1.23
2021-01-28 16:00:00,1.5255200000000002,0.34286000000000005,1.5635741908,0.21552000000000002,0.06286,0.2245,1.31,0.28,1.3395894894,1.51552,0.35286,1.556056249,0.21552000000000002,0.06286,0.2245,1.3,0.29,1.3319534526
2021-01-28 16:30:00,1.54072,0.36146,1.5825521949999999,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.30000000000000004,1.3634148305,1.54072,0.37146,1.58486613,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.31,1.3656500284
2021-01-28 17:00:00,1.62216,0.36188000000000003,1.6620349575,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.30000000000000004,1.4415616532,1.62216,0.37188000000000004,1.664240908,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.31,1.4436758639
2021-01-28 17:30:00,1.65632,0.30726000000000003,1.6845784784000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.46,0.25,1.4812494726,1.64632,0.31726000000000004,1.6766107032000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.45,0.26,1.4731259281
2021-01-28 18:00:00,1.7777600000000002,0.29768,1.8025104715,0.19776000000000002,0.05768,0.20600000000000002,1.58,0.24,1.5981239001,1.76776,0.30768,1.7943362004,0.19776000000000002,0.05768,0.20600000000000002,1.57,0.25,1.589779859
2021-01-28 18:30:00,1.77296,0.29628000000000004,1.7975452706000001,0.19296000000000002,0.056280000000000004,0.201,1.58,0.24,1.5981239001,1.76296,0.30628000000000005,1.7893673184,0.19296000000000002,0.056280000000000004,0.201,1.57,0.25,1.589779859
2021-01-28 19:00:00,1.73824,0.29782000000000003,1.763568839,0.19824000000000003,0.05782,0.20650000000000002,1.54,0.24,1.5585891055999999,1.73824,0.30782000000000004,1.7652850903,0.19824000000000003,0.05782,0.20650000000000002,1.54,0.25,1.5601602481999999
2021-01-28 19:30:00,1.6258400000000002,0.24712000000000003,1.6445133019,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.43,0.19,1.4425671561,1.6258400000000002,0.25712,1.6460456858999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.43,0.2,1.4439182802000001
2021-01-28 20:00:00,1.524,0.2195,1.5397260308,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.16,1.3296616111000001,1.524,0.2295,1.5411833927,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.32,0.17,1.3309019498
2021-01-28 20:30:00,1.43064,0.21852000000000002,1.4472324623000001,0.20064,0.05852,0.209,1.23,0.16,1.2403628501,1.43064,0.22852000000000003,1.4487761042,0.20064,0.05852,0.209,1.23,0.17,1.2416923935
2021-01-28 21:00:00,1.34496,0.19978,1.35971668,0.20496,0.05978000000000001,0.21350000000000002,1.1400000000000001,0.14,1.1485643212,1.34496,0.20978000000000002,1.3612218959,0.20496,0.05978000000000001,0.21350000000000002,1.1400000000000001,0.15,1.1498260738
2021-01-28 21:30:00,1.27208,0.19894,1.2875420964,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.14,1.0791200119,1.27208,0.20894000000000001,1.2891250715,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.15,1.0804628638
2021-01-28 22:00:00,1.1888,0.20090000000000002,1.2056559418,0.2088,0.0609,0.2175,0.98,0.14,0.9899494937000001,1.1888,0.2109,1.2073625181,0.2088,0.0609,0.2175,0.98,0.15,0.9914131329
2021-01-28 22:30:00,1.11496,0.19978,1.1327170211,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.14,0.9207062507,1.11496,0.20978000000000002,1.1345234462,0.20496,0.05978000000000001,0.21350000000000002,0.91,0.15,0.9222797840000001
2021-01-28 23:00:00,1.03168,0.20174,1.0512196012,0.21168,0.06174,0.2205,0.8200000000000001,0.14,0.8318653737,1.03168,0.21174,1.053184433,0.21168,0.06174,0.2205,0.8200000000000001,0.15,0.8336066219
2021-01-28 23:30:00,0.9764,0.20020000000000002,0.9967130981000001,0.2064,0.060200000000000004,0.215,0.77,0.14,0.7826237921,0.9764,0.2102,0.9987697432,0.2064,0.060200000000000004,0.215,0.77,0.15,0.7844743463
2021-01-29 00:00:00,0.9783200000000001,0.20076000000000002,0.9987064634,0.20832,0.06076,0.217,0.77,0.14,0.7826237921,0.9783200000000001,0.21076000000000003,1.0007646077,0.20832,0.06076,0.217,0.77,0.15,0.7844743463
2021-01-29 00:30:00,1.094,0.1995,1.1120414785,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.14,0.9009439494,1.094,0.20950000000000002,1.1138789207,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.89,0.15,0.9025519376000001
2021-01-29 01:00:00,1.33592,0.20006000000000002,1.3508168825,0.20592000000000002,0.06006,0.21450000000000002,1.13,0.14,1.1386395391,1.32592,0.19006,1.3394725268,0.20592000000000002,0.06006,0.21450000000000002,1.12,0.13,1.1275194012
2021-01-29 01:30:00,1.40544,0.05992000000000001,1.4067167448,0.20544,0.05992000000000001,0.214,1.2,0.0,1.2,1.40544,0.18992,1.4182140882,0.20544,0.05992000000000001,0.214,1.2,0.13,1.2070211266
2021-01-29 02:00:00,1.40976,0.19118000000000002,1.4226640679,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.13,1.2070211266,1.40976,0.19118000000000002,1.4226640679,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.13,1.2070211266
2021-01-29 02:30:00,1.404,0.1895,1.4167308319,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.13,1.2070211266,1.404,0.1895,1.4167308319,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.13,1.2070211266
2021-01-29 03:00:00,1.37688,0.19034,1.3899740465,0.20688,0.060340000000000005,0.2155,1.17,0.13,1.177200068,1.37688,0.19034,1.3899740465,0.20688,0.060340000000000005,0.2155,1.17,0.13,1.177200068
2021-01-29 03:30:00,1.33448,0.18964,1.3478873098,0.20448000000000002,0.059640000000000006,0.213,1.13,0.13,1.1374532957,1.32448,0.18964,1.3379875186,0.20448000000000002,0.059640000000000006,0.213,1.12,0.13,1.1275194012
2021-01-29 04:00:00,1.27072,0.19146000000000002,1.2850627417,0.21072000000000002,0.06146000000000001,0.2195,1.06,0.13,1.067941946,1.26072,0.19146000000000002,1.2751752233,0.21072000000000002,0.06146000000000001,0.2195,1.05,0.13,1.0580170131
2021-01-29 04:30:00,1.23688,0.19034,1.2514397508,0.20688,0.060340000000000005,0.2155,1.03,0.13,1.0381714695,1.22688,0.19034,1.2415570265,0.20688,0.060340000000000005,0.2155,1.02,0.13,1.0282509421
2021-01-29 05:00:00,1.1892800000000001,0.19104000000000002,1.2045261309,0.20928000000000002,0.061040000000000004,0.218,0.98,0.13,0.9885848471,1.1892800000000001,0.19104000000000002,1.2045261309,0.20928000000000002,0.061040000000000004,0.218,0.98,0.13,0.9885848471
2021-01-29 05:30:00,1.13544,0.18992,1.1512139679,0.20544,0.05992000000000001,0.214,0.93,0.13,0.9390420651,1.13544,0.18992,1.1512139679,0.20544,0.05992000000000001,0.214,0.93,0.13,0.9390420651
2021-01-29 06:00:00,1.1368800000000001,0.19034,1.1527035395,0.20688,0.060340000000000005,0.2155,0.93,0.13,0.9390420651,1.1368800000000001,0.19034,1.1527035395,0.20688,0.060340000000000005,0.2155,0.93,0.13,0.9390420651
2021-01-29 06:30:00,1.17496,0.20978000000000002,1.1935403847,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.15,0.9815294188,1.17496,0.21978000000000003,1.1953385504,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.16,0.9831073187
2021-01-29 07:00:00,1.25256,0.21908000000000002,1.2715748503,0.20256000000000002,0.05908000000000001,0.211,1.05,0.16,1.0621205205,1.25256,0.23908000000000001,1.275172851,0.20256000000000002,0.05908000000000001,0.211,1.05,0.18,1.0653168543
2021-01-29 07:30:00,1.35728,0.27754,1.3853654572,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.22,1.1806777715,1.35728,0.28754,1.3874034201,0.19728,0.05754000000000001,0.20550000000000002,1.16,0.23,1.1825819211
2021-01-29 08:00:00,1.4092,0.2781,1.4363788672,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.22,1.2298373876,1.4092,0.2881,1.4383484453,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.23,1.231665539
2021-01-29 08:30:00,1.50824,0.30782000000000004,1.5393313646,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.25,1.3336416309999999,1.50824,0.31782000000000005,1.541362206,0.19824000000000003,0.05782,0.20650000000000002,1.31,0.26,1.3355523202000001
2021-01-29 09:00:00,1.51688,0.32034,1.5503363022,0.20688,0.060340000000000005,0.2155,1.31,0.26,1.3355523202000001,1.51688,0.33034,1.5524333963,0.20688,0.060340000000000005,0.2155,1.31,0.27,1.3375350463
2021-01-29 09:30:00,1.43448,0.30964,1.4675182452,0.20448000000000002,0.059640000000000006,0.213,1.23,0.25,1.2551493935,1.42448,0.31964000000000004,1.459901709,0.20448000000000002,0.059640000000000006,0.213,1.22,0.26,1.2473972904
2021-01-29 10:00:00,1.41384,0.30362,1.4460735286,0.18384,0.05362,0.1915,1.23,0.25,1.2551493935,1.40384,0.31362,1.4384450806,0.18384,0.05362,0.1915,1.22,0.26,1.2473972904
2021-01-29 10:30:00,1.31288,0.26334,1.3390301901,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.21,1.1493476411,1.31288,0.27334,1.3410326804000001,0.18288000000000001,0.053340000000000005,0.1905,1.13,0.22,1.1512167476
2021-01-29 11:00:00,1.35864,0.30502,1.392458204,0.18864,0.055020000000000006,0.1965,1.17,0.25,1.1964113004999999,1.34864,0.31502,1.3849431216,0.18864,0.055020000000000006,0.1965,1.16,0.26,1.1887808881
2021-01-29 11:30:00,1.36096,0.32278,1.3987133552,0.18096,0.05278000000000001,0.1885,1.18,0.27,1.2104957662,1.36096,0.33278,1.4010548348,0.18096,0.05278000000000001,0.1885,1.18,0.28,1.2127654349
2021-01-29 12:00:00,1.39152,0.32586000000000004,1.4291650185,0.19152000000000002,0.05586000000000001,0.1995,1.2,0.27,1.23,1.38152,0.33586000000000005,1.4217592799,0.19152000000000002,0.05586000000000001,0.1995,1.19,0.28,1.2224974438
2021-01-29 12:30:00,1.3719999999999999,0.326,1.4101985676,0.192,0.056,0.2,1.18,0.27,1.2104957662,1.3719999999999999,0.336,1.4125438046,0.192,0.056,0.2,1.18,0.28,1.2127654349
2021-01-29 13:00:00,1.44528,0.31404000000000004,1.4790048681,0.18528000000000003,0.054040000000000005,0.193,1.26,0.26,1.2865457629,1.4352800000000001,0.32404000000000005,1.4714042952,0.18528000000000003,0.054040000000000005,0.193,1.25,0.27,1.2788275881
2021-01-29 13:30:00,1.32712,0.22166000000000002,1.3455038647,0.17712000000000003,0.051660000000000005,0.1845,1.15,0.17,1.1624973118,1.31712,0.23166000000000003,1.3373374481,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.18,1.1541230437
2021-01-29 14:00:00,1.39768,0.29474,1.4284190737,0.18768,0.054740000000000004,0.1955,1.21,0.24,1.233572049,1.39768,0.30474,1.4305159384000001,0.18768,0.054740000000000004,0.1955,1.21,0.25,1.2355565548
2021-01-29 14:30:00,1.40904,0.33222,1.4476753262,0.17904,0.05222,0.1865,1.23,0.28,1.2614673995,1.40904,0.34222,1.4500028448,0.17904,0.05222,0.1865,1.23,0.29,1.2637246536
2021-01-29 15:00:00,1.41096,0.31278,1.4452125968,0.18096,0.05278000000000001,0.1885,1.23,0.26,1.2571793826,1.41096,0.32278,1.4474097727,0.18096,0.05278000000000001,0.1885,1.23,0.27,1.2592855117
2021-01-29 15:30:00,1.45568,0.31124,1.4885814052000002,0.17568,0.05124,0.183,1.28,0.26,1.3061393494,1.44568,0.32124,1.4809408496,0.17568,0.05124,0.183,1.27,0.27,1.2983836105
2021-01-29 16:00:00,1.47096,0.31278,1.5038466178,0.18096,0.05278000000000001,0.1885,1.29,0.26,1.3159407281,1.46096,0.32278,1.4961921835,0.18096,0.05278000000000001,0.1885,1.28,0.27,1.308166656
2021-01-29 16:30:00,1.53424,0.30082000000000003,1.5634529254,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.25,1.3827870407,1.53424,0.31082000000000004,1.5654077584000001,0.17424,0.050820000000000004,0.18150000000000002,1.3599999999999999,0.26,1.3846299145
2021-01-29 17:00:00,1.5876000000000001,0.2918,1.6141936067,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.24,1.4302796929000001,1.5876000000000001,0.3018,1.6160312497,0.1776,0.051800000000000006,0.185,1.4100000000000001,0.25,1.4319916201
2021-01-29 17:30:00,1.6342400000000001,0.29082,1.6599146514,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.24,1.4795945391,1.6342400000000001,0.30082000000000003,1.6616958356,0.17424,0.050820000000000004,0.18150000000000002,1.46,0.25,1.4812494726
2021-01-29 18:00:00,1.7852000000000001,0.3511,1.8193983209,0.1752,0.0511,0.1825,1.6099999999999999,0.30000000000000004,1.6377118184000001,1.7852000000000001,0.36110000000000003,1.8213545097,0.1752,0.0511,0.1825,1.6099999999999999,0.31,1.6395731152000002
2021-01-29 18:30:00,1.8155999999999999,0.3383,1.846848735,0.1656,0.0483,0.17250000000000001,1.65,0.29,1.6752910195,1.8155999999999999,0.3483,1.8487066425,0.1656,0.0483,0.17250000000000001,1.65,0.30000000000000004,1.6770509831
2021-01-29 19:00:00,1.75232,0.30026,1.7778586699,0.17232,0.050260000000000006,0.17950000000000002,1.58,0.25,1.5996562131,1.75232,0.32026000000000004,1.7813455167,0.17232,0.050260000000000006,0.17950000000000002,1.58,0.27,1.6029036153
2021-01-29 19:30:00,1.60416,0.22788000000000003,1.6202649783,0.16416,0.047880000000000006,0.171,1.44,0.18,1.4512063947,1.59416,0.23788,1.6118104727,0.16416,0.047880000000000006,0.171,1.43,0.19,1.4425671561
2021-01-29 20:00:00,1.49752,0.22886,1.5149069443,0.16752,0.04886,0.17450000000000002,1.33,0.18,1.3421251805,1.49752,0.23886000000000002,1.5164498838,0.16752,0.04886,0.17450000000000002,1.33,0.19,1.3435028843
2021-01-29 20:30:00,1.40272,0.22746000000000002,1.4210423815,0.16272,0.04746,0.1695,1.24,0.18,1.2529964086,1.40272,0.22746000000000002,1.4210423815,0.16272,0.04746,0.1695,1.24,0.18,1.2529964086
2021-01-29 21:00:00,1.34416,0.19788000000000003,1.358647342,0.16416,0.047880000000000006,0.171,1.18,0.15,1.1894956915,1.33416,0.20788,1.3502581235,0.16416,0.047880000000000006,0.171,1.17,0.16,1.1808894953
2021-01-29 21:30:00,1.28232,0.19026,1.2963577631,0.17232,0.050260000000000006,0.17950000000000002,1.11,0.14,1.1187939935,1.28232,0.20026000000000002,1.2978631091000001,0.17232,0.050260000000000006,0.17950000000000002,1.11,0.15,1.1200892822
2021-01-29 22:00:00,1.23824,0.19782000000000002,1.2539422036,0.19824000000000003,0.05782,0.20650000000000002,1.04,0.14,1.0493807698,1.22824,0.19782000000000002,1.2440684266,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.14,1.0394710193
2021-01-29 22:30:00,1.16392,0.19656,1.18040061,0.19392,0.056560000000000006,0.202,0.97,0.14,0.9800510191,1.16392,0.19656,1.18040061,0.19392,0.056560000000000006,0.202,0.97,0.14,0.9800510191
2021-01-29 23:00:00,1.08728,0.19754000000000002,1.1050791148,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.14,0.9009439494,1.08728,0.19754000000000002,1.1050791148,0.19728,0.05754000000000001,0.20550000000000002,0.89,0.14,0.9009439494
2021-01-29 23:30:00,1.01344,0.19642,1.0322991088,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.14,0.8318653737,1.01344,0.19642,1.0322991088,0.19344000000000003,0.056420000000000005,0.2015,0.8200000000000001,0.14,0.8318653737
2021-01-30 00:00:00,0.99872,0.19796000000000002,1.0181501854,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.14,0.8121576202,0.99872,0.19796000000000002,1.0181501854,0.19872,0.057960000000000005,0.20700000000000002,0.8,0.14,0.8121576202
2021-01-30 00:30:00,1.11728,0.19754000000000002,1.1346085889,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.14,0.9305912099,1.11728,0.19754000000000002,1.1346085889,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.14,0.9305912099
2021-01-30 01:00:00,1.3904800000000002,0.19264,1.4037609483,0.18048,0.052640000000000006,0.188,1.21,0.14,1.2180722474,1.3904800000000002,0.19264,1.4037609483,0.18048,0.052640000000000006,0.188,1.21,0.14,1.2180722474
2021-01-30 01:30:00,1.4432,0.0476,1.4439847645000001,0.1632,0.0476,0.17,1.28,0.0,1.28,1.4432,0.18760000000000002,1.4553418842,0.1632,0.0476,0.17,1.28,0.14,1.2876334882
2021-01-30 02:00:00,1.448,0.179,1.4590219327,0.168,0.049,0.17500000000000002,1.28,0.13,1.2865846261,1.448,0.189,1.4602825069,0.168,0.049,0.17500000000000002,1.28,0.14,1.2876334882
2021-01-30 02:30:00,1.42752,0.17886000000000002,1.4386814276,0.16752,0.04886,0.17450000000000002,1.26,0.13,1.2666885963,1.42752,0.18886000000000003,1.4399588362,0.16752,0.04886,0.17450000000000002,1.26,0.14,1.2677539193
2021-01-30 03:00:00,1.41328,0.18054,1.4247649104,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.13,1.2467958935,1.41328,0.19054000000000001,1.4260665658,0.17328000000000002,0.05054,0.18050000000000002,1.24,0.14,1.2478781992
2021-01-30 03:30:00,1.36992,0.17956000000000003,1.3816376515,0.16992000000000002,0.04956000000000001,0.177,1.2,0.13,1.2070211266,1.36992,0.18956,1.3829728125,0.16992000000000002,0.04956000000000001,0.177,1.2,0.14,1.2081390648
2021-01-30 04:00:00,1.30232,0.18026,1.3147361142,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.13,1.1374532957,1.30232,0.19026,1.316144464,0.17232,0.050260000000000006,0.17950000000000002,1.13,0.14,1.1386395391
2021-01-30 04:30:00,1.25136,0.17998,1.2642367856,0.17136,0.049980000000000004,0.17850000000000002,1.08,0.13,1.0877959367,1.24136,0.18998,1.2558133022,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.14,1.0791200119
2021-01-30 05:00:00,1.2128,0.1804,1.2261435479,0.1728,0.0504,0.18,1.04,0.13,1.0480935073,1.2128,0.1904,1.2276546746,0.1728,0.0504,0.18,1.04,0.14,1.0493807698
2021-01-30 05:30:00,1.17184,0.18012,1.1856020412000001,0.17184000000000002,0.050120000000000005,0.179,1.0,0.13,1.0084145973,1.16184,0.19012,1.177292572,0.17184000000000002,0.050120000000000005,0.179,0.99,0.14,0.9998499887000001
2021-01-30 06:00:00,1.14664,0.18152000000000001,1.1609189464,0.17664000000000002,0.05152,0.184,0.97,0.13,0.9786725704,1.14664,0.19152000000000002,1.1625244944,0.17664000000000002,0.05152,0.184,0.97,0.14,0.9800510191
2021-01-30 06:30:00,1.18944,0.17942000000000002,1.2028961094,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.13,1.0282509421,1.18944,0.19942000000000001,1.2060413965,0.16944,0.049420000000000006,0.17650000000000002,1.02,0.15,1.0309704166
2021-01-30 07:00:00,1.19376,0.20068000000000003,1.2105103882,0.17376000000000003,0.05068,0.181,1.02,0.15,1.0309704166,1.19376,0.21068,1.2122083154,0.17376000000000003,0.05068,0.181,1.02,0.16,1.0324727599
2021-01-30 07:30:00,1.3004,0.2597,1.3260785233,0.1704,0.0497,0.17750000000000002,1.13,0.21,1.1493476411,1.2904,0.2597,1.3162736228,0.1704,0.0497,0.17750000000000002,1.12,0.21,1.1395174417
2021-01-30 08:00:00,1.30376,0.27068000000000003,1.3315621653,0.17376000000000003,0.05068,0.181,1.13,0.22,1.1512167476,1.29376,0.28068000000000004,1.3238565632000001,0.17376000000000003,0.05068,0.181,1.12,0.23,1.1433722054
2021-01-30 08:30:00,1.3167200000000001,0.23446000000000003,1.3374315123,0.18672000000000002,0.05446,0.1945,1.13,0.18,1.1442464769,1.30672,0.24446,1.3293900293,0.18672000000000002,0.05446,0.1945,1.12,0.19,1.1360017606
2021-01-30 09:00:00,1.2064,0.23020000000000002,1.2281665197,0.2064,0.060200000000000004,0.215,1.0,0.17,1.0143470806,1.1964000000000001,0.25020000000000003,1.2222818824,0.2064,0.060200000000000004,0.215,0.99,0.19,1.0080674581
2021-01-30 09:30:00,1.32448,0.21964000000000003,1.3425680616,0.20448000000000002,0.059640000000000006,0.213,1.12,0.16,1.1313708499,1.31448,0.22964,1.3343883243,0.20448000000000002,0.059640000000000006,0.213,1.11,0.17,1.1229425631
2021-01-30 10:00:00,1.41736,0.22048,1.4344060792,0.20736000000000002,0.060480000000000006,0.216,1.21,0.16,1.2205326706,1.41736,0.23048000000000002,1.4359771586,0.20736000000000002,0.060480000000000006,0.216,1.21,0.17,1.2218837915
2021-01-30 10:30:00,1.43256,0.22908,1.4507604213,0.20256000000000002,0.05908000000000001,0.211,1.23,0.17,1.2416923935,1.43256,0.23908000000000001,1.4523730237,0.20256000000000002,0.05908000000000001,0.211,1.23,0.18,1.2431009613
2021-01-30 11:00:00,1.4759200000000001,0.27006,1.5004240234,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.21,1.2872451204,1.4759200000000001,0.28006000000000003,1.50225612,0.20592000000000002,0.06006,0.21450000000000002,1.27,0.22,1.2889142718
2021-01-30 11:30:00,1.52112,0.26866,1.544663151,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.21,1.3366001646,1.52112,0.27866,1.5464337846,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.32,0.22,1.3382077567000001
2021-01-30 12:00:00,1.54928,0.27104,1.5728099694000002,0.20928000000000002,0.061040000000000004,0.218,1.34,0.21,1.3563554107,1.5392800000000002,0.28104,1.5647256629,0.20928000000000002,0.061040000000000004,0.218,1.33,0.22,1.3480726983
2021-01-30 12:30:00,1.61544,0.29992,1.6430454650000001,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.24,1.4302796929000001,1.61544,0.30992000000000003,1.6449002401000001,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.25,1.4319916201
2021-01-30 13:00:00,1.6312,0.30160000000000003,1.6588477929,0.2112,0.0616,0.22,1.42,0.24,1.4401388822,1.6312,0.3116,1.6606950352,0.2112,0.0616,0.22,1.42,0.25,1.4418391034
2021-01-30 13:30:00,1.56304,0.24922000000000002,1.5827838292,0.20304000000000003,0.05922,0.21150000000000002,1.3599999999999999,0.19,1.3732079231,1.5530400000000002,0.25922,1.5745247696,0.20304000000000003,0.05922,0.21150000000000002,1.35,0.2,1.3647344064
2021-01-30 14:00:00,1.5778400000000001,0.25062,1.5976199329,0.20784000000000002,0.06062000000000001,0.2165,1.37,0.19,1.3831124322,1.5778400000000001,0.26062,1.5992191376,0.20784000000000002,0.06062000000000001,0.2165,1.37,0.2,1.384521578
2021-01-30 14:30:00,1.57304,0.25922,1.5942552650000001,0.20304000000000003,0.05922,0.21150000000000002,1.37,0.2,1.384521578,1.57304,0.26922,1.59591173,0.20304000000000003,0.05922,0.21150000000000002,1.37,0.21,1.386001443
2021-01-30 15:00:00,1.5692,0.2581,1.5902843299,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.37,0.2,1.384521578,1.5692,0.2681,1.5919378914,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.37,0.21,1.386001443
2021-01-30 15:30:00,1.65992,0.24956000000000003,1.6785751696,0.16992000000000002,0.04956000000000001,0.177,1.49,0.2,1.5033628970000001,1.64992,0.24956000000000003,1.6686869688,0.16992000000000002,0.04956000000000001,0.177,1.48,0.2,1.4934523762
2021-01-30 16:00:00,1.63376,0.25068,1.6528799714,0.17376000000000003,0.05068,0.181,1.46,0.2,1.4736349616,1.63376,0.25068,1.6528799714,0.17376000000000003,0.05068,0.181,1.46,0.2,1.4736349616
2021-01-30 16:30:00,1.69848,0.24914000000000003,1.7166551925,0.16848000000000002,0.04914,0.17550000000000002,1.53,0.2,1.5430165262000002,1.6884800000000002,0.26914000000000005,1.7097956164,0.16848000000000002,0.04914,0.17550000000000002,1.52,0.22,1.5358385332
2021-01-30 17:00:00,1.7528000000000001,0.27040000000000003,1.7735343244,0.1728,0.0504,0.18,1.58,0.22,1.5952429282,1.7428,0.27040000000000003,1.7636518931,0.1728,0.0504,0.18,1.57,0.22,1.5853390804
2021-01-30 17:30:00,1.80848,0.26914000000000005,1.8283971806000001,0.16848000000000002,0.04914,0.17550000000000002,1.6400000000000001,0.22,1.6546903033,1.80848,0.26914000000000005,1.8283971806000001,0.16848000000000002,0.04914,0.17550000000000002,1.6400000000000001,0.22,1.6546903033
2021-01-30 18:00:00,1.9008800000000001,0.24984000000000003,1.9172284162,0.17088,0.04984,0.178,1.73,0.2,1.7415223226,1.9008800000000001,0.26984,1.9199370823000002,0.17088,0.04984,0.178,1.73,0.22,1.7439323381
2021-01-30 18:30:00,1.888,0.229,1.9018372696,0.168,0.049,0.17500000000000002,1.72,0.18,1.7293929571,1.8780000000000001,0.23900000000000002,1.8931468511,0.168,0.049,0.17500000000000002,1.71,0.19,1.7205231762
2021-01-30 19:00:00,1.84152,0.25586000000000003,1.8592095767,0.19152000000000002,0.05586000000000001,0.1995,1.65,0.2,1.6620770139,1.83152,0.26586000000000004,1.8507152806,0.19152000000000002,0.05586000000000001,0.1995,1.6400000000000001,0.21,1.653390456
2021-01-30 19:30:00,1.74112,0.25866,1.7602283517,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.54,0.2,1.5529327094,1.7311200000000002,0.26866,1.751843215,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.53,0.21,1.5443445211
2021-01-30 20:00:00,1.63544,0.22992,1.6515226913,0.20544,0.05992000000000001,0.214,1.43,0.17,1.4400694428,1.62544,0.23992000000000002,1.6430510643,0.20544,0.05992000000000001,0.214,1.42,0.18,1.4313629868
2021-01-30 20:30:00,1.5416,0.2088,1.5556760588,0.2016,0.058800000000000005,0.21,1.34,0.15,1.3483693856,1.5416,0.21880000000000002,1.5570497744,0.2016,0.058800000000000005,0.21,1.34,0.16,1.3495184326
2021-01-30 21:00:00,1.47544,0.19992000000000001,1.4889228321,0.20544,0.05992000000000001,0.214,1.27,0.14,1.2776932339,1.46544,0.19992000000000001,1.4790139959,0.20544,0.05992000000000001,0.214,1.26,0.14,1.2677539193
2021-01-30 21:30:00,1.43208,0.19894,1.4458320269,0.20208,0.058940000000000006,0.21050000000000002,1.23,0.14,1.2379418403,1.42208,0.19894,1.4359278011,0.20208,0.058940000000000006,0.21050000000000002,1.22,0.14,1.2280065146
2021-01-30 22:00:00,1.38544,0.19992000000000001,1.3997899842,0.20544,0.05992000000000001,0.214,1.18,0.14,1.1882760622,1.37544,0.19992000000000001,1.3898932333,0.20544,0.05992000000000001,0.214,1.17,0.14,1.1783462988
2021-01-30 22:30:00,1.2992,0.1981,1.3142162113,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.14,1.1088733021,1.2992,0.1981,1.3142162113,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.14,1.1088733021
2021-01-30 23:00:00,1.2359200000000001,0.20006000000000002,1.2520072883,0.20592000000000002,0.06006,0.21450000000000002,1.03,0.14,1.0394710193,1.22592,0.20006000000000002,1.2421368081,0.20592000000000002,0.06006,0.21450000000000002,1.02,0.14,1.0295630141
2021-01-30 23:30:00,1.14736,0.20048000000000002,1.1647434052,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.14,0.9503683496,1.14736,0.20048000000000002,1.1647434052,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.14,0.9503683496
2021-01-31 00:00:00,1.12024,0.20132000000000003,1.1381860129,0.21024,0.061320000000000006,0.219,0.91,0.14,0.9207062507,1.12024,0.20132000000000003,1.1381860129,0.21024,0.061320000000000006,0.219,0.91,0.14,0.9207062507
2021-01-31 00:30:00,1.23544,0.19992000000000001,1.2515110865999999,0.20544,0.05992000000000001,0.214,1.03,0.14,1.0394710193,1.23544,0.19992000000000001,1.2515110865999999,0.20544,0.05992000000000001,0.214,1.03,0.14,1.0394710193
2021-01-31 01:00:00,1.48976,0.061180000000000005,1.4910157108,0.20976000000000003,0.061180000000000005,0.2185,1.28,0.0,1.28,1.48976,0.061180000000000005,1.4910157108,0.20976000000000003,0.061180000000000005,0.2185,1.28,0.0,1.28
2021-01-31 01:30:00,1.5664,0.060200000000000004,1.5675563786,0.2064,0.060200000000000004,0.215,1.3599999999999999,0.0,1.3599999999999999,1.5564,0.060200000000000004,1.5575638029,0.2064,0.060200000000000004,0.215,1.35,0.0,1.35
2021-01-31 02:00:00,1.56976,0.19118000000000002,1.5813589882999999,0.20976000000000003,0.061180000000000005,0.2185,1.3599999999999999,0.13,1.366199107,1.55976,0.19118000000000002,1.5714328015999999,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.13,1.3562448157
2021-01-31 02:30:00,1.5964,0.1902,1.6076905797,0.2064,0.060200000000000004,0.215,1.3900000000000001,0.13,1.396065901,1.5964,0.1902,1.6076905797,0.2064,0.060200000000000004,0.215,1.3900000000000001,0.13,1.396065901
2021-01-31 03:00:00,1.58072,0.19146000000000002,1.5922727937999999,0.21072000000000002,0.06146000000000001,0.2195,1.37,0.13,1.3761540611,1.58072,0.19146000000000002,1.5922727937999999,0.21072000000000002,0.06146000000000001,0.2195,1.37,0.13,1.3761540611
2021-01-31 03:30:00,1.56688,0.19034,1.5783986347,0.20688,0.060340000000000005,0.2155,1.3599999999999999,0.13,1.366199107,1.55688,0.19034,1.568472075,0.20688,0.060340000000000005,0.2155,1.35,0.13,1.3562448157
2021-01-31 04:00:00,1.51024,0.19132000000000002,1.5223101524,0.21024,0.061320000000000006,0.219,1.3,0.13,1.3064838307,1.50024,0.19132000000000002,1.5123899629,0.21024,0.061320000000000006,0.219,1.29,0.13,1.2965338407
2021-01-31 04:30:00,1.44736,0.060480000000000006,1.4486230704,0.20736000000000002,0.060480000000000006,0.216,1.24,0.0,1.24,1.44736,0.060480000000000006,1.4486230704,0.20736000000000002,0.060480000000000006,0.216,1.24,0.0,1.24
2021-01-31 05:00:00,1.4131200000000002,0.06216000000000001,1.4144864793,0.21312,0.06216000000000001,0.222,1.2,0.0,1.2,1.4131200000000002,0.19216000000000003,1.4261253802,0.21312,0.06216000000000001,0.222,1.2,0.13,1.2070211266
2021-01-31 05:30:00,1.3544800000000001,0.18964,1.3676912663,0.20448000000000002,0.059640000000000006,0.213,1.15,0.13,1.1573245007,1.3544800000000001,0.18964,1.3676912663,0.20448000000000002,0.059640000000000006,0.213,1.15,0.13,1.1573245007
2021-01-31 06:00:00,1.31976,0.19118000000000002,1.3335352451,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.13,1.1175866857,1.30976,0.19118000000000002,1.3236393202,0.20976000000000003,0.061180000000000005,0.2185,1.1,0.13,1.107655181
2021-01-31 06:30:00,1.32352,0.18936000000000003,1.3369975318,0.20352,0.05936,0.212,1.12,0.13,1.1275194012,1.32352,0.18936000000000003,1.3369975318,0.20352,0.05936,0.212,1.12,0.13,1.1275194012
2021-01-31 07:00:00,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012
2021-01-31 07:30:00,1.35256,0.21908000000000002,1.3701877973,0.20256000000000002,0.05908000000000001,0.211,1.15,0.16,1.1610770862,1.35256,0.21908000000000002,1.3701877973,0.20256000000000002,0.05908000000000001,0.211,1.15,0.16,1.1610770862
2021-01-31 08:00:00,1.35928,0.23104000000000002,1.3787753987,0.20928000000000002,0.061040000000000004,0.218,1.15,0.17,1.1624973118,1.35928,0.24104000000000003,1.3804862911,0.20928000000000002,0.061040000000000004,0.218,1.15,0.18,1.1640017182
2021-01-31 08:30:00,1.374,0.2195,1.3914223837,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.16,1.1808894953,1.374,0.2295,1.3930349062,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.17,1.1822859214
2021-01-31 09:00:00,1.4412,0.2016,1.4552319403,0.2112,0.0616,0.22,1.23,0.14,1.2379418403,1.4312,0.2116,1.4467577544,0.2112,0.0616,0.22,1.22,0.15,1.229186723
2021-01-31 09:30:00,1.46448,0.19964,1.478024966,0.20448000000000002,0.059640000000000006,0.213,1.26,0.14,1.2677539193,1.46448,0.20964000000000002,1.4794088684,0.20448000000000002,0.059640000000000006,0.213,1.26,0.15,1.268897159
2021-01-31 10:00:00,1.55976,0.21118,1.5739911849000001,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.15,1.3583077707,1.55976,0.22118000000000002,1.5753640373,0.20976000000000003,0.061180000000000005,0.2185,1.35,0.16,1.3594484176
2021-01-31 10:30:00,1.59352,0.22936,1.6099416138,0.20352,0.05936,0.212,1.3900000000000001,0.17,1.4003570973000001,1.59352,0.23936000000000002,1.6113966613000001,0.20352,0.05936,0.212,1.3900000000000001,0.18,1.4016062214
2021-01-31 11:00:00,1.63544,0.22992,1.6515226913,0.20544,0.05992000000000001,0.214,1.43,0.17,1.4400694428,1.62544,0.23992000000000002,1.6430510643,0.20544,0.05992000000000001,0.214,1.42,0.18,1.4313629868
2021-01-31 11:30:00,1.67304,0.22922,1.6886694910000002,0.20304000000000003,0.05922,0.21150000000000002,1.47,0.17,1.4797972834,1.66304,0.23922000000000002,1.6801572099,0.20304000000000003,0.05922,0.21150000000000002,1.46,0.18,1.4710540439
2021-01-31 12:00:00,1.6764000000000001,0.25020000000000003,1.6949681413,0.2064,0.060200000000000004,0.215,1.47,0.19,1.4822280526,1.6663999999999999,0.2602,1.6865921261999999,0.2064,0.060200000000000004,0.215,1.46,0.2,1.4736349616
2021-01-31 12:30:00,1.67264,0.23202000000000003,1.6886556339,0.21264000000000002,0.062020000000000006,0.2215,1.46,0.17,1.4698639393000001,1.6626400000000001,0.24202,1.6801623285,0.21264000000000002,0.062020000000000006,0.2215,1.45,0.18,1.4611296999
2021-01-31 13:00:00,1.70456,0.26258000000000004,1.7246660691,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.2,1.5033628970000001,1.70456,0.27258000000000004,1.7262168607000001,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.21,1.5047258887
2021-01-31 13:30:00,1.6688,0.23090000000000002,1.6846982668,0.2088,0.0609,0.2175,1.46,0.17,1.4698639393000001,1.6588,0.2409,1.6762011365,0.2088,0.0609,0.2175,1.45,0.18,1.4611296999
2021-01-31 14:00:00,1.6764800000000002,0.22314,1.6912648078,0.21648,0.06314,0.2255,1.46,0.16,1.4687409574,1.66648,0.23314000000000001,1.6827090806,0.21648,0.06314,0.2255,1.45,0.17,1.4599315052000001
2021-01-31 14:30:00,1.6988,0.2409,1.7157955152,0.2088,0.0609,0.2175,1.49,0.18,1.500833102,1.6888,0.2509,1.7073360097,0.2088,0.0609,0.2175,1.48,0.19,1.4921461054
2021-01-31 15:00:00,1.6578400000000002,0.21062000000000003,1.6711655364,0.20784000000000002,0.06062000000000001,0.2165,1.45,0.15,1.4577379737,1.6578400000000002,0.22062,1.6724552759,0.20784000000000002,0.06062000000000001,0.2165,1.45,0.16,1.4588008774
2021-01-31 15:30:00,1.72968,0.22824000000000003,1.7446737231,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.53,0.17,1.5394154735,1.71968,0.23824,1.7361041443,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.52,0.18,1.5306207890999999
2021-01-31 16:00:00,1.77304,0.24922000000000002,1.7904696171999999,0.20304000000000003,0.05922,0.21150000000000002,1.57,0.19,1.5814550262,1.7630400000000002,0.25922,1.7819946829000002,0.20304000000000003,0.05922,0.21150000000000002,1.56,0.2,1.5727682601000001
2021-01-31 16:30:00,1.80872,0.23796000000000003,1.8243061695,0.19872,0.057960000000000005,0.20700000000000002,1.6099999999999999,0.18,1.6200308639,1.80872,0.24796,1.8256374777,0.19872,0.057960000000000005,0.20700000000000002,1.6099999999999999,0.19,1.6211724153
2021-01-31 17:00:00,1.86496,0.25978,1.8829661308999999,0.20496,0.05978000000000001,0.21350000000000002,1.6600000000000001,0.2,1.6720047847,1.8549600000000002,0.26978,1.8744753533,0.20496,0.05978000000000001,0.21350000000000002,1.65,0.21,1.6633099531000002
2021-01-31 17:30:00,1.9316,0.2988,1.9545741224,0.2016,0.058800000000000005,0.21,1.73,0.24,1.7465680634,1.9316,0.3088,1.9561278077000002,0.2016,0.058800000000000005,0.21,1.73,0.25,1.7479702515
2021-01-31 18:00:00,1.96496,0.25978,1.9820578826,0.20496,0.05978000000000001,0.21350000000000002,1.76,0.2,1.7713271860000002,1.96496,0.26978,1.983393317,0.20496,0.05978000000000001,0.21350000000000002,1.76,0.21,1.7724841325
2021-01-31 18:30:00,1.9020800000000002,0.22894000000000003,1.9158084064,0.20208,0.058940000000000006,0.21050000000000002,1.7000000000000002,0.17,1.7084788556000001,1.9020800000000002,0.23894,1.9170291208,0.20208,0.058940000000000006,0.21050000000000002,1.7000000000000002,0.18,1.7095028517
2021-01-31 19:00:00,1.8359200000000002,0.23006000000000001,1.8502783168999999,0.20592000000000002,0.06006,0.21450000000000002,1.63,0.17,1.6388410539,1.8359200000000002,0.24006000000000002,1.8515482845000002,0.20592000000000002,0.06006,0.21450000000000002,1.63,0.18,1.639908534
2021-01-31 19:30:00,1.7706400000000002,0.22852000000000003,1.7853255725000001,0.20064,0.05852,0.209,1.57,0.17,1.5791770008000001,1.7706400000000002,0.23852,1.7866330905,0.20064,0.05852,0.209,1.57,0.18,1.5802847844999999
2021-01-31 20:00:00,1.69304,0.20922000000000002,1.7059183597,0.20304000000000003,0.05922,0.21150000000000002,1.49,0.15,1.4975313018,1.69304,0.21922000000000003,1.7071736438,0.20304000000000003,0.05922,0.21150000000000002,1.49,0.16,1.4985659812
2021-01-31 20:30:00,1.60776,0.19768000000000002,1.6198671550000001,0.19776000000000002,0.05768,0.20600000000000002,1.4100000000000001,0.14,1.4169333082,1.60776,0.21768,1.6224292896999999,0.19776000000000002,0.05768,0.20600000000000002,1.4100000000000001,0.16,1.4190489773000001
2021-01-31 21:00:00,1.53208,0.19894,1.5449421509999999,0.20208,0.058940000000000006,0.21050000000000002,1.33,0.14,1.3373481221999999,1.53208,0.21894000000000002,1.5476446136000002,0.20208,0.058940000000000006,0.21050000000000002,1.33,0.16,1.3395894894
2021-01-31 21:30:00,1.47728,0.19754000000000002,1.4904288812,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.14,1.2876334882,1.47728,0.19754000000000002,1.4904288812,0.19728,0.05754000000000001,0.20550000000000002,1.28,0.14,1.2876334882
2021-01-31 22:00:00,1.39416,0.18788000000000002,1.4067625955,0.16416,0.047880000000000006,0.171,1.23,0.14,1.2379418403,1.39416,0.18788000000000002,1.4067625955,0.16416,0.047880000000000006,0.171,1.23,0.14,1.2379418403
2021-01-31 22:30:00,1.30584,0.17962,1.3181355962,0.13584000000000002,0.03962,0.14150000000000001,1.17,0.14,1.1783462988,1.29584,0.19962000000000002,1.311125261,0.13584000000000002,0.03962,0.14150000000000001,1.16,0.16,1.1709824935
2021-01-31 23:00:00,1.21312,0.20216,1.2298490964,0.21312,0.06216000000000001,0.222,1.0,0.14,1.0097524449,1.21312,0.20216,1.2298490964,0.21312,0.06216000000000001,0.222,1.0,0.14,1.0097524449
2021-01-31 23:30:00,1.1302400000000001,0.20132000000000003,1.1480297034,0.21024,0.061320000000000006,0.219,0.92,0.14,0.9305912099,1.1302400000000001,0.20132000000000003,1.1480297034,0.21024,0.061320000000000006,0.219,0.92,0.14,0.9305912099
2021-02-01 00:00:00,1.1136,0.2023,1.1318260688,0.2136,0.0623,0.2225,0.9,0.14,0.9108238029,1.1136,0.2023,1.1318260688,0.2136,0.0623,0.2225,0.9,0.14,0.9108238029
2021-02-01 00:30:00,1.24976,0.20118000000000003,1.2658489049,0.20976000000000003,0.061180000000000005,0.2185,1.04,0.14,1.0493807698,1.24976,0.20118000000000003,1.2658489049,0.20976000000000003,0.061180000000000005,0.2185,1.04,0.14,1.0493807698
2021-02-01 01:00:00,1.48312,0.20216,1.4968345266,0.21312,0.06216000000000001,0.222,1.27,0.14,1.2776932339,1.47312,0.20216,1.4869267635,0.21312,0.06216000000000001,0.222,1.26,0.14,1.2677539193
2021-02-01 01:30:00,1.55072,0.06146000000000001,1.5519374504,0.21072000000000002,0.06146000000000001,0.2195,1.34,0.0,1.34,1.54072,0.06146000000000001,1.5419453459999999,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.0,1.33
2021-02-01 02:00:00,1.57456,0.19258000000000003,1.5862932421,0.21456000000000003,0.06258000000000001,0.2235,1.3599999999999999,0.13,1.366199107,1.57456,0.19258000000000003,1.5862932421,0.21456000000000003,0.06258000000000001,0.2235,1.3599999999999999,0.13,1.366199107
2021-02-01 02:30:00,1.57024,0.19132000000000002,1.5818523950999999,0.21024,0.061320000000000006,0.219,1.3599999999999999,0.13,1.366199107,1.57024,0.19132000000000002,1.5818523950999999,0.21024,0.061320000000000006,0.219,1.3599999999999999,0.13,1.366199107
2021-02-01 03:00:00,1.5936,0.1923,1.605160506,0.2136,0.0623,0.2225,1.38,0.13,1.3861096638000001,1.5836000000000001,0.1923,1.5952329767,0.2136,0.0623,0.2225,1.37,0.13,1.3761540611
2021-02-01 03:30:00,1.56976,0.19118000000000002,1.5813589882999999,0.20976000000000003,0.061180000000000005,0.2185,1.3599999999999999,0.13,1.366199107,1.56976,0.19118000000000002,1.5813589882999999,0.20976000000000003,0.061180000000000005,0.2185,1.3599999999999999,0.13,1.366199107
2021-02-01 04:00:00,1.52408,0.06244,1.5253585152,0.21408000000000002,0.06244,0.223,1.31,0.0,1.31,1.51408,0.19244000000000003,1.5262605937,0.21408000000000002,0.06244,0.223,1.3,0.13,1.3064838307
2021-02-01 04:30:00,1.4397600000000002,0.19118000000000002,1.4523975523,0.20976000000000003,0.061180000000000005,0.2185,1.23,0.13,1.2368508398,1.4397600000000002,0.19118000000000002,1.4523975523,0.20976000000000003,0.061180000000000005,0.2185,1.23,0.13,1.2368508398
2021-02-01 05:00:00,1.4136,0.1923,1.4266198688,0.2136,0.0623,0.2225,1.2,0.13,1.2070211266,1.4136,0.1923,1.4266198688,0.2136,0.0623,0.2225,1.2,0.13,1.2070211266
2021-02-01 05:30:00,1.37072,0.19146000000000002,1.3840268242,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.13,1.167261753,1.37072,0.19146000000000002,1.3840268242,0.21072000000000002,0.06146000000000001,0.2195,1.16,0.13,1.167261753
2021-02-01 06:00:00,1.37456,0.19258000000000003,1.3879849603,0.21456000000000003,0.06258000000000001,0.2235,1.16,0.13,1.167261753,1.37456,0.19258000000000003,1.3879849603,0.21456000000000003,0.06258000000000001,0.2235,1.16,0.13,1.167261753
2021-02-01 06:30:00,1.38976,0.19118000000000002,1.4028480495,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.13,1.1871394189,1.38976,0.19118000000000002,1.4028480495,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.13,1.1871394189
2021-02-01 07:00:00,1.4436,0.1923,1.4563516917000001,0.2136,0.0623,0.2225,1.23,0.13,1.2368508398,1.4336,0.21230000000000002,1.4492343668,0.2136,0.0623,0.2225,1.22,0.15,1.229186723
2021-02-01 07:30:00,1.5388000000000002,0.27090000000000003,1.5624635196,0.2088,0.0609,0.2175,1.33,0.21,1.3464768843,1.5388000000000002,0.28090000000000004,1.5642283241000001,0.2088,0.0609,0.2175,1.33,0.22,1.3480726983
2021-02-01 08:00:00,1.58168,0.29174,1.6083606094,0.21168,0.06174,0.2205,1.37,0.23,1.3891724155,1.58168,0.30174,1.6102045367,0.21168,0.06174,0.2205,1.37,0.24,1.3908630414
2021-02-01 08:30:00,1.6973600000000002,0.32048000000000004,1.7273501093,0.20736000000000002,0.060480000000000006,0.216,1.49,0.26,1.5125144627,1.6973600000000002,0.34048,1.7311723196000002,0.20736000000000002,0.060480000000000006,0.216,1.49,0.28,1.5160804728000001
2021-02-01 09:00:00,1.70072,0.32146,1.7308336286000001,0.21072000000000002,0.06146000000000001,0.2195,1.49,0.26,1.5125144627,1.70072,0.34146000000000004,1.7346594623,0.21072000000000002,0.06146000000000001,0.2195,1.49,0.28,1.5160804728000001
2021-02-01 09:30:00,1.76688,0.35034000000000004,1.8012781712,0.20688,0.060340000000000005,0.2155,1.56,0.29,1.5867261894,1.76688,0.36034000000000005,1.8032498023999999,0.20688,0.060340000000000005,0.2155,1.56,0.30000000000000004,1.5885842754000001
2021-02-01 10:00:00,1.7512,0.36160000000000003,1.7881431710000002,0.2112,0.0616,0.22,1.54,0.30000000000000004,1.5689486926,1.7412,0.37160000000000004,1.7804111885,0.2112,0.0616,0.22,1.53,0.31,1.5610893632
2021-02-01 10:30:00,1.6768800000000001,0.31034,1.7053555201,0.20688,0.060340000000000005,0.2155,1.47,0.25,1.4911069713,1.6768800000000001,0.32034,1.7072036346,0.20688,0.060340000000000005,0.2155,1.47,0.26,1.4928161307
2021-02-01 11:00:00,1.75072,0.34146000000000004,1.7837083422000002,0.21072000000000002,0.06146000000000001,0.2195,1.54,0.28,1.5652475842,1.75072,0.35146000000000005,1.7856496437,0.21072000000000002,0.06146000000000001,0.2195,1.54,0.29,1.5670673247
2021-02-01 11:30:00,1.7173600000000002,0.33048000000000005,1.7488688916,0.20736000000000002,0.060480000000000006,0.216,1.51,0.27,1.5339491517,1.70736,0.34048,1.7409781159,0.20736000000000002,0.060480000000000006,0.216,1.5,0.28,1.5259095648
2021-02-01 12:00:00,1.74072,0.34146000000000004,1.7738943176,0.21072000000000002,0.06146000000000001,0.2195,1.53,0.28,1.5554099138000002,1.73072,0.35146000000000005,1.7660452571,0.21072000000000002,0.06146000000000001,0.2195,1.52,0.29,1.5474172030000002
2021-02-01 12:30:00,1.80736,0.34048,1.8391511085,0.20736000000000002,0.060480000000000006,0.216,1.6,0.28,1.6243152403,1.79736,0.35048,1.8312124945,0.20736000000000002,0.060480000000000006,0.216,1.5899999999999999,0.29,1.6162301816
2021-02-01 13:00:00,1.81072,0.30146,1.8356429528,0.21072000000000002,0.06146000000000001,0.2195,1.6,0.24,1.6178998733,1.80072,0.31146,1.8274572088,0.21072000000000002,0.06146000000000001,0.2195,1.5899999999999999,0.25,1.6095340941
2021-02-01 13:30:00,1.7173600000000002,0.27048,1.7385294936,0.20736000000000002,0.060480000000000006,0.216,1.51,0.21,1.5245327153,1.7173600000000002,0.28048,1.7401133296,0.20736000000000002,0.060480000000000006,0.216,1.51,0.22,1.5259423318
2021-02-01 14:00:00,1.75072,0.32146,1.7799879353999999,0.21072000000000002,0.06146000000000001,0.2195,1.54,0.26,1.5617938404,1.75072,0.33146000000000003,1.7818210488,0.21072000000000002,0.06146000000000001,0.2195,1.54,0.27,1.5634896866
2021-02-01 14:30:00,1.80592,0.35006000000000004,1.8395350092,0.20592000000000002,0.06006,0.21450000000000002,1.6,0.29,1.6260688792,1.7959200000000002,0.36006000000000005,1.8316582241,0.20592000000000002,0.06006,0.21450000000000002,1.5899999999999999,0.30000000000000004,1.6180543872
2021-02-01 15:00:00,1.7512,0.30160000000000003,1.7769817106999999,0.2112,0.0616,0.22,1.54,0.24,1.5585891055999999,1.7412,0.30160000000000003,1.7671276128,0.2112,0.0616,0.22,1.53,0.24,1.5487091399000001
2021-02-01 15:30:00,1.63592,0.30006000000000005,1.6632108255,0.20592000000000002,0.06006,0.21450000000000002,1.43,0.24,1.45,1.62592,0.31006,1.6552199401,0.20592000000000002,0.06006,0.21450000000000002,1.42,0.25,1.4418391034
2021-02-01 16:00:00,1.6826400000000001,0.30202,1.7095301840000001,0.21264000000000002,0.062020000000000006,0.2215,1.47,0.24,1.4894629905,1.67264,0.31202,1.7014937702,0.21264000000000002,0.062020000000000006,0.2215,1.46,0.25,1.4812494726
2021-02-01 16:30:00,1.70544,0.28992,1.7299072808,0.20544,0.05992000000000001,0.214,1.5,0.23,1.5175308893000001,1.69544,0.30992000000000003,1.7235333475,0.20544,0.05992000000000001,0.214,1.49,0.25,1.5108275878000001
2021-02-01 17:00:00,1.79264,0.27202000000000004,1.8131610657000001,0.21264000000000002,0.062020000000000006,0.2215,1.58,0.21,1.5938946013000002,1.79264,0.26202000000000003,1.8116877904000002,0.21264000000000002,0.062020000000000006,0.2215,1.58,0.2,1.5926079241000002
2021-02-01 17:30:00,1.88976,0.25118,1.9063798807999999,0.20976000000000003,0.061180000000000005,0.2185,1.6800000000000002,0.19,1.6907099101,1.87976,0.26118,1.8978178653,0.20976000000000003,0.061180000000000005,0.2185,1.67,0.2,1.6819334113000002
