Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 18:00:00,1.916,0.273,1.9353513893,0.216,0.063,0.225,1.7000000000000002,0.21,1.712921481,1.9060000000000001,0.28300000000000003,1.926895171,0.216,0.063,0.225,1.69,0.22,1.7042593699
2021-02-01 18:30:00,1.97072,0.27146000000000003,1.9893284922,0.21072000000000002,0.06146000000000001,0.2195,1.76,0.21,1.7724841325,1.97072,0.28146000000000004,1.9907177222999999,0.21072000000000002,0.06146000000000001,0.2195,1.76,0.22,1.7736967046
2021-02-01 19:00:00,1.896,0.243,1.9115085666,0.216,0.063,0.225,1.6800000000000002,0.18,1.6896153408,1.8860000000000001,0.223,1.8991379623,0.216,0.063,0.225,1.67,0.16,1.677647162
2021-02-01 19:30:00,1.75928,0.21104,1.7718927733,0.20928000000000002,0.061040000000000004,0.218,1.55,0.15,1.5572411501999999,1.75928,0.22104000000000001,1.7731116152,0.20928000000000002,0.061040000000000004,0.218,1.55,0.16,1.5582361824
2021-02-01 20:00:00,1.6964800000000002,0.21314000000000002,1.7098166715,0.21648,0.06314,0.2255,1.48,0.15,1.4875819305,1.6964800000000002,0.22314,1.7110920051,0.21648,0.06314,0.2255,1.48,0.16,1.4886235253
2021-02-01 20:30:00,1.62072,0.23146000000000003,1.637164332,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,0.17,1.4202112519,1.6107200000000002,0.23146000000000003,1.6272653902,0.21072000000000002,0.06146000000000001,0.2195,1.4,0.17,1.4102836594000001
2021-02-01 21:00:00,1.5503200000000001,0.21426,1.5650557338,0.22032000000000002,0.06426000000000001,0.2295,1.33,0.15,1.3384319183,1.54032,0.23426000000000002,1.5580319156,0.22032000000000002,0.06426000000000001,0.2295,1.32,0.17,1.3309019498
2021-02-01 21:30:00,1.4836,0.21230000000000002,1.4987128644,0.2136,0.0623,0.2225,1.27,0.15,1.2788275881,1.4836,0.21230000000000002,1.4987128644,0.2136,0.0623,0.2225,1.27,0.15,1.2788275881
2021-02-01 22:00:00,1.42032,0.20426000000000002,1.43493242,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.14,1.2081390648,1.41032,0.20426000000000002,1.4250349645,0.22032000000000002,0.06426000000000001,0.2295,1.19,0.14,1.1982069938
2021-02-01 22:30:00,1.30504,0.20272,1.3206910312,0.21504,0.06272000000000001,0.224,1.09,0.14,1.0989540482,1.29504,0.20272,1.3108104363,0.21504,0.06272000000000001,0.224,1.08,0.14,1.0890362712
2021-02-01 23:00:00,1.17792,0.20356000000000002,1.1953795213,0.21792000000000003,0.06356,0.227,0.96,0.14,0.9701546269,1.16792,0.20356000000000002,1.1855268027,0.21792000000000003,0.06356,0.227,0.9500000000000001,0.14,0.9602603814
2021-02-01 23:30:00,1.11456,0.20258,1.132820661,0.21456000000000003,0.06258000000000001,0.2235,0.9,0.14,0.9108238029,1.11456,0.20258,1.132820661,0.21456000000000003,0.06258000000000001,0.2235,0.9,0.14,0.9108238029
2021-02-02 00:00:00,1.11168,0.20174,1.129836913,0.21168,0.06174,0.2205,0.9,0.14,0.9108238029,1.11168,0.20174,1.129836913,0.21168,0.06174,0.2205,0.9,0.14,0.9108238029
2021-02-02 00:30:00,1.24496,0.19978,1.2608875644,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.14,1.0493807698,1.23496,0.19978,1.251014888,0.20496,0.05978000000000001,0.21350000000000002,1.03,0.14,1.0394710193
2021-02-02 01:00:00,1.46784,0.06062000000000001,1.4690912327,0.20784000000000002,0.06062000000000001,0.2165,1.26,0.0,1.26,1.45784,0.20062000000000002,1.4715793726,0.20784000000000002,0.06062000000000001,0.2165,1.25,0.14,1.2578155668
2021-02-02 01:30:00,1.5349599999999999,0.05978000000000001,1.5361236441,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.0,1.33,1.52496,0.05978000000000001,1.5261312689,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.0,1.32
2021-02-02 02:00:00,1.55928,0.061040000000000004,1.5604742869,0.20928000000000002,0.061040000000000004,0.218,1.35,0.0,1.35,1.54928,0.19104000000000002,1.5610140294,0.20928000000000002,0.061040000000000004,0.218,1.34,0.13,1.3462912018
2021-02-02 02:30:00,1.55448,0.18964,1.5660049169999999,0.20448000000000002,0.059640000000000006,0.213,1.35,0.13,1.3562448157,1.54448,0.18964,1.5560789825999999,0.20448000000000002,0.059640000000000006,0.213,1.34,0.13,1.3462912018
2021-02-02 03:00:00,1.56784,0.06062000000000001,1.5690114882000001,0.20784000000000002,0.06062000000000001,0.2165,1.3599999999999999,0.0,1.3599999999999999,1.56784,0.19062,1.5793854026,0.20784000000000002,0.06062000000000001,0.2165,1.3599999999999999,0.13,1.366199107
2021-02-02 03:30:00,1.52496,0.05978000000000001,1.5261312689,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.0,1.32,1.51496,0.18978,1.5268006582,0.20496,0.05978000000000001,0.21350000000000002,1.31,0.13,1.3164345787
2021-02-02 04:00:00,1.45736,0.060480000000000006,1.458614411,0.20736000000000002,0.060480000000000006,0.216,1.25,0.0,1.25,1.45736,0.060480000000000006,1.458614411,0.20736000000000002,0.060480000000000006,0.216,1.25,0.0,1.25
2021-02-02 04:30:00,1.43208,0.18894000000000002,1.4444900311,0.20208,0.058940000000000006,0.21050000000000002,1.23,0.13,1.2368508398,1.43208,0.18894000000000002,1.4444900311,0.20208,0.058940000000000006,0.21050000000000002,1.23,0.13,1.2368508398
2021-02-02 05:00:00,1.374,0.1895,1.3870062184,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.13,1.177200068,1.374,0.1895,1.3870062184,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.13,1.177200068
2021-02-02 05:30:00,1.33824,0.18782000000000001,1.3513558562,0.19824000000000003,0.05782,0.20650000000000002,1.1400000000000001,0.13,1.1473883388,1.32824,0.18782000000000001,1.3414536332,0.19824000000000003,0.05782,0.20650000000000002,1.13,0.13,1.1374532957
2021-02-02 06:00:00,1.32496,0.18978,1.3384825176000001,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.13,1.1275194012,1.32496,0.18978,1.3384825176000001,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.13,1.1275194012
2021-02-02 06:30:00,1.34256,0.18908000000000003,1.3558092049,0.20256000000000002,0.05908000000000001,0.211,1.1400000000000001,0.13,1.1473883388,1.33256,0.18908000000000003,1.3459076491,0.20256000000000002,0.05908000000000001,0.211,1.13,0.13,1.1374532957
2021-02-02 07:00:00,1.38264,0.19202000000000002,1.3959101153,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.13,1.177200068,1.38264,0.21202000000000001,1.3988015764,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.15,1.1795761951000001
2021-02-02 07:30:00,1.4964,0.2802,1.5224076327,0.2064,0.060200000000000004,0.215,1.29,0.22,1.3086252328,1.4864,0.2902,1.5144639316,0.2064,0.060200000000000004,0.215,1.28,0.23,1.3004999039
2021-02-02 08:00:00,1.5188000000000001,0.28090000000000004,1.5445576228,0.2088,0.0609,0.2175,1.31,0.22,1.3283448347,1.5188000000000001,0.2909,1.5464075304,0.2088,0.0609,0.2175,1.31,0.23,1.3300375935
2021-02-02 08:30:00,1.58112,0.31866,1.6129118544,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.26,1.4042791745,1.58112,0.32866,1.6149172889,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.27,1.4061649974
2021-02-02 09:00:00,1.5849600000000001,0.31978,1.6168974767000002,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.26,1.4042791745,1.5849600000000001,0.32978,1.6189048922,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.27,1.4061649974
2021-02-02 09:30:00,1.634,0.35950000000000004,1.6730798696,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.43,0.30000000000000004,1.4611296999,1.634,0.3695,1.6752570698,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.43,0.31,1.4632156369
2021-02-02 10:00:00,1.58072,0.32146,1.6130754012000001,0.21072000000000002,0.06146000000000001,0.2195,1.37,0.26,1.3944532979,1.58072,0.33146000000000003,1.6150979692,0.21072000000000002,0.06146000000000001,0.2195,1.37,0.27,1.3963523911
2021-02-02 10:30:00,1.46832,0.29076,1.4968316539,0.20832,0.06076,0.217,1.26,0.23,1.2808200498,1.46832,0.30076,1.4988062583000001,0.20832,0.06076,0.217,1.26,0.24,1.2826534996
2021-02-02 11:00:00,1.49312,0.35216000000000003,1.5340873508000001,0.21312,0.06216000000000001,0.222,1.28,0.29,1.3124404748,1.49312,0.36216000000000004,1.5364137464,0.21312,0.06216000000000001,0.222,1.28,0.30000000000000004,1.3146862744
2021-02-02 11:30:00,1.47784,0.35062000000000004,1.5188632098000001,0.20784000000000002,0.06062000000000001,0.2165,1.27,0.29,1.3026895256,1.46784,0.36062000000000005,1.5114896790999999,0.20784000000000002,0.06062000000000001,0.2165,1.26,0.30000000000000004,1.2952219887
2021-02-02 12:00:00,1.43744,0.35342,1.4802497931,0.21744000000000002,0.06342,0.2265,1.22,0.29,1.2539936204,1.43744,0.36342,1.482669164,0.21744000000000002,0.06342,0.2265,1.22,0.30000000000000004,1.256343902
2021-02-02 12:30:00,1.3988800000000001,0.35384000000000004,1.4429372821,0.21888000000000002,0.06384000000000001,0.228,1.18,0.29,1.2151131635,1.3988800000000001,0.36384000000000005,1.4454220145,0.21888000000000002,0.06384000000000001,0.228,1.18,0.30000000000000004,1.2175385004
2021-02-02 13:00:00,1.41696,0.28328000000000003,1.4449993772,0.21696000000000001,0.06328,0.226,1.2,0.22,1.22,1.40696,0.29328000000000004,1.4372020039,0.21696000000000001,0.06328,0.226,1.19,0.23,1.2120231021
2021-02-02 13:30:00,1.33072,0.25146,1.3542702278,0.21072000000000002,0.06146000000000001,0.2195,1.12,0.19,1.1360017606,1.33072,0.26146,1.3561626193,0.21072000000000002,0.06146000000000001,0.2195,1.12,0.2,1.1377170123
2021-02-02 14:00:00,1.4212,0.3116,1.4549584186,0.2112,0.0616,0.22,1.21,0.25,1.2355565548,1.4212,0.3216,1.4571328011,0.2112,0.0616,0.22,1.21,0.26,1.2376186812
2021-02-02 14:30:00,1.52064,0.35852,1.562332423,0.20064,0.05852,0.209,1.32,0.30000000000000004,1.3536617007,1.52064,0.36852,1.5646574705,0.20064,0.05852,0.209,1.32,0.31,1.3559129766
2021-02-02 15:00:00,1.55496,0.35978000000000004,1.5960395515,0.20496,0.05978000000000001,0.21350000000000002,1.35,0.30000000000000004,1.3829316686,1.55496,0.36978000000000005,1.5983234497,0.20496,0.05978000000000001,0.21350000000000002,1.35,0.31,1.3851353724
2021-02-02 15:30:00,1.5892,0.3381,1.6247671372,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3900000000000001,0.28,1.4179210133,1.5892,0.3481,1.6268774539000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3900000000000001,0.29,1.4199295757
2021-02-02 16:00:00,1.66592,0.34006000000000003,1.7002735809,0.20592000000000002,0.06006,0.21450000000000002,1.46,0.28,1.4866068747,1.65592,0.35006000000000004,1.6925167798,0.20592000000000002,0.06006,0.21450000000000002,1.45,0.29,1.4787156589000001
2021-02-02 16:30:00,1.59304,0.28922000000000003,1.6190814217,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.23,1.4089002804000001,1.59304,0.29922000000000004,1.6208976063,0.20304000000000003,0.05922,0.21150000000000002,1.3900000000000001,0.24,1.4105672618
2021-02-02 17:00:00,1.6364,0.2902,1.6619329108,0.2064,0.060200000000000004,0.215,1.43,0.23,1.4483784036,1.6364,0.3002,1.6637082076,0.2064,0.060200000000000004,0.215,1.43,0.24,1.45
2021-02-02 17:30:00,1.68304,0.26922,1.7044362851,0.20304000000000003,0.05922,0.21150000000000002,1.48,0.21,1.4948244044,1.68304,0.27922,1.7060443869,0.20304000000000003,0.05922,0.21150000000000002,1.48,0.22,1.4962620091
2021-02-02 18:00:00,1.7564000000000002,0.2702,1.7770619010000002,0.2064,0.060200000000000004,0.215,1.55,0.21,1.564161117,1.7464,0.2802,1.768735424,0.2064,0.060200000000000004,0.215,1.54,0.22,1.5556349186
2021-02-02 18:30:00,1.7516,0.25880000000000003,1.7706157121000001,0.2016,0.058800000000000005,0.21,1.55,0.2,1.5628499608,1.7416,0.25880000000000003,1.7607237148000001,0.2016,0.058800000000000005,0.21,1.54,0.2,1.5529327094
2021-02-02 19:00:00,1.6612,0.2416,1.6786768599,0.2112,0.0616,0.22,1.45,0.18,1.4611296999,1.6612,0.2616,1.6816717872,0.2112,0.0616,0.22,1.45,0.2,1.4637281168
2021-02-02 19:30:00,1.5916000000000001,0.2388,1.6094148005000002,0.2016,0.058800000000000005,0.21,1.3900000000000001,0.18,1.4016062214,1.5916000000000001,0.2388,1.6094148005000002,0.2016,0.058800000000000005,0.21,1.3900000000000001,0.18,1.4016062214
2021-02-02 20:00:00,1.52688,0.24034000000000003,1.5456797372,0.20688,0.060340000000000005,0.2155,1.32,0.18,1.3322161987,1.52688,0.24034000000000003,1.5456797372,0.20688,0.060340000000000005,0.2155,1.32,0.18,1.3322161987
2021-02-02 20:30:00,1.4730400000000001,0.20922000000000002,1.4878238639,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.15,1.2788275881,1.4630400000000001,0.21922000000000003,1.4793726542,0.20304000000000003,0.05922,0.21150000000000002,1.26,0.16,1.2701181047
2021-02-02 21:00:00,1.37784,0.21062000000000003,1.3938449878,0.20784000000000002,0.06062000000000001,0.2165,1.17,0.15,1.1795761951000001,1.37784,0.21062000000000003,1.3938449878,0.20784000000000002,0.06062000000000001,0.2165,1.17,0.15,1.1795761951000001
2021-02-02 21:30:00,1.324,0.20950000000000002,1.3404723981,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.12,0.15,1.13,1.324,0.2295,1.3437433721,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.12,0.17,1.1328283189
2021-02-02 22:00:00,1.24832,0.20076000000000002,1.2643604708,0.20832,0.06076,0.217,1.04,0.14,1.0493807698,1.24832,0.20076000000000002,1.2643604708,0.20832,0.06076,0.217,1.04,0.14,1.0493807698
2021-02-02 22:30:00,1.17544,0.19992000000000001,1.1923200913,0.20544,0.05992000000000001,0.214,0.97,0.14,0.9800510191,1.17544,0.19992000000000001,1.1923200913,0.20544,0.05992000000000001,0.214,0.97,0.14,0.9800510191
2021-02-02 23:00:00,1.08264,0.20202,1.1013271312,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.14,0.8811923740000001,1.08264,0.20202,1.1013271312,0.21264000000000002,0.062020000000000006,0.2215,0.87,0.14,0.8811923740000001
2021-02-02 23:30:00,1.01216,0.20188,1.032096604,0.21216000000000002,0.061880000000000004,0.221,0.8,0.14,0.8121576202,1.00216,0.20188,1.0222916414,0.21216000000000002,0.061880000000000004,0.221,0.79,0.14,0.8023091673
2021-02-03 00:00:00,1.01408,0.20244,1.0340890677,0.21408000000000002,0.06244,0.223,0.8,0.14,0.8121576202,1.00408,0.20244,1.0242844332,0.21408000000000002,0.06244,0.223,0.79,0.14,0.8023091673
2021-02-03 00:30:00,1.14072,0.20146000000000003,1.1583731047999999,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.14,0.9404786016000001,1.14072,0.20146000000000003,1.1583731047999999,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.14,0.9404786016000001
2021-02-03 01:00:00,1.37168,0.06174,1.373068771,0.21168,0.06174,0.2205,1.16,0.0,1.16,1.36168,0.20174,1.3765432975,0.21168,0.06174,0.2205,1.15,0.14,1.158490397
2021-02-03 01:30:00,1.44736,0.060480000000000006,1.4486230704,0.20736000000000002,0.060480000000000006,0.216,1.24,0.0,1.24,1.44736,0.20048000000000002,1.4611787023,0.20736000000000002,0.060480000000000006,0.216,1.24,0.14,1.2478781992
2021-02-03 02:00:00,1.45592,0.06006,1.457158279,0.20592000000000002,0.06006,0.21450000000000002,1.25,0.0,1.25,1.45592,0.20006000000000002,1.4696009832999999,0.20592000000000002,0.06006,0.21450000000000002,1.25,0.14,1.2578155668
2021-02-03 02:30:00,1.4516,0.1888,1.4638264925,0.2016,0.058800000000000005,0.21,1.25,0.13,1.2567418191,1.4516,0.1988,1.4651498217,0.2016,0.058800000000000005,0.21,1.25,0.14,1.2578155668
2021-02-03 03:00:00,1.41544,0.05992000000000001,1.4167077327,0.20544,0.05992000000000001,0.214,1.21,0.0,1.21,1.41544,0.19992000000000001,1.4294888597,0.20544,0.05992000000000001,0.214,1.21,0.14,1.2180722474
2021-02-03 03:30:00,1.3687200000000002,0.18796000000000002,1.3815655612,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.13,1.177200068,1.3687200000000002,0.19796000000000002,1.3829615324,0.19872,0.057960000000000005,0.20700000000000002,1.17,0.14,1.1783462988
2021-02-03 04:00:00,1.3020800000000001,0.058940000000000006,1.3034133074,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.0,1.1,1.3020800000000001,0.19894,1.3171899825,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.14,1.1088733021
2021-02-03 04:30:00,1.2616,0.1888,1.2756488545,0.2016,0.058800000000000005,0.21,1.06,0.13,1.067941946,1.2516,0.1988,1.2672900221,0.2016,0.058800000000000005,0.21,1.05,0.14,1.0592922165
2021-02-03 05:00:00,1.2159200000000001,0.06006,1.2174024191,0.20592000000000002,0.06006,0.21450000000000002,1.01,0.0,1.01,1.20592,0.20006000000000002,1.2224021638,0.20592000000000002,0.06006,0.21450000000000002,1.0,0.14,1.0097524449
2021-02-03 05:30:00,1.1716,0.1888,1.186714793,0.2016,0.058800000000000005,0.21,0.97,0.13,0.9786725704,1.1716,0.1988,1.1883467507,0.2016,0.058800000000000005,0.21,0.97,0.14,0.9800510191
2021-02-03 06:00:00,1.17496,0.18978,1.1901879894,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.13,0.9786725704,1.17496,0.19978,1.1918234139,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.14,0.9800510191
2021-02-03 06:30:00,1.2301600000000001,0.18838000000000002,1.2445001607,0.20016,0.05838,0.20850000000000002,1.03,0.13,1.0381714695,1.2301600000000001,0.19838000000000003,1.2460530687,0.20016,0.05838,0.20850000000000002,1.03,0.14,1.0394710193
2021-02-03 07:00:00,1.264,0.1895,1.2781260697,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.13,1.067941946,1.264,0.1995,1.2796469240000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.14,1.0692053124
2021-02-03 07:30:00,1.40872,0.26796000000000003,1.4339785912,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.21,1.2280879447,1.40872,0.27796000000000004,1.4358808446,0.19872,0.057960000000000005,0.20700000000000002,1.21,0.22,1.2298373876
2021-02-03 08:00:00,1.45112,0.26866,1.4757802851,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.21,1.2675172583,1.45112,0.27866,1.4776334627,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.25,0.22,1.2692123542
2021-02-03 08:30:00,1.46584,0.28712000000000004,1.4936950157,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.27,0.23,1.2906587465000001,1.45584,0.29712000000000005,1.4858500597,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.26,0.24,1.2826534996
2021-02-03 09:00:00,1.4716,0.2888,1.4996706305,0.2016,0.058800000000000005,0.21,1.27,0.23,1.2906587465000001,1.4616,0.2988,1.491829749,0.2016,0.058800000000000005,0.21,1.26,0.24,1.2826534996
2021-02-03 09:30:00,1.49584,0.27712000000000003,1.5212931341,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3,0.22,1.3184839779,1.48584,0.28712000000000004,1.513326931,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.29,0.23,1.3103434664
2021-02-03 10:00:00,1.47208,0.28894000000000003,1.5001686072,0.20208,0.058940000000000006,0.21050000000000002,1.27,0.23,1.2906587465000001,1.46208,0.28894000000000003,1.4903570881000001,0.20208,0.058940000000000006,0.21050000000000002,1.26,0.23,1.2808200498
2021-02-03 10:30:00,1.3673600000000001,0.23048000000000002,1.3866486217,0.20736000000000002,0.060480000000000006,0.216,1.16,0.17,1.1723907199,1.3673600000000001,0.24048000000000003,1.3883457783,0.20736000000000002,0.060480000000000006,0.216,1.16,0.18,1.1738824473
2021-02-03 11:00:00,1.3736000000000002,0.2723,1.4003300504,0.2136,0.0623,0.2225,1.16,0.21,1.1788553771,1.3736000000000002,0.2823,1.4023088996,0.2136,0.0623,0.2225,1.16,0.22,1.1806777715
2021-02-03 11:30:00,1.26976,0.33118000000000003,1.3122387931000001,0.20976000000000003,0.061180000000000005,0.2185,1.06,0.27,1.0938464243000001,1.26976,0.34118000000000004,1.3147981784,0.20976000000000003,0.061180000000000005,0.2185,1.06,0.28,1.0963576059
2021-02-03 12:00:00,1.28128,0.33454,1.3242339106,0.22128,0.06454,0.2305,1.06,0.27,1.0938464243000001,1.28128,0.34454,1.3267954816,0.22128,0.06454,0.2305,1.06,0.28,1.0963576059
2021-02-03 12:30:00,1.35456,0.31258,1.3901579227,0.21456000000000003,0.06258000000000001,0.2235,1.1400000000000001,0.25,1.1670903992000001,1.35456,0.32258000000000003,1.3924405373,0.21456000000000003,0.06258000000000001,0.2235,1.1400000000000001,0.26,1.1692732786
2021-02-03 13:00:00,1.35888,0.29384000000000005,1.3902865892,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.23,1.162970335,1.35888,0.30384,1.392434415,0.21888000000000002,0.06384000000000001,0.228,1.1400000000000001,0.24,1.1649892703
2021-02-03 13:30:00,1.29648,0.25314000000000003,1.3209618655,0.21648,0.06314,0.2255,1.08,0.19,1.09658561,1.28648,0.26314000000000004,1.3131159317,0.21648,0.06314,0.2255,1.07,0.2,1.0885311204
2021-02-03 14:00:00,1.31792,0.31356,1.3547077176,0.21792000000000003,0.06356,0.227,1.1,0.25,1.1280514173,1.31792,0.32356,1.3570571838,0.21792000000000003,0.06356,0.227,1.1,0.26,1.1303096921
2021-02-03 14:30:00,1.3388,0.3209,1.3767215586,0.2088,0.0609,0.2175,1.13,0.26,1.1595257651,1.3388,0.34090000000000004,1.3815202677,0.2088,0.0609,0.2175,1.13,0.28,1.1641735266
2021-02-03 15:00:00,1.42736,0.31048000000000003,1.4607376219,0.20736000000000002,0.060480000000000006,0.216,1.22,0.25,1.245351356,1.42736,0.31048000000000003,1.4607376219,0.20736000000000002,0.060480000000000006,0.216,1.22,0.25,1.245351356
2021-02-03 15:30:00,1.44112,0.28866,1.4697453691,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.24,0.23,1.2611502686,1.43112,0.29866000000000004,1.4619515211,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.24,1.2531959145
2021-02-03 16:00:00,1.4288,0.3209,1.4643927923,0.2088,0.0609,0.2175,1.22,0.26,1.2473972904,1.4188,0.3309,1.4568761958,0.2088,0.0609,0.2175,1.21,0.27,1.2397580409
2021-02-03 16:30:00,1.4892,0.2881,1.5168118703,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.23,1.3103434664,1.4892,0.29810000000000003,1.5187429835000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.24,1.3121356637
2021-02-03 17:00:00,1.5649600000000001,0.26978,1.5880431512,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.21,1.3761177275,1.55496,0.27978000000000003,1.5799295712,0.20496,0.05978000000000001,0.21350000000000002,1.35,0.22,1.3678084661
2021-02-03 17:30:00,1.6116000000000001,0.25880000000000003,1.6322475302,0.2016,0.058800000000000005,0.21,1.4100000000000001,0.2,1.4241137595,1.6016,0.26880000000000004,1.624,0.2016,0.058800000000000005,0.21,1.4,0.21,1.4156623891
2021-02-03 18:00:00,1.74784,0.23062000000000002,1.7629890102,0.20784000000000002,0.06062000000000001,0.2165,1.54,0.17,1.5493547044,1.74784,0.24062000000000003,1.7643249842,0.20784000000000002,0.06062000000000001,0.2165,1.54,0.18,1.5504837955
2021-02-03 18:30:00,1.8025600000000002,0.25908000000000003,1.8210834687,0.20256000000000002,0.05908000000000001,0.211,1.6,0.2,1.6124515497,1.8025600000000002,0.25908000000000003,1.8210834687,0.20256000000000002,0.05908000000000001,0.211,1.6,0.2,1.6124515497
2021-02-03 19:00:00,1.76592,0.22006,1.7795785597,0.20592000000000002,0.06006,0.21450000000000002,1.56,0.16,1.5681836627,1.7559200000000001,0.23006000000000001,1.7709270595,0.20592000000000002,0.06006,0.21450000000000002,1.55,0.17,1.5592947124
2021-02-03 19:30:00,1.64064,0.20852,1.6538380210999999,0.20064,0.05852,0.209,1.44,0.15,1.4477914214,1.64064,0.21852000000000002,1.6551285751,0.20064,0.05852,0.209,1.44,0.16,1.4488616221
2021-02-03 20:00:00,1.53544,0.20992000000000002,1.5497233301,0.20544,0.05992000000000001,0.214,1.33,0.15,1.3384319183,1.53544,0.20992000000000002,1.5497233301,0.20544,0.05992000000000001,0.214,1.33,0.15,1.3384319183
2021-02-03 20:30:00,1.46112,0.18866000000000002,1.4732495546,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.13,1.2666885963,1.46112,0.18866000000000002,1.4732495546,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.26,0.13,1.2666885963
2021-02-03 21:00:00,1.4064,0.1902,1.4192029453,0.2064,0.060200000000000004,0.215,1.2,0.13,1.2070211266,1.4064,0.1902,1.4192029453,0.2064,0.060200000000000004,0.215,1.2,0.13,1.2070211266
2021-02-03 21:30:00,1.35016,0.19838000000000003,1.3646562388,0.20016,0.05838,0.20850000000000002,1.15,0.14,1.158490397,1.34016,0.20838,1.3562636359,0.20016,0.05838,0.20850000000000002,1.1400000000000001,0.15,1.1498260738
2021-02-03 22:00:00,1.28448,0.19964,1.2999019193999999,0.20448000000000002,0.059640000000000006,0.213,1.08,0.14,1.0890362712,1.28448,0.20964000000000002,1.3014752399,0.20448000000000002,0.059640000000000006,0.213,1.08,0.15,1.0903669107
2021-02-03 22:30:00,1.20872,0.19796000000000002,1.2248233342,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.14,1.019656805,1.19872,0.19796000000000002,1.214955884,0.19872,0.057960000000000005,0.20700000000000002,1.0,0.14,1.0097524449
2021-02-03 23:00:00,1.13496,0.18978,1.1507174501,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.13,0.9390420651,1.13496,0.19978,1.1524088901,0.20496,0.05978000000000001,0.21350000000000002,0.93,0.14,0.9404786016000001
2021-02-03 23:30:00,1.04016,0.18838000000000002,1.0570808153,0.20016,0.05838,0.20850000000000002,0.84,0.13,0.85,1.04016,0.19838000000000003,1.0589086127,0.20016,0.05838,0.20850000000000002,0.84,0.14,0.8515867542000001
2021-02-04 00:00:00,1.02496,0.18978,1.042381624,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.13,0.8302409289,1.02496,0.19978,1.0442485576,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.14,0.8318653737
2021-02-04 00:30:00,1.14208,0.18894000000000002,1.1576031488,0.20208,0.058940000000000006,0.21050000000000002,0.9400000000000001,0.13,0.9489467846,1.13208,0.19894,1.1494269224,0.20208,0.058940000000000006,0.21050000000000002,0.93,0.14,0.9404786016000001
2021-02-04 01:00:00,1.37304,0.05922,1.3743165028,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.0,1.17,1.37304,0.05922,1.3743165028,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.0,1.17
2021-02-04 01:30:00,1.47016,0.05838,1.4713186772,0.20016,0.05838,0.20850000000000002,1.27,0.0,1.27,1.47016,0.05838,1.4713186772,0.20016,0.05838,0.20850000000000002,1.27,0.0,1.27
2021-02-04 02:00:00,1.47496,0.18978,1.4871191781,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.13,1.276636205,1.47496,0.18978,1.4871191781,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.13,1.276636205
2021-02-04 02:30:00,1.45064,0.18852000000000002,1.4628384053,0.20064,0.05852,0.209,1.25,0.13,1.2567418191,1.45064,0.18852000000000002,1.4628384053,0.20064,0.05852,0.209,1.25,0.13,1.2567418191
2021-02-04 03:00:00,1.45592,0.19006,1.4682730843,0.20592000000000002,0.06006,0.21450000000000002,1.25,0.13,1.2567418191,1.45592,0.19006,1.4682730843,0.20592000000000002,0.06006,0.21450000000000002,1.25,0.13,1.2567418191
2021-02-04 03:30:00,1.41304,0.18922000000000003,1.4256529206000002,0.20304000000000003,0.05922,0.21150000000000002,1.21,0.13,1.2169634341,1.41304,0.18922000000000003,1.4256529206000002,0.20304000000000003,0.05922,0.21150000000000002,1.21,0.13,1.2169634341
2021-02-04 04:00:00,1.35544,0.18992,1.3686808247,0.20544,0.05992000000000001,0.214,1.15,0.13,1.1573245007,1.34544,0.18992,1.3587782748000001,0.20544,0.05992000000000001,0.214,1.1400000000000001,0.13,1.1473883388
2021-02-04 04:30:00,1.29112,0.058660000000000004,1.2924518753,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.0,1.09,1.29112,0.18866000000000002,1.3048308128000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.09,0.13,1.09772492
2021-02-04 05:00:00,1.26496,0.18978,1.2791169806,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.13,1.067941946,1.26496,0.18978,1.2791169806,0.20496,0.05978000000000001,0.21350000000000002,1.06,0.13,1.067941946
2021-02-04 05:30:00,1.24872,0.18796000000000002,1.2627868387,0.19872,0.057960000000000005,0.20700000000000002,1.05,0.13,1.0580170131,1.23872,0.18796000000000002,1.252899118,0.19872,0.057960000000000005,0.20700000000000002,1.04,0.13,1.0480935073
2021-02-04 06:00:00,1.264,0.1895,1.2781260697,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.06,0.13,1.067941946,1.254,0.1895,1.268237458,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.05,0.13,1.0580170131
2021-02-04 06:30:00,1.30776,0.18768,1.3211585825,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.13,1.1175866857,1.29776,0.18768,1.3112607674,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.13,1.107655181
2021-02-04 07:00:00,1.3420800000000002,0.18894000000000002,1.3553143731000001,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.13,1.1473883388,1.3420800000000002,0.20894000000000001,1.3582469032,0.20208,0.058940000000000006,0.21050000000000002,1.1400000000000001,0.15,1.1498260738
2021-02-04 07:30:00,1.4472800000000001,0.28754,1.4755672299,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.23,1.2709838709,1.4472800000000001,0.29754,1.4775484594,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.24,1.2728314892
2021-02-04 08:00:00,1.45208,0.28894000000000003,1.4805480911,0.20208,0.058940000000000006,0.21050000000000002,1.25,0.23,1.2709838709,1.45208,0.29894000000000004,1.4825321076,0.20208,0.058940000000000006,0.21050000000000002,1.25,0.24,1.2728314892
2021-02-04 08:30:00,1.6049600000000002,0.29978000000000005,1.6327169534000001,0.20496,0.05978000000000001,0.21350000000000002,1.4,0.24,1.4204224724,1.6049600000000002,0.30978,1.6345825920000001,0.20496,0.05978000000000001,0.21350000000000002,1.4,0.25,1.4221462652999999
2021-02-04 09:00:00,1.60784,0.30062,1.6357022498,0.20784000000000002,0.06062000000000001,0.2165,1.4,0.24,1.4204224724,1.60784,0.31062,1.6375696168,0.20784000000000002,0.06062000000000001,0.2165,1.4,0.25,1.4221462652999999
2021-02-04 09:30:00,1.6244800000000001,0.31964000000000004,1.6556282795000001,0.20448000000000002,0.059640000000000006,0.213,1.42,0.26,1.4436065946,1.61448,0.31964000000000004,1.6458175476,0.20448000000000002,0.059640000000000006,0.213,1.4100000000000001,0.26,1.4337712509
2021-02-04 10:00:00,1.58216,0.32188,1.6145702215000002,0.21216000000000002,0.061880000000000004,0.221,1.37,0.26,1.3944532979,1.58216,0.34188,1.6186760639000002,0.21216000000000002,0.061880000000000004,0.221,1.37,0.28,1.3983204211
2021-02-04 10:30:00,1.48928,0.28104,1.5155653731,0.20928000000000002,0.061040000000000004,0.218,1.28,0.22,1.2987686476,1.48928,0.29104,1.5174515478,0.20928000000000002,0.061040000000000004,0.218,1.28,0.23,1.3004999039
2021-02-04 11:00:00,1.5812,0.30160000000000003,1.6097068056000001,0.2112,0.0616,0.22,1.37,0.24,1.3908630414,1.5812,0.3116,1.6116103747000001,0.2112,0.0616,0.22,1.37,0.25,1.3926234236
2021-02-04 11:30:00,1.57688,0.32034,1.609089261,0.20688,0.060340000000000005,0.2155,1.37,0.26,1.3944532979,1.57688,0.34034000000000003,1.6131899609,0.20688,0.060340000000000005,0.2155,1.37,0.28,1.3983204211
2021-02-04 12:00:00,1.5836000000000001,0.32230000000000003,1.6160650513,0.2136,0.0623,0.2225,1.37,0.26,1.3944532979,1.5836000000000001,0.3423,1.6201722902,0.2136,0.0623,0.2225,1.37,0.28,1.3983204211
2021-02-04 12:30:00,1.67928,0.35104,1.7155787362,0.20928000000000002,0.061040000000000004,0.218,1.47,0.29,1.4983324064,1.66928,0.36104,1.7078775132000001,0.20928000000000002,0.061040000000000004,0.218,1.46,0.30000000000000004,1.4905032707
2021-02-04 13:00:00,1.68456,0.32258000000000003,1.7151677032000001,0.21456000000000003,0.06258000000000001,0.2235,1.47,0.26,1.4928161307,1.67456,0.33258000000000004,1.7072670119,0.21456000000000003,0.06258000000000001,0.2235,1.46,0.27,1.4847558722
2021-02-04 13:30:00,1.62168,0.27174000000000004,1.6442897099,0.21168,0.06174,0.2205,1.4100000000000001,0.21,1.4255525245,1.61168,0.27174000000000004,1.6344280498,0.21168,0.06174,0.2205,1.4,0.21,1.4156623891
2021-02-04 14:00:00,1.62504,0.32272,1.6567749395,0.21504,0.06272000000000001,0.224,1.4100000000000001,0.26,1.4337712509,1.61504,0.32272,1.6469676378,0.21504,0.06272000000000001,0.224,1.4,0.26,1.4239382009
2021-02-04 14:30:00,1.6002399999999999,0.35132,1.6383509392,0.21024,0.061320000000000006,0.219,1.3900000000000001,0.29,1.4199295757,1.59024,0.36132000000000003,1.6307714126000001,0.21024,0.061320000000000006,0.219,1.38,0.30000000000000004,1.4122322755
2021-02-04 15:00:00,1.6236000000000002,0.33230000000000004,1.6572568449,0.2136,0.0623,0.2225,1.4100000000000001,0.27,1.4356183337,1.6236000000000002,0.3423,1.6592908877,0.2136,0.0623,0.2225,1.4100000000000001,0.28,1.4375326083
2021-02-04 15:30:00,1.62216,0.29188000000000003,1.6482102414000002,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.23,1.4286357128,1.62216,0.30188000000000004,1.6500104848000001,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.24,1.4302796929000001
2021-02-04 16:00:00,1.66504,0.36272000000000004,1.7040903732000001,0.21504,0.06272000000000001,0.224,1.45,0.30000000000000004,1.4807092895,1.65504,0.36272000000000004,1.6943208669,0.21504,0.06272000000000001,0.224,1.44,0.30000000000000004,1.4709180807
2021-02-04 16:30:00,1.5788,0.28090000000000004,1.6035941662000002,0.2088,0.0609,0.2175,1.37,0.22,1.3875518008,1.5788,0.2909,1.6053760463,0.2088,0.0609,0.2175,1.37,0.23,1.3891724155
2021-02-04 17:00:00,1.6526399999999999,0.25202,1.6717455099,0.21264000000000002,0.062020000000000006,0.2215,1.44,0.19,1.4524806367,1.64264,0.26202000000000003,1.6634063394,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.2,1.4439182802000001
2021-02-04 17:30:00,1.7102400000000002,0.25132000000000004,1.7286071271,0.21024,0.061320000000000006,0.219,1.5,0.19,1.5119854497,1.7102400000000002,0.26132,1.7300893041,0.21024,0.061320000000000006,0.219,1.5,0.2,1.513274595
2021-02-04 18:00:00,1.806,0.253,1.823635106,0.216,0.063,0.225,1.5899999999999999,0.19,1.6013119621,1.806,0.253,1.823635106,0.216,0.063,0.225,1.5899999999999999,0.19,1.6013119621
2021-02-04 18:30:00,1.80024,0.25132000000000004,1.8176979397,0.21024,0.061320000000000006,0.219,1.5899999999999999,0.19,1.6013119621,1.80024,0.27132,1.8205709544,0.21024,0.061320000000000006,0.219,1.5899999999999999,0.21,1.6038079686
2021-02-04 19:00:00,1.73408,0.25244,1.7523582396,0.21408000000000002,0.06244,0.223,1.52,0.19,1.5318289722,1.73408,0.27244,1.7553509621,0.21408000000000002,0.06244,0.223,1.52,0.21,1.5344380079
2021-02-04 19:30:00,1.6388,0.23090000000000002,1.6549864803,0.2088,0.0609,0.2175,1.43,0.17,1.4400694428,1.6288,0.2409,1.6465182204,0.2088,0.0609,0.2175,1.42,0.18,1.4313629868
2021-02-04 20:00:00,1.55456,0.22258000000000003,1.5704135283,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.16,1.3495184326,1.55456,0.23258,1.5718620327,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.17,1.3507405376000001
2021-02-04 20:30:00,1.48072,0.21146,1.4957429759,0.21072000000000002,0.06146000000000001,0.2195,1.27,0.15,1.2788275881,1.47072,0.22146000000000002,1.4873001882999999,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.16,1.2701181047
2021-02-04 21:00:00,1.40552,0.21286000000000002,1.4215469918,0.21552000000000002,0.06286,0.2245,1.19,0.15,1.1994165248,1.40552,0.22286000000000003,1.4230787223,0.21552000000000002,0.06286,0.2245,1.19,0.16,1.2007081244
2021-02-04 21:30:00,1.37168,0.21174,1.387926457,0.21168,0.06174,0.2205,1.16,0.15,1.1696580697,1.37168,0.22174000000000002,1.3894871896,0.21168,0.06174,0.2205,1.16,0.16,1.1709824935
2021-02-04 22:00:00,1.27792,0.20356000000000002,1.2940309888,0.21792000000000003,0.06356,0.227,1.06,0.14,1.0692053124,1.27792,0.20356000000000002,1.2940309888,0.21792000000000003,0.06356,0.227,1.06,0.14,1.0692053124
2021-02-04 22:30:00,1.20456,0.20258,1.221475931,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.14,0.9998499887000001,1.20456,0.21258000000000002,1.2231741699,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.15,1.0012991561
2021-02-04 23:00:00,1.09888,0.20384000000000002,1.1176260555,0.21888000000000002,0.06384000000000001,0.228,0.88,0.14,0.8910667764,1.09888,0.20384000000000002,1.1176260555,0.21888000000000002,0.06384000000000001,0.228,0.88,0.14,0.8910667764
2021-02-04 23:30:00,1.03264,0.20202,1.052215496,0.21264000000000002,0.062020000000000006,0.2215,0.8200000000000001,0.14,0.8318653737,1.03264,0.20202,1.052215496,0.21264000000000002,0.062020000000000006,0.2215,0.8200000000000001,0.14,0.8318653737
2021-02-05 00:00:00,1.00936,0.20398000000000002,1.0297647547,0.21936000000000003,0.06398000000000001,0.2285,0.79,0.14,0.8023091673,1.00936,0.20398000000000002,1.0297647547,0.21936000000000003,0.06398000000000001,0.2285,0.79,0.14,0.8023091673
2021-02-05 00:30:00,1.156,0.203,1.1736886299,0.216,0.063,0.225,0.9400000000000001,0.14,0.9503683496,1.156,0.203,1.1736886299,0.216,0.063,0.225,0.9400000000000001,0.14,0.9503683496
2021-02-05 01:00:00,1.37792,0.06356,1.3793851529,0.21792000000000003,0.06356,0.227,1.16,0.0,1.16,1.37792,0.20356000000000002,1.392874797,0.21792000000000003,0.06356,0.227,1.16,0.14,1.1684177335
2021-02-05 01:30:00,1.4536,0.0623,1.4549344487,0.2136,0.0623,0.2225,1.24,0.0,1.24,1.4536,0.0623,1.4549344487,0.2136,0.0623,0.2225,1.24,0.0,1.24
2021-02-05 02:00:00,1.45696,0.19328,1.4697243279,0.21696000000000001,0.06328,0.226,1.24,0.13,1.2467958935,1.45696,0.19328,1.4697243279,0.21696000000000001,0.06328,0.226,1.24,0.13,1.2467958935
2021-02-05 02:30:00,1.4921600000000002,0.19188000000000002,1.5044465428,0.21216000000000002,0.061880000000000004,0.221,1.28,0.13,1.2865846261,1.48216,0.19188000000000002,1.4945287552,0.21216000000000002,0.061880000000000004,0.221,1.27,0.13,1.276636205
2021-02-05 03:00:00,1.47648,0.19314,1.4890588471,0.21648,0.06314,0.2255,1.26,0.13,1.2666885963,1.47648,0.19314,1.4890588471,0.21648,0.06314,0.2255,1.26,0.13,1.2666885963
2021-02-05 03:30:00,1.4326400000000001,0.19202000000000002,1.4454511579,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.13,1.2269066794,1.4326400000000001,0.19202000000000002,1.4454511579,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.13,1.2269066794
2021-02-05 04:00:00,1.376,0.193,1.3894693232,0.216,0.063,0.225,1.16,0.13,1.167261753,1.376,0.193,1.3894693232,0.216,0.063,0.225,1.16,0.13,1.167261753
2021-02-05 04:30:00,1.32168,0.19174000000000002,1.3355157244,0.21168,0.06174,0.2205,1.11,0.13,1.1175866857,1.32168,0.19174000000000002,1.3355157244,0.21168,0.06174,0.2205,1.11,0.13,1.1175866857
2021-02-05 05:00:00,1.28648,0.19314,1.3008973249,0.21648,0.06314,0.2255,1.07,0.13,1.0778682665,1.27648,0.19314,1.2910090046,0.21648,0.06314,0.2255,1.06,0.13,1.067941946
2021-02-05 05:30:00,1.26024,0.19132000000000002,1.274679646,0.21024,0.061320000000000006,0.219,1.05,0.13,1.0580170131,1.25024,0.19132000000000002,1.2647938172,0.21024,0.061320000000000006,0.219,1.04,0.13,1.0480935073
2021-02-05 06:00:00,1.246,0.193,1.2608588343,0.216,0.063,0.225,1.03,0.13,1.0381714695,1.246,0.193,1.2608588343,0.216,0.063,0.225,1.03,0.13,1.0381714695
2021-02-05 06:30:00,1.2912,0.19160000000000002,1.3053382703,0.2112,0.0616,0.22,1.08,0.13,1.0877959367,1.2812000000000001,0.2116,1.2985561212,0.2112,0.0616,0.22,1.07,0.15,1.0804628638
2021-02-05 07:00:00,1.33792,0.22356,1.3564693141,0.21792000000000003,0.06356,0.227,1.12,0.16,1.1313708499,1.33792,0.23356000000000002,1.3581532314,0.21792000000000003,0.06356,0.227,1.12,0.17,1.1328283189
2021-02-05 07:30:00,1.4112,0.22160000000000002,1.4284929121,0.2112,0.0616,0.22,1.2,0.16,1.210619676,1.4012,0.2316,1.4202112519,0.2112,0.0616,0.22,1.19,0.17,1.202081528
2021-02-05 08:00:00,1.41648,0.23314000000000001,1.4355381743,0.21648,0.06314,0.2255,1.2,0.17,1.211981848,1.40648,0.24314000000000002,1.4273412521,0.21648,0.06314,0.2255,1.19,0.18,1.2035364556
2021-02-05 08:30:00,1.47544,0.25992000000000004,1.4981594041,0.20544,0.05992000000000001,0.214,1.27,0.2,1.2856515858,1.46544,0.26992000000000005,1.4900910039,0.20544,0.05992000000000001,0.214,1.26,0.21,1.2773801314
2021-02-05 09:00:00,1.50216,0.26188,1.5248166447,0.21216000000000002,0.061880000000000004,0.221,1.29,0.2,1.3054118124,1.4921600000000002,0.27188,1.5167268047,0.21216000000000002,0.061880000000000004,0.221,1.28,0.21,1.2971121771
2021-02-05 09:30:00,1.5083199999999999,0.26076000000000005,1.5306942869,0.20832,0.06076,0.217,1.3,0.2,1.3152946438,1.5083199999999999,0.27076,1.532429509,0.20832,0.06076,0.217,1.3,0.21,1.3168523076
2021-02-05 10:00:00,1.5088,0.28090000000000004,1.534725464,0.2088,0.0609,0.2175,1.3,0.22,1.3184839779,1.5088,0.2909,1.5365872086999999,0.2088,0.0609,0.2175,1.3,0.23,1.3201893804
2021-02-05 10:30:00,1.40744,0.27342,1.433752367,0.21744000000000002,0.06342,0.2265,1.19,0.21,1.2083873551,1.40744,0.28342,1.4356929512,0.21744000000000002,0.06342,0.2265,1.19,0.22,1.210165278
2021-02-05 11:00:00,1.42176,0.30468,1.4540396831,0.22176,0.06468,0.231,1.2,0.24,1.2237646833,1.42176,0.31468,1.4561679161,0.22176,0.06468,0.231,1.2,0.25,1.2257650672
2021-02-05 11:30:00,1.40224,0.30482000000000004,1.4349885888,0.22224000000000002,0.06482,0.2315,1.18,0.24,1.2041594579,1.40224,0.31482000000000004,1.4371460086,0.22224000000000002,0.06482,0.2315,1.18,0.25,1.2061923561
2021-02-05 12:00:00,1.42936,0.28398,1.4572970356,0.21936000000000003,0.06398000000000001,0.2285,1.21,0.22,1.2298373876,1.41936,0.29398,1.4494850982,0.21936000000000003,0.06398000000000001,0.2285,1.2,0.23,1.2218428704
2021-02-05 12:30:00,1.4721600000000001,0.32188,1.5069378886,0.21216000000000002,0.061880000000000004,0.221,1.26,0.26,1.2865457629,1.4721600000000001,0.32188,1.5069378886,0.21216000000000002,0.061880000000000004,0.221,1.26,0.26,1.2865457629
2021-02-05 13:00:00,1.47552,0.29286,1.5043025793,0.21552000000000002,0.06286,0.2245,1.26,0.23,1.2808200498,1.47552,0.30286,1.5062813315999999,0.21552000000000002,0.06286,0.2245,1.26,0.24,1.2826534996
2021-02-05 13:30:00,1.45832,0.26076000000000005,1.4814496279,0.20832,0.06076,0.217,1.25,0.2,1.2658988901,1.44832,0.27076,1.4734116193,0.20832,0.06076,0.217,1.24,0.21,1.2576565509
2021-02-05 14:00:00,1.38744,0.25342000000000003,1.4103940761,0.21744000000000002,0.06342,0.2265,1.17,0.19,1.1853269591,1.38744,0.27342,1.4141245525000001,0.21744000000000002,0.06342,0.2265,1.17,0.21,1.1886967654
2021-02-05 14:30:00,1.3812,0.2716,1.4076505248,0.2112,0.0616,0.22,1.17,0.21,1.1886967654,1.3812,0.2716,1.4076505248,0.2112,0.0616,0.22,1.17,0.21,1.1886967654
2021-02-05 15:00:00,1.44928,0.29104,1.4782140576,0.20928000000000002,0.061040000000000004,0.218,1.24,0.23,1.2611502686,1.44928,0.31104000000000004,1.4822814847,0.20928000000000002,0.061040000000000004,0.218,1.24,0.25,1.2649505919
2021-02-05 15:30:00,1.41208,0.26894,1.4374625734,0.20208,0.058940000000000006,0.21050000000000002,1.21,0.21,1.2280879447,1.40208,0.28894000000000003,1.4315427517,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.23,1.2218428704
2021-02-05 16:00:00,1.4268800000000001,0.27034,1.4522638362,0.20688,0.060340000000000005,0.2155,1.22,0.21,1.2379418403,1.4268800000000001,0.29034000000000004,1.4561194491,0.20688,0.060340000000000005,0.2155,1.22,0.23,1.241491039
2021-02-05 16:30:00,1.44544,0.25992000000000004,1.4686235733,0.20544,0.05992000000000001,0.214,1.24,0.2,1.2560254774000001,1.44544,0.26992000000000005,1.4704263327,0.20544,0.05992000000000001,0.214,1.24,0.21,1.2576565509
2021-02-05 17:00:00,1.5392800000000002,0.25104000000000004,1.5596166195999999,0.20928000000000002,0.061040000000000004,0.218,1.33,0.19,1.3435028843,1.52928,0.27104,1.553113003,0.20928000000000002,0.061040000000000004,0.218,1.32,0.21,1.3366001646
2021-02-05 17:30:00,1.65448,0.24964000000000003,1.6732077576000002,0.20448000000000002,0.059640000000000006,0.213,1.45,0.19,1.4623952954,1.6444800000000002,0.26964000000000005,1.6664393778000002,0.20448000000000002,0.059640000000000006,0.213,1.44,0.21,1.4552319403
2021-02-05 18:00:00,1.70024,0.25132000000000004,1.718713996,0.21024,0.061320000000000006,0.219,1.49,0.19,1.5020652449,1.6902400000000002,0.25132000000000004,1.7088221089000002,0.21024,0.061320000000000006,0.219,1.48,0.19,1.4921461054
2021-02-05 18:30:00,1.72448,0.26964000000000005,1.7454331841,0.20448000000000002,0.059640000000000006,0.213,1.52,0.21,1.5344380079,1.71448,0.27964,1.7371356309000001,0.20448000000000002,0.059640000000000006,0.213,1.51,0.22,1.5259423318
2021-02-05 19:00:00,1.73784,0.27062,1.7587845377,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.21,1.5443445211,1.73784,0.28062000000000004,1.7603509451,0.20784000000000002,0.06062000000000001,0.2165,1.53,0.22,1.5457360706
2021-02-05 19:30:00,1.67208,0.24894000000000002,1.6905095828999999,0.20208,0.058940000000000006,0.21050000000000002,1.47,0.19,1.4822280526,1.66208,0.25894,1.6821295580000002,0.20208,0.058940000000000006,0.21050000000000002,1.46,0.2,1.4736349616
2021-02-05 20:00:00,1.5707200000000001,0.22146000000000002,1.5862552916000001,0.21072000000000002,0.06146000000000001,0.2195,1.3599999999999999,0.16,1.3693794215000001,1.5607199999999999,0.23146000000000003,1.5777897991,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.17,1.3606616038000001
2021-02-05 20:30:00,1.4864,0.2202,1.5026220416,0.2064,0.060200000000000004,0.215,1.28,0.16,1.2899612397,1.4764,0.23020000000000002,1.4942386021,0.2064,0.060200000000000004,0.215,1.27,0.17,1.2813274367
2021-02-05 21:00:00,1.4412,0.2016,1.4552319403,0.2112,0.0616,0.22,1.23,0.14,1.2379418403,1.4412,0.2116,1.4566509534,0.2112,0.0616,0.22,1.23,0.15,1.2391125857
2021-02-05 21:30:00,1.38544,0.19992000000000001,1.3997899842,0.20544,0.05992000000000001,0.214,1.18,0.14,1.1882760622,1.38544,0.20992000000000002,1.4012531534,0.20544,0.05992000000000001,0.214,1.18,0.15,1.1894956915
2021-02-05 22:00:00,1.3207200000000001,0.20146000000000003,1.3359968001,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.14,1.1187939935,1.3207200000000001,0.21146,1.3375412704,0.21072000000000002,0.06146000000000001,0.2195,1.11,0.15,1.1200892822
2021-02-05 22:30:00,1.2364,0.20020000000000002,1.252503493,0.2064,0.060200000000000004,0.215,1.03,0.14,1.0394710193,1.2364,0.2102,1.2541407417000001,0.2064,0.060200000000000004,0.215,1.03,0.15,1.0408650249
2021-02-05 23:00:00,1.12024,0.20132000000000003,1.1381860129,0.21024,0.061320000000000006,0.219,0.91,0.14,0.9207062507,1.1102400000000001,0.19132000000000002,1.1266038345,0.21024,0.061320000000000006,0.219,0.9,0.13,0.9093404203000001
2021-02-05 23:30:00,1.06496,0.19978,1.0835367322,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.14,0.8713208364,1.06496,0.19978,1.0835367322,0.20496,0.05978000000000001,0.21350000000000002,0.86,0.14,0.8713208364
2021-02-06 00:00:00,1.04736,0.20048000000000002,1.0663747934,0.20736000000000002,0.060480000000000006,0.216,0.84,0.14,0.8515867542000001,1.03736,0.20048000000000002,1.0565547785,0.20736000000000002,0.060480000000000006,0.216,0.8300000000000001,0.14,0.8417244205000001
2021-02-06 00:30:00,1.16448,0.19964,1.1814693394,0.20448000000000002,0.059640000000000006,0.213,0.96,0.14,0.9701546269,1.16448,0.18964,1.1798207491000001,0.20448000000000002,0.059640000000000006,0.213,0.96,0.13,0.9687620967
2021-02-06 01:00:00,1.4264000000000001,0.060200000000000004,1.4276697797,0.2064,0.060200000000000004,0.215,1.22,0.0,1.22,1.4264000000000001,0.1902,1.4390250172,0.2064,0.060200000000000004,0.215,1.22,0.13,1.2269066794
2021-02-06 01:30:00,1.504,0.059500000000000004,1.5051764847,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.0,1.3,1.504,0.1895,1.5158912395000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.13,1.3064838307
2021-02-06 02:00:00,1.48928,0.061040000000000004,1.4905303754,0.20928000000000002,0.061040000000000004,0.218,1.28,0.0,1.28,1.48928,0.19104000000000002,1.5014830002,0.20928000000000002,0.061040000000000004,0.218,1.28,0.13,1.2865846261
2021-02-06 02:30:00,1.50352,0.18936000000000003,1.5153975056,0.20352,0.05936,0.212,1.3,0.13,1.3064838307,1.50352,0.18936000000000003,1.5153975056,0.20352,0.05936,0.212,1.3,0.13,1.3064838307
2021-02-06 03:00:00,1.50784,0.19062,1.5198412582,0.20784000000000002,0.06062000000000001,0.2165,1.3,0.13,1.3064838307,1.50784,0.19062,1.5198412582,0.20784000000000002,0.06062000000000001,0.2165,1.3,0.13,1.3064838307
2021-02-06 03:30:00,1.484,0.1895,1.4960502164,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.28,0.13,1.2865846261,1.484,0.1895,1.4960502164,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.28,0.13,1.2865846261
2021-02-06 04:00:00,1.41592,0.19006,1.428619001,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.13,1.2169634341,1.40592,0.19006,1.4187085148,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.13,1.2070211266
2021-02-06 04:30:00,1.35208,0.18894000000000002,1.3652174369,0.20208,0.058940000000000006,0.21050000000000002,1.15,0.13,1.1573245007,1.35208,0.18894000000000002,1.3652174369,0.20208,0.058940000000000006,0.21050000000000002,1.15,0.13,1.1573245007
