Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 05:00:00,1.31784,0.19062,1.3315548243,0.20784000000000002,0.06062000000000001,0.2165,1.11,0.13,1.1175866857,1.31784,0.19062,1.3315548243,0.20784000000000002,0.06062000000000001,0.2165,1.11,0.13,1.1175866857
2021-02-06 05:30:00,1.28352,0.18936000000000003,1.2974131185,0.20352,0.05936,0.212,1.08,0.13,1.0877959367,1.28352,0.18936000000000003,1.2974131185,0.20352,0.05936,0.212,1.08,0.13,1.0877959367
2021-02-06 06:00:00,1.2388,0.19090000000000001,1.2534226143,0.2088,0.0609,0.2175,1.03,0.13,1.0381714695,1.2388,0.19090000000000001,1.2534226143,0.2088,0.0609,0.2175,1.03,0.13,1.0381714695
2021-02-06 06:30:00,1.26352,0.18936000000000003,1.2776306195,0.20352,0.05936,0.212,1.06,0.13,1.067941946,1.26352,0.20936000000000002,1.2807475942,0.20352,0.05936,0.212,1.06,0.15,1.0705606008
2021-02-06 07:00:00,1.2683200000000001,0.19076,1.2825852798000001,0.20832,0.06076,0.217,1.06,0.13,1.067941946,1.2683200000000001,0.21076000000000003,1.2857120206000001,0.20832,0.06076,0.217,1.06,0.15,1.0705606008
2021-02-06 07:30:00,1.33352,0.22936,1.3531007353,0.20352,0.05936,0.212,1.13,0.17,1.1427160627,1.33352,0.24936000000000003,1.3566340700000001,0.20352,0.05936,0.212,1.13,0.19,1.1458621209
2021-02-06 08:00:00,1.34832,0.27076,1.3752373613,0.20832,0.06076,0.217,1.1400000000000001,0.21,1.1591807452,1.34832,0.27076,1.3752373613,0.20832,0.06076,0.217,1.1400000000000001,0.21,1.1591807452
2021-02-06 08:30:00,1.38352,0.24936000000000003,1.4058122207000001,0.20352,0.05936,0.212,1.18,0.19,1.1951987282,1.38352,0.25936000000000003,1.4076204034,0.20352,0.05936,0.212,1.18,0.2,1.196829144
2021-02-06 09:00:00,1.42832,0.25076000000000004,1.4501650251,0.20832,0.06076,0.217,1.22,0.19,1.2347064428,1.42832,0.26076000000000005,1.4519276153,0.20832,0.06076,0.217,1.22,0.2,1.2362847568
2021-02-06 09:30:00,1.50448,0.24964000000000003,1.5250508844000001,0.20448000000000002,0.059640000000000006,0.213,1.3,0.19,1.3138112498,1.50448,0.25964000000000004,1.5267196860999999,0.20448000000000002,0.059640000000000006,0.213,1.3,0.2,1.3152946438
2021-02-06 10:00:00,1.5083199999999999,0.25076000000000004,1.5290224982,0.20832,0.06076,0.217,1.3,0.19,1.3138112498,1.5083199999999999,0.26076000000000005,1.5306942869,0.20832,0.06076,0.217,1.3,0.2,1.3152946438
2021-02-06 10:30:00,1.4764,0.24020000000000002,1.4958118197,0.2064,0.060200000000000004,0.215,1.27,0.18,1.2826924807,1.4764,0.2602,1.4991534278,0.2064,0.060200000000000004,0.215,1.27,0.2,1.2856515858
2021-02-06 11:00:00,1.4836,0.2523,1.5049000797,0.2136,0.0623,0.2225,1.27,0.19,1.2841339494000001,1.4836,0.26230000000000003,1.5066088576999999,0.2136,0.0623,0.2225,1.27,0.2,1.2856515858
2021-02-06 11:30:00,1.52072,0.28146000000000004,1.5465474612999999,0.21072000000000002,0.06146000000000001,0.2195,1.31,0.22,1.3283448347,1.51072,0.29146,1.538578516,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.23,1.3201893804
2021-02-06 12:00:00,1.5184,0.2637,1.5411282392999999,0.2184,0.0637,0.2275,1.3,0.2,1.3152946438,1.5084,0.2737,1.5330304139000002,0.2184,0.0637,0.2275,1.29,0.21,1.3069812546000001
2021-02-06 12:30:00,1.53312,0.30216000000000004,1.562612428,0.21312,0.06216000000000001,0.222,1.32,0.24,1.3416407865,1.53312,0.31216000000000005,1.5645768757,0.21312,0.06216000000000001,0.222,1.32,0.25,1.3434656676
2021-02-06 13:00:00,1.51456,0.25258,1.5354766848999999,0.21456000000000003,0.06258000000000001,0.2235,1.3,0.19,1.3138112498,1.5045600000000001,0.26258000000000004,1.5273012309,0.21456000000000003,0.06258000000000001,0.2235,1.29,0.2,1.3054118124
2021-02-06 13:30:00,1.46168,0.22174000000000002,1.4784035478,0.21168,0.06174,0.2205,1.25,0.16,1.2601983971,1.46168,0.23174000000000003,1.4799364344,0.21168,0.06174,0.2205,1.25,0.17,1.2615070353
2021-02-06 14:00:00,1.49408,0.24244000000000002,1.5136222118,0.21408000000000002,0.06244,0.223,1.28,0.18,1.2925942906,1.49408,0.25244,1.515256084,0.21408000000000002,0.06244,0.223,1.28,0.19,1.2940247293
2021-02-06 14:30:00,1.504,0.2795,1.5297503881,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.22,1.3184839779,1.504,0.28950000000000004,1.5316090395000002,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.23,1.3201893804
2021-02-06 15:00:00,1.5116800000000001,0.26174000000000003,1.5341721709,0.21168,0.06174,0.2205,1.3,0.2,1.3152946438,1.5116800000000001,0.27174000000000004,1.5359098444,0.21168,0.06174,0.2205,1.3,0.21,1.3168523076
2021-02-06 15:30:00,1.52496,0.25978,1.5469287799,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.2,1.3350655415000001,1.52496,0.26978,1.5486394835000001,0.20496,0.05978000000000001,0.21350000000000002,1.32,0.21,1.3366001646
2021-02-06 16:00:00,1.48736,0.26048000000000004,1.5099965563,0.20736000000000002,0.060480000000000006,0.216,1.28,0.2,1.2955307793,1.48736,0.27048,1.5117536836,0.20736000000000002,0.060480000000000006,0.216,1.28,0.21,1.2971121771
2021-02-06 16:30:00,1.484,0.2295,1.5016411855,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.28,0.17,1.2912397144,1.484,0.2295,1.5016411855,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.28,0.17,1.2912397144
2021-02-06 17:00:00,1.5783200000000002,0.24076000000000003,1.5965774018,0.20832,0.06076,0.217,1.37,0.18,1.3817742218,1.56832,0.25076000000000004,1.5882405989000001,0.20832,0.06076,0.217,1.3599999999999999,0.19,1.3732079231
2021-02-06 17:30:00,1.6613600000000002,0.22998000000000002,1.6772023879,0.17136,0.049980000000000004,0.17850000000000002,1.49,0.18,1.500833102,1.65136,0.23998000000000003,1.6687061605,0.17136,0.049980000000000004,0.17850000000000002,1.48,0.19,1.4921461054
2021-02-06 18:00:00,1.7661600000000002,0.25138000000000005,1.7839599351,0.17616,0.05138,0.1835,1.5899999999999999,0.2,1.6025292509,1.75616,0.25138000000000005,1.7740602724,0.17616,0.05138,0.1835,1.58,0.2,1.5926079241000002
2021-02-06 18:30:00,1.76376,0.25068,1.7814852792,0.17376000000000003,0.05068,0.181,1.5899999999999999,0.2,1.6025292509,1.7537600000000002,0.25068,1.7715853352000002,0.17376000000000003,0.05068,0.181,1.58,0.2,1.5926079241000002
2021-02-06 19:00:00,1.79664,0.25152,1.8141603016,0.17664000000000002,0.05152,0.184,1.62,0.2,1.6322989922,1.79664,0.25152,1.8141603016,0.17664000000000002,0.05152,0.184,1.62,0.2,1.6322989922
2021-02-06 19:30:00,1.70376,0.25068,1.7221029586,0.17376000000000003,0.05068,0.181,1.53,0.2,1.5430165262000002,1.6937600000000002,0.25068,1.7122100921999999,0.17376000000000003,0.05068,0.181,1.52,0.2,1.5331014317
2021-02-06 20:00:00,1.6209600000000002,0.21278000000000002,1.6348659425,0.18096,0.05278000000000001,0.1885,1.44,0.16,1.4488616221,1.6209600000000002,0.22278,1.6361974972,0.18096,0.05278000000000001,0.1885,1.44,0.17,1.45
2021-02-06 20:30:00,1.50808,0.21194000000000002,1.5228998161,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.16,1.3395894894,1.50808,0.22194000000000003,1.5243236697,0.17808000000000002,0.05194000000000001,0.1855,1.33,0.17,1.3408206442
2021-02-06 21:00:00,1.45384,0.20362000000000002,1.4680299213999999,0.18384,0.05362,0.1915,1.27,0.15,1.2788275881,1.44384,0.22362,1.4610543624,0.18384,0.05362,0.1915,1.26,0.17,1.2714165328
2021-02-06 21:30:00,1.4,0.21250000000000002,1.4160353986,0.18,0.052500000000000005,0.1875,1.22,0.16,1.2304470732000001,1.3900000000000001,0.2225,1.4076953683,0.18,0.052500000000000005,0.1875,1.21,0.17,1.2218837915
2021-02-06 22:00:00,1.33384,0.18362,1.3464194926,0.18384,0.05362,0.1915,1.15,0.13,1.1573245007,1.3238400000000001,0.19362000000000001,1.337924157,0.18384,0.05362,0.1915,1.1400000000000001,0.14,1.1485643212
2021-02-06 22:30:00,1.24096,0.18278000000000003,1.2543485361,0.18096,0.05278000000000001,0.1885,1.06,0.13,1.067941946,1.23096,0.19278,1.2459641447,0.18096,0.05278000000000001,0.1885,1.05,0.14,1.0592922165
2021-02-06 23:00:00,1.1448,0.1839,1.1594767139,0.18480000000000002,0.0539,0.1925,0.96,0.13,0.9687620967,1.1448,0.19390000000000002,1.1611047541,0.18480000000000002,0.0539,0.1925,0.96,0.14,0.9701546269
2021-02-06 23:30:00,1.104,0.1895,1.1201456379,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.13,0.9093404203000001,1.104,0.1995,1.1218806755,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.9,0.14,0.9108238029
2021-02-07 00:00:00,1.07024,0.19132000000000002,1.0872060522,0.21024,0.061320000000000006,0.219,0.86,0.13,0.8697700846,1.07024,0.21132,1.0909032038,0.21024,0.061320000000000006,0.219,0.86,0.15,0.8729833904000001
2021-02-07 00:30:00,1.18448,0.18964,1.1995650045,0.20448000000000002,0.059640000000000006,0.213,0.98,0.13,0.9885848471,1.17448,0.18964,1.1896918088,0.20448000000000002,0.059640000000000006,0.213,0.97,0.13,0.9786725704
2021-02-07 01:00:00,1.4364,0.1902,1.4489378869,0.2064,0.060200000000000004,0.215,1.23,0.13,1.2368508398,1.4264000000000001,0.1902,1.4390250172,0.2064,0.060200000000000004,0.215,1.22,0.13,1.2269066794
2021-02-07 01:30:00,1.534,0.1895,1.5456604575,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.33,0.13,1.3363382805000001,1.534,0.1895,1.5456604575,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.33,0.13,1.3363382805000001
2021-02-07 02:00:00,1.5383200000000001,0.19076,1.5501025127,0.20832,0.06076,0.217,1.33,0.13,1.3363382805000001,1.52832,0.19076,1.5401790156000001,0.20832,0.06076,0.217,1.32,0.13,1.3263860675
2021-02-07 02:30:00,1.51448,0.18964,1.5263069809,0.20448000000000002,0.059640000000000006,0.213,1.31,0.13,1.3164345787,1.50448,0.18964,1.5163849775,0.20448000000000002,0.059640000000000006,0.213,1.3,0.13,1.3064838307
2021-02-07 03:00:00,1.51736,0.060480000000000006,1.5185648488,0.20736000000000002,0.060480000000000006,0.216,1.31,0.0,1.31,1.50736,0.19048,1.5193474915,0.20736000000000002,0.060480000000000006,0.216,1.3,0.13,1.3064838307
2021-02-07 03:30:00,1.4930400000000001,0.18922000000000003,1.5049826079000002,0.20304000000000003,0.05922,0.21150000000000002,1.29,0.13,1.2965338407,1.48304,0.18922000000000003,1.4950624903,0.20304000000000003,0.05922,0.21150000000000002,1.28,0.13,1.2865846261
2021-02-07 04:00:00,1.43544,0.18992,1.4479494466,0.20544,0.05992000000000001,0.214,1.23,0.13,1.2368508398,1.43544,0.18992,1.4479494466,0.20544,0.05992000000000001,0.214,1.23,0.13,1.2368508398
2021-02-07 04:30:00,1.38256,0.18908000000000003,1.3954294679,0.20256000000000002,0.05908000000000001,0.211,1.18,0.13,1.1871394189,1.38256,0.18908000000000003,1.3954294679,0.20256000000000002,0.05908000000000001,0.211,1.18,0.13,1.1871394189
2021-02-07 05:00:00,1.35832,0.19076,1.3716495908000002,0.20832,0.06076,0.217,1.15,0.13,1.1573245007,1.35832,0.19076,1.3716495908000002,0.20832,0.06076,0.217,1.15,0.13,1.1573245007
2021-02-07 05:30:00,1.3216,0.1888,1.3350176029,0.2016,0.058800000000000005,0.21,1.12,0.13,1.1275194012,1.3216,0.1888,1.3350176029,0.2016,0.058800000000000005,0.21,1.12,0.13,1.1275194012
2021-02-07 06:00:00,1.27976,0.19118000000000002,1.293961147,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.13,1.0778682665,1.27976,0.19118000000000002,1.293961147,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.13,1.0778682665
2021-02-07 06:30:00,1.25496,0.18978,1.2692285255,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.13,1.0580170131,1.24496,0.18978,1.2593418321,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.13,1.0480935073
2021-02-07 07:00:00,1.26024,0.20132000000000003,1.2762188684,0.21024,0.061320000000000006,0.219,1.05,0.14,1.0592922165,1.25024,0.21132,1.2679732647,0.21024,0.061320000000000006,0.219,1.04,0.15,1.0507616285
2021-02-07 07:30:00,1.28104,0.19572,1.295905012,0.19104000000000002,0.055720000000000006,0.199,1.09,0.14,1.0989540482,1.27104,0.20572000000000001,1.2875804441,0.19104000000000002,0.055720000000000006,0.199,1.08,0.15,1.0903669107
2021-02-07 08:00:00,1.2776800000000001,0.22474000000000002,1.2972949742,0.18768,0.054740000000000004,0.1955,1.09,0.17,1.1031772296,1.26768,0.22474000000000002,1.2874473387,0.18768,0.054740000000000004,0.1955,1.08,0.17,1.0932977636
2021-02-07 08:30:00,1.32288,0.22334,1.3416006298,0.18288000000000001,0.053340000000000005,0.1905,1.1400000000000001,0.17,1.1526057435000001,1.32288,0.22334,1.3416006298,0.18288000000000001,0.053340000000000005,0.1905,1.1400000000000001,0.17,1.1526057435000001
2021-02-07 09:00:00,1.4086400000000001,0.20502,1.4234815945000001,0.18864,0.055020000000000006,0.1965,1.22,0.15,1.229186723,1.4086400000000001,0.20502,1.4234815945000001,0.18864,0.055020000000000006,0.1965,1.22,0.15,1.229186723
2021-02-07 09:30:00,1.4272,0.2146,1.4432439156,0.1872,0.0546,0.195,1.24,0.16,1.2502799686000001,1.4172,0.22460000000000002,1.4348871036,0.1872,0.0546,0.195,1.23,0.17,1.2416923935
2021-02-07 10:00:00,1.41728,0.21754,1.4338780457,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.16,1.2304470732000001,1.41728,0.22754000000000002,1.4354292215,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.17,1.2317873193
2021-02-07 10:30:00,1.4501600000000001,0.21838000000000002,1.4665107739,0.20016,0.05838,0.20850000000000002,1.25,0.16,1.2601983971,1.4501600000000001,0.22838000000000003,1.468033191,0.20016,0.05838,0.20850000000000002,1.25,0.17,1.2615070353
2021-02-07 11:00:00,1.4968,0.2174,1.5125055372,0.1968,0.0574,0.20500000000000002,1.3,0.16,1.3098091464000001,1.4968,0.22740000000000002,1.5139752309999999,0.1968,0.0574,0.20500000000000002,1.3,0.17,1.3110682667
2021-02-07 11:30:00,1.58344,0.22642,1.5995462638,0.19344000000000003,0.056420000000000005,0.2015,1.3900000000000001,0.17,1.4003570973000001,1.5734400000000002,0.23642000000000002,1.5911027151,0.19344000000000003,0.056420000000000005,0.2015,1.38,0.18,1.3916896206
2021-02-07 12:00:00,1.58776,0.23768000000000003,1.6054512137999999,0.19776000000000002,0.05768,0.20600000000000002,1.3900000000000001,0.18,1.4016062214,1.57776,0.23768000000000003,1.5955620953,0.19776000000000002,0.05768,0.20600000000000002,1.38,0.18,1.3916896206
2021-02-07 12:30:00,1.61768,0.23474000000000003,1.6346227241,0.18768,0.054740000000000004,0.1955,1.43,0.18,1.4412841496,1.61768,0.24474,1.6360887048000001,0.18768,0.054740000000000004,0.1955,1.43,0.19,1.4425671561
2021-02-07 13:00:00,1.72208,0.23894,1.7385775364,0.20208,0.058940000000000006,0.21050000000000002,1.52,0.18,1.5306207890999999,1.71208,0.24894000000000002,1.7300835384000002,0.20208,0.058940000000000006,0.21050000000000002,1.51,0.19,1.5219066988
2021-02-07 13:30:00,1.70168,0.24174,1.7187649781,0.21168,0.06174,0.2205,1.49,0.18,1.500833102,1.69168,0.25174,1.7103082325,0.21168,0.06174,0.2205,1.48,0.19,1.4921461054
2021-02-07 14:00:00,1.66552,0.23286,1.6817195515,0.21552000000000002,0.06286,0.2245,1.45,0.17,1.4599315052000001,1.65552,0.23286,1.6718164521999999,0.21552000000000002,0.06286,0.2245,1.44,0.17,1.45
2021-02-07 14:30:00,1.62216,0.23188000000000003,1.6386492608,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.17,1.4202112519,1.62216,0.23188000000000003,1.6386492608,0.21216000000000002,0.061880000000000004,0.221,1.4100000000000001,0.17,1.4202112519
2021-02-07 15:00:00,1.6236000000000002,0.26230000000000003,1.6446514068,0.2136,0.0623,0.2225,1.4100000000000001,0.2,1.4241137595,1.6236000000000002,0.2723,1.646275873,0.2136,0.0623,0.2225,1.4100000000000001,0.21,1.4255525245
2021-02-07 15:30:00,1.64264,0.25202,1.6618604785,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.19,1.4425671561,1.64264,0.26202000000000003,1.6634063394,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.2,1.4439182802000001
2021-02-07 16:00:00,1.7150400000000001,0.26272,1.7350458207,0.21504,0.06272000000000001,0.224,1.5,0.2,1.513274595,1.7150400000000001,0.26272,1.7350458207,0.21504,0.06272000000000001,0.224,1.5,0.2,1.513274595
2021-02-07 16:30:00,1.75024,0.23132000000000003,1.7654599967,0.21024,0.061320000000000006,0.219,1.54,0.17,1.5493547044,1.74024,0.24132,1.7568923131,0.21024,0.061320000000000006,0.219,1.53,0.18,1.5405518491999999
2021-02-07 17:00:00,1.82456,0.23258,1.8393239655,0.21456000000000003,0.06258000000000001,0.2235,1.6099999999999999,0.17,1.6189502772000002,1.82456,0.24258000000000002,1.8406151825000001,0.21456000000000003,0.06258000000000001,0.2235,1.6099999999999999,0.18,1.6200308639
2021-02-07 17:30:00,1.9126400000000001,0.29202,1.9348042407000001,0.21264000000000002,0.062020000000000006,0.2215,1.7000000000000002,0.23,1.7154882687000002,1.90264,0.21202000000000001,1.9144167389,0.21264000000000002,0.062020000000000006,0.2215,1.69,0.15,1.6966437457999999
2021-02-07 18:00:00,2.06408,0.93244,2.2649217647,0.21408000000000002,0.06244,0.223,1.85,0.87,2.04435809,1.95408,-0.40756000000000003,1.9961297052,0.21408000000000002,0.06244,0.223,1.74,-0.47000000000000003,1.8023595646000001
2021-02-07 18:30:00,2.06648,0.9631400000000001,2.2799075091,0.21648,0.06314,0.2255,1.85,0.9,2.0573040611,1.95648,-0.38686000000000004,1.9943607121,0.21648,0.06314,0.2255,1.74,-0.45,1.7972478961
2021-02-07 19:00:00,1.96888,0.85384,2.1460501392,0.21888000000000002,0.06384000000000001,0.228,1.75,0.79,1.9200520826,1.86888,-0.31616000000000005,1.8954338817,0.21888000000000002,0.06384000000000001,0.228,1.65,-0.38,1.6931922513000002
2021-02-07 19:30:00,1.84264,0.22202000000000002,1.8559674162,0.21264000000000002,0.062020000000000006,0.2215,1.63,0.16,1.6378339354,1.83264,0.23202000000000003,1.8472689707,0.21264000000000002,0.062020000000000006,0.2215,1.62,0.17,1.6288953312
2021-02-07 20:00:00,1.71936,0.22398,1.7338874964,0.21936000000000003,0.06398000000000001,0.2285,1.5,0.16,1.5085091979,1.7093600000000002,0.23398000000000002,1.7252994668000001,0.21936000000000003,0.06398000000000001,0.2285,1.49,0.17,1.4996666296
2021-02-07 20:30:00,1.62024,0.24132,1.6381126335,0.21024,0.061320000000000006,0.219,1.4100000000000001,0.18,1.4214429289,1.62024,0.25132000000000004,1.6396156256999999,0.21024,0.061320000000000006,0.219,1.4100000000000001,0.19,1.422743828
2021-02-07 21:00:00,1.58312,0.22216000000000002,1.5986319151,0.21312,0.06216000000000001,0.222,1.37,0.16,1.3793114224,1.57312,0.23216,1.5901587342,0.21312,0.06216000000000001,0.222,1.3599999999999999,0.17,1.3705838172
2021-02-07 21:30:00,1.51072,0.21146,1.5254475573000001,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.15,1.3086252328,1.51072,0.22146000000000002,1.5268658913,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.16,1.3098091464000001
2021-02-07 22:00:00,1.4255200000000001,0.21286000000000002,1.4413246165,0.21552000000000002,0.06286,0.2245,1.21,0.15,1.2192620719,1.4255200000000001,0.22286000000000003,1.442835351,0.21552000000000002,0.06286,0.2245,1.21,0.16,1.2205326706
2021-02-07 22:30:00,1.3407200000000001,0.21146,1.3572934281,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.15,1.1399122773,1.3407200000000001,0.21146,1.3572934281,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.15,1.1399122773
2021-02-07 23:00:00,1.25216,0.19188000000000002,1.2667764602,0.21216000000000002,0.061880000000000004,0.221,1.04,0.13,1.0480935073,1.25216,0.21188,1.2699597631000001,0.21216000000000002,0.061880000000000004,0.221,1.04,0.15,1.0507616285
2021-02-07 23:30:00,1.1697600000000001,0.21118,1.1886696135,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.15,0.9716480844000001,1.1697600000000001,0.21118,1.1886696135,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.15,0.9716480844000001
2021-02-08 00:00:00,1.12552,0.21286000000000002,1.1454713659,0.21552000000000002,0.06286,0.2245,0.91,0.15,0.9222797840000001,1.12552,0.22286000000000003,1.147371714,0.21552000000000002,0.06286,0.2245,0.91,0.16,0.9239588735
2021-02-08 00:30:00,1.25168,0.20174,1.2678335261,0.21168,0.06174,0.2205,1.04,0.14,1.0493807698,1.2416800000000001,0.20174,1.257961943,0.21168,0.06174,0.2205,1.03,0.14,1.0394710193
2021-02-08 01:00:00,1.49408,0.20244,1.5077324033,0.21408000000000002,0.06244,0.223,1.28,0.14,1.2876334882,1.49408,0.20244,1.5077324033,0.21408000000000002,0.06244,0.223,1.28,0.14,1.2876334882
2021-02-08 01:30:00,1.6002399999999999,0.20132000000000003,1.6128539301,0.21024,0.061320000000000006,0.219,1.3900000000000001,0.14,1.3970325694,1.6002399999999999,0.20132000000000003,1.6128539301,0.21024,0.061320000000000006,0.219,1.3900000000000001,0.14,1.3970325694
2021-02-08 02:00:00,1.60552,0.20286,1.6182850954,0.21552000000000002,0.06286,0.2245,1.3900000000000001,0.14,1.3970325694,1.60552,0.20286,1.6182850954,0.21552000000000002,0.06286,0.2245,1.3900000000000001,0.14,1.3970325694
2021-02-08 02:30:00,1.6212,0.2016,1.6336866285,0.2112,0.0616,0.22,1.4100000000000001,0.14,1.4169333082,1.6112000000000002,0.2016,1.6237635296000001,0.2112,0.0616,0.22,1.4,0.14,1.406982587
2021-02-08 03:00:00,1.63744,0.20342000000000002,1.6500271058,0.21744000000000002,0.06342,0.2265,1.42,0.14,1.4268847185,1.63744,0.20342000000000002,1.6500271058,0.21744000000000002,0.06342,0.2265,1.42,0.14,1.4268847185
2021-02-08 03:30:00,1.60312,0.20216,1.6158163262,0.21312,0.06216000000000001,0.222,1.3900000000000001,0.14,1.3970325694,1.60312,0.20216,1.6158163262,0.21312,0.06216000000000001,0.222,1.3900000000000001,0.14,1.3970325694
2021-02-08 04:00:00,1.54744,0.20342000000000002,1.5607531035000002,0.21744000000000002,0.06342,0.2265,1.33,0.14,1.3373481221999999,1.54744,0.20342000000000002,1.5607531035000002,0.21744000000000002,0.06342,0.2265,1.33,0.14,1.3373481221999999
2021-02-08 04:30:00,1.5121600000000002,0.20188,1.5255764157,0.21216000000000002,0.061880000000000004,0.221,1.3,0.14,1.3075167303,1.5121600000000002,0.20188,1.5255764157,0.21216000000000002,0.061880000000000004,0.221,1.3,0.14,1.3075167303
2021-02-08 05:00:00,1.48648,0.20314000000000002,1.5002961874,0.21648,0.06314,0.2255,1.27,0.14,1.2776932339,1.48648,0.20314000000000002,1.5002961874,0.21648,0.06314,0.2255,1.27,0.14,1.2776932339
2021-02-08 05:30:00,1.44312,0.20216,1.4572110348,0.21312,0.06216000000000001,0.222,1.23,0.14,1.2379418403,1.44312,0.20216,1.4572110348,0.21312,0.06216000000000001,0.222,1.23,0.14,1.2379418403
2021-02-08 06:00:00,1.4636,0.2023,1.4775148899000001,0.2136,0.0623,0.2225,1.25,0.14,1.2578155668,1.4636,0.2023,1.4775148899000001,0.2136,0.0623,0.2225,1.25,0.14,1.2578155668
2021-02-08 06:30:00,1.49736,0.21048000000000003,1.5120809502,0.20736000000000002,0.060480000000000006,0.216,1.29,0.15,1.2986916493,1.48736,0.22048,1.5036127161000001,0.20736000000000002,0.060480000000000006,0.216,1.28,0.16,1.2899612397
2021-02-08 07:00:00,1.51024,0.22132000000000002,1.5263706627,0.21024,0.061320000000000006,0.219,1.3,0.16,1.3098091464000001,1.50024,0.22132000000000002,1.5164770358,0.21024,0.061320000000000006,0.219,1.29,0.16,1.2998846103
2021-02-08 07:30:00,1.6044800000000001,0.25964000000000004,1.6253519618999999,0.20448000000000002,0.059640000000000006,0.213,1.4,0.2,1.4142135624,1.59448,0.26964000000000005,1.6171184867,0.20448000000000002,0.059640000000000006,0.213,1.3900000000000001,0.21,1.4057738083
2021-02-08 08:00:00,1.6902400000000002,0.29132,1.7151613918000002,0.21024,0.061320000000000006,0.219,1.48,0.23,1.4977650016,1.6902400000000002,0.30132000000000003,1.7168881734,0.21024,0.061320000000000006,0.219,1.48,0.24,1.4993331851
2021-02-08 08:30:00,1.7316,0.3088,1.7589189861999999,0.2016,0.058800000000000005,0.21,1.53,0.25,1.5502902954,1.7216,0.31880000000000003,1.750868356,0.2016,0.058800000000000005,0.21,1.52,0.26,1.5420765221
2021-02-08 09:00:00,1.74544,0.30992000000000003,1.7727411543,0.20544,0.05992000000000001,0.214,1.54,0.25,1.5601602481999999,1.74544,0.31992000000000004,1.7745167229,0.20544,0.05992000000000001,0.214,1.54,0.26,1.5617938404
2021-02-08 09:30:00,1.77352,0.30936,1.8002990863,0.20352,0.05936,0.212,1.57,0.25,1.589779859,1.77352,0.31936000000000003,1.8020443946,0.20352,0.05936,0.212,1.57,0.26,1.5913830463
2021-02-08 10:00:00,1.7788,0.34090000000000004,1.8111715131000001,0.2088,0.0609,0.2175,1.57,0.28,1.5947727111,1.7788,0.3509,1.8130803209000002,0.2088,0.0609,0.2175,1.57,0.29,1.5965587994
2021-02-08 10:30:00,1.73072,0.27146000000000003,1.7518796334000002,0.21072000000000002,0.06146000000000001,0.2195,1.52,0.21,1.5344380079,1.73072,0.34146000000000004,1.7640823819,0.21072000000000002,0.06146000000000001,0.2195,1.52,0.28,1.5455743269000002
2021-02-08 11:00:00,1.7350400000000001,0.20272,1.7468426374,0.21504,0.06272000000000001,0.224,1.52,0.14,1.5264337522,1.74504,0.45272,1.8028089193999999,0.21504,0.06272000000000001,0.224,1.53,0.39,1.578923684
2021-02-08 11:30:00,1.7012800000000001,0.37454000000000004,1.7420200487000002,0.22128,0.06454,0.2305,1.48,0.31,1.5121177203,1.69128,0.37454000000000004,1.7322552497,0.22128,0.06454,0.2305,1.47,0.31,1.5023315213
2021-02-08 12:00:00,1.67792,0.36356000000000005,1.7168550900000001,0.21792000000000003,0.06356,0.227,1.46,0.30000000000000004,1.4905032707,1.67792,0.36356000000000005,1.7168550900000001,0.21792000000000003,0.06356,0.227,1.46,0.30000000000000004,1.4905032707
2021-02-08 12:30:00,1.6760000000000002,0.363,1.7148600526000002,0.216,0.063,0.225,1.46,0.30000000000000004,1.4905032707,1.6760000000000002,0.363,1.7148600526000002,0.216,0.063,0.225,1.46,0.30000000000000004,1.4905032707
2021-02-08 13:00:00,1.6656,0.2858,1.6899423067,0.22560000000000002,0.0658,0.23500000000000001,1.44,0.22,1.4567086188,1.6656,0.2958,1.6916622003000001,0.22560000000000002,0.0658,0.23500000000000001,1.44,0.23,1.4582523787000001
2021-02-08 13:30:00,1.6456,0.2558,1.6653627233,0.22560000000000002,0.0658,0.23500000000000001,1.42,0.19,1.4326548782000001,1.6456,0.26580000000000004,1.6669280128000001,0.22560000000000002,0.0658,0.23500000000000001,1.42,0.2,1.4340153415999999
2021-02-08 14:00:00,1.66368,0.27524000000000004,1.6862942211,0.22368000000000002,0.06524,0.233,1.44,0.21,1.4552319403,1.66368,0.28524000000000005,1.6879552719,0.22368000000000002,0.06524,0.233,1.44,0.22,1.4567086188
2021-02-08 14:30:00,1.7336,0.32230000000000003,1.7633054897,0.2136,0.0623,0.2225,1.52,0.26,1.5420765221,1.7336,0.33230000000000004,1.7651606867,0.2136,0.0623,0.2225,1.52,0.27,1.5437940277000002
2021-02-08 15:00:00,1.70168,0.32174,1.7318289321,0.21168,0.06174,0.2205,1.49,0.26,1.5125144627,1.70168,0.33174000000000003,1.7337145815000001,0.21168,0.06174,0.2205,1.49,0.27,1.5142654985
2021-02-08 15:30:00,1.7064,0.31020000000000003,1.7343658784,0.2064,0.060200000000000004,0.215,1.5,0.25,1.5206906326,1.7064,0.32020000000000004,1.7361823061,0.2064,0.060200000000000004,0.215,1.5,0.26,1.5223665787
2021-02-08 16:00:00,1.83736,0.35048,1.8704887062000002,0.20736000000000002,0.060480000000000006,0.216,1.63,0.29,1.6555965692,1.82736,0.36048,1.8625762802999999,0.20736000000000002,0.060480000000000006,0.216,1.62,0.30000000000000004,1.6475436261
2021-02-08 16:30:00,1.81208,0.30894000000000005,1.8382268222,0.20208,0.058940000000000006,0.21050000000000002,1.6099999999999999,0.25,1.6292943258,1.8220800000000001,0.31894,1.8497832981000002,0.20208,0.058940000000000006,0.21050000000000002,1.62,0.26,1.6407315442
2021-02-08 17:00:00,1.88592,0.34006000000000003,1.9163337522,0.20592000000000002,0.06006,0.21450000000000002,1.6800000000000002,0.28,1.7031735085,1.88592,0.35006000000000004,1.9181335329,0.20592000000000002,0.06006,0.21450000000000002,1.6800000000000002,0.29,1.7048460341
2021-02-08 17:30:00,1.99592,0.30006000000000005,2.0183489911,0.20592000000000002,0.06006,0.21450000000000002,1.79,0.24,1.8060177186000002,1.9859200000000001,0.31006,2.0099789676,0.20592000000000002,0.06006,0.21450000000000002,1.78,0.25,1.7974704448
2021-02-08 18:00:00,2.00072,0.28146000000000004,2.0204208101,0.21072000000000002,0.06146000000000001,0.2195,1.79,0.22,1.8034688797,1.99072,0.29146,2.0119431031,0.21072000000000002,0.06146000000000001,0.2195,1.78,0.23,1.7947980388
2021-02-08 18:30:00,2.02592,0.31006,2.0495094657,0.20592000000000002,0.06006,0.21450000000000002,1.82,0.25,1.8370900903,2.02592,0.32006,2.0510461355,0.20592000000000002,0.06006,0.21450000000000002,1.82,0.26,1.8384776311
2021-02-08 19:00:00,1.9492800000000001,0.27104,1.9680333331000002,0.20928000000000002,0.061040000000000004,0.218,1.74,0.21,1.7526266003000002,1.9492800000000001,0.28104,1.9694354521,0.20928000000000002,0.061040000000000004,0.218,1.74,0.22,1.7538529015000002
2021-02-08 19:30:00,1.8868800000000001,0.29034000000000004,1.9090870724000002,0.20688,0.060340000000000005,0.2155,1.6800000000000002,0.23,1.6956709586,1.8868800000000001,0.30034000000000005,1.9106334683,0.20688,0.060340000000000005,0.2155,1.6800000000000002,0.24,1.6970562748
2021-02-08 20:00:00,1.8012000000000001,0.2516,1.8186874388,0.2112,0.0616,0.22,1.5899999999999999,0.19,1.6013119621,1.7912,0.2616,1.8102021986999999,0.2112,0.0616,0.22,1.58,0.2,1.5926079241000002
2021-02-08 20:30:00,1.74736,0.25048000000000004,1.7652215725,0.20736000000000002,0.060480000000000006,0.216,1.54,0.19,1.5516765127,1.74736,0.26048000000000004,1.7666682767,0.20736000000000002,0.060480000000000006,0.216,1.54,0.2,1.5529327094
2021-02-08 21:00:00,1.6497600000000001,0.23118000000000002,1.6658788221,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.17,1.45,1.6497600000000001,0.24118000000000003,1.6672959695,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.18,1.4512063947
2021-02-08 21:30:00,1.5716,0.24880000000000002,1.5911718952,0.2016,0.058800000000000005,0.21,1.37,0.19,1.3831124322,1.5615999999999999,0.21880000000000002,1.5768538296,0.2016,0.058800000000000005,0.21,1.3599999999999999,0.16,1.3693794215000001
2021-02-08 22:00:00,1.46832,0.20076000000000002,1.481981174,0.20832,0.06076,0.217,1.26,0.14,1.2677539193,1.46832,0.21076000000000003,1.4833689359,0.20832,0.06076,0.217,1.26,0.15,1.268897159
2021-02-08 22:30:00,1.354,0.1995,1.3686183727,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.15,0.14,1.158490397,1.354,0.20950000000000002,1.3701117655,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.15,0.15,1.1597413505
2021-02-08 23:00:00,1.2583199999999999,0.20076000000000002,1.2742345938000001,0.20832,0.06076,0.217,1.05,0.14,1.0592922165,1.24832,0.21076000000000003,1.2659868088000001,0.20832,0.06076,0.217,1.04,0.15,1.0507616285
2021-02-08 23:30:00,1.19256,0.19908,1.2090625294,0.20256000000000002,0.05908000000000001,0.211,0.99,0.14,0.9998499887000001,1.18256,0.20908000000000002,1.2009007453,0.20256000000000002,0.05908000000000001,0.211,0.98,0.15,0.9914131329
2021-02-09 00:00:00,1.16736,0.20048000000000002,1.1844499145,0.20736000000000002,0.060480000000000006,0.216,0.96,0.14,0.9701546269,1.15736,0.21048000000000003,1.1763434873,0.20736000000000002,0.060480000000000006,0.216,0.9500000000000001,0.15,0.9617692031
2021-02-09 00:30:00,1.27448,0.19964,1.2900214727,0.20448000000000002,0.059640000000000006,0.213,1.07,0.14,1.0791200119,1.27448,0.18964,1.2885117772,0.20448000000000002,0.059640000000000006,0.213,1.07,0.13,1.0778682665
2021-02-09 01:00:00,1.5459200000000002,0.20006000000000002,1.5588112939,0.20592000000000002,0.06006,0.21450000000000002,1.34,0.14,1.3472935834,1.53592,0.19006,1.5476346630000002,0.20592000000000002,0.06006,0.21450000000000002,1.33,0.13,1.3363382805000001
2021-02-09 01:30:00,1.62208,0.058940000000000006,1.6231504705000002,0.20208,0.058940000000000006,0.21050000000000002,1.42,0.0,1.42,1.62208,0.18894000000000002,1.6330467997,0.20208,0.058940000000000006,0.21050000000000002,1.42,0.13,1.4259382876
2021-02-09 02:00:00,1.62688,0.19034,1.637976755,0.20688,0.060340000000000005,0.2155,1.42,0.13,1.4259382876,1.62688,0.19034,1.637976755,0.20688,0.060340000000000005,0.2155,1.42,0.13,1.4259382876
2021-02-09 02:30:00,1.6520800000000002,0.18894000000000002,1.6628489559,0.20208,0.058940000000000006,0.21050000000000002,1.45,0.13,1.4558159224,1.6520800000000002,0.18894000000000002,1.6628489559,0.20208,0.058940000000000006,0.21050000000000002,1.45,0.13,1.4558159224
2021-02-09 03:00:00,1.6568800000000001,0.19034,1.6677771584,0.20688,0.060340000000000005,0.2155,1.45,0.13,1.4558159224,1.6568800000000001,0.19034,1.6677771584,0.20688,0.060340000000000005,0.2155,1.45,0.13,1.4558159224
2021-02-09 03:30:00,1.64256,0.18908000000000003,1.6534069674,0.20256000000000002,0.05908000000000001,0.211,1.44,0.13,1.4458561478,1.64256,0.18908000000000003,1.6534069674,0.20256000000000002,0.05908000000000001,0.211,1.44,0.13,1.4458561478
2021-02-09 04:00:00,1.5873599999999999,0.19048,1.59874776,0.20736000000000002,0.060480000000000006,0.216,1.38,0.13,1.3861096638000001,1.57736,0.19048,1.5888194359,0.20736000000000002,0.060480000000000006,0.216,1.37,0.13,1.3761540611
2021-02-09 04:30:00,1.55448,0.18964,1.5660049169999999,0.20448000000000002,0.059640000000000006,0.213,1.35,0.13,1.3562448157,1.54448,0.18964,1.5560789825999999,0.20448000000000002,0.059640000000000006,0.213,1.34,0.13,1.3462912018
2021-02-09 05:00:00,1.55928,0.19104000000000002,1.5709393368,0.20928000000000002,0.061040000000000004,0.218,1.35,0.13,1.3562448157,1.54928,0.19104000000000002,1.5610140294,0.20928000000000002,0.061040000000000004,0.218,1.34,0.13,1.3462912018
2021-02-09 05:30:00,1.5259200000000002,0.19006,1.5377108473,0.20592000000000002,0.06006,0.21450000000000002,1.32,0.13,1.3263860675,1.5259200000000002,0.19006,1.5377108473,0.20592000000000002,0.06006,0.21450000000000002,1.32,0.13,1.3263860675
2021-02-09 06:00:00,1.47784,0.19062,1.4900829004,0.20784000000000002,0.06062000000000001,0.2165,1.27,0.13,1.276636205,1.47784,0.19062,1.4900829004,0.20784000000000002,0.06062000000000001,0.2165,1.27,0.13,1.276636205
2021-02-09 06:30:00,1.54496,0.18978,1.5565724686,0.20496,0.05978000000000001,0.21350000000000002,1.34,0.13,1.3462912018,1.5349599999999999,0.19978,1.5479064087,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.14,1.3373481221999999
2021-02-09 07:00:00,1.55928,0.22104000000000001,1.5748691374,0.20928000000000002,0.061040000000000004,0.218,1.35,0.16,1.3594484176,1.55928,0.23104000000000002,1.5763037778,0.20928000000000002,0.061040000000000004,0.218,1.35,0.17,1.3606616038000001
2021-02-09 07:30:00,1.62112,0.27866,1.6448955742,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.42,0.22,1.4369411957,1.62112,0.28866,1.6466191575,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.42,0.23,1.4385061696
2021-02-09 08:00:00,1.63496,0.27978000000000003,1.6587257308,0.20496,0.05978000000000001,0.21350000000000002,1.43,0.22,1.4468241082,1.63496,0.28978000000000004,1.6604417033,0.20496,0.05978000000000001,0.21350000000000002,1.43,0.23,1.4483784036
2021-02-09 08:30:00,1.6516000000000002,0.2788,1.6749662683,0.2016,0.058800000000000005,0.21,1.45,0.22,1.4665946952,1.6516000000000002,0.2788,1.6749662683,0.2016,0.058800000000000005,0.21,1.45,0.22,1.4665946952
2021-02-09 09:00:00,1.6578400000000002,0.28062000000000004,1.6814223295000001,0.20784000000000002,0.06062000000000001,0.2165,1.45,0.22,1.4665946952,1.6578400000000002,0.30062,1.6848756186,0.20784000000000002,0.06062000000000001,0.2165,1.45,0.24,1.469727866
2021-02-09 09:30:00,1.69544,0.30992000000000003,1.7235333475,0.20544,0.05992000000000001,0.214,1.49,0.25,1.5108275878000001,1.68544,0.31992000000000004,1.7155339694,0.20544,0.05992000000000001,0.214,1.48,0.26,1.5026643005
2021-02-09 10:00:00,1.63408,0.33244,1.6675532375,0.21408000000000002,0.06244,0.223,1.42,0.27,1.4454411091,1.6240800000000002,0.34244,1.6597894444999999,0.21408000000000002,0.06244,0.223,1.4100000000000001,0.28,1.4375326083
2021-02-09 10:30:00,1.6183200000000002,0.29076,1.6442326478,0.20832,0.06076,0.217,1.4100000000000001,0.23,1.4286357128,1.60832,0.30076,1.6361998044,0.20832,0.06076,0.217,1.4,0.24,1.4204224724
2021-02-09 11:00:00,1.64216,0.29188000000000003,1.6678978986000002,0.21216000000000002,0.061880000000000004,0.221,1.43,0.23,1.4483784036,1.64216,0.30188000000000004,1.6696769149000001,0.21216000000000002,0.061880000000000004,0.221,1.43,0.24,1.45
2021-02-09 11:30:00,1.58128,0.31454000000000004,1.6122598581,0.22128,0.06454,0.2305,1.3599999999999999,0.25,1.3827870407,1.58128,0.32454000000000005,1.6142405800000001,0.22128,0.06454,0.2305,1.3599999999999999,0.26,1.3846299145
2021-02-09 12:00:00,1.5608,-0.2556,1.5815903389,0.22080000000000002,0.0644,0.23,1.34,-0.32,1.3776792079,1.6308,0.9044000000000001,1.8647916774,0.22080000000000002,0.0644,0.23,1.4100000000000001,0.84,1.641249524
2021-02-09 12:30:00,1.6236000000000002,-0.31770000000000004,1.6543912022,0.2136,0.0623,0.2225,1.4100000000000001,-0.38,1.4603081867,1.7136,1.0323,2.0005169957,0.2136,0.0623,0.2225,1.5,0.97,1.7863090438
2021-02-09 13:00:00,1.60552,-0.38714000000000004,1.6515362091,0.21552000000000002,0.06286,0.2245,1.3900000000000001,-0.45,1.461027036,1.70552,0.96286,1.9585448297,0.21552000000000002,0.06286,0.2245,1.49,0.9,1.7407182426
2021-02-09 13:30:00,1.63496,-0.44022000000000006,1.6931886634,0.20496,0.05978000000000001,0.21350000000000002,1.43,-0.5,1.5148927355000001,1.72496,0.91978,1.9548611842999999,0.20496,0.05978000000000001,0.21350000000000002,1.52,0.86,1.7464249197
2021-02-09 14:00:00,1.64024,-0.40868000000000004,1.6903865238,0.21024,0.061320000000000006,0.219,1.43,-0.47000000000000003,1.5052574531,1.7302400000000002,0.9613200000000001,1.9793601491000001,0.21024,0.061320000000000006,0.219,1.52,0.9,1.7664653973000002
2021-02-09 14:30:00,1.68736,-0.34952000000000005,1.7231796192000002,0.20736000000000002,0.060480000000000006,0.216,1.48,-0.41000000000000003,1.5357408636,1.78736,1.01048,2.0532232222,0.20736000000000002,0.060480000000000006,0.216,1.58,0.9500000000000001,1.8436105879
2021-02-09 15:00:00,1.7302400000000002,-0.32868,1.7611817055999999,0.21024,0.061320000000000006,0.219,1.52,-0.39,1.5692354826,1.83024,1.03132,2.100809225,0.21024,0.061320000000000006,0.219,1.62,0.97,1.8882002012
2021-02-09 15:30:00,1.6764000000000001,-0.38980000000000004,1.7211220178,0.2064,0.060200000000000004,0.215,1.47,-0.45,1.537335357,1.7664,0.9702000000000001,2.015305684,0.2064,0.060200000000000004,0.215,1.56,0.91,1.8060177186000002
2021-02-09 16:00:00,1.75072,-0.34854,1.7850772112,0.21072000000000002,0.06146000000000001,0.2195,1.54,-0.41000000000000003,1.5936436239,1.8407200000000001,1.01146,2.1003098462,0.21072000000000002,0.06146000000000001,0.2195,1.63,0.9500000000000001,1.88663722
2021-02-09 16:30:00,1.7368800000000002,-0.39966,1.7822682879,0.20688,0.060340000000000005,0.2155,1.53,-0.46,1.5976545308999999,1.82688,0.9603400000000001,2.0639145937,0.20688,0.060340000000000005,0.2155,1.62,0.9,1.8532134254
2021-02-09 17:00:00,1.83024,-0.00868,1.8302605825,0.21024,0.061320000000000006,0.219,1.62,-0.07,1.6215116404,1.8702400000000001,0.53132,1.9442475665,0.21024,0.061320000000000006,0.219,1.6600000000000001,0.47000000000000003,1.7252536045
2021-02-09 17:30:00,1.9268800000000001,0.26034,1.9443876800000002,0.20688,0.060340000000000005,0.2155,1.72,0.2,1.7315888658,1.9268800000000001,0.27034,1.945751847,0.20688,0.060340000000000005,0.2155,1.72,0.21,1.7327723450999999
2021-02-09 18:00:00,2.01264,0.26202000000000003,2.0296241647,0.21264000000000002,0.062020000000000006,0.2215,1.8,0.2,1.8110770276000001,2.01264,0.27202000000000004,2.0309393516,0.21264000000000002,0.062020000000000006,0.2215,1.8,0.21,1.8122085973000002
2021-02-09 18:30:00,2.06544,0.25992000000000004,2.0817302419,0.20544,0.05992000000000001,0.214,1.8599999999999999,0.2,1.8707217858,2.05544,0.26992000000000005,2.0730871665,0.20544,0.05992000000000001,0.214,1.85,0.21,1.8618807695
2021-02-09 19:00:00,2.0512,0.30160000000000003,2.0732544465,0.2112,0.0616,0.22,1.8399999999999999,0.24,1.8555861608000002,2.0412,0.2116,2.0521383969,0.2112,0.0616,0.22,1.83,0.15,1.8361372498000001
2021-02-09 19:30:00,2.00784,0.9006200000000001,2.2005767085,0.20784000000000002,0.06062000000000001,0.2165,1.8,0.84,1.9863534429,1.89784,-0.45938,1.9526460637,0.20784000000000002,0.06062000000000001,0.2165,1.69,-0.52,1.7681911661
2021-02-09 20:00:00,1.86408,0.8924400000000001,2.0666986718,0.21408000000000002,0.06244,0.223,1.65,0.8300000000000001,1.8469975636,1.76408,-0.45756,1.8224542244,0.21408000000000002,0.06244,0.223,1.55,-0.52,1.6349006086
2021-02-09 20:30:00,1.78024,0.8813200000000001,1.9864489422,0.21024,0.061320000000000006,0.219,1.57,0.8200000000000001,1.7712425017000002,1.6702400000000002,-0.45868000000000003,1.7320764995,0.21024,0.061320000000000006,0.219,1.46,-0.52,1.5498387013000001
2021-02-09 21:00:00,1.71312,0.86216,1.9178373237000002,0.21312,0.06216000000000001,0.222,1.5,0.8,1.7000000000000002,1.6131199999999999,-0.48784000000000005,1.6852726782,0.21312,0.06216000000000001,0.222,1.4,-0.55,1.5041608956
2021-02-09 21:30:00,1.6497600000000001,0.8811800000000001,1.8703438855,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.8200000000000001,1.6571059109,1.54976,-0.46882,1.619119591,0.20976000000000003,0.061180000000000005,0.2185,1.34,-0.53,1.4410065926
2021-02-09 22:00:00,1.54168,0.47174000000000005,1.6122393898,0.21168,0.06174,0.2205,1.33,0.41000000000000003,1.3917614738,1.50168,-0.06826,1.5032306044000001,0.21168,0.06174,0.2205,1.29,-0.13,1.2965338407
2021-02-09 22:30:00,1.4268800000000001,0.20034000000000002,1.4408756539,0.20688,0.060340000000000005,0.2155,1.22,0.14,1.2280065146,1.41688,0.20034000000000002,1.4309734624,0.20688,0.060340000000000005,0.2155,1.21,0.14,1.2180722474
2021-02-09 23:00:00,1.32976,0.20118000000000003,1.3448922076,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.14,1.1287160848,1.32976,0.20118000000000003,1.3448922076,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.14,1.1287160848
2021-02-09 23:30:00,1.24736,0.20048000000000002,1.2633681965,0.20736000000000002,0.060480000000000006,0.216,1.04,0.14,1.0493807698,1.23736,0.20048000000000002,1.2534959114,0.20736000000000002,0.060480000000000006,0.216,1.03,0.14,1.0394710193
2021-02-10 00:00:00,1.21688,0.20034000000000002,1.2332611443000001,0.20688,0.060340000000000005,0.2155,1.01,0.14,1.019656805,1.21688,0.20034000000000002,1.2332611443000001,0.20688,0.060340000000000005,0.2155,1.01,0.14,1.019656805
2021-02-10 00:30:00,1.37384,0.19362000000000001,1.3874166822,0.18384,0.05362,0.1915,1.19,0.14,1.1982069938,1.37384,0.19362000000000001,1.3874166822,0.18384,0.05362,0.1915,1.19,0.14,1.1982069938
2021-02-10 01:00:00,1.6172,0.0546,1.6181214417,0.1872,0.0546,0.195,1.43,0.0,1.43,1.6072000000000002,0.19460000000000002,1.6189382323000001,0.1872,0.0546,0.195,1.42,0.14,1.4268847185
2021-02-10 01:30:00,1.6928800000000002,0.18334,1.7027789786,0.18288000000000001,0.053340000000000005,0.1905,1.51,0.13,1.5155856954,1.68288,0.19334,1.6939496598,0.18288000000000001,0.053340000000000005,0.1905,1.5,0.14,1.5065191668
2021-02-10 02:00:00,1.6972,0.0546,1.6980780312000001,0.1872,0.0546,0.195,1.51,0.0,1.51,1.6872,0.19460000000000002,1.6983854097000002,0.1872,0.0546,0.195,1.5,0.14,1.5065191668
2021-02-10 02:30:00,1.71384,0.05362,1.7146785850000001,0.18384,0.05362,0.1915,1.53,0.0,1.53,1.70384,0.19362000000000001,1.7148059511,0.18384,0.05362,0.1915,1.52,0.14,1.5264337522
2021-02-10 03:00:00,1.73624,0.18432,1.7459963345,0.18624000000000002,0.05432000000000001,0.194,1.55,0.13,1.5554420594,1.7262400000000002,0.19432000000000002,1.7371427115,0.18624000000000002,0.05432000000000001,0.194,1.54,0.14,1.5463505424
2021-02-10 03:30:00,1.7128800000000002,0.18334,1.7226640560000002,0.18288000000000001,0.053340000000000005,0.1905,1.53,0.13,1.5355129436000001,1.7128800000000002,0.19334,1.7237570159,0.18288000000000001,0.053340000000000005,0.1905,1.53,0.14,1.5363918771
2021-02-10 04:00:00,1.65576,0.18418,1.6659722236999999,0.18576,0.054180000000000006,0.1935,1.47,0.13,1.475737104,1.65576,0.19418000000000002,1.6671073901,0.18576,0.054180000000000006,0.1935,1.47,0.14,1.4766516177
2021-02-10 04:30:00,1.62192,0.18306000000000003,1.6322179542000002,0.18192000000000003,0.05306,0.1895,1.44,0.13,1.4458561478,1.61192,0.19306,1.6234402514,0.18192000000000003,0.05306,0.1895,1.43,0.14,1.4368368035
2021-02-10 05:00:00,1.57672,0.18446,1.5874732911,0.18672000000000002,0.05446,0.1945,1.3900000000000001,0.13,1.396065901,1.57672,0.19446000000000002,1.5886663117,0.18672000000000002,0.05446,0.1945,1.3900000000000001,0.14,1.3970325694
2021-02-10 05:30:00,1.56432,0.18376,1.5750761251,0.18432,0.05376,0.192,1.38,0.13,1.3861096638000001,1.5543200000000001,0.19376000000000002,1.5663504078,0.18432,0.05376,0.192,1.37,0.14,1.3771347066000001
2021-02-10 06:00:00,1.5476800000000002,0.18474000000000002,1.5586668181,0.18768,0.054740000000000004,0.1955,1.3599999999999999,0.13,1.366199107,1.5476800000000002,0.19474000000000002,1.5598836655000001,0.18768,0.054740000000000004,0.1955,1.3599999999999999,0.14,1.3671868929
2021-02-10 06:30:00,1.6320000000000001,0.20600000000000002,1.6449498473,0.192,0.056,0.2,1.44,0.15,1.4477914214,1.6219999999999999,0.20600000000000002,1.6350290517000001,0.192,0.056,0.2,1.43,0.15,1.4378456106
2021-02-10 07:00:00,1.6312,0.2116,1.6448671679,0.2112,0.0616,0.22,1.42,0.15,1.4279005568,1.6312,0.2116,1.6448671679,0.2112,0.0616,0.22,1.42,0.15,1.4279005568
2021-02-10 07:30:00,1.65448,0.25964000000000004,1.6747289333,0.20448000000000002,0.059640000000000006,0.213,1.45,0.2,1.4637281168,1.6444800000000002,0.26964000000000005,1.6664393778000002,0.20448000000000002,0.059640000000000006,0.213,1.44,0.21,1.4552319403
2021-02-10 08:00:00,1.6888,0.28090000000000004,1.7120018253,0.2088,0.0609,0.2175,1.48,0.22,1.4962620091,1.6788,0.2909,1.7038169649000001,0.2088,0.0609,0.2175,1.47,0.23,1.4878844041
2021-02-10 08:30:00,1.7506400000000002,0.30852,1.7776177879000001,0.20064,0.05852,0.209,1.55,0.25,1.5700318468,1.7506400000000002,0.31852,1.7793806226000002,0.20064,0.05852,0.209,1.55,0.26,1.5716551785
2021-02-10 09:00:00,1.74544,0.30992000000000003,1.7727411543,0.20544,0.05992000000000001,0.214,1.54,0.25,1.5601602481999999,1.73544,0.31992000000000004,1.764681501,0.20544,0.05992000000000001,0.214,1.53,0.26,1.551934277
2021-02-10 09:30:00,1.7825600000000001,0.32908000000000004,1.812681384,0.20256000000000002,0.05908000000000001,0.211,1.58,0.27,1.6029036153,1.7825600000000001,0.33908000000000005,1.8145234636,0.20256000000000002,0.05908000000000001,0.211,1.58,0.28,1.6046183347
2021-02-10 10:00:00,1.72072,0.28146000000000004,1.7435874082,0.21072000000000002,0.06146000000000001,0.2195,1.51,0.22,1.5259423318,1.71072,0.29146,1.7353708105,0.21072000000000002,0.06146000000000001,0.2195,1.5,0.23,1.5175308893000001
2021-02-10 10:30:00,1.62504,0.28272,1.6494500902,0.21504,0.06272000000000001,0.224,1.4100000000000001,0.22,1.4270599146,1.61504,0.29272000000000004,1.6413528566000002,0.21504,0.06272000000000001,0.224,1.4,0.23,1.4187670704
2021-02-10 11:00:00,1.54272,0.30496,1.5725729236000001,0.22272000000000003,0.06496,0.232,1.32,0.24,1.3416407865,1.53272,0.31496,1.5647461136,0.22272000000000003,0.06496,0.232,1.31,0.25,1.3336416309999999
2021-02-10 11:30:00,1.5684,0.3037,1.5975331765,0.2184,0.0637,0.2275,1.35,0.24,1.3711673858,1.5684,0.31370000000000003,1.5994643635,0.2184,0.0637,0.2275,1.35,0.25,1.3729530218
2021-02-10 12:00:00,1.6174400000000002,0.33342000000000005,1.6514481675,0.21744000000000002,0.06342,0.2265,1.4,0.27,1.4257980222,1.6174400000000002,0.34342,1.6534961294000001,0.21744000000000002,0.06342,0.2265,1.4,0.28,1.4277254638
2021-02-10 12:30:00,1.64264,0.31202,1.672011558,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.25,1.4516886719,1.64264,0.32202000000000003,1.6739065237,0.21264000000000002,0.062020000000000006,0.2215,1.43,0.26,1.4534441854
2021-02-10 13:00:00,1.64552,0.29286,1.6713775905000001,0.21552000000000002,0.06286,0.2245,1.43,0.23,1.4483784036,1.64552,0.30286,1.6731587641,0.21552000000000002,0.06286,0.2245,1.43,0.24,1.45
2021-02-10 13:30:00,1.5408,0.22440000000000002,1.5570549123,0.22080000000000002,0.0644,0.23,1.32,0.16,1.3296616111000001,1.5408,0.23440000000000003,1.5585275102,0.22080000000000002,0.0644,0.23,1.32,0.17,1.3309019498
2021-02-10 14:00:00,1.53552,0.25286000000000003,1.556200453,0.21552000000000002,0.06286,0.2245,1.32,0.19,1.3336041392,1.53552,0.26286000000000004,1.5578565563,0.21552000000000002,0.06286,0.2245,1.32,0.2,1.3350655415000001
2021-02-10 14:30:00,1.58216,0.31188000000000005,1.6126063996000002,0.21216000000000002,0.061880000000000004,0.221,1.37,0.25,1.3926234236,1.58216,0.32188,1.6145702215000002,0.21216000000000002,0.061880000000000004,0.221,1.37,0.26,1.3944532979
2021-02-10 15:00:00,1.55552,0.31286,1.5866706810000002,0.21552000000000002,0.06286,0.2245,1.34,0.25,1.3631214179,1.55552,0.32286000000000004,1.5886727322,0.21552000000000002,0.06286,0.2245,1.34,0.26,1.3649908425000001
