Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 15:30:00,1.56736,0.29048,1.5940501874000002,0.20736000000000002,0.060480000000000006,0.216,1.3599999999999999,0.23,1.3793114224,1.56736,0.30048,1.5959027539,0.20736000000000002,0.060480000000000006,0.216,1.3599999999999999,0.24,1.3810141201000001
2021-02-10 16:00:00,1.6688,0.3109,1.6975135493,0.2088,0.0609,0.2175,1.46,0.25,1.4812494726,1.6588,0.3209,1.6895544531,0.2088,0.0609,0.2175,1.45,0.26,1.4731259281
2021-02-10 16:30:00,1.74208,0.28894000000000003,1.7658791153000002,0.20208,0.058940000000000006,0.21050000000000002,1.54,0.23,1.5570806016,1.73208,0.28894000000000003,1.7560146497,0.20208,0.058940000000000006,0.21050000000000002,1.53,0.23,1.5471910031
2021-02-10 17:00:00,1.85256,0.28908,1.8749788799,0.20256000000000002,0.05908000000000001,0.211,1.65,0.23,1.6659531805999999,1.8425600000000002,0.28908,1.8650990858,0.20256000000000002,0.05908000000000001,0.211,1.6400000000000001,0.23,1.6560495162
2021-02-10 17:30:00,1.9482400000000002,0.29782000000000003,1.9708718502,0.19824000000000003,0.05782,0.20650000000000002,1.75,0.24,1.76638048,1.9482400000000002,0.30782000000000004,1.9724077291,0.19824000000000003,0.05782,0.20650000000000002,1.75,0.25,1.7677669530000002
2021-02-10 18:00:00,2.024,0.28950000000000004,2.0445992884,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.82,0.23,1.8344754019,2.024,0.28950000000000004,2.0445992884,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.82,0.23,1.8344754019
2021-02-10 18:30:00,2.06112,0.29866000000000004,2.0826457812,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.8599999999999999,0.24,1.8754199530000002,2.05112,0.30866000000000005,2.0742141283,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.85,0.25,1.8668154703000002
2021-02-10 19:00:00,2.0464,0.4902,2.1042929929,0.2064,0.060200000000000004,0.215,1.8399999999999999,0.43,1.8895766722,2.0064,0.1202,2.0099972637,0.2064,0.060200000000000004,0.215,1.8,0.06,1.8009997224
2021-02-10 19:30:00,2.00064,0.9385200000000001,2.2098371433,0.20064,0.05852,0.209,1.8,0.88,2.0035967658,1.89064,-0.41148,1.9348993255,0.20064,0.05852,0.209,1.69,-0.47000000000000003,1.7541379649
2021-02-10 20:00:00,1.90448,0.93964,2.1236683828,0.20448000000000002,0.059640000000000006,0.213,1.7000000000000002,0.88,1.91426226,1.80448,-0.41036000000000006,1.8505521879,0.20448000000000002,0.059640000000000006,0.213,1.6,-0.47000000000000003,1.6676030703
2021-02-10 20:30:00,1.83256,0.93908,2.0591618198,0.20256000000000002,0.05908000000000001,0.211,1.63,0.88,1.8523768514999999,1.73256,-0.41092,1.7806233178,0.20256000000000002,0.05908000000000001,0.211,1.53,-0.47000000000000003,1.6005624012
2021-02-10 21:00:00,1.76784,0.9106200000000001,1.988589211,0.20784000000000002,0.06062000000000001,0.2165,1.56,0.85,1.7765415841,1.66784,-0.43938000000000005,1.7247449232,0.20784000000000002,0.06062000000000001,0.2165,1.46,-0.5,1.5432433379
2021-02-10 21:30:00,1.65496,0.41978000000000004,1.7073686919000002,0.20496,0.05978000000000001,0.21350000000000002,1.45,0.36,1.4940214189,1.61496,0.00978,1.614989613,0.20496,0.05978000000000001,0.21350000000000002,1.4100000000000001,-0.05,1.4108862463
2021-02-10 22:00:00,1.54832,0.20076000000000002,1.5612813328000001,0.20832,0.06076,0.217,1.34,0.14,1.3472935834,1.54832,0.22076,1.5639788362,0.20832,0.06076,0.217,1.34,0.16,1.3495184326
2021-02-10 22:30:00,1.45496,0.19978,1.4686118105000001,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.14,1.2578155668,1.45496,0.21978000000000003,1.4714658848,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.16,1.2601983971
2021-02-10 23:00:00,1.35976,0.20118000000000003,1.3745619848000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.14,1.158490397,1.35976,0.20118000000000003,1.3745619848000001,0.20976000000000003,0.061180000000000005,0.2185,1.15,0.14,1.158490397
2021-02-10 23:30:00,1.30544,0.19992000000000001,1.3206595322,0.20544,0.05992000000000001,0.214,1.1,0.14,1.1088733021,1.2954400000000001,0.20992000000000002,1.3123380662,0.20544,0.05992000000000001,0.214,1.09,0.15,1.1002726935
2021-02-11 00:00:00,1.2688000000000001,0.20090000000000002,1.2846066519,0.2088,0.0609,0.2175,1.06,0.14,1.0692053124,1.2688000000000001,0.2109,1.2862084784,0.2088,0.0609,0.2175,1.06,0.15,1.0705606008
2021-02-11 00:30:00,1.38592,0.19006,1.3988913646,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.13,1.1871394189,1.38592,0.20006000000000002,1.4002850602999999,0.20592000000000002,0.06006,0.21450000000000002,1.18,0.14,1.1882760622
2021-02-11 01:00:00,1.64928,0.19104000000000002,1.6603074414,0.20928000000000002,0.061040000000000004,0.218,1.44,0.13,1.4458561478,1.63928,0.20104000000000002,1.6515616852,0.20928000000000002,0.061040000000000004,0.218,1.43,0.14,1.4368368035
2021-02-11 01:30:00,1.74496,0.18978,1.755249797,0.20496,0.05978000000000001,0.21350000000000002,1.54,0.13,1.5454772726,1.74496,0.19978,1.7563591460999999,0.20496,0.05978000000000001,0.21350000000000002,1.54,0.14,1.5463505424
2021-02-11 02:00:00,1.77832,0.19076,1.7885221273,0.20832,0.06076,0.217,1.57,0.13,1.5753729717,1.7683200000000001,0.20076000000000002,1.7796798027,0.20832,0.06076,0.217,1.56,0.14,1.5662694531999999
2021-02-11 02:30:00,1.79352,0.18936000000000003,1.8034886193,0.20352,0.05936,0.212,1.5899999999999999,0.13,1.5953056133999999,1.79352,0.19936,1.8045659866000001,0.20352,0.05936,0.212,1.5899999999999999,0.14,1.5961516219
2021-02-11 03:00:00,1.79928,0.19104000000000002,1.8093934895000001,0.20928000000000002,0.061040000000000004,0.218,1.5899999999999999,0.13,1.5953056133999999,1.79928,0.20104000000000002,1.8104766223,0.20928000000000002,0.061040000000000004,0.218,1.5899999999999999,0.14,1.5961516219
2021-02-11 03:30:00,1.76544,0.18992,1.7756260868,0.20544,0.05992000000000001,0.214,1.56,0.13,1.5654072952,1.76544,0.19992000000000001,1.7767235013,0.20544,0.05992000000000001,0.214,1.56,0.14,1.5662694531999999
2021-02-11 04:00:00,1.7302400000000002,0.19132000000000002,1.7407853975,0.21024,0.061320000000000006,0.219,1.52,0.13,1.5255490815,1.7302400000000002,0.20132000000000003,1.7419127992,0.21024,0.061320000000000006,0.219,1.52,0.14,1.5264337522
2021-02-11 04:30:00,1.70544,0.18992,1.7159822842999999,0.20544,0.05992000000000001,0.214,1.5,0.13,1.5056227947,1.70544,0.19992000000000001,1.7171178177000002,0.20544,0.05992000000000001,0.214,1.5,0.14,1.5065191668
2021-02-11 05:00:00,1.6497600000000001,0.19118000000000002,1.6608003643,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.13,1.4458561478,1.6497600000000001,0.20118000000000003,1.6619811822,0.20976000000000003,0.061180000000000005,0.2185,1.44,0.14,1.4467895493
2021-02-11 05:30:00,1.6054400000000002,0.18992,1.6166345289000001,0.20544,0.05992000000000001,0.214,1.4,0.13,1.4060227593999999,1.59544,0.19992000000000001,1.6079169133,0.20544,0.05992000000000001,0.214,1.3900000000000001,0.14,1.3970325694
2021-02-11 06:00:00,1.64928,0.19104000000000002,1.6603074414,0.20928000000000002,0.061040000000000004,0.218,1.44,0.13,1.4458561478,1.63928,0.20104000000000002,1.6515616852,0.20928000000000002,0.061040000000000004,0.218,1.43,0.14,1.4368368035
2021-02-11 06:30:00,1.69448,0.18964,1.7050588846,0.20448000000000002,0.059640000000000006,0.213,1.49,0.13,1.4956603893,1.69448,0.20964000000000002,1.707399016,0.20448000000000002,0.059640000000000006,0.213,1.49,0.15,1.4975313018
2021-02-11 07:00:00,1.69784,0.21062000000000003,1.7108540119,0.20784000000000002,0.06062000000000001,0.2165,1.49,0.15,1.4975313018,1.69784,0.22062,1.7121138543,0.20784000000000002,0.06062000000000001,0.2165,1.49,0.16,1.4985659812
2021-02-11 07:30:00,1.80112,0.31866,1.8290919742,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.6,0.26,1.6209873533999999,1.79112,0.32866,1.8210239565,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.5899999999999999,0.27,1.6127616067
2021-02-11 08:00:00,1.8439999999999999,0.34950000000000003,1.8768287747999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6400000000000001,0.29,1.665442884,1.8439999999999999,0.34950000000000003,1.8768287747999999,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6400000000000001,0.29,1.665442884
2021-02-11 08:30:00,1.87728,0.37754000000000004,1.9148672669,0.19728,0.05754000000000001,0.20550000000000002,1.6800000000000002,0.32,1.7102046661,1.87728,0.37754000000000004,1.9148672669,0.19728,0.05754000000000001,0.20550000000000002,1.6800000000000002,0.32,1.7102046661
2021-02-11 09:00:00,1.92304,0.37922000000000006,1.960074144,0.20304000000000003,0.05922,0.21150000000000002,1.72,0.32,1.7495142182999999,1.92304,0.37922000000000006,1.960074144,0.20304000000000003,0.05922,0.21150000000000002,1.72,0.32,1.7495142182999999
2021-02-11 09:30:00,2.01968,0.37824,2.0547926416,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.82,0.32,1.8479177471,2.00968,0.37824,2.0449643518,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.81,0.32,1.8380696396
2021-02-11 10:00:00,1.8883200000000002,0.39076000000000005,1.9283272025,0.20832,0.06076,0.217,1.6800000000000002,0.33,1.7121039688000002,1.8883200000000002,0.40076,1.9303784603,0.20832,0.06076,0.217,1.6800000000000002,0.34,1.7140595089000001
2021-02-11 10:30:00,1.79976,0.34118000000000004,1.8318132683,0.20976000000000003,0.061180000000000005,0.2185,1.5899999999999999,0.28,1.6144658559,1.79976,0.35118000000000005,1.8337021159,0.20976000000000003,0.061180000000000005,0.2185,1.5899999999999999,0.29,1.6162301816
2021-02-11 11:00:00,1.806,0.373,1.8441163194999999,0.216,0.063,0.225,1.5899999999999999,0.31,1.6199382704,1.806,0.383,1.8461649439,0.216,0.063,0.225,1.5899999999999999,0.32,1.6218816233000002
2021-02-11 11:30:00,1.87072,0.37146,1.9072429971,0.21072000000000002,0.06146000000000001,0.2195,1.6600000000000001,0.31,1.6886977231,1.8607200000000002,0.38146,1.8994185031000002,0.21072000000000002,0.06146000000000001,0.2195,1.65,0.32,1.6807438828999999
2021-02-11 12:00:00,1.9140800000000002,0.39244,1.9538964660000002,0.21408000000000002,0.06244,0.223,1.7000000000000002,0.33,1.7317332358000002,1.9140800000000002,0.39244,1.9538964660000002,0.21408000000000002,0.06244,0.223,1.7000000000000002,0.33,1.7317332358000002
2021-02-11 12:30:00,1.93456,0.39258000000000004,1.9739912487,0.21456000000000003,0.06258000000000001,0.2235,1.72,0.33,1.7513708916000001,1.92456,0.39258000000000004,1.9641920095,0.21456000000000003,0.06258000000000001,0.2235,1.71,0.33,1.7415510328
2021-02-11 13:00:00,1.90984,0.33412000000000003,1.9388463063999999,0.21984,0.06412000000000001,0.229,1.69,0.27,1.7114321488000002,1.90984,0.34412000000000004,1.9405945996,0.21984,0.06412000000000001,0.229,1.69,0.28,1.7130382366
2021-02-11 13:30:00,1.85504,0.26272,1.8735514938,0.21504,0.06272000000000001,0.224,1.6400000000000001,0.2,1.6521501142,1.84504,0.27272,1.8650868076,0.21504,0.06272000000000001,0.224,1.63,0.21,1.6434719347
2021-02-11 14:00:00,1.8208000000000002,0.2944,1.8444468005,0.22080000000000002,0.0644,0.23,1.6,0.23,1.6164467204,1.8208000000000002,0.3044,1.8460693378,0.22080000000000002,0.0644,0.23,1.6,0.24,1.6178998733
2021-02-11 14:30:00,1.88504,0.38272,1.9234995191,0.21504,0.06272000000000001,0.224,1.67,0.32,1.7003823100000002,1.87504,0.38272,1.913700499,0.21504,0.06272000000000001,0.224,1.6600000000000001,0.32,1.6905620367
2021-02-11 15:00:00,1.8874400000000002,0.38342000000000004,1.9259908229,0.21744000000000002,0.06342,0.2265,1.67,0.32,1.7003823100000002,1.87744,0.38342000000000004,1.916192018,0.21744000000000002,0.06342,0.2265,1.6600000000000001,0.32,1.6905620367
2021-02-11 15:30:00,1.86264,0.34202000000000005,1.8937807291,0.21264000000000002,0.062020000000000006,0.2215,1.65,0.28,1.6735889579,1.86264,0.35202000000000006,1.8956122626,0.21264000000000002,0.062020000000000006,0.2215,1.65,0.29,1.6752910195
2021-02-11 16:00:00,1.92504,0.36272000000000004,1.9589141890000001,0.21504,0.06272000000000001,0.224,1.71,0.30000000000000004,1.7361163555,1.91504,0.37272000000000005,1.9509737056,0.21504,0.06272000000000001,0.224,1.7000000000000002,0.31,1.7280335645
2021-02-11 16:30:00,1.9488,0.34090000000000004,1.9783918343,0.2088,0.0609,0.2175,1.74,0.28,1.7623847480000001,1.9388,0.3509,1.970298518,0.2088,0.0609,0.2175,1.73,0.29,1.7541379649
2021-02-11 17:00:00,2.0136,0.3423,2.0424872705,0.2136,0.0623,0.2225,1.8,0.28,1.8216476059,2.0036,0.3523,2.0343373,0.2136,0.0623,0.2225,1.79,0.29,1.8133394608
2021-02-11 17:30:00,1.99072,0.29146,2.0119431031,0.21072000000000002,0.06146000000000001,0.2195,1.78,0.23,1.7947980388,1.99072,0.30146,2.0134160648,0.21072000000000002,0.06146000000000001,0.2195,1.78,0.24,1.7961069011
2021-02-11 18:00:00,2.07696,0.27328,2.0948615229,0.21696000000000001,0.06328,0.226,1.8599999999999999,0.21,1.8718172988,2.07696,0.28328000000000003,2.0961894953,0.21696000000000001,0.06328,0.226,1.8599999999999999,0.22,1.8729655630000002
2021-02-11 18:30:00,2.12408,0.29244000000000003,2.1441168345,0.21408000000000002,0.06244,0.223,1.9100000000000001,0.23,1.9237983262,2.12408,0.30244000000000004,2.1455036239,0.21408000000000002,0.06244,0.223,1.9100000000000001,0.24,1.9250194804
2021-02-11 19:00:00,2.10648,0.29314,2.1267790318,0.21648,0.06314,0.2255,1.8900000000000001,0.23,1.9039432765000002,2.09648,0.30314,2.1182828541,0.21648,0.06314,0.2255,1.88,0.24,1.8952572385000002
2021-02-11 19:30:00,2.05168,0.28174000000000005,2.0709341491,0.21168,0.06174,0.2205,1.8399999999999999,0.22,1.8531055016,2.05168,0.29174,2.0723182791,0.21168,0.06174,0.2205,1.8399999999999999,0.23,1.8543192821
2021-02-11 20:00:00,1.95552,0.26286000000000004,1.9731076631,0.21552000000000002,0.06286,0.2245,1.74,0.2,1.7514565367000001,1.9455200000000001,0.27286000000000005,1.9645611851,0.21552000000000002,0.06286,0.2245,1.73,0.21,1.7426990561
2021-02-11 20:30:00,1.84024,0.28132,1.8616187042,0.21024,0.061320000000000006,0.219,1.63,0.22,1.6447796205,1.83024,0.24132,1.8460806591,0.21024,0.061320000000000006,0.219,1.62,0.18,1.6299693249
2021-02-11 21:00:00,1.73648,0.23314000000000001,1.7520608009,0.21648,0.06314,0.2255,1.52,0.17,1.5294770348,1.72648,0.24314000000000002,1.7435166331,0.21648,0.06314,0.2255,1.51,0.18,1.5206906326
2021-02-11 21:30:00,1.68072,0.23146000000000003,1.6965828745,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.17,1.4797972834,1.68072,0.23146000000000003,1.6965828745,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.17,1.4797972834
2021-02-11 22:00:00,1.60648,0.21314000000000002,1.6205575121,0.21648,0.06314,0.2255,1.3900000000000001,0.15,1.3980700984,1.5964800000000001,0.22314,1.6119987128000002,0.21648,0.06314,0.2255,1.38,0.16,1.3892443989
2021-02-11 22:30:00,1.47168,0.22174000000000002,1.4882911845,0.21168,0.06174,0.2205,1.26,0.16,1.2701181047,1.47168,0.23174000000000003,1.4898138978,0.21168,0.06174,0.2205,1.26,0.17,1.2714165328
2021-02-11 23:00:00,1.40696,0.20328000000000002,1.4215692737,0.21696000000000001,0.06328,0.226,1.19,0.14,1.1982069938,1.39696,0.20328000000000002,1.4116727666,0.21696000000000001,0.06328,0.226,1.18,0.14,1.1882760622
2021-02-11 23:30:00,1.31168,0.20174,1.3271034059,0.21168,0.06174,0.2205,1.1,0.14,1.1088733021,1.31168,0.20174,1.3271034059,0.21168,0.06174,0.2205,1.1,0.14,1.1088733021
2021-02-12 00:00:00,1.26648,0.20314000000000002,1.2826680981,0.21648,0.06314,0.2255,1.05,0.14,1.0592922165,1.26648,0.20314000000000002,1.2826680981,0.21648,0.06314,0.2255,1.05,0.14,1.0592922165
2021-02-12 00:30:00,1.40504,0.20272,1.4195889546,0.21504,0.06272000000000001,0.224,1.19,0.14,1.1982069938,1.40504,0.20272,1.4195889546,0.21504,0.06272000000000001,0.224,1.19,0.14,1.1982069938
2021-02-12 01:00:00,1.69696,0.20328000000000002,1.7090921567000001,0.21696000000000001,0.06328,0.226,1.48,0.14,1.4866068747,1.69696,0.20328000000000002,1.7090921567000001,0.21696000000000001,0.06328,0.226,1.48,0.14,1.4866068747
2021-02-12 01:30:00,1.81072,0.20146000000000003,1.8218927109,0.21072000000000002,0.06146000000000001,0.2195,1.6,0.14,1.606113321,1.80072,0.20146000000000003,1.811954373,0.21072000000000002,0.06146000000000001,0.2195,1.5899999999999999,0.14,1.5961516219
2021-02-12 02:00:00,1.78552,0.20286,1.7970069143,0.21552000000000002,0.06286,0.2245,1.57,0.14,1.5762296786999999,1.7755200000000002,0.20286,1.7870711933,0.21552000000000002,0.06286,0.2245,1.56,0.14,1.5662694531999999
2021-02-12 02:30:00,1.7812000000000001,0.2016,1.7925724532,0.2112,0.0616,0.22,1.57,0.14,1.5762296786999999,1.7711999999999999,0.2016,1.7826362501,0.2112,0.0616,0.22,1.56,0.14,1.5662694531999999
2021-02-12 03:00:00,1.8136,0.2023,1.8248480074,0.2136,0.0623,0.2225,1.6,0.14,1.606113321,1.8036,0.2023,1.814909984,0.2136,0.0623,0.2225,1.5899999999999999,0.14,1.5961516219
2021-02-12 03:30:00,1.7888000000000002,0.20090000000000002,1.80004618,0.2088,0.0609,0.2175,1.58,0.14,1.5861904047,1.7888000000000002,0.20090000000000002,1.80004618,0.2088,0.0609,0.2175,1.58,0.14,1.5861904047
2021-02-12 04:00:00,1.7550400000000002,0.20272,1.7667090309,0.21504,0.06272000000000001,0.224,1.54,0.14,1.5463505424,1.74504,0.20272,1.7567754552000001,0.21504,0.06272000000000001,0.224,1.53,0.14,1.5363918771
2021-02-12 04:30:00,1.7187999999999999,0.20090000000000002,1.7305011557,0.2088,0.0609,0.2175,1.51,0.14,1.5164761785,1.7088,0.20090000000000002,1.7205691645,0.2088,0.0609,0.2175,1.5,0.14,1.5065191668
2021-02-12 05:00:00,1.7136,0.2023,1.7255,0.2136,0.0623,0.2225,1.5,0.14,1.5065191668,1.7036,0.2023,1.7155693661,0.2136,0.0623,0.2225,1.49,0.14,1.4965627284
2021-02-12 05:30:00,1.65832,0.20076000000000002,1.670428029,0.20832,0.06076,0.217,1.45,0.14,1.4567429423,1.65832,0.20076000000000002,1.670428029,0.20832,0.06076,0.217,1.45,0.14,1.4567429423
2021-02-12 06:00:00,1.66504,0.20272,1.6773352676000002,0.21504,0.06272000000000001,0.224,1.45,0.14,1.4567429423,1.66504,0.20272,1.6773352676000002,0.21504,0.06272000000000001,0.224,1.45,0.14,1.4567429423
2021-02-12 06:30:00,1.71928,0.21104,1.7321840549,0.20928000000000002,0.061040000000000004,0.218,1.51,0.15,1.5174320413,1.7092800000000001,0.22104000000000001,1.7235129242,0.20928000000000002,0.061040000000000004,0.218,1.5,0.16,1.5085091979
2021-02-12 07:00:00,1.6960000000000002,0.213,1.7093229654000002,0.216,0.063,0.225,1.48,0.15,1.4875819305,1.686,0.223,1.7006836861,0.216,0.063,0.225,1.47,0.16,1.4786818454000001
2021-02-12 07:30:00,1.80976,0.44118,1.8627589887,0.20976000000000003,0.061180000000000005,0.2185,1.6,0.38,1.6445060049,1.77976,0.15118,1.7861693789,0.20976000000000003,0.061180000000000005,0.2185,1.57,0.09,1.5725775021000001
2021-02-12 08:00:00,1.8616800000000002,1.03174,2.1284595016,0.21168,0.06174,0.2205,1.65,0.97,1.9140010449,1.75168,-0.31826000000000004,1.7803573377,0.21168,0.06174,0.2205,1.54,-0.38,1.5861904047
2021-02-12 08:30:00,1.91544,1.05992,2.1891415669,0.20544,0.05992000000000001,0.214,1.71,1.0,1.9809341231,1.8154400000000002,-0.30008,1.8400734768,0.20544,0.05992000000000001,0.214,1.6099999999999999,-0.36,1.6497575579000001
2021-02-12 09:00:00,1.91504,1.02272,2.1710215107,0.21504,0.06272000000000001,0.224,1.7000000000000002,0.96,1.952331939,1.80504,-0.33728,1.8362808064,0.21504,0.06272000000000001,0.224,1.5899999999999999,-0.4,1.6395426191
2021-02-12 09:30:00,1.95024,1.04132,2.2108331914,0.21024,0.061320000000000006,0.219,1.74,0.98,1.9969977466,1.84024,-0.30868,1.865949249,0.21024,0.061320000000000006,0.219,1.63,-0.37,1.671466422
2021-02-12 10:00:00,1.86792,1.03356,2.1348000843,0.21792000000000003,0.06356,0.227,1.65,0.97,1.9140010449,1.7679200000000002,-0.32644,1.7978053844000002,0.21792000000000003,0.06356,0.227,1.55,-0.39,1.5983116092
2021-02-12 10:30:00,1.74368,0.9652400000000001,1.9930148519,0.22368000000000002,0.06524,0.233,1.52,0.9,1.7664653973000002,1.63368,-0.39476000000000006,1.6806980098,0.22368000000000002,0.06524,0.233,1.4100000000000001,-0.46,1.483138564
2021-02-12 11:00:00,1.7794400000000001,1.01692,2.0495201878,0.22944,0.06692000000000001,0.23900000000000002,1.55,0.9500000000000001,1.8179658963,1.67944,-0.34308000000000005,1.7141244412,0.22944,0.06692000000000001,0.23900000000000002,1.45,-0.41000000000000003,1.5068510212000001
2021-02-12 11:30:00,1.718,0.9965,1.9860856603,0.228,0.0665,0.23750000000000002,1.49,0.93,1.756416807,1.6179999999999999,-0.3435,1.654060534,0.228,0.0665,0.23750000000000002,1.3900000000000001,-0.41000000000000003,1.4492066795
2021-02-12 12:00:00,1.7704,1.0172,2.0418158585,0.23040000000000002,0.06720000000000001,0.24,1.54,0.9500000000000001,1.8094474295,1.6703999999999999,-0.3128,1.6994352003,0.23040000000000002,0.06720000000000001,0.24,1.44,-0.38,1.4892951353
2021-02-12 12:30:00,1.73088,1.02734,2.0128022879,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.5,0.96,1.7808986496,1.6308799999999999,-0.30266000000000004,1.6587262131,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.4,-0.37,1.4480676780000001
2021-02-12 13:00:00,1.6209600000000002,1.00028,1.9047496948,0.24096,0.07028000000000001,0.251,1.38,0.93,1.6641213898,1.53096,-0.33972,1.5681990307,0.24096,0.07028000000000001,0.251,1.29,-0.41000000000000003,1.353587825
2021-02-12 13:30:00,1.51952,0.7898600000000001,1.7125477658000001,0.23952,0.06986,0.2495,1.28,0.72,1.4686047801,1.43952,-0.26014000000000004,1.4628365083000001,0.23952,0.06986,0.2495,1.2,-0.33,1.2445481108
2021-02-12 14:00:00,1.50472,0.28846000000000005,1.5321199202,0.23472,0.06846000000000001,0.24450000000000002,1.27,0.22,1.2889142718,1.49472,0.29846,1.5242264432,0.23472,0.06846000000000001,0.24450000000000002,1.26,0.23,1.2808200498
2021-02-12 14:30:00,1.51728,0.30754000000000004,1.5481341835,0.19728,0.05754000000000001,0.20550000000000002,1.32,0.25,1.3434656676,1.51728,0.31754000000000004,1.5501516861,0.19728,0.05754000000000001,0.20550000000000002,1.32,0.26,1.3453624047
2021-02-12 15:00:00,1.5849600000000001,0.31978,1.6168974767000002,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.26,1.4042791745,1.5849600000000001,0.32978,1.6189048922,0.20496,0.05978000000000001,0.21350000000000002,1.38,0.27,1.4061649974
2021-02-12 15:30:00,1.63536,0.29698,1.662106931,0.19536,0.05698,0.20350000000000001,1.44,0.24,1.4598630073,1.63536,0.30698000000000003,1.6639227897,0.19536,0.05698,0.20350000000000001,1.44,0.25,1.4615402834
2021-02-12 16:00:00,1.66728,0.27754,1.6902221895,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.22,1.4863714206,1.66728,0.28754,1.6918929783,0.19728,0.05754000000000001,0.20550000000000002,1.47,0.23,1.4878844041
2021-02-12 16:30:00,1.66248,0.25614000000000003,1.6820961477,0.19248,0.05614,0.2005,1.47,0.2,1.4835430563,1.66248,0.26614000000000004,1.6836478997,0.19248,0.05614,0.2005,1.47,0.21,1.4849242405
2021-02-12 17:00:00,1.7905600000000002,0.25558000000000003,1.808708448,0.19056,0.055580000000000004,0.1985,1.6,0.2,1.6124515497,1.78056,0.27558000000000005,1.8017597647999999,0.19056,0.055580000000000004,0.1985,1.5899999999999999,0.22,1.6051479683
2021-02-12 17:30:00,1.90624,0.25432000000000005,1.9231301568,0.18624000000000002,0.05432000000000001,0.194,1.72,0.2,1.7315888658,1.8962400000000001,0.23432000000000003,1.9106627123000002,0.18624000000000002,0.05432000000000001,0.194,1.71,0.18,1.7194475857
2021-02-12 18:00:00,2.06912,0.25516,2.0847935629,0.18912,0.05516000000000001,0.197,1.88,0.2,1.8906083677,2.05912,0.27516,2.0774234523,0.18912,0.05516000000000001,0.197,1.87,0.22,1.8828967045
2021-02-12 18:30:00,2.1448,0.27390000000000003,2.1622183632,0.18480000000000002,0.0539,0.1925,1.96,0.22,1.9723082923000002,2.1448,0.27390000000000003,2.1622183632,0.18480000000000002,0.0539,0.1925,1.96,0.22,1.9723082923000002
2021-02-12 19:00:00,2.07104,0.26572,2.0880167145,0.19104000000000002,0.055720000000000006,0.199,1.88,0.21,1.891692364,2.07104,0.27572,2.0893128535,0.19104000000000002,0.055720000000000006,0.199,1.88,0.22,1.8928285712
2021-02-12 19:30:00,1.9828800000000002,0.26334,2.0002902414,0.18288000000000001,0.053340000000000005,0.1905,1.8,0.21,1.8122085973000002,1.9828800000000002,0.27334,2.0016312972,0.18288000000000001,0.053340000000000005,0.1905,1.8,0.22,1.8133946068
2021-02-12 20:00:00,1.91248,0.21614000000000003,1.9246548392,0.19248,0.05614,0.2005,1.72,0.16,1.7274258305,1.9024800000000002,0.22614,1.9158730255,0.19248,0.05614,0.2005,1.71,0.17,1.7184295156
2021-02-12 20:30:00,1.83576,0.21418,1.8482120685,0.18576,0.054180000000000006,0.1935,1.65,0.16,1.6577394246,1.83576,0.22418000000000002,1.8493975911,0.18576,0.054180000000000006,0.1935,1.65,0.17,1.6587344573
2021-02-12 21:00:00,1.78056,0.21558000000000002,1.7935631157,0.19056,0.055580000000000004,0.1985,1.5899999999999999,0.16,1.5980300373,1.7705600000000001,0.22558000000000003,1.7848722783,0.19056,0.055580000000000004,0.1985,1.58,0.17,1.5891192529
2021-02-12 21:30:00,1.67528,0.20404000000000003,1.6876597406,0.18528000000000003,0.054040000000000005,0.193,1.49,0.15,1.4975313018,1.66528,0.21404,1.678979035,0.18528000000000003,0.054040000000000005,0.193,1.48,0.16,1.4886235253
2021-02-12 22:00:00,1.5800800000000002,0.19544,1.5921211009,0.19008000000000003,0.05544,0.198,1.3900000000000001,0.14,1.3970325694,1.57008,0.19544,1.5821972064,0.19008000000000003,0.05544,0.198,1.38,0.14,1.3870832708
2021-02-12 22:30:00,1.49432,0.19376000000000002,1.5068295192,0.18432,0.05376,0.192,1.31,0.14,1.3174596768,1.49432,0.20376000000000002,1.5081480033,0.18432,0.05376,0.192,1.31,0.15,1.3185598204
2021-02-12 23:00:00,1.40584,0.19712000000000002,1.4195923358,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.14,1.2180722474,1.40584,0.20712000000000003,1.4210154116,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.21,0.15,1.2192620719
2021-02-12 23:30:00,1.30496,0.19978,1.3201638724,0.20496,0.05978000000000001,0.21350000000000002,1.1,0.14,1.1088733021,1.29496,0.19978,1.3102799128,0.20496,0.05978000000000001,0.21350000000000002,1.09,0.14,1.0989540482
2021-02-13 00:00:00,1.31024,0.20132000000000003,1.3256163095,0.21024,0.061320000000000006,0.219,1.1,0.14,1.1088733021,1.30024,0.20132000000000003,1.3157331796,0.21024,0.061320000000000006,0.219,1.09,0.14,1.0989540482
2021-02-13 00:30:00,1.43736,0.20048000000000002,1.4512739231,0.20736000000000002,0.060480000000000006,0.216,1.23,0.14,1.2379418403,1.43736,0.20048000000000002,1.4512739231,0.20736000000000002,0.060480000000000006,0.216,1.23,0.14,1.2379418403
2021-02-13 01:00:00,1.7187999999999999,0.20090000000000002,1.7305011557,0.2088,0.0609,0.2175,1.51,0.14,1.5164761785,1.7088,0.20090000000000002,1.7205691645,0.2088,0.0609,0.2175,1.5,0.14,1.5065191668
2021-02-13 01:30:00,1.79688,0.20034000000000002,1.8080137859,0.20688,0.060340000000000005,0.2155,1.5899999999999999,0.14,1.5961516219,1.79688,0.20034000000000002,1.8080137859,0.20688,0.060340000000000005,0.2155,1.5899999999999999,0.14,1.5961516219
2021-02-13 02:00:00,1.82312,0.20216,1.8342941967000002,0.21312,0.06216000000000001,0.222,1.6099999999999999,0.14,1.6160754932999999,1.81312,0.20216,1.8243554478,0.21312,0.06216000000000001,0.222,1.6,0.14,1.606113321
2021-02-13 02:30:00,1.79832,0.20076000000000002,1.8094914755,0.20832,0.06076,0.217,1.5899999999999999,0.14,1.5961516219,1.79832,0.20076000000000002,1.8094914755,0.20832,0.06076,0.217,1.5899999999999999,0.14,1.5961516219
2021-02-13 03:00:00,1.84552,0.20286,1.8566357343000002,0.21552000000000002,0.06286,0.2245,1.63,0.14,1.6360012225,1.83552,0.20286,1.8466959279,0.21552000000000002,0.06286,0.2245,1.62,0.14,1.6260381299
2021-02-13 03:30:00,1.83976,0.20118000000000003,1.8507269518,0.20976000000000003,0.061180000000000005,0.2185,1.63,0.14,1.6360012225,1.82976,0.20118000000000003,1.8407865303,0.20976000000000003,0.061180000000000005,0.2185,1.62,0.14,1.6260381299
2021-02-13 04:00:00,1.7936,0.2023,1.8049726452,0.2136,0.0623,0.2225,1.58,0.14,1.5861904047,1.7836,0.2023,1.7950360024,0.2136,0.0623,0.2225,1.57,0.14,1.5762296786999999
2021-02-13 04:30:00,1.74736,0.20048000000000002,1.7588232430000001,0.20736000000000002,0.060480000000000006,0.216,1.54,0.14,1.5463505424,1.74736,0.20048000000000002,1.7588232430000001,0.20736000000000002,0.060480000000000006,0.216,1.54,0.14,1.5463505424
2021-02-13 05:00:00,1.70456,0.20258,1.7165556938000002,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.14,1.4965627284,1.70456,0.20258,1.7165556938000002,0.21456000000000003,0.06258000000000001,0.2235,1.49,0.14,1.4965627284
2021-02-13 05:30:00,1.64688,0.20034000000000002,1.6590207503,0.20688,0.060340000000000005,0.2155,1.44,0.14,1.4467895493,1.6368800000000001,0.20034000000000002,1.6490943727,0.20688,0.060340000000000005,0.2155,1.43,0.14,1.4368368035
2021-02-13 06:00:00,1.63264,0.20202,1.6450913197,0.21264000000000002,0.062020000000000006,0.2215,1.42,0.14,1.4268847185,1.63264,0.20202,1.6450913197,0.21264000000000002,0.062020000000000006,0.2215,1.42,0.14,1.4268847185
2021-02-13 06:30:00,1.64592,0.20006000000000002,1.6580339713,0.20592000000000002,0.06006,0.21450000000000002,1.44,0.14,1.4467895493,1.63592,0.20006000000000002,1.6481074753,0.20592000000000002,0.06006,0.21450000000000002,1.43,0.14,1.4368368035
2021-02-13 07:00:00,1.61168,0.20174,1.6242571995000001,0.21168,0.06174,0.2205,1.4,0.14,1.406982587,1.61168,0.20174,1.6242571995000001,0.21168,0.06174,0.2205,1.4,0.14,1.406982587
2021-02-13 07:30:00,1.69592,0.27006,1.7172877016,0.20592000000000002,0.06006,0.21450000000000002,1.49,0.21,1.5047258887,1.69592,0.28006000000000003,1.7188886670999999,0.20592000000000002,0.06006,0.21450000000000002,1.49,0.22,1.5061540426
2021-02-13 08:00:00,1.6712,0.30160000000000003,1.6981966906000001,0.2112,0.0616,0.22,1.46,0.24,1.4795945391,1.6712,0.3116,1.7000011765,0.2112,0.0616,0.22,1.46,0.25,1.4812494726
2021-02-13 08:30:00,1.71832,0.30076,1.7444426617,0.20832,0.06076,0.217,1.51,0.24,1.5289538907,1.70832,0.31076000000000004,1.7363550904,0.20832,0.06076,0.217,1.5,0.25,1.5206906326
2021-02-13 09:00:00,1.78408,0.28244,1.8062983696,0.21408000000000002,0.06244,0.223,1.57,0.22,1.5853390804,1.77408,0.29244000000000003,1.7980214126,0.21408000000000002,0.06244,0.223,1.56,0.23,1.5768639763999999
2021-02-13 09:30:00,1.85168,0.30174,1.8761039017,0.21168,0.06174,0.2205,1.6400000000000001,0.24,1.6574679484,1.8416800000000002,0.31174,1.867877686,0.21168,0.06174,0.2205,1.63,0.25,1.6490603385
2021-02-13 10:00:00,1.78648,0.28314,1.8087783308,0.21648,0.06314,0.2255,1.57,0.22,1.5853390804,1.78648,0.29314,1.8103706388,0.21648,0.06314,0.2255,1.57,0.23,1.5867577005
2021-02-13 10:30:00,1.78024,0.28132,1.8023305468,0.21024,0.061320000000000006,0.219,1.57,0.22,1.5853390804,1.78024,0.29132,1.8039184571,0.21024,0.061320000000000006,0.219,1.57,0.23,1.5867577005
2021-02-13 11:00:00,1.80888,0.32384,1.8376395729000001,0.21888000000000002,0.06384000000000001,0.228,1.5899999999999999,0.26,1.6111176245,1.80888,0.32384,1.8376395729000001,0.21888000000000002,0.06384000000000001,0.228,1.5899999999999999,0.26,1.6111176245
2021-02-13 11:30:00,1.8221600000000002,0.33188,1.8521369820000002,0.21216000000000002,0.061880000000000004,0.221,1.6099999999999999,0.27,1.6324827717,1.8221600000000002,0.34188,1.8539549617,0.21216000000000002,0.061880000000000004,0.221,1.6099999999999999,0.28,1.6341664542
2021-02-13 12:00:00,1.86176,0.33468000000000003,1.8916027596,0.22176,0.06468,0.231,1.6400000000000001,0.27,1.6620770139,1.85176,0.34468000000000004,1.8835656081,0.22176,0.06468,0.231,1.63,0.28,1.6538742395
2021-02-13 12:30:00,1.90456,0.33258000000000004,1.9333800066000002,0.21456000000000003,0.06258000000000001,0.2235,1.69,0.27,1.7114321488000002,1.89456,0.34258000000000005,1.925284044,0.21456000000000003,0.06258000000000001,0.2235,1.6800000000000002,0.28,1.7031735085
2021-02-13 13:00:00,1.94936,0.31398000000000004,1.9744841985,0.21936000000000003,0.06398000000000001,0.2285,1.73,0.25,1.7479702515,1.9393600000000002,0.32398000000000005,1.9662350444,0.21936000000000003,0.06398000000000001,0.2285,1.72,0.26,1.7395401691
2021-02-13 13:30:00,1.9136000000000002,0.26230000000000003,1.9314932695,0.2136,0.0623,0.2225,1.7000000000000002,0.2,1.7117242769,1.9136000000000002,0.26230000000000003,1.9314932695,0.2136,0.0623,0.2225,1.7000000000000002,0.2,1.7117242769
2021-02-13 14:00:00,1.93696,0.32328,1.9637525302,0.21696000000000001,0.06328,0.226,1.72,0.26,1.7395401691,1.93696,0.33328,1.9654235167,0.21696000000000001,0.06328,0.226,1.72,0.27,1.7410628938000001
2021-02-13 14:30:00,1.85976,0.32118,1.8872900810000002,0.20976000000000003,0.061180000000000005,0.2185,1.65,0.26,1.6703592428,1.85976,0.32118,1.8872900810000002,0.20976000000000003,0.061180000000000005,0.2185,1.65,0.26,1.6703592428
2021-02-13 15:00:00,1.826,0.303,1.8509686653,0.216,0.063,0.225,1.6099999999999999,0.24,1.6277899127,1.816,0.323,1.8445012876,0.216,0.063,0.225,1.6,0.26,1.6209873533999999
2021-02-13 15:30:00,1.8688,0.28090000000000004,1.8897931765,0.2088,0.0609,0.2175,1.6600000000000001,0.22,1.6745148551,1.8588,0.2909,1.8814250583,0.2088,0.0609,0.2175,1.65,0.23,1.6659531805999999
2021-02-13 16:00:00,1.8793600000000001,0.28398,1.9006942547,0.21936000000000003,0.06398000000000001,0.2285,1.6600000000000001,0.22,1.6745148551,1.86936,0.29398,1.8923348145,0.21936000000000003,0.06398000000000001,0.2285,1.65,0.23,1.6659531805999999
2021-02-13 16:30:00,1.82592,0.22006,1.8391330159,0.20592000000000002,0.06006,0.21450000000000002,1.62,0.16,1.6278820596,1.8159200000000002,0.23006000000000001,1.8304352078,0.20592000000000002,0.06006,0.21450000000000002,1.6099999999999999,0.17,1.6189502772000002
2021-02-13 17:00:00,1.90552,0.22286000000000003,1.9185080271000001,0.21552000000000002,0.06286,0.2245,1.69,0.16,1.6975570683,1.89552,0.23286,1.9097695802999999,0.21552000000000002,0.06286,0.2245,1.6800000000000002,0.17,1.6885792845
2021-02-13 17:30:00,1.9797600000000002,0.27118000000000003,1.9982462936,0.20976000000000003,0.061180000000000005,0.2185,1.77,0.21,1.7824140933,1.9797600000000002,0.27118000000000003,1.9982462936,0.20976000000000003,0.061180000000000005,0.2185,1.77,0.21,1.7824140933
2021-02-13 18:00:00,2.07264,0.28202000000000005,2.0917389536,0.21264000000000002,0.062020000000000006,0.2215,1.8599999999999999,0.22,1.8729655630000002,2.07264,0.27202000000000004,2.0904141814,0.21264000000000002,0.062020000000000006,0.2215,1.8599999999999999,0.21,1.8718172988
2021-02-13 18:30:00,2.09976,0.25118,2.1147301128000002,0.20976000000000003,0.061180000000000005,0.2185,1.8900000000000001,0.19,1.8995262567000002,2.09976,0.26118,2.1159411736,0.20976000000000003,0.061180000000000005,0.2185,1.8900000000000001,0.2,1.9005525512
2021-02-13 19:00:00,2.07792,0.24356000000000003,2.0921455494,0.21792000000000003,0.06356,0.227,1.8599999999999999,0.18,1.8686893803,2.06792,0.25356,2.0834072574,0.21792000000000003,0.06356,0.227,1.85,0.19,1.8597311634
2021-02-13 19:30:00,2.0188,0.2409,2.033122291,0.2088,0.0609,0.2175,1.81,0.18,1.8189282559,2.0088,0.2509,2.0244081234,0.2088,0.0609,0.2175,1.8,0.19,1.81
2021-02-13 20:00:00,1.9064800000000002,0.24314000000000002,1.9219217076000001,0.21648,0.06314,0.2255,1.69,0.18,1.6995587663,1.9064800000000002,0.25314000000000003,1.9232123778,0.21648,0.06314,0.2255,1.69,0.19,1.7006469357
2021-02-13 20:30:00,1.8207200000000001,0.24146,1.8366611691,0.21072000000000002,0.06146000000000001,0.2195,1.6099999999999999,0.18,1.6200308639,1.8207200000000001,0.25146,1.8380025707,0.21072000000000002,0.06146000000000001,0.2195,1.6099999999999999,0.19,1.6211724153
2021-02-13 21:00:00,1.75264,0.21202000000000001,1.7654176418,0.21264000000000002,0.062020000000000006,0.2215,1.54,0.15,1.5472879499,1.7426400000000002,0.22202000000000002,1.7567262308,0.21264000000000002,0.062020000000000006,0.2215,1.53,0.16,1.5383432647
2021-02-13 21:30:00,1.65928,0.21104,1.6726470039999999,0.20928000000000002,0.061040000000000004,0.218,1.45,0.15,1.4577379737,1.64928,0.22104000000000001,1.6640262017,0.20928000000000002,0.061040000000000004,0.218,1.44,0.16,1.4488616221
2021-02-13 22:00:00,1.5988,0.2109,1.6126500705,0.2088,0.0609,0.2175,1.3900000000000001,0.15,1.3980700984,1.5888,0.2209,1.6040829935,0.2088,0.0609,0.2175,1.38,0.16,1.3892443989
2021-02-13 22:30:00,1.5135200000000002,0.20936000000000002,1.5279314121,0.20352,0.05936,0.212,1.31,0.15,1.3185598204,1.5135200000000002,0.21936000000000003,1.5293337111,0.20352,0.05936,0.212,1.31,0.16,1.3197348218
2021-02-13 23:00:00,1.4202400000000002,0.20132000000000003,1.4344376599,0.21024,0.061320000000000006,0.219,1.21,0.14,1.2180722474,1.4202400000000002,0.21132,1.4358752731,0.21024,0.061320000000000006,0.219,1.21,0.15,1.2192620719
2021-02-13 23:30:00,1.31312,0.22216000000000002,1.3317804624,0.21312,0.06216000000000001,0.222,1.1,0.16,1.1115754585,1.31312,0.23216,1.333485058,0.21312,0.06216000000000001,0.222,1.1,0.17,1.1130588484
2021-02-14 00:00:00,1.29696,0.20328000000000002,1.3127939671,0.21696000000000001,0.06328,0.226,1.08,0.14,1.0890362712,1.28696,0.23328000000000002,1.3079318025,0.21696000000000001,0.06328,0.226,1.07,0.17,1.0834205093
2021-02-14 00:30:00,1.4184,0.20370000000000002,1.4329522846,0.2184,0.0637,0.2275,1.2,0.14,1.2081390648,1.4084,0.1937,1.4216575713,0.2184,0.0637,0.2275,1.19,0.13,1.1970797801
2021-02-14 01:00:00,1.6632,0.2051,1.6757983918,0.2232,0.0651,0.2325,1.44,0.14,1.4467895493,1.6632,0.1951,1.6746039084,0.2232,0.0651,0.2325,1.44,0.13,1.4458561478
2021-02-14 01:30:00,1.75648,0.20314000000000002,1.7681877304,0.21648,0.06314,0.2255,1.54,0.14,1.5463505424,1.75648,0.19314,1.7670667927,0.21648,0.06314,0.2255,1.54,0.13,1.5454772726
2021-02-14 02:00:00,1.76456,0.20258,1.7761505145,0.21456000000000003,0.06258000000000001,0.2235,1.55,0.14,1.5563097378,1.76456,0.19258000000000003,1.7750377602,0.21456000000000003,0.06258000000000001,0.2235,1.55,0.13,1.5554420594
2021-02-14 02:30:00,1.7626400000000002,0.20202,1.7741792046,0.21264000000000002,0.062020000000000006,0.2215,1.55,0.14,1.5563097378,1.7626400000000002,0.19202000000000002,1.7730683715,0.21264000000000002,0.062020000000000006,0.2215,1.55,0.13,1.5554420594
2021-02-14 03:00:00,1.80264,0.20202,1.8139247642,0.21264000000000002,0.062020000000000006,0.2215,1.5899999999999999,0.14,1.5961516219,1.79264,0.19202000000000002,1.8028948527000002,0.21264000000000002,0.062020000000000006,0.2215,1.58,0.13,1.5853390804
2021-02-14 03:30:00,1.7892000000000001,0.1981,1.8001333978,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.5899999999999999,0.14,1.5961516219,1.7792,0.18810000000000002,1.7891154938,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.58,0.13,1.5853390804
2021-02-14 04:00:00,1.7021600000000001,0.20188,1.7140899043000002,0.21216000000000002,0.061880000000000004,0.221,1.49,0.14,1.4965627284,1.7021600000000001,0.19188000000000002,1.7129409213,0.21216000000000002,0.061880000000000004,0.221,1.49,0.13,1.4956603893
2021-02-14 04:30:00,1.65504,0.20272,1.667409008,0.21504,0.06272000000000001,0.224,1.44,0.14,1.4467895493,1.64504,0.19272,1.6562903127,0.21504,0.06272000000000001,0.224,1.43,0.13,1.4358969322
2021-02-14 05:00:00,1.6208,0.0644,1.6220789130000002,0.22080000000000002,0.0644,0.23,1.4,0.0,1.4,1.6208,0.19440000000000002,1.6324166135,0.22080000000000002,0.0644,0.23,1.4,0.13,1.4060227593999999
2021-02-14 05:30:00,1.58552,0.19286,1.5972065145,0.21552000000000002,0.06286,0.2245,1.37,0.13,1.3761540611,1.57552,0.19286,1.5872801423,0.21552000000000002,0.06286,0.2245,1.3599999999999999,0.13,1.366199107
2021-02-14 06:00:00,1.53224,0.19482000000000002,1.5445757508,0.22224000000000002,0.06482,0.2315,1.31,0.13,1.3164345787,1.52224,0.19482000000000002,1.5346561341,0.22224000000000002,0.06482,0.2315,1.3,0.13,1.3064838307
2021-02-14 06:30:00,1.5445600000000002,0.19258000000000003,1.5565194024,0.21456000000000003,0.06258000000000001,0.2235,1.33,0.13,1.3363382805000001,1.53456,0.19258000000000003,1.5465967315,0.21456000000000003,0.06258000000000001,0.2235,1.32,0.13,1.3263860675
2021-02-14 07:00:00,1.54216,0.19188000000000002,1.5540512862,0.21216000000000002,0.061880000000000004,0.221,1.33,0.13,1.3363382805000001,1.5321600000000002,0.19188000000000002,1.5441282978,0.21216000000000002,0.061880000000000004,0.221,1.32,0.13,1.3263860675
2021-02-14 07:30:00,1.49832,0.22076,1.5144958897,0.20832,0.06076,0.217,1.29,0.16,1.2998846103,1.49832,0.23076000000000002,1.5159858178999999,0.20832,0.06076,0.217,1.29,0.17,1.3011533345
2021-02-14 08:00:00,1.50312,0.23216,1.5209431285,0.21312,0.06216000000000001,0.222,1.29,0.17,1.3011533345,1.50312,0.24216000000000001,1.5225016256,0.21312,0.06216000000000001,0.222,1.29,0.18,1.3024976008
2021-02-14 08:30:00,1.51976,0.23118000000000002,1.5372425476,0.20976000000000003,0.061180000000000005,0.2185,1.31,0.17,1.3209844814,1.50976,0.24118000000000003,1.5289025639,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.18,1.3124023773
2021-02-14 09:00:00,1.56792,0.21356000000000003,1.5823972321,0.21792000000000003,0.06356,0.227,1.35,0.15,1.3583077707,1.56792,0.22356,1.5837778252999999,0.21792000000000003,0.06356,0.227,1.35,0.16,1.3594484176
2021-02-14 09:30:00,1.6564800000000002,0.21314000000000002,1.6701361172,0.21648,0.06314,0.2255,1.44,0.15,1.4477914214,1.64648,0.22314,1.6615317782,0.21648,0.06314,0.2255,1.43,0.16,1.4389232084999999
2021-02-14 10:00:00,1.7288800000000002,0.21384000000000003,1.7420544194,0.21888000000000002,0.06384000000000001,0.228,1.51,0.15,1.5174320413,1.7288800000000002,0.22384,1.7433101846999999,0.21888000000000002,0.06384000000000001,0.228,1.51,0.16,1.5184531603
2021-02-14 10:30:00,1.7679200000000002,0.25356,1.7860105822999999,0.21792000000000003,0.06356,0.227,1.55,0.19,1.5616017418,1.7679200000000002,0.26356,1.7874576918,0.21792000000000003,0.06356,0.227,1.55,0.2,1.5628499608
2021-02-14 11:00:00,1.7908,0.23440000000000003,1.806075303,0.22080000000000002,0.0644,0.23,1.57,0.17,1.5791770008000001,1.7908,0.2544,1.8087796991,0.22080000000000002,0.0644,0.23,1.57,0.19,1.5814550262
2021-02-14 11:30:00,1.76984,0.23412000000000002,1.7852579085,0.21984,0.06412000000000001,0.229,1.55,0.17,1.5592947124,1.75984,0.25412,1.7780927422000001,0.21984,0.06412000000000001,0.229,1.54,0.19,1.5516765127
2021-02-14 12:00:00,1.8384,0.25370000000000004,1.855822796,0.2184,0.0637,0.2275,1.62,0.19,1.6311039207,1.8284,0.2637,1.8473181237,0.2184,0.0637,0.2275,1.6099999999999999,0.2,1.6223748026
2021-02-14 12:30:00,1.9255200000000001,0.27286000000000005,1.9447570157,0.21552000000000002,0.06286,0.2245,1.71,0.21,1.7228464818,1.9155200000000001,0.28286,1.9362919847,0.21552000000000002,0.06286,0.2245,1.7000000000000002,0.22,1.714176187
2021-02-14 13:00:00,1.87752,0.24636000000000002,1.8936141634,0.22752000000000003,0.06636,0.23700000000000002,1.65,0.18,1.6597891432,1.86752,0.25636000000000003,1.8850335276,0.22752000000000003,0.06636,0.23700000000000002,1.6400000000000001,0.19,1.6509694122
2021-02-14 13:30:00,1.8084,0.23370000000000002,1.8234380302000002,0.2184,0.0637,0.2275,1.5899999999999999,0.17,1.5990622252,1.7984,0.2437,1.8148367006,0.2184,0.0637,0.2275,1.58,0.18,1.5902201106
2021-02-14 14:00:00,1.77752,0.23636000000000001,1.7931657481,0.22752000000000003,0.06636,0.23700000000000002,1.55,0.17,1.5592947124,1.77752,0.24636000000000002,1.7945112427,0.22752000000000003,0.06636,0.23700000000000002,1.55,0.18,1.560416611
2021-02-14 14:30:00,1.7684000000000002,0.25370000000000004,1.7865055975000002,0.2184,0.0637,0.2275,1.55,0.19,1.5616017418,1.7684000000000002,0.2637,1.7879530894000002,0.2184,0.0637,0.2275,1.55,0.2,1.5628499608
2021-02-14 15:00:00,1.77512,0.26566,1.7948889241,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.55,0.2,1.5628499608,1.77512,0.27566,1.7963962397,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.55,0.21,1.564161117
2021-02-14 15:30:00,1.79888,0.24384000000000003,1.8153311544,0.21888000000000002,0.06384000000000001,0.228,1.58,0.18,1.5902201106,1.79888,0.25384,1.8167014064,0.21888000000000002,0.06384000000000001,0.228,1.58,0.19,1.5913830463
2021-02-14 16:00:00,1.8332000000000002,0.2451,1.8495124358,0.2232,0.0651,0.2325,1.6099999999999999,0.18,1.6200308639,1.8232,0.2551,1.8409601435,0.2232,0.0651,0.2325,1.6,0.19,1.6112417572000002
2021-02-14 16:30:00,1.8484,0.2437,1.8643959478,0.2184,0.0637,0.2275,1.63,0.18,1.639908534,1.8484,0.25370000000000004,1.8657294150000001,0.2184,0.0637,0.2275,1.63,0.19,1.6410362580000002
2021-02-14 17:00:00,1.87176,0.24468,1.8876847724,0.22176,0.06468,0.231,1.65,0.18,1.6597891432,1.86176,0.25468,1.8790987733,0.22176,0.06468,0.231,1.6400000000000001,0.19,1.6509694122
2021-02-14 17:30:00,1.93792,0.24356000000000003,1.9531654820000002,0.21792000000000003,0.06356,0.227,1.72,0.18,1.7293929571,1.93792,0.25356,1.9544376685,0.21792000000000003,0.06356,0.227,1.72,0.19,1.730462366
2021-02-14 18:00:00,2.02464,0.26552000000000003,2.0419764935,0.22464,0.06552000000000001,0.234,1.8,0.2,1.8110770276000001,2.01464,0.27552000000000004,2.033392633,0.22464,0.06552000000000001,0.234,1.79,0.21,1.8022763384
2021-02-14 18:30:00,2.01936,0.28398,2.0392301121,0.21936000000000003,0.06398000000000001,0.2285,1.8,0.22,1.8133946068,2.00936,0.29398,2.0307515481,0.21936000000000003,0.06398000000000001,0.2285,1.79,0.23,1.8047160441
2021-02-14 19:00:00,1.97512,0.28566,1.9956704763,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.75,0.22,1.763774362,1.9651200000000002,0.29566000000000003,1.9872371399,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.74,0.23,1.7551353224000001
2021-02-14 19:30:00,1.81272,0.27496000000000004,1.8334548808000002,0.22272000000000003,0.06496,0.232,1.5899999999999999,0.21,1.6038079686,1.81272,0.28496000000000005,1.8349811988,0.22272000000000003,0.06496,0.232,1.5899999999999999,0.22,1.6051479683
2021-02-14 20:00:00,1.7104,0.2672,1.7311452856,0.23040000000000002,0.06720000000000001,0.24,1.48,0.2,1.4934523762,1.7104,0.2772,1.7327169417000001,0.23040000000000002,0.06720000000000001,0.24,1.48,0.21,1.4948244044
2021-02-14 20:30:00,1.62512,0.26566,1.6466906964999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.4,0.2,1.4142135624,1.62512,0.27566,1.6483335372,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.4,0.21,1.4156623891
2021-02-14 21:00:00,1.57136,0.22748000000000002,1.5877403440000002,0.23136,0.06748000000000001,0.241,1.34,0.16,1.3495184326,1.56136,0.23748000000000002,1.5793168776000002,0.23136,0.06748000000000001,0.241,1.33,0.17,1.3408206442
2021-02-14 21:30:00,1.47512,0.22566000000000003,1.4922806204,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.25,0.16,1.2601983971,1.47512,0.23566,1.4938255086,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.25,0.17,1.2615070353
2021-02-14 22:00:00,1.42128,0.20454000000000003,1.4359225084,0.22128,0.06454,0.2305,1.2,0.14,1.2081390648,1.41128,0.22454000000000002,1.4290309479,0.22128,0.06454,0.2305,1.19,0.16,1.2007081244
2021-02-14 22:30:00,1.30072,0.20146000000000003,1.3162289504,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.14,1.0989540482,1.30072,0.22146000000000002,1.3194381569,0.21072000000000002,0.06146000000000001,0.2195,1.09,0.16,1.1016805345
2021-02-14 23:00:00,1.236,0.203,1.2525593798,0.216,0.063,0.225,1.02,0.14,1.0295630141,1.236,0.223,1.2559558113,0.216,0.063,0.225,1.02,0.16,1.0324727599
2021-02-14 23:30:00,1.14648,0.20314000000000002,1.1643376873,0.21648,0.06314,0.2255,0.93,0.14,0.9404786016000001,1.14648,0.22314,1.1679930865,0.21648,0.06314,0.2255,0.93,0.16,0.9436630755000001
2021-02-15 00:00:00,1.14936,0.20398000000000002,1.1673201146,0.21936000000000003,0.06398000000000001,0.2285,0.93,0.14,0.9404786016000001,1.14936,0.22398,1.1709805506,0.21936000000000003,0.06398000000000001,0.2285,0.93,0.16,0.9436630755000001
2021-02-15 00:30:00,1.276,0.203,1.2920468258,0.216,0.063,0.225,1.06,0.14,1.0692053124,1.276,0.203,1.2920468258,0.216,0.063,0.225,1.06,0.14,1.0692053124
2021-02-15 01:00:00,1.52792,0.20356000000000002,1.5414201893000001,0.21792000000000003,0.06356,0.227,1.31,0.14,1.3174596768,1.52792,0.20356000000000002,1.5414201893000001,0.21792000000000003,0.06356,0.227,1.31,0.14,1.3174596768
2021-02-15 01:30:00,1.60648,0.06314,1.607720327,0.21648,0.06314,0.2255,1.3900000000000001,0.0,1.3900000000000001,1.5964800000000001,0.20314000000000002,1.6093521212000002,0.21648,0.06314,0.2255,1.38,0.14,1.3870832708
