Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 02:00:00,1.5898400000000001,0.19412000000000001,1.6016472146,0.21984,0.06412000000000001,0.229,1.37,0.13,1.3761540611,1.5898400000000001,0.20412000000000002,1.6028899526,0.21984,0.06412000000000001,0.229,1.37,0.14,1.3771347066000001
2021-02-15 02:30:00,1.5964800000000001,0.19314,1.6081204712,0.21648,0.06314,0.2255,1.38,0.13,1.3861096638000001,1.58648,0.20314000000000002,1.5994326024999999,0.21648,0.06314,0.2255,1.37,0.14,1.3771347066000001
2021-02-15 03:00:00,1.62176,0.06468,1.6230492907,0.22176,0.06468,0.231,1.4,0.0,1.4,1.62176,0.20468000000000003,1.6346251558,0.22176,0.06468,0.231,1.4,0.14,1.406982587
2021-02-15 03:30:00,1.58888,0.19384,1.6006603636999999,0.21888000000000002,0.06384000000000001,0.228,1.37,0.13,1.3761540611,1.58888,0.20384000000000002,1.6019021194,0.21888000000000002,0.06384000000000001,0.228,1.37,0.14,1.3771347066000001
2021-02-15 04:00:00,1.5432000000000001,0.1951,1.5554839279000001,0.2232,0.0651,0.2325,1.32,0.13,1.3263860675,1.5332,0.2051,1.5468575403,0.2232,0.0651,0.2325,1.31,0.14,1.3174596768
2021-02-15 04:30:00,1.486,0.193,1.4984808974,0.216,0.063,0.225,1.27,0.13,1.276636205,1.486,0.203,1.4998016536,0.216,0.063,0.225,1.27,0.14,1.2776932339
2021-02-15 05:00:00,1.44984,0.19412000000000001,1.4627777001,0.21984,0.06412000000000001,0.229,1.23,0.13,1.2368508398,1.44984,0.20412000000000002,1.4641383131,0.21984,0.06412000000000001,0.229,1.23,0.14,1.2379418403
2021-02-15 05:30:00,1.41648,0.19314,1.4295868809,0.21648,0.06314,0.2255,1.2,0.13,1.2070211266,1.40648,0.20314000000000002,1.4210741888,0.21648,0.06314,0.2255,1.19,0.14,1.1982069938
2021-02-15 06:00:00,1.4008,0.19440000000000002,1.414224876,0.22080000000000002,0.0644,0.23,1.18,0.13,1.1871394189,1.4008,0.2044,1.4156341335,0.22080000000000002,0.0644,0.23,1.18,0.14,1.1882760622
2021-02-15 06:30:00,1.4650400000000001,0.19272,1.4776613956,0.21504,0.06272000000000001,0.224,1.25,0.13,1.2567418191,1.4550400000000001,0.20272,1.4690938704,0.21504,0.06272000000000001,0.224,1.24,0.14,1.2478781992
2021-02-15 07:00:00,1.45032,0.21426,1.4660612027,0.22032000000000002,0.06426000000000001,0.2295,1.23,0.15,1.2391125857,1.44032,0.22426000000000001,1.4576742606,0.22032000000000002,0.06426000000000001,0.2295,1.22,0.16,1.2304470732000001
2021-02-15 07:30:00,1.51312,0.27216,1.537401444,0.21312,0.06216000000000001,0.222,1.3,0.21,1.3168523076,1.51312,0.28216,1.5392031705,0.21312,0.06216000000000001,0.222,1.3,0.22,1.3184839779
2021-02-15 08:00:00,1.56888,0.28384000000000004,1.5943492716,0.21888000000000002,0.06384000000000001,0.228,1.35,0.22,1.3678084661,1.55888,0.29384000000000005,1.5863318694,0.21888000000000002,0.06384000000000001,0.228,1.34,0.23,1.3595955281
2021-02-15 08:30:00,1.57688,0.28034000000000003,1.6016057723000001,0.20688,0.060340000000000005,0.2155,1.37,0.22,1.3875518008,1.56688,0.29034000000000004,1.5935527133,0.20688,0.060340000000000005,0.2155,1.3599999999999999,0.23,1.3793114224
2021-02-15 09:00:00,1.568,0.28150000000000003,1.5930681875000001,0.108,0.0315,0.1125,1.46,0.25,1.4812494726,1.558,0.29150000000000004,1.5850350942,0.108,0.0315,0.1125,1.45,0.26,1.4731259281
2021-02-15 09:30:00,1.61128,0.32954,1.6446336522,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.51,0.30000000000000004,1.53951291,1.60128,0.33954,1.6368827233,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5,0.31,1.5316984037
2021-02-15 10:00:00,1.63568,0.28374000000000005,1.6601076622000002,0.11568,0.033740000000000006,0.12050000000000001,1.52,0.25,1.5404220201,1.62568,0.29374,1.6520044340000002,0.11568,0.033740000000000006,0.12050000000000001,1.51,0.26,1.5322206107
2021-02-15 10:30:00,1.53472,0.25346,1.5555087430999999,0.11472,0.033460000000000004,0.11950000000000001,1.42,0.22,1.4369411957,1.53472,0.26346,1.5571694352,0.11472,0.033460000000000004,0.11950000000000001,1.42,0.23,1.4385061696
2021-02-15 11:00:00,1.62744,0.33592000000000005,1.6617470325,0.15744000000000002,0.04592,0.164,1.47,0.29,1.4983324064,1.6174400000000002,0.34592,1.6540171704,0.15744000000000002,0.04592,0.164,1.46,0.30000000000000004,1.4905032707
2021-02-15 11:30:00,1.54792,0.31356,1.5793594271,0.21792000000000003,0.06356,0.227,1.33,0.25,1.3532922818,1.5379200000000002,0.33356,1.5736772858,0.21792000000000003,0.06356,0.227,1.32,0.27,1.3473306944
2021-02-15 12:00:00,1.64696,0.36328000000000005,1.6865496139,0.21696000000000001,0.06328,0.226,1.43,0.30000000000000004,1.4611296999,1.6369600000000002,0.36328000000000005,1.6767857347000001,0.21696000000000001,0.06328,0.226,1.42,0.30000000000000004,1.4513442045
2021-02-15 12:30:00,1.476,0.343,1.5153299971,0.216,0.063,0.225,1.26,0.28,1.290736224,1.476,0.353,1.5176247889,0.216,0.063,0.225,1.26,0.29,1.2929423808
2021-02-15 13:00:00,1.44792,0.33356,1.4858447429,0.21792000000000003,0.06356,0.227,1.23,0.27,1.2592855117,1.43792,0.33356,1.4761016903,0.21792000000000003,0.06356,0.227,1.22,0.27,1.2495199077999999
2021-02-15 13:30:00,1.46264,0.28202000000000005,1.4895808303,0.21264000000000002,0.062020000000000006,0.2215,1.25,0.22,1.2692123542,1.4526400000000002,0.29202,1.4817012688,0.21264000000000002,0.062020000000000006,0.2215,1.24,0.23,1.2611502686
2021-02-15 14:00:00,1.576,0.373,1.6195385144999999,0.216,0.063,0.225,1.3599999999999999,0.31,1.3948835077,1.566,0.383,1.6121553895,0.216,0.063,0.225,1.35,0.32,1.3874076546
2021-02-15 14:30:00,1.5707200000000001,0.40146000000000004,1.6212129564,0.21072000000000002,0.06146000000000001,0.2195,1.3599999999999999,0.34,1.4018559127,1.5607199999999999,0.41146000000000005,1.6140465452,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.35000000000000003,1.3946325681
2021-02-15 15:00:00,1.61168,0.38174,1.6562722753,0.21168,0.06174,0.2205,1.4,0.32,1.4361058457,1.61168,0.39174000000000003,1.6586056343000002,0.21168,0.06174,0.2205,1.4,0.33,1.4383671298
2021-02-15 15:30:00,1.6244800000000001,0.35964,1.6638137516,0.20448000000000002,0.059640000000000006,0.213,1.42,0.30000000000000004,1.4513442045,1.6244800000000001,0.36964,1.6660039016,0.20448000000000002,0.059640000000000006,0.213,1.42,0.31,1.4534441854
2021-02-15 16:00:00,1.67264,0.39202000000000004,1.7179651481,0.21264000000000002,0.062020000000000006,0.2215,1.46,0.33,1.4968299837,1.67264,0.40202000000000004,1.7202745856,0.21264000000000002,0.062020000000000006,0.2215,1.46,0.34,1.4990663761
2021-02-15 16:30:00,1.6178400000000002,0.34062000000000003,1.6533082743,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.28,1.4375326083,1.60784,0.35062000000000004,1.6456256713,0.20784000000000002,0.06062000000000001,0.2165,1.4,0.29,1.4297202524000001
2021-02-15 17:00:00,1.66216,0.31188000000000005,1.691166757,0.21216000000000002,0.061880000000000004,0.221,1.45,0.25,1.471393897,1.66216,0.32188,1.6930394561000002,0.21216000000000002,0.061880000000000004,0.221,1.45,0.26,1.4731259281
2021-02-15 17:30:00,1.62928,0.27104,1.6516706694,0.20928000000000002,0.061040000000000004,0.218,1.42,0.21,1.4354441821,1.61928,0.28104,1.6434875114,0.20928000000000002,0.061040000000000004,0.218,1.4100000000000001,0.22,1.4270599146
2021-02-15 18:00:00,1.75168,0.27174000000000004,1.7726323505,0.21168,0.06174,0.2205,1.54,0.21,1.5542522318,1.7416800000000001,0.28174000000000005,1.7643204499,0.21168,0.06174,0.2205,1.53,0.22,1.5457360706
2021-02-15 18:30:00,1.78736,0.26048000000000004,1.806240737,0.20736000000000002,0.060480000000000006,0.216,1.58,0.2,1.5926079241000002,1.77736,0.29048,1.8009406431000001,0.20736000000000002,0.060480000000000006,0.216,1.57,0.23,1.5867577005
2021-02-15 19:00:00,1.76312,0.26216,1.7825038569,0.21312,0.06216000000000001,0.222,1.55,0.2,1.5628499608,1.76312,0.26216,1.7825038569,0.21312,0.06216000000000001,0.222,1.55,0.2,1.5628499608
2021-02-15 19:30:00,1.71928,0.25104000000000004,1.7375110935,0.20928000000000002,0.061040000000000004,0.218,1.51,0.19,1.5219066988,1.71928,0.26104,1.7389840712,0.20928000000000002,0.061040000000000004,0.218,1.51,0.2,1.5231874474
2021-02-15 20:00:00,1.57504,0.24272000000000002,1.593632329,0.21504,0.06272000000000001,0.224,1.3599999999999999,0.18,1.3718600512,1.57504,0.26272,1.5968008016000002,0.21504,0.06272000000000001,0.224,1.3599999999999999,0.2,1.3746272222
2021-02-15 20:30:00,1.50024,0.24132,1.5195247283,0.21024,0.061320000000000006,0.219,1.29,0.18,1.3024976008,1.49024,0.24132,1.5096524766,0.21024,0.061320000000000006,0.219,1.28,0.18,1.2925942906
2021-02-15 21:00:00,1.4455200000000001,0.24286000000000002,1.465779332,0.21552000000000002,0.06286,0.2245,1.23,0.18,1.2431009613,1.43552,0.24286000000000002,1.4559184902,0.21552000000000002,0.06286,0.2245,1.22,0.18,1.2332072008
2021-02-15 21:30:00,1.40072,0.24146,1.421379418,0.21072000000000002,0.06146000000000001,0.2195,1.19,0.18,1.2035364556,1.39072,0.24146,1.4115257879,0.21072000000000002,0.06146000000000001,0.2195,1.18,0.18,1.1936498649
2021-02-15 22:00:00,1.32456,0.20258,1.3399618838,0.21456000000000003,0.06258000000000001,0.2235,1.11,0.14,1.1187939935,1.32456,0.21258000000000002,1.3415101379,0.21456000000000003,0.06258000000000001,0.2235,1.11,0.15,1.1200892822
2021-02-15 22:30:00,1.24072,0.20146000000000003,1.2569694706,0.21072000000000002,0.06146000000000001,0.2195,1.03,0.14,1.0394710193,1.24072,0.21146,1.2586109208,0.21072000000000002,0.06146000000000001,0.2195,1.03,0.15,1.0408650249
2021-02-15 23:00:00,1.15408,0.20244,1.1717007297,0.21408000000000002,0.06244,0.223,0.9400000000000001,0.14,0.9503683496,1.14408,0.21244000000000002,1.1636364553,0.21408000000000002,0.06244,0.223,0.93,0.15,0.9420191081
2021-02-15 23:30:00,1.04976,0.20118000000000003,1.0688636255,0.20976000000000003,0.061180000000000005,0.2185,0.84,0.14,0.8515867542000001,1.04976,0.20118000000000003,1.0688636255,0.20976000000000003,0.061180000000000005,0.2185,0.84,0.14,0.8515867542000001
2021-02-16 00:00:00,1.03928,0.20104000000000002,1.0585461728,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.14,0.8417244205000001,1.03928,0.20104000000000002,1.0585461728,0.20928000000000002,0.061040000000000004,0.218,0.8300000000000001,0.14,0.8417244205000001
2021-02-16 00:30:00,1.1568800000000001,0.20034000000000002,1.1740985691,0.20688,0.060340000000000005,0.2155,0.9500000000000001,0.14,0.9602603814,1.14688,0.20034000000000002,1.164246473,0.20688,0.060340000000000005,0.2155,0.9400000000000001,0.14,0.9503683496
2021-02-16 01:00:00,1.4392800000000001,0.20104000000000002,1.453252903,0.20928000000000002,0.061040000000000004,0.218,1.23,0.14,1.2379418403,1.42928,0.20104000000000002,1.4433497151,0.20928000000000002,0.061040000000000004,0.218,1.22,0.14,1.2280065146
2021-02-16 01:30:00,1.4964,0.20020000000000002,1.5097327578000002,0.2064,0.060200000000000004,0.215,1.29,0.14,1.2975746607,1.4864,0.20020000000000002,1.4998216561,0.2064,0.060200000000000004,0.215,1.28,0.14,1.2876334882
2021-02-16 02:00:00,1.51976,0.20118000000000003,1.5330178897,0.20976000000000003,0.061180000000000005,0.2185,1.31,0.14,1.3174596768,1.50976,0.20118000000000003,1.5231049373,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.14,1.3075167303
2021-02-16 02:30:00,1.51688,0.20034000000000002,1.5300526298000001,0.20688,0.060340000000000005,0.2155,1.31,0.14,1.3174596768,1.50688,0.20034000000000002,1.5201392864,0.20688,0.060340000000000005,0.2155,1.3,0.14,1.3075167303
2021-02-16 03:00:00,1.51976,0.20118000000000003,1.5330178897,0.20976000000000003,0.061180000000000005,0.2185,1.31,0.14,1.3174596768,1.50976,0.20118000000000003,1.5231049373,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.14,1.3075167303
2021-02-16 03:30:00,1.4564,0.20020000000000002,1.4700955751,0.2064,0.060200000000000004,0.215,1.25,0.14,1.2578155668,1.4464000000000001,0.20020000000000002,1.4601893713,0.2064,0.060200000000000004,0.215,1.24,0.14,1.2478781992
2021-02-16 04:00:00,1.38976,0.20118000000000003,1.404245794,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.14,1.1882760622,1.38976,0.20118000000000003,1.404245794,0.20976000000000003,0.061180000000000005,0.2185,1.18,0.14,1.1882760622
2021-02-16 04:30:00,1.3544800000000001,0.19964,1.3691136549,0.20448000000000002,0.059640000000000006,0.213,1.15,0.14,1.158490397,1.34448,0.19964,1.3592213212,0.20448000000000002,0.059640000000000006,0.213,1.1400000000000001,0.14,1.1485643212
2021-02-16 05:00:00,1.31928,0.20104000000000002,1.3345099475,0.20928000000000002,0.061040000000000004,0.218,1.11,0.14,1.1187939935,1.30928,0.20104000000000002,1.324624928,0.20928000000000002,0.061040000000000004,0.218,1.1,0.14,1.1088733021
2021-02-16 05:30:00,1.27448,0.19964,1.2900214727,0.20448000000000002,0.059640000000000006,0.213,1.07,0.14,1.0791200119,1.27448,0.19964,1.2900214727,0.20448000000000002,0.059640000000000006,0.213,1.07,0.14,1.0791200119
2021-02-16 06:00:00,1.2888,0.20090000000000002,1.3043643088,0.2088,0.0609,0.2175,1.08,0.14,1.0890362712,1.2888,0.20090000000000002,1.3043643088,0.2088,0.0609,0.2175,1.08,0.14,1.0890362712
2021-02-16 06:30:00,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848
2021-02-16 07:00:00,1.3288,0.2209,1.3470360983,0.2088,0.0609,0.2175,1.12,0.16,1.1313708499,1.3288,0.23090000000000002,1.3487120708,0.2088,0.0609,0.2175,1.12,0.17,1.1328283189
2021-02-16 07:30:00,1.36304,0.26922,1.3893730421,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.21,1.1788553771,1.36304,0.27922,1.3913453382,0.20304000000000003,0.05922,0.21150000000000002,1.16,0.22,1.1806777715
2021-02-16 08:00:00,1.42592,0.29006000000000004,1.4551228986,0.20592000000000002,0.06006,0.21450000000000002,1.22,0.23,1.241491039,1.41592,0.30006000000000005,1.4473650023,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.24,1.233572049
2021-02-16 08:30:00,1.51208,0.32894,1.5474454595,0.20208,0.058940000000000006,0.21050000000000002,1.31,0.27,1.3375350463,1.50208,0.33894,1.5398456579,0.20208,0.058940000000000006,0.21050000000000002,1.3,0.28,1.3298120168
2021-02-16 09:00:00,1.5264,0.31020000000000003,1.5576010401,0.2064,0.060200000000000004,0.215,1.32,0.25,1.3434656676,1.5164,0.32020000000000004,1.5498377334,0.2064,0.060200000000000004,0.215,1.31,0.26,1.3355523202000001
2021-02-16 09:30:00,1.55352,0.33936000000000005,1.5901539547999999,0.20352,0.05936,0.212,1.35,0.28,1.3787313009,1.55352,0.34936,1.5923180587,0.20352,0.05936,0.212,1.35,0.29,1.3807968714
2021-02-16 10:00:00,1.49976,0.33118000000000003,1.5358907025000001,0.20976000000000003,0.061180000000000005,0.2185,1.29,0.27,1.3179529582,1.49976,0.34118000000000004,1.5380779727,0.20976000000000003,0.061180000000000005,0.2185,1.29,0.28,1.3200378782
2021-02-16 10:30:00,1.4336,0.2823,1.4611304699,0.2136,0.0623,0.2225,1.22,0.22,1.2396773774,1.4236,0.3023,1.4553426572000001,0.2136,0.0623,0.2225,1.21,0.24,1.233572049
2021-02-16 11:00:00,1.37696,0.34328000000000003,1.419105352,0.21696000000000001,0.06328,0.226,1.16,0.28,1.1933147112,1.37696,0.35328000000000004,1.4215574558,0.21696000000000001,0.06328,0.226,1.16,0.29,1.1957006314
2021-02-16 11:30:00,1.37984,0.32412,1.4173962749,0.21984,0.06412000000000001,0.229,1.16,0.26,1.1887808881,1.37984,0.33412000000000003,1.4197163801000001,0.21984,0.06412000000000001,0.229,1.16,0.27,1.1910079765
2021-02-16 12:00:00,1.44216,0.32188,1.4776441385,0.21216000000000002,0.061880000000000004,0.221,1.23,0.26,1.2571793826,1.44216,0.33188,1.479854655,0.21216000000000002,0.061880000000000004,0.221,1.23,0.27,1.2592855117
2021-02-16 12:30:00,1.49264,0.36202,1.5359142717,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.30000000000000004,1.3146862744,1.49264,0.37202,1.5383020022,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.31,1.3170041762
2021-02-16 13:00:00,1.47648,0.33314000000000005,1.5135968585000001,0.21648,0.06314,0.2255,1.26,0.27,1.2886038957000001,1.46648,0.34314,1.5060905185,0.21648,0.06314,0.2255,1.25,0.28,1.2809761903
2021-02-16 13:30:00,1.4122400000000002,0.27482,1.4387313335,0.22224000000000002,0.06482,0.2315,1.19,0.21,1.2083873551,1.4122400000000002,0.28482,1.4406749286,0.22224000000000002,0.06482,0.2315,1.19,0.22,1.210165278
2021-02-16 14:00:00,1.30704,0.31622,1.3447485452999999,0.22704000000000002,0.06622,0.23650000000000002,1.08,0.25,1.1085576214,1.30704,0.32622,1.3471351269,0.22704000000000002,0.06622,0.23650000000000002,1.08,0.26,1.1108555262
2021-02-16 14:30:00,1.30224,0.33482,1.3445941581,0.22224000000000002,0.06482,0.2315,1.08,0.27,1.1132385189,1.30224,0.34482,1.3471190927,0.22224000000000002,0.06482,0.2315,1.08,0.28,1.1157060545
2021-02-16 15:00:00,1.40456,0.33258000000000004,1.4433981606000001,0.21456000000000003,0.06258000000000001,0.2235,1.19,0.27,1.2202458769,1.39456,0.34258000000000005,1.4360218139,0.21456000000000003,0.06258000000000001,0.2235,1.18,0.28,1.2127654349
2021-02-16 15:30:00,1.45544,0.32992000000000005,1.4923648348,0.20544,0.05992000000000001,0.214,1.25,0.27,1.2788275881,1.44544,0.32992000000000005,1.4826139079,0.20544,0.05992000000000001,0.214,1.24,0.27,1.2690547664
2021-02-16 16:00:00,1.4921600000000002,0.33188,1.5286221901000001,0.21216000000000002,0.061880000000000004,0.221,1.28,0.27,1.308166656,1.48216,0.35188,1.5233574105,0.21216000000000002,0.061880000000000004,0.221,1.27,0.29,1.3026895256
2021-02-16 16:30:00,1.5325600000000001,0.33908000000000005,1.5696226935,0.20256000000000002,0.05908000000000001,0.211,1.33,0.28,1.3591541487,1.5325600000000001,0.34908,1.5718132841,0.20256000000000002,0.05908000000000001,0.211,1.33,0.29,1.3612494261
2021-02-16 17:00:00,1.5873599999999999,0.32048000000000004,1.6193885265999999,0.20736000000000002,0.060480000000000006,0.216,1.38,0.26,1.4042791745,1.5873599999999999,0.33048000000000005,1.6213971753,0.20736000000000002,0.060480000000000006,0.216,1.38,0.27,1.4061649974
2021-02-16 17:30:00,1.64592,0.28006000000000003,1.6695766679,0.20592000000000002,0.06006,0.21450000000000002,1.44,0.22,1.4567086188,1.63592,0.29006000000000004,1.6614358399,0.20592000000000002,0.06006,0.21450000000000002,1.43,0.23,1.4483784036
2021-02-16 18:00:00,1.7302400000000002,0.27132,1.7513837386,0.21024,0.061320000000000006,0.219,1.52,0.21,1.5344380079,1.7302400000000002,0.28132,1.7529607526,0.21024,0.061320000000000006,0.219,1.52,0.22,1.5358385332
2021-02-16 18:30:00,1.78736,0.30048,1.8124414473,0.20736000000000002,0.060480000000000006,0.216,1.58,0.24,1.5981239001,1.77736,0.30048,1.8025805946,0.20736000000000002,0.060480000000000006,0.216,1.57,0.24,1.5882380174000001
2021-02-16 19:00:00,1.8283200000000002,0.31076000000000004,1.8545419381000001,0.20832,0.06076,0.217,1.62,0.25,1.6391766226,1.8283200000000002,0.32076000000000005,1.8562437879,0.20832,0.06076,0.217,1.62,0.26,1.6407315442
2021-02-16 19:30:00,1.6711200000000002,0.25866,1.6910195298000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.47,0.2,1.4835430563,1.6711200000000002,0.26866,1.6925779893000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.47,0.21,1.4849242405
2021-02-16 20:00:00,1.564,0.2295,1.5807486359,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.17,1.3705838172,1.564,0.2495,1.5837759469,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.19,1.3732079231
2021-02-16 20:30:00,1.49112,0.22866000000000003,1.5085503803,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.29,0.17,1.3011533345,1.48112,0.24866000000000002,1.501848278,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.28,0.19,1.2940247293
2021-02-16 21:00:00,1.44592,0.20006000000000002,1.4596947112,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.14,1.2478781992,1.43592,0.22006,1.4526846354,0.20592000000000002,0.06006,0.21450000000000002,1.23,0.16,1.2403628501
2021-02-16 21:30:00,1.39112,0.19866,1.4052333080000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.14,1.1982069938,1.39112,0.21866000000000002,1.4081999325,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.16,1.2007081244
2021-02-16 22:00:00,1.29784,0.20062000000000002,1.3132543737,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.14,1.0989540482,1.28784,0.22062,1.3066005702,0.20784000000000002,0.06062000000000001,0.2165,1.08,0.16,1.0917875251
2021-02-16 22:30:00,1.21208,0.19894,1.2282976227,0.20208,0.058940000000000006,0.21050000000000002,1.01,0.14,1.019656805,1.21208,0.21894000000000002,1.2316950312000001,0.20208,0.058940000000000006,0.21050000000000002,1.01,0.16,1.0225947389
2021-02-16 23:00:00,1.12688,0.20034000000000002,1.1445499771,0.20688,0.060340000000000005,0.2155,0.92,0.14,0.9305912099,1.11688,0.20034000000000002,1.1347057107,0.20688,0.060340000000000005,0.2155,0.91,0.14,0.9207062507
2021-02-16 23:30:00,1.05016,0.19838000000000003,1.0687331987,0.20016,0.05838,0.20850000000000002,0.85,0.14,0.8614522622,1.05016,0.20838,1.0706345081,0.20016,0.05838,0.20850000000000002,0.85,0.15,0.8631338251
2021-02-17 00:00:00,1.02496,0.19978,1.0442485576,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.14,0.8318653737,1.02496,0.20978000000000002,1.0462077471,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.15,0.8336066219
2021-02-17 00:30:00,1.15256,0.19908,1.1696270346,0.20256000000000002,0.05908000000000001,0.211,0.9500000000000001,0.14,0.9602603814,1.15256,0.20908000000000002,1.1713705648000001,0.20256000000000002,0.05908000000000001,0.211,0.9500000000000001,0.15,0.9617692031
2021-02-17 01:00:00,1.37496,0.19978,1.3893980891,0.20496,0.05978000000000001,0.21350000000000002,1.17,0.14,1.1783462988,1.37496,0.20978000000000002,1.3908711838,0.20496,0.05978000000000001,0.21350000000000002,1.17,0.15,1.1795761951000001
2021-02-17 01:30:00,1.46968,0.19824000000000003,1.482989683,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.27,0.14,1.2776932339,1.45968,0.18824000000000002,1.4717676447,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.26,0.13,1.2666885963
2021-02-17 02:00:00,1.47256,0.19908,1.4859561905,0.20256000000000002,0.05908000000000001,0.211,1.27,0.14,1.2776932339,1.46256,0.18908000000000003,1.474731501,0.20256000000000002,0.05908000000000001,0.211,1.26,0.13,1.2666885963
2021-02-17 02:30:00,1.48776,0.19768000000000002,1.5008355006,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.14,1.2975746607,1.48776,0.18768,1.4995511328,0.19776000000000002,0.05768,0.20600000000000002,1.29,0.13,1.2965338407
2021-02-17 03:00:00,1.47008,0.05544,1.4711250117,0.19008000000000003,0.05544,0.198,1.28,0.0,1.28,1.46008,0.18544000000000002,1.471808955,0.19008000000000003,0.05544,0.198,1.27,0.13,1.276636205
2021-02-17 03:30:00,1.4052,0.1811,1.4168218837,0.1752,0.0511,0.1825,1.23,0.13,1.2368508398,1.4052,0.1811,1.4168218837,0.1752,0.0511,0.1825,1.23,0.13,1.2368508398
2021-02-17 04:00:00,1.36952,0.052360000000000004,1.370520558,0.17952,0.052360000000000004,0.187,1.19,0.0,1.19,1.36952,0.18236000000000002,1.3816078315,0.17952,0.052360000000000004,0.187,1.19,0.13,1.1970797801
2021-02-17 04:30:00,1.3147199999999999,0.18096,1.327115368,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.13,1.1473883388,1.3147199999999999,0.18096,1.327115368,0.17472000000000001,0.050960000000000005,0.182,1.1400000000000001,0.13,1.1473883388
2021-02-17 05:00:00,1.28904,0.18222000000000002,1.3018556948,0.17904,0.05222,0.1865,1.11,0.13,1.1175866857,1.28904,0.18222000000000002,1.3018556948,0.17904,0.05222,0.1865,1.11,0.13,1.1175866857
2021-02-17 05:30:00,1.26328,0.18054,1.27611561,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.13,1.09772492,1.26328,0.18054,1.27611561,0.17328000000000002,0.05054,0.18050000000000002,1.09,0.13,1.09772492
2021-02-17 06:00:00,1.24904,0.18222000000000002,1.2622618785,0.17904,0.05222,0.1865,1.07,0.13,1.0778682665,1.24904,0.18222000000000002,1.2622618785,0.17904,0.05222,0.1865,1.07,0.13,1.0778682665
2021-02-17 06:30:00,1.29376,0.18068,1.3063155055,0.17376000000000003,0.05068,0.181,1.12,0.13,1.1275194012,1.29376,0.18068,1.3063155055,0.17376000000000003,0.05068,0.181,1.12,0.13,1.1275194012
2021-02-17 07:00:00,1.35952,0.18236000000000002,1.3716959576,0.17952,0.052360000000000004,0.187,1.18,0.13,1.1871394189,1.34952,0.20236,1.3646075626,0.17952,0.052360000000000004,0.187,1.17,0.15,1.1795761951000001
2021-02-17 07:30:00,1.4352,0.2811,1.4624692304,0.1752,0.0511,0.1825,1.26,0.23,1.2808200498,1.4252,0.2911,1.4546251235,0.1752,0.0511,0.1825,1.25,0.24,1.2728314892
2021-02-17 08:00:00,1.43952,0.28236,1.4669509193999999,0.17952,0.052360000000000004,0.187,1.26,0.23,1.2808200498,1.4295200000000001,0.29236,1.4591099342,0.17952,0.052360000000000004,0.187,1.25,0.24,1.2728314892
2021-02-17 08:30:00,1.4752,0.3111,1.5076465932,0.1752,0.0511,0.1825,1.3,0.26,1.3257450735,1.4652,0.3111,1.4978632281,0.1752,0.0511,0.1825,1.29,0.26,1.3159407281
2021-02-17 09:00:00,1.53952,0.31236,1.5708884747,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.26,1.3846299145,1.53952,0.32236000000000004,1.5729074352999999,0.17952,0.052360000000000004,0.187,1.3599999999999999,0.27,1.3865424624
2021-02-17 09:30:00,1.8056800000000002,0.43124,1.8564612034999999,0.17568,0.05124,0.183,1.63,0.38,1.6737084573,1.8056800000000002,0.44124,1.8588095653,0.17568,0.05124,0.183,1.63,0.39,1.6760071599000002
2021-02-17 10:00:00,1.78856,0.41208000000000006,1.8354173367,0.17856000000000002,0.05208,0.186,1.6099999999999999,0.36,1.6497575579000001,1.78856,0.42208,1.8376883305,0.17856000000000002,0.05208,0.186,1.6099999999999999,0.37,1.6519685227
2021-02-17 10:30:00,1.6076000000000001,0.38180000000000003,1.652316253,0.1776,0.051800000000000006,0.185,1.43,0.33,1.4675830471,1.6076000000000001,0.38180000000000003,1.652316253,0.1776,0.051800000000000006,0.185,1.43,0.33,1.4675830471
2021-02-17 11:00:00,1.70432,0.44376000000000004,1.7611444007000001,0.18432,0.05376,0.192,1.52,0.39,1.5692354826,1.70432,0.45376000000000005,1.7636906758,0.18432,0.05376,0.192,1.52,0.4,1.5717506164000001
2021-02-17 11:30:00,1.69144,0.47292000000000006,1.7563093691,0.18144000000000002,0.05292,0.189,1.51,0.42,1.5673225577,1.70144,0.48292,1.7686463185,0.18144000000000002,0.05292,0.189,1.52,0.43,1.5796518604
2021-02-17 12:00:00,1.58192,0.37306000000000006,1.6253137082,0.18192000000000003,0.05306,0.1895,1.4,0.32,1.4361058457,1.58192,0.38306,1.6276381200999999,0.18192000000000003,0.05306,0.1895,1.4,0.33,1.4383671298
2021-02-17 12:30:00,1.6076000000000001,0.4218,1.6620147412000001,0.1776,0.051800000000000006,0.185,1.43,0.37,1.4770917372,1.5976,0.4218,1.6523440925,0.1776,0.051800000000000006,0.185,1.42,0.37,1.4674126891000001
2021-02-17 13:00:00,1.57152,0.43586,1.6308430489,0.19152000000000002,0.05586000000000001,0.1995,1.38,0.38,1.4313629868,1.57152,0.43586,1.6308430489,0.19152000000000002,0.05586000000000001,0.1995,1.38,0.38,1.4313629868
2021-02-17 13:30:00,1.35384,0.26362,1.3792672874,0.18384,0.05362,0.1915,1.17,0.21,1.1886967654,1.35384,0.27362000000000003,1.3812134701,0.18384,0.05362,0.1915,1.17,0.22,1.1905040949
2021-02-17 14:00:00,1.43,0.35250000000000004,1.472805571,0.18,0.052500000000000005,0.1875,1.25,0.30000000000000004,1.2854960132,1.42,0.36250000000000004,1.4655395764,0.18,0.052500000000000005,0.1875,1.24,0.31,1.2781627439
2021-02-17 14:30:00,1.45232,0.37026000000000003,1.4987747829,0.17232,0.050260000000000006,0.17950000000000002,1.28,0.32,1.3193938002,1.45232,0.38026000000000004,1.5012764735,0.17232,0.050260000000000006,0.17950000000000002,1.28,0.33,1.3218547575000001
2021-02-17 15:00:00,1.422,0.376,1.4708704906,0.192,0.056,0.2,1.23,0.32,1.2709445307,1.422,0.386,1.4734585166,0.192,0.056,0.2,1.23,0.33,1.2734991166
2021-02-17 15:30:00,1.4068,0.33740000000000003,1.4466945082,0.1968,0.0574,0.20500000000000002,1.21,0.28,1.2419742348,1.4068,0.34740000000000004,1.4490593501,0.1968,0.0574,0.20500000000000002,1.21,0.29,1.2442668524
2021-02-17 16:00:00,1.4892,0.35810000000000003,1.5316501722,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.30000000000000004,1.3244244033,1.4892,0.3781,1.5364492344,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.29,0.32,1.3290974381
2021-02-17 16:30:00,1.5139200000000002,0.30656,1.5446464968,0.19392,0.056560000000000006,0.202,1.32,0.25,1.3434656676,1.50392,0.35656000000000004,1.5456100414,0.19392,0.056560000000000006,0.202,1.31,0.30000000000000004,1.3439121995
2021-02-17 17:00:00,1.62016,0.30838000000000004,1.6492472980000001,0.20016,0.05838,0.20850000000000002,1.42,0.25,1.4418391034,1.62016,0.32838,1.6531037021000001,0.20016,0.05838,0.20850000000000002,1.42,0.27,1.4454411091
2021-02-17 17:30:00,1.6782400000000002,0.26782,1.6994755220000002,0.19824000000000003,0.05782,0.20650000000000002,1.48,0.21,1.4948244044,1.6782400000000002,0.27782,1.7010800834,0.19824000000000003,0.05782,0.20650000000000002,1.48,0.22,1.4962620091
2021-02-17 18:00:00,1.78448,0.28964,1.8078330122000001,0.20448000000000002,0.059640000000000006,0.213,1.58,0.23,1.5966527487,1.78448,0.29964,1.8094620747999999,0.20448000000000002,0.059640000000000006,0.213,1.58,0.24,1.5981239001
2021-02-17 18:30:00,1.80872,0.30796,1.8347499557,0.19872,0.057960000000000005,0.20700000000000002,1.6099999999999999,0.25,1.6292943258,1.79872,0.31796,1.8266067448,0.19872,0.057960000000000005,0.20700000000000002,1.6,0.26,1.6209873533999999
2021-02-17 19:00:00,1.7825600000000001,0.30908,1.8091574282,0.20256000000000002,0.05908000000000001,0.211,1.58,0.25,1.5996562131,1.77256,0.31908000000000003,1.8010499715,0.20256000000000002,0.05908000000000001,0.211,1.57,0.26,1.5913830463
2021-02-17 19:30:00,1.66968,0.28824,1.6943770537,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.23,1.4878844041,1.66968,0.29824,1.6961068363,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.47,0.24,1.4894629905
2021-02-17 20:00:00,1.5134400000000001,0.22642,1.5302831927,0.19344000000000003,0.056420000000000005,0.2015,1.32,0.17,1.3309019498,1.5134400000000001,0.22642,1.5302831927,0.19344000000000003,0.056420000000000005,0.2015,1.32,0.17,1.3309019498
2021-02-17 20:30:00,1.44,0.1925,1.4528097776,0.18,0.052500000000000005,0.1875,1.26,0.14,1.2677539193,1.43,0.2025,1.4442666824,0.18,0.052500000000000005,0.1875,1.25,0.15,1.2589678312
2021-02-17 21:00:00,1.36048,0.20264000000000001,1.3754885677,0.18048,0.052640000000000006,0.188,1.18,0.15,1.1894956915,1.36048,0.20264000000000001,1.3754885677,0.18048,0.052640000000000006,0.188,1.18,0.15,1.1894956915
2021-02-17 21:30:00,1.33712,0.20166,1.3522413431,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.15,1.1696580697,1.33712,0.20166,1.3522413431,0.17712000000000003,0.051660000000000005,0.1845,1.16,0.15,1.1696580697
2021-02-17 22:00:00,1.27192,0.20306000000000002,1.2880271154,0.18192000000000003,0.05306,0.1895,1.09,0.15,1.1002726935,1.27192,0.20306000000000002,1.2880271154,0.18192000000000003,0.05306,0.1895,1.09,0.15,1.1002726935
2021-02-17 22:30:00,1.2190400000000001,0.19222,1.2341017178,0.17904,0.05222,0.1865,1.04,0.14,1.0493807698,1.20904,0.20222,1.2258346748,0.17904,0.05222,0.1865,1.03,0.15,1.0408650249
2021-02-17 23:00:00,1.11288,0.19334,1.1295495784,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.14,0.9404786016000001,1.11288,0.19334,1.1295495784,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.14,0.9404786016000001
2021-02-17 23:30:00,1.02152,0.19586,1.0401270355,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.14,0.8417244205000001,1.02152,0.20586000000000002,1.0420563564,0.19152000000000002,0.05586000000000001,0.1995,0.8300000000000001,0.15,0.8434453154
2021-02-18 00:00:00,1.02488,0.19684000000000001,1.0436115178,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.14,0.8417244205000001,1.02488,0.20684000000000002,1.045543782,0.19488000000000003,0.05684,0.203,0.8300000000000001,0.15,0.8434453154
2021-02-18 00:30:00,1.16008,0.19544,1.1764278133000001,0.19008000000000003,0.05544,0.198,0.97,0.14,0.9800510191,1.15008,0.19544,1.1665679577,0.19008000000000003,0.05544,0.198,0.96,0.14,0.9701546269
2021-02-18 01:00:00,1.38392,0.056560000000000006,1.3850753048,0.19392,0.056560000000000006,0.202,1.19,0.0,1.19,1.38392,0.19656,1.3978091429,0.19392,0.056560000000000006,0.202,1.19,0.14,1.1982069938
2021-02-18 01:30:00,1.44248,0.18614000000000003,1.4544403219,0.19248,0.05614,0.2005,1.25,0.13,1.2567418191,1.44248,0.19614,1.4557539112,0.19248,0.05614,0.2005,1.25,0.14,1.2578155668
2021-02-18 02:00:00,1.4472800000000001,0.18754,1.4593802280000001,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.13,1.2567418191,1.4472800000000001,0.19754000000000002,1.4606989594,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.14,1.2578155668
2021-02-18 02:30:00,1.43392,0.18656,1.4460052559,0.19392,0.056560000000000006,0.202,1.24,0.13,1.2467958935,1.42392,0.19656,1.4374226936,0.19392,0.056560000000000006,0.202,1.23,0.14,1.2379418403
2021-02-18 03:00:00,1.41728,0.18754,1.4296341665,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.13,1.2269066794,1.41728,0.19754000000000002,1.4309803107999999,0.19728,0.05754000000000001,0.20550000000000002,1.22,0.14,1.2280065146
2021-02-18 03:30:00,1.37104,0.18572000000000002,1.3835615635,0.19104000000000002,0.055720000000000006,0.199,1.18,0.13,1.1871394189,1.37104,0.19572,1.3849393489000001,0.19104000000000002,0.055720000000000006,0.199,1.18,0.14,1.1882760622
2021-02-18 04:00:00,1.29872,0.18796000000000002,1.3122509669,0.19872,0.057960000000000005,0.20700000000000002,1.1,0.13,1.107655181,1.28872,0.19796000000000002,1.3038356492,0.19872,0.057960000000000005,0.20700000000000002,1.09,0.14,1.0989540482
2021-02-18 04:30:00,1.24584,0.18712,1.2598139545,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.13,1.0580170131,1.24584,0.19712000000000002,1.2613380197000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.05,0.14,1.0592922165
2021-02-18 05:00:00,1.21872,0.18796000000000002,1.2331291092,0.19872,0.057960000000000005,0.20700000000000002,1.02,0.13,1.0282509421,1.20872,0.19796000000000002,1.2248233342,0.19872,0.057960000000000005,0.20700000000000002,1.01,0.14,1.019656805
2021-02-18 05:30:00,1.17776,0.18768,1.192619973,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.13,0.9885848471,1.17776,0.19768000000000002,1.1942344828,0.19776000000000002,0.05768,0.20600000000000002,0.98,0.14,0.9899494937000001
2021-02-18 06:00:00,1.21112,0.18866000000000002,1.2257260094,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.01,0.13,1.0183319694,1.20112,0.19866,1.217437904,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.0,0.14,1.0097524449
2021-02-18 06:30:00,1.22344,0.18642,1.237561251,0.19344000000000003,0.056420000000000005,0.2015,1.03,0.13,1.0381714695,1.21344,0.19642,1.2292344976,0.19344000000000003,0.056420000000000005,0.2015,1.02,0.14,1.0295630141
2021-02-18 07:00:00,1.27584,0.18712,1.289488891,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.13,1.0877959367,1.27584,0.19712000000000002,1.2909779238999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.08,0.14,1.0890362712
2021-02-18 07:30:00,1.3872,0.2446,1.4085996592,0.1872,0.0546,0.195,1.2,0.19,1.2149485586,1.3872,0.2646,1.4122099702,0.1872,0.0546,0.195,1.2,0.21,1.2182364303
2021-02-18 08:00:00,1.38672,0.26446000000000003,1.4117122405,0.18672000000000002,0.05446,0.1945,1.2,0.21,1.2182364303,1.38672,0.27446000000000004,1.4136196978,0.18672000000000002,0.05446,0.1945,1.2,0.22,1.22
2021-02-18 08:30:00,1.47904,0.27222,1.5038826583,0.17904,0.05222,0.1865,1.3,0.22,1.3184839779,1.4690400000000001,0.27222,1.494048945,0.17904,0.05222,0.1865,1.29,0.22,1.3086252328
2021-02-18 09:00:00,1.4924,0.2932,1.5209286637,0.1824,0.053200000000000004,0.19,1.31,0.24,1.3318032888,1.4924,0.3032,1.5228880458,0.1824,0.053200000000000004,0.19,1.31,0.25,1.3336416309999999
2021-02-18 09:30:00,1.50384,0.32362,1.5382667682,0.18384,0.05362,0.1915,1.32,0.27,1.3473306944,1.50384,0.33362,1.5404015871999999,0.18384,0.05362,0.1915,1.32,0.28,1.3493702235
2021-02-18 10:00:00,1.36344,0.29642,1.3952897369000001,0.19344000000000003,0.056420000000000005,0.2015,1.17,0.24,1.1943617542,1.36344,0.30642,1.3974483354,0.19344000000000003,0.056420000000000005,0.2015,1.17,0.25,1.1964113004999999
2021-02-18 10:30:00,1.22536,0.25698000000000004,1.2520167131,0.19536,0.05698,0.20350000000000001,1.03,0.2,1.0492378186,1.22536,0.26698,1.2541074316,0.19536,0.05698,0.20350000000000001,1.03,0.21,1.0511898021
2021-02-18 11:00:00,1.21264,0.32202000000000003,1.2546683426,0.21264000000000002,0.062020000000000006,0.2215,1.0,0.26,1.0332473082,1.21264,0.33202000000000004,1.2572720668000001,0.21264000000000002,0.062020000000000006,0.2215,1.0,0.27,1.0358088627
2021-02-18 11:30:00,1.18736,0.34048,1.2352126942,0.20736000000000002,0.060480000000000006,0.216,0.98,0.28,1.0192153845,1.18736,0.34048,1.2352126942,0.20736000000000002,0.060480000000000006,0.216,0.98,0.28,1.0192153845
2021-02-18 12:00:00,1.1488,0.34090000000000004,1.1983130851000001,0.2088,0.0609,0.2175,0.9400000000000001,0.28,0.9808159868,1.1488,0.34090000000000004,1.1983130851000001,0.2088,0.0609,0.2175,0.9400000000000001,0.28,0.9808159868
2021-02-18 12:30:00,1.2416,0.32880000000000004,1.284398692,0.2016,0.058800000000000005,0.21,1.04,0.27,1.0744766168,1.2416,0.3388,1.2869949495,0.2016,0.058800000000000005,0.21,1.04,0.28,1.0770329614
2021-02-18 13:00:00,1.28936,0.31398000000000004,1.3270390537,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.25,1.0988175463,1.28936,0.32398000000000005,1.3294405778,0.21936000000000003,0.06398000000000001,0.2285,1.07,0.26,1.1011357773000001
2021-02-18 13:30:00,1.09712,0.20916,1.1168796712,0.23712000000000003,0.06916,0.247,0.86,0.14,0.8713208364,1.09712,0.20916,1.1168796712,0.23712000000000003,0.06916,0.247,0.86,0.14,0.8713208364
2021-02-18 14:00:00,1.18992,0.26706,1.219520664,0.22992,0.06706000000000001,0.23950000000000002,0.96,0.2,0.9806120538,1.18992,0.27706000000000003,1.2217495038,0.22992,0.06706000000000001,0.23950000000000002,0.96,0.21,0.9827003612
2021-02-18 14:30:00,1.21368,0.29524,1.2490739770000001,0.22368000000000002,0.06524,0.233,0.99,0.23,1.0163660758,1.21368,0.30524,1.2514753693,0.22368000000000002,0.06524,0.233,0.99,0.24,1.0186756108
2021-02-18 15:00:00,1.31792,0.30356000000000005,1.3524281127,0.21792000000000003,0.06356,0.227,1.1,0.24,1.1258774356,1.30792,0.30356000000000005,1.3426851455,0.21792000000000003,0.06356,0.227,1.09,0.24,1.1161093136
2021-02-18 15:30:00,1.37648,0.28314,1.4052990607,0.21648,0.06314,0.2255,1.16,0.22,1.1806777715,1.3664800000000001,0.29314,1.3975688355,0.21648,0.06314,0.2255,1.15,0.23,1.1727744881
2021-02-18 16:00:00,1.4455200000000001,0.30286,1.4769063105,0.21552000000000002,0.06286,0.2245,1.23,0.24,1.2531959145,1.4455200000000001,0.30286,1.4769063105,0.21552000000000002,0.06286,0.2245,1.23,0.24,1.2531959145
2021-02-18 16:30:00,1.44504,0.28272,1.4724371633,0.21504,0.06272000000000001,0.224,1.23,0.22,1.2495199077999999,1.44504,0.29272000000000004,1.4743899077,0.21504,0.06272000000000001,0.224,1.23,0.23,1.2513193038
2021-02-18 17:00:00,1.494,0.23950000000000002,1.5130750973,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.29,0.18,1.3024976008,1.494,0.2495,1.5146901498,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.29,0.19,1.3039171753
2021-02-18 17:30:00,1.5738400000000001,0.21362,1.5882713402,0.18384,0.05362,0.1915,1.3900000000000001,0.16,1.3991783303,1.5738400000000001,0.22362,1.5896472093,0.18384,0.05362,0.1915,1.3900000000000001,0.17,1.4003570973000001
2021-02-18 18:00:00,1.72056,0.21558000000000002,1.7340131054999999,0.19056,0.055580000000000004,0.1985,1.53,0.16,1.5383432647,1.71056,0.22558000000000003,1.7253700618,0.19056,0.055580000000000004,0.1985,1.52,0.17,1.5294770348
2021-02-18 18:30:00,1.79528,0.23404000000000003,1.8104709332,0.18528000000000003,0.054040000000000005,0.193,1.6099999999999999,0.18,1.6200308639,1.79528,0.24404,1.8117907716000001,0.18528000000000003,0.054040000000000005,0.193,1.6099999999999999,0.19,1.6211724153
2021-02-18 19:00:00,1.79912,0.23516,1.8144235999,0.18912,0.05516000000000001,0.197,1.6099999999999999,0.18,1.6200308639,1.79912,0.24516000000000002,1.8157467334000001,0.18912,0.05516000000000001,0.197,1.6099999999999999,0.19,1.6211724153
2021-02-18 19:30:00,1.73576,0.23418000000000003,1.7514859548000001,0.18576,0.054180000000000006,0.1935,1.55,0.18,1.560416611,1.7257600000000002,0.24418,1.742949067,0.18576,0.054180000000000006,0.1935,1.54,0.19,1.5516765127
2021-02-18 20:00:00,1.6204800000000001,0.22264,1.6357029070000002,0.18048,0.052640000000000006,0.188,1.44,0.17,1.45,1.61048,0.23264,1.627196116,0.18048,0.052640000000000006,0.188,1.43,0.18,1.4412841496
2021-02-18 20:30:00,1.54424,0.20082000000000003,1.5572430285999999,0.17424,0.050820000000000004,0.18150000000000002,1.37,0.15,1.3781872151,1.54424,0.21082,1.5585641629,0.17424,0.050820000000000004,0.18150000000000002,1.37,0.16,1.3793114224
2021-02-18 21:00:00,1.46,0.1925,1.4726358172,0.18,0.052500000000000005,0.1875,1.28,0.14,1.2876334882,1.46,0.2025,1.4739763397,0.18,0.052500000000000005,0.1875,1.28,0.15,1.2887590931
2021-02-18 21:30:00,1.38904,0.19222,1.402276952,0.17904,0.05222,0.1865,1.21,0.14,1.2180722474,1.37904,0.20222,1.3937877349,0.17904,0.05222,0.1865,1.2,0.15,1.2093386622
2021-02-18 22:00:00,1.30192,0.19306,1.3161564687,0.18192000000000003,0.05306,0.1895,1.12,0.14,1.1287160848,1.29192,0.19306,1.3062654592,0.18192000000000003,0.05306,0.1895,1.11,0.14,1.1187939935
2021-02-18 22:30:00,1.25,0.1925,1.2647356443,0.18,0.052500000000000005,0.1875,1.07,0.14,1.0791200119,1.24,0.1925,1.254853079,0.18,0.052500000000000005,0.1875,1.06,0.14,1.0692053124
2021-02-18 23:00:00,1.1372,0.19460000000000002,1.1537300377,0.1872,0.0546,0.195,0.9500000000000001,0.14,0.9602603814,1.1372,0.19460000000000002,1.1537300377,0.1872,0.0546,0.195,0.9500000000000001,0.14,0.9602603814
2021-02-18 23:30:00,1.07528,0.19404000000000002,1.0926475186,0.18528000000000003,0.054040000000000005,0.193,0.89,0.14,0.9009439494,1.06528,0.19404000000000002,1.0828079239,0.18528000000000003,0.054040000000000005,0.193,0.88,0.14,0.8910667764
2021-02-19 00:00:00,1.07912,0.19516000000000003,1.0966254602,0.18912,0.05516000000000001,0.197,0.89,0.14,0.9009439494,1.06912,0.19516000000000003,1.0867865476,0.18912,0.05516000000000001,0.197,0.88,0.14,0.8910667764
2021-02-19 00:30:00,1.20576,0.19418000000000002,1.221295644,0.18576,0.054180000000000006,0.1935,1.02,0.14,1.0295630141,1.20576,0.19418000000000002,1.221295644,0.18576,0.054180000000000006,0.1935,1.02,0.14,1.0295630141
2021-02-19 01:00:00,1.42624,0.19432000000000002,1.4394168264,0.18624000000000002,0.05432000000000001,0.194,1.24,0.14,1.2478781992,1.4162400000000002,0.19432000000000002,1.4295090066,0.18624000000000002,0.05432000000000001,0.194,1.23,0.14,1.2379418403
2021-02-19 01:30:00,1.4948000000000001,0.19390000000000002,1.5073235386000001,0.18480000000000002,0.0539,0.1925,1.31,0.14,1.3174596768,1.4948000000000001,0.19390000000000002,1.5073235386000001,0.18480000000000002,0.0539,0.1925,1.31,0.14,1.3174596768
2021-02-19 02:00:00,1.5005600000000001,0.19558,1.5132520775,0.19056,0.055580000000000004,0.1985,1.31,0.14,1.3174596768,1.5005600000000001,0.19558,1.5132520775,0.19056,0.055580000000000004,0.1985,1.31,0.14,1.3174596768
2021-02-19 02:30:00,1.4872,0.19460000000000002,1.4998776617,0.1872,0.0546,0.195,1.3,0.14,1.3075167303,1.4872,0.19460000000000002,1.4998776617,0.1872,0.0546,0.195,1.3,0.14,1.3075167303
2021-02-19 03:00:00,1.48344,0.19642,1.4963873329,0.19344000000000003,0.056420000000000005,0.2015,1.29,0.14,1.2975746607,1.47344,0.19642,1.4864744364,0.19344000000000003,0.056420000000000005,0.2015,1.28,0.14,1.2876334882
2021-02-19 03:30:00,1.40672,0.05446,1.4077737922,0.18672000000000002,0.05446,0.1945,1.22,0.0,1.22,1.40672,0.19446000000000002,1.420097127,0.18672000000000002,0.05446,0.1945,1.22,0.14,1.2280065146
2021-02-19 04:00:00,1.38104,0.18572000000000002,1.3934717076,0.19104000000000002,0.055720000000000006,0.199,1.19,0.13,1.1970797801,1.38104,0.19572,1.3948397041,0.19104000000000002,0.055720000000000006,0.199,1.19,0.14,1.1982069938
2021-02-19 04:30:00,1.3024,0.053200000000000004,1.3034860951,0.1824,0.053200000000000004,0.19,1.12,0.0,1.12,1.2924,0.1932,1.306760881,0.1824,0.053200000000000004,0.19,1.11,0.14,1.1187939935
2021-02-19 05:00:00,1.2548,0.1839,1.2682043408,0.18480000000000002,0.0539,0.1925,1.07,0.13,1.0778682665,1.2548,0.19390000000000002,1.2696929747,0.18480000000000002,0.0539,0.1925,1.07,0.14,1.0791200119
2021-02-19 05:30:00,1.23384,0.18362,1.2474283346,0.18384,0.05362,0.1915,1.05,0.13,1.0580170131,1.22384,0.19362000000000001,1.2390613584,0.18384,0.05362,0.1915,1.04,0.14,1.0493807698
2021-02-19 06:00:00,1.21696,0.19328,1.2322129686,0.21696000000000001,0.06328,0.226,1.0,0.13,1.0084145973,1.21696,0.20328000000000002,1.2338210567,0.21696000000000001,0.06328,0.226,1.0,0.14,1.0097524449
2021-02-19 06:30:00,1.2745600000000001,0.19258000000000003,1.2890268616,0.21456000000000003,0.06258000000000001,0.2235,1.06,0.13,1.067941946,1.2745600000000001,0.20258,1.2905587356,0.21456000000000003,0.06258000000000001,0.2235,1.06,0.14,1.0692053124
2021-02-19 07:00:00,1.3074400000000002,0.20342000000000002,1.323170076,0.21744000000000002,0.06342,0.2265,1.09,0.14,1.0989540482,1.3074400000000002,0.21342000000000003,1.3247442961,0.21744000000000002,0.06342,0.2265,1.09,0.15,1.1002726935
2021-02-19 07:30:00,1.35024,0.23132000000000003,1.369911311,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.17,1.1526057435000001,1.34024,0.24132,1.3617924218,0.21024,0.061320000000000006,0.219,1.13,0.18,1.1442464769
2021-02-19 08:00:00,1.416,0.28300000000000003,1.4440031163,0.216,0.063,0.225,1.2,0.22,1.22,1.416,0.293,1.4459961963999999,0.216,0.063,0.225,1.2,0.23,1.2218428704
2021-02-19 08:30:00,1.50264,0.30202,1.5326914399,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.24,1.3121356637,1.49264,0.31202,1.5249034887000001,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.25,1.3041855696
2021-02-19 09:00:00,1.51024,0.30132000000000003,1.5400060389,0.21024,0.061320000000000006,0.219,1.3,0.24,1.3219682296,1.51024,0.30132000000000003,1.5400060389,0.21024,0.061320000000000006,0.219,1.3,0.24,1.3219682296
2021-02-19 09:30:00,1.5454400000000001,0.30992000000000003,1.5762091232,0.20544,0.05992000000000001,0.214,1.34,0.25,1.3631214179,1.5454400000000001,0.31992000000000004,1.5782058167000002,0.20544,0.05992000000000001,0.214,1.34,0.26,1.3649908425000001
2021-02-19 10:00:00,1.5388000000000002,0.3109,1.5698930696,0.2088,0.0609,0.2175,1.33,0.25,1.3532922818,1.5388000000000002,0.3209,1.5719040206,0.2088,0.0609,0.2175,1.33,0.26,1.3551752654
2021-02-19 10:30:00,1.45544,0.23992000000000002,1.4750820994,0.20544,0.05992000000000001,0.214,1.25,0.18,1.262893503,1.45544,0.24992000000000003,1.4767415481000001,0.20544,0.05992000000000001,0.214,1.25,0.19,1.2643575444000001
2021-02-19 11:00:00,1.5707200000000001,0.32146,1.6032772218,0.21072000000000002,0.06146000000000001,0.2195,1.3599999999999999,0.26,1.3846299145,1.5707200000000001,0.33146000000000003,1.6053121348000001,0.21072000000000002,0.06146000000000001,0.2195,1.3599999999999999,0.27,1.3865424624
2021-02-19 11:30:00,1.54216,0.32188,1.5753933477,0.21216000000000002,0.061880000000000004,0.221,1.33,0.26,1.3551752654,1.54216,0.33188,1.5774668935,0.21216000000000002,0.061880000000000004,0.221,1.33,0.27,1.3571293232000001
2021-02-19 12:00:00,1.57504,0.30272000000000004,1.6038673262,0.21504,0.06272000000000001,0.224,1.3599999999999999,0.24,1.3810141201000001,1.57504,0.31272,1.6057847926000002,0.21504,0.06272000000000001,0.224,1.3599999999999999,0.25,1.3827870407
2021-02-19 12:30:00,1.6112000000000002,0.3216,1.6429826536,0.2112,0.0616,0.22,1.4,0.26,1.4239382009,1.6012,0.3316,1.6351758315,0.2112,0.0616,0.22,1.3900000000000001,0.27,1.4159802259
2021-02-19 13:00:00,1.58312,0.31216000000000005,1.6136024293,0.21312,0.06216000000000001,0.222,1.37,0.25,1.3926234236,1.58312,0.32216,1.6155667736,0.21312,0.06216000000000001,0.222,1.37,0.26,1.3944532979
