Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 13:30:00,1.4992800000000002,0.23104000000000002,1.5169772576,0.20928000000000002,0.061040000000000004,0.218,1.29,0.17,1.3011533345,1.4992800000000002,0.24104000000000003,1.5185324493999999,0.20928000000000002,0.061040000000000004,0.218,1.29,0.18,1.3024976008
2021-02-19 14:00:00,1.5464,0.31020000000000003,1.57720544,0.2064,0.060200000000000004,0.215,1.34,0.25,1.3631214179,1.5464,0.32020000000000004,1.5792026469,0.2064,0.060200000000000004,0.215,1.34,0.26,1.3649908425000001
2021-02-19 14:30:00,1.52864,0.32502000000000003,1.562811009,0.18864,0.055020000000000006,0.1965,1.34,0.27,1.3669308688,1.52864,0.32502000000000003,1.562811009,0.18864,0.055020000000000006,0.1965,1.34,0.27,1.3669308688
2021-02-19 15:00:00,1.47912,0.30516000000000004,1.5102710353000002,0.18912,0.05516000000000001,0.197,1.29,0.25,1.3140015220999999,1.47912,0.30516000000000004,1.5102710353000002,0.18912,0.05516000000000001,0.197,1.29,0.25,1.3140015220999999
2021-02-19 15:30:00,1.49192,0.30306000000000005,1.5223897825,0.18192000000000003,0.05306,0.1895,1.31,0.25,1.3336416309999999,1.4819200000000001,0.30306000000000005,1.5125912369,0.18192000000000003,0.05306,0.1895,1.3,0.25,1.3238202295
2021-02-19 16:00:00,1.5543200000000001,0.28376,1.5800096202,0.18432,0.05376,0.192,1.37,0.23,1.3891724155,1.54432,0.30376000000000003,1.5739105438,0.18432,0.05376,0.192,1.3599999999999999,0.25,1.3827870407
2021-02-19 16:30:00,1.51952,0.24236000000000002,1.5387265514,0.17952,0.052360000000000004,0.187,1.34,0.19,1.3534031181000001,1.51952,0.26236000000000004,1.5420031777,0.17952,0.052360000000000004,0.187,1.34,0.21,1.3563554107
2021-02-19 17:00:00,1.52624,0.22432000000000002,1.5426367038,0.18624000000000002,0.05432000000000001,0.194,1.34,0.17,1.3507405376000001,1.52624,0.23432000000000003,1.544122534,0.18624000000000002,0.05432000000000001,0.194,1.34,0.18,1.3520355025
2021-02-19 17:30:00,1.6072000000000002,0.2346,1.6242318184,0.1872,0.0546,0.195,1.42,0.18,1.4313629868,1.5972,0.2446,1.615820844,0.1872,0.0546,0.195,1.4100000000000001,0.19,1.422743828
2021-02-19 18:00:00,1.65152,0.20586000000000002,1.6643006489,0.19152000000000002,0.05586000000000001,0.1995,1.46,0.15,1.4676852524,1.65152,0.21586000000000002,1.6655671256,0.19152000000000002,0.05586000000000001,0.1995,1.46,0.16,1.4687409574
2021-02-19 18:30:00,1.7062400000000002,0.24432,1.7236435826,0.18624000000000002,0.05432000000000001,0.194,1.52,0.19,1.5318289722,1.69624,0.25432000000000005,1.715199347,0.18624000000000002,0.05432000000000001,0.194,1.51,0.2,1.5231874474
2021-02-19 19:00:00,1.7448800000000002,0.24684000000000003,1.76225316,0.19488000000000003,0.05684,0.203,1.55,0.19,1.5616017418,1.73488,0.24684000000000003,1.7523523048,0.19488000000000003,0.05684,0.203,1.54,0.19,1.5516765127
2021-02-19 19:30:00,1.6712,0.2316,1.6871715977,0.2112,0.0616,0.22,1.46,0.17,1.4698639393000001,1.6712,0.2516,1.6900331358,0.2112,0.0616,0.22,1.46,0.19,1.4723111084
2021-02-19 20:00:00,1.55456,0.22258000000000003,1.5704135283,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.16,1.3495184326,1.55456,0.23258,1.5718620327,0.21456000000000003,0.06258000000000001,0.2235,1.34,0.17,1.3507405376000001
2021-02-19 20:30:00,1.47976,0.22118000000000002,1.4961985998,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.16,1.2800390619,1.47976,0.23118000000000002,1.4977095346,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.17,1.2813274367
2021-02-19 21:00:00,1.41504,0.20272,1.4294871808,0.21504,0.06272000000000001,0.224,1.2,0.14,1.2081390648,1.40504,0.22272000000000003,1.4225827217,0.21504,0.06272000000000001,0.224,1.19,0.16,1.2007081244
2021-02-19 21:30:00,1.3512,0.2016,1.3661566528,0.2112,0.0616,0.22,1.1400000000000001,0.14,1.1485643212,1.3412,0.22160000000000002,1.3593836839,0.2112,0.0616,0.22,1.13,0.16,1.1412712211
2021-02-19 22:00:00,1.29648,0.20314000000000002,1.3122980797000001,0.21648,0.06314,0.2255,1.08,0.14,1.0890362712,1.28648,0.20314000000000002,1.3024195369,0.21648,0.06314,0.2255,1.07,0.14,1.0791200119
2021-02-19 22:30:00,1.20408,0.20244,1.220979361,0.21408000000000002,0.06244,0.223,0.99,0.14,0.9998499887000001,1.20408,0.20244,1.220979361,0.21408000000000002,0.06244,0.223,0.99,0.14,0.9998499887000001
2021-02-19 23:00:00,1.12648,0.20314000000000002,1.1446497499000001,0.21648,0.06314,0.2255,0.91,0.14,0.9207062507,1.12648,0.20314000000000002,1.1446497499000001,0.21648,0.06314,0.2255,0.91,0.14,0.9207062507
2021-02-19 23:30:00,1.0568,0.19740000000000002,1.0750781367,0.1968,0.0574,0.20500000000000002,0.86,0.14,0.8713208364,1.0568,0.2074,1.076959145,0.1968,0.0574,0.20500000000000002,0.86,0.15,0.8729833904000001
2021-02-20 00:00:00,1.05056,0.19558,1.0686102423,0.19056,0.055580000000000004,0.1985,0.86,0.14,0.8713208364,1.05056,0.20558,1.0704856141,0.19056,0.055580000000000004,0.1985,0.86,0.15,0.8729833904000001
2021-02-20 00:30:00,1.1672,0.19460000000000002,1.1833110327,0.1872,0.0546,0.195,0.98,0.14,0.9899494937000001,1.1672,0.19460000000000002,1.1833110327,0.1872,0.0546,0.195,0.98,0.14,0.9899494937000001
2021-02-20 01:00:00,1.3796,0.0553,1.38070788,0.18960000000000002,0.0553,0.1975,1.19,0.0,1.19,1.3796,0.1953,1.3933550337,0.18960000000000002,0.0553,0.1975,1.19,0.14,1.1982069938
2021-02-20 01:30:00,1.4681600000000001,0.18488000000000002,1.4797548446,0.18816000000000002,0.054880000000000005,0.196,1.28,0.13,1.2865846261,1.45816,0.19488000000000003,1.4711250117,0.18816000000000002,0.054880000000000005,0.196,1.27,0.14,1.2776932339
2021-02-20 02:00:00,1.46344,0.18642,1.4752657557,0.19344000000000003,0.056420000000000005,0.2015,1.27,0.13,1.276636205,1.45344,0.19642,1.4666521912000001,0.19344000000000003,0.056420000000000005,0.2015,1.26,0.14,1.2677539193
2021-02-20 02:30:00,1.4696,0.18530000000000002,1.4812360548,0.18960000000000002,0.0553,0.1975,1.28,0.13,1.2865846261,1.4696,0.1953,1.4825202359,0.18960000000000002,0.0553,0.1975,1.28,0.14,1.2876334882
2021-02-20 03:00:00,1.4215200000000001,0.18586000000000003,1.4336188650000001,0.19152000000000002,0.05586000000000001,0.1995,1.23,0.13,1.2368508398,1.4215200000000001,0.19586,1.4349495636,0.19152000000000002,0.05586000000000001,0.1995,1.23,0.14,1.2379418403
2021-02-20 03:30:00,1.36768,0.18474000000000002,1.3801005217,0.18768,0.054740000000000004,0.1955,1.18,0.13,1.1871394189,1.36768,0.19474000000000002,1.381474665,0.18768,0.054740000000000004,0.1955,1.18,0.14,1.1882760622
2021-02-20 04:00:00,1.30152,0.18586000000000003,1.3147236402,0.19152000000000002,0.05586000000000001,0.1995,1.11,0.13,1.1175866857,1.30152,0.19586,1.3161745515,0.19152000000000002,0.05586000000000001,0.1995,1.11,0.14,1.1187939935
2021-02-20 04:30:00,1.22576,0.18418,1.2395200079,0.18576,0.054180000000000006,0.1935,1.04,0.13,1.0480935073,1.22576,0.19418000000000002,1.2410453054000001,0.18576,0.054180000000000006,0.1935,1.04,0.14,1.0493807698
2021-02-20 05:00:00,1.21008,0.18544000000000002,1.2242065185,0.19008000000000003,0.05544,0.198,1.02,0.13,1.0282509421,1.20008,0.19544,1.2158901266,0.19008000000000003,0.05544,0.198,1.01,0.14,1.019656805
2021-02-20 05:30:00,1.17288,0.18334,1.1871230138,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.13,0.9984988733000001,1.17288,0.19334,1.1887084798,0.18288000000000001,0.053340000000000005,0.1905,0.99,0.14,0.9998499887000001
2021-02-20 06:00:00,1.15624,0.18432,1.170839357,0.18624000000000002,0.05432000000000001,0.194,0.97,0.13,0.9786725704,1.14624,0.19432000000000002,1.1625946843000001,0.18624000000000002,0.05432000000000001,0.194,0.96,0.14,0.9701546269
2021-02-20 06:30:00,1.17528,0.18404,1.1896023705,0.18528000000000003,0.054040000000000005,0.193,0.99,0.13,0.9984988733000001,1.17528,0.19404000000000002,1.191190413,0.18528000000000003,0.054040000000000005,0.193,0.99,0.14,0.9998499887000001
2021-02-20 07:00:00,1.17248,0.18614000000000003,1.1871636155,0.19248,0.05614,0.2005,0.98,0.13,0.9885848471,1.17248,0.19614,1.1887725813,0.19248,0.05614,0.2005,0.98,0.14,0.9899494937000001
2021-02-20 07:30:00,1.2172,0.2146,1.2359728961,0.1872,0.0546,0.195,1.03,0.16,1.0423531072,1.2172,0.22460000000000002,1.2377483589,0.1872,0.0546,0.195,1.03,0.17,1.0439348639
2021-02-20 08:00:00,1.22008,0.21544000000000002,1.2389550436,0.19008000000000003,0.05544,0.198,1.03,0.16,1.0423531072,1.22008,0.22544000000000003,1.2407330092,0.19008000000000003,0.05544,0.198,1.03,0.17,1.0439348639
2021-02-20 08:30:00,1.25816,0.19488000000000003,1.2731633045000001,0.18816000000000002,0.054880000000000005,0.196,1.07,0.14,1.0791200119,1.24816,0.20488,1.2648633128,0.18816000000000002,0.054880000000000005,0.196,1.06,0.15,1.0705606008
2021-02-20 09:00:00,1.2834400000000001,0.20642000000000002,1.2999336329,0.19344000000000003,0.056420000000000005,0.2015,1.09,0.15,1.1002726935,1.2834400000000001,0.21642000000000003,1.3015590075,0.19344000000000003,0.056420000000000005,0.2015,1.09,0.16,1.1016805345
2021-02-20 09:30:00,1.3891200000000001,0.22516000000000003,1.407249587,0.18912,0.05516000000000001,0.197,1.2,0.17,1.211981848,1.3891200000000001,0.23516,1.4088841684,0.18912,0.05516000000000001,0.197,1.2,0.18,1.213424905
2021-02-20 10:00:00,1.36008,0.22544000000000003,1.3786372982000001,0.19008000000000003,0.05544,0.198,1.17,0.17,1.1822859214,1.36008,0.23544,1.3803077918,0.19008000000000003,0.05544,0.198,1.17,0.18,1.1837651794
2021-02-20 10:30:00,1.4092,0.2281,1.4275413304,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.17,1.2218837915,1.4092,0.2381,1.4291732750000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.21,0.18,1.2233151679
2021-02-20 11:00:00,1.42264,0.23202000000000003,1.4414360374,0.21264000000000002,0.062020000000000006,0.2215,1.21,0.17,1.2218837915,1.42264,0.24202,1.443079433,0.21264000000000002,0.062020000000000006,0.2215,1.21,0.18,1.2233151679
2021-02-20 11:30:00,1.41024,0.23132000000000003,1.4290856517,0.21024,0.061320000000000006,0.219,1.2,0.17,1.211981848,1.41024,0.24132,1.4307383409,0.21024,0.061320000000000006,0.219,1.2,0.18,1.213424905
2021-02-20 12:00:00,1.44456,0.25258,1.4664754516,0.21456000000000003,0.06258000000000001,0.2235,1.23,0.19,1.2445882853,1.44456,0.26258000000000004,1.4682308572,0.21456000000000003,0.06258000000000001,0.2235,1.23,0.2,1.2461540836
2021-02-20 12:30:00,1.4721600000000001,0.23188000000000003,1.4903098336,0.21216000000000002,0.061880000000000004,0.221,1.26,0.17,1.2714165328,1.4721600000000001,0.23188000000000003,1.4903098336,0.21216000000000002,0.061880000000000004,0.221,1.26,0.17,1.2714165328
2021-02-20 13:00:00,1.456,0.213,1.4714975365,0.216,0.063,0.225,1.24,0.15,1.2490396311,1.446,0.223,1.4630943237,0.216,0.063,0.225,1.23,0.16,1.2403628501
2021-02-20 13:30:00,1.48072,0.21146,1.4957429759,0.21072000000000002,0.06146000000000001,0.2195,1.27,0.15,1.2788275881,1.47072,0.22146000000000002,1.4873001882999999,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.16,1.2701181047
2021-02-20 14:00:00,1.4455200000000001,0.21286000000000002,1.4611082951,0.21552000000000002,0.06286,0.2245,1.23,0.15,1.2391125857,1.4455200000000001,0.22286000000000003,1.462598595,0.21552000000000002,0.06286,0.2245,1.23,0.16,1.2403628501
2021-02-20 14:30:00,1.44312,0.25216,1.4649846416,0.21312,0.06216000000000001,0.222,1.23,0.19,1.2445882853,1.44312,0.26216,1.4667389679,0.21312,0.06216000000000001,0.222,1.23,0.2,1.2461540836
2021-02-20 15:00:00,1.40696,0.25328,1.4295758812,0.21696000000000001,0.06328,0.226,1.19,0.19,1.2050726119,1.40696,0.27328,1.4332544785,0.21696000000000001,0.06328,0.226,1.19,0.21,1.2083873551
2021-02-20 15:30:00,1.3712,0.22160000000000002,1.3889910007,0.2112,0.0616,0.22,1.16,0.16,1.1709824935,1.3712,0.2316,1.3906214438,0.2112,0.0616,0.22,1.16,0.17,1.1723907199
2021-02-20 16:00:00,1.37552,0.20286,1.3903983062,0.21552000000000002,0.06286,0.2245,1.16,0.14,1.1684177335,1.37552,0.21286000000000002,1.3918924707,0.21552000000000002,0.06286,0.2245,1.16,0.15,1.1696580697
2021-02-20 16:30:00,1.4688,0.20090000000000002,1.4824757165,0.2088,0.0609,0.2175,1.26,0.14,1.2677539193,1.4688,0.2109,1.4838639594,0.2088,0.0609,0.2175,1.26,0.15,1.268897159
2021-02-20 17:00:00,1.5612,0.2116,1.5754745317,0.2112,0.0616,0.22,1.35,0.15,1.3583077707,1.5512000000000001,0.2316,1.5683940831,0.2112,0.0616,0.22,1.34,0.17,1.3507405376000001
2021-02-20 17:30:00,1.64736,0.24048000000000003,1.6648199903,0.20736000000000002,0.060480000000000006,0.216,1.44,0.18,1.4512063947,1.64736,0.25048000000000004,1.6662938515999999,0.20736000000000002,0.060480000000000006,0.216,1.44,0.19,1.4524806367
2021-02-20 18:00:00,1.6507200000000002,0.23146000000000003,1.6668683961,0.21072000000000002,0.06146000000000001,0.2195,1.44,0.17,1.45,1.6507200000000002,0.24146,1.6682863813000002,0.21072000000000002,0.06146000000000001,0.2195,1.44,0.18,1.4512063947
2021-02-20 18:30:00,1.6788,0.2509,1.6974452127,0.2088,0.0609,0.2175,1.47,0.19,1.4822280526,1.6788,0.2609,1.6989521035,0.2088,0.0609,0.2175,1.47,0.2,1.4835430563
2021-02-20 19:00:00,1.68072,0.25146,1.6994269181,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.19,1.4822280526,1.68072,0.26146,1.7009353456,0.21072000000000002,0.06146000000000001,0.2195,1.47,0.2,1.4835430563
2021-02-20 19:30:00,1.5888,0.23090000000000002,1.6054906571,0.2088,0.0609,0.2175,1.38,0.17,1.3904315877,1.5888,0.2409,1.6069593181,0.2088,0.0609,0.2175,1.38,0.18,1.3916896206
2021-02-20 20:00:00,1.50264,0.22202000000000002,1.5189535377999999,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.16,1.2998846103,1.50264,0.24202,1.5220054698,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.18,1.3024976008
2021-02-20 20:30:00,1.4088,0.2109,1.424498596,0.2088,0.0609,0.2175,1.2,0.15,1.2093386622,1.3988,0.2209,1.4161349689,0.2088,0.0609,0.2175,1.19,0.16,1.2007081244
2021-02-20 21:00:00,1.33024,0.20132000000000003,1.3453877508,0.21024,0.061320000000000006,0.219,1.12,0.14,1.1287160848,1.32024,0.22132000000000002,1.3386620933,0.21024,0.061320000000000006,0.219,1.11,0.16,1.1214722466
2021-02-20 21:30:00,1.30288,0.19334,1.3171471634,0.18288000000000001,0.053340000000000005,0.1905,1.12,0.14,1.1287160848,1.29288,0.20334000000000002,1.3087726501999999,0.18288000000000001,0.053340000000000005,0.1905,1.11,0.15,1.1200892822
2021-02-20 22:00:00,1.25,0.1925,1.2647356443,0.18,0.052500000000000005,0.1875,1.07,0.14,1.0791200119,1.24,0.2025,1.2564259827,0.18,0.052500000000000005,0.1875,1.06,0.15,1.0705606008
2021-02-20 22:30:00,1.1976,0.1918,1.2128614925,0.1776,0.051800000000000006,0.185,1.02,0.14,1.0295630141,1.1976,0.18180000000000002,1.211320354,0.1776,0.051800000000000006,0.185,1.02,0.13,1.0282509421
2021-02-20 23:00:00,1.11288,0.19334,1.1295495784,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.14,0.9404786016000001,1.11288,0.18334,1.1278809556,0.18288000000000001,0.053340000000000005,0.1905,0.93,0.13,0.9390420651
2021-02-20 23:30:00,1.04712,0.19166000000000002,1.0645157819,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.14,0.8811923740000001,1.04712,0.18166000000000002,1.0627608621,0.17712000000000003,0.051660000000000005,0.1845,0.87,0.13,0.8796590248
2021-02-21 00:00:00,1.02192,0.19306,1.0399964663,0.18192000000000003,0.05306,0.1895,0.84,0.14,0.8515867542000001,1.02192,0.18306000000000003,1.0381866162,0.18192000000000003,0.05306,0.1895,0.84,0.13,0.85
2021-02-21 00:30:00,1.1376,0.1918,1.1536554945,0.1776,0.051800000000000006,0.185,0.96,0.14,0.9701546269,1.1376,0.18180000000000002,1.1520351557,0.1776,0.051800000000000006,0.185,0.96,0.13,0.9687620967
2021-02-21 01:00:00,1.40192,0.19306,1.4151508224,0.18192000000000003,0.05306,0.1895,1.22,0.14,1.2280065146,1.40192,0.18306000000000003,1.4138212935,0.18192000000000003,0.05306,0.1895,1.22,0.13,1.2269066794
2021-02-21 01:30:00,1.4690400000000001,0.05222,1.4699678398,0.17904,0.05222,0.1865,1.29,0.0,1.29,1.4690400000000001,0.05222,1.4699678398,0.17904,0.05222,0.1865,1.29,0.0,1.29
2021-02-21 02:00:00,1.46856,0.18208000000000002,1.4798045817,0.17856000000000002,0.05208,0.186,1.29,0.13,1.2965338407,1.46856,0.18208000000000002,1.4798045817,0.17856000000000002,0.05208,0.186,1.29,0.13,1.2965338407
2021-02-21 02:30:00,1.4628,0.1804,1.4738819491,0.1728,0.0504,0.18,1.29,0.13,1.2965338407,1.4628,0.1804,1.4738819491,0.1728,0.0504,0.18,1.29,0.13,1.2965338407
2021-02-21 03:00:00,1.4042400000000002,0.050820000000000004,1.405159297,0.17424,0.050820000000000004,0.18150000000000002,1.23,0.0,1.23,1.4042400000000002,0.18082,1.4158339768000001,0.17424,0.050820000000000004,0.18150000000000002,1.23,0.13,1.2368508398
2021-02-21 03:30:00,1.3504,0.1797,1.3623040226,0.1704,0.0497,0.17750000000000002,1.18,0.13,1.1871394189,1.3504,0.1797,1.3623040226,0.1704,0.0497,0.17750000000000002,1.18,0.13,1.1871394189
2021-02-21 04:00:00,1.2723200000000001,0.18026,1.2850260114,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.13,1.107655181,1.2723200000000001,0.18026,1.2850260114,0.17232,0.050260000000000006,0.17950000000000002,1.1,0.13,1.107655181
2021-02-21 04:30:00,1.2204,0.1797,1.2335591798,0.1704,0.0497,0.17750000000000002,1.05,0.13,1.0580170131,1.2204,0.1797,1.2335591798,0.1704,0.0497,0.17750000000000002,1.05,0.13,1.0580170131
2021-02-21 05:00:00,1.1932800000000001,0.18054,1.2068603275,0.17328000000000002,0.05054,0.18050000000000002,1.02,0.13,1.0282509421,1.1932800000000001,0.18054,1.2068603275,0.17328000000000002,0.05054,0.18050000000000002,1.02,0.13,1.0282509421
2021-02-21 05:30:00,1.15136,0.17998,1.1653422888,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.13,0.9885848471,1.15136,0.17998,1.1653422888,0.17136,0.049980000000000004,0.17850000000000002,0.98,0.13,0.9885848471
2021-02-21 06:00:00,1.10664,0.18152000000000001,1.1214283749,0.17664000000000002,0.05152,0.184,0.93,0.13,0.9390420651,1.10664,0.18152000000000001,1.1214283749,0.17664000000000002,0.05152,0.184,0.93,0.13,0.9390420651
2021-02-21 06:30:00,1.12232,0.18026,1.1367039412,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.13,0.9588534820000001,1.12232,0.18026,1.1367039412,0.17232,0.050260000000000006,0.17950000000000002,0.9500000000000001,0.13,0.9588534820000001
2021-02-21 07:00:00,1.12472,0.18096,1.1391846207,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.13,0.9588534820000001,1.12472,0.18096,1.1391846207,0.17472000000000001,0.050960000000000005,0.182,0.9500000000000001,0.13,0.9588534820000001
2021-02-21 07:30:00,1.1604,0.1797,1.1742317701,0.1704,0.0497,0.17750000000000002,0.99,0.13,0.9984988733000001,1.1604,0.1797,1.1742317701,0.1704,0.0497,0.17750000000000002,0.99,0.13,0.9984988733000001
2021-02-21 08:00:00,1.18424,0.18082,1.1979650454,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.13,1.0183319694,1.18424,0.18082,1.1979650454,0.17424,0.050820000000000004,0.18150000000000002,1.01,0.13,1.0183319694
2021-02-21 08:30:00,1.2404,0.19970000000000002,1.2563726557,0.1704,0.0497,0.17750000000000002,1.07,0.15,1.0804628638,1.2304,0.2097,1.248141919,0.1704,0.0497,0.17750000000000002,1.06,0.16,1.0720074627
2021-02-21 09:00:00,1.2252,0.2011,1.2415942373,0.1752,0.0511,0.1825,1.05,0.15,1.0606601718,1.2252,0.2111,1.2432530917,0.1752,0.0511,0.1825,1.05,0.16,1.0621205205
2021-02-21 09:30:00,1.27184,0.20012000000000002,1.287487864,0.17184000000000002,0.050120000000000005,0.179,1.1,0.15,1.1101801656,1.27184,0.21012000000000003,1.2890800596,0.17184000000000002,0.050120000000000005,0.179,1.1,0.16,1.1115754585
2021-02-21 10:00:00,1.30664,0.20152,1.3220886506,0.17664000000000002,0.05152,0.184,1.13,0.15,1.1399122773,1.30664,0.21152,1.3236498026,0.17664000000000002,0.05152,0.184,1.13,0.16,1.1412712211
2021-02-21 10:30:00,1.29328,0.19054000000000001,1.3072408539,0.17328000000000002,0.05054,0.18050000000000002,1.12,0.14,1.1287160848,1.28328,0.19054000000000001,1.2973484690000001,0.17328000000000002,0.05054,0.18050000000000002,1.11,0.14,1.1187939935
2021-02-21 11:00:00,1.26768,0.19474000000000002,1.2825506813,0.18768,0.054740000000000004,0.1955,1.08,0.14,1.0890362712,1.26768,0.19474000000000002,1.2825506813,0.18768,0.054740000000000004,0.1955,1.08,0.14,1.0890362712
2021-02-21 11:30:00,1.23392,0.20656000000000002,1.2510897650000001,0.19392,0.056560000000000006,0.202,1.04,0.15,1.0507616285,1.23392,0.20656000000000002,1.2510897650000001,0.19392,0.056560000000000006,0.202,1.04,0.15,1.0507616285
2021-02-21 12:00:00,1.2892000000000001,0.21810000000000002,1.3075183555,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.16,1.1016805345,1.2792,0.2281,1.2993776395,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.17,1.0932977636
2021-02-21 12:30:00,1.38536,0.22698000000000002,1.4038312755,0.19536,0.05698,0.20350000000000001,1.19,0.17,1.202081528,1.38536,0.23698000000000002,1.4054827818,0.19536,0.05698,0.20350000000000001,1.19,0.18,1.2035364556
2021-02-21 13:00:00,1.4106400000000001,0.19852000000000003,1.4245404171,0.20064,0.05852,0.209,1.21,0.14,1.2180722474,1.4106400000000001,0.20852,1.4259683727,0.20064,0.05852,0.209,1.21,0.15,1.2192620719
2021-02-21 13:30:00,1.38584,0.19712000000000002,1.3997888412,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.19,0.14,1.1982069938,1.37584,0.21712,1.3928663970000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.18,0.16,1.1907980517
2021-02-21 14:00:00,1.3220800000000001,0.21894000000000002,1.3400859114,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.16,1.1313708499,1.31208,0.21894000000000002,1.3302212786,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.16,1.1214722466
2021-02-21 14:30:00,1.31776,0.21768,1.3356182089,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.16,1.1313708499,1.32776,0.23768000000000003,1.3488655975000001,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.18,1.1442464769
2021-02-21 15:00:00,1.3592,0.21810000000000002,1.3765871749,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.16,1.1709824935,1.3592,0.2381,1.3798971882,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.18,1.1738824473
2021-02-21 15:30:00,1.3844,0.23670000000000002,1.40448932,0.19440000000000002,0.0567,0.2025,1.19,0.18,1.2035364556,1.3844,0.2467,1.4062091772,0.19440000000000002,0.0567,0.2025,1.19,0.19,1.2050726119
2021-02-21 16:00:00,1.39016,0.21838000000000002,1.4072081047,0.20016,0.05838,0.20850000000000002,1.19,0.16,1.2007081244,1.39016,0.22838000000000003,1.4087946089,0.20016,0.05838,0.20850000000000002,1.19,0.17,1.202081528
2021-02-21 16:30:00,1.42248,0.21614000000000003,1.4388070927,0.19248,0.05614,0.2005,1.23,0.16,1.2403628501,1.42248,0.22614,1.4403432403,0.19248,0.05614,0.2005,1.23,0.17,1.2416923935
2021-02-21 17:00:00,1.49296,0.21628000000000003,1.5085445303,0.19296000000000002,0.056280000000000004,0.201,1.3,0.16,1.3098091464000001,1.49296,0.22628,1.5100106622,0.19296000000000002,0.056280000000000004,0.201,1.3,0.17,1.3110682667
2021-02-21 17:30:00,1.59008,0.24544000000000002,1.6089111846000002,0.19008000000000003,0.05544,0.198,1.4,0.19,1.4128340313,1.59008,0.25544,1.610467013,0.19008000000000003,0.05544,0.198,1.4,0.2,1.4142135624
2021-02-21 18:00:00,1.69632,0.25726000000000004,1.7157168327,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5,0.2,1.513274595,1.69632,0.25726000000000004,1.7157168327,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5,0.2,1.513274595
2021-02-21 18:30:00,1.712,0.256,1.7310343729,0.192,0.056,0.2,1.52,0.2,1.5331014317,1.712,0.266,1.7325414858000001,0.192,0.056,0.2,1.52,0.21,1.5344380079
2021-02-21 19:00:00,1.6868,0.2574,1.7063261705000001,0.1968,0.0574,0.20500000000000002,1.49,0.2,1.5033628970000001,1.6868,0.2574,1.7063261705000001,0.1968,0.0574,0.20500000000000002,1.49,0.2,1.5033628970000001
2021-02-21 19:30:00,1.6129600000000002,0.21628000000000003,1.6273957723999999,0.19296000000000002,0.056280000000000004,0.201,1.42,0.16,1.4289856542,1.6129600000000002,0.21628000000000003,1.6273957723999999,0.19296000000000002,0.056280000000000004,0.201,1.42,0.16,1.4289856542
2021-02-21 20:00:00,1.4968,0.2174,1.5125055372,0.1968,0.0574,0.20500000000000002,1.3,0.16,1.3098091464000001,1.4968,0.2174,1.5125055372,0.1968,0.0574,0.20500000000000002,1.3,0.16,1.3098091464000001
2021-02-21 20:30:00,1.44344,0.19642,1.4567428908,0.19344000000000003,0.056420000000000005,0.2015,1.25,0.14,1.2578155668,1.44344,0.20642000000000002,1.4581249089,0.19344000000000003,0.056420000000000005,0.2015,1.25,0.15,1.2589678312
2021-02-21 21:00:00,1.35528,0.19404000000000002,1.3691002155,0.18528000000000003,0.054040000000000005,0.193,1.17,0.14,1.1783462988,1.34528,0.20404000000000003,1.3606654989,0.18528000000000003,0.054040000000000005,0.193,1.16,0.15,1.1696580697
2021-02-21 21:30:00,1.29088,0.18984,1.3047644998,0.17088,0.04984,0.178,1.12,0.14,1.1287160848,1.29088,0.19984000000000002,1.3062569426000001,0.17088,0.04984,0.178,1.12,0.15,1.13
2021-02-21 22:00:00,1.20664,0.19152000000000002,1.2217446542000001,0.17664000000000002,0.05152,0.184,1.03,0.14,1.0394710193,1.19664,0.19152000000000002,1.2118692999,0.17664000000000002,0.05152,0.184,1.02,0.14,1.0295630141
2021-02-21 22:30:00,1.17232,0.19026,1.187658642,0.17232,0.050260000000000006,0.17950000000000002,1.0,0.14,1.0097524449,1.17232,0.19026,1.187658642,0.17232,0.050260000000000006,0.17950000000000002,1.0,0.14,1.0097524449
2021-02-21 23:00:00,1.07856,0.19208000000000003,1.0955301913,0.17856000000000002,0.05208,0.186,0.9,0.14,0.9108238029,1.07856,0.19208000000000003,1.0955301913,0.17856000000000002,0.05208,0.186,0.9,0.14,0.9108238029
2021-02-21 23:30:00,1.0004,0.1897,1.018227013,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.14,0.8417244205000001,1.0004,0.1897,1.018227013,0.1704,0.0497,0.17750000000000002,0.8300000000000001,0.14,0.8417244205000001
2021-02-22 00:00:00,0.98616,0.19138000000000002,1.0045585349,0.17616,0.05138,0.1835,0.81,0.14,0.8220097323000001,0.98616,0.19138000000000002,1.0045585349,0.17616,0.05138,0.1835,0.81,0.14,0.8220097323000001
2021-02-22 00:30:00,1.12376,0.19068000000000002,1.13982253,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.14,0.9602603814,1.12376,0.19068000000000002,1.13982253,0.17376000000000003,0.05068,0.181,0.9500000000000001,0.14,0.9602603814
2021-02-22 01:00:00,1.32664,0.05152,1.3276400114,0.17664000000000002,0.05152,0.184,1.15,0.0,1.15,1.32664,0.19152000000000002,1.3403930767,0.17664000000000002,0.05152,0.184,1.15,0.14,1.158490397
2021-02-22 01:30:00,1.3928,0.1804,1.4044344057,0.1728,0.0504,0.18,1.22,0.13,1.2269066794,1.3928,0.1904,1.4057538903,0.1728,0.0504,0.18,1.22,0.14,1.2280065146
2021-02-22 02:00:00,1.38712,0.051660000000000005,1.3880816439,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.0,1.21,1.38712,0.19166000000000002,1.4002983432,0.17712000000000003,0.051660000000000005,0.1845,1.21,0.14,1.2180722474
2021-02-22 02:30:00,1.35472,0.18096,1.3667526477,0.17472000000000001,0.050960000000000005,0.182,1.18,0.13,1.1871394189,1.35472,0.19096000000000002,1.3681125685,0.17472000000000001,0.050960000000000005,0.182,1.18,0.14,1.1882760622
2021-02-22 03:00:00,1.3276,0.18180000000000002,1.3399899253,0.1776,0.051800000000000006,0.185,1.15,0.13,1.1573245007,1.3276,0.1918,1.3413832413,0.1776,0.051800000000000006,0.185,1.15,0.14,1.158490397
2021-02-22 03:30:00,1.29712,0.18166000000000002,1.3097788554,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.13,1.1275194012,1.29712,0.19166000000000002,1.3112032070000001,0.17712000000000003,0.051660000000000005,0.1845,1.12,0.14,1.1287160848
2021-02-22 04:00:00,1.27048,0.18264000000000002,1.2835407278,0.18048,0.052640000000000006,0.188,1.09,0.13,1.09772492,1.27048,0.19264,1.2850017899,0.18048,0.052640000000000006,0.188,1.09,0.14,1.0989540482
2021-02-22 04:30:00,1.2110400000000001,0.18572000000000002,1.2251978616,0.19104000000000002,0.055720000000000006,0.199,1.02,0.13,1.0282509421,1.2110400000000001,0.19572,1.2267535205,0.19104000000000002,0.055720000000000006,0.199,1.02,0.14,1.0295630141
2021-02-22 05:00:00,1.16064,0.18852000000000002,1.1758507558,0.20064,0.05852,0.209,0.96,0.13,0.9687620967,1.16064,0.19852000000000003,1.1774953928,0.20064,0.05852,0.209,0.96,0.14,0.9701546269
2021-02-22 05:30:00,1.12776,0.18768,1.1432700468,0.19776000000000002,0.05768,0.20600000000000002,0.93,0.13,0.9390420651,1.11776,0.19768000000000002,1.1351056339,0.19776000000000002,0.05768,0.20600000000000002,0.92,0.14,0.9305912099
2021-02-22 06:00:00,1.1292,0.18810000000000002,1.1447594726,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.93,0.13,0.9390420651,1.1192,0.1981,1.1365967843,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.92,0.14,0.9305912099
2021-02-22 06:30:00,1.21536,0.18698,1.2296590788,0.19536,0.05698,0.20350000000000001,1.02,0.13,1.0282509421,1.21536,0.19698000000000002,1.2312193346,0.19536,0.05698,0.20350000000000001,1.02,0.14,1.0295630141
2021-02-22 07:00:00,1.2492,0.18810000000000002,1.2632823319,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.13,1.0580170131,1.2492,0.1981,1.264809966,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.05,0.14,1.0592922165
2021-02-22 07:30:00,1.32728,0.25754000000000005,1.3520351512,0.19728,0.05754000000000001,0.20550000000000002,1.13,0.2,1.1475626345,1.31728,0.26754,1.3441741889,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.21,1.1395174417
2021-02-22 08:00:00,1.39208,0.25894,1.415957856,0.20208,0.058940000000000006,0.21050000000000002,1.19,0.2,1.2066896867,1.38208,0.26894,1.4080034979,0.20208,0.058940000000000006,0.21050000000000002,1.18,0.21,1.1985407794
2021-02-22 08:30:00,1.50872,0.30796,1.5398296659000001,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.25,1.3336416309999999,1.50872,0.31796,1.541860759,0.19872,0.057960000000000005,0.20700000000000002,1.31,0.26,1.3355523202000001
2021-02-22 09:00:00,1.5125600000000001,0.30908,1.543816116,0.20256000000000002,0.05908000000000001,0.211,1.31,0.25,1.3336416309999999,1.5125600000000001,0.31908000000000003,1.5458492165000002,0.20256000000000002,0.05908000000000001,0.211,1.31,0.26,1.3355523202000001
2021-02-22 09:30:00,1.5361600000000002,0.30138000000000004,1.5654448090000002,0.17616,0.05138,0.1835,1.3599999999999999,0.25,1.3827870407,1.5361600000000002,0.31138000000000005,1.5674007305000002,0.17616,0.05138,0.1835,1.3599999999999999,0.26,1.3846299145
2021-02-22 10:00:00,1.5,0.29250000000000004,1.5282526787,0.18,0.052500000000000005,0.1875,1.32,0.24,1.3416407865,1.5,0.3025,1.5301981081,0.18,0.052500000000000005,0.1875,1.32,0.25,1.3434656676
2021-02-22 10:30:00,1.3509600000000002,0.25278,1.3744055624,0.18096,0.05278000000000001,0.1885,1.17,0.2,1.1869709348,1.3509600000000002,0.26278,1.3762798589,0.18096,0.05278000000000001,0.1885,1.17,0.21,1.1886967654
2021-02-22 11:00:00,1.35768,0.31474,1.3936844155,0.18768,0.054740000000000004,0.1955,1.17,0.26,1.1985407794,1.35768,0.32474000000000003,1.3959767369,0.18768,0.054740000000000004,0.1955,1.17,0.27,1.2007497658
2021-02-22 11:30:00,1.29248,0.29614,1.325972643,0.19248,0.05614,0.2005,1.1,0.24,1.1258774356,1.29248,0.30614,1.328241789,0.19248,0.05614,0.2005,1.1,0.25,1.1280514173
2021-02-22 12:00:00,1.25112,0.29866000000000004,1.2862733185,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.24,1.0770793843,1.25112,0.30866000000000005,1.2886319296,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.05,0.25,1.0793516572
2021-02-22 12:30:00,1.2744,0.31670000000000004,1.3131619283,0.19440000000000002,0.0567,0.2025,1.08,0.26,1.1108555262,1.2744,0.31670000000000004,1.3131619283,0.19440000000000002,0.0567,0.2025,1.08,0.26,1.1108555262
2021-02-22 13:00:00,1.21368,0.31524,1.253951913,0.22368000000000002,0.06524,0.233,0.99,0.25,1.0210778619,1.20368,0.31524,1.2442756126,0.22368000000000002,0.06524,0.233,0.98,0.25,1.0113851887
2021-02-22 13:30:00,1.06656,0.24608000000000002,1.0945801021000001,0.22656,0.06608,0.23600000000000002,0.84,0.18,0.8590692638,1.06656,0.25608000000000003,1.0968715513,0.22656,0.06608,0.23600000000000002,0.84,0.19,0.8612200648
2021-02-22 14:00:00,1.10464,0.30552,1.1461116874,0.22464,0.06552000000000001,0.234,0.88,0.24,0.9121403401,1.10464,0.31552,1.1488178272,0.22464,0.06552000000000001,0.234,0.88,0.25,0.9148223871000001
2021-02-22 14:30:00,1.0984,0.3037,1.1396123244,0.2184,0.0637,0.2275,0.88,0.24,0.9121403401,1.0984,0.32370000000000004,1.1451044712,0.2184,0.0637,0.2275,0.88,0.26,0.9176055798
2021-02-22 15:00:00,1.1008,0.2944,1.1394876041,0.22080000000000002,0.0644,0.23,0.88,0.23,0.9095603333000001,1.0908,0.3044,1.1324769313,0.22080000000000002,0.0644,0.23,0.87,0.24,0.9024965374
2021-02-22 15:30:00,1.12072,0.28146000000000004,1.155522847,0.21072000000000002,0.06146000000000001,0.2195,0.91,0.22,0.9362157871000001,1.12072,0.29146,1.1579992444,0.21072000000000002,0.06146000000000001,0.2195,0.91,0.23,0.9386160024
2021-02-22 16:00:00,1.18784,0.31062,1.2277820043,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.25,1.0113851887,1.18784,0.32062,1.2303499705,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.26,1.0139033485
2021-02-22 16:30:00,1.2992,0.2881,1.3307600272,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.23,1.1237882363,1.2992,0.29810000000000003,1.3329607083,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.24,1.1258774356
2021-02-22 17:00:00,1.3592,0.2781,1.3873587315,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.22,1.1806777715,1.3592,0.2881,1.3893978012,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.16,0.23,1.1825819211
2021-02-22 17:30:00,1.472,0.256,1.4940950438,0.192,0.056,0.2,1.28,0.2,1.2955307793,1.462,0.266,1.4860013459,0.192,0.056,0.2,1.27,0.21,1.2872451204
2021-02-22 18:00:00,1.58728,0.25754000000000005,1.6080375151,0.19728,0.05754000000000001,0.20550000000000002,1.3900000000000001,0.2,1.4043147795,1.58728,0.26754,1.6096693604999999,0.19728,0.05754000000000001,0.20550000000000002,1.3900000000000001,0.21,1.4057738083
2021-02-22 18:30:00,1.6644,0.2767,1.6872433879000002,0.19440000000000002,0.0567,0.2025,1.47,0.22,1.4863714206,1.6644,0.2867,1.6889121499000002,0.19440000000000002,0.0567,0.2025,1.47,0.23,1.4878844041
2021-02-22 19:00:00,1.64064,0.24852000000000002,1.6593558389,0.20064,0.05852,0.209,1.44,0.19,1.4524806367,1.64064,0.25852,1.6608829579000002,0.20064,0.05852,0.209,1.44,0.2,1.4538225476
2021-02-22 19:30:00,1.58392,0.24656000000000003,1.602995446,0.19392,0.056560000000000006,0.202,1.3900000000000001,0.19,1.4029255148,1.58392,0.25656,1.6045639906,0.19392,0.056560000000000006,0.202,1.3900000000000001,0.2,1.4043147795
2021-02-22 20:00:00,1.53776,0.21768,1.5530905962000001,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.16,1.3495184326,1.53776,0.22768000000000002,1.5545237213,0.19776000000000002,0.05768,0.20600000000000002,1.34,0.17,1.3507405376000001
2021-02-22 20:30:00,1.4444,0.23670000000000002,1.4636660309,0.19440000000000002,0.0567,0.2025,1.25,0.18,1.262893503,1.4444,0.2467,1.4653164334,0.19440000000000002,0.0567,0.2025,1.25,0.19,1.2643575444000001
2021-02-22 21:00:00,1.3764,0.20020000000000002,1.3908835321000002,0.2064,0.060200000000000004,0.215,1.17,0.14,1.1783462988,1.3764,0.2102,1.3923580718,0.2064,0.060200000000000004,0.215,1.17,0.15,1.1795761951000001
2021-02-22 21:30:00,1.30776,0.20768,1.3241477259,0.19776000000000002,0.05768,0.20600000000000002,1.11,0.15,1.1200892822,1.29776,0.20768,1.3142724223,0.19776000000000002,0.05768,0.20600000000000002,1.1,0.15,1.1101801656
2021-02-22 22:00:00,1.23064,0.19852000000000003,1.2465492369,0.20064,0.05852,0.209,1.03,0.14,1.0394710193,1.23064,0.19852000000000003,1.2465492369,0.20064,0.05852,0.209,1.03,0.14,1.0394710193
2021-02-22 22:30:00,1.14536,0.19698000000000002,1.1621749653,0.19536,0.05698,0.20350000000000001,0.9500000000000001,0.14,0.9602603814,1.13536,0.19698000000000002,1.1523208971,0.19536,0.05698,0.20350000000000001,0.9400000000000001,0.14,0.9503683496
2021-02-22 23:00:00,1.02736,0.20048000000000002,1.0467381717,0.20736000000000002,0.060480000000000006,0.216,0.8200000000000001,0.14,0.8318653737,1.02736,0.20048000000000002,1.0467381717,0.20736000000000002,0.060480000000000006,0.216,0.8200000000000001,0.14,0.8318653737
2021-02-22 23:30:00,0.96872,0.19796000000000002,0.9887399051,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.14,0.7826237921,0.96872,0.19796000000000002,0.9887399051,0.19872,0.057960000000000005,0.20700000000000002,0.77,0.14,0.7826237921
2021-02-23 00:00:00,0.9744800000000001,0.19964,0.9947197595,0.20448000000000002,0.059640000000000006,0.213,0.77,0.14,0.7826237921,0.9744800000000001,0.19964,0.9947197595,0.20448000000000002,0.059640000000000006,0.213,0.77,0.14,0.7826237921
2021-02-23 00:30:00,1.10928,0.20104000000000002,1.1273505222,0.20928000000000002,0.061040000000000004,0.218,0.9,0.14,0.9108238029,1.09928,0.20104000000000002,1.1175122371,0.20928000000000002,0.061040000000000004,0.218,0.89,0.14,0.9009439494
2021-02-23 01:00:00,1.33264,0.20202,1.3478655163,0.21264000000000002,0.062020000000000006,0.2215,1.12,0.14,1.1287160848,1.33264,0.20202,1.3478655163,0.21264000000000002,0.062020000000000006,0.2215,1.12,0.14,1.1287160848
2021-02-23 01:30:00,1.38288,0.19334,1.3963299932,0.18288000000000001,0.053340000000000005,0.1905,1.2,0.14,1.2081390648,1.38288,0.19334,1.3963299932,0.18288000000000001,0.053340000000000005,0.1905,1.2,0.14,1.2081390648
2021-02-23 02:00:00,1.3824,0.1932,1.3958352338,0.1824,0.053200000000000004,0.19,1.2,0.14,1.2081390648,1.3824,0.1932,1.3958352338,0.1824,0.053200000000000004,0.19,1.2,0.14,1.2081390648
2021-02-23 02:30:00,1.3772,0.19460000000000002,1.3908806563,0.1872,0.0546,0.195,1.19,0.14,1.1982069938,1.3672,0.19460000000000002,1.3809797247,0.1872,0.0546,0.195,1.18,0.14,1.1882760622
2021-02-23 03:00:00,1.3453600000000001,0.19698000000000002,1.3597038832,0.19536,0.05698,0.20350000000000001,1.15,0.14,1.158490397,1.33536,0.19698000000000002,1.3498101533,0.19536,0.05698,0.20350000000000001,1.1400000000000001,0.14,1.1485643212
2021-02-23 03:30:00,1.30816,0.19488000000000003,1.3225962347,0.18816000000000002,0.054880000000000005,0.196,1.12,0.14,1.1287160848,1.29816,0.19488000000000003,1.3127062124,0.18816000000000002,0.054880000000000005,0.196,1.11,0.14,1.1187939935
2021-02-23 04:00:00,1.22248,0.19614,1.2381147968,0.19248,0.05614,0.2005,1.03,0.14,1.0394710193,1.22248,0.19614,1.2381147968,0.19248,0.05614,0.2005,1.03,0.14,1.0394710193
2021-02-23 04:30:00,1.1872,0.19460000000000002,1.2030432245,0.1872,0.0546,0.195,1.0,0.14,1.0097524449,1.1872,0.19460000000000002,1.2030432245,0.1872,0.0546,0.195,1.0,0.14,1.0097524449
2021-02-23 05:00:00,1.142,0.196,1.1586975447,0.192,0.056,0.2,0.9500000000000001,0.14,0.9602603814,1.142,0.196,1.1586975447,0.192,0.056,0.2,0.9500000000000001,0.14,0.9602603814
2021-02-23 05:30:00,1.12816,0.19488000000000003,1.144868202,0.18816000000000002,0.054880000000000005,0.196,0.9400000000000001,0.14,0.9503683496,1.11816,0.19488000000000003,1.1350154184,0.18816000000000002,0.054880000000000005,0.196,0.93,0.14,0.9404786016000001
2021-02-23 06:00:00,1.13344,0.19642,1.1503334517,0.19344000000000003,0.056420000000000005,0.2015,0.9400000000000001,0.14,0.9503683496,1.12344,0.19642,1.1404815869,0.19344000000000003,0.056420000000000005,0.2015,0.93,0.14,0.9404786016000001
2021-02-23 06:30:00,1.2196,0.1953,1.2351381502,0.18960000000000002,0.0553,0.1975,1.03,0.14,1.0394710193,1.2196,0.1953,1.2351381502,0.18960000000000002,0.0553,0.1975,1.03,0.14,1.0394710193
2021-02-23 07:00:00,1.252,0.196,1.267248989,0.192,0.056,0.2,1.06,0.14,1.0692053124,1.252,0.196,1.267248989,0.192,0.056,0.2,1.06,0.14,1.0692053124
2021-02-23 07:30:00,1.37432,0.26376,1.3994015864,0.18432,0.05376,0.192,1.19,0.21,1.2083873551,1.37432,0.26376,1.3994015864,0.18432,0.05376,0.192,1.19,0.21,1.2083873551
2021-02-23 08:00:00,1.3762400000000001,0.26432,1.4013927358,0.18624000000000002,0.05432000000000001,0.194,1.19,0.21,1.2083873551,1.3762400000000001,0.26432,1.4013927358,0.18624000000000002,0.05432000000000001,0.194,1.19,0.21,1.2083873551
2021-02-23 08:30:00,1.38296,0.28628000000000003,1.4122799298,0.19296000000000002,0.056280000000000004,0.201,1.19,0.23,1.2120231021,1.38296,0.29628000000000004,1.4143409066000001,0.19296000000000002,0.056280000000000004,0.201,1.19,0.24,1.2139604606
2021-02-23 09:00:00,1.47256,0.32908000000000004,1.5088825667,0.20256000000000002,0.05908000000000001,0.211,1.27,0.27,1.2983836105,1.46256,0.33908000000000005,1.5013517243,0.20256000000000002,0.05908000000000001,0.211,1.26,0.28,1.290736224
2021-02-23 09:30:00,1.4766400000000002,0.30402,1.5076119693,0.11664000000000001,0.03402,0.12150000000000001,1.3599999999999999,0.27,1.3865424624,1.4766400000000002,0.31402,1.5096603095,0.11664000000000001,0.03402,0.12150000000000001,1.3599999999999999,0.28,1.3885243966
2021-02-23 10:00:00,1.4690400000000001,0.27472,1.4945064737,0.11904,0.03472,0.124,1.35,0.24,1.3711673858,1.4590400000000001,0.28472000000000003,1.4865608632,0.11904,0.03472,0.124,1.34,0.25,1.3631214179
2021-02-23 10:30:00,1.39208,0.21394000000000002,1.4084236046,0.08208,0.023940000000000003,0.0855,1.31,0.19,1.3237069162,1.39208,0.22394000000000003,1.4099772516,0.08208,0.023940000000000003,0.0855,1.31,0.2,1.3251792332
2021-02-23 11:00:00,1.46048,0.29514,1.4900031711000001,0.12048,0.035140000000000005,0.1255,1.34,0.26,1.3649908425000001,1.46048,0.29514,1.4900031711000001,0.12048,0.035140000000000005,0.1255,1.34,0.26,1.3649908425000001
2021-02-23 11:30:00,1.48648,0.30564,1.5175765549,0.15648,0.04564000000000001,0.163,1.33,0.26,1.3551752654,1.47648,0.30564,1.5077828093,0.15648,0.04564000000000001,0.163,1.32,0.26,1.3453624047
2021-02-23 12:00:00,1.46168,0.32174,1.4966713233,0.21168,0.06174,0.2205,1.25,0.26,1.2767536959,1.45168,0.32174,1.4869066716,0.21168,0.06174,0.2205,1.24,0.26,1.2669648772
2021-02-23 12:30:00,1.52976,0.34118000000000004,1.5673447132,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.28,1.3493702235,1.52976,0.34118000000000004,1.5673447132,0.20976000000000003,0.061180000000000005,0.2185,1.32,0.28,1.3493702235
2021-02-23 13:00:00,1.53312,0.34216,1.5708374836,0.21312,0.06216000000000001,0.222,1.32,0.28,1.3493702235,1.53312,0.34216,1.5708374836,0.21312,0.06216000000000001,0.222,1.32,0.28,1.3493702235
2021-02-23 13:30:00,1.46168,0.7417400000000001,1.6391115429,0.21168,0.06174,0.2205,1.25,0.68,1.4229898102,1.39168,-0.19826000000000002,1.4057312154,0.21168,0.06174,0.2205,1.18,-0.26,1.2083045974
2021-02-23 14:00:00,1.4916800000000001,1.00174,1.7968283864,0.21168,0.06174,0.2205,1.28,0.9400000000000001,1.5880806025,1.39168,-0.35826,1.4370537394,0.21168,0.06174,0.2205,1.18,-0.42,1.2525174649
2021-02-23 14:30:00,1.50072,1.02146,1.815362512,0.21072000000000002,0.06146000000000001,0.2195,1.29,0.96,1.608011194,1.41072,-0.32854000000000005,1.4484714184,0.21072000000000002,0.06146000000000001,0.2195,1.2,-0.39,1.2617844507
2021-02-23 15:00:00,1.48456,1.02258,1.8026614352,0.21456000000000003,0.06258000000000001,0.2235,1.27,0.96,1.5920113065,1.38456,-0.32742000000000004,1.4227474302,0.21456000000000003,0.06258000000000001,0.2235,1.17,-0.39,1.2332882875
2021-02-23 15:30:00,1.47976,0.9911800000000001,1.7810467288,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.93,1.5741029191,1.37976,-0.35882000000000003,1.4256540429,0.20976000000000003,0.061180000000000005,0.2185,1.17,-0.42,1.2431009613
2021-02-23 16:00:00,1.57408,1.02244,1.8769953117,0.21408000000000002,0.06244,0.223,1.3599999999999999,0.96,1.6646921637,1.47408,-0.30756,1.5058236949000001,0.21408000000000002,0.06244,0.223,1.26,-0.37,1.3132021931
2021-02-23 16:30:00,1.6112000000000002,1.0216,1.9077819582000002,0.2112,0.0616,0.22,1.4,0.96,1.6975276139000002,1.5112,-0.3084,1.5423475613000002,0.2112,0.0616,0.22,1.3,-0.37,1.3516286472
2021-02-23 17:00:00,1.6336,0.9723,1.9010566141,0.2136,0.0623,0.2225,1.42,0.91,1.6865645555,1.5336,-0.3677,1.5770644407,0.2136,0.0623,0.2225,1.32,-0.43,1.3882723076
2021-02-23 17:30:00,1.6307200000000002,0.9714600000000001,1.8981523252999999,0.21072000000000002,0.06146000000000001,0.2195,1.42,0.91,1.6865645555,1.53072,-0.36854000000000003,1.5744603679,0.21072000000000002,0.06146000000000001,0.2195,1.32,-0.43,1.3882723076
2021-02-23 18:00:00,1.6936,0.9523,1.9429761321,0.2136,0.0623,0.2225,1.48,0.89,1.7269916039000002,1.5936,-0.3977,1.6424756467,0.2136,0.0623,0.2225,1.38,-0.46,1.4546477237
2021-02-23 18:30:00,1.75976,0.9411800000000001,1.9956390079,0.20976000000000003,0.061180000000000005,0.2185,1.55,0.88,1.7823860412,1.6497600000000001,-0.41882,1.7020923154,0.20976000000000003,0.061180000000000005,0.2185,1.44,-0.48,1.5178932769
2021-02-23 19:00:00,1.6488800000000001,0.41384000000000004,1.7000202352,0.21888000000000002,0.06384000000000001,0.228,1.43,0.35000000000000003,1.4722092243,1.61888,0.14384000000000002,1.6252576411000001,0.21888000000000002,0.06384000000000001,0.228,1.4,0.08,1.4022838514
2021-02-23 19:30:00,1.55224,0.25482000000000005,1.5730169262,0.22224000000000002,0.06482,0.2315,1.33,0.19,1.3435028843,1.55224,0.26482,1.5746677904,0.22224000000000002,0.06482,0.2315,1.33,0.2,1.3449535308
2021-02-23 20:00:00,1.4832,0.2351,1.5017171005,0.2232,0.0651,0.2325,1.26,0.17,1.2714165328,1.4732,0.2451,1.4934497815,0.2232,0.0651,0.2325,1.25,0.18,1.262893503
2021-02-23 20:30:00,1.4136,0.2223,1.430972484,0.2136,0.0623,0.2225,1.2,0.16,1.210619676,1.4136,0.24230000000000002,1.4342155521,0.2136,0.0623,0.2225,1.2,0.18,1.213424905
2021-02-23 21:00:00,1.33608,0.20594,1.3518583691,0.22608000000000003,0.06594,0.23550000000000001,1.11,0.14,1.1187939935,1.33608,0.20594,1.3518583691,0.22608000000000003,0.06594,0.23550000000000001,1.11,0.14,1.1187939935
2021-02-23 21:30:00,1.27648,0.20314000000000002,1.292542862,0.21648,0.06314,0.2255,1.06,0.14,1.0692053124,1.27648,0.20314000000000002,1.292542862,0.21648,0.06314,0.2255,1.06,0.14,1.0692053124
2021-02-23 22:00:00,1.18512,0.20566,1.2028322618,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.96,0.14,0.9701546269,1.18512,0.20566,1.2028322618,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.96,0.14,0.9701546269
2021-02-23 22:30:00,1.10984,0.20412000000000002,1.128454607,0.21984,0.06412000000000001,0.229,0.89,0.14,0.9009439494,1.10984,0.20412000000000002,1.128454607,0.21984,0.06412000000000001,0.229,0.89,0.14,0.9009439494
2021-02-23 23:00:00,1.01464,0.20552,1.0352452849,0.22464,0.06552000000000001,0.234,0.79,0.14,0.8023091673,1.01464,0.20552,1.0352452849,0.22464,0.06552000000000001,0.234,0.79,0.14,0.8023091673
2021-02-23 23:30:00,0.9603200000000001,0.20426000000000002,0.9818027551,0.22032000000000002,0.06426000000000001,0.2295,0.74,0.14,0.7531268154,0.95032,0.20426000000000002,0.9720237909,0.22032000000000002,0.06426000000000001,0.2295,0.73,0.14,0.7433034374
2021-02-24 00:00:00,0.9670400000000001,0.20622000000000001,0.9887836214000001,0.22704000000000002,0.06622,0.23650000000000002,0.74,0.14,0.7531268154,0.9570400000000001,0.20622000000000001,0.9790057456000001,0.22704000000000002,0.06622,0.23650000000000002,0.73,0.14,0.7433034374
2021-02-24 00:30:00,1.0732,0.2051,1.0926226476,0.2232,0.0651,0.2325,0.85,0.14,0.8614522622,1.0732,0.2051,1.0926226476,0.2232,0.0651,0.2325,0.85,0.14,0.8614522622
2021-02-24 01:00:00,1.29512,0.20566,1.3113473414999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.07,0.14,1.0791200119,1.28512,0.20566,1.301472032,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.06,0.14,1.0692053124
2021-02-24 01:30:00,1.3656000000000001,0.2058,1.381020275,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.14,1.1485643212,1.3656000000000001,0.2058,1.381020275,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.14,1.1485643212
2021-02-24 02:00:00,1.358,0.20650000000000002,1.3736106617,0.228,0.0665,0.23750000000000002,1.13,0.14,1.1386395391,1.348,0.20650000000000002,1.3637251373,0.228,0.0665,0.23750000000000002,1.12,0.14,1.1287160848
2021-02-24 02:30:00,1.33368,0.20524,1.3493797834999999,0.22368000000000002,0.06524,0.233,1.11,0.14,1.1187939935,1.33368,0.20524,1.3493797834999999,0.22368000000000002,0.06524,0.233,1.11,0.14,1.1187939935
2021-02-24 03:00:00,1.33224,0.20482000000000003,1.3478926701,0.22224000000000002,0.06482,0.2315,1.11,0.14,1.1187939935,1.33224,0.20482000000000003,1.3478926701,0.22224000000000002,0.06482,0.2315,1.11,0.14,1.1187939935
