Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 03:30:00,1.27936,0.20398000000000002,1.295519143,0.21936000000000003,0.06398000000000001,0.2285,1.06,0.14,1.0692053124,1.26936,0.20398000000000002,1.2856448382,0.21936000000000003,0.06398000000000001,0.2285,1.05,0.14,1.0592922165
2021-02-24 04:00:00,1.22848,0.20664000000000002,1.2457380142,0.22848000000000002,0.06664,0.23800000000000002,1.0,0.14,1.0097524449,1.21848,0.20664000000000002,1.2358776638,0.22848000000000002,0.06664,0.23800000000000002,0.99,0.14,0.9998499887000001
2021-02-24 04:30:00,1.16224,0.20482000000000003,1.180149588,0.22224000000000002,0.06482,0.2315,0.9400000000000001,0.14,0.9503683496,1.16224,0.20482000000000003,1.180149588,0.22224000000000002,0.06482,0.2315,0.9400000000000001,0.14,0.9503683496
2021-02-24 05:00:00,1.1280000000000001,0.20650000000000002,1.1467459396,0.228,0.0665,0.23750000000000002,0.9,0.14,0.9108238029,1.118,0.20650000000000002,1.1369108364,0.228,0.0665,0.23750000000000002,0.89,0.14,0.9009439494
2021-02-24 05:30:00,1.07936,0.20398000000000002,1.0984652248,0.21936000000000003,0.06398000000000001,0.2285,0.86,0.14,0.8713208364,1.06936,0.20398000000000002,1.088640735,0.21936000000000003,0.06398000000000001,0.2285,0.85,0.14,0.8614522622
2021-02-24 06:00:00,1.05608,0.20594,1.0759722348,0.22608000000000003,0.06594,0.23550000000000001,0.8300000000000001,0.14,0.8417244205000001,1.05608,0.20594,1.0759722348,0.22608000000000003,0.06594,0.23550000000000001,0.8300000000000001,0.14,0.8417244205000001
2021-02-24 06:30:00,1.14128,0.20454000000000003,1.1594639494,0.22128,0.06454,0.2305,0.92,0.14,0.9305912099,1.14128,0.20454000000000003,1.1594639494,0.22128,0.06454,0.2305,0.92,0.14,0.9305912099
2021-02-24 07:00:00,1.18608,0.20594,1.2038260049,0.22608000000000003,0.06594,0.23550000000000001,0.96,0.14,0.9701546269,1.18608,0.20594,1.2038260049,0.22608000000000003,0.06594,0.23550000000000001,0.96,0.14,0.9701546269
2021-02-24 07:30:00,1.2832,0.2651,1.3102977715,0.2232,0.0651,0.2325,1.06,0.2,1.0787029248,1.2732,0.2751,1.3025813794,0.2232,0.0651,0.2325,1.05,0.21,1.0707940979
2021-02-24 08:00:00,1.28512,0.26566,1.3122913739,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.06,0.2,1.0787029248,1.28512,0.27566,1.3143522549,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.06,0.21,1.0806016842
2021-02-24 08:30:00,1.3864800000000002,0.28314,1.4150954208,0.21648,0.06314,0.2255,1.17,0.22,1.1905040949,1.37648,0.29314,1.4073479492,0.21648,0.06314,0.2255,1.16,0.23,1.1825819211
2021-02-24 09:00:00,1.4008,0.2844,1.4293788861,0.22080000000000002,0.0644,0.23,1.18,0.22,1.200333287,1.3908,0.2944,1.4216173888,0.22080000000000002,0.0644,0.23,1.17,0.23,1.1923925528
2021-02-24 09:30:00,1.40648,0.30314,1.4387772065,0.21648,0.06314,0.2255,1.19,0.24,1.2139604606,1.40648,0.30314,1.4387772065,0.21648,0.06314,0.2255,1.19,0.24,1.2139604606
2021-02-24 10:00:00,1.40216,0.31188000000000005,1.4364267472,0.21216000000000002,0.061880000000000004,0.221,1.19,0.25,1.2159769735000001,1.40216,0.32188,1.4386310854,0.21216000000000002,0.061880000000000004,0.221,1.19,0.26,1.2180722474
2021-02-24 10:30:00,1.31976,0.27118000000000003,1.3473325684,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.21,1.129690223,1.31976,0.27118000000000003,1.3473325684,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.21,1.129690223
2021-02-24 11:00:00,1.38696,0.30328000000000005,1.4197312422000001,0.21696000000000001,0.06328,0.226,1.17,0.24,1.1943617542,1.38696,0.31328,1.4219009811,0.21696000000000001,0.06328,0.226,1.17,0.25,1.1964113004999999
2021-02-24 11:30:00,1.42216,0.33188,1.4603709803,0.21216000000000002,0.061880000000000004,0.221,1.21,0.27,1.2397580409,1.42216,0.34188,1.4626759723,0.21216000000000002,0.061880000000000004,0.221,1.21,0.28,1.2419742348
2021-02-24 12:00:00,1.40408,0.33244,1.4428988184,0.21408000000000002,0.06244,0.223,1.19,0.27,1.2202458769,1.40408,0.34244,1.4452355517,0.21408000000000002,0.06244,0.223,1.19,0.28,1.2224974438
2021-02-24 12:30:00,1.38696,0.35328000000000004,1.4312458908,0.21696000000000001,0.06328,0.226,1.17,0.29,1.2054044964,1.38696,0.36328000000000005,1.4337469791,0.21696000000000001,0.06328,0.226,1.17,0.30000000000000004,1.2078493284
2021-02-24 13:00:00,1.3532,0.3351,1.3940739758,0.2232,0.0651,0.2325,1.13,0.27,1.1618089344,1.3532,0.3451,1.3965114572,0.2232,0.0651,0.2325,1.13,0.28,1.1641735266
2021-02-24 13:30:00,1.2674400000000001,0.25342000000000003,1.2925269243,0.21744000000000002,0.06342,0.2265,1.05,0.19,1.0670520137,1.25744,0.26342000000000004,1.2847355564,0.21744000000000002,0.06342,0.2265,1.04,0.2,1.0590561836
2021-02-24 14:00:00,1.3198400000000001,0.31412,1.3567052001,0.21984,0.06412000000000001,0.229,1.1,0.25,1.1280514173,1.3198400000000001,0.32412,1.3590553337,0.21984,0.06412000000000001,0.229,1.1,0.26,1.1303096921
2021-02-24 14:30:00,1.35456,0.33258000000000004,1.3947911134,0.21456000000000003,0.06258000000000001,0.2235,1.1400000000000001,0.27,1.1715374514,1.35456,0.34258000000000005,1.3972093079,0.21456000000000003,0.06258000000000001,0.2235,1.1400000000000001,0.28,1.1738824473
2021-02-24 15:00:00,1.32744,0.33342000000000005,1.3686730252000001,0.21744000000000002,0.06342,0.2265,1.11,0.27,1.1423659659,1.32744,0.34342,1.3711434097000001,0.21744000000000002,0.06342,0.2265,1.11,0.28,1.1447707194
2021-02-24 15:30:00,1.32312,0.30216000000000004,1.3571835543000002,0.21312,0.06216000000000001,0.222,1.11,0.24,1.1356495938,1.32312,0.31216000000000005,1.3594448867,0.21312,0.06216000000000001,0.222,1.11,0.25,1.1378049042
2021-02-24 16:00:00,1.39648,0.34314,1.4380199755,0.21648,0.06314,0.2255,1.18,0.28,1.2127654349,1.39648,0.34314,1.4380199755,0.21648,0.06314,0.2255,1.18,0.28,1.2127654349
2021-02-24 16:30:00,1.43216,0.34188,1.4724008286,0.21216000000000002,0.061880000000000004,0.221,1.22,0.28,1.2517188183,1.42216,0.34188,1.4626759723,0.21216000000000002,0.061880000000000004,0.221,1.21,0.28,1.2419742348
2021-02-24 17:00:00,1.43744,0.28342,1.4651145518,0.21744000000000002,0.06342,0.2265,1.22,0.22,1.2396773774,1.42744,0.29342,1.4572852329,0.21744000000000002,0.06342,0.2265,1.21,0.23,1.231665539
2021-02-24 17:30:00,1.45496,0.25978,1.4779696377,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.2,1.2658988901,1.45496,0.26978,1.479760065,0.20496,0.05978000000000001,0.21350000000000002,1.25,0.21,1.2675172583
2021-02-24 18:00:00,1.52408,0.26244,1.5465104591,0.21408000000000002,0.06244,0.223,1.31,0.2,1.3251792332,1.52408,0.27244,1.5482388059,0.21408000000000002,0.06244,0.223,1.31,0.21,1.3267252918
2021-02-24 18:30:00,1.5988,0.2409,1.6168470088,0.2088,0.0609,0.2175,1.3900000000000001,0.18,1.4016062214,1.5888,0.2509,1.6084888094,0.2088,0.0609,0.2175,1.38,0.19,1.3930183057
2021-02-24 19:00:00,1.626,0.253,1.6455652524,0.216,0.063,0.225,1.4100000000000001,0.19,1.422743828,1.616,0.263,1.637261433,0.216,0.063,0.225,1.4,0.2,1.4142135624
2021-02-24 19:30:00,1.54216,0.24188,1.561013581,0.21216000000000002,0.061880000000000004,0.221,1.33,0.18,1.3421251805,1.5321600000000002,0.25188000000000005,1.5527259256,0.21216000000000002,0.061880000000000004,0.221,1.32,0.19,1.3336041392
2021-02-24 20:00:00,1.476,0.233,1.4942774173,0.216,0.063,0.225,1.26,0.17,1.2714165328,1.476,0.233,1.4942774173,0.216,0.063,0.225,1.26,0.17,1.2714165328
2021-02-24 20:30:00,1.38168,0.23174000000000003,1.4009793182,0.21168,0.06174,0.2205,1.17,0.17,1.1822859214,1.38168,0.23174000000000003,1.4009793182,0.21168,0.06174,0.2205,1.17,0.17,1.1822859214
2021-02-24 21:00:00,1.3188,0.23090000000000002,1.3388608031,0.2088,0.0609,0.2175,1.11,0.17,1.1229425631,1.3088,0.23090000000000002,1.3290117569,0.2088,0.0609,0.2175,1.1,0.17,1.1130588484
2021-02-24 21:30:00,1.27016,0.19838000000000003,1.2855586529,0.20016,0.05838,0.20850000000000002,1.07,0.14,1.0791200119,1.26016,0.19838000000000003,1.275679368,0.20016,0.05838,0.20850000000000002,1.06,0.14,1.0692053124
2021-02-24 22:00:00,1.19352,0.19936,1.2100555359,0.20352,0.05936,0.212,0.99,0.14,0.9998499887000001,1.19352,0.19936,1.2100555359,0.20352,0.05936,0.212,0.99,0.14,0.9998499887000001
2021-02-24 22:30:00,1.11304,0.19922,1.1307283714,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.14,0.9207062507,1.11304,0.19922,1.1307283714,0.20304000000000003,0.05922,0.21150000000000002,0.91,0.14,0.9207062507
2021-02-24 23:00:00,1.02496,0.19978,1.0442485576,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.14,0.8318653737,1.02496,0.19978,1.0442485576,0.20496,0.05978000000000001,0.21350000000000002,0.8200000000000001,0.14,0.8318653737
2021-02-24 23:30:00,0.9630400000000001,0.19922,0.9834300433000001,0.20304000000000003,0.05922,0.21150000000000002,0.76,0.14,0.7727871635,0.9530400000000001,0.19922,0.9736394867,0.20304000000000003,0.05922,0.21150000000000002,0.75,0.14,0.7629547824
2021-02-25 00:00:00,0.964,0.1995,0.9844268637,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.76,0.14,0.7727871635,0.9540000000000001,0.1995,0.9746364707,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.75,0.14,0.7629547824
2021-02-25 00:30:00,1.0892,0.1981,1.1070683132,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.14,0.9009439494,1.0892,0.1981,1.1070683132,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.89,0.14,0.9009439494
2021-02-25 01:00:00,1.28208,0.19894,1.2974229264,0.20208,0.058940000000000006,0.21050000000000002,1.08,0.14,1.0890362712,1.27208,0.19894,1.2875420964,0.20208,0.058940000000000006,0.21050000000000002,1.07,0.14,1.0791200119
2021-02-25 01:30:00,1.36112,0.19866,1.3755411481,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.14,1.1684177335,1.36112,0.19866,1.3755411481,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.16,0.14,1.1684177335
2021-02-25 02:00:00,1.34672,0.19446000000000002,1.3606871242,0.18672000000000002,0.05446,0.1945,1.16,0.14,1.1684177335,1.34672,0.19446000000000002,1.3606871242,0.18672000000000002,0.05446,0.1945,1.16,0.14,1.1684177335
2021-02-25 02:30:00,1.3256000000000001,0.1883,1.3389071103,0.1656,0.0483,0.17250000000000001,1.16,0.14,1.1684177335,1.3256000000000001,0.1883,1.3389071103,0.1656,0.0483,0.17250000000000001,1.16,0.14,1.1684177335
2021-02-25 03:00:00,1.29168,0.16674000000000003,1.3023975775,0.09168000000000001,0.026740000000000003,0.0955,1.2,0.14,1.2081390648,1.29168,0.16674000000000003,1.3023975775,0.09168000000000001,0.026740000000000003,0.0955,1.2,0.14,1.2081390648
2021-02-25 03:30:00,1.25216,0.16688,1.2632314119,0.09216,0.02688,0.096,1.16,0.14,1.1684177335,1.25216,0.16688,1.2632314119,0.09216,0.02688,0.096,1.16,0.14,1.1684177335
2021-02-25 04:00:00,1.19312,0.16716,1.2047729247,0.09312000000000001,0.027160000000000004,0.097,1.1,0.14,1.1088733021,1.19312,0.16716,1.2047729247,0.09312000000000001,0.027160000000000004,0.097,1.1,0.14,1.1088733021
2021-02-25 04:30:00,1.13496,0.16478,1.1468594726,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.05,0.14,1.0592922165,1.13496,0.16478,1.1468594726,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.05,0.14,1.0592922165
2021-02-25 05:00:00,1.12072,0.16646000000000002,1.1330146733,0.09072000000000001,0.02646,0.0945,1.03,0.14,1.0394710193,1.12072,0.16646000000000002,1.1330146733,0.09072000000000001,0.02646,0.0945,1.03,0.14,1.0394710193
2021-02-25 05:30:00,1.08736,0.16548000000000002,1.0998797207,0.08736000000000001,0.025480000000000003,0.091,1.0,0.14,1.0097524449,1.08736,0.16548000000000002,1.0998797207,0.08736000000000001,0.025480000000000003,0.091,1.0,0.14,1.0097524449
2021-02-25 06:00:00,1.10408,0.16744,1.1167044372000001,0.09408000000000001,0.027440000000000003,0.098,1.01,0.14,1.019656805,1.10408,0.16744,1.1167044372000001,0.09408000000000001,0.027440000000000003,0.098,1.01,0.14,1.019656805
2021-02-25 06:30:00,1.1488,0.16590000000000002,1.1607171275,0.0888,0.025900000000000003,0.0925,1.06,0.14,1.0692053124,1.1488,0.16590000000000002,1.1607171275,0.0888,0.025900000000000003,0.0925,1.06,0.14,1.0692053124
2021-02-25 07:00:00,1.21408,0.16744,1.2255718665,0.09408000000000001,0.027440000000000003,0.098,1.12,0.14,1.1287160848,1.21408,0.16744,1.2255718665,0.09408000000000001,0.027440000000000003,0.098,1.12,0.14,1.1287160848
2021-02-25 07:30:00,1.31688,0.22534,1.3360206024,0.08688000000000001,0.02534,0.09050000000000001,1.23,0.2,1.2461540836,1.31688,0.23534000000000002,1.3377435666,0.08688000000000001,0.02534,0.09050000000000001,1.23,0.21,1.2477980606
2021-02-25 08:00:00,1.3688,0.2159,1.3857222846,0.0888,0.025900000000000003,0.0925,1.28,0.19,1.2940247293,1.3688,0.2359,1.3889788515000001,0.0888,0.025900000000000003,0.0925,1.28,0.21,1.2971121771
2021-02-25 08:30:00,1.41568,0.24374,1.4365093282,0.11568,0.033740000000000006,0.12050000000000001,1.3,0.21,1.3168523076,1.41568,0.26374000000000003,1.4400377252,0.11568,0.033740000000000006,0.12050000000000001,1.3,0.23,1.3201893804
2021-02-25 09:00:00,1.40264,0.30202,1.4347874581,0.21264000000000002,0.062020000000000006,0.2215,1.19,0.24,1.2139604606,1.40264,0.31202,1.4369256940000001,0.21264000000000002,0.062020000000000006,0.2215,1.19,0.25,1.2159769735000001
2021-02-25 09:30:00,1.29976,0.33118000000000003,1.3412890255,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.27,1.1229425631,1.29976,0.34118000000000004,1.343793083,0.20976000000000003,0.061180000000000005,0.2185,1.09,0.28,1.1253888217
2021-02-25 10:00:00,1.1852,0.30860000000000004,1.2247175185,0.23520000000000002,0.06860000000000001,0.245,0.9500000000000001,0.24,0.9798469268000001,1.1852,0.3186,1.2272754377,0.23520000000000002,0.06860000000000001,0.245,0.9500000000000001,0.25,0.9823441352000001
2021-02-25 10:30:00,1.05048,0.26014000000000004,1.0822111855,0.24048000000000003,0.07014000000000001,0.2505,0.81,0.19,0.8319855768000001,1.05048,0.27014000000000005,1.0846584024,0.24048000000000003,0.07014000000000001,0.2505,0.81,0.2,0.8343260753
2021-02-25 11:00:00,1.0704,0.31720000000000004,1.1164103188,0.23040000000000002,0.06720000000000001,0.24,0.84,0.25,0.8764131446000001,1.0704,0.3272,1.1192926338,0.23040000000000002,0.06720000000000001,0.24,0.84,0.26,0.8793179175
2021-02-25 11:30:00,1.06032,0.29426,1.1003942248,0.22032000000000002,0.06426000000000001,0.2295,0.84,0.23,0.8709190548,1.06032,0.30426000000000003,1.1031104432,0.22032000000000002,0.06426000000000001,0.2295,0.84,0.24,0.8736131867
2021-02-25 12:00:00,1.04088,0.28734000000000004,1.0798126921,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.81,0.22,0.8393449827,1.09088,0.32734,1.1389339972,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.86,0.26,0.8984430978
2021-02-25 12:30:00,1.08416,0.31538000000000005,1.1291002834000001,0.22416000000000003,0.06538000000000001,0.2335,0.86,0.25,0.8956003573,1.08416,0.32538,1.1319342075,0.22416000000000003,0.06538000000000001,0.2335,0.86,0.26,0.8984430978
2021-02-25 13:00:00,1.07416,0.25788,1.1046817641,0.16416,0.047880000000000006,0.171,0.91,0.21,0.9339164845000001,1.07416,0.26788,1.1070588964,0.16416,0.047880000000000006,0.171,0.91,0.22,0.9362157871000001
2021-02-25 13:30:00,0.96008,0.17794000000000001,0.9764303611,0.13008,0.03794,0.1355,0.8300000000000001,0.14,0.8417244205000001,0.96008,0.17794000000000001,0.9764303611,0.13008,0.03794,0.1355,0.8300000000000001,0.14,0.8417244205000001
2021-02-25 14:00:00,1.0544,0.25670000000000004,1.085197793,0.19440000000000002,0.0567,0.2025,0.86,0.2,0.8829496022000001,1.0444,0.2667,1.0779147694,0.19440000000000002,0.0567,0.2025,0.85,0.21,0.8755569656000001
2021-02-25 14:30:00,1.07744,0.32342000000000004,1.1249344203,0.21744000000000002,0.06342,0.2265,0.86,0.26,0.8984430978,1.06744,0.33342000000000005,1.1183009658,0.21744000000000002,0.06342,0.2265,0.85,0.27,0.8918520057
2021-02-25 15:00:00,1.04128,0.28454,1.079456831,0.22128,0.06454,0.2305,0.8200000000000001,0.22,0.8489994111,1.04128,0.29454,1.0821357817,0.22128,0.06454,0.2305,0.8200000000000001,0.23,0.8516454661
2021-02-25 15:30:00,1.0864,0.2802,1.1219523163,0.2064,0.060200000000000004,0.215,0.88,0.22,0.9070832376,1.0764,0.2902,1.1148331714,0.2064,0.060200000000000004,0.215,0.87,0.23,0.8998888820000001
2021-02-25 16:00:00,1.13408,0.28244,1.1687214382,0.21408000000000002,0.06244,0.223,0.92,0.22,0.9459386872000001,1.13408,0.29244000000000003,1.1711782956,0.21408000000000002,0.06244,0.223,0.92,0.23,0.9483142939
2021-02-25 16:30:00,1.17432,0.22626000000000002,1.1959184964,0.12432000000000001,0.03626,0.1295,1.05,0.19,1.0670520137,1.17432,0.23626000000000003,1.1978506793,0.12432000000000001,0.03626,0.1295,1.05,0.2,1.0688779163
2021-02-25 17:00:00,1.30272,0.17996,1.3150912516,0.10272,0.029960000000000004,0.107,1.2,0.15,1.2093386622,1.29272,0.18996000000000002,1.3066023879,0.10272,0.029960000000000004,0.107,1.19,0.16,1.2007081244
2021-02-25 17:30:00,1.41792,0.17856000000000002,1.4291188894,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.32,0.15,1.3284953895,1.41792,0.19856000000000001,1.4317552864,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.32,0.17,1.3309019498
2021-02-25 18:00:00,1.52928,0.21104,1.5437730403,0.20928000000000002,0.061040000000000004,0.218,1.32,0.15,1.3284953895,1.52928,0.23104000000000002,1.5466340226000002,0.20928000000000002,0.061040000000000004,0.218,1.32,0.17,1.3309019498
2021-02-25 18:30:00,1.6178400000000002,0.25062,1.6371367231,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.19,1.422743828,1.6178400000000002,0.27062,1.6403174845000001,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.21,1.4255525245
2021-02-25 19:00:00,1.68216,0.25188000000000005,1.7009132252999999,0.21216000000000002,0.061880000000000004,0.221,1.47,0.19,1.4822280526,1.67216,0.27188,1.6941185909,0.21216000000000002,0.061880000000000004,0.221,1.46,0.21,1.4750254235
2021-02-25 19:30:00,1.60832,0.27076,1.6309519306,0.20832,0.06076,0.217,1.4,0.21,1.4156623891,1.60832,0.28076,1.6326418468,0.20832,0.06076,0.217,1.4,0.22,1.417180299
2021-02-25 20:00:00,1.52024,0.23132000000000003,1.5377381442,0.21024,0.061320000000000006,0.219,1.31,0.17,1.3209844814,1.52024,0.24132,1.5392741796,0.21024,0.061320000000000006,0.219,1.31,0.18,1.3223085873
2021-02-25 20:30:00,1.45688,0.22034,1.4734480140000001,0.20688,0.060340000000000005,0.2155,1.25,0.16,1.2601983971,1.4468800000000002,0.23034000000000002,1.4651000819,0.20688,0.060340000000000005,0.2155,1.24,0.17,1.2515989773
2021-02-25 21:00:00,1.3612,0.2016,1.3760479643,0.2112,0.0616,0.22,1.15,0.14,1.158490397,1.3612,0.2116,1.3775485472,0.2112,0.0616,0.22,1.15,0.15,1.1597413505
2021-02-25 21:30:00,1.29688,0.20034000000000002,1.3122628738,0.20688,0.060340000000000005,0.2155,1.09,0.14,1.0989540482,1.29688,0.20034000000000002,1.3122628738,0.20688,0.060340000000000005,0.2155,1.09,0.14,1.0989540482
2021-02-25 22:00:00,1.25312,0.20216,1.2693220238,0.21312,0.06216000000000001,0.222,1.04,0.14,1.0493807698,1.25312,0.20216,1.2693220238,0.21312,0.06216000000000001,0.222,1.04,0.14,1.0493807698
2021-02-25 22:30:00,1.19024,0.20132000000000003,1.2071458073,0.21024,0.061320000000000006,0.219,0.98,0.14,0.9899494937000001,1.18024,0.20132000000000003,1.1972870166,0.21024,0.061320000000000006,0.219,0.97,0.14,0.9800510191
2021-02-25 23:00:00,1.08456,0.20258,1.1033172934,0.21456000000000003,0.06258000000000001,0.2235,0.87,0.14,0.8811923740000001,1.08456,0.20258,1.1033172934,0.21456000000000003,0.06258000000000001,0.2235,0.87,0.14,0.8811923740000001
2021-02-25 23:30:00,1.03312,0.20216,1.0527134463,0.21312,0.06216000000000001,0.222,0.8200000000000001,0.14,0.8318653737,1.02312,0.20216,1.0429013376,0.21312,0.06216000000000001,0.222,0.81,0.14,0.8220097323000001
2021-02-26 00:00:00,1.03552,0.20286,1.0552032269,0.21552000000000002,0.06286,0.2245,0.8200000000000001,0.14,0.8318653737,1.02552,0.20286,1.0453915295,0.21552000000000002,0.06286,0.2245,0.81,0.14,0.8220097323000001
2021-02-26 00:30:00,1.13976,0.20118000000000003,1.1573790434,0.20976000000000003,0.061180000000000005,0.2185,0.93,0.14,0.9404786016000001,1.13976,0.20118000000000003,1.1573790434,0.20976000000000003,0.061180000000000005,0.2185,0.93,0.14,0.9404786016000001
2021-02-26 01:00:00,1.34264,0.062020000000000006,1.3440716685,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.0,1.13,1.34264,0.062020000000000006,1.3440716685,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.0,1.13
2021-02-26 01:30:00,1.39928,0.061040000000000004,1.4006107239,0.20928000000000002,0.061040000000000004,0.218,1.19,0.0,1.19,1.39928,0.061040000000000004,1.4006107239,0.20928000000000002,0.061040000000000004,0.218,1.19,0.0,1.19
2021-02-26 02:00:00,1.40456,0.06258000000000001,1.4059534309,0.21456000000000003,0.06258000000000001,0.2235,1.19,0.0,1.19,1.40456,0.19258000000000003,1.4177009029,0.21456000000000003,0.06258000000000001,0.2235,1.19,0.13,1.1970797801
2021-02-26 02:30:00,1.39832,0.06076,1.3996394536,0.20832,0.06076,0.217,1.19,0.0,1.19,1.39832,0.19076,1.4112718377,0.20832,0.06076,0.217,1.19,0.13,1.1970797801
2021-02-26 03:00:00,1.39216,0.19188000000000002,1.4053211021,0.21216000000000002,0.061880000000000004,0.221,1.18,0.13,1.1871394189,1.38216,0.19188000000000002,1.3954154220000001,0.21216000000000002,0.061880000000000004,0.221,1.17,0.13,1.177200068
2021-02-26 03:30:00,1.32688,0.19034,1.3404625507999999,0.20688,0.060340000000000005,0.2155,1.12,0.13,1.1275194012,1.32688,0.19034,1.3404625507999999,0.20688,0.060340000000000005,0.2155,1.12,0.13,1.1275194012
2021-02-26 04:00:00,1.29264,0.19202000000000002,1.3068243379,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.13,1.0877959367,1.29264,0.19202000000000002,1.3068243379,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.13,1.0877959367
2021-02-26 04:30:00,1.2883200000000001,0.19076,1.3023662311,0.20832,0.06076,0.217,1.08,0.13,1.0877959367,1.2883200000000001,0.19076,1.3023662311,0.20832,0.06076,0.217,1.08,0.13,1.0877959367
2021-02-26 05:00:00,1.27312,0.06216000000000001,1.2746365757,0.21312,0.06216000000000001,0.222,1.06,0.0,1.06,1.27312,0.19216000000000003,1.2875402906,0.21312,0.06216000000000001,0.222,1.06,0.13,1.067941946
2021-02-26 05:30:00,1.24784,0.19062,1.2623155905,0.20784000000000002,0.06062000000000001,0.2165,1.04,0.13,1.0480935073,1.24784,0.19062,1.2623155905,0.20784000000000002,0.06062000000000001,0.2165,1.04,0.13,1.0480935073
2021-02-26 06:00:00,1.23168,0.19174000000000002,1.2465150821,0.21168,0.06174,0.2205,1.02,0.13,1.0282509421,1.23168,0.19174000000000002,1.2465150821,0.21168,0.06174,0.2205,1.02,0.13,1.0282509421
2021-02-26 06:30:00,1.2564,0.1902,1.270715153,0.2064,0.060200000000000004,0.215,1.05,0.13,1.0580170131,1.2564,0.1902,1.270715153,0.2064,0.060200000000000004,0.215,1.05,0.13,1.0580170131
2021-02-26 07:00:00,1.33168,0.19174000000000002,1.3454128920000001,0.21168,0.06174,0.2205,1.12,0.13,1.1275194012,1.33168,0.21174,1.3484084878,0.21168,0.06174,0.2205,1.12,0.15,1.13
2021-02-26 07:30:00,1.38784,0.22062,1.4052661847,0.20784000000000002,0.06062000000000001,0.2165,1.18,0.16,1.1907980517,1.38784,0.24062000000000003,1.4085445857,0.20784000000000002,0.06062000000000001,0.2165,1.18,0.18,1.1936498649
2021-02-26 08:00:00,1.4326400000000001,0.25202,1.4546379103,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.19,1.2347064428,1.4326400000000001,0.25202,1.4546379103,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.19,1.2347064428
2021-02-26 08:30:00,1.43024,0.26132,1.4539169853,0.21024,0.061320000000000006,0.219,1.22,0.2,1.2362847568,1.43024,0.27132,1.4557475743000001,0.21024,0.061320000000000006,0.219,1.22,0.21,1.2379418403
2021-02-26 09:00:00,1.37744,0.25342000000000003,1.4005579781,0.21744000000000002,0.06342,0.2265,1.16,0.19,1.1754573578,1.37744,0.26342000000000004,1.4024018861,0.21744000000000002,0.06342,0.2265,1.16,0.2,1.1771151176
2021-02-26 09:30:00,1.35176,0.27468000000000004,1.3793854429,0.22176,0.06468,0.231,1.13,0.21,1.1493476411,1.35176,0.28468000000000004,1.3814115245,0.22176,0.06468,0.231,1.13,0.22,1.1512167476
2021-02-26 10:00:00,1.23328,0.25804000000000005,1.2599857936,0.23328000000000002,0.06804,0.243,1.0,0.19,1.0178899744,1.23328,0.26804,1.2620717095,0.23328000000000002,0.06804,0.243,1.0,0.2,1.0198039027
2021-02-26 10:30:00,1.14096,0.24028000000000002,1.1659863636,0.24096,0.07028000000000001,0.251,0.9,0.17,0.9159148432,1.13096,0.25028,1.1583223213,0.24096,0.07028000000000001,0.251,0.89,0.18,0.9080198236
2021-02-26 11:00:00,1.06432,0.24126000000000003,1.0913218819,0.24432,0.07126,0.2545,0.8200000000000001,0.17,0.8374365648000001,1.06432,0.25126000000000004,1.0935760833,0.24432,0.07126,0.2545,0.8200000000000001,0.18,0.8395236745
2021-02-26 11:30:00,1.01576,0.24168,1.0441157024,0.24576000000000003,0.07168000000000001,0.256,0.77,0.17,0.7885429601,1.01576,0.25168,1.0464756089,0.24576000000000003,0.07168000000000001,0.256,0.77,0.18,0.7907591289
2021-02-26 12:00:00,0.9896,0.24280000000000002,1.0189504404,0.24960000000000002,0.0728,0.26,0.74,0.17,0.7592759709,0.9896,0.2528,1.0213794594,0.24960000000000002,0.0728,0.26,0.74,0.18,0.7615773106
2021-02-26 12:30:00,1.03528,0.27154,1.070298393,0.24528000000000003,0.07154,0.2555,0.79,0.2,0.8149233093,1.02528,0.28154,1.0632327356,0.24528000000000003,0.07154,0.2555,0.78,0.21,0.8077747211
2021-02-26 13:00:00,1.05144,0.23042,1.0763918664,0.24144000000000002,0.07042000000000001,0.2515,0.81,0.16,0.8256512581000001,1.04144,0.23042,1.0666258247,0.24144000000000002,0.07042000000000001,0.2515,0.8,0.16,0.8158431222
2021-02-26 13:30:00,1.01712,0.19916,1.0364351403,0.23712000000000003,0.06916,0.247,0.78,0.13,0.7907591289,1.01712,0.19916,1.0364351403,0.23712000000000003,0.06916,0.247,0.78,0.13,0.7907591289
2021-02-26 14:00:00,1.0528,0.2179,1.0751131336,0.2328,0.0679,0.24250000000000002,0.8200000000000001,0.15,0.8336066219,1.0528,0.22790000000000002,1.0771844085,0.2328,0.0679,0.24250000000000002,0.8200000000000001,0.16,0.835463943
2021-02-26 14:30:00,1.09656,0.25608000000000003,1.1260642966,0.22656,0.06608,0.23600000000000002,0.87,0.19,0.8905054744,1.09656,0.26608000000000004,1.1283804323,0.22656,0.06608,0.23600000000000002,0.87,0.2,0.8926925563
2021-02-26 15:00:00,1.13848,0.24664000000000003,1.1648896943,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.18,0.9276313923,1.13848,0.25664000000000003,1.1670478996,0.22848000000000002,0.06664,0.23800000000000002,0.91,0.19,0.9296235797
2021-02-26 15:30:00,1.1308,0.22440000000000002,1.1528503806,0.22080000000000002,0.0644,0.23,0.91,0.16,0.9239588735,1.1308,0.23440000000000003,1.1548385168,0.22080000000000002,0.0644,0.23,0.91,0.17,0.9257429449000001
2021-02-26 16:00:00,1.15032,0.22426000000000001,1.1719763863,0.22032000000000002,0.06426000000000001,0.2295,0.93,0.16,0.9436630755000001,1.15032,0.23426000000000002,1.1739309392,0.22032000000000002,0.06426000000000001,0.2295,0.93,0.17,0.9454099640000001
2021-02-26 16:30:00,1.20456,0.20258,1.221475931,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.14,0.9998499887000001,1.20456,0.21258000000000002,1.2231741699,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.15,1.0012991561
2021-02-26 17:00:00,1.256,0.223,1.2756429751,0.216,0.063,0.225,1.04,0.16,1.052235715,1.256,0.233,1.2774290587000001,0.216,0.063,0.225,1.04,0.17,1.0538026381
2021-02-26 17:30:00,1.38832,0.22076,1.4057622132,0.20832,0.06076,0.217,1.18,0.16,1.1907980517,1.38832,0.23076000000000002,1.4073672583999999,0.20832,0.06076,0.217,1.18,0.17,1.1921828719
2021-02-26 18:00:00,1.45312,0.22216000000000002,1.4700043537,0.21312,0.06216000000000001,0.222,1.24,0.16,1.2502799686000001,1.45312,0.23216,1.4715488439,0.21312,0.06216000000000001,0.222,1.24,0.17,1.2515989773
2021-02-26 18:30:00,1.5688,0.2509,1.5887366837,0.2088,0.0609,0.2175,1.3599999999999999,0.19,1.3732079231,1.5588000000000002,0.2609,1.5804829167,0.2088,0.0609,0.2175,1.35,0.2,1.3647344064
2021-02-26 19:00:00,1.6612,0.2516,1.6801452318,0.2112,0.0616,0.22,1.45,0.19,1.4623952954,1.6612,0.2616,1.6816717872,0.2112,0.0616,0.22,1.45,0.2,1.4637281168
2021-02-26 19:30:00,1.63928,0.25104000000000004,1.6583907863,0.20928000000000002,0.061040000000000004,0.218,1.43,0.19,1.4425671561,1.63928,0.26104,1.6599339746,0.20928000000000002,0.061040000000000004,0.218,1.43,0.2,1.4439182802000001
2021-02-26 20:00:00,1.58264,0.25202,1.6025802476000002,0.21264000000000002,0.062020000000000006,0.2215,1.37,0.19,1.3831124322,1.57264,0.26202000000000003,1.5943183653,0.21264000000000002,0.062020000000000006,0.2215,1.3599999999999999,0.2,1.3746272222
2021-02-26 20:30:00,1.43784,0.25062,1.4595184994000001,0.20784000000000002,0.06062000000000001,0.2165,1.23,0.19,1.2445882853,1.43784,0.26062,1.4612688493000001,0.20784000000000002,0.06062000000000001,0.2165,1.23,0.2,1.2461540836
2021-02-26 21:00:00,1.37216,0.21188,1.388422198,0.21216000000000002,0.061880000000000004,0.221,1.16,0.15,1.1696580697,1.36216,0.22188000000000002,1.3801125316,0.21216000000000002,0.061880000000000004,0.221,1.15,0.16,1.1610770862
2021-02-26 21:30:00,1.29832,0.21076000000000003,1.3153153994,0.20832,0.06076,0.217,1.09,0.15,1.1002726935,1.29832,0.22076,1.3169547449,0.20832,0.06076,0.217,1.09,0.16,1.1016805345
2021-02-26 22:00:00,1.28264,0.20202,1.2984519437,0.21264000000000002,0.062020000000000006,0.2215,1.07,0.14,1.0791200119,1.28264,0.20202,1.2984519437,0.21264000000000002,0.062020000000000006,0.2215,1.07,0.14,1.0791200119
2021-02-26 22:30:00,1.22024,0.20132000000000003,1.2367357842,0.21024,0.061320000000000006,0.219,1.01,0.14,1.019656805,1.22024,0.20132000000000003,1.2367357842,0.21024,0.061320000000000006,0.219,1.01,0.14,1.019656805
2021-02-26 23:00:00,1.11456,0.20258,1.132820661,0.21456000000000003,0.06258000000000001,0.2235,0.9,0.14,0.9108238029,1.11456,0.20258,1.132820661,0.21456000000000003,0.06258000000000001,0.2235,0.9,0.14,0.9108238029
2021-02-26 23:30:00,1.0588,0.20090000000000002,1.0776911663,0.2088,0.0609,0.2175,0.85,0.14,0.8614522622,1.0588,0.20090000000000002,1.0776911663,0.2088,0.0609,0.2175,0.85,0.14,0.8614522622
2021-02-27 00:00:00,1.0636,0.2023,1.0826681163,0.2136,0.0623,0.2225,0.85,0.14,0.8614522622,1.0636,0.2023,1.0826681163,0.2136,0.0623,0.2225,0.85,0.14,0.8614522622
2021-02-27 00:30:00,1.20024,0.20132000000000003,1.2170069022,0.21024,0.061320000000000006,0.219,0.99,0.14,0.9998499887000001,1.20024,0.20132000000000003,1.2170069022,0.21024,0.061320000000000006,0.219,0.99,0.14,0.9998499887000001
2021-02-27 01:00:00,1.3936,0.0623,1.3949918459,0.2136,0.0623,0.2225,1.18,0.0,1.18,1.3936,0.2023,1.4082067497000001,0.2136,0.0623,0.2225,1.18,0.14,1.1882760622
2021-02-27 01:30:00,1.4597600000000002,0.061180000000000005,1.461041495,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.0,1.25,1.4597600000000002,0.20118000000000003,1.4735578204,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.14,1.2578155668
2021-02-27 02:00:00,1.45456,0.19258000000000003,1.4672531649,0.21456000000000003,0.06258000000000001,0.2235,1.24,0.13,1.2467958935,1.44456,0.20258,1.4586953932,0.21456000000000003,0.06258000000000001,0.2235,1.23,0.14,1.2379418403
2021-02-27 02:30:00,1.47976,0.19118000000000002,1.4920587958,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.13,1.276636205,1.46976,0.20118000000000003,1.4834648125,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.14,1.2677539193
2021-02-27 03:00:00,1.44264,0.19202000000000002,1.4553631334000001,0.21264000000000002,0.062020000000000006,0.2215,1.23,0.13,1.2368508398,1.44264,0.20202,1.4567162558,0.21264000000000002,0.062020000000000006,0.2215,1.23,0.14,1.2379418403
2021-02-27 03:30:00,1.40928,0.19104000000000002,1.4221696101,0.20928000000000002,0.061040000000000004,0.218,1.2,0.13,1.2070211266,1.39928,0.20104000000000002,1.4136483297,0.20928000000000002,0.061040000000000004,0.218,1.19,0.14,1.1982069938
2021-02-27 04:00:00,1.35312,0.19216000000000003,1.366696455,0.21312,0.06216000000000001,0.222,1.1400000000000001,0.13,1.1473883388,1.35312,0.20216,1.3681382971,0.21312,0.06216000000000001,0.222,1.1400000000000001,0.14,1.1485643212
2021-02-27 04:30:00,1.32928,0.19104000000000002,1.3429376754,0.20928000000000002,0.061040000000000004,0.218,1.12,0.13,1.1275194012,1.32928,0.20104000000000002,1.3443966676999999,0.20928000000000002,0.061040000000000004,0.218,1.12,0.14,1.1287160848
2021-02-27 05:00:00,1.29264,0.19202000000000002,1.3068243379,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.13,1.0877959367,1.29264,0.20202,1.3083310934,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.14,1.0890362712
2021-02-27 05:30:00,1.23784,0.19062,1.2524311758,0.20784000000000002,0.06062000000000001,0.2165,1.03,0.13,1.0381714695,1.23784,0.20062000000000002,1.2539921252,0.20784000000000002,0.06062000000000001,0.2165,1.03,0.14,1.0394710193
2021-02-27 06:00:00,1.24024,0.19132000000000002,1.2549097975999999,0.21024,0.061320000000000006,0.219,1.03,0.13,1.0381714695,1.24024,0.20132000000000003,1.2564732389,0.21024,0.061320000000000006,0.219,1.03,0.14,1.0394710193
2021-02-27 06:30:00,1.23544,0.18992,1.2499526391,0.20544,0.05992000000000001,0.214,1.03,0.13,1.0381714695,1.23544,0.19992000000000001,1.2515110865999999,0.20544,0.05992000000000001,0.214,1.03,0.14,1.0394710193
2021-02-27 07:00:00,1.24216,0.19188000000000002,1.256892756,0.21216000000000002,0.061880000000000004,0.221,1.03,0.13,1.0381714695,1.24216,0.20188,1.2584581837,0.21216000000000002,0.061880000000000004,0.221,1.03,0.14,1.0394710193
2021-02-27 07:30:00,1.3478400000000001,0.28062000000000004,1.376742623,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.22,1.1610340219,1.3478400000000001,0.29062000000000004,1.3788156693,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.23,1.162970335
2021-02-27 08:00:00,1.35024,0.25132000000000004,1.37342994,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.19,1.1557248808,1.35024,0.26132,1.3752949502,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.2,1.1574109037
2021-02-27 08:30:00,1.3278400000000001,0.22062,1.3460431828,0.20784000000000002,0.06062000000000001,0.2165,1.12,0.16,1.1313708499,1.3278400000000001,0.23062000000000002,1.3477183126,0.20784000000000002,0.06062000000000001,0.2165,1.12,0.17,1.1328283189
2021-02-27 09:00:00,1.38264,0.25202,1.4054207377,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.19,1.1853269591,1.37264,0.26202000000000003,1.3974244345,0.21264000000000002,0.062020000000000006,0.2215,1.16,0.2,1.1771151176
2021-02-27 09:30:00,1.43408,0.28244,1.4616284754,0.21408000000000002,0.06244,0.223,1.22,0.22,1.2396773774,1.43408,0.29244000000000003,1.4635937278,0.21408000000000002,0.06244,0.223,1.22,0.23,1.241491039
2021-02-27 10:00:00,1.3656000000000001,0.2858,1.3951863675,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.22,1.1610340219,1.3656000000000001,0.2858,1.3951863675,0.22560000000000002,0.0658,0.23500000000000001,1.1400000000000001,0.22,1.1610340219
2021-02-27 10:30:00,1.2852000000000001,0.2286,1.3053723607,0.23520000000000002,0.06860000000000001,0.245,1.05,0.16,1.0621205205,1.2752,0.2386,1.2973299503,0.23520000000000002,0.06860000000000001,0.245,1.04,0.17,1.0538026381
2021-02-27 11:00:00,1.2348,0.23140000000000002,1.2562949494,0.24480000000000002,0.0714,0.255,0.99,0.16,1.0028459503,1.2348,0.2414,1.258175266,0.24480000000000002,0.0714,0.255,0.99,0.17,1.0044899203
2021-02-27 11:30:00,1.1824,0.2707,1.2129914468,0.2424,0.0707,0.2525,0.9400000000000001,0.2,0.9610411021,1.1824,0.2807,1.2152622145,0.2424,0.0707,0.2525,0.9400000000000001,0.21,0.9631718434000001
2021-02-27 12:00:00,1.16728,0.25504000000000004,1.1948171408000001,0.25728,0.07504000000000001,0.268,0.91,0.18,0.9276313923,1.15728,0.26504,1.1872418456,0.25728,0.07504000000000001,0.268,0.9,0.19,0.9198369421
2021-02-27 12:30:00,1.13152,0.28336,1.1664606294,0.25152,0.07336000000000001,0.262,0.88,0.21,0.9047098983,1.13152,0.29336,1.1689301091,0.25152,0.07336000000000001,0.262,0.88,0.22,0.9070832376
2021-02-27 13:00:00,1.07584,0.28462000000000004,1.1128523038,0.25584,0.07462,0.2665,0.8200000000000001,0.21,0.8464632302,1.07584,0.29462000000000005,1.1154517695,0.25584,0.07462,0.2665,0.8200000000000001,0.22,0.8489994111
2021-02-27 13:30:00,0.9476800000000001,0.22224000000000002,0.9733899527000001,0.24768,0.07224000000000001,0.258,0.7000000000000001,0.15,0.7158910532,0.9476800000000001,0.22224000000000002,0.9733899527000001,0.24768,0.07224000000000001,0.258,0.7000000000000001,0.15,0.7158910532
2021-02-27 14:00:00,1.00816,0.26238,1.0417436585,0.24816000000000002,0.07238,0.2585,0.76,0.19,0.7833900689000001,1.00816,0.28238,1.0469599085,0.24816000000000002,0.07238,0.2585,0.76,0.21,0.7884795495
2021-02-27 14:30:00,1.02624,0.26182,1.0591120101,0.24624000000000001,0.07182000000000001,0.2565,0.78,0.19,0.8028075735,1.02624,0.28182,1.0642326109,0.24624000000000001,0.07182000000000001,0.2565,0.78,0.21,0.8077747211
2021-02-27 15:00:00,1.02336,0.26098000000000005,1.0561137486,0.24336000000000002,0.07098,0.2535,0.78,0.19,0.8028075735,1.02336,0.28098,1.0612329857,0.24336000000000002,0.07098,0.2535,0.78,0.21,0.8077747211
2021-02-27 15:30:00,1.06136,0.25748000000000004,1.0921451369,0.23136,0.06748000000000001,0.241,0.8300000000000001,0.19,0.8514693183,1.06136,0.27748,1.0970324517,0.23136,0.06748000000000001,0.241,0.8300000000000001,0.21,0.8561541917000001
2021-02-27 16:00:00,1.07848,0.25664000000000003,1.108595147,0.22848000000000002,0.06664,0.23800000000000002,0.85,0.19,0.8709764635,1.07848,0.27664,1.1133951679,0.22848000000000002,0.06664,0.23800000000000002,0.85,0.21,0.8755569656000001
2021-02-27 16:30:00,1.17888,0.24384000000000003,1.2038338756,0.21888000000000002,0.06384000000000001,0.228,0.96,0.18,0.9767292358,1.17888,0.25384,1.2058991666,0.21888000000000002,0.06384000000000001,0.228,0.96,0.19,0.9786214794
2021-02-27 17:00:00,1.24784,0.20062000000000002,1.2638643321,0.20784000000000002,0.06062000000000001,0.2165,1.04,0.14,1.0493807698,1.24784,0.20062000000000002,1.2638643321,0.20784000000000002,0.06062000000000001,0.2165,1.04,0.14,1.0493807698
2021-02-27 17:30:00,1.31968,0.19824000000000003,1.3344865679,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.14,1.1287160848,1.31968,0.21824000000000002,1.3376038277,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.12,0.16,1.1313708499
2021-02-27 18:00:00,1.50208,0.19894,1.5151968354,0.20208,0.058940000000000006,0.21050000000000002,1.3,0.14,1.3075167303,1.49208,0.21894000000000002,1.5080575089,0.20208,0.058940000000000006,0.21050000000000002,1.29,0.16,1.2998846103
2021-02-27 18:30:00,1.60824,0.23782000000000003,1.6257288366,0.19824000000000003,0.05782,0.20650000000000002,1.4100000000000001,0.18,1.4214429289,1.60824,0.24782,1.6272217581000001,0.19824000000000003,0.05782,0.20650000000000002,1.4100000000000001,0.19,1.422743828
2021-02-27 19:00:00,1.65304,0.23922000000000002,1.6702596954,0.20304000000000003,0.05922,0.21150000000000002,1.45,0.18,1.4611296999,1.64304,0.24922000000000002,1.6618336409,0.20304000000000003,0.05922,0.21150000000000002,1.44,0.19,1.4524806367
2021-02-27 19:30:00,1.6582400000000002,0.23782000000000003,1.6752069275,0.19824000000000003,0.05782,0.20650000000000002,1.46,0.18,1.4710540439,1.6582400000000002,0.24782,1.6766557935000002,0.19824000000000003,0.05782,0.20650000000000002,1.46,0.19,1.4723111084
2021-02-27 20:00:00,1.5220799999999999,0.23894,1.5407205619000002,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.18,1.3322161987,1.5220799999999999,0.24894000000000002,1.5423030344000002,0.20208,0.058940000000000006,0.21050000000000002,1.32,0.19,1.3336041392
2021-02-27 20:30:00,1.4292,0.2281,1.4472878946,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.17,1.2416923935,1.4292,0.2281,1.4472878946,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.23,0.17,1.2416923935
2021-02-27 21:00:00,1.39352,0.19936,1.4077082083999999,0.20352,0.05936,0.212,1.19,0.14,1.1982069938,1.38352,0.20936000000000002,1.399270953,0.20352,0.05936,0.212,1.18,0.15,1.1894956915
2021-02-27 21:30:00,1.3292,0.1981,1.3438810401,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.13,0.14,1.1386395391,1.3192,0.2081,1.3355127293,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.12,0.15,1.13
2021-02-27 22:00:00,1.244,0.1995,1.259895333,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.04,0.14,1.0493807698,1.244,0.1895,1.2583506069000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.04,0.13,1.0480935073
2021-02-27 22:30:00,1.18016,0.19838000000000003,1.1967172807,0.20016,0.05838,0.20850000000000002,0.98,0.14,0.9899494937000001,1.18016,0.18838000000000002,1.1951002678,0.20016,0.05838,0.20850000000000002,0.98,0.13,0.9885848471
2021-02-27 23:00:00,1.11112,0.19866,1.1287397619,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.14,0.9207062507,1.11112,0.18866000000000002,1.1270227371,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.91,0.13,0.9192388155000001
2021-02-27 23:30:00,1.05152,0.19586,1.0696052777,0.19152000000000002,0.05586000000000001,0.1995,0.86,0.14,0.8713208364,1.04152,0.18586000000000003,1.0579734638,0.19152000000000002,0.05586000000000001,0.1995,0.85,0.13,0.8598837131
2021-02-28 00:00:00,1.04728,0.19754000000000002,1.0657473669,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.14,0.8614522622,1.04728,0.18754,1.0639392135,0.19728,0.05754000000000001,0.20550000000000002,0.85,0.13,0.8598837131
2021-02-28 00:30:00,1.16296,0.19628,1.1794073936,0.19296000000000002,0.056280000000000004,0.201,0.97,0.14,0.9800510191,1.15296,0.18628000000000003,1.1679113836,0.19296000000000002,0.056280000000000004,0.201,0.96,0.13,0.9687620967
2021-02-28 01:00:00,1.37488,0.05684,1.3760544321000001,0.19488000000000003,0.05684,0.203,1.18,0.0,1.18,1.37488,0.18684,1.3875172792,0.19488000000000003,0.05684,0.203,1.18,0.13,1.1871394189
2021-02-28 01:30:00,1.45248,0.05614,1.4535645325,0.19248,0.05614,0.2005,1.26,0.0,1.26,1.45248,0.05614,1.4535645325,0.19248,0.05614,0.2005,1.26,0.0,1.26
2021-02-28 02:00:00,1.4472800000000001,0.05754000000000001,1.448423367,0.19728,0.05754000000000001,0.20550000000000002,1.25,0.0,1.25,1.4372800000000001,0.18754,1.4494637112,0.19728,0.05754000000000001,0.20550000000000002,1.24,0.13,1.2467958935
2021-02-28 02:30:00,1.44488,0.05684,1.4459975795,0.19488000000000003,0.05684,0.203,1.25,0.0,1.25,1.4348800000000002,0.18684,1.4469933656,0.19488000000000003,0.05684,0.203,1.24,0.13,1.2467958935
2021-02-28 03:00:00,1.44872,0.18796000000000002,1.4608622796000001,0.19872,0.057960000000000005,0.20700000000000002,1.25,0.13,1.2567418191,1.43872,0.18796000000000002,1.4509459673,0.19872,0.057960000000000005,0.20700000000000002,1.24,0.13,1.2467958935
2021-02-28 03:30:00,1.40632,0.057260000000000005,1.4074852219,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.21,0.0,1.21,1.40632,0.18726,1.418732621,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.21,0.13,1.2169634341
2021-02-28 04:00:00,1.35016,0.18838000000000002,1.3632384421000001,0.20016,0.05838,0.20850000000000002,1.15,0.13,1.1573245007,1.35016,0.18838000000000002,1.3632384421000001,0.20016,0.05838,0.20850000000000002,1.15,0.13,1.1573245007
2021-02-28 04:30:00,1.3444,0.0567,1.3455951286,0.19440000000000002,0.0567,0.2025,1.15,0.0,1.15,1.3444,0.1867,1.3573018272000001,0.19440000000000002,0.0567,0.2025,1.15,0.13,1.1573245007
2021-02-28 05:00:00,1.32016,0.18838000000000002,1.3335326955,0.20016,0.05838,0.20850000000000002,1.12,0.13,1.1275194012,1.32016,0.18838000000000002,1.3335326955,0.20016,0.05838,0.20850000000000002,1.12,0.13,1.1275194012
2021-02-28 05:30:00,1.28488,0.18684,1.2983935459,0.19488000000000003,0.05684,0.203,1.09,0.13,1.09772492,1.27488,0.18684,1.2884984284,0.19488000000000003,0.05684,0.203,1.08,0.13,1.0877959367
2021-02-28 06:00:00,1.27064,0.18852000000000002,1.2845488702,0.20064,0.05852,0.209,1.07,0.13,1.0778682665,1.27064,0.18852000000000002,1.2845488702,0.20064,0.05852,0.209,1.07,0.13,1.0778682665
2021-02-28 06:30:00,1.26536,0.18698,1.2791002502,0.19536,0.05698,0.20350000000000001,1.07,0.13,1.0778682665,1.26536,0.18698,1.2791002502,0.19536,0.05698,0.20350000000000001,1.07,0.13,1.0778682665
2021-02-28 07:00:00,1.24112,0.18866000000000002,1.2553770151,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.13,1.0480935073,1.24112,0.18866000000000002,1.2553770151,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.04,0.13,1.0480935073
2021-02-28 07:30:00,1.25584,0.18712,1.2697039025,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.13,1.067941946,1.25584,0.18712,1.2697039025,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.06,0.13,1.067941946
2021-02-28 08:00:00,1.25208,0.18894000000000002,1.2662553652,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.13,1.0580170131,1.24208,0.18894000000000002,1.2563681984000001,0.20208,0.058940000000000006,0.21050000000000002,1.04,0.13,1.0480935073
2021-02-28 08:30:00,1.26016,0.20838,1.2772726608,0.20016,0.05838,0.20850000000000002,1.06,0.15,1.0705606008,1.26016,0.21838000000000002,1.2789421605,0.20016,0.05838,0.20850000000000002,1.06,0.16,1.0720074627
2021-02-28 09:00:00,1.30408,0.22244000000000003,1.3229150388,0.21408000000000002,0.06244,0.223,1.09,0.16,1.1016805345,1.30408,0.23244,1.3246331568,0.21408000000000002,0.06244,0.223,1.09,0.17,1.1031772296
2021-02-28 09:30:00,1.27128,0.25454000000000004,1.2965120323,0.22128,0.06454,0.2305,1.05,0.19,1.0670520137,1.27128,0.25454000000000004,1.2965120323,0.22128,0.06454,0.2305,1.05,0.19,1.0670520137
2021-02-28 10:00:00,1.23184,0.23762000000000003,1.2545489428,0.23184000000000002,0.06762,0.24150000000000002,1.0,0.17,1.0143470806,1.22184,0.24762,1.2466790484999999,0.23184000000000002,0.06762,0.24150000000000002,0.99,0.18,1.0062305899
2021-02-28 10:30:00,1.1604,0.2172,1.1805524131,0.23040000000000002,0.06720000000000001,0.24,0.93,0.15,0.9420191081,1.1604,0.2272,1.1824330848,0.23040000000000002,0.06720000000000001,0.24,0.93,0.16,0.9436630755000001
2021-02-28 11:00:00,1.1,0.23,1.1237882363,0.24,0.07,0.25,0.86,0.16,0.8747571091,1.1,0.24,1.1258774356,0.24,0.07,0.25,0.86,0.17,0.8766413178
2021-02-28 11:30:00,1.08336,0.23098000000000002,1.1077096416,0.24336000000000002,0.07098,0.2535,0.84,0.16,0.8551023331000001,1.07336,0.24098000000000003,1.1000786563,0.24336000000000002,0.07098,0.2535,0.8300000000000001,0.17,0.8472307832
2021-02-28 12:00:00,1.0996,0.2328,1.1239733093,0.24960000000000002,0.0728,0.26,0.85,0.16,0.8649277426,1.0996,0.24280000000000002,1.1260870304,0.24960000000000002,0.0728,0.26,0.85,0.17,0.8668333173
2021-02-28 12:30:00,1.11104,0.23322,1.1352539143,0.25104000000000004,0.07322000000000001,0.2615,0.86,0.16,0.8747571091,1.11104,0.24322000000000002,1.1373503638,0.25104000000000004,0.07322000000000001,0.2615,0.86,0.17,0.8766413178
2021-02-28 13:00:00,1.08152,0.21336000000000002,1.1023647309,0.25152,0.07336000000000001,0.262,0.8300000000000001,0.14,0.8417244205000001,1.08152,0.22336000000000003,1.1043437871,0.25152,0.07336000000000001,0.262,0.8300000000000001,0.15,0.8434453154
2021-02-28 13:30:00,1.04768,0.22224000000000002,1.0709920635,0.24768,0.07224000000000001,0.258,0.8,0.15,0.8139410298,1.04768,0.23224000000000003,1.073111737,0.24768,0.07224000000000001,0.258,0.8,0.16,0.8158431222
2021-02-28 14:00:00,0.96528,0.22154000000000001,0.9903764183,0.24528000000000003,0.07154,0.2555,0.72,0.15,0.7354590403,0.96528,0.21154,0.9881875581,0.24528000000000003,0.07154,0.2555,0.72,0.14,0.7334848328
2021-02-28 14:30:00,1.00576,0.23168000000000002,1.03209922,0.24576000000000003,0.07168000000000001,0.256,0.76,0.16,0.7766595136000001,1.00576,0.24168,1.0343898685,0.24576000000000003,0.07168000000000001,0.256,0.76,0.17,0.7787810989
2021-02-28 15:00:00,1.00192,0.23056000000000001,1.0281058311,0.24192000000000002,0.07056000000000001,0.252,0.76,0.16,0.7766595136000001,1.00192,0.24056000000000002,1.0303944876,0.24192000000000002,0.07056000000000001,0.252,0.76,0.17,0.7787810989
2021-02-28 15:30:00,1.0404,0.2172,1.062830184,0.23040000000000002,0.06720000000000001,0.24,0.81,0.15,0.8237718131,1.0304,0.23720000000000002,1.0573495165,0.23040000000000002,0.06720000000000001,0.24,0.8,0.17,0.8178630692000001
