Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-28 16:00:00,1.09704,0.21622000000000002,1.1181448251,0.22704000000000002,0.06622,0.23650000000000002,0.87,0.15,0.8828363382000001,1.09704,0.23622,1.1221838753,0.22704000000000002,0.06622,0.23650000000000002,0.87,0.17,0.8864536085
2021-02-28 16:30:00,1.18408,0.21244000000000002,1.2029863673,0.21408000000000002,0.06244,0.223,0.97,0.15,0.9815294188,1.17408,0.22244000000000003,1.1949658573,0.21408000000000002,0.06244,0.223,0.96,0.16,0.9732420048
2021-02-28 17:00:00,1.30168,0.22174000000000002,1.3204315393,0.21168,0.06174,0.2205,1.09,0.16,1.1016805345,1.30168,0.23174000000000003,1.3221475901,0.21168,0.06174,0.2205,1.09,0.17,1.1031772296
2021-02-28 17:30:00,1.40352,0.23936000000000002,1.4237842533,0.20352,0.05936,0.212,1.2,0.18,1.213424905,1.39352,0.24936000000000003,1.4156547602,0.20352,0.05936,0.212,1.19,0.19,1.2050726119
2021-02-28 18:00:00,1.55688,0.24034000000000003,1.5753217608,0.20688,0.060340000000000005,0.2155,1.35,0.18,1.3619471355,1.55688,0.25034,1.5768783878,0.20688,0.060340000000000005,0.2155,1.35,0.19,1.3633048082
2021-02-28 18:30:00,1.70024,0.28132,1.7233563184,0.21024,0.061320000000000006,0.219,1.49,0.22,1.5061540426,1.70024,0.29132,1.7250169275,0.21024,0.061320000000000006,0.219,1.49,0.23,1.5076471736000001
2021-02-28 19:00:00,1.68776,0.21268,1.7011074628,0.07776000000000001,0.022680000000000002,0.081,1.6099999999999999,0.19,1.6211724153,1.68776,0.22268000000000002,1.7023866187999999,0.07776000000000001,0.022680000000000002,0.081,1.6099999999999999,0.2,1.6223748026
2021-02-28 19:30:00,1.6168,0.2024,1.6294195285000002,0.07680000000000001,0.0224,0.08,1.54,0.18,1.5504837955,1.6168,0.2124,1.6306918777,0.07680000000000001,0.0224,0.08,1.54,0.19,1.5516765127
2021-02-28 20:00:00,1.52832,0.24076000000000003,1.5471675409999999,0.20832,0.06076,0.217,1.32,0.18,1.3322161987,1.52832,0.25076000000000004,1.5487551776,0.20832,0.06076,0.217,1.32,0.19,1.3336041392
2021-02-28 20:30:00,1.44496,0.23978000000000002,1.4647197172,0.20496,0.05978000000000001,0.21350000000000002,1.24,0.18,1.2529964086,1.44496,0.24978000000000003,1.4663899379,0.20496,0.05978000000000001,0.21350000000000002,1.24,0.19,1.2544720005
2021-02-28 21:00:00,1.36928,0.24104000000000003,1.3903337729,0.20928000000000002,0.061040000000000004,0.218,1.16,0.18,1.1738824473,1.36928,0.24104000000000003,1.3903337729,0.20928000000000002,0.061040000000000004,0.218,1.16,0.18,1.1738824473
2021-02-28 21:30:00,1.28544,0.21992,1.3041168659,0.20544,0.05992000000000001,0.214,1.08,0.16,1.0917875251,1.28544,0.22992,1.305840419,0.20544,0.05992000000000001,0.214,1.08,0.17,1.0932977636
2021-02-28 22:00:00,1.2092800000000001,0.20104000000000002,1.2258773185,0.20928000000000002,0.061040000000000004,0.218,1.0,0.14,1.0097524449,1.2092800000000001,0.21104,1.2275569233,0.20928000000000002,0.061040000000000004,0.218,1.0,0.15,1.0111874208
2021-02-28 22:30:00,1.18592,0.20006000000000002,1.2026762865,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.14,0.9899494937000001,1.17592,0.20006000000000002,1.1928167713,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.14,0.9800510191
2021-02-28 23:00:00,1.0988,0.20090000000000002,1.1170148835,0.2088,0.0609,0.2175,0.89,0.14,0.9009439494,1.0888,0.20090000000000002,1.1071794118,0.2088,0.0609,0.2175,0.88,0.14,0.8910667764
2021-02-28 23:30:00,1.0054400000000001,0.19992000000000001,1.0251232121,0.20544,0.05992000000000001,0.214,0.8,0.14,0.8121576202,1.0054400000000001,0.21992,1.0292105713,0.20544,0.05992000000000001,0.214,0.8,0.16,0.8158431222
2021-03-01 00:00:00,1.01024,0.20132000000000003,1.0301041695,0.21024,0.061320000000000006,0.219,0.8,0.14,0.8121576202,1.01024,0.20132000000000003,1.0301041695,0.21024,0.061320000000000006,0.219,0.8,0.14,0.8121576202
2021-03-01 00:30:00,1.14024,0.20132000000000003,1.1578760728,0.21024,0.061320000000000006,0.219,0.93,0.14,0.9404786016000001,1.14024,0.20132000000000003,1.1578760728,0.21024,0.061320000000000006,0.219,0.93,0.14,0.9404786016000001
2021-03-01 01:00:00,1.36216,0.20188,1.3770386342,0.21216000000000002,0.061880000000000004,0.221,1.15,0.14,1.158490397,1.35216,0.19188000000000002,1.3657066303,0.21216000000000002,0.061880000000000004,0.221,1.1400000000000001,0.13,1.1473883388
2021-03-01 01:30:00,1.39784,0.06062000000000001,1.3991538336,0.20784000000000002,0.06062000000000001,0.2165,1.19,0.0,1.19,1.38784,0.19062,1.4008696763000001,0.20784000000000002,0.06062000000000001,0.2165,1.18,0.13,1.1871394189
2021-03-01 02:00:00,1.3807200000000002,0.06146000000000001,1.3820872078,0.21072000000000002,0.06146000000000001,0.2195,1.17,0.0,1.17,1.3807200000000002,0.19146000000000002,1.3939313649,0.21072000000000002,0.06146000000000001,0.2195,1.17,0.13,1.177200068
2021-03-01 02:30:00,1.39688,0.19034,1.4097882997,0.20688,0.060340000000000005,0.2155,1.19,0.13,1.1970797801,1.39688,0.19034,1.4097882997,0.20688,0.060340000000000005,0.2155,1.19,0.13,1.1970797801
2021-03-01 03:00:00,1.4212,0.19160000000000002,1.4340571816,0.2112,0.0616,0.22,1.21,0.13,1.2169634341,1.4112,0.19160000000000002,1.4241474643,0.2112,0.0616,0.22,1.2,0.13,1.2070211266
2021-03-01 03:30:00,1.39688,0.060340000000000005,1.398182624,0.20688,0.060340000000000005,0.2155,1.19,0.0,1.19,1.3868800000000001,0.19034,1.3998805128,0.20688,0.060340000000000005,0.2155,1.18,0.13,1.1871394189
2021-03-01 04:00:00,1.33072,0.19146000000000002,1.3444227944,0.21072000000000002,0.06146000000000001,0.2195,1.12,0.13,1.1275194012,1.33072,0.19146000000000002,1.3444227944,0.21072000000000002,0.06146000000000001,0.2195,1.12,0.13,1.1275194012
2021-03-01 04:30:00,1.31592,0.19006,1.329574462,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.13,1.1175866857,1.31592,0.19006,1.329574462,0.20592000000000002,0.06006,0.21450000000000002,1.11,0.13,1.1175866857
2021-03-01 05:00:00,1.3012000000000001,0.19160000000000002,1.3152307782000001,0.2112,0.0616,0.22,1.09,0.13,1.09772492,1.2912,0.19160000000000002,1.3053382703,0.2112,0.0616,0.22,1.08,0.13,1.0877959367
2021-03-01 05:30:00,1.27736,0.19048,1.2914841075,0.20736000000000002,0.060480000000000006,0.216,1.07,0.13,1.0778682665,1.27736,0.19048,1.2914841075,0.20736000000000002,0.060480000000000006,0.216,1.07,0.13,1.0778682665
2021-03-01 06:00:00,1.2816800000000002,0.19174000000000002,1.2959428421,0.21168,0.06174,0.2205,1.07,0.13,1.0778682665,1.2816800000000002,0.19174000000000002,1.2959428421,0.21168,0.06174,0.2205,1.07,0.13,1.0778682665
2021-03-01 06:30:00,1.35736,0.19048,1.370659987,0.20736000000000002,0.060480000000000006,0.216,1.15,0.13,1.1573245007,1.3473600000000001,0.19048,1.3607577301,0.20736000000000002,0.060480000000000006,0.216,1.1400000000000001,0.13,1.1473883388
2021-03-01 07:00:00,1.4131200000000002,0.21216000000000002,1.4289576621,0.21312,0.06216000000000001,0.222,1.2,0.15,1.2093386622,1.4131200000000002,0.22216000000000002,1.4304765639,0.21312,0.06216000000000001,0.222,1.2,0.16,1.210619676
2021-03-01 07:30:00,1.47736,0.27048,1.5019161095,0.20736000000000002,0.060480000000000006,0.216,1.27,0.21,1.2872451204,1.46736,0.27048,1.4920806949,0.20736000000000002,0.060480000000000006,0.216,1.26,0.21,1.2773801314
2021-03-01 08:00:00,1.4812,0.2916,1.5096304183,0.2112,0.0616,0.22,1.27,0.23,1.2906587465000001,1.4712,0.30160000000000003,1.5017962578000001,0.2112,0.0616,0.22,1.26,0.24,1.2826534996
2021-03-01 08:30:00,1.50024,0.29132,1.5282628701,0.21024,0.061320000000000006,0.219,1.29,0.23,1.3103434664,1.50024,0.31132000000000004,1.5322010965000001,0.21024,0.061320000000000006,0.219,1.29,0.25,1.3140015220999999
2021-03-01 09:00:00,1.52408,0.31244000000000005,1.5557758836,0.21408000000000002,0.06244,0.223,1.31,0.25,1.3336416309999999,1.52408,0.32244,1.5578149441,0.21408000000000002,0.06244,0.223,1.31,0.26,1.3355523202000001
2021-03-01 09:30:00,1.5873599999999999,0.34048,1.6234649365,0.20736000000000002,0.060480000000000006,0.216,1.38,0.28,1.4081193131,1.57736,0.34048,1.6136886936,0.20736000000000002,0.060480000000000006,0.216,1.37,0.28,1.3983204211
2021-03-01 10:00:00,1.59216,0.34188,1.6284518415,0.21216000000000002,0.061880000000000004,0.221,1.38,0.28,1.4081193131,1.58216,0.34188,1.6186760639000002,0.21216000000000002,0.061880000000000004,0.221,1.37,0.28,1.3983204211
2021-03-01 10:30:00,1.5716800000000002,0.27174000000000004,1.5949986364000002,0.21168,0.06174,0.2205,1.3599999999999999,0.21,1.3761177275,1.56168,0.28174000000000005,1.5868906232,0.21168,0.06174,0.2205,1.35,0.22,1.3678084661
2021-03-01 11:00:00,1.60504,0.32272,1.6371626675000002,0.21504,0.06272000000000001,0.224,1.3900000000000001,0.26,1.4141074923999999,1.59504,0.33272,1.6293726400000001,0.21504,0.06272000000000001,0.224,1.38,0.27,1.4061649974
2021-03-01 11:30:00,1.59976,0.32118,1.6316827663,0.20976000000000003,0.061180000000000005,0.2185,1.3900000000000001,0.26,1.4141074923999999,1.58976,0.33118000000000003,1.6238894821,0.20976000000000003,0.061180000000000005,0.2185,1.38,0.27,1.4061649974
2021-03-01 12:00:00,1.6231200000000001,0.34216,1.6587923318,0.21312,0.06216000000000001,0.222,1.4100000000000001,0.28,1.4375326083,1.6231200000000001,0.35216000000000003,1.6608838610999999,0.21312,0.06216000000000001,0.222,1.4100000000000001,0.29,1.4395138068
2021-03-01 12:30:00,1.5112,0.3416,1.5493275961,0.2112,0.0616,0.22,1.3,0.28,1.3298120168,1.5112,0.3516,1.5515630828,0.2112,0.0616,0.22,1.3,0.29,1.3319534526
2021-03-01 13:00:00,1.4131200000000002,0.25216,1.4354416742,0.21312,0.06216000000000001,0.222,1.2,0.19,1.2149485586,1.4131200000000002,0.27216,1.4390897123,0.21312,0.06216000000000001,0.222,1.2,0.21,1.2182364303
2021-03-01 13:30:00,1.36216,0.20188,1.3770386342,0.21216000000000002,0.061880000000000004,0.221,1.15,0.14,1.158490397,1.36216,0.21188,1.3785401699,0.21216000000000002,0.061880000000000004,0.221,1.15,0.15,1.1597413505
2021-03-01 14:00:00,1.32504,0.22272000000000003,1.343627627,0.21504,0.06272000000000001,0.224,1.11,0.16,1.1214722466,1.31504,0.23272,1.3354732495000001,0.21504,0.06272000000000001,0.224,1.1,0.17,1.1130588484
2021-03-01 14:30:00,1.3488,0.27090000000000003,1.3757355305,0.2088,0.0609,0.2175,1.1400000000000001,0.21,1.1591807452,1.3488,0.2909,1.3798131214,0.2088,0.0609,0.2175,1.1400000000000001,0.23,1.162970335
2021-03-01 15:00:00,1.37216,0.34188,1.4141092603,0.21216000000000002,0.061880000000000004,0.221,1.16,0.28,1.1933147112,1.37216,0.34188,1.4141092603,0.21216000000000002,0.061880000000000004,0.221,1.16,0.28,1.1933147112
2021-03-01 15:30:00,1.6183200000000002,0.30076,1.6460304371,0.20832,0.06076,0.217,1.4100000000000001,0.24,1.4302796929000001,1.6183200000000002,0.32076000000000005,1.6498019881000001,0.20832,0.06076,0.217,1.4100000000000001,0.26,1.4337712509
2021-03-01 16:00:00,1.64216,0.33188,1.6753607970000002,0.21216000000000002,0.061880000000000004,0.221,1.43,0.27,1.4552662987,1.64216,0.34188,1.6773703825,0.21216000000000002,0.061880000000000004,0.221,1.43,0.28,1.4571547619
2021-03-01 16:30:00,1.60736,0.29048,1.6333967063000001,0.20736000000000002,0.060480000000000006,0.216,1.4,0.23,1.4187670704,1.60736,0.30048,1.6352046967,0.20736000000000002,0.060480000000000006,0.216,1.4,0.24,1.4204224724
2021-03-01 17:00:00,1.60928,0.25104000000000004,1.6287428281,0.20928000000000002,0.061040000000000004,0.218,1.4,0.19,1.4128340313,1.60928,0.26104,1.6303140802,0.20928000000000002,0.061040000000000004,0.218,1.4,0.2,1.4142135624
2021-03-01 17:30:00,1.64832,0.25076000000000004,1.6672850386,0.20832,0.06076,0.217,1.44,0.19,1.4524806367,1.64832,0.25076000000000004,1.6672850386,0.20832,0.06076,0.217,1.44,0.19,1.4524806367
2021-03-01 18:00:00,1.7336,0.2223,1.7477946818999999,0.2136,0.0623,0.2225,1.52,0.16,1.528397854,1.7336,0.2323,1.7490946944,0.2136,0.0623,0.2225,1.52,0.17,1.5294770348
2021-03-01 18:30:00,1.81024,0.25132000000000004,1.8276024185000002,0.21024,0.061320000000000006,0.219,1.6,0.19,1.6112417572000002,1.81024,0.26132,1.8290043740000002,0.21024,0.061320000000000006,0.219,1.6,0.2,1.6124515497
2021-03-01 19:00:00,1.8145600000000002,0.24258000000000002,1.8307028841,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.18,1.6100931649999999,1.8145600000000002,0.25258,1.8320547617,0.21456000000000003,0.06258000000000001,0.2235,1.6,0.19,1.6112417572000002
2021-03-01 19:30:00,1.6912,0.2116,1.7043861064999999,0.2112,0.0616,0.22,1.48,0.15,1.4875819305,1.6812,0.2116,1.6944639270000001,0.2112,0.0616,0.22,1.47,0.15,1.4776332427
2021-03-01 20:00:00,1.60504,0.21272000000000002,1.6190747975000002,0.21504,0.06272000000000001,0.224,1.3900000000000001,0.15,1.3980700984,1.59504,0.21272000000000002,1.6091620179000001,0.21504,0.06272000000000001,0.224,1.38,0.15,1.3881282362
2021-03-01 20:30:00,1.57216,0.21188,1.5863732852,0.21216000000000002,0.061880000000000004,0.221,1.3599999999999999,0.15,1.3682470537,1.56216,0.21188,1.5764634471,0.21216000000000002,0.061880000000000004,0.221,1.35,0.15,1.3583077707
2021-03-01 21:00:00,1.47456,0.20258,1.4884105113000001,0.21456000000000003,0.06258000000000001,0.2235,1.26,0.14,1.2677539193,1.47456,0.20258,1.4884105113000001,0.21456000000000003,0.06258000000000001,0.2235,1.26,0.14,1.2677539193
2021-03-01 21:30:00,1.40168,0.20174,1.4161235292,0.21168,0.06174,0.2205,1.19,0.14,1.1982069938,1.39168,0.20174,1.4062262442,0.21168,0.06174,0.2205,1.18,0.14,1.1882760622
2021-03-01 22:00:00,1.30408,0.20244,1.3196994355,0.21408000000000002,0.06244,0.223,1.09,0.14,1.0989540482,1.2940800000000001,0.20244,1.3098186897000001,0.21408000000000002,0.06244,0.223,1.08,0.14,1.0890362712
2021-03-01 22:30:00,1.2221600000000001,0.20188,1.2387213569,0.21216000000000002,0.061880000000000004,0.221,1.01,0.14,1.019656805,1.2221600000000001,0.20188,1.2387213569,0.21216000000000002,0.061880000000000004,0.221,1.01,0.14,1.019656805
2021-03-01 23:00:00,1.08744,0.20342000000000002,1.1063026033,0.21744000000000002,0.06342,0.2265,0.87,0.14,0.8811923740000001,1.08744,0.20342000000000002,1.1063026033,0.21744000000000002,0.06342,0.2265,0.87,0.14,0.8811923740000001
2021-03-01 23:30:00,1.01024,0.20132000000000003,1.0301041695,0.21024,0.061320000000000006,0.219,0.8,0.14,0.8121576202,1.01024,0.20132000000000003,1.0301041695,0.21024,0.061320000000000006,0.219,0.8,0.14,0.8121576202
2021-03-02 00:00:00,0.99504,0.20272,1.015480182,0.21504,0.06272000000000001,0.224,0.78,0.14,0.7924645102000001,0.99504,0.20272,1.015480182,0.21504,0.06272000000000001,0.224,0.78,0.14,0.7924645102000001
2021-03-02 00:30:00,1.1436,0.2023,1.1613553504,0.2136,0.0623,0.2225,0.93,0.14,0.9404786016000001,1.1336,0.2023,1.1515095526999999,0.2136,0.0623,0.2225,0.92,0.14,0.9305912099
2021-03-02 01:00:00,1.36792,0.06356,1.3693958522,0.21792000000000003,0.06356,0.227,1.15,0.0,1.15,1.36792,0.06356,1.3693958522,0.21792000000000003,0.06356,0.227,1.15,0.0,1.15
2021-03-02 01:30:00,1.4336,0.0623,1.4349530480000001,0.2136,0.0623,0.2225,1.22,0.0,1.22,1.4336,0.0623,1.4349530480000001,0.2136,0.0623,0.2225,1.22,0.0,1.22
2021-03-02 02:00:00,1.45192,0.03556,1.4523553973,0.12192000000000001,0.03556,0.127,1.33,0.0,1.33,1.45192,0.16556,1.4613287789,0.12192000000000001,0.03556,0.127,1.33,0.13,1.3363382805000001
2021-03-02 02:30:00,1.45536,0.05698,1.4564750084,0.19536,0.05698,0.20350000000000001,1.26,0.0,1.26,1.44536,0.18698,1.4574042164,0.19536,0.05698,0.20350000000000001,1.25,0.13,1.2567418191
2021-03-02 03:00:00,1.4455200000000001,0.19286,1.4583288552,0.21552000000000002,0.06286,0.2245,1.23,0.13,1.2368508398,1.4455200000000001,0.19286,1.4583288552,0.21552000000000002,0.06286,0.2245,1.23,0.13,1.2368508398
2021-03-02 03:30:00,1.4112,0.19160000000000002,1.4241474643,0.2112,0.0616,0.22,1.2,0.13,1.2070211266,1.4112,0.19160000000000002,1.4241474643,0.2112,0.0616,0.22,1.2,0.13,1.2070211266
2021-03-02 04:00:00,1.3559999999999999,0.063,1.3574627067,0.216,0.063,0.225,1.1400000000000001,0.0,1.1400000000000001,1.3559999999999999,0.193,1.3696660177,0.216,0.063,0.225,1.1400000000000001,0.13,1.1473883388
2021-03-02 04:30:00,1.33168,0.06174,1.3331104418,0.21168,0.06174,0.2205,1.12,0.0,1.12,1.33168,0.06174,1.3331104418,0.21168,0.06174,0.2205,1.12,0.0,1.12
2021-03-02 05:00:00,1.336,0.193,1.3498685121,0.216,0.063,0.225,1.12,0.13,1.1275194012,1.336,0.193,1.3498685121,0.216,0.063,0.225,1.12,0.13,1.1275194012
2021-03-02 05:30:00,1.29168,0.19174000000000002,1.3058336226,0.21168,0.06174,0.2205,1.08,0.13,1.0877959367,1.2816800000000002,0.19174000000000002,1.2959428421,0.21168,0.06174,0.2205,1.07,0.13,1.0778682665
2021-03-02 06:00:00,1.27648,0.19314,1.2910090046,0.21648,0.06314,0.2255,1.06,0.13,1.067941946,1.26648,0.19314,1.281122418,0.21648,0.06314,0.2255,1.05,0.13,1.0580170131
2021-03-02 06:30:00,1.31216,0.19188000000000002,1.3261153042,0.21216000000000002,0.061880000000000004,0.221,1.1,0.13,1.107655181,1.31216,0.19188000000000002,1.3261153042,0.21216000000000002,0.061880000000000004,0.221,1.1,0.13,1.107655181
2021-03-02 07:00:00,1.36408,0.21244000000000002,1.3805234514,0.21408000000000002,0.06244,0.223,1.15,0.15,1.1597413505,1.36408,0.22244000000000003,1.3820976087,0.21408000000000002,0.06244,0.223,1.15,0.16,1.1610770862
2021-03-02 07:30:00,1.4592800000000001,0.30104000000000003,1.4900077852,0.20928000000000002,0.061040000000000004,0.218,1.25,0.24,1.2728314892,1.4592800000000001,0.31104000000000004,1.4920603205,0.20928000000000002,0.061040000000000004,0.218,1.25,0.25,1.2747548784
2021-03-02 08:00:00,1.46312,0.30216000000000004,1.493994913,0.21312,0.06216000000000001,0.222,1.25,0.24,1.2728314892,1.46312,0.31216000000000005,1.4960494644,0.21312,0.06216000000000001,0.222,1.25,0.25,1.2747548784
2021-03-02 08:30:00,1.55736,0.30048,1.5860827217,0.20736000000000002,0.060480000000000006,0.216,1.35,0.24,1.3711673858,1.55736,0.31048000000000003,1.5880075567,0.20736000000000002,0.060480000000000006,0.216,1.35,0.25,1.3729530218
2021-03-02 09:00:00,1.5907200000000001,0.60146,1.7006305448,0.21072000000000002,0.06146000000000001,0.2195,1.38,0.54,1.4818906842000001,1.5607199999999999,0.011460000000000001,1.5607620735,0.21072000000000002,0.06146000000000001,0.2195,1.35,-0.05,1.3509256085999999
2021-03-02 09:30:00,1.67448,1.02964,1.9657166123,0.20448000000000002,0.059640000000000006,0.213,1.47,0.97,1.7611927776,1.57448,-0.31036,1.6047774301,0.20448000000000002,0.059640000000000006,0.213,1.37,-0.37,1.4190842117
2021-03-02 10:00:00,1.66928,1.03104,1.9620242608,0.20928000000000002,0.061040000000000004,0.218,1.46,0.97,1.7528548143,1.56928,-0.31896,1.6013666663000001,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,-0.38,1.4120906486
2021-03-02 10:30:00,1.59352,0.9593600000000001,1.8600208601000001,0.20352,0.05936,0.212,1.3900000000000001,0.9,1.6559287424,1.49352,-0.40064000000000005,1.5463228641,0.20352,0.05936,0.212,1.29,-0.46,1.3695619738
2021-03-02 11:00:00,1.65832,1.01076,1.9420764661,0.20832,0.06076,0.217,1.45,0.9500000000000001,1.7334935823,1.5583200000000001,-0.33924000000000004,1.5948181715,0.20832,0.06076,0.217,1.35,-0.4,1.408012784
2021-03-02 11:30:00,1.61544,1.01992,1.9104667493,0.20544,0.05992000000000001,0.214,1.4100000000000001,0.96,1.7057842771,1.5254400000000001,-0.33008000000000004,1.5607434126,0.20544,0.05992000000000001,0.214,1.32,-0.39,1.3764083696
2021-03-02 12:00:00,1.64024,1.02132,1.9322219852,0.21024,0.061320000000000006,0.219,1.43,0.96,1.7223530416,1.54024,-0.32868,1.574918982,0.21024,0.061320000000000006,0.219,1.33,-0.39,1.386001443
2021-03-02 12:30:00,1.69544,1.03992,1.9889571137000002,0.20544,0.05992000000000001,0.214,1.49,0.98,1.7833956375,1.5854400000000002,-0.33008000000000004,1.6194359512,0.20544,0.05992000000000001,0.214,1.38,-0.39,1.4340502083
2021-03-02 13:00:00,1.6107200000000002,0.5814600000000001,1.7124586564,0.21072000000000002,0.06146000000000001,0.2195,1.4,0.52,1.4934523762,1.5607199999999999,0.06146000000000001,1.5619296559,0.21072000000000002,0.06146000000000001,0.2195,1.35,0.0,1.35
2021-03-02 13:30:00,1.44736,0.21048000000000003,1.4625842882,0.20736000000000002,0.060480000000000006,0.216,1.24,0.15,1.2490396311,1.44736,0.22048,1.4640568295,0.20736000000000002,0.060480000000000006,0.216,1.24,0.16,1.2502799686000001
2021-03-02 14:00:00,1.45168,0.27174000000000004,1.4768945291,0.21168,0.06174,0.2205,1.24,0.21,1.2576565509,1.45168,0.28174000000000005,1.4787671385,0.21168,0.06174,0.2205,1.24,0.22,1.2593649193
2021-03-02 14:30:00,1.47688,0.30034000000000005,1.5071093690000001,0.20688,0.060340000000000005,0.2155,1.27,0.24,1.2924782397,1.47688,0.30034000000000005,1.5071093690000001,0.20688,0.060340000000000005,0.2155,1.27,0.24,1.2924782397
2021-03-02 15:00:00,1.48024,0.31132000000000004,1.5126237470000001,0.21024,0.061320000000000006,0.219,1.27,0.25,1.2943724348,1.48024,0.32132000000000005,1.5147135043,0.21024,0.061320000000000006,0.219,1.27,0.26,1.2963410045
2021-03-02 15:30:00,1.44736,0.31048000000000003,1.480286729,0.20736000000000002,0.060480000000000006,0.216,1.24,0.25,1.2649505919,1.44736,0.32048000000000004,1.4824164057,0.20736000000000002,0.060480000000000006,0.216,1.24,0.26,1.2669648772
2021-03-02 16:00:00,1.4712,0.3316,1.5081074232,0.2112,0.0616,0.22,1.26,0.27,1.2886038957000001,1.4712,0.3416,1.5103377106,0.2112,0.0616,0.22,1.26,0.28,1.290736224
2021-03-02 16:30:00,1.44592,0.29006000000000004,1.4747269069,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.23,1.2611502686,1.44592,0.30006000000000005,1.4767263287,0.20592000000000002,0.06006,0.21450000000000002,1.24,0.24,1.2630122723000001
2021-03-02 17:00:00,1.4468800000000002,0.22034,1.4635612218,0.20688,0.060340000000000005,0.2155,1.24,0.16,1.2502799686000001,1.4468800000000002,0.23034000000000002,1.4651000819,0.20688,0.060340000000000005,0.2155,1.24,0.17,1.2515989773
2021-03-02 17:30:00,1.564,0.2195,1.5793277842,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3599999999999999,0.16,1.3693794215000001,1.554,0.2295,1.5708552607000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.35,0.17,1.3606616038000001
2021-03-02 18:00:00,1.67976,0.22118000000000002,1.6942592039000002,0.20976000000000003,0.061180000000000005,0.2185,1.47,0.16,1.4786818454000001,1.67976,0.23118000000000002,1.6955936570999999,0.20976000000000003,0.061180000000000005,0.2185,1.47,0.17,1.4797972834
2021-03-02 18:30:00,1.8149600000000001,0.26978,1.8349008284,0.20496,0.05978000000000001,0.21350000000000002,1.6099999999999999,0.21,1.6236378907,1.8049600000000001,0.27978000000000003,1.8265151108,0.20496,0.05978000000000001,0.21350000000000002,1.6,0.22,1.6150541787
2021-03-02 19:00:00,1.8312,0.2616,1.8497913396,0.2112,0.0616,0.22,1.62,0.2,1.6322989922,1.8212000000000002,0.2716,1.8413408158000002,0.2112,0.0616,0.22,1.6099999999999999,0.21,1.6236378907
2021-03-02 19:30:00,1.7864,0.2602,1.8052503981,0.2064,0.060200000000000004,0.215,1.58,0.2,1.5926079241000002,1.7864,0.2702,1.8067188492000001,0.2064,0.060200000000000004,0.215,1.58,0.21,1.5938946013000002
2021-03-02 20:00:00,1.65168,0.24174,1.6692768045,0.21168,0.06174,0.2205,1.44,0.18,1.4512063947,1.64168,0.25174,1.6608691249,0.21168,0.06174,0.2205,1.43,0.19,1.4425671561
2021-03-02 20:30:00,1.62544,0.23992000000000002,1.6430510643,0.20544,0.05992000000000001,0.214,1.42,0.18,1.4313629868,1.62544,0.24992000000000003,1.6445410302,0.20544,0.05992000000000001,0.214,1.42,0.19,1.4326548782000001
2021-03-02 21:00:00,1.52312,0.20216,1.5364775299,0.21312,0.06216000000000001,0.222,1.31,0.14,1.3174596768,1.52312,0.21216000000000002,1.5378252176,0.21312,0.06216000000000001,0.222,1.31,0.15,1.3185598204
2021-03-02 21:30:00,1.46832,0.20076000000000002,1.481981174,0.20832,0.06076,0.217,1.26,0.14,1.2677539193,1.45832,0.21076000000000003,1.4734710720000002,0.20832,0.06076,0.217,1.25,0.15,1.2589678312
2021-03-02 22:00:00,1.40408,0.20244,1.4185988157,0.21408000000000002,0.06244,0.223,1.19,0.14,1.1982069938,1.40408,0.20244,1.4185988157,0.21408000000000002,0.06244,0.223,1.19,0.14,1.1982069938
2021-03-02 22:30:00,1.25784,0.20062000000000002,1.2737385328,0.20784000000000002,0.06062000000000001,0.2165,1.05,0.14,1.0592922165,1.25784,0.20062000000000002,1.2737385328,0.20784000000000002,0.06062000000000001,0.2165,1.05,0.14,1.0592922165
2021-03-02 23:00:00,1.14168,0.20174,1.1593671765,0.21168,0.06174,0.2205,0.93,0.14,0.9404786016000001,1.14168,0.20174,1.1593671765,0.21168,0.06174,0.2205,0.93,0.14,0.9404786016000001
2021-03-02 23:30:00,1.06688,0.20034000000000002,1.085527084,0.20688,0.060340000000000005,0.2155,0.86,0.14,0.8713208364,1.06688,0.20034000000000002,1.085527084,0.20688,0.060340000000000005,0.2155,0.86,0.14,0.8713208364
2021-03-03 00:00:00,1.05648,0.20314000000000002,1.075832631,0.21648,0.06314,0.2255,0.84,0.14,0.8515867542000001,1.04648,0.20314000000000002,1.0660141885,0.21648,0.06314,0.2255,0.8300000000000001,0.14,0.8417244205000001
2021-03-03 00:30:00,1.19216,0.20188,1.2091323335,0.21216000000000002,0.061880000000000004,0.221,0.98,0.14,0.9899494937000001,1.18216,0.20188,1.1992738636,0.21216000000000002,0.061880000000000004,0.221,0.97,0.14,0.9800510191
2021-03-03 01:00:00,1.42312,0.20216,1.43740711,0.21312,0.06216000000000001,0.222,1.21,0.14,1.2180722474,1.4131200000000002,0.20216,1.4275071979,0.21312,0.06216000000000001,0.222,1.2,0.14,1.2081390648
2021-03-03 01:30:00,1.4812,0.0616,1.482480354,0.2112,0.0616,0.22,1.27,0.0,1.27,1.4812,0.2016,1.4948565149,0.2112,0.0616,0.22,1.27,0.14,1.2776932339
2021-03-03 02:00:00,1.48312,0.06216000000000001,1.4844220424,0.21312,0.06216000000000001,0.222,1.27,0.0,1.27,1.48312,0.06216000000000001,1.4844220424,0.21312,0.06216000000000001,0.222,1.27,0.0,1.27
2021-03-03 02:30:00,1.4792800000000002,0.19104000000000002,1.4915648159,0.20928000000000002,0.061040000000000004,0.218,1.27,0.13,1.276636205,1.48928,0.19104000000000002,1.5014830002,0.20928000000000002,0.061040000000000004,0.218,1.28,0.13,1.2865846261
2021-03-03 03:00:00,1.46312,0.06216000000000001,1.4644398245999999,0.21312,0.06216000000000001,0.222,1.25,0.0,1.25,1.46312,0.19216000000000003,1.4756847902,0.21312,0.06216000000000001,0.222,1.25,0.13,1.2567418191
2021-03-03 03:30:00,1.4392800000000001,0.061040000000000004,1.4405737746,0.20928000000000002,0.061040000000000004,0.218,1.23,0.0,1.23,1.4392800000000001,0.19104000000000002,1.4519033026,0.20928000000000002,0.061040000000000004,0.218,1.23,0.13,1.2368508398
2021-03-03 04:00:00,1.38264,0.062020000000000006,1.3840302923,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.0,1.17,1.38264,0.19202000000000002,1.3959101153,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.13,1.177200068
2021-03-03 04:30:00,1.35784,0.19062,1.371154787,0.20784000000000002,0.06062000000000001,0.2165,1.15,0.13,1.1573245007,1.35784,0.19062,1.371154787,0.20784000000000002,0.06062000000000001,0.2165,1.15,0.13,1.1573245007
2021-03-03 05:00:00,1.33168,0.19174000000000002,1.3454128920000001,0.21168,0.06174,0.2205,1.12,0.13,1.1275194012,1.33168,0.19174000000000002,1.3454128920000001,0.21168,0.06174,0.2205,1.12,0.13,1.1275194012
2021-03-03 05:30:00,1.3078400000000001,0.19062,1.3216585981,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.13,1.107655181,1.3078400000000001,0.19062,1.3216585981,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.13,1.107655181
2021-03-03 06:00:00,1.30312,0.19216000000000003,1.317211904,0.21312,0.06216000000000001,0.222,1.09,0.13,1.09772492,1.30312,0.19216000000000003,1.317211904,0.21312,0.06216000000000001,0.222,1.09,0.13,1.09772492
2021-03-03 06:30:00,1.32928,0.19104000000000002,1.3429376754,0.20928000000000002,0.061040000000000004,0.218,1.12,0.13,1.1275194012,1.31928,0.19104000000000002,1.3330401344,0.20928000000000002,0.061040000000000004,0.218,1.11,0.13,1.1175866857
2021-03-03 07:00:00,1.36456,0.19258000000000003,1.3780823814,0.21456000000000003,0.06258000000000001,0.2235,1.15,0.13,1.1573245007,1.36456,0.21258000000000002,1.3810192794,0.21456000000000003,0.06258000000000001,0.2235,1.15,0.15,1.1597413505
2021-03-03 07:30:00,1.4864,0.3002,1.5164118834,0.2064,0.060200000000000004,0.215,1.28,0.24,1.3023056477,1.4864,0.31020000000000003,1.5184231953,0.2064,0.060200000000000004,0.215,1.28,0.25,1.3041855696
2021-03-03 08:00:00,1.50216,0.29188000000000003,1.5302544233000002,0.21216000000000002,0.061880000000000004,0.221,1.29,0.23,1.3103434664,1.50216,0.29188000000000003,1.5302544233000002,0.21216000000000002,0.061880000000000004,0.221,1.29,0.23,1.3103434664
2021-03-03 08:30:00,1.5649600000000001,0.29978000000000005,1.5934138979,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.24,1.3810141201000001,1.5649600000000001,0.31978,1.5972974206,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.26,1.3846299145
2021-03-03 09:00:00,1.61216,0.30188000000000004,1.640180295,0.21216000000000002,0.061880000000000004,0.221,1.4,0.24,1.4204224724,1.61216,0.32188,1.6439788927999999,0.21216000000000002,0.061880000000000004,0.221,1.4,0.26,1.4239382009
2021-03-03 09:30:00,1.66592,0.34006000000000003,1.7002735809,0.20592000000000002,0.06006,0.21450000000000002,1.46,0.28,1.4866068747,1.66592,0.35006000000000004,1.7023018093000002,0.20592000000000002,0.06006,0.21450000000000002,1.46,0.29,1.4885227576
2021-03-03 10:00:00,1.65552,0.32286000000000004,1.6867083476,0.21552000000000002,0.06286,0.2245,1.44,0.26,1.4632839779,1.65552,0.33286000000000004,1.6886510149,0.21552000000000002,0.06286,0.2245,1.44,0.27,1.4650938536
2021-03-03 10:30:00,1.5259200000000002,0.26006,1.5479221718,0.20592000000000002,0.06006,0.21450000000000002,1.32,0.2,1.3350655415000001,1.5259200000000002,0.27006,1.5496335857,0.20592000000000002,0.06006,0.21450000000000002,1.32,0.21,1.3366001646
2021-03-03 11:00:00,1.5612,0.30160000000000003,1.5900654075,0.2112,0.0616,0.22,1.35,0.24,1.3711673858,1.5612,0.3116,1.5919924623,0.2112,0.0616,0.22,1.35,0.25,1.3729530218
2021-03-03 11:30:00,1.53784,0.34062000000000003,1.5751107421000001,0.20784000000000002,0.06062000000000001,0.2165,1.33,0.28,1.3591541487,1.53784,0.35062000000000004,1.5773034743,0.20784000000000002,0.06062000000000001,0.2165,1.33,0.29,1.3612494261
2021-03-03 12:00:00,1.58168,0.34174000000000004,1.6181773233999999,0.21168,0.06174,0.2205,1.37,0.28,1.3983204211,1.58168,0.35174000000000005,1.6203186878,0.21168,0.06174,0.2205,1.37,0.29,1.4003570973000001
2021-03-03 12:30:00,1.6173600000000001,0.32048000000000004,1.6488058709,0.20736000000000002,0.060480000000000006,0.216,1.4100000000000001,0.26,1.4337712509,1.6173600000000001,0.33048000000000005,1.6507787253,0.20736000000000002,0.060480000000000006,0.216,1.4100000000000001,0.27,1.4356183337
2021-03-03 13:00:00,1.62072,0.29146,1.6467186311000002,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,0.23,1.4286357128,1.62072,0.30146,1.6485179556,0.21072000000000002,0.06146000000000001,0.2195,1.4100000000000001,0.24,1.4302796929000001
2021-03-03 13:30:00,1.51736,0.20048000000000002,1.5305468304,0.20736000000000002,0.060480000000000006,0.216,1.31,0.14,1.3174596768,1.51736,0.20048000000000002,1.5305468304,0.20736000000000002,0.060480000000000006,0.216,1.31,0.14,1.3174596768
2021-03-03 14:00:00,1.53976,0.25118,1.5601128966,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.19,1.3435028843,1.53976,0.26118,1.5617540939999999,0.20976000000000003,0.061180000000000005,0.2185,1.33,0.2,1.3449535308
2021-03-03 14:30:00,1.53736,0.29048,1.5645620473,0.20736000000000002,0.060480000000000006,0.216,1.33,0.23,1.3497407157999999,1.53736,0.30048,1.5664494885,0.20736000000000002,0.060480000000000006,0.216,1.33,0.24,1.3514806695
2021-03-03 15:00:00,1.50312,0.30216000000000004,1.5331896165,0.21312,0.06216000000000001,0.222,1.29,0.24,1.3121356637,1.50312,0.31216000000000005,1.5351917144,0.21312,0.06216000000000001,0.222,1.29,0.25,1.3140015220999999
2021-03-03 15:30:00,1.5259200000000002,0.30006000000000005,1.555142389,0.20592000000000002,0.06006,0.21450000000000002,1.32,0.24,1.3416407865,1.51592,0.31006,1.5473043172,0.20592000000000002,0.06006,0.21450000000000002,1.31,0.25,1.3336416309999999
2021-03-03 16:00:00,1.5812,0.3216,1.6135736736,0.2112,0.0616,0.22,1.37,0.26,1.3944532979,1.5712000000000002,0.3316,1.6058106987,0.2112,0.0616,0.22,1.3599999999999999,0.27,1.3865424624
2021-03-03 16:30:00,1.57448,0.27964,1.5991203207,0.20448000000000002,0.059640000000000006,0.213,1.37,0.22,1.3875518008,1.56448,0.28964,1.5910653664,0.20448000000000002,0.059640000000000006,0.213,1.3599999999999999,0.23,1.3793114224
2021-03-03 17:00:00,1.58928,0.28104,1.6139375453,0.20928000000000002,0.061040000000000004,0.218,1.38,0.22,1.3974262056,1.57928,0.29104,1.6058734695,0.20928000000000002,0.061040000000000004,0.218,1.37,0.23,1.3891724155
2021-03-03 17:30:00,1.65832,0.21076000000000003,1.6716593553,0.20832,0.06076,0.217,1.45,0.15,1.4577379737,1.64832,0.22076,1.6630375221,0.20832,0.06076,0.217,1.44,0.16,1.4488616221
2021-03-03 18:00:00,1.7636,0.2323,1.7788333958,0.2136,0.0623,0.2225,1.55,0.17,1.5592947124,1.7636,0.2323,1.7788333958,0.2136,0.0623,0.2225,1.55,0.17,1.5592947124
2021-03-03 18:30:00,1.8407200000000001,0.24146,1.8564894425,0.21072000000000002,0.06146000000000001,0.2195,1.63,0.18,1.639908534,1.8407200000000001,0.26146,1.8591964528,0.21072000000000002,0.06146000000000001,0.2195,1.63,0.2,1.6422241016
2021-03-03 19:00:00,1.7940800000000001,0.24244000000000002,1.8103867543,0.21408000000000002,0.06244,0.223,1.58,0.18,1.5902201106,1.7940800000000001,0.26244,1.8131734059,0.21408000000000002,0.06244,0.223,1.58,0.2,1.5926079241000002
2021-03-03 19:30:00,1.6812,0.2416,1.6984710772,0.2112,0.0616,0.22,1.47,0.18,1.4809794057,1.6812,0.2416,1.6984710772,0.2112,0.0616,0.22,1.47,0.18,1.4809794057
2021-03-03 20:00:00,1.5845600000000002,0.22258000000000003,1.6001163239,0.21456000000000003,0.06258000000000001,0.2235,1.37,0.16,1.3793114224,1.5845600000000002,0.23258,1.601537964,0.21456000000000003,0.06258000000000001,0.2235,1.37,0.17,1.3805071532
2021-03-03 20:30:00,1.52928,0.22104000000000001,1.5451718351000001,0.20928000000000002,0.061040000000000004,0.218,1.32,0.16,1.3296616111000001,1.5192800000000002,0.23104000000000002,1.5367469538,0.20928000000000002,0.061040000000000004,0.218,1.31,0.17,1.3209844814
2021-03-03 21:00:00,1.4536,0.2023,1.4676097063,0.2136,0.0623,0.2225,1.24,0.14,1.2478781992,1.4536,0.2023,1.4676097063,0.2136,0.0623,0.2225,1.24,0.14,1.2478781992
2021-03-03 21:30:00,1.40976,0.20118000000000003,1.4240423624,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.14,1.2081390648,1.40976,0.20118000000000003,1.4240423624,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.14,1.2081390648
2021-03-03 22:00:00,1.30408,0.20244,1.3196994355,0.21408000000000002,0.06244,0.223,1.09,0.14,1.0989540482,1.30408,0.20244,1.3196994355,0.21408000000000002,0.06244,0.223,1.09,0.14,1.0989540482
2021-03-03 22:30:00,1.17976,0.20118000000000003,1.1967903116,0.20976000000000003,0.061180000000000005,0.2185,0.97,0.14,0.9800510191,1.1697600000000001,0.20118000000000003,1.1869338019,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.14,0.9701546269
2021-03-03 23:00:00,1.1036,0.2023,1.1219885249,0.2136,0.0623,0.2225,0.89,0.14,0.9009439494,1.1036,0.2023,1.1219885249,0.2136,0.0623,0.2225,0.89,0.14,0.9009439494
2021-03-03 23:30:00,1.04832,0.20076000000000002,1.06737032,0.20832,0.06076,0.217,0.84,0.14,0.8515867542000001,1.04832,0.20076000000000002,1.06737032,0.20832,0.06076,0.217,0.84,0.14,0.8515867542000001
2021-03-04 00:00:00,1.01008,0.19544,1.0288140746,0.19008000000000003,0.05544,0.198,0.8200000000000001,0.14,0.8318653737,1.01008,0.19544,1.0288140746,0.19008000000000003,0.05544,0.198,0.8200000000000001,0.14,0.8318653737
2021-03-04 00:30:00,1.14736,0.20048000000000002,1.1647434052,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.14,0.9503683496,1.13736,0.20048000000000002,1.1548939345,0.20736000000000002,0.060480000000000006,0.216,0.93,0.14,0.9404786016000001
2021-03-04 01:00:00,1.40408,0.20244,1.4185988157,0.21408000000000002,0.06244,0.223,1.19,0.14,1.1982069938,1.40408,0.20244,1.4185988157,0.21408000000000002,0.06244,0.223,1.19,0.14,1.1982069938
2021-03-04 01:30:00,1.46024,0.061320000000000006,1.4615269413,0.21024,0.061320000000000006,0.219,1.25,0.0,1.25,1.46024,0.061320000000000006,1.4615269413,0.21024,0.061320000000000006,0.219,1.25,0.0,1.25
2021-03-04 02:00:00,1.45456,0.06258000000000001,1.4559055773,0.21456000000000003,0.06258000000000001,0.2235,1.24,0.0,1.24,1.44456,0.06258000000000001,1.4459148834,0.21456000000000003,0.06258000000000001,0.2235,1.23,0.0,1.23
2021-03-04 02:30:00,1.47976,0.19118000000000002,1.4920587958,0.20976000000000003,0.061180000000000005,0.2185,1.27,0.13,1.276636205,1.46976,0.19118000000000002,1.482141778,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.13,1.2666885963
2021-03-04 03:00:00,1.44504,0.06272000000000001,1.4464004978,0.21504,0.06272000000000001,0.224,1.23,0.0,1.23,1.44504,0.19272,1.4578345585,0.21504,0.06272000000000001,0.224,1.23,0.13,1.2368508398
2021-03-04 03:30:00,1.41928,0.061040000000000004,1.4205919893,0.20928000000000002,0.061040000000000004,0.218,1.21,0.0,1.21,1.41928,0.19104000000000002,1.4320796067,0.20928000000000002,0.061040000000000004,0.218,1.21,0.13,1.2169634341
2021-03-04 04:00:00,1.37504,0.06272000000000001,1.3764696873,0.21504,0.06272000000000001,0.224,1.16,0.0,1.16,1.37504,0.19272,1.3884797442,0.21504,0.06272000000000001,0.224,1.16,0.13,1.167261753
2021-03-04 04:30:00,1.35024,0.19132000000000002,1.3637270255,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.13,1.1473883388,1.35024,0.19132000000000002,1.3637270255,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.13,1.1473883388
2021-03-04 05:00:00,1.32408,0.19244000000000003,1.3379914051,0.21408000000000002,0.06244,0.223,1.11,0.13,1.1175866857,1.32408,0.19244000000000003,1.3379914051,0.21408000000000002,0.06244,0.223,1.11,0.13,1.1175866857
2021-03-04 05:30:00,1.27024,0.19132000000000002,1.2845672423,0.21024,0.061320000000000006,0.219,1.06,0.13,1.067941946,1.27024,0.19132000000000002,1.2845672423,0.21024,0.061320000000000006,0.219,1.06,0.13,1.067941946
2021-03-04 06:00:00,1.27744,0.19342,1.2920000967,0.21744000000000002,0.06342,0.2265,1.06,0.13,1.067941946,1.27744,0.19342,1.2920000967,0.21744000000000002,0.06342,0.2265,1.06,0.13,1.067941946
2021-03-04 06:30:00,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012
2021-03-04 07:00:00,1.3731200000000001,0.21216000000000002,1.3894136893,0.21312,0.06216000000000001,0.222,1.16,0.15,1.1696580697,1.3731200000000001,0.22216000000000002,1.3909757726,0.21312,0.06216000000000001,0.222,1.16,0.16,1.1709824935
2021-03-04 07:30:00,1.4736,0.2723,1.49854738,0.2136,0.0623,0.2225,1.26,0.21,1.2773801314,1.4636,0.2823,1.4905764824,0.2136,0.0623,0.2225,1.25,0.22,1.2692123542
2021-03-04 08:00:00,1.50216,0.27188,1.5265658846,0.21216000000000002,0.061880000000000004,0.221,1.29,0.21,1.3069812546000001,1.50216,0.29188000000000003,1.5302544233000002,0.21216000000000002,0.061880000000000004,0.221,1.29,0.23,1.3103434664
2021-03-04 08:30:00,1.57496,0.30978,1.6051363338,0.20496,0.05978000000000001,0.21350000000000002,1.37,0.25,1.3926234236,1.57496,0.31978,1.6070962168,0.20496,0.05978000000000001,0.21350000000000002,1.37,0.26,1.3944532979
2021-03-04 09:00:00,1.6173600000000001,0.31048000000000003,1.6468913747,0.20736000000000002,0.060480000000000006,0.216,1.4100000000000001,0.25,1.4319916201,1.6173600000000001,0.32048000000000004,1.6488058709,0.20736000000000002,0.060480000000000006,0.216,1.4100000000000001,0.26,1.4337712509
2021-03-04 09:30:00,1.64736,0.34048,1.6821776363,0.20736000000000002,0.060480000000000006,0.216,1.44,0.28,1.4669696657,1.64736,0.35048,1.6842301505,0.20736000000000002,0.060480000000000006,0.216,1.44,0.29,1.4689111613999999
2021-03-04 10:00:00,1.6102400000000001,0.28132,1.6346295605,0.21024,0.061320000000000006,0.219,1.4,0.22,1.417180299,1.6102400000000001,0.29132,1.6363802125,0.21024,0.061320000000000006,0.219,1.4,0.23,1.4187670704
2021-03-04 10:30:00,1.5336,0.24230000000000002,1.5526230225000002,0.2136,0.0623,0.2225,1.32,0.18,1.3322161987,1.5336,0.2523,1.5542149948000001,0.2136,0.0623,0.2225,1.32,0.19,1.3336041392
2021-03-04 11:00:00,1.55408,0.31244000000000005,1.5851761415999999,0.21408000000000002,0.06244,0.223,1.34,0.25,1.3631214179,1.55408,0.32244,1.5871774318,0.21408000000000002,0.06244,0.223,1.34,0.26,1.3649908425000001
2021-03-04 11:30:00,1.5516800000000002,0.30174,1.580745979,0.21168,0.06174,0.2205,1.34,0.24,1.361322886,1.54168,0.31174,1.5728824018,0.21168,0.06174,0.2205,1.33,0.25,1.3532922818
2021-03-04 12:00:00,1.55312,0.30216000000000004,1.5822396784000001,0.21312,0.06216000000000001,0.222,1.34,0.24,1.361322886,1.54312,0.31216000000000005,1.5743770832,0.21312,0.06216000000000001,0.222,1.33,0.25,1.3532922818
2021-03-04 12:30:00,1.5936,0.3123,1.6239126362,0.2136,0.0623,0.2225,1.38,0.25,1.4024621207,1.5936,0.32230000000000003,1.625865385,0.2136,0.0623,0.2225,1.38,0.26,1.4042791745
2021-03-04 13:00:00,1.5436,0.2723,1.5674336509,0.2136,0.0623,0.2225,1.33,0.21,1.3464768843,1.5436,0.2923,1.5710315878,0.2136,0.0623,0.2225,1.33,0.23,1.3497407157999999
2021-03-04 13:30:00,1.48408,0.20244,1.4978235544,0.21408000000000002,0.06244,0.223,1.27,0.14,1.2776932339,1.47408,0.21244000000000002,1.4893094373,0.21408000000000002,0.06244,0.223,1.26,0.15,1.268897159
2021-03-04 14:00:00,1.52928,0.28104,1.5548893208,0.20928000000000002,0.061040000000000004,0.218,1.32,0.22,1.3382077567000001,1.52928,0.29104,1.5567278503000002,0.20928000000000002,0.061040000000000004,0.218,1.32,0.23,1.339888055
2021-03-04 14:30:00,1.55352,0.31936000000000003,1.5860060530000002,0.20352,0.05936,0.212,1.35,0.26,1.3748090777,1.55352,0.32936000000000004,1.5880498733000001,0.20352,0.05936,0.212,1.35,0.27,1.3767352687
2021-03-04 15:00:00,1.5183200000000001,0.31076000000000004,1.549795922,0.20832,0.06076,0.217,1.31,0.25,1.3336416309999999,1.5083199999999999,0.32076000000000005,1.5420493507000002,0.20832,0.06076,0.217,1.3,0.26,1.3257450735
2021-03-04 15:30:00,1.5649600000000001,0.30978,1.5953254997,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.25,1.3827870407,1.5649600000000001,0.31978,1.5972974206,0.20496,0.05978000000000001,0.21350000000000002,1.3599999999999999,0.26,1.3846299145
2021-03-04 16:00:00,1.5978400000000001,0.31062,1.6277522692000002,0.20784000000000002,0.06062000000000001,0.2165,1.3900000000000001,0.25,1.4123030836,1.5978400000000001,0.32062,1.6296901086000002,0.20784000000000002,0.06062000000000001,0.2165,1.3900000000000001,0.26,1.4141074923999999
2021-03-04 16:30:00,1.59064,0.30852,1.6202839875000001,0.20064,0.05852,0.209,1.3900000000000001,0.25,1.4123030836,1.59064,0.31852,1.6222178029,0.20064,0.05852,0.209,1.3900000000000001,0.26,1.4141074923999999
2021-03-04 17:00:00,1.57544,0.21992,1.5907155623,0.20544,0.05992000000000001,0.214,1.37,0.16,1.3793114224,1.5654400000000002,0.22992,1.5822343695,0.20544,0.05992000000000001,0.214,1.3599999999999999,0.17,1.3705838172
2021-03-04 17:30:00,1.64256,0.21908000000000002,1.6571057299,0.20256000000000002,0.05908000000000001,0.211,1.44,0.16,1.4488616221,1.64256,0.22908,1.6584574158,0.20256000000000002,0.05908000000000001,0.211,1.44,0.17,1.45
2021-03-04 18:00:00,1.7488000000000001,0.2209,1.7626963011,0.2088,0.0609,0.2175,1.54,0.16,1.5482893786,1.7388,0.23090000000000002,1.7540639241,0.2088,0.0609,0.2175,1.53,0.17,1.5394154735
2021-03-04 18:30:00,1.81208,0.25894,1.8304873258,0.20208,0.058940000000000006,0.21050000000000002,1.6099999999999999,0.2,1.6223748026,1.8020800000000001,0.26894,1.8220376094000001,0.20208,0.058940000000000006,0.21050000000000002,1.6,0.21,1.6137224049
2021-03-04 19:00:00,1.79784,0.26062,1.8166318972000002,0.20784000000000002,0.06062000000000001,0.2165,1.5899999999999999,0.2,1.6025292509,1.79784,0.27062,1.8180934657,0.20784000000000002,0.06062000000000001,0.2165,1.5899999999999999,0.21,1.6038079686
2021-03-04 19:30:00,1.74208,0.22894000000000003,1.7570589774,0.20208,0.058940000000000006,0.21050000000000002,1.54,0.17,1.5493547044,1.73208,0.23894,1.7484831855,0.20208,0.058940000000000006,0.21050000000000002,1.53,0.18,1.5405518491999999
2021-03-04 20:00:00,1.6188,0.2109,1.632480398,0.2088,0.0609,0.2175,1.4100000000000001,0.15,1.4179562758,1.6088,0.2209,1.623894778,0.2088,0.0609,0.2175,1.4,0.16,1.4091131963
2021-03-04 20:30:00,1.56256,0.20908000000000002,1.5764860291,0.20256000000000002,0.05908000000000001,0.211,1.3599999999999999,0.15,1.3682470537,1.56256,0.21908000000000002,1.5778434016,0.20256000000000002,0.05908000000000001,0.211,1.3599999999999999,0.16,1.3693794215000001
2021-03-04 21:00:00,1.46072,0.19146000000000002,1.4732141223,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.13,1.2567418191,1.46072,0.20146000000000003,1.4745470661,0.21072000000000002,0.06146000000000001,0.2195,1.25,0.14,1.2578155668
2021-03-04 21:30:00,1.40592,0.19006,1.4187085148,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.13,1.2070211266,1.39592,0.20006000000000002,1.4101831973,0.20592000000000002,0.06006,0.21450000000000002,1.19,0.14,1.1982069938
2021-03-04 22:00:00,1.30264,0.19202000000000002,1.3167166172,0.21264000000000002,0.062020000000000006,0.2215,1.09,0.13,1.09772492,1.30264,0.20202,1.3182120656,0.21264000000000002,0.062020000000000006,0.2215,1.09,0.14,1.0989540482
2021-03-04 22:30:00,1.2164,0.1902,1.231180328,0.2064,0.060200000000000004,0.215,1.01,0.13,1.0183319694,1.2164,0.20020000000000002,1.2327647789,0.2064,0.060200000000000004,0.215,1.01,0.14,1.019656805
2021-03-04 23:00:00,1.07976,0.19118000000000002,1.0965543534,0.20976000000000003,0.061180000000000005,0.2185,0.87,0.13,0.8796590248,1.06976,0.20118000000000003,1.0885126779,0.20976000000000003,0.061180000000000005,0.2185,0.86,0.14,0.8713208364
2021-03-04 23:30:00,1.02448,0.18964,1.0418841586,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.13,0.8302409289,1.02448,0.19964,1.0437506407,0.20448000000000002,0.059640000000000006,0.213,0.8200000000000001,0.14,0.8318653737
2021-03-05 00:00:00,1.03072,0.19146000000000002,1.0483513962,0.21072000000000002,0.06146000000000001,0.2195,0.8200000000000001,0.13,0.8302409289,1.03072,0.20146000000000003,1.0502237143,0.21072000000000002,0.06146000000000001,0.2195,0.8200000000000001,0.14,0.8318653737
2021-03-05 00:30:00,1.14736,0.19048,1.1630638847,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.13,0.9489467846,1.14736,0.20048000000000002,1.1647434052,0.20736000000000002,0.060480000000000006,0.216,0.9400000000000001,0.14,0.9503683496
2021-03-05 01:00:00,1.39024,0.061320000000000006,1.3915916786,0.21024,0.061320000000000006,0.219,1.18,0.0,1.18,1.3802400000000001,0.061320000000000006,1.3816014621,0.21024,0.061320000000000006,0.219,1.17,0.0,1.17
2021-03-05 01:30:00,1.46688,0.060340000000000005,1.4681205162,0.20688,0.060340000000000005,0.2155,1.26,0.0,1.26,1.45688,0.060340000000000005,1.4581290238,0.20688,0.060340000000000005,0.2155,1.25,0.0,1.25
2021-03-05 02:00:00,1.4712,0.0616,1.4724890492,0.2112,0.0616,0.22,1.26,0.0,1.26,1.4612,0.0616,1.4624978632,0.2112,0.0616,0.22,1.25,0.0,1.25
2021-03-05 02:30:00,1.49736,0.19048,1.5094269111,0.20736000000000002,0.060480000000000006,0.216,1.29,0.13,1.2965338407,1.49736,0.19048,1.5094269111,0.20736000000000002,0.060480000000000006,0.216,1.29,0.13,1.2965338407
2021-03-05 03:00:00,1.4912,0.0616,1.4924717753,0.2112,0.0616,0.22,1.28,0.0,1.28,1.4812,0.0616,1.482480354,0.2112,0.0616,0.22,1.27,0.0,1.27
2021-03-05 03:30:00,1.4564,0.060200000000000004,1.4576436464,0.2064,0.060200000000000004,0.215,1.25,0.0,1.25,1.4564,0.1902,1.4687671701,0.2064,0.060200000000000004,0.215,1.25,0.13,1.2567418191
2021-03-05 04:00:00,1.4312,0.0616,1.4325250434,0.2112,0.0616,0.22,1.22,0.0,1.22,1.4212,0.0616,1.4225343581,0.2112,0.0616,0.22,1.21,0.0,1.21
2021-03-05 04:30:00,1.39496,0.05978000000000001,1.3962403267,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.0,1.19,1.39496,0.05978000000000001,1.3962403267,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.0,1.19
2021-03-05 05:00:00,1.36168,0.06174,1.3630789596000001,0.21168,0.06174,0.2205,1.15,0.0,1.15,1.35168,0.06174,1.3530892986,0.21168,0.06174,0.2205,1.1400000000000001,0.0,1.1400000000000001
