Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 05:30:00,1.354,0.1895,1.3671964928,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.15,0.13,1.1573245007,1.344,0.1895,1.3572937228,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1400000000000001,0.13,1.1473883388
2021-03-05 06:00:00,1.32928,0.19104000000000002,1.3429376754,0.20928000000000002,0.061040000000000004,0.218,1.12,0.13,1.1275194012,1.32928,0.19104000000000002,1.3429376754,0.20928000000000002,0.061040000000000004,0.218,1.12,0.13,1.1275194012
2021-03-05 06:30:00,1.37544,0.18992,1.3884901152,0.20544,0.05992000000000001,0.214,1.17,0.13,1.177200068,1.36544,0.18992,1.3785847816,0.20544,0.05992000000000001,0.214,1.16,0.13,1.167261753
2021-03-05 07:00:00,1.3788,0.19090000000000001,1.3919526752,0.2088,0.0609,0.2175,1.17,0.13,1.177200068,1.3688,0.19090000000000001,1.3820478465,0.2088,0.0609,0.2175,1.16,0.13,1.167261753
2021-03-05 07:30:00,1.534,0.28950000000000004,1.5610785534,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.33,0.23,1.3497407157999999,1.534,0.2995,1.5629639311,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.33,0.24,1.3514806695
2021-03-05 08:00:00,1.50024,0.29132,1.5282628701,0.21024,0.061320000000000006,0.219,1.29,0.23,1.3103434664,1.49024,0.30132000000000003,1.5203976454,0.21024,0.061320000000000006,0.219,1.28,0.24,1.3023056477
2021-03-05 08:30:00,1.5349599999999999,0.28978000000000004,1.5620738299,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.23,1.3497407157999999,1.5349599999999999,0.29978000000000005,1.5639597981,0.20496,0.05978000000000001,0.21350000000000002,1.33,0.24,1.3514806695
2021-03-05 09:00:00,1.5612,0.2916,1.58819898,0.2112,0.0616,0.22,1.35,0.23,1.3694524452999999,1.5512000000000001,0.30160000000000003,1.5802480818,0.2112,0.0616,0.22,1.34,0.24,1.361322886
2021-03-05 09:30:00,1.52928,0.32104000000000005,1.5626144758,0.20928000000000002,0.061040000000000004,0.218,1.32,0.26,1.3453624047,1.52928,0.33104,1.5646995878,0.20928000000000002,0.061040000000000004,0.218,1.32,0.27,1.3473306944
2021-03-05 10:00:00,1.5340799999999999,0.29244000000000003,1.5617050298000001,0.21408000000000002,0.06244,0.223,1.32,0.23,1.339888055,1.5340799999999999,0.30244000000000004,1.5636084548,0.21408000000000002,0.06244,0.223,1.32,0.24,1.3416407865
2021-03-05 10:30:00,1.4392800000000001,0.23104000000000002,1.4577058688,0.20928000000000002,0.061040000000000004,0.218,1.23,0.17,1.2416923935,1.42928,0.24104000000000003,1.4494625211,0.20928000000000002,0.061040000000000004,0.218,1.22,0.18,1.2332072008
2021-03-05 11:00:00,1.45696,0.29328000000000004,1.4861849145,0.21696000000000001,0.06328,0.226,1.24,0.23,1.2611502686,1.45696,0.30328000000000005,1.4881905792,0.21696000000000001,0.06328,0.226,1.24,0.24,1.2630122723000001
2021-03-05 11:30:00,1.46928,0.31104000000000004,1.5018420689,0.20928000000000002,0.061040000000000004,0.218,1.26,0.25,1.2845621822,1.4592800000000001,0.32104000000000005,1.4941769641,0.20928000000000002,0.061040000000000004,0.218,1.25,0.26,1.2767536959
2021-03-05 12:00:00,1.45696,0.31328,1.4902606483,0.21696000000000001,0.06328,0.226,1.24,0.25,1.2649505919,1.44696,0.32328,1.4826338725000001,0.21696000000000001,0.06328,0.226,1.23,0.26,1.2571793826
2021-03-05 12:30:00,1.50168,0.33174000000000003,1.5378862929000001,0.21168,0.06174,0.2205,1.29,0.27,1.3179529582,1.50168,0.34174000000000004,1.5400743651000002,0.21168,0.06174,0.2205,1.29,0.28,1.3200378782
2021-03-05 13:00:00,1.48696,0.30328000000000005,1.5175733261,0.21696000000000001,0.06328,0.226,1.27,0.24,1.2924782397,1.47696,0.30328000000000005,1.507776376,0.21696000000000001,0.06328,0.226,1.26,0.24,1.2826534996
2021-03-05 13:30:00,1.32504,0.20272,1.3404575338,0.21504,0.06272000000000001,0.224,1.11,0.14,1.1187939935,1.32504,0.21272000000000002,1.3420062593,0.21504,0.06272000000000001,0.224,1.11,0.15,1.1200892822
2021-03-05 14:00:00,1.37696,0.26328,1.4019041337,0.21696000000000001,0.06328,0.226,1.16,0.2,1.1771151176,1.37696,0.26328,1.4019041337,0.21696000000000001,0.06328,0.226,1.16,0.2,1.1771151176
2021-03-05 14:30:00,1.3407200000000001,0.28146000000000004,1.3699451996,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.22,1.1512167476,1.3407200000000001,0.29146,1.3720346388,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.23,1.1531695452
2021-03-05 15:00:00,1.3008,0.2844,1.331526943,0.22080000000000002,0.0644,0.23,1.08,0.22,1.1021796587,1.3008,0.2944,1.3336986166,0.22080000000000002,0.0644,0.23,1.08,0.23,1.1042191811
2021-03-05 15:30:00,1.37216,0.32188,1.4094076061,0.21216000000000002,0.061880000000000004,0.221,1.16,0.26,1.1887808881,1.37216,0.33188,1.4117249732000001,0.21216000000000002,0.061880000000000004,0.221,1.16,0.27,1.1910079765
2021-03-05 16:00:00,1.40168,0.28174000000000005,1.4297147443,0.21168,0.06174,0.2205,1.19,0.22,1.210165278,1.40168,0.30174,1.43379003,0.21168,0.06174,0.2205,1.19,0.24,1.2139604606
2021-03-05 16:30:00,1.33832,0.20076000000000002,1.3532941292,0.20832,0.06076,0.217,1.13,0.14,1.1386395391,1.33832,0.20076000000000002,1.3532941292,0.20832,0.06076,0.217,1.13,0.14,1.1386395391
2021-03-05 17:00:00,1.45072,0.22146000000000002,1.4675261667,0.21072000000000002,0.06146000000000001,0.2195,1.24,0.16,1.2502799686000001,1.44072,0.23146000000000003,1.4591942468,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.17,1.2416923935
2021-03-05 17:30:00,1.5659200000000002,0.23006000000000001,1.58272962,0.20592000000000002,0.06006,0.21450000000000002,1.3599999999999999,0.17,1.3705838172,1.5659200000000002,0.25006,1.585760212,0.20592000000000002,0.06006,0.21450000000000002,1.3599999999999999,0.19,1.3732079231
2021-03-05 18:00:00,1.6502400000000002,0.21132,1.66371518,0.21024,0.061320000000000006,0.219,1.44,0.15,1.4477914214,1.6502400000000002,0.22132000000000002,1.6650148948,0.21024,0.061320000000000006,0.219,1.44,0.16,1.4488616221
2021-03-05 18:30:00,1.7664,0.24020000000000002,1.7826567252,0.2064,0.060200000000000004,0.215,1.56,0.18,1.5703502794,1.7664,0.25020000000000003,1.7840316701,0.2064,0.060200000000000004,0.215,1.56,0.19,1.5715279189
2021-03-05 19:00:00,1.80976,0.26118,1.8285092972,0.20976000000000003,0.061180000000000005,0.2185,1.6,0.2,1.6124515497,1.79976,0.26118,1.8186123968999999,0.20976000000000003,0.061180000000000005,0.2185,1.5899999999999999,0.2,1.6025292509
2021-03-05 19:30:00,1.7430400000000001,0.23922000000000002,1.7593790524,0.20304000000000003,0.05922,0.21150000000000002,1.54,0.18,1.5504837955,1.7430400000000001,0.24922000000000002,1.7607666086,0.20304000000000003,0.05922,0.21150000000000002,1.54,0.19,1.5516765127
2021-03-05 20:00:00,1.61976,0.21118,1.6334685334999999,0.20976000000000003,0.061180000000000005,0.2185,1.4100000000000001,0.15,1.4179562758,1.61976,0.22118000000000002,1.6347914393,0.20976000000000003,0.061180000000000005,0.2185,1.4100000000000001,0.16,1.4190489773000001
2021-03-05 20:30:00,1.5454400000000001,0.20992000000000002,1.5596317514,0.20544,0.05992000000000001,0.214,1.34,0.15,1.3483693856,1.5454400000000001,0.21992,1.5610091608,0.20544,0.05992000000000001,0.214,1.34,0.16,1.3495184326
2021-03-05 21:00:00,1.4597600000000002,0.20118000000000003,1.4735578204,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.14,1.2578155668,1.4597600000000002,0.20118000000000003,1.4735578204,0.20976000000000003,0.061180000000000005,0.2185,1.25,0.14,1.2578155668
2021-03-05 21:30:00,1.40496,0.20978000000000002,1.4205351984,0.20496,0.05978000000000001,0.21350000000000002,1.2,0.15,1.2093386622,1.39496,0.20978000000000002,1.4106456146,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.15,1.1994165248
2021-03-05 22:00:00,1.35168,0.19174000000000002,1.3652117235,0.21168,0.06174,0.2205,1.1400000000000001,0.13,1.1473883388,1.35168,0.19174000000000002,1.3652117235,0.21168,0.06174,0.2205,1.1400000000000001,0.13,1.1473883388
2021-03-05 22:30:00,1.2464,0.1902,1.2608286957,0.2064,0.060200000000000004,0.215,1.04,0.13,1.0480935073,1.2464,0.1902,1.2608286957,0.2064,0.060200000000000004,0.215,1.04,0.13,1.0480935073
2021-03-05 23:00:00,1.16024,0.19132000000000002,1.1759082447,0.21024,0.061320000000000006,0.219,0.9500000000000001,0.13,0.9588534820000001,1.15024,0.19132000000000002,1.1660426236,0.21024,0.061320000000000006,0.219,0.9400000000000001,0.13,0.9489467846
2021-03-05 23:30:00,1.10544,0.18992,1.1216359481,0.20544,0.05992000000000001,0.214,0.9,0.13,0.9093404203000001,1.10544,0.18992,1.1216359481,0.20544,0.05992000000000001,0.214,0.9,0.13,0.9093404203000001
2021-03-06 00:00:00,1.08168,0.19174000000000002,1.0985426027,0.21168,0.06174,0.2205,0.87,0.13,0.8796590248,1.08168,0.19174000000000002,1.0985426027,0.21168,0.06174,0.2205,0.87,0.13,0.8796590248
2021-03-06 00:30:00,1.1964000000000001,0.1902,1.2114243682999999,0.2064,0.060200000000000004,0.215,0.99,0.13,0.9984988733000001,1.1864,0.1902,1.2015494164,0.2064,0.060200000000000004,0.215,0.98,0.13,0.9885848471
2021-03-06 01:00:00,1.43736,0.060480000000000006,1.4386318501,0.20736000000000002,0.060480000000000006,0.216,1.23,0.0,1.23,1.43736,0.060480000000000006,1.4386318501,0.20736000000000002,0.060480000000000006,0.216,1.23,0.0,1.23
2021-03-06 01:30:00,1.504,0.059500000000000004,1.5051764847,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.0,1.3,1.504,0.059500000000000004,1.5051764847,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.0,1.3
2021-03-06 02:00:00,1.5116800000000001,0.06174,1.5129402665,0.21168,0.06174,0.2205,1.3,0.0,1.3,1.5116800000000001,0.06174,1.5129402665,0.21168,0.06174,0.2205,1.3,0.0,1.3
2021-03-06 02:30:00,1.50448,0.18964,1.5163849775,0.20448000000000002,0.059640000000000006,0.213,1.3,0.13,1.3064838307,1.50448,0.18964,1.5163849775,0.20448000000000002,0.059640000000000006,0.213,1.3,0.13,1.3064838307
2021-03-06 03:00:00,1.4812,0.0616,1.482480354,0.2112,0.0616,0.22,1.27,0.0,1.27,1.4812,0.19160000000000002,1.4935407594,0.2112,0.0616,0.22,1.27,0.13,1.276636205
2021-03-06 03:30:00,1.47544,0.05992000000000001,1.4766562227,0.20544,0.05992000000000001,0.214,1.27,0.0,1.27,1.47544,0.05992000000000001,1.4766562227,0.20544,0.05992000000000001,0.214,1.27,0.0,1.27
2021-03-06 04:00:00,1.4197600000000001,0.061180000000000005,1.4210775665,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.0,1.21,1.40976,0.061180000000000005,1.4110869038,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.0,1.2
2021-03-06 04:30:00,1.37592,0.06006,1.3772302095,0.20592000000000002,0.06006,0.21450000000000002,1.17,0.0,1.17,1.37592,0.19006,1.3889847551,0.20592000000000002,0.06006,0.21450000000000002,1.17,0.13,1.177200068
2021-03-06 05:00:00,1.33928,0.061040000000000004,1.3406702801,0.20928000000000002,0.061040000000000004,0.218,1.13,0.0,1.13,1.33928,0.061040000000000004,1.3406702801,0.20928000000000002,0.061040000000000004,0.218,1.13,0.0,1.13
2021-03-06 05:30:00,1.33352,0.18936000000000003,1.346897472,0.20352,0.05936,0.212,1.13,0.13,1.1374532957,1.33352,0.18936000000000003,1.346897472,0.20352,0.05936,0.212,1.13,0.13,1.1374532957
2021-03-06 06:00:00,1.29928,0.19104000000000002,1.3132497097,0.20928000000000002,0.061040000000000004,0.218,1.09,0.13,1.09772492,1.28928,0.19104000000000002,1.3033568966,0.20928000000000002,0.061040000000000004,0.218,1.08,0.13,1.0877959367
2021-03-06 06:30:00,1.34352,0.18936000000000003,1.3567988797,0.20352,0.05936,0.212,1.1400000000000001,0.13,1.1473883388,1.34352,0.18936000000000003,1.3567988797,0.20352,0.05936,0.212,1.1400000000000001,0.13,1.1473883388
2021-03-06 07:00:00,1.34976,0.19118000000000002,1.3632321336,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.13,1.1473883388,1.34976,0.21118,1.3661804603,0.20976000000000003,0.061180000000000005,0.2185,1.1400000000000001,0.15,1.1498260738
2021-03-06 07:30:00,1.39496,0.20978000000000002,1.4106456146,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.15,1.1994165248,1.39496,0.22978,1.4137582007,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.17,1.202081528
2021-03-06 08:00:00,1.35264,0.21202000000000001,1.3691557435,0.21264000000000002,0.062020000000000006,0.2215,1.1400000000000001,0.15,1.1498260738,1.35264,0.23202000000000003,1.372395078,0.21264000000000002,0.062020000000000006,0.2215,1.1400000000000001,0.17,1.1526057435000001
2021-03-06 08:30:00,1.2912,0.2116,1.3084234788,0.2112,0.0616,0.22,1.08,0.15,1.0903669107,1.2912,0.2316,1.3118063882,0.2112,0.0616,0.22,1.08,0.17,1.0932977636
2021-03-06 09:00:00,1.2656,0.21580000000000002,1.2838664261,0.22560000000000002,0.0658,0.23500000000000001,1.04,0.15,1.0507616285,1.2556,0.21580000000000002,1.2740098116,0.22560000000000002,0.0658,0.23500000000000001,1.03,0.15,1.0408650249
2021-03-06 09:30:00,1.19656,0.22608000000000003,1.2177306763,0.22656,0.06608,0.23600000000000002,0.97,0.16,0.9831073187,1.19656,0.23608,1.2196268282,0.22656,0.06608,0.23600000000000002,0.97,0.17,0.9847842403
2021-03-06 10:00:00,1.13664,0.21902000000000002,1.157549243,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.9,0.15,0.9124143795,1.12664,0.22902000000000003,1.1496816297999999,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.89,0.16,0.9042676595
2021-03-06 10:30:00,1.0904,0.2272,1.1138186567,0.23040000000000002,0.06720000000000001,0.24,0.86,0.16,0.8747571091,1.0804,0.23720000000000002,1.1061319994,0.23040000000000002,0.06720000000000001,0.24,0.85,0.17,0.8668333173
2021-03-06 11:00:00,1.18368,0.22524000000000002,1.2049196654,0.22368000000000002,0.06524,0.233,0.96,0.16,0.9732420048,1.18368,0.23524000000000003,1.2068289854,0.22368000000000002,0.06524,0.233,0.96,0.17,0.9749358953
2021-03-06 11:30:00,1.22464,0.24552000000000002,1.2490088871,0.22464,0.06552000000000001,0.234,1.0,0.18,1.0160708637,1.22464,0.25552,1.2510130295,0.22464,0.06552000000000001,0.234,1.0,0.19,1.0178899744
2021-03-06 12:00:00,1.20752,0.24636000000000002,1.2323951477,0.22752000000000003,0.06636,0.23700000000000002,0.98,0.18,0.9963934966,1.20752,0.25636000000000003,1.2344330683,0.22752000000000003,0.06636,0.23700000000000002,0.98,0.19,0.9982484661000001
2021-03-06 12:30:00,1.28128,0.24454,1.3044072409,0.22128,0.06454,0.2305,1.06,0.18,1.0751744045,1.28128,0.25454000000000004,1.3063188929,0.22128,0.06454,0.2305,1.06,0.19,1.0768936809
2021-03-06 13:00:00,1.1604,0.2272,1.1824330848,0.23040000000000002,0.06720000000000001,0.24,0.93,0.16,0.9436630755000001,1.1604,0.23720000000000002,1.1843952043,0.23040000000000002,0.06720000000000001,0.24,0.93,0.17,0.9454099640000001
2021-03-06 13:30:00,1.0976,0.2093,1.1173773982,0.2376,0.0693,0.24750000000000003,0.86,0.14,0.8713208364,1.0876,0.2093,1.1075559805,0.2376,0.0693,0.24750000000000003,0.85,0.14,0.8614522622
2021-03-06 14:00:00,1.03864,0.21252000000000001,1.0601593276,0.24864000000000003,0.07252,0.259,0.79,0.14,0.8023091673,1.03864,0.20252,1.0582000756,0.24864000000000003,0.07252,0.259,0.79,0.13,0.800624756
2021-03-06 14:30:00,0.9952000000000001,0.2086,1.0168269273,0.23520000000000002,0.06860000000000001,0.245,0.76,0.14,0.7727871635,0.9952000000000001,0.1986,1.0148226446,0.23520000000000002,0.06860000000000001,0.245,0.76,0.13,0.7710382610000001
2021-03-06 15:00:00,1.07184,0.20762000000000003,1.0917632756,0.23184000000000002,0.06762,0.24150000000000002,0.84,0.14,0.8515867542000001,1.0618400000000001,0.21762,1.0839108128,0.23184000000000002,0.06762,0.24150000000000002,0.8300000000000001,0.15,0.8434453154
2021-03-06 15:30:00,1.1408,0.2044,1.1589667812,0.22080000000000002,0.0644,0.23,0.92,0.14,0.9305912099,1.1408,0.2144,1.1607721568,0.22080000000000002,0.0644,0.23,0.92,0.15,0.9321480569
2021-03-06 16:00:00,1.17368,0.20524,1.1914899076,0.22368000000000002,0.06524,0.233,0.9500000000000001,0.14,0.9602603814,1.17368,0.21524000000000001,1.1932531165,0.22368000000000002,0.06524,0.233,0.9500000000000001,0.15,0.9617692031
2021-03-06 16:30:00,1.2021600000000001,0.20188,1.2189931091,0.21216000000000002,0.061880000000000004,0.221,0.99,0.14,0.9998499887000001,1.2021600000000001,0.21188,1.2206890677,0.21216000000000002,0.061880000000000004,0.221,0.99,0.15,1.0012991561
2021-03-06 17:00:00,1.28456,0.20258,1.3004357154,0.21456000000000003,0.06258000000000001,0.2235,1.07,0.14,1.0791200119,1.28456,0.21258000000000002,1.3020309712,0.21456000000000003,0.06258000000000001,0.2235,1.07,0.15,1.0804628638
2021-03-06 17:30:00,1.40832,0.24076000000000003,1.4287514129,0.20832,0.06076,0.217,1.2,0.18,1.213424905,1.39832,0.25076000000000004,1.4206264111,0.20832,0.06076,0.217,1.19,0.19,1.2050726119
2021-03-06 18:00:00,1.57928,0.24104000000000003,1.5975686527000001,0.20928000000000002,0.061040000000000004,0.218,1.37,0.18,1.3817742218,1.56928,0.25104000000000004,1.5892327709,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,0.19,1.3732079231
2021-03-06 18:30:00,1.72448,0.23964000000000002,1.7410510044,0.20448000000000002,0.059640000000000006,0.213,1.52,0.18,1.5306207890999999,1.72448,0.24964000000000003,1.7424555661,0.20448000000000002,0.059640000000000006,0.213,1.52,0.19,1.5318289722
2021-03-06 19:00:00,1.81832,0.27076,1.8383684614,0.20832,0.06076,0.217,1.6099999999999999,0.21,1.6236378907,1.81832,0.28076,1.8398678757,0.20832,0.06076,0.217,1.6099999999999999,0.22,1.624961538
2021-03-06 19:30:00,1.77448,0.26964000000000005,1.7948495759,0.20448000000000002,0.059640000000000006,0.213,1.57,0.21,1.5839823230999999,1.76448,0.26964000000000005,1.7849636971,0.20448000000000002,0.059640000000000006,0.213,1.56,0.21,1.5740711547
2021-03-06 20:00:00,1.66784,0.25062,1.6865647482,0.20784000000000002,0.06062000000000001,0.2165,1.46,0.19,1.4723111084,1.66784,0.27062,1.6896524643,0.20784000000000002,0.06062000000000001,0.2165,1.46,0.21,1.4750254235
2021-03-06 20:30:00,1.61448,0.21964000000000003,1.6293518343,0.20448000000000002,0.059640000000000006,0.213,1.4100000000000001,0.16,1.4190489773000001,1.61448,0.22964,1.6307299593,0.20448000000000002,0.059640000000000006,0.213,1.4100000000000001,0.17,1.4202112519
2021-03-06 21:00:00,1.50976,0.21118,1.5244580184,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.15,1.3086252328,1.50976,0.22118000000000002,1.5258754372,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.16,1.3098091464000001
2021-03-06 21:30:00,1.42496,0.20978000000000002,1.4403189404,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.15,1.229186723,1.42496,0.21978000000000003,1.4418093667,0.20496,0.05978000000000001,0.21350000000000002,1.22,0.16,1.2304470732000001
2021-03-06 22:00:00,1.40928,0.20104000000000002,1.4235474,0.20928000000000002,0.061040000000000004,0.218,1.2,0.14,1.2081390648,1.40928,0.20104000000000002,1.4235474,0.20928000000000002,0.061040000000000004,0.218,1.2,0.14,1.2081390648
2021-03-06 22:30:00,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848
2021-03-06 23:00:00,1.19928,0.20104000000000002,1.2160138157,0.20928000000000002,0.061040000000000004,0.218,0.99,0.14,0.9998499887000001,1.19928,0.19104000000000002,1.2144005929000001,0.20928000000000002,0.061040000000000004,0.218,0.99,0.13,0.9984988733000001
2021-03-06 23:30:00,1.13784,0.20062000000000002,1.1553909512,0.20784000000000002,0.06062000000000001,0.2165,0.93,0.14,0.9404786016000001,1.12784,0.19062,1.1438352373,0.20784000000000002,0.06062000000000001,0.2165,0.92,0.13,0.9291393867000001
2021-03-07 00:00:00,1.1436,0.2023,1.1613553504,0.2136,0.0623,0.2225,0.93,0.14,0.9404786016000001,1.1336,0.1923,1.149794873,0.2136,0.0623,0.2225,0.92,0.13,0.9291393867000001
2021-03-07 00:30:00,1.25024,0.20132000000000003,1.2663450557,0.21024,0.061320000000000006,0.219,1.04,0.14,1.0493807698,1.24024,0.19132000000000002,1.2549097975999999,0.21024,0.061320000000000006,0.219,1.03,0.13,1.0381714695
2021-03-07 01:00:00,1.50264,0.062020000000000006,1.5039193629,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.0,1.29,1.50264,0.19202000000000002,1.5148592839,0.21264000000000002,0.062020000000000006,0.2215,1.29,0.13,1.2965338407
2021-03-07 01:30:00,1.57024,0.061320000000000006,1.5714368584,0.21024,0.061320000000000006,0.219,1.3599999999999999,0.0,1.3599999999999999,1.56024,0.19132000000000002,1.5719262705000001,0.21024,0.061320000000000006,0.219,1.35,0.13,1.3562448157
2021-03-07 02:00:00,1.5735999999999999,0.0623,1.5748327689,0.2136,0.0623,0.2225,1.3599999999999999,0.0,1.3599999999999999,1.5636,0.1923,1.5753806683,0.2136,0.0623,0.2225,1.35,0.13,1.3562448157
2021-03-07 02:30:00,1.56448,0.18964,1.5759317879,0.20448000000000002,0.059640000000000006,0.213,1.3599999999999999,0.13,1.366199107,1.55448,0.18964,1.5660049169999999,0.20448000000000002,0.059640000000000006,0.213,1.35,0.13,1.3562448157
2021-03-07 03:00:00,1.56928,0.061040000000000004,1.5704666822000002,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,0.0,1.3599999999999999,1.55928,0.19104000000000002,1.5709393368,0.20928000000000002,0.061040000000000004,0.218,1.35,0.13,1.3562448157
2021-03-07 03:30:00,1.56448,0.059640000000000006,1.5656163642,0.20448000000000002,0.059640000000000006,0.213,1.3599999999999999,0.0,1.3599999999999999,1.55448,0.059640000000000006,1.5556236691,0.20448000000000002,0.059640000000000006,0.213,1.35,0.0,1.35
2021-03-07 04:00:00,1.48976,0.061180000000000005,1.4910157108,0.20976000000000003,0.061180000000000005,0.2185,1.28,0.0,1.28,1.48976,0.061180000000000005,1.4910157108,0.20976000000000003,0.061180000000000005,0.2185,1.28,0.0,1.28
2021-03-07 04:30:00,1.4564,0.060200000000000004,1.4576436464,0.2064,0.060200000000000004,0.215,1.25,0.0,1.25,1.4564,0.1902,1.4687671701,0.2064,0.060200000000000004,0.215,1.25,0.13,1.2567418191
2021-03-07 05:00:00,1.43216,0.061880000000000004,1.4334962156,0.21216000000000002,0.061880000000000004,0.221,1.22,0.0,1.22,1.42216,0.19188000000000002,1.4350459923,0.21216000000000002,0.061880000000000004,0.221,1.21,0.13,1.2169634341
2021-03-07 05:30:00,1.39496,0.18978,1.4078103033,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.13,1.1970797801,1.39496,0.18978,1.4078103033,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.13,1.1970797801
2021-03-07 06:00:00,1.3407200000000001,0.19146000000000002,1.3543216198999999,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.13,1.1374532957,1.3407200000000001,0.19146000000000002,1.3543216198999999,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.13,1.1374532957
2021-03-07 06:30:00,1.36352,0.18936000000000003,1.3766059712,0.20352,0.05936,0.212,1.16,0.13,1.167261753,1.35352,0.18936000000000003,1.3667017231,0.20352,0.05936,0.212,1.15,0.13,1.1573245007
2021-03-07 07:00:00,1.3688,0.19090000000000001,1.3820478465,0.2088,0.0609,0.2175,1.16,0.13,1.167261753,1.3588,0.19090000000000001,1.3721443984000001,0.2088,0.0609,0.2175,1.15,0.13,1.1573245007
2021-03-07 07:30:00,1.38496,0.18978,1.3979022319,0.20496,0.05978000000000001,0.21350000000000002,1.18,0.13,1.1871394189,1.37496,0.20978000000000002,1.3908711838,0.20496,0.05978000000000001,0.21350000000000002,1.17,0.15,1.1795761951000001
2021-03-07 08:00:00,1.35168,0.20174,1.3666520589,0.21168,0.06174,0.2205,1.1400000000000001,0.14,1.1485643212,1.35168,0.21174,1.3681639704,0.21168,0.06174,0.2205,1.1400000000000001,0.15,1.1498260738
2021-03-07 08:30:00,1.3478400000000001,0.20062000000000002,1.3626889043000001,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.14,1.1485643212,1.3478400000000001,0.21062000000000003,1.3641969982,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.15,1.1498260738
2021-03-07 09:00:00,1.43216,0.20188,1.4463187062,0.21216000000000002,0.061880000000000004,0.221,1.22,0.14,1.2280065146,1.42216,0.21188,1.4378568079,0.21216000000000002,0.061880000000000004,0.221,1.21,0.15,1.2192620719
2021-03-07 09:30:00,1.50496,0.23978000000000002,1.5239419444,0.20496,0.05978000000000001,0.21350000000000002,1.3,0.18,1.3124023773,1.50496,0.24978000000000003,1.525547328,0.20496,0.05978000000000001,0.21350000000000002,1.3,0.19,1.3138112498
2021-03-07 10:00:00,1.5236,0.21230000000000002,1.538319944,0.2136,0.0623,0.2225,1.31,0.15,1.3185598204,1.5236,0.2223,1.539731876,0.2136,0.0623,0.2225,1.31,0.16,1.3197348218
2021-03-07 10:30:00,1.5245600000000001,0.23258,1.5421986416,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.17,1.3209844814,1.5245600000000001,0.24258000000000002,1.5437384008000001,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.18,1.3223085873
2021-03-07 11:00:00,1.5008,0.23440000000000003,1.5189944041999999,0.22080000000000002,0.0644,0.23,1.28,0.17,1.2912397144,1.5008,0.2444,1.5205696301,0.22080000000000002,0.0644,0.23,1.28,0.18,1.2925942906
2021-03-07 11:30:00,1.5321600000000002,0.24188,1.5511351327,0.21216000000000002,0.061880000000000004,0.221,1.32,0.18,1.3322161987,1.5321600000000002,0.25188000000000005,1.5527259256,0.21216000000000002,0.061880000000000004,0.221,1.32,0.19,1.3336041392
2021-03-07 12:00:00,1.56464,0.24552000000000002,1.5837860967,0.22464,0.06552000000000001,0.234,1.34,0.18,1.3520355025,1.55464,0.25552,1.5754986512,0.22464,0.06552000000000001,0.234,1.33,0.19,1.3435028843
2021-03-07 12:30:00,1.53328,0.24804,1.55321325,0.23328000000000002,0.06804,0.243,1.3,0.18,1.3124023773,1.53328,0.25804000000000005,1.5548415353,0.23328000000000002,0.06804,0.243,1.3,0.19,1.3138112498
2021-03-07 13:00:00,1.40144,0.25042000000000003,1.4236376821,0.24144000000000002,0.07042000000000001,0.2515,1.16,0.18,1.1738824473,1.40144,0.26042000000000004,1.4254306893,0.24144000000000002,0.07042000000000001,0.2515,1.16,0.19,1.1754573578
2021-03-07 13:30:00,1.3018399999999999,0.23762000000000003,1.3233482724,0.23184000000000002,0.06762,0.24150000000000002,1.07,0.17,1.0834205093,1.3018399999999999,0.24762,1.3251803839,0.23184000000000002,0.06762,0.24150000000000002,1.07,0.18,1.0850345617
2021-03-07 14:00:00,1.25144,0.24042000000000002,1.2743248605,0.24144000000000002,0.07042000000000001,0.2515,1.01,0.17,1.0242070103,1.24144,0.25042000000000003,1.2664452021,0.24144000000000002,0.07042000000000001,0.2515,1.0,0.18,1.0160708637
2021-03-07 14:30:00,1.18232,0.26776,1.2122606980000001,0.23232000000000003,0.06776,0.242,0.9500000000000001,0.2,0.9708243919,1.18232,0.27776,1.2145086249000001,0.23232000000000003,0.06776,0.242,0.9500000000000001,0.21,0.9729337079
2021-03-07 15:00:00,1.21376,0.24818,1.2388731372,0.23376000000000002,0.06818,0.24350000000000002,0.98,0.18,0.9963934966,1.21376,0.25818,1.2409150857,0.23376000000000002,0.06818,0.24350000000000002,0.98,0.19,0.9982484661000001
2021-03-07 15:30:00,1.20088,0.24734000000000003,1.2260872114,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.97,0.18,0.9865596789000001,1.19088,0.25734,1.2183673707,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.96,0.19,0.9786214794
2021-03-07 16:00:00,1.288,0.24650000000000002,1.3113757089,0.228,0.0665,0.23750000000000002,1.06,0.18,1.0751744045,1.288,0.2565,1.3132921418999999,0.228,0.0665,0.23750000000000002,1.06,0.19,1.0768936809
2021-03-07 16:30:00,1.3598400000000002,0.22412,1.3781852561,0.21984,0.06412000000000001,0.229,1.1400000000000001,0.16,1.1511733145,1.3598400000000002,0.23412000000000002,1.3798467306,0.21984,0.06412000000000001,0.229,1.1400000000000001,0.17,1.1526057435000001
2021-03-07 17:00:00,1.4679200000000001,0.24356000000000003,1.4879887768,0.21792000000000003,0.06356,0.227,1.25,0.18,1.262893503,1.4679200000000001,0.25356,1.489658283,0.21792000000000003,0.06356,0.227,1.25,0.19,1.2643575444000001
2021-03-07 17:30:00,1.5388000000000002,0.2509,1.5591203449000002,0.2088,0.0609,0.2175,1.33,0.19,1.3435028843,1.5388000000000002,0.27090000000000003,1.5624635196,0.2088,0.0609,0.2175,1.33,0.21,1.3464768843
2021-03-07 18:00:00,1.67312,0.25216,1.6920151300000001,0.21312,0.06216000000000001,0.222,1.46,0.19,1.4723111084,1.67312,0.25216,1.6920151300000001,0.21312,0.06216000000000001,0.222,1.46,0.19,1.4723111084
2021-03-07 18:30:00,1.79736,0.28048,1.8191129707,0.20736000000000002,0.060480000000000006,0.216,1.5899999999999999,0.22,1.6051479683,1.79736,0.29048,1.8206816306,0.20736000000000002,0.060480000000000006,0.216,1.5899999999999999,0.23,1.6065490967
2021-03-07 19:00:00,1.84216,0.28188,1.8636012986,0.21216000000000002,0.061880000000000004,0.221,1.63,0.22,1.6447796205,1.84216,0.29188000000000003,1.8651400484,0.21216000000000002,0.061880000000000004,0.221,1.63,0.23,1.6461470165
2021-03-07 19:30:00,1.81928,0.26104,1.8379122939,0.20928000000000002,0.061040000000000004,0.218,1.6099999999999999,0.2,1.6223748026,1.81928,0.27104,1.8393592363,0.20928000000000002,0.061040000000000004,0.218,1.6099999999999999,0.21,1.6236378907
2021-03-07 20:00:00,1.71264,0.26202000000000003,1.7325675312,0.21264000000000002,0.062020000000000006,0.2215,1.5,0.2,1.513274595,1.71264,0.26202000000000003,1.7325675312,0.21264000000000002,0.062020000000000006,0.2215,1.5,0.2,1.513274595
2021-03-07 20:30:00,1.6178400000000002,0.24062000000000003,1.6356357327,0.20784000000000002,0.06062000000000001,0.2165,1.4100000000000001,0.18,1.4214429289,1.60784,0.26062,1.6288254204000001,0.20784000000000002,0.06062000000000001,0.2165,1.4,0.2,1.4142135624
2021-03-07 21:00:00,1.49264,0.22202000000000002,1.5090616455,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.16,1.2899612397,1.49264,0.23202000000000003,1.510565275,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.17,1.2912397144
2021-03-07 21:30:00,1.4088,0.2209,1.4260134116,0.2088,0.0609,0.2175,1.2,0.16,1.210619676,1.4088,0.23090000000000002,1.4275966692,0.2088,0.0609,0.2175,1.2,0.17,1.211981848
2021-03-07 22:00:00,1.33216,0.20188,1.3473699566000001,0.21216000000000002,0.061880000000000004,0.221,1.12,0.14,1.1287160848,1.33216,0.20188,1.3473699566000001,0.21216000000000002,0.061880000000000004,0.221,1.12,0.14,1.1287160848
2021-03-07 22:30:00,1.23832,0.20076000000000002,1.2544883419000001,0.20832,0.06076,0.217,1.03,0.14,1.0394710193,1.22832,0.20076000000000002,1.2446182547,0.20832,0.06076,0.217,1.02,0.14,1.0295630141
2021-03-07 23:00:00,1.15216,0.20188,1.1697128708,0.21216000000000002,0.061880000000000004,0.221,0.9400000000000001,0.14,0.9503683496,1.15216,0.20188,1.1697128708,0.21216000000000002,0.061880000000000004,0.221,0.9400000000000001,0.14,0.9503683496
2021-03-07 23:30:00,1.05544,0.19992000000000001,1.0742074288,0.20544,0.05992000000000001,0.214,0.85,0.14,0.8614522622,1.05544,0.19992000000000001,1.0742074288,0.20544,0.05992000000000001,0.214,0.85,0.14,0.8614522622
2021-03-08 00:00:00,1.04024,0.20132000000000003,1.0595418821,0.21024,0.061320000000000006,0.219,0.8300000000000001,0.14,0.8417244205000001,1.03024,0.21132,1.0516894028,0.21024,0.061320000000000006,0.219,0.8200000000000001,0.15,0.8336066219
2021-03-08 00:30:00,1.16592,0.20006000000000002,1.1829596147,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.14,0.9701546269,1.16592,0.20006000000000002,1.1829596147,0.20592000000000002,0.06006,0.21450000000000002,0.96,0.14,0.9701546269
2021-03-08 01:00:00,1.41928,0.20104000000000002,1.4334478714,0.20928000000000002,0.061040000000000004,0.218,1.21,0.14,1.2180722474,1.40928,0.20104000000000002,1.4235474,0.20928000000000002,0.061040000000000004,0.218,1.2,0.14,1.2081390648
2021-03-08 01:30:00,1.5064000000000002,0.20020000000000002,1.5196450243,0.2064,0.060200000000000004,0.215,1.3,0.14,1.3075167303,1.5064000000000002,0.20020000000000002,1.5196450243,0.2064,0.060200000000000004,0.215,1.3,0.14,1.3075167303
2021-03-08 02:00:00,1.5112,0.2016,1.5245878131000001,0.2112,0.0616,0.22,1.3,0.14,1.3075167303,1.5112,0.2016,1.5245878131000001,0.2112,0.0616,0.22,1.3,0.14,1.3075167303
2021-03-08 02:30:00,1.50736,0.20048000000000002,1.5206335522,0.20736000000000002,0.060480000000000006,0.216,1.3,0.14,1.3075167303,1.50736,0.20048000000000002,1.5206335522,0.20736000000000002,0.060480000000000006,0.216,1.3,0.14,1.3075167303
2021-03-08 03:00:00,1.49264,0.20202,1.5062490664000001,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.14,1.2876334882,1.49264,0.20202,1.5062490664000001,0.21264000000000002,0.062020000000000006,0.2215,1.28,0.14,1.2876334882
2021-03-08 03:30:00,1.45832,0.20076000000000002,1.4720739791000002,0.20832,0.06076,0.217,1.25,0.14,1.2578155668,1.45832,0.20076000000000002,1.4720739791000002,0.20832,0.06076,0.217,1.25,0.14,1.2578155668
2021-03-08 04:00:00,1.4326400000000001,0.20202,1.4468135505,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.14,1.2280065146,1.4326400000000001,0.20202,1.4468135505,0.21264000000000002,0.062020000000000006,0.2215,1.22,0.14,1.2280065146
2021-03-08 04:30:00,1.4197600000000001,0.20118000000000003,1.4339427639,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.14,1.2180722474,1.40976,0.20118000000000003,1.4240423624,0.20976000000000003,0.061180000000000005,0.2185,1.2,0.14,1.2081390648
2021-03-08 05:00:00,1.38408,0.20244,1.3988064198,0.21408000000000002,0.06244,0.223,1.17,0.14,1.1783462988,1.37408,0.20244,1.3889124522,0.21408000000000002,0.06244,0.223,1.16,0.14,1.1684177335
2021-03-08 05:30:00,1.3407200000000001,0.20146000000000003,1.3557714594,0.21072000000000002,0.06146000000000001,0.2195,1.13,0.14,1.1386395391,1.33072,0.20146000000000003,1.3458832973,0.21072000000000002,0.06146000000000001,0.2195,1.12,0.14,1.1287160848
2021-03-08 06:00:00,1.34456,0.20258,1.3597353603,0.21456000000000003,0.06258000000000001,0.2235,1.13,0.14,1.1386395391,1.33456,0.20258,1.3498477877,0.21456000000000003,0.06258000000000001,0.2235,1.12,0.14,1.1287160848
2021-03-08 06:30:00,1.44072,0.21146,1.4561557094,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.15,1.2391125857,1.44072,0.22146000000000002,1.4576414683,0.21072000000000002,0.06146000000000001,0.2195,1.23,0.16,1.2403628501
2021-03-08 07:00:00,1.4850400000000001,0.22272000000000003,1.5016484276000002,0.21504,0.06272000000000001,0.224,1.27,0.16,1.2800390619,1.4850400000000001,0.23272,1.5031641294,0.21504,0.06272000000000001,0.224,1.27,0.17,1.2813274367
2021-03-08 07:30:00,1.5512000000000001,0.30160000000000003,1.5802480818,0.2112,0.0616,0.22,1.34,0.24,1.361322886,1.5512000000000001,0.3116,1.5821870939,0.2112,0.0616,0.22,1.34,0.25,1.3631214179
2021-03-08 08:00:00,1.52928,0.28104,1.5548893208,0.20928000000000002,0.061040000000000004,0.218,1.32,0.22,1.3382077567000001,1.52928,0.29104,1.5567278503000002,0.20928000000000002,0.061040000000000004,0.218,1.32,0.23,1.339888055
2021-03-08 08:30:00,1.54208,0.73894,1.7099833479000002,0.20208,0.058940000000000006,0.21050000000000002,1.34,0.68,1.5026643005,1.47208,-0.13106,1.4779026524,0.20208,0.058940000000000006,0.21050000000000002,1.27,-0.19,1.2841339494000001
2021-03-08 09:00:00,1.5578400000000001,0.9406200000000001,1.8197888476,0.20784000000000002,0.06062000000000001,0.2165,1.35,0.88,1.6114899938,1.45784,-0.37938000000000005,1.5063952503,0.20784000000000002,0.06062000000000001,0.2165,1.25,-0.44,1.3251792332
2021-03-08 09:30:00,1.55544,0.9799200000000001,1.8383788510999999,0.20544,0.05992000000000001,0.214,1.35,0.92,1.6336768346000001,1.45544,-0.35008,1.4969507674,0.20544,0.05992000000000001,0.214,1.25,-0.41000000000000003,1.3155227098
2021-03-08 10:00:00,1.4108,0.9644,1.7089248082,0.22080000000000002,0.0644,0.23,1.19,0.9,1.4920120642999999,1.3208,-0.3856,1.375936045,0.22080000000000002,0.0644,0.23,1.1,-0.45,1.1884864324
2021-03-08 10:30:00,1.2808,0.9344,1.5854185567,0.22080000000000002,0.0644,0.23,1.06,0.87,1.3713132392,1.1908,-0.4156,1.261240659,0.22080000000000002,0.0644,0.23,0.97,-0.48,1.082266141
2021-03-08 11:00:00,1.3327200000000001,0.9349600000000001,1.6279719899,0.22272000000000003,0.06496,0.232,1.11,0.87,1.4103191127999999,1.24272,-0.39504000000000006,1.303997546,0.22272000000000003,0.06496,0.232,1.02,-0.46,1.1189280585
2021-03-08 11:30:00,1.27744,0.96342,1.6000097031,0.21744000000000002,0.06342,0.2265,1.06,0.9,1.3905394637000001,1.18744,-0.38658000000000003,1.2487825471,0.21744000000000002,0.06342,0.2265,0.97,-0.45,1.0692988357
2021-03-08 12:00:00,1.20368,0.29524,1.2393595927,0.22368000000000002,0.06524,0.233,0.98,0.23,1.0066280346,1.20368,0.30524,1.2417797711,0.22368000000000002,0.06524,0.233,0.98,0.24,1.0089598605
2021-03-08 12:30:00,1.20416,0.32538,1.2473465637,0.22416000000000003,0.06538000000000001,0.2335,0.98,0.26,1.0139033485,1.19416,0.33538,1.2403619835,0.22416000000000003,0.06538000000000001,0.2335,0.97,0.27,1.0068763579
2021-03-08 13:00:00,1.13944,0.29692,1.1774909766000001,0.22944,0.06692000000000001,0.23900000000000002,0.91,0.23,0.9386160024,1.13944,0.30692,1.180052287,0.22944,0.06692000000000001,0.23900000000000002,0.91,0.24,0.9411163584000001
2021-03-08 13:30:00,1.0356,0.2058,1.0558508417,0.22560000000000002,0.0658,0.23500000000000001,0.81,0.14,0.8220097323000001,1.0256,0.21580000000000002,1.0480577274,0.22560000000000002,0.0658,0.23500000000000001,0.8,0.15,0.8139410298
2021-03-08 14:00:00,1.11464,0.29552,1.1531497734,0.22464,0.06552000000000001,0.234,0.89,0.23,0.9192388155000001,1.11464,0.29552,1.1531497734,0.22464,0.06552000000000001,0.234,0.89,0.23,0.9192388155000001
2021-03-08 14:30:00,1.1308,0.3544,1.1850350206,0.22080000000000002,0.0644,0.23,0.91,0.29,0.9550916186,1.1308,0.3644,1.1880639713,0.22080000000000002,0.0644,0.23,0.91,0.30000000000000004,0.9581753493
2021-03-08 15:00:00,1.06128,0.34454,1.1158060091,0.22128,0.06454,0.2305,0.84,0.28,0.8854377448,1.06128,0.35454,1.1189342474,0.22128,0.06454,0.2305,0.84,0.29,0.8886506625
2021-03-08 15:30:00,1.14544,0.29992,1.1840543906,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.24,0.9701546269,1.13544,0.31992000000000004,1.1796494395,0.20544,0.05992000000000001,0.214,0.93,0.26,0.9656603958000001
2021-03-08 16:00:00,1.18832,0.29076,1.2233747586,0.20832,0.06076,0.217,0.98,0.23,1.0066280346,1.18832,0.30076,1.2257899494,0.20832,0.06076,0.217,0.98,0.24,1.0089598605
2021-03-08 16:30:00,1.21352,0.24936000000000003,1.2388749735,0.20352,0.05936,0.212,1.01,0.19,1.0277159141,1.21352,0.25936000000000003,1.2409264281,0.20352,0.05936,0.212,1.01,0.2,1.0296115772
2021-03-08 17:00:00,1.31256,0.24908000000000002,1.3359845059,0.20256000000000002,0.05908000000000001,0.211,1.11,0.19,1.1261438629,1.31256,0.25908000000000003,1.3378849726,0.20256000000000002,0.05908000000000001,0.211,1.11,0.2,1.1278741064
2021-03-08 17:30:00,1.4277600000000001,0.24768,1.4490838485,0.19776000000000002,0.05768,0.20600000000000002,1.23,0.19,1.2445882853,1.41776,0.25768,1.4409866065,0.19776000000000002,0.05768,0.20600000000000002,1.22,0.2,1.2362847568
2021-03-08 18:00:00,1.5525600000000002,0.22908,1.5693693638,0.20256000000000002,0.05908000000000001,0.211,1.35,0.17,1.3606616038000001,1.5525600000000002,0.24908000000000002,1.5724132408,0.20256000000000002,0.05908000000000001,0.211,1.35,0.19,1.3633048082
2021-03-08 18:30:00,1.63776,0.26768000000000003,1.6594910063000001,0.19776000000000002,0.05768,0.20600000000000002,1.44,0.21,1.4552319403,1.62776,0.27768000000000004,1.6512749013999999,0.19776000000000002,0.05768,0.20600000000000002,1.43,0.22,1.4468241082
2021-03-08 19:00:00,1.69304,0.28922000000000003,1.7175659085000001,0.20304000000000003,0.05922,0.21150000000000002,1.49,0.23,1.5076471736000001,1.69304,0.29922000000000004,1.7192780607,0.20304000000000003,0.05922,0.21150000000000002,1.49,0.24,1.5092050888
2021-03-08 19:30:00,1.6592,0.2681,1.6807207531000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.46,0.21,1.4750254235,1.6492,0.2781,1.6724832585,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.45,0.22,1.4665946952
2021-03-08 20:00:00,1.554,0.2495,1.5739016011,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.35,0.19,1.3633048082,1.554,0.2595,1.575517772,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.35,0.2,1.3647344064
2021-03-08 20:30:00,1.5125600000000001,0.25908000000000003,1.5345879577,0.20256000000000002,0.05908000000000001,0.211,1.31,0.2,1.3251792332,1.5125600000000001,0.25908000000000003,1.5345879577,0.20256000000000002,0.05908000000000001,0.211,1.31,0.2,1.3251792332
2021-03-08 21:00:00,1.41832,0.23076000000000002,1.4369696587,0.20832,0.06076,0.217,1.21,0.17,1.2218837915,1.40832,0.24076000000000003,1.4287514129,0.20832,0.06076,0.217,1.2,0.18,1.213424905
2021-03-08 21:30:00,1.32544,0.20992000000000002,1.3419603571,0.20544,0.05992000000000001,0.214,1.12,0.15,1.13,1.32544,0.22992,1.3452339573,0.20544,0.05992000000000001,0.214,1.12,0.17,1.1328283189
2021-03-08 22:00:00,1.27216,0.20188,1.2880786467,0.21216000000000002,0.061880000000000004,0.221,1.06,0.14,1.0692053124,1.27216,0.20188,1.2880786467,0.21216000000000002,0.061880000000000004,0.221,1.06,0.14,1.0692053124
2021-03-08 22:30:00,1.17784,0.20062000000000002,1.1948035194,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.14,0.9800510191,1.17784,0.20062000000000002,1.1948035194,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.14,0.9800510191
2021-03-08 23:00:00,1.0836000000000001,0.2023,1.1023222079,0.2136,0.0623,0.2225,0.87,0.14,0.8811923740000001,1.0836000000000001,0.2023,1.1023222079,0.2136,0.0623,0.2225,0.87,0.14,0.8811923740000001
2021-03-08 23:30:00,1.02976,0.20118000000000003,1.0492278351,0.20976000000000003,0.061180000000000005,0.2185,0.8200000000000001,0.14,0.8318653737,1.01976,0.20118000000000003,1.0394151481,0.20976000000000003,0.061180000000000005,0.2185,0.81,0.14,0.8220097323000001
2021-03-09 00:00:00,1.03168,0.20174,1.0512196012,0.21168,0.06174,0.2205,0.8200000000000001,0.14,0.8318653737,1.02168,0.20174,1.041407245,0.21168,0.06174,0.2205,0.81,0.14,0.8220097323000001
2021-03-09 00:30:00,1.15976,0.20118000000000003,1.1770797127,0.20976000000000003,0.061180000000000005,0.2185,0.9500000000000001,0.14,0.9602603814,1.1497600000000001,0.20118000000000003,1.1672281054,0.20976000000000003,0.061180000000000005,0.2185,0.9400000000000001,0.14,0.9503683496
2021-03-09 01:00:00,1.39264,0.20202,1.4072164901,0.21264000000000002,0.062020000000000006,0.2215,1.18,0.14,1.1882760622,1.38264,0.20202,1.3973208114,0.21264000000000002,0.062020000000000006,0.2215,1.17,0.14,1.1783462988
2021-03-09 01:30:00,1.48024,0.20132000000000003,1.4938675309,0.21024,0.061320000000000006,0.219,1.27,0.14,1.2776932339,1.48024,0.20132000000000003,1.4938675309,0.21024,0.061320000000000006,0.219,1.27,0.14,1.2776932339
2021-03-09 02:00:00,1.49504,0.20272,1.5087213129000001,0.21504,0.06272000000000001,0.224,1.28,0.14,1.2876334882,1.49504,0.20272,1.5087213129000001,0.21504,0.06272000000000001,0.224,1.28,0.14,1.2876334882
2021-03-09 02:30:00,1.4912,0.2016,1.5047657625,0.2112,0.0616,0.22,1.28,0.14,1.2876334882,1.4912,0.2016,1.5047657625,0.2112,0.0616,0.22,1.28,0.14,1.2876334882
2021-03-09 03:00:00,1.46408,0.20244,1.4780095399,0.21408000000000002,0.06244,0.223,1.25,0.14,1.2578155668,1.45408,0.20244,1.4681044241,0.21408000000000002,0.06244,0.223,1.24,0.14,1.2478781992
2021-03-09 03:30:00,1.42928,0.20104000000000002,1.4433497151,0.20928000000000002,0.061040000000000004,0.218,1.22,0.14,1.2280065146,1.42928,0.20104000000000002,1.4433497151,0.20928000000000002,0.061040000000000004,0.218,1.22,0.14,1.2280065146
2021-03-09 04:00:00,1.37216,0.20188,1.386931361,0.21216000000000002,0.061880000000000004,0.221,1.16,0.14,1.1684177335,1.36216,0.20188,1.3770386342,0.21216000000000002,0.061880000000000004,0.221,1.15,0.14,1.158490397
2021-03-09 04:30:00,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848,1.32496,0.19978,1.3399369575,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.14,1.1287160848
2021-03-09 05:00:00,1.29264,0.20202,1.3083310934,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.14,1.0890362712,1.29264,0.20202,1.3083310934,0.21264000000000002,0.062020000000000006,0.2215,1.08,0.14,1.0890362712
2021-03-09 05:30:00,1.2559200000000001,0.20006000000000002,1.2717543198,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.14,1.0592922165,1.24592,0.20006000000000002,1.2618798081,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.14,1.0493807698
2021-03-09 06:00:00,1.2436,0.2023,1.2599469235,0.2136,0.0623,0.2225,1.03,0.14,1.0394710193,1.2436,0.2023,1.2599469235,0.2136,0.0623,0.2225,1.03,0.14,1.0394710193
2021-03-09 06:30:00,1.304,0.1995,1.3191725626,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.14,1.1088733021,1.304,0.20950000000000002,1.320721867,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1,0.15,1.1101801656
2021-03-09 07:00:00,1.39832,0.24076000000000003,1.4188954155,0.20832,0.06076,0.217,1.19,0.18,1.2035364556,1.38832,0.25076000000000004,1.4107845335,0.20832,0.06076,0.217,1.18,0.19,1.1951987282
2021-03-09 07:30:00,1.46736,0.30048,1.4978096007000001,0.20736000000000002,0.060480000000000006,0.216,1.26,0.24,1.2826534996,1.45736,0.31048000000000003,1.4900657704,0.20736000000000002,0.060480000000000006,0.216,1.25,0.25,1.2747548784
2021-03-09 08:00:00,1.4446400000000001,0.30552,1.4765931058000001,0.22464,0.06552000000000001,0.234,1.22,0.24,1.2433824834,1.43464,0.31552,1.4689264107,0.22464,0.06552000000000001,0.234,1.21,0.25,1.2355565548
2021-03-09 08:30:00,1.4336,0.3023,1.4651260185,0.2136,0.0623,0.2225,1.22,0.24,1.2433824834,1.4236,0.3123,1.4574526579,0.2136,0.0623,0.2225,1.21,0.25,1.2355565548
2021-03-09 09:00:00,1.44224,0.30482000000000004,1.4741002171,0.22224000000000002,0.06482,0.2315,1.22,0.24,1.2433824834,1.43224,0.31482000000000004,1.4664320816,0.22224000000000002,0.06482,0.2315,1.21,0.25,1.2355565548
2021-03-09 09:30:00,1.39656,0.33608000000000005,1.4364294622,0.22656,0.06608,0.23600000000000002,1.17,0.27,1.2007497658,1.38656,0.35608,1.4315521646,0.22656,0.06608,0.23600000000000002,1.16,0.29,1.1957006314
2021-03-09 10:00:00,1.2852000000000001,0.3286,1.3265432522,0.23520000000000002,0.06860000000000001,0.245,1.05,0.26,1.0817116067,1.2852000000000001,0.3386,1.3290556798,0.23520000000000002,0.06860000000000001,0.245,1.05,0.27,1.08415866
2021-03-09 10:30:00,1.13808,0.28944000000000003,1.1743089883,0.23808,0.06944,0.248,0.9,0.22,0.9264987858,1.13808,0.29944000000000004,1.1768136641,0.23808,0.06944,0.248,0.9,0.23,0.9289241088
2021-03-09 11:00:00,1.13712,0.36916000000000004,1.1955421364,0.23712000000000003,0.06916,0.247,0.9,0.30000000000000004,0.9486832981000001,1.13712,0.36916000000000004,1.1955421364,0.23712000000000003,0.06916,0.247,0.9,0.30000000000000004,0.9486832981000001
2021-03-09 11:30:00,1.0976,0.3693,1.1580622824,0.2376,0.0693,0.24750000000000003,0.86,0.30000000000000004,0.9108238029,1.0876,0.3693,1.1485888081,0.2376,0.0693,0.24750000000000003,0.85,0.30000000000000004,0.9013878189000001
2021-03-09 12:00:00,1.11096,0.37028000000000005,1.1710420146,0.24096,0.07028000000000001,0.251,0.87,0.30000000000000004,0.920271699,1.11096,0.37028000000000005,1.1710420146,0.24096,0.07028000000000001,0.251,0.87,0.30000000000000004,0.920271699
2021-03-09 12:30:00,1.10424,0.36832000000000004,1.1640470781,0.23424000000000003,0.06832,0.244,0.87,0.30000000000000004,0.920271699,1.10424,0.36832000000000004,1.1640470781,0.23424000000000003,0.06832,0.244,0.87,0.30000000000000004,0.920271699
2021-03-09 13:00:00,1.12664,0.33902000000000004,1.1765424982,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.89,0.27,0.9300537619,1.12664,0.34902000000000005,1.179462865,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.89,0.28,0.9330058949000001
2021-03-09 13:30:00,0.9842400000000001,0.23832000000000003,1.0126819836,0.23424000000000003,0.06832,0.244,0.75,0.17,0.7690253572,0.9842400000000001,0.24832,1.0150818686,0.23424000000000003,0.06832,0.244,0.75,0.18,0.7712976079
2021-03-09 14:00:00,1.00472,0.30846,1.0510042103,0.23472,0.06846000000000001,0.24450000000000002,0.77,0.24,0.8065358021,1.00472,0.31846,1.0539824714,0.23472,0.06846000000000001,0.24450000000000002,0.77,0.25,0.8095677859
2021-03-09 14:30:00,1.10128,0.34454,1.1539174364,0.22128,0.06454,0.2305,0.88,0.28,0.9234717104,1.10128,0.35454,1.1569426304000001,0.22128,0.06454,0.2305,0.88,0.29,0.9265527508
2021-03-09 15:00:00,1.1608,0.34440000000000004,1.21081295,0.22080000000000002,0.0644,0.23,0.9400000000000001,0.28,0.9808159868,1.1508,0.3544,1.204134544,0.22080000000000002,0.0644,0.23,0.93,0.29,0.9741663102
2021-03-09 15:30:00,1.2012,0.3116,1.2409576947,0.2112,0.0616,0.22,0.99,0.25,1.0210778619,1.1912,0.3216,1.2338492615,0.2112,0.0616,0.22,0.98,0.26,1.0139033485
