Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-09 16:00:00,1.2912,0.3116,1.3282665395,0.2112,0.0616,0.22,1.08,0.25,1.1085576214,1.2912,0.3216,1.3306479625,0.2112,0.0616,0.22,1.08,0.26,1.1108555262
2021-03-09 16:30:00,1.29688,0.29034000000000004,1.3289827125,0.20688,0.060340000000000005,0.2155,1.09,0.23,1.1140017953,1.29688,0.30034000000000005,1.3312031588,0.20688,0.060340000000000005,0.2155,1.09,0.24,1.1161093136
2021-03-09 17:00:00,1.3478400000000001,0.27062,1.3747391934,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.21,1.1591807452,1.3478400000000001,0.27062,1.3747391934,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.21,1.1591807452
2021-03-09 17:30:00,1.4364,0.2702,1.4615926245,0.2064,0.060200000000000004,0.215,1.23,0.21,1.2477980606,1.4364,0.2702,1.4615926245,0.2064,0.060200000000000004,0.215,1.23,0.21,1.2477980606
2021-03-09 18:00:00,1.54928,0.27104,1.5728099694000002,0.20928000000000002,0.061040000000000004,0.218,1.34,0.21,1.3563554107,1.5392800000000002,0.27104,1.5629605241,0.20928000000000002,0.061040000000000004,0.218,1.33,0.21,1.3464768843
2021-03-09 18:30:00,1.64688,0.29034000000000004,1.6722772048999999,0.20688,0.060340000000000005,0.2155,1.44,0.23,1.4582523787000001,1.64688,0.30034000000000005,1.674042368,0.20688,0.060340000000000005,0.2155,1.44,0.24,1.4598630073
2021-03-09 19:00:00,1.6502400000000002,0.27132,1.6723954676,0.21024,0.061320000000000006,0.219,1.44,0.21,1.4552319403,1.6502400000000002,0.27132,1.6723954676,0.21024,0.061320000000000006,0.219,1.44,0.21,1.4552319403
2021-03-09 19:30:00,1.58784,0.23062000000000002,1.6045003739,0.20784000000000002,0.06062000000000001,0.2165,1.38,0.17,1.3904315877,1.58784,0.24062000000000003,1.6059681971000002,0.20784000000000002,0.06062000000000001,0.2165,1.38,0.18,1.3916896206
2021-03-09 20:00:00,1.52264,0.24202,1.5417542767999999,0.21264000000000002,0.062020000000000006,0.2215,1.31,0.18,1.3223085873,1.52264,0.24202,1.5417542767999999,0.21264000000000002,0.062020000000000006,0.2215,1.31,0.18,1.3223085873
2021-03-09 20:30:00,1.47688,0.23034000000000002,1.4947344412999999,0.20688,0.060340000000000005,0.2155,1.27,0.17,1.2813274367,1.47688,0.24034000000000003,1.4963080732,0.20688,0.060340000000000005,0.2155,1.27,0.18,1.2826924807
2021-03-09 21:00:00,1.3912,0.22160000000000002,1.4087384427,0.2112,0.0616,0.22,1.18,0.16,1.1907980517,1.3912,0.2316,1.4103460568,0.2112,0.0616,0.22,1.18,0.17,1.1921828719
2021-03-09 21:30:00,1.30688,0.22034,1.3253245074,0.20688,0.060340000000000005,0.2155,1.1,0.16,1.1115754585,1.29688,0.23034000000000002,1.3171766207,0.20688,0.060340000000000005,0.2155,1.09,0.17,1.1031772296
2021-03-09 22:00:00,1.25312,0.22216000000000002,1.2726605203,0.21312,0.06216000000000001,0.222,1.04,0.16,1.052235715,1.25312,0.23216,1.2744441926,0.21312,0.06216000000000001,0.222,1.04,0.17,1.0538026381
2021-03-09 22:30:00,1.16072,0.20146000000000003,1.1780734485,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.14,0.9602603814,1.16072,0.21146,1.1798246692,0.21072000000000002,0.06146000000000001,0.2195,0.9500000000000001,0.15,0.9617692031
2021-03-09 23:00:00,1.06648,0.20314000000000002,1.0856543879,0.21648,0.06314,0.2255,0.85,0.14,0.8614522622,1.06648,0.20314000000000002,1.0856543879,0.21648,0.06314,0.2255,0.85,0.14,0.8614522622
2021-03-09 23:30:00,0.9788,0.20090000000000002,0.9992048088000001,0.2088,0.0609,0.2175,0.77,0.14,0.7826237921,0.9688,0.2109,0.9914899142,0.2088,0.0609,0.2175,0.76,0.15,0.7746612163000001
2021-03-10 00:00:00,0.9788,0.20090000000000002,0.9992048088000001,0.2088,0.0609,0.2175,0.77,0.14,0.7826237921,0.9688,0.2109,0.9914899142,0.2088,0.0609,0.2175,0.76,0.15,0.7746612163000001
2021-03-10 00:30:00,1.09928,0.20104000000000002,1.1175122371,0.20928000000000002,0.061040000000000004,0.218,0.89,0.14,0.9009439494,1.09928,0.20104000000000002,1.1175122371,0.20928000000000002,0.061040000000000004,0.218,0.89,0.14,0.9009439494
2021-03-10 01:00:00,1.35168,0.20174,1.3666520589,0.21168,0.06174,0.2205,1.1400000000000001,0.14,1.1485643212,1.34168,0.20174,1.3567624147,0.21168,0.06174,0.2205,1.13,0.14,1.1386395391
2021-03-10 01:30:00,1.4188,0.20090000000000002,1.4329529825,0.2088,0.0609,0.2175,1.21,0.14,1.2180722474,1.4088,0.20090000000000002,1.4230524411,0.2088,0.0609,0.2175,1.2,0.14,1.2081390648
2021-03-10 02:00:00,1.42408,0.20244,1.4383969549,0.21408000000000002,0.06244,0.223,1.21,0.14,1.2180722474,1.41408,0.20244,1.4284971824000001,0.21408000000000002,0.06244,0.223,1.2,0.14,1.2081390648
2021-03-10 02:30:00,1.4188,0.20090000000000002,1.4329529825,0.2088,0.0609,0.2175,1.21,0.14,1.2180722474,1.4088,0.20090000000000002,1.4230524411,0.2088,0.0609,0.2175,1.2,0.14,1.2081390648
2021-03-10 03:00:00,1.3931200000000001,0.20216,1.4077116182,0.21312,0.06216000000000001,0.222,1.18,0.14,1.1882760622,1.38312,0.20216,1.3978160108,0.21312,0.06216000000000001,0.222,1.17,0.14,1.1783462988
2021-03-10 03:30:00,1.35024,0.20132000000000003,1.3651658507,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.14,1.1485643212,1.35024,0.20132000000000003,1.3651658507,0.21024,0.061320000000000006,0.219,1.1400000000000001,0.14,1.1485643212
2021-03-10 04:00:00,1.29552,0.20286,1.3113063142999999,0.21552000000000002,0.06286,0.2245,1.08,0.14,1.0890362712,1.29552,0.20286,1.3113063142999999,0.21552000000000002,0.06286,0.2245,1.08,0.14,1.0890362712
2021-03-10 04:30:00,1.25264,0.20202,1.2688258549,0.21264000000000002,0.062020000000000006,0.2215,1.04,0.14,1.0493807698,1.24264,0.20202,1.2589544273,0.21264000000000002,0.062020000000000006,0.2215,1.03,0.14,1.0394710193
2021-03-10 05:00:00,1.196,0.203,1.2131055189,0.216,0.063,0.225,0.98,0.14,0.9899494937000001,1.186,0.203,1.2032476885,0.216,0.063,0.225,0.97,0.14,0.9800510191
2021-03-10 05:30:00,1.19024,0.20132000000000003,1.2071458073,0.21024,0.061320000000000006,0.219,0.98,0.14,0.9899494937000001,1.18024,0.20132000000000003,1.1972870166,0.21024,0.061320000000000006,0.219,0.97,0.14,0.9800510191
2021-03-10 06:00:00,1.20456,0.20258,1.221475931,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.14,0.9998499887000001,1.20456,0.21258000000000002,1.2231741699,0.21456000000000003,0.06258000000000001,0.2235,0.99,0.15,1.0012991561
2021-03-10 06:30:00,1.25024,0.22132000000000002,1.2696781482000001,0.21024,0.061320000000000006,0.219,1.04,0.16,1.052235715,1.25024,0.23132000000000003,1.2714593977,0.21024,0.061320000000000006,0.219,1.04,0.17,1.0538026381
2021-03-10 07:00:00,1.32168,0.22174000000000002,1.3401517265,0.21168,0.06174,0.2205,1.11,0.16,1.1214722466,1.31168,0.23174000000000003,1.3319939377,0.21168,0.06174,0.2205,1.1,0.17,1.1130588484
2021-03-10 07:30:00,1.4388,0.3009,1.4699272941000001,0.2088,0.0609,0.2175,1.23,0.24,1.2531959145,1.4388,0.3109,1.4720068784,0.2088,0.0609,0.2175,1.23,0.25,1.2551493935
2021-03-10 08:00:00,1.45312,0.30216000000000004,1.4842029511,0.21312,0.06216000000000001,0.222,1.24,0.24,1.2630122723000001,1.45312,0.32216,1.4884034399,0.21312,0.06216000000000001,0.222,1.24,0.26,1.2669648772
2021-03-10 08:30:00,1.46976,0.33118000000000003,1.5066103178999999,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.27,1.2886038957000001,1.46976,0.34118000000000004,1.5088400346,0.20976000000000003,0.061180000000000005,0.2185,1.26,0.28,1.290736224
2021-03-10 09:00:00,1.51312,0.33216,1.5491489276000001,0.21312,0.06216000000000001,0.222,1.3,0.27,1.3277424449,1.50312,0.34216,1.5415716655,0.21312,0.06216000000000001,0.222,1.29,0.28,1.3200378782
2021-03-10 09:30:00,1.49312,0.34216,1.5318227051000002,0.21312,0.06216000000000001,0.222,1.28,0.28,1.3102671483,1.49312,0.35216000000000003,1.5340873508000001,0.21312,0.06216000000000001,0.222,1.28,0.29,1.3124404748
2021-03-10 10:00:00,1.4455200000000001,0.33286000000000004,1.4833488632,0.21552000000000002,0.06286,0.2245,1.23,0.27,1.2592855117,1.4455200000000001,0.34286000000000005,1.4856248012,0.21552000000000002,0.06286,0.2245,1.23,0.28,1.2614673995
2021-03-10 10:30:00,1.3836,0.2823,1.4121056087000001,0.2136,0.0623,0.2225,1.17,0.22,1.1905040949,1.3836,0.2923,1.4141386955000002,0.2136,0.0623,0.2225,1.17,0.23,1.1923925528
2021-03-10 11:00:00,1.45648,0.35314,1.4986800359,0.21648,0.06314,0.2255,1.24,0.29,1.2734598541,1.44648,0.36314,1.4913668395,0.21648,0.06314,0.2255,1.23,0.30000000000000004,1.2660568708
2021-03-10 11:30:00,1.46408,0.35244000000000003,1.5059031177,0.21408000000000002,0.06244,0.223,1.25,0.29,1.2831991272,1.46408,0.36244000000000004,1.5082748423,0.21408000000000002,0.06244,0.223,1.25,0.30000000000000004,1.2854960132
2021-03-10 12:00:00,1.4721600000000001,0.35188,1.5136296112,0.21216000000000002,0.061880000000000004,0.221,1.26,0.29,1.2929423808,1.4721600000000001,0.36188000000000003,1.515985554,0.21216000000000002,0.061880000000000004,0.221,1.26,0.30000000000000004,1.2952219887
2021-03-10 12:30:00,1.5183200000000001,0.31076000000000004,1.549795922,0.20832,0.06076,0.217,1.31,0.25,1.3336416309999999,1.5183200000000001,0.32076000000000005,1.5518320141,0.20832,0.06076,0.217,1.31,0.26,1.3355523202000001
2021-03-10 13:00:00,1.4592800000000001,0.28104,1.4860960938,0.20928000000000002,0.061040000000000004,0.218,1.25,0.22,1.2692123542,1.46928,0.34104,1.5083408103,0.20928000000000002,0.061040000000000004,0.218,1.26,0.28,1.290736224
2021-03-10 13:30:00,1.41168,0.26174000000000003,1.4357396178,0.21168,0.06174,0.2205,1.2,0.2,1.2165525061,1.40168,0.27174000000000004,1.4277778013,0.21168,0.06174,0.2205,1.19,0.21,1.2083873551
2021-03-10 14:00:00,1.47024,0.46132000000000006,1.5409158965,0.21024,0.061320000000000006,0.219,1.26,0.4,1.3219682296,1.46024,0.30132000000000003,1.4910045607,0.21024,0.061320000000000006,0.219,1.25,0.24,1.2728314892
2021-03-10 14:30:00,1.4202400000000002,0.37132000000000004,1.4679782696,0.21024,0.061320000000000006,0.219,1.21,0.31,1.2490796612,1.41024,0.35132,1.4533418731,0.21024,0.061320000000000006,0.219,1.2,0.29,1.2345444504
2021-03-10 15:00:00,1.39216,0.35188,1.4359418512,0.21216000000000002,0.061880000000000004,0.221,1.18,0.29,1.2151131635,1.39216,0.35188,1.4359418512,0.21216000000000002,0.061880000000000004,0.221,1.18,0.29,1.2151131635
2021-03-10 15:30:00,1.34456,0.33258000000000004,1.3850816041,0.21456000000000003,0.06258000000000001,0.2235,1.13,0.27,1.1618089344,1.34456,0.34258000000000005,1.3875167206,0.21456000000000003,0.06258000000000001,0.2235,1.13,0.28,1.1641735266
2021-03-10 16:00:00,1.4331200000000002,0.35216000000000003,1.475753909,0.21312,0.06216000000000001,0.222,1.22,0.29,1.2539936204,1.4331200000000002,0.36216000000000004,1.4781721145,0.21312,0.06216000000000001,0.222,1.22,0.30000000000000004,1.256343902
2021-03-10 16:30:00,1.42504,0.30272000000000004,1.4568384948,0.21504,0.06272000000000001,0.224,1.21,0.24,1.233572049,1.41504,0.31272,1.4491832182,0.21504,0.06272000000000001,0.224,1.2,0.25,1.2257650672
2021-03-10 17:00:00,1.47648,0.28314,1.5033833343,0.21648,0.06314,0.2255,1.26,0.22,1.2790621564,1.46648,0.28314,1.4935634737,0.21648,0.06314,0.2255,1.25,0.22,1.2692123542
2021-03-10 17:30:00,1.536,0.28300000000000003,1.5618530661,0.216,0.063,0.225,1.32,0.22,1.3382077567000001,1.536,0.28300000000000003,1.5618530661,0.216,0.063,0.225,1.32,0.22,1.3382077567000001
2021-03-10 18:00:00,1.5916800000000002,0.28174000000000005,1.6164227943,0.21168,0.06174,0.2205,1.38,0.22,1.3974262056,1.5916800000000002,0.28174000000000005,1.6164227943,0.21168,0.06174,0.2205,1.38,0.22,1.3974262056
2021-03-10 18:30:00,1.6552,0.2711,1.6772543784,0.1752,0.0511,0.1825,1.48,0.22,1.4962620091,1.6452,0.2711,1.6673866527999999,0.1752,0.0511,0.1825,1.47,0.22,1.4863714206
2021-03-10 19:00:00,1.63904,0.28222,1.6631597187,0.17904,0.05222,0.1865,1.46,0.23,1.4780054127,1.63904,0.28222,1.6631597187,0.17904,0.05222,0.1865,1.46,0.23,1.4780054127
2021-03-10 19:30:00,1.59856,0.25208,1.6183134431,0.17856000000000002,0.05208,0.186,1.42,0.2,1.4340153415999999,1.59856,0.26208000000000004,1.6199012316,0.17856000000000002,0.05208,0.186,1.42,0.21,1.4354441821
2021-03-10 20:00:00,1.52048,0.25264000000000003,1.5413261822000002,0.18048,0.052640000000000006,0.188,1.34,0.2,1.3548431644,1.52048,0.26264000000000004,1.5429968243999999,0.18048,0.052640000000000006,0.188,1.34,0.21,1.3563554107
2021-03-10 20:30:00,1.4576,0.2318,1.4759163255,0.1776,0.051800000000000006,0.185,1.28,0.18,1.2925942906,1.4576,0.24180000000000001,1.4775198814000001,0.1776,0.051800000000000006,0.185,1.28,0.19,1.2940247293
2021-03-10 21:00:00,1.37,0.2225,1.3879503774,0.18,0.052500000000000005,0.1875,1.19,0.17,1.202081528,1.3599999999999999,0.2225,1.3780806399,0.18,0.052500000000000005,0.1875,1.18,0.17,1.1921828719
2021-03-10 21:30:00,1.31904,0.19222,1.3329722615000001,0.17904,0.05222,0.1865,1.1400000000000001,0.14,1.1485643212,1.30904,0.21222000000000002,1.3261308569999999,0.17904,0.05222,0.1865,1.13,0.16,1.1412712211
2021-03-10 22:00:00,1.28336,0.19348,1.2978626276,0.18336000000000002,0.05348000000000001,0.191,1.1,0.14,1.1088733021,1.27336,0.20348000000000002,1.2895153353,0.18336000000000002,0.05348000000000001,0.191,1.09,0.15,1.1002726935
2021-03-10 22:30:00,1.15808,0.20194,1.1755547839,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.15,0.9914131329,1.15808,0.22194000000000003,1.1791550577,0.17808000000000002,0.05194000000000001,0.1855,0.98,0.17,0.9946356117
2021-03-10 23:00:00,1.05952,0.20236,1.0786714977,0.17952,0.052360000000000004,0.187,0.88,0.15,0.8926925563,1.05952,0.22236000000000003,1.0826017735,0.17952,0.052360000000000004,0.187,0.88,0.17,0.8962700486
2021-03-10 23:30:00,0.9985600000000001,0.20208,1.0188024342,0.17856000000000002,0.05208,0.186,0.8200000000000001,0.15,0.8336066219,0.9885600000000001,0.22208000000000003,1.013198105,0.17856000000000002,0.05208,0.186,0.81,0.17,0.8276472679
2021-03-11 00:00:00,0.9819200000000001,0.20306000000000002,1.0026964895,0.18192000000000003,0.05306,0.1895,0.8,0.15,0.8139410298,0.9819200000000001,0.22306,1.0069372622,0.18192000000000003,0.05306,0.1895,0.8,0.17,0.8178630692000001
2021-03-11 00:30:00,1.10952,0.19236,1.1260714897,0.17952,0.052360000000000004,0.187,0.93,0.14,0.9404786016000001,1.10952,0.20236,1.1278227698,0.17952,0.052360000000000004,0.187,0.93,0.15,0.9420191081
2021-03-11 01:00:00,1.33208,0.19894,1.3468534627,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.14,1.1386395391,1.3220800000000001,0.18894000000000002,1.3355125795,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.13,1.1275194012
2021-03-11 01:30:00,1.416,0.203,1.4304771931,0.216,0.063,0.225,1.2,0.14,1.2081390648,1.416,0.193,1.4290923693,0.216,0.063,0.225,1.2,0.13,1.2070211266
2021-03-11 02:00:00,1.3931200000000001,0.20216,1.4077116182,0.21312,0.06216000000000001,0.222,1.18,0.14,1.1882760622,1.3931200000000001,0.19216000000000003,1.4063103498,0.21312,0.06216000000000001,0.222,1.18,0.13,1.1871394189
2021-03-11 02:30:00,1.41024,0.20132000000000003,1.4245373284,0.21024,0.061320000000000006,0.219,1.2,0.14,1.2081390648,1.4002400000000002,0.19132000000000002,1.4132499425,0.21024,0.061320000000000006,0.219,1.19,0.13,1.1970797801
2021-03-11 03:00:00,1.4136,0.2023,1.4280021884,0.2136,0.0623,0.2225,1.2,0.14,1.2081390648,1.4036,0.1923,1.4167117738,0.2136,0.0623,0.2225,1.19,0.13,1.1970797801
2021-03-11 03:30:00,1.3478400000000001,0.20062000000000002,1.3626889043000001,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.14,1.1485643212,1.3478400000000001,0.19062,1.3612526033,0.20784000000000002,0.06062000000000001,0.2165,1.1400000000000001,0.13,1.1473883388
2021-03-11 04:00:00,1.27696,0.20328000000000002,1.2930389012,0.21696000000000001,0.06328,0.226,1.06,0.14,1.0692053124,1.27696,0.21328000000000003,1.2946486782,0.21696000000000001,0.06328,0.226,1.06,0.15,1.0705606008
2021-03-11 04:30:00,1.2376,0.1918,1.2523741454000001,0.1776,0.051800000000000006,0.185,1.06,0.14,1.0692053124,1.2376,0.2018,1.2539445760999999,0.1776,0.051800000000000006,0.185,1.06,0.15,1.0705606008
2021-03-11 05:00:00,1.1852800000000001,0.19404000000000002,1.2010579503,0.18528000000000003,0.054040000000000005,0.193,1.0,0.14,1.0097524449,1.1852800000000001,0.20404000000000003,1.2027140142000001,0.18528000000000003,0.054040000000000005,0.193,1.0,0.15,1.0111874208
2021-03-11 05:30:00,1.16472,0.19096000000000002,1.1802704775,0.17472000000000001,0.050960000000000005,0.182,0.99,0.14,0.9998499887000001,1.16472,0.20096000000000003,1.1819296087,0.17472000000000001,0.050960000000000005,0.182,0.99,0.15,1.0012991561
2021-03-11 06:00:00,1.18808,0.19194000000000003,1.203484545,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.14,1.019656805,1.18808,0.20194,1.2051198488,0.17808000000000002,0.05194000000000001,0.1855,1.01,0.15,1.0210778619
2021-03-11 06:30:00,1.24136,0.18998,1.2558133022,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.14,1.0791200119,1.24136,0.19998000000000002,1.2573649629,0.17136,0.049980000000000004,0.17850000000000002,1.07,0.15,1.0804628638
2021-03-11 07:00:00,1.33696,0.18578000000000003,1.3498060046,0.15696000000000002,0.04578,0.1635,1.18,0.14,1.1882760622,1.33696,0.20578000000000002,1.3527037553999999,0.15696000000000002,0.04578,0.1635,1.18,0.16,1.1907980517
2021-03-11 07:30:00,1.4437600000000002,0.27068000000000003,1.4689147695,0.17376000000000003,0.05068,0.181,1.27,0.22,1.2889142718,1.4437600000000002,0.28068000000000004,1.4707903318,0.17376000000000003,0.05068,0.181,1.27,0.23,1.2906587465000001
2021-03-11 08:00:00,1.48576,0.29418,1.5146037931,0.18576,0.054180000000000006,0.1935,1.3,0.24,1.3219682296,1.47576,0.30418,1.5067823499,0.18576,0.054180000000000006,0.1935,1.29,0.25,1.3140015220999999
2021-03-11 08:30:00,1.47648,0.26814000000000004,1.5006306174000001,0.09648000000000001,0.028140000000000002,0.1005,1.38,0.24,1.4007141036,1.47648,0.27814,1.502449683,0.09648000000000001,0.028140000000000002,0.1005,1.38,0.25,1.4024621207
2021-03-11 09:00:00,1.4916,0.2713,1.5160719805,0.1416,0.0413,0.14750000000000002,1.35,0.23,1.3694524452999999,1.4816,0.2813,1.5080677206000002,0.1416,0.0413,0.14750000000000002,1.34,0.24,1.361322886
2021-03-11 09:30:00,1.42168,0.29424,1.4518096294,0.15168,0.04424,0.158,1.27,0.25,1.2943724348,1.42168,0.30424,1.4538693201,0.15168,0.04424,0.158,1.27,0.26,1.2963410045
2021-03-11 10:00:00,1.3604,0.2997,1.3930212669,0.1704,0.0497,0.17750000000000002,1.19,0.25,1.2159769735000001,1.3504,0.30970000000000003,1.3854581372,0.1704,0.0497,0.17750000000000002,1.18,0.26,1.2083045974
2021-03-11 10:30:00,1.25272,0.26496000000000003,1.2804339889,0.22272000000000003,0.06496,0.232,1.03,0.2,1.0492378186,1.25272,0.26496000000000003,1.2804339889,0.22272000000000003,0.06496,0.232,1.03,0.2,1.0492378186
2021-03-11 11:00:00,1.1976,0.3593,1.2503368546,0.2376,0.0693,0.24750000000000003,0.96,0.29,1.0028459503,1.1976,0.3693,1.2532470826,0.2376,0.0693,0.24750000000000003,0.96,0.30000000000000004,1.0057832769
2021-03-11 11:30:00,1.19376,0.33818000000000004,1.2407371398,0.23376000000000002,0.06818,0.24350000000000002,0.96,0.27,0.9972462083,1.19376,0.34818000000000005,1.2435,0.23376000000000002,0.06818,0.24350000000000002,0.96,0.28,1.0
2021-03-11 12:00:00,1.20848,0.31664000000000003,1.2492737090000001,0.22848000000000002,0.06664,0.23800000000000002,0.98,0.25,1.0113851887,1.19848,0.32664000000000004,1.2421948317,0.22848000000000002,0.06664,0.23800000000000002,0.97,0.26,1.0042410069
2021-03-11 12:30:00,1.29656,0.33608000000000005,1.3394094221000001,0.22656,0.06608,0.23600000000000002,1.07,0.27,1.1035397591,1.2865600000000001,0.34608000000000005,1.3322942618,0.22656,0.06608,0.23600000000000002,1.06,0.28,1.0963576059
2021-03-11 13:00:00,1.25896,0.30678000000000005,1.2957986919,0.22896000000000002,0.06678,0.23850000000000002,1.03,0.24,1.0575916036,1.25896,0.31678,1.2982025458,0.22896000000000002,0.06678,0.23850000000000002,1.03,0.25,1.0599056562
2021-03-11 13:30:00,1.10944,0.22692,1.1324088484,0.22944,0.06692000000000001,0.23900000000000002,0.88,0.16,0.894427191,1.10944,0.23692000000000002,1.1344550233,0.22944,0.06692000000000001,0.23900000000000002,0.88,0.17,0.8962700486
2021-03-11 14:00:00,1.27888,0.32384,1.3192446324,0.21888000000000002,0.06384000000000001,0.228,1.06,0.26,1.091421092,1.27888,0.34384000000000003,1.3242960394,0.21888000000000002,0.06384000000000001,0.228,1.06,0.28,1.0963576059
2021-03-11 14:30:00,1.2832,0.3551,1.3314271478,0.2232,0.0651,0.2325,1.06,0.29,1.0989540482,1.2832,0.3551,1.3314271478,0.2232,0.0651,0.2325,1.06,0.29,1.0989540482
2021-03-11 15:00:00,1.37032,0.35426,1.4153717003000001,0.22032000000000002,0.06426000000000001,0.2295,1.15,0.29,1.1860016863,1.36032,0.35426,1.4056922316,0.22032000000000002,0.06426000000000001,0.2295,1.1400000000000001,0.29,1.1763077829
2021-03-11 15:30:00,1.30128,0.30454000000000003,1.3364408891,0.22128,0.06454,0.2305,1.08,0.24,1.1063453349,1.30128,0.31454000000000004,1.3387550373,0.22128,0.06454,0.2305,1.08,0.25,1.1085576214
2021-03-11 16:00:00,1.4512,0.3416,1.4908628374,0.2112,0.0616,0.22,1.24,0.28,1.2712198866,1.4412,0.3516,1.4834689077,0.2112,0.0616,0.22,1.23,0.29,1.2637246536
2021-03-11 16:30:00,1.50216,0.32188,1.5362588975,0.21216000000000002,0.061880000000000004,0.221,1.29,0.26,1.3159407281,1.50216,0.33188,1.5383851923,0.21216000000000002,0.061880000000000004,0.221,1.29,0.27,1.3179529582
2021-03-11 17:00:00,1.47984,0.27412000000000003,1.5050143521,0.21984,0.06412000000000001,0.229,1.26,0.21,1.2773801314,1.47984,0.28412000000000004,1.5068678111,0.21984,0.06412000000000001,0.229,1.26,0.22,1.2790621564
2021-03-11 17:30:00,1.5436,0.2323,1.5609818224,0.2136,0.0623,0.2225,1.33,0.17,1.3408206442,1.5336,0.24230000000000002,1.5526230225000002,0.2136,0.0623,0.2225,1.32,0.18,1.3322161987
2021-03-11 18:00:00,1.5840800000000002,0.23244,1.6010427227,0.21408000000000002,0.06244,0.223,1.37,0.17,1.3805071532,1.5840800000000002,0.24244000000000002,1.60252507,0.21408000000000002,0.06244,0.223,1.37,0.18,1.3817742218
2021-03-11 18:30:00,1.6988,0.2509,1.7172280716000001,0.2088,0.0609,0.2175,1.49,0.19,1.5020652449,1.6888,0.2609,1.7088341786,0.2088,0.0609,0.2175,1.48,0.2,1.4934523762
2021-03-11 19:00:00,1.77024,0.27132,1.7909115556000001,0.21024,0.061320000000000006,0.219,1.56,0.21,1.5740711547,1.76024,0.28132,1.7825784134,0.21024,0.061320000000000006,0.219,1.55,0.22,1.5655350523
2021-03-11 19:30:00,1.70832,0.24076000000000003,1.7252021910000002,0.20832,0.06076,0.217,1.5,0.18,1.5107613974,1.69832,0.25076000000000004,1.716732769,0.20832,0.06076,0.217,1.49,0.19,1.5020652449
2021-03-11 20:00:00,1.68168,0.24174,1.6989661121,0.21168,0.06174,0.2205,1.47,0.18,1.4809794057,1.67168,0.25174,1.6905286303,0.21168,0.06174,0.2205,1.46,0.19,1.4723111084
2021-03-11 20:30:00,1.6573600000000002,0.27048,1.6792860388,0.20736000000000002,0.060480000000000006,0.216,1.45,0.21,1.4651279808,1.6573600000000002,0.27048,1.6792860388,0.20736000000000002,0.060480000000000006,0.216,1.45,0.21,1.4651279808
2021-03-11 21:00:00,1.5912000000000002,0.2416,1.6094371687,0.2112,0.0616,0.22,1.38,0.18,1.3916896206,1.5812,0.2516,1.6010921273,0.2112,0.0616,0.22,1.37,0.19,1.3831124322
2021-03-11 21:30:00,1.51072,0.22146000000000002,1.5268658913,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.16,1.3098091464000001,1.51072,0.23146000000000003,1.5283483405,0.21072000000000002,0.06146000000000001,0.2195,1.3,0.17,1.3110682667
2021-03-11 22:00:00,1.33552,0.20286,1.350838943,0.21552000000000002,0.06286,0.2245,1.12,0.14,1.1287160848,1.32552,0.20286,1.3409531871,0.21552000000000002,0.06286,0.2245,1.11,0.14,1.1187939935
2021-03-11 22:30:00,1.23264,0.21202000000000001,1.2507413202,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.15,1.0309704166,1.22264,0.22202000000000002,1.242634882,0.21264000000000002,0.062020000000000006,0.2215,1.01,0.16,1.0225947389
2021-03-11 23:00:00,1.1436,0.2023,1.1613553504,0.2136,0.0623,0.2225,0.93,0.14,0.9404786016000001,1.1436,0.2023,1.1613553504,0.2136,0.0623,0.2225,0.93,0.14,0.9404786016000001
2021-03-11 23:30:00,1.06264,0.20202,1.0816727093,0.21264000000000002,0.062020000000000006,0.2215,0.85,0.14,0.8614522622,1.06264,0.20202,1.0816727093,0.21264000000000002,0.062020000000000006,0.2215,0.85,0.14,0.8614522622
2021-03-12 00:00:00,1.06552,0.20286,1.0846589556,0.21552000000000002,0.06286,0.2245,0.85,0.14,0.8614522622,1.06552,0.20286,1.0846589556,0.21552000000000002,0.06286,0.2245,0.85,0.14,0.8614522622
2021-03-12 00:30:00,1.16216,0.20188,1.179564072,0.21216000000000002,0.061880000000000004,0.221,0.9500000000000001,0.14,0.9602603814,1.15216,0.20188,1.1697128708,0.21216000000000002,0.061880000000000004,0.221,0.9400000000000001,0.14,0.9503683496
2021-03-12 01:00:00,1.36552,0.20286,1.3805060847,0.21552000000000002,0.06286,0.2245,1.15,0.14,1.158490397,1.36552,0.19286,1.3790720975,0.21552000000000002,0.06286,0.2245,1.15,0.13,1.1573245007
2021-03-12 01:30:00,1.44976,0.20118000000000003,1.4636520932,0.20976000000000003,0.061180000000000005,0.2185,1.24,0.14,1.2478781992,1.44976,0.19118000000000002,1.4623111331,0.20976000000000003,0.061180000000000005,0.2185,1.24,0.13,1.2467958935
2021-03-12 02:00:00,1.4536,0.2023,1.4676097063,0.2136,0.0623,0.2225,1.24,0.14,1.2478781992,1.4536,0.1923,1.4662647271,0.2136,0.0623,0.2225,1.24,0.13,1.2467958935
2021-03-12 02:30:00,1.47168,0.20174,1.4854430484,0.21168,0.06174,0.2205,1.26,0.14,1.2677539193,1.46168,0.19174000000000002,1.4742023776,0.21168,0.06174,0.2205,1.25,0.13,1.2567418191
2021-03-12 03:00:00,1.4536,0.2023,1.4676097063,0.2136,0.0623,0.2225,1.24,0.14,1.2478781992,1.4536,0.1923,1.4662647271,0.2136,0.0623,0.2225,1.24,0.13,1.2467958935
2021-03-12 03:30:00,1.40168,0.20174,1.4161235292,0.21168,0.06174,0.2205,1.19,0.14,1.1982069938,1.40168,0.19174000000000002,1.4147335615,0.21168,0.06174,0.2205,1.19,0.13,1.1970797801
2021-03-12 04:00:00,1.33552,0.20286,1.350838943,0.21552000000000002,0.06286,0.2245,1.12,0.14,1.1287160848,1.32552,0.19286,1.3394768568,0.21552000000000002,0.06286,0.2245,1.11,0.13,1.1175866857
2021-03-12 04:30:00,1.27976,0.20118000000000003,1.2954763796,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.14,1.0791200119,1.27976,0.19118000000000002,1.293961147,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.13,1.0778682665
2021-03-12 05:00:00,1.24264,0.20202,1.2589544273,0.21264000000000002,0.062020000000000006,0.2215,1.03,0.14,1.0394710193,1.23264,0.19202000000000002,1.2475067334,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.13,1.0282509421
2021-03-12 05:30:00,1.22832,0.20076000000000002,1.2446182547,0.20832,0.06076,0.217,1.02,0.14,1.0295630141,1.22832,0.19076,1.2430444079,0.20832,0.06076,0.217,1.02,0.13,1.0282509421
2021-03-12 06:00:00,1.24312,0.20216,1.2594506739,0.21312,0.06216000000000001,0.222,1.03,0.14,1.0394710193,1.23312,0.21216000000000002,1.2512381068,0.21312,0.06216000000000001,0.222,1.02,0.15,1.0309704166
2021-03-12 06:30:00,1.31168,0.22174000000000002,1.3302905886,0.21168,0.06174,0.2205,1.1,0.16,1.1115754585,1.30168,0.23174000000000003,1.3221475901,0.21168,0.06174,0.2205,1.09,0.17,1.1031772296
2021-03-12 07:00:00,1.37648,0.24314000000000002,1.3977890578,0.21648,0.06314,0.2255,1.16,0.18,1.1738824473,1.3664800000000001,0.25314000000000003,1.3897292722,0.21648,0.06314,0.2255,1.15,0.19,1.1655899794
2021-03-12 07:30:00,1.52168,0.31174,1.5532842142,0.21168,0.06174,0.2205,1.31,0.25,1.3336416309999999,1.52168,0.32174,1.5553220406000001,0.21168,0.06174,0.2205,1.31,0.26,1.3355523202000001
2021-03-12 08:00:00,1.5245600000000001,0.32258000000000003,1.5583135275000002,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.26,1.3355523202000001,1.5245600000000001,0.32258000000000003,1.5583135275000002,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.26,1.3355523202000001
2021-03-12 08:30:00,1.45552,0.32286000000000004,1.4908980683,0.21552000000000002,0.06286,0.2245,1.24,0.26,1.2669648772,1.45552,0.32286000000000004,1.4908980683,0.21552000000000002,0.06286,0.2245,1.24,0.26,1.2669648772
2021-03-12 09:00:00,1.39656,0.32608000000000004,1.4341227284,0.22656,0.06608,0.23600000000000002,1.17,0.26,1.1985407794,1.38656,0.33608000000000005,1.4267089402,0.22656,0.06608,0.23600000000000002,1.16,0.27,1.1910079765
2021-03-12 09:30:00,1.41792,0.34356000000000003,1.4589484569,0.21792000000000003,0.06356,0.227,1.2,0.28,1.2322337441,1.41792,0.35356000000000004,1.461335622,0.21792000000000003,0.06356,0.227,1.2,0.29,1.2345444504
2021-03-12 10:00:00,1.34848,0.31664000000000003,1.385156742,0.22848000000000002,0.06664,0.23800000000000002,1.12,0.25,1.1475626345,1.34848,0.32664000000000004,1.3874768467,0.22848000000000002,0.06664,0.23800000000000002,1.12,0.26,1.1497825881
2021-03-12 10:30:00,1.1576,0.2393,1.1820753995,0.2376,0.0693,0.24750000000000003,0.92,0.17,0.9355746897,1.1476,0.24930000000000002,1.1743663185,0.2376,0.0693,0.24750000000000003,0.91,0.18,0.9276313923
2021-03-12 11:00:00,1.21528,0.33154,1.2596921251,0.24528000000000003,0.07154,0.2555,0.97,0.26,1.0042410069,1.2052800000000001,0.34154,1.252736784,0.24528000000000003,0.07154,0.2555,0.96,0.27,0.9972462083
2021-03-12 11:30:00,1.22528,0.32154000000000005,1.2667671649,0.24528000000000003,0.07154,0.2555,0.98,0.25,1.0113851887,1.22528,0.33154,1.2693422903,0.24528000000000003,0.07154,0.2555,0.98,0.26,1.0139033485
2021-03-12 12:00:00,1.17816,0.34238,1.2269005868,0.24816000000000002,0.07238,0.2585,0.93,0.27,0.9684007435,1.17816,0.35238,1.2297286896,0.24816000000000002,0.07238,0.2585,0.93,0.28,0.9712363255
2021-03-12 12:30:00,1.17672,0.36196,1.2311315933,0.24672000000000002,0.07196000000000001,0.257,0.93,0.29,0.9741663102,1.17672,0.37196,1.2341086662,0.24672000000000002,0.07196000000000001,0.257,0.93,0.30000000000000004,0.9771898485
2021-03-12 13:00:00,1.11672,0.33196000000000003,1.1650154504999999,0.24672000000000002,0.07196000000000001,0.257,0.87,0.26,0.9080198236,1.10672,0.34196000000000004,1.1583461486,0.24672000000000002,0.07196000000000001,0.257,0.86,0.27,0.9013878189000001
2021-03-12 13:30:00,0.99672,0.22196000000000002,1.0211351527,0.24672000000000002,0.07196000000000001,0.257,0.75,0.15,0.7648529270000001,0.98672,0.23196000000000003,1.0136181727,0.24672000000000002,0.07196000000000001,0.257,0.74,0.16,0.7570997292
2021-03-12 14:00:00,1.13376,0.29818,1.172315252,0.23376000000000002,0.06818,0.24350000000000002,0.9,0.23,0.9289241088,1.13376,0.29818,1.172315252,0.23376000000000002,0.06818,0.24350000000000002,0.9,0.23,0.9289241088
2021-03-12 14:30:00,1.15896,0.27678,1.1915516984,0.22896000000000002,0.06678,0.23850000000000002,0.93,0.21,0.9534149149000001,1.15896,0.28678000000000003,1.193914172,0.22896000000000002,0.06678,0.23850000000000002,0.93,0.22,0.9556673061000001
2021-03-12 15:00:00,1.1404,0.2872,1.1760085034,0.23040000000000002,0.06720000000000001,0.24,0.91,0.22,0.9362157871000001,1.1404,0.2972,1.17849056,0.23040000000000002,0.06720000000000001,0.24,0.91,0.23,0.9386160024
2021-03-12 15:30:00,1.22224,0.30482000000000004,1.2596768832,0.22224000000000002,0.06482,0.2315,1.0,0.24,1.0283968106,1.22224,0.31482000000000004,1.2621340064,0.22224000000000002,0.06482,0.2315,1.0,0.25,1.0307764064
2021-03-12 16:00:00,1.29936,0.28398,1.3300304696,0.21936000000000003,0.06398000000000001,0.2285,1.08,0.22,1.1021796587,1.29936,0.29398,1.33220143,0.21936000000000003,0.06398000000000001,0.2285,1.08,0.23,1.1042191811
2021-03-12 16:30:00,1.43456,0.26258000000000004,1.458393174,0.21456000000000003,0.06258000000000001,0.2235,1.22,0.2,1.2362847568,1.42456,0.27258000000000004,1.4504037540999999,0.21456000000000003,0.06258000000000001,0.2235,1.21,0.21,1.2280879447
2021-03-12 17:00:00,1.48648,0.24314000000000002,1.5062336638,0.21648,0.06314,0.2255,1.27,0.18,1.2826924807,1.48648,0.25314000000000003,1.5078801842,0.21648,0.06314,0.2255,1.27,0.19,1.2841339494000001
2021-03-12 17:30:00,1.56688,0.23034000000000002,1.5837201299,0.20688,0.060340000000000005,0.2155,1.3599999999999999,0.17,1.3705838172,1.56688,0.24034000000000003,1.5852054283,0.20688,0.060340000000000005,0.2155,1.3599999999999999,0.18,1.3718600512
2021-03-12 18:00:00,1.6231200000000001,0.24216000000000001,1.6410850069,0.21312,0.06216000000000001,0.222,1.4100000000000001,0.18,1.4214429289,1.6231200000000001,0.25216,1.6425903933,0.21312,0.06216000000000001,0.222,1.4100000000000001,0.19,1.422743828
2021-03-12 18:30:00,1.7388,0.27090000000000003,1.7597761932,0.2088,0.0609,0.2175,1.53,0.21,1.5443445211,1.7388,0.28090000000000004,1.7613433083999999,0.2088,0.0609,0.2175,1.53,0.22,1.5457360706
2021-03-12 19:00:00,1.77072,0.24146,1.7871072296000001,0.21072000000000002,0.06146000000000001,0.2195,1.56,0.18,1.5703502794,1.76072,0.25146,1.7785856881000002,0.21072000000000002,0.06146000000000001,0.2195,1.55,0.19,1.5616017418
2021-03-12 19:30:00,1.67544,0.23992000000000002,1.6925308860000001,0.20544,0.05992000000000001,0.214,1.47,0.18,1.4809794057,1.67544,0.24992000000000003,1.6939773316000002,0.20544,0.05992000000000001,0.214,1.47,0.19,1.4822280526
2021-03-12 20:00:00,1.56024,0.24132,1.5787920066,0.21024,0.061320000000000006,0.219,1.35,0.18,1.3619471355,1.56024,0.25132000000000004,1.5803514166000001,0.21024,0.061320000000000006,0.219,1.35,0.19,1.3633048082
2021-03-12 20:30:00,1.48832,0.24076000000000003,1.507667669,0.20832,0.06076,0.217,1.28,0.18,1.2925942906,1.48832,0.25076000000000004,1.5092968562,0.20832,0.06076,0.217,1.28,0.19,1.2940247293
2021-03-12 21:00:00,1.41216,0.24188,1.4327253051,0.21216000000000002,0.061880000000000004,0.221,1.2,0.18,1.213424905,1.41216,0.25188000000000005,1.4344474197000001,0.21216000000000002,0.061880000000000004,0.221,1.2,0.19,1.2149485586
2021-03-12 21:30:00,1.36928,0.24104000000000003,1.3903337729,0.20928000000000002,0.061040000000000004,0.218,1.16,0.18,1.1738824473,1.36928,0.25104000000000004,1.3921022951,0.20928000000000002,0.061040000000000004,0.218,1.16,0.19,1.1754573578
2021-03-12 22:00:00,1.3088,0.2209,1.3273109093,0.2088,0.0609,0.2175,1.1,0.16,1.1115754585,1.3088,0.23090000000000002,1.3290117569,0.2088,0.0609,0.2175,1.1,0.17,1.1130588484
2021-03-12 22:30:00,1.2164,0.2202,1.2361702957,0.2064,0.060200000000000004,0.215,1.01,0.16,1.0225947389,1.2164,0.23020000000000002,1.2379907108000001,0.2064,0.060200000000000004,0.215,1.01,0.17,1.0242070103
2021-03-12 23:00:00,1.13216,0.22188000000000002,1.1536971006,0.21216000000000002,0.061880000000000004,0.221,0.92,0.16,0.9338094024,1.12216,0.23188000000000003,1.1458670953,0.21216000000000002,0.061880000000000004,0.221,0.91,0.17,0.9257429449000001
2021-03-12 23:30:00,1.0612,0.2016,1.0801796147,0.2112,0.0616,0.22,0.85,0.14,0.8614522622,1.0612,0.2116,1.0820905692,0.2112,0.0616,0.22,0.85,0.15,0.8631338251
2021-03-13 00:00:00,1.05552,0.20286,1.0748370342,0.21552000000000002,0.06286,0.2245,0.84,0.14,0.8515867542000001,1.04552,0.21286000000000002,1.0669683454,0.21552000000000002,0.06286,0.2245,0.8300000000000001,0.15,0.8434453154
2021-03-13 00:30:00,1.15216,0.20188,1.1697128708,0.21216000000000002,0.061880000000000004,0.221,0.9400000000000001,0.14,0.9503683496,1.15216,0.21188,1.1714801748,0.21216000000000002,0.061880000000000004,0.221,0.9400000000000001,0.15,0.9518928511
2021-03-13 01:00:00,1.40408,0.20244,1.4185988157,0.21408000000000002,0.06244,0.223,1.19,0.14,1.1982069938,1.40408,0.19244000000000003,1.4172063364,0.21408000000000002,0.06244,0.223,1.19,0.13,1.1970797801
2021-03-13 01:30:00,1.48216,0.20188,1.4958455134,0.21216000000000002,0.061880000000000004,0.221,1.27,0.14,1.2776932339,1.4721600000000001,0.19188000000000002,1.4846120704999999,0.21216000000000002,0.061880000000000004,0.221,1.26,0.13,1.2666885963
2021-03-13 02:00:00,1.5255200000000002,0.20286,1.5389488133,0.21552000000000002,0.06286,0.2245,1.31,0.14,1.3174596768,1.5255200000000002,0.19286,1.537662593,0.21552000000000002,0.06286,0.2245,1.31,0.13,1.3164345787
2021-03-13 02:30:00,1.54072,0.20146000000000003,1.5538353355,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.14,1.3373481221999999,1.54072,0.19146000000000002,1.5525704654,0.21072000000000002,0.06146000000000001,0.2195,1.33,0.13,1.3363382805000001
2021-03-13 03:00:00,1.51408,0.20244,1.5275536652000001,0.21408000000000002,0.06244,0.223,1.3,0.14,1.3075167303,1.50408,0.19244000000000003,1.5163409247000001,0.21408000000000002,0.06244,0.223,1.29,0.13,1.2965338407
2021-03-13 03:30:00,1.44976,0.20118000000000003,1.4636520932,0.20976000000000003,0.061180000000000005,0.2185,1.24,0.14,1.2478781992,1.44976,0.19118000000000002,1.4623111331,0.20976000000000003,0.061180000000000005,0.2185,1.24,0.13,1.2467958935
2021-03-13 04:00:00,1.4136,0.2023,1.4280021884,0.2136,0.0623,0.2225,1.2,0.14,1.2081390648,1.4036,0.1923,1.4167117738,0.2136,0.0623,0.2225,1.19,0.13,1.1970797801
2021-03-13 04:30:00,1.35928,0.20104000000000002,1.374066665,0.20928000000000002,0.061040000000000004,0.218,1.15,0.14,1.158490397,1.34928,0.19104000000000002,1.3627372454,0.20928000000000002,0.061040000000000004,0.218,1.1400000000000001,0.13,1.1473883388
2021-03-13 05:00:00,1.35264,0.20202,1.367642881,0.21264000000000002,0.062020000000000006,0.2215,1.1400000000000001,0.14,1.1485643212,1.34264,0.19202000000000002,1.3563015336,0.21264000000000002,0.062020000000000006,0.2215,1.13,0.13,1.1374532957
2021-03-13 05:30:00,1.3078400000000001,0.20062000000000002,1.3231378802,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.14,1.1088733021,1.29784,0.19062,1.3117639460000001,0.20784000000000002,0.06062000000000001,0.2165,1.09,0.13,1.09772492
2021-03-13 06:00:00,1.2812000000000001,0.2016,1.2969641475,0.2112,0.0616,0.22,1.07,0.14,1.0791200119,1.2812000000000001,0.19160000000000002,1.2954474131,0.2112,0.0616,0.22,1.07,0.13,1.0778682665
2021-03-13 06:30:00,1.32976,0.20118000000000003,1.3448922076,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.14,1.1287160848,1.32976,0.21118,1.3464243945,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.15,1.13
2021-03-13 07:00:00,1.35696,0.21328000000000003,1.37361887,0.21696000000000001,0.06328,0.226,1.1400000000000001,0.15,1.1498260738,1.3469600000000002,0.22328,1.3653406901,0.21696000000000001,0.06328,0.226,1.13,0.16,1.1412712211
2021-03-13 07:30:00,1.326,0.213,1.3429985108,0.216,0.063,0.225,1.11,0.15,1.1200892822,1.326,0.223,1.3446207644000001,0.216,0.063,0.225,1.11,0.16,1.1214722466
2021-03-13 08:00:00,1.29224,0.24482,1.3152266155,0.22224000000000002,0.06482,0.2315,1.07,0.18,1.0850345617,1.29224,0.25482000000000005,1.3171246904,0.22224000000000002,0.06482,0.2315,1.07,0.19,1.086738239
2021-03-13 08:30:00,1.30888,0.22384,1.3278822237,0.21888000000000002,0.06384000000000001,0.228,1.09,0.16,1.1016805345,1.30888,0.23384000000000002,1.3296044525,0.21888000000000002,0.06384000000000001,0.228,1.09,0.17,1.1031772296
2021-03-13 09:00:00,1.27136,0.21748,1.2898270427,0.23136,0.06748000000000001,0.241,1.04,0.15,1.0507616285,1.26136,0.21748,1.2799713278,0.23136,0.06748000000000001,0.241,1.03,0.15,1.0408650249
2021-03-13 09:30:00,1.24376,0.24818,1.2682792476,0.23376000000000002,0.06818,0.24350000000000002,1.01,0.18,1.0259142264,1.24376,0.25818,1.2702739271999999,0.23376000000000002,0.06818,0.24350000000000002,1.01,0.19,1.0277159141
2021-03-13 10:00:00,1.23,0.26,1.2571793826,0.24,0.07,0.25,0.99,0.19,1.0080674581,1.23,0.27,1.2592855117,0.24,0.07,0.25,0.99,0.2,1.01
2021-03-13 10:30:00,1.1400000000000001,0.26,1.1692732786,0.24,0.07,0.25,0.9,0.19,0.9198369421,1.1400000000000001,0.27,1.1715374514,0.24,0.07,0.25,0.9,0.2,0.9219544457000001
2021-03-13 11:00:00,1.06624,0.26182,1.0979150468,0.24624000000000001,0.07182000000000001,0.2565,0.8200000000000001,0.19,0.8417244205000001,1.05624,0.27182,1.0906553305,0.24624000000000001,0.07182000000000001,0.2565,0.81,0.2,0.8343260753
2021-03-13 11:30:00,1.09344,0.26392000000000004,1.1248398997,0.25344,0.07392,0.264,0.84,0.19,0.8612200648,1.09344,0.27392,1.1272281047,0.25344,0.07392,0.264,0.84,0.2,0.8634813258
2021-03-13 12:00:00,1.16192,0.26056,1.1907768893,0.24192000000000002,0.07056000000000001,0.252,0.92,0.19,0.9394147114,1.16192,0.27056,1.1930049455,0.24192000000000002,0.07056000000000001,0.252,0.92,0.2,0.9414881837
2021-03-13 12:30:00,1.092,0.2635,1.1233415554,0.252,0.07350000000000001,0.2625,0.84,0.19,0.8612200648,1.092,0.2735,1.1257292081,0.252,0.07350000000000001,0.2625,0.84,0.2,0.8634813258
2021-03-13 13:00:00,1.1448,0.2414,1.1699747861,0.24480000000000002,0.0714,0.255,0.9,0.17,0.9159148432,1.1448,0.2514,1.1720789223,0.24480000000000002,0.0714,0.255,0.9,0.18,0.9178235124
2021-03-13 13:30:00,1.00824,0.21532,1.0309755574,0.25824,0.07532000000000001,0.269,0.75,0.14,0.7629547824,1.00824,0.22532000000000002,1.0331103523,0.25824,0.07532000000000001,0.269,0.75,0.15,0.7648529270000001
2021-03-13 14:00:00,1.18896,0.23678000000000002,1.2123079848,0.22896000000000002,0.06678,0.23850000000000002,0.96,0.17,0.9749358953,1.18896,0.24678000000000003,1.2143007247,0.22896000000000002,0.06678,0.23850000000000002,0.96,0.18,0.9767292358
2021-03-13 14:30:00,1.25224,0.23482000000000003,1.2740665014,0.22224000000000002,0.06482,0.2315,1.03,0.17,1.0439348639,1.25224,0.24482,1.2759474323,0.22224000000000002,0.06482,0.2315,1.03,0.18,1.0456098699
2021-03-13 15:00:00,1.05864,0.24252,1.0860638103,0.24864000000000003,0.07252,0.259,0.81,0.17,0.8276472679,1.05864,0.25252,1.0883404798,0.24864000000000003,0.07252,0.259,0.81,0.18,0.8297590012
2021-03-13 15:30:00,1.0824,0.2607,1.1133527069,0.2424,0.0707,0.2525,0.84,0.19,0.8612200648,1.0824,0.2607,1.1133527069,0.2424,0.0707,0.2525,0.84,0.19,0.8612200648
2021-03-13 16:00:00,1.1276,0.21930000000000002,1.1487272305,0.2376,0.0693,0.24750000000000003,0.89,0.15,0.9025519376000001,1.1276,0.2293,1.1506781696,0.2376,0.0693,0.24750000000000003,0.89,0.16,0.9042676595
2021-03-13 16:30:00,1.18656,0.19608,1.2026520694,0.22656,0.06608,0.23600000000000002,0.96,0.13,0.9687620967,1.18656,0.20608,1.2043228803,0.22656,0.06608,0.23600000000000002,0.96,0.14,0.9701546269
2021-03-13 17:00:00,1.30544,0.21992,1.3238347329,0.20544,0.05992000000000001,0.214,1.1,0.16,1.1115754585,1.2954400000000001,0.22992,1.3156853727,0.20544,0.05992000000000001,0.214,1.09,0.17,1.1031772296
2021-03-13 17:30:00,1.35864,0.21502000000000002,1.3755494357,0.18864,0.055020000000000006,0.1965,1.17,0.16,1.1808894953,1.35864,0.22502000000000003,1.3771480131,0.18864,0.055020000000000006,0.1965,1.17,0.17,1.1822859214
2021-03-13 18:00:00,1.5076800000000001,0.22474000000000002,1.5243382335,0.18768,0.054740000000000004,0.1955,1.32,0.17,1.3309019498,1.5076800000000001,0.23474000000000003,1.5258446348999999,0.18768,0.054740000000000004,0.1955,1.32,0.18,1.3322161987
2021-03-13 18:30:00,1.6248,0.2639,1.6460918109,0.18480000000000002,0.0539,0.1925,1.44,0.21,1.4552319403,1.6248,0.27390000000000003,1.6477245674,0.18480000000000002,0.0539,0.1925,1.44,0.22,1.4567086188
2021-03-13 19:00:00,1.7147999999999999,0.2639,1.7349876801000002,0.18480000000000002,0.0539,0.1925,1.53,0.21,1.5443445211,1.7147999999999999,0.27390000000000003,1.7365368554,0.18480000000000002,0.0539,0.1925,1.53,0.22,1.5457360706
2021-03-13 19:30:00,1.7076,0.26180000000000003,1.7275523147,0.1776,0.051800000000000006,0.185,1.53,0.21,1.5443445211,1.7076,0.2718,1.7290960066,0.1776,0.051800000000000006,0.185,1.53,0.22,1.5457360706
2021-03-13 20:00:00,1.6148,0.2439,1.6331155042,0.18480000000000002,0.0539,0.1925,1.43,0.19,1.4425671561,1.6148,0.2539,1.6346388745,0.18480000000000002,0.0539,0.1925,1.43,0.2,1.4439182802000001
2021-03-13 20:30:00,1.51192,0.24306000000000003,1.5313328345000001,0.18192000000000003,0.05306,0.1895,1.33,0.19,1.3435028843,1.51192,0.25306,1.5329518747000002,0.18192000000000003,0.05306,0.1895,1.33,0.2,1.3449535308
2021-03-13 21:00:00,1.45864,0.21502000000000002,1.4744030148,0.18864,0.055020000000000006,0.1965,1.27,0.16,1.2800390619,1.4486400000000001,0.21502000000000002,1.4645106521,0.18864,0.055020000000000006,0.1965,1.26,0.16,1.2701181047
2021-03-13 21:30:00,1.3948,0.19390000000000002,1.4082131408,0.18480000000000002,0.0539,0.1925,1.21,0.14,1.2180722474,1.3848,0.19390000000000002,1.3983090681,0.18480000000000002,0.0539,0.1925,1.2,0.14,1.2081390648
2021-03-13 22:00:00,1.35056,0.19558,1.3646478850000001,0.19056,0.055580000000000004,0.1985,1.16,0.14,1.1684177335,1.34056,0.19558,1.3547518777,0.19056,0.055580000000000004,0.1985,1.15,0.14,1.158490397
2021-03-13 22:30:00,1.23864,0.19502000000000003,1.2538986602,0.18864,0.055020000000000006,0.1965,1.05,0.14,1.0592922165,1.22864,0.19502000000000003,1.2440213222,0.18864,0.055020000000000006,0.1965,1.04,0.14,1.0493807698
2021-03-13 23:00:00,1.16392,0.19656,1.18040061,0.19392,0.056560000000000006,0.202,0.97,0.14,0.9800510191,1.15392,0.19656,1.1705414132,0.19392,0.056560000000000006,0.202,0.96,0.14,0.9701546269
2021-03-13 23:30:00,1.09056,0.19558,1.1079587763,0.19056,0.055580000000000004,0.1985,0.9,0.14,0.9108238029,1.09056,0.19558,1.1079587763,0.19056,0.055580000000000004,0.1985,0.9,0.14,0.9108238029
2021-03-14 00:00:00,1.09296,0.19628,1.1104446857,0.19296000000000002,0.056280000000000004,0.201,0.9,0.14,0.9108238029,1.09296,0.19628,1.1104446857,0.19296000000000002,0.056280000000000004,0.201,0.9,0.14,0.9108238029
2021-03-14 00:30:00,1.18672,0.19446000000000002,1.2025469014,0.18672000000000002,0.05446,0.1945,1.0,0.14,1.0097524449,1.17672,0.19446000000000002,1.1926796091,0.18672000000000002,0.05446,0.1945,0.99,0.14,0.9998499887000001
2021-03-14 01:00:00,1.4162400000000002,0.19432000000000002,1.4295090066,0.18624000000000002,0.05432000000000001,0.194,1.23,0.14,1.2379418403,1.4162400000000002,0.18432,1.4281840218,0.18624000000000002,0.05432000000000001,0.194,1.23,0.13,1.2368508398
2021-03-14 01:30:00,1.49192,0.19306,1.5043594815999999,0.18192000000000003,0.05306,0.1895,1.31,0.14,1.3174596768,1.49192,0.18306000000000003,1.5031088617,0.18192000000000003,0.05306,0.1895,1.31,0.13,1.3164345787
2021-03-14 02:00:00,1.5043199999999999,0.19376000000000002,1.5167470455,0.18432,0.05376,0.192,1.32,0.14,1.3274034805000001,1.5043199999999999,0.18376,1.515502029,0.18432,0.05376,0.192,1.32,0.13,1.3263860675
2021-03-14 02:30:00,1.49584,0.19712000000000002,1.5087722161000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3,0.14,1.3075167303,1.48584,0.18712,1.497576175,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.29,0.13,1.2965338407
2021-03-14 03:00:00,1.43592,0.20006000000000002,1.4497897261000001,0.20592000000000002,0.06006,0.21450000000000002,1.23,0.14,1.2379418403,1.43592,0.19006,1.4484436648,0.20592000000000002,0.06006,0.21450000000000002,1.23,0.13,1.2368508398
2021-03-14 03:30:00,1.39112,0.19866,1.4052333080000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.14,1.1982069938,1.39112,0.18866000000000002,1.4038544974,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.19,0.13,1.1970797801
2021-03-14 04:00:00,1.34352,0.19936,1.3582306137,0.20352,0.05936,0.212,1.1400000000000001,0.14,1.1485643212,1.34352,0.18936000000000003,1.3567988797,0.20352,0.05936,0.212,1.1400000000000001,0.13,1.1473883388
2021-03-14 04:30:00,1.30352,0.19936,1.3186769127,0.20352,0.05936,0.212,1.1,0.14,1.1088733021,1.30352,0.18936000000000003,1.3172021865,0.20352,0.05936,0.212,1.1,0.13,1.107655181
2021-03-14 05:00:00,1.2754400000000001,0.19992000000000001,1.2910132455,0.20544,0.05992000000000001,0.214,1.07,0.14,1.0791200119,1.2754400000000001,0.18992,1.2895025397,0.20544,0.05992000000000001,0.214,1.07,0.13,1.0778682665
2021-03-14 05:30:00,1.21448,0.19964,1.2307793466,0.20448000000000002,0.059640000000000006,0.213,1.01,0.14,1.019656805,1.21448,0.18964,1.2291968923,0.20448000000000002,0.059640000000000006,0.213,1.01,0.13,1.0183319694
2021-03-14 06:00:00,1.18976,0.20118000000000003,1.2066491827,0.20976000000000003,0.061180000000000005,0.2185,0.98,0.14,0.9899494937000001,1.18976,0.19118000000000002,1.2050222611999999,0.20976000000000003,0.061180000000000005,0.2185,0.98,0.13,0.9885848471
2021-03-14 06:30:00,1.20024,0.20132000000000003,1.2170069022,0.21024,0.061320000000000006,0.219,0.99,0.14,0.9998499887000001,1.20024,0.19132000000000002,1.2153926937,0.21024,0.061320000000000006,0.219,0.99,0.13,0.9984988733000001
2021-03-14 07:00:00,1.20072,0.20146000000000003,1.2175034497000001,0.21072000000000002,0.06146000000000001,0.2195,0.99,0.14,0.9998499887000001,1.20072,0.19146000000000002,1.215888749,0.21072000000000002,0.06146000000000001,0.2195,0.99,0.13,0.9984988733000001
