Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 07:30:00,1.25496,0.20978000000000002,1.2723726852000001,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.15,1.0606601718,1.25496,0.21978000000000003,1.2740595944,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.16,1.0621205205
2021-03-14 08:00:00,1.24456,0.24258000000000002,1.2679805401,0.21456000000000003,0.06258000000000001,0.2235,1.03,0.18,1.0456098699,1.23456,0.25258,1.2601329493,0.21456000000000003,0.06258000000000001,0.2235,1.02,0.19,1.0375451797
2021-03-14 08:30:00,1.19456,0.22258000000000003,1.2151195209,0.21456000000000003,0.06258000000000001,0.2235,0.98,0.16,0.992975327,1.19456,0.23258,1.2169909819,0.21456000000000003,0.06258000000000001,0.2235,0.98,0.17,0.9946356117
2021-03-14 09:00:00,1.27744,0.21342000000000003,1.2951451849,0.21744000000000002,0.06342,0.2265,1.06,0.15,1.0705606008,1.27744,0.22342,1.2968305402,0.21744000000000002,0.06342,0.2265,1.06,0.16,1.0720074627
2021-03-14 09:30:00,1.31456,0.21258000000000002,1.3316374319,0.21456000000000003,0.06258000000000001,0.2235,1.1,0.15,1.1101801656,1.31456,0.22258000000000003,1.3332703589000001,0.21456000000000003,0.06258000000000001,0.2235,1.1,0.16,1.1115754585
2021-03-14 10:00:00,1.2556,0.2358,1.2775496076000001,0.22560000000000002,0.0658,0.23500000000000001,1.03,0.17,1.0439348639,1.2556,0.24580000000000002,1.2794330776,0.22560000000000002,0.0658,0.23500000000000001,1.03,0.18,1.0456098699
2021-03-14 10:30:00,1.18856,0.23958000000000002,1.2124658552,0.23856000000000002,0.06958,0.2485,0.9500000000000001,0.17,0.9650906693,1.17856,0.24958000000000002,1.2046965801,0.23856000000000002,0.06958,0.2485,0.9400000000000001,0.18,0.9570788891
2021-03-14 11:00:00,1.17096,0.24028000000000002,1.19535844,0.24096,0.07028000000000001,0.251,0.93,0.17,0.9454099640000001,1.17096,0.25028,1.1974086186,0.24096,0.07028000000000001,0.251,0.93,0.18,0.9472592042
2021-03-14 11:30:00,1.2261600000000001,0.25888,1.2531908075,0.23616,0.06888000000000001,0.246,0.99,0.19,1.0080674581,1.21616,0.27888,1.2477256109,0.23616,0.06888000000000001,0.246,0.98,0.21,1.0022474744
2021-03-14 12:00:00,1.1756,0.2558,1.2031080583,0.22560000000000002,0.0658,0.23500000000000001,0.9500000000000001,0.19,0.9688137076000001,1.1756,0.2758,1.2075185299,0.22560000000000002,0.0658,0.23500000000000001,0.9500000000000001,0.21,0.9729337079
2021-03-14 12:30:00,1.19608,0.25594,1.2231568379,0.22608000000000003,0.06594,0.23550000000000001,0.97,0.19,0.9884331035,1.19608,0.27594,1.227497556,0.22608000000000003,0.06594,0.23550000000000001,0.97,0.21,0.9924716621
2021-03-14 13:00:00,1.1928,0.2379,1.2162928307,0.2328,0.0679,0.24250000000000002,0.96,0.17,0.9749358953,1.1828,0.2479,1.2084991725,0.2328,0.0679,0.24250000000000002,0.9500000000000001,0.18,0.9669022701000001
2021-03-14 13:30:00,1.1608800000000001,0.23734000000000002,1.1848935184,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.93,0.17,0.9454099640000001,1.1608800000000001,0.24734000000000003,1.1869370034,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.93,0.18,0.9472592042
2021-03-14 14:00:00,1.15696,0.23328000000000002,1.1802440426,0.21696000000000001,0.06328,0.226,0.9400000000000001,0.17,0.9552486587000001,1.15696,0.24328000000000002,1.1822612232,0.21696000000000001,0.06328,0.226,0.9400000000000001,0.18,0.9570788891
2021-03-14 14:30:00,1.16496,0.22978,1.1874050067,0.20496,0.05978000000000001,0.21350000000000002,0.96,0.17,0.9749358953,1.16496,0.23978000000000002,1.1893806161,0.20496,0.05978000000000001,0.21350000000000002,0.96,0.18,0.9767292358
2021-03-14 15:00:00,1.21352,0.21936000000000003,1.2331867661,0.20352,0.05936,0.212,1.01,0.16,1.0225947389,1.20352,0.23936000000000002,1.2270915206,0.20352,0.05936,0.212,1.0,0.18,1.0160708637
2021-03-14 15:30:00,1.28112,0.20866,1.298001329,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.08,0.15,1.0903669107,1.27112,0.21866000000000002,1.2897900023,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.07,0.16,1.081896483
2021-03-14 16:00:00,1.33776,0.21768,1.3553547137,0.19776000000000002,0.05768,0.20600000000000002,1.1400000000000001,0.16,1.1511733145,1.32776,0.22768000000000002,1.347139488,0.19776000000000002,0.05768,0.20600000000000002,1.13,0.17,1.1427160627
2021-03-14 16:30:00,1.3820000000000001,0.196,1.3958295025,0.192,0.056,0.2,1.19,0.14,1.1982069938,1.3719999999999999,0.20600000000000002,1.3873788235,0.192,0.056,0.2,1.18,0.15,1.1894956915
2021-03-14 17:00:00,1.4772,0.22460000000000002,1.494177031,0.1872,0.0546,0.195,1.29,0.17,1.3011533345,1.4772,0.22460000000000002,1.494177031,0.1872,0.0546,0.195,1.29,0.17,1.3011533345
2021-03-14 17:30:00,1.52288,0.22334,1.5391699874,0.18288000000000001,0.053340000000000005,0.1905,1.34,0.17,1.3507405376000001,1.52288,0.22334,1.5391699874,0.18288000000000001,0.053340000000000005,0.1905,1.34,0.17,1.3507405376000001
2021-03-14 18:00:00,1.58528,0.23404000000000003,1.6024629169,0.18528000000000003,0.054040000000000005,0.193,1.4,0.18,1.4115239991,1.58528,0.24404,1.603953927,0.18528000000000003,0.054040000000000005,0.193,1.4,0.19,1.4128340313
2021-03-14 18:30:00,1.64192,0.25306,1.6613069102,0.18192000000000003,0.05306,0.1895,1.46,0.2,1.4736349616,1.63192,0.26306,1.652986222,0.18192000000000003,0.05306,0.1895,1.45,0.21,1.4651279808
2021-03-14 19:00:00,1.6472,0.2346,1.6638224064,0.1872,0.0546,0.195,1.46,0.18,1.4710540439,1.6372,0.2446,1.6553709554,0.1872,0.0546,0.195,1.45,0.19,1.4623952954
2021-03-14 19:30:00,1.6524,0.2232,1.6674063692,0.1824,0.053200000000000004,0.19,1.47,0.17,1.4797972834,1.6424,0.23320000000000002,1.6588731115000002,0.1824,0.053200000000000004,0.19,1.46,0.18,1.4710540439
2021-03-14 20:00:00,1.53192,0.19306,1.5440372567,0.18192000000000003,0.05306,0.1895,1.35,0.14,1.3572398462,1.5219200000000002,0.20306000000000002,1.5354067376,0.18192000000000003,0.05306,0.1895,1.34,0.15,1.3483693856
2021-03-14 20:30:00,1.46144,0.19292,1.4741183806,0.18144000000000002,0.05292,0.189,1.28,0.14,1.2876334882,1.46144,0.21292000000000003,1.4768689177,0.18144000000000002,0.05292,0.189,1.28,0.16,1.2899612397
2021-03-14 21:00:00,1.35352,0.19936,1.3681230939,0.20352,0.05936,0.212,1.15,0.14,1.158490397,1.35352,0.20936000000000002,1.3696160046,0.20352,0.05936,0.212,1.15,0.15,1.1597413505
2021-03-14 21:30:00,1.32976,0.20118000000000003,1.3448922076,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.14,1.1287160848,1.32976,0.19118000000000002,1.3434327114,0.20976000000000003,0.061180000000000005,0.2185,1.12,0.13,1.1275194012
2021-03-14 22:00:00,1.22264,0.20202,1.2392177573,0.21264000000000002,0.062020000000000006,0.2215,1.01,0.14,1.019656805,1.22264,0.19202000000000002,1.2376268622,0.21264000000000002,0.062020000000000006,0.2215,1.01,0.13,1.0183319694
2021-03-14 22:30:00,1.11976,0.20118000000000003,1.1376888195000001,0.20976000000000003,0.061180000000000005,0.2185,0.91,0.14,0.9207062507,1.11976,0.19118000000000002,1.1359631376000001,0.20976000000000003,0.061180000000000005,0.2185,0.91,0.13,0.9192388155000001
2021-03-14 23:00:00,1.0735999999999999,0.2023,1.0924935927,0.2136,0.0623,0.2225,0.86,0.14,0.8713208364,1.0735999999999999,0.1923,1.0906861373,0.2136,0.0623,0.2225,0.86,0.13,0.8697700846
2021-03-14 23:30:00,0.9773600000000001,0.20048000000000002,0.9977097774,0.20736000000000002,0.060480000000000006,0.216,0.77,0.14,0.7826237921,0.9773600000000001,0.19048,0.9957485626,0.20736000000000002,0.060480000000000006,0.216,0.77,0.13,0.7808969202
2021-03-15 00:00:00,0.9831200000000001,0.20216,1.003689992,0.21312,0.06216000000000001,0.222,0.77,0.14,0.7826237921,0.9831200000000001,0.19216000000000003,1.0017237144,0.21312,0.06216000000000001,0.222,0.77,0.13,0.7808969202
2021-03-15 00:30:00,1.09024,0.20132000000000003,1.1086717278,0.21024,0.061320000000000006,0.219,0.88,0.14,0.8910667764,1.09024,0.19132000000000002,1.1068995438,0.21024,0.061320000000000006,0.219,0.88,0.13,0.8895504483000001
2021-03-15 01:00:00,1.33216,0.20188,1.3473699566000001,0.21216000000000002,0.061880000000000004,0.221,1.12,0.14,1.1287160848,1.32216,0.19188000000000002,1.3360108532,0.21216000000000002,0.061880000000000004,0.221,1.11,0.13,1.1175866857
2021-03-15 01:30:00,1.41592,0.20006000000000002,1.4299837237,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.14,1.2180722474,1.41592,0.19006,1.428619001,0.20592000000000002,0.06006,0.21450000000000002,1.21,0.13,1.2169634341
2021-03-15 02:00:00,1.4197600000000001,0.20118000000000003,1.4339427639,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.14,1.2180722474,1.4197600000000001,0.19118000000000002,1.4325739946,0.20976000000000003,0.061180000000000005,0.2185,1.21,0.13,1.2169634341
2021-03-15 02:30:00,1.39544,0.19992000000000001,1.4096881925,0.20544,0.05992000000000001,0.214,1.19,0.14,1.1982069938,1.39544,0.18992,1.4083047966,0.20544,0.05992000000000001,0.214,1.19,0.13,1.1970797801
2021-03-15 03:00:00,1.37976,0.20118000000000003,1.3943496871,0.20976000000000003,0.061180000000000005,0.2185,1.17,0.14,1.1783462988,1.37976,0.19118000000000002,1.3929420124,0.20976000000000003,0.061180000000000005,0.2185,1.17,0.13,1.177200068
2021-03-15 03:30:00,1.33784,0.20062000000000002,1.3527986731000001,0.20784000000000002,0.06062000000000001,0.2165,1.13,0.14,1.1386395391,1.33784,0.19062,1.3513518602,0.20784000000000002,0.06062000000000001,0.2165,1.13,0.13,1.1374532957
2021-03-15 04:00:00,1.28024,0.20132000000000003,1.2959722991,0.21024,0.061320000000000006,0.219,1.07,0.14,1.0791200119,1.27024,0.19132000000000002,1.2845672423,0.21024,0.061320000000000006,0.219,1.06,0.13,1.067941946
2021-03-15 04:30:00,1.23688,0.20034000000000002,1.2529997007,0.20688,0.060340000000000005,0.2155,1.03,0.14,1.0394710193,1.23688,0.19034,1.2514397508,0.20688,0.060340000000000005,0.2155,1.03,0.13,1.0381714695
2021-03-15 05:00:00,1.21832,0.20076000000000002,1.2347502581,0.20832,0.06076,0.217,1.01,0.14,1.019656805,1.21832,0.19076,1.2331638172,0.20832,0.06076,0.217,1.01,0.13,1.0183319694
2021-03-15 05:30:00,1.194,0.1995,1.2105520435,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.99,0.14,0.9998499887000001,1.184,0.1895,1.1990689096,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.98,0.13,0.9885848471
2021-03-15 06:00:00,1.17784,0.20062000000000002,1.1948035194,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.14,0.9800510191,1.17784,0.19062,1.1931651395,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.13,0.9786725704
2021-03-15 06:30:00,1.2559200000000001,0.20006000000000002,1.2717543198,0.20592000000000002,0.06006,0.21450000000000002,1.05,0.14,1.0592922165,1.24592,0.19006,1.2603330711,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.13,1.0480935073
2021-03-15 07:00:00,1.3078400000000001,0.20062000000000002,1.3231378802,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.14,1.1088733021,1.3078400000000001,0.21062000000000003,1.3246910017,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.15,1.1101801656
2021-03-15 07:30:00,1.404,0.2295,1.4226335614,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.17,1.211981848,1.404,0.23950000000000002,1.4242809589,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2,0.18,1.213424905
2021-03-15 08:00:00,1.36592,0.25006,1.3886207006,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.19,1.1754573578,1.36592,0.26006,1.390456274,0.20592000000000002,0.06006,0.21450000000000002,1.16,0.2,1.1771151176
2021-03-15 08:30:00,1.24496,0.22978,1.2659874603999999,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.17,1.0538026381,1.23496,0.23978000000000002,1.2580225157,0.20496,0.05978000000000001,0.21350000000000002,1.03,0.18,1.0456098699
2021-03-15 09:00:00,1.2545600000000001,0.25258,1.2797333511,0.21456000000000003,0.06258000000000001,0.2235,1.04,0.19,1.0572133181,1.24456,0.26258000000000004,1.2719582737000001,0.21456000000000003,0.06258000000000001,0.2235,1.03,0.2,1.0492378186
2021-03-15 09:30:00,1.2221600000000001,0.25188000000000005,1.2478455834,0.21216000000000002,0.061880000000000004,0.221,1.01,0.19,1.0277159141,1.2221600000000001,0.26188,1.2499024762,0.21216000000000002,0.061880000000000004,0.221,1.01,0.2,1.0296115772
2021-03-15 10:00:00,1.24752,0.28636,1.2799641401000001,0.22752000000000003,0.06636,0.23700000000000002,1.02,0.22,1.0434557969,1.24752,0.29636,1.2822384333999999,0.22752000000000003,0.06636,0.23700000000000002,1.02,0.23,1.0456098699
2021-03-15 10:30:00,1.1356,0.24580000000000002,1.1618971555,0.22560000000000002,0.0658,0.23500000000000001,0.91,0.18,0.9276313923,1.1356,0.26580000000000004,1.1662919875,0.22560000000000002,0.0658,0.23500000000000001,0.91,0.2,0.9317188417000001
2021-03-15 11:00:00,1.1808,0.2944,1.2169469997,0.22080000000000002,0.0644,0.23,0.96,0.23,0.9871676656,1.1808,0.3044,1.2194047728,0.22080000000000002,0.0644,0.23,0.96,0.24,0.9895453501
2021-03-15 11:30:00,1.1656,0.2958,1.2025477122,0.22560000000000002,0.0658,0.23500000000000001,0.9400000000000001,0.23,0.9677293010000001,1.1656,0.3058,1.2050464721,0.22560000000000002,0.0658,0.23500000000000001,0.9400000000000001,0.24,0.9701546269
2021-03-15 12:00:00,1.0528,0.27790000000000004,1.0888600691,0.2328,0.0679,0.24250000000000002,0.8200000000000001,0.21,0.8464632302,1.0428,0.2879,1.0818124838,0.2328,0.0679,0.24250000000000002,0.81,0.22,0.8393449827
2021-03-15 12:30:00,1.06944,0.27692,1.1047110935,0.22944,0.06692000000000001,0.23900000000000002,0.84,0.21,0.8658521814,1.06944,0.28692,1.107260132,0.22944,0.06692000000000001,0.23900000000000002,0.84,0.22,0.8683317338000001
2021-03-15 13:00:00,1.12896,0.29678000000000004,1.1673170306,0.22896000000000002,0.06678,0.23850000000000002,0.9,0.23,0.9289241088,1.12896,0.30678000000000005,1.1698994188,0.22896000000000002,0.06678,0.23850000000000002,0.9,0.24,0.9314504818
2021-03-15 13:30:00,1.1204,0.2172,1.141258954,0.23040000000000002,0.06720000000000001,0.24,0.89,0.15,0.9025519376000001,1.1104,0.2272,1.1334054879,0.23040000000000002,0.06720000000000001,0.24,0.88,0.16,0.894427191
2021-03-15 14:00:00,1.14472,0.27846000000000004,1.1781017995,0.23472,0.06846000000000001,0.24450000000000002,0.91,0.21,0.9339164845000001,1.14472,0.27846000000000004,1.1781017995,0.23472,0.06846000000000001,0.24450000000000002,0.91,0.21,0.9339164845000001
2021-03-15 14:30:00,1.14176,0.32468,1.1870269584,0.22176,0.06468,0.231,0.92,0.26,0.9560334722,1.14176,0.33468000000000003,1.1898010758,0.22176,0.06468,0.231,0.92,0.27,0.9588013350000001
2021-03-15 15:00:00,1.088,0.3065,1.1303478447,0.228,0.0665,0.23750000000000002,0.86,0.24,0.8928605714000001,1.078,0.3165,1.1235017801,0.228,0.0665,0.23750000000000002,0.85,0.25,0.8860022573
2021-03-15 15:30:00,1.06704,0.26622,1.0997488122,0.22704000000000002,0.06622,0.23650000000000002,0.84,0.2,0.8634813258,1.06704,0.27622,1.1022122527,0.22704000000000002,0.06622,0.23650000000000002,0.84,0.21,0.8658521814
2021-03-15 16:00:00,1.1708,0.2944,1.2072464537,0.22080000000000002,0.0644,0.23,0.9500000000000001,0.23,0.9774456507,1.1608,0.3044,1.2000483324,0.22080000000000002,0.0644,0.23,0.9400000000000001,0.24,0.9701546269
2021-03-15 16:30:00,1.1626400000000001,0.21202000000000001,1.1818139659,0.21264000000000002,0.062020000000000006,0.2215,0.9500000000000001,0.15,0.9617692031,1.15264,0.21202000000000001,1.1719775808,0.21264000000000002,0.062020000000000006,0.2215,0.9400000000000001,0.15,0.9518928511
2021-03-15 17:00:00,1.28072,0.32146,1.3204469887,0.21072000000000002,0.06146000000000001,0.2195,1.07,0.26,1.1011357773000001,1.27072,0.14146,1.2785696109,0.21072000000000002,0.06146000000000001,0.2195,1.06,0.08,1.0630145813
2021-03-15 17:30:00,1.3488,0.2109,1.3651887232,0.2088,0.0609,0.2175,1.1400000000000001,0.15,1.1498260738,1.3488,0.2209,1.3667692746,0.2088,0.0609,0.2175,1.1400000000000001,0.16,1.1511733145
2021-03-15 18:00:00,1.4163999999999999,0.2202,1.4334144551,0.2064,0.060200000000000004,0.215,1.21,0.16,1.2205326706,1.4064,0.2202,1.4235339827,0.2064,0.060200000000000004,0.215,1.2,0.16,1.210619676
2021-03-15 18:30:00,1.57064,0.21852000000000002,1.5857682681,0.20064,0.05852,0.209,1.37,0.16,1.3793114224,1.56064,0.21852000000000002,1.5758642708,0.20064,0.05852,0.209,1.3599999999999999,0.16,1.3693794215000001
2021-03-15 19:00:00,1.654,0.23950000000000002,1.6712499065,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.45,0.18,1.4611296999,1.654,0.2495,1.6727122436,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.45,0.19,1.4623952954
2021-03-15 19:30:00,1.57112,0.23866,1.5891433699,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.18,1.3817742218,1.57112,0.24866000000000002,1.5906759098,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.37,0.19,1.3831124322
2021-03-15 20:00:00,1.514,0.2195,1.5298288303,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.31,0.16,1.3197348218,1.514,0.23950000000000002,1.5328262296,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.31,0.18,1.3223085873
2021-03-15 20:30:00,1.43968,0.28824,1.4682509322000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.24,0.23,1.2611502686,1.42968,0.15824000000000002,1.4384105115999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.23,0.1,1.2340583455
2021-03-15 21:00:00,1.37304,0.7092200000000001,1.545390517,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.65,1.3384319183,1.30304,-0.31078,1.3395885376,0.20304000000000003,0.05922,0.21150000000000002,1.1,-0.37,1.1605602096
2021-03-15 21:30:00,1.2652,0.1811,1.2780955559,0.1752,0.0511,0.1825,1.09,0.13,1.09772492,1.2752,0.19110000000000002,1.28943951,0.1752,0.0511,0.1825,1.1,0.14,1.1088733021
2021-03-15 22:00:00,1.19952,0.18236000000000002,1.2133026828,0.17952,0.052360000000000004,0.187,1.02,0.13,1.0282509421,1.19952,0.19236,1.2148459162,0.17952,0.052360000000000004,0.187,1.02,0.14,1.0295630141
2021-03-15 22:30:00,1.12568,0.18124,1.1401769161,0.17568,0.05124,0.183,0.9500000000000001,0.13,0.9588534820000001,1.12568,0.19124000000000002,1.1418091785,0.17568,0.05124,0.183,0.9500000000000001,0.14,0.9602603814
2021-03-15 23:00:00,1.03144,0.18292000000000003,1.0475343431,0.18144000000000002,0.05292,0.189,0.85,0.13,0.8598837131,1.03144,0.19292,1.0493267365,0.18144000000000002,0.05292,0.189,0.85,0.14,0.8614522622
2021-03-15 23:30:00,0.98472,0.18096,1.0012092688,0.17472000000000001,0.050960000000000005,0.182,0.81,0.13,0.8203657721000001,0.97472,0.19096000000000002,0.9932496162000001,0.17472000000000001,0.050960000000000005,0.182,0.8,0.14,0.8121576202
2021-03-16 00:00:00,0.96096,0.18278000000000003,0.9781884532,0.18096,0.05278000000000001,0.1885,0.78,0.13,0.7907591289,0.96096,0.19278,0.9801062442,0.18096,0.05278000000000001,0.1885,0.78,0.14,0.7924645102000001
2021-03-16 00:30:00,1.06712,0.18166000000000002,1.0824719165,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.13,0.8994442729000001,1.06712,0.19166000000000002,1.0841949317,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.14,0.9009439494
2021-03-16 01:00:00,1.30096,0.05278000000000001,1.3020302032,0.18096,0.05278000000000001,0.1885,1.12,0.0,1.12,1.30096,0.05278000000000001,1.3020302032,0.18096,0.05278000000000001,0.1885,1.12,0.0,1.12
2021-03-16 01:30:00,1.36808,0.05194000000000001,1.369065612,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.0,1.19,1.36808,0.18194000000000002,1.3801250125,0.17808000000000002,0.05194000000000001,0.1855,1.19,0.13,1.1970797801
2021-03-16 02:00:00,1.36192,0.05306,1.362953209,0.18192000000000003,0.05306,0.1895,1.18,0.0,1.18,1.35192,0.18306000000000003,1.3642575453,0.18192000000000003,0.05306,0.1895,1.17,0.13,1.177200068
2021-03-16 02:30:00,1.32952,0.18236000000000002,1.3419681814,0.17952,0.052360000000000004,0.187,1.15,0.13,1.1573245007,1.32952,0.18236000000000002,1.3419681814,0.17952,0.052360000000000004,0.187,1.15,0.13,1.1573245007
2021-03-16 03:00:00,1.30816,0.054880000000000005,1.3093106583,0.18816000000000002,0.054880000000000005,0.196,1.12,0.0,1.12,1.29816,0.18488000000000002,1.3112589371,0.18816000000000002,0.054880000000000005,0.196,1.11,0.13,1.1175866857
2021-03-16 03:30:00,1.28288,0.18334,1.2959145998000001,0.18288000000000001,0.053340000000000005,0.1905,1.1,0.13,1.107655181,1.28288,0.18334,1.2959145998000001,0.18288000000000001,0.053340000000000005,0.1905,1.1,0.13,1.107655181
2021-03-16 04:00:00,1.1988,0.19090000000000001,1.2139045473,0.2088,0.0609,0.2175,0.99,0.13,0.9984988733000001,1.1988,0.19090000000000001,1.2139045473,0.2088,0.0609,0.2175,0.99,0.13,0.9984988733000001
2021-03-16 04:30:00,1.15496,0.18978,1.1704482261,0.20496,0.05978000000000001,0.21350000000000002,0.9500000000000001,0.13,0.9588534820000001,1.15496,0.18978,1.1704482261,0.20496,0.05978000000000001,0.21350000000000002,0.9500000000000001,0.13,0.9588534820000001
2021-03-16 05:00:00,1.1264,0.1902,1.1423453944,0.2064,0.060200000000000004,0.215,0.92,0.13,0.9291393867000001,1.1164,0.1902,1.132486203,0.2064,0.060200000000000004,0.215,0.91,0.13,0.9192388155000001
2021-03-16 05:30:00,1.08448,0.18964,1.1009360563,0.20448000000000002,0.059640000000000006,0.213,0.88,0.13,0.8895504483000001,1.08448,0.18964,1.1009360563,0.20448000000000002,0.059640000000000006,0.213,0.88,0.13,0.8895504483000001
2021-03-16 06:00:00,1.1102400000000001,0.19132000000000002,1.1266038345,0.21024,0.061320000000000006,0.219,0.9,0.13,0.9093404203000001,1.1102400000000001,0.19132000000000002,1.1266038345,0.21024,0.061320000000000006,0.219,0.9,0.13,0.9093404203000001
2021-03-16 06:30:00,1.17544,0.18992,1.1906841731,0.20544,0.05992000000000001,0.214,0.97,0.13,0.9786725704,1.16544,0.18992,1.1808132791000001,0.20544,0.05992000000000001,0.214,0.96,0.13,0.9687620967
2021-03-16 07:00:00,1.25928,0.19104000000000002,1.273688502,0.20928000000000002,0.061040000000000004,0.218,1.05,0.13,1.0580170131,1.25928,0.19104000000000002,1.273688502,0.20928000000000002,0.061040000000000004,0.218,1.05,0.13,1.0580170131
2021-03-16 07:30:00,1.37304,0.28922000000000003,1.4031703567,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.23,1.1923925528,1.37304,0.25922,1.3972951907,0.20304000000000003,0.05922,0.21150000000000002,1.17,0.2,1.1869709348
2021-03-16 08:00:00,1.3764,0.2702,1.402670667,0.2064,0.060200000000000004,0.215,1.17,0.21,1.1886967654,1.3764,0.2802,1.4046312683,0.2064,0.060200000000000004,0.215,1.17,0.22,1.1905040949
2021-03-16 08:30:00,1.3764,0.2902,1.4066602290999999,0.2064,0.060200000000000004,0.215,1.17,0.23,1.1923925528,1.3864,0.3002,1.4185291678,0.2064,0.060200000000000004,0.215,1.18,0.24,1.2041594579
2021-03-16 09:00:00,1.30552,0.27286000000000005,1.3337297515,0.21552000000000002,0.06286,0.2245,1.09,0.21,1.1100450441,1.30552,0.29286,1.3379646669,0.21552000000000002,0.06286,0.2245,1.09,0.23,1.1140017953
2021-03-16 09:30:00,1.2384,0.2437,1.2621506447,0.2184,0.0637,0.2275,1.02,0.18,1.0357605901,1.2384,0.23370000000000002,1.2602580093,0.2184,0.0637,0.2275,1.02,0.17,1.0340696302
2021-03-16 10:00:00,1.20608,0.26594,1.235051841,0.22608000000000003,0.06594,0.23550000000000001,0.98,0.2,1.00019998,1.19608,0.27594,1.227497556,0.22608000000000003,0.06594,0.23550000000000001,0.97,0.21,0.9924716621
2021-03-16 10:30:00,1.05416,0.23538,1.0801189981000001,0.22416000000000003,0.06538000000000001,0.2335,0.8300000000000001,0.17,0.8472307832,1.05416,0.24538000000000001,1.0823422056,0.22416000000000003,0.06538000000000001,0.2335,0.8300000000000001,0.18,0.8492938243
2021-03-16 11:00:00,1.01752,0.26636000000000004,1.0518054003,0.22752000000000003,0.06636,0.23700000000000002,0.79,0.2,0.8149233093,1.00752,0.27636000000000005,1.044735086,0.22752000000000003,0.06636,0.23700000000000002,0.78,0.21,0.8077747211
2021-03-16 11:30:00,1.11032,0.29426,1.1486511437,0.22032000000000002,0.06426000000000001,0.2295,0.89,0.23,0.9192388155000001,1.11032,0.30426000000000003,1.1512535125,0.22032000000000002,0.06426000000000001,0.2295,0.89,0.24,0.9217917335
2021-03-16 12:00:00,1.06616,0.31888000000000005,1.1128259522,0.23616,0.06888000000000001,0.246,0.8300000000000001,0.25,0.8668333173,1.06616,0.32888,1.1157325844,0.23616,0.06888000000000001,0.246,0.8300000000000001,0.26,0.8697700846
2021-03-16 12:30:00,1.05848,0.31664000000000003,1.1048261402,0.22848000000000002,0.06664,0.23800000000000002,0.8300000000000001,0.25,0.8668333173,1.05848,0.32664000000000004,1.107733542,0.22848000000000002,0.06664,0.23800000000000002,0.8300000000000001,0.26,0.8697700846
2021-03-16 13:00:00,0.98616,0.29888000000000003,1.0304565978,0.23616,0.06888000000000001,0.246,0.75,0.23,0.7844743463,0.98616,0.30888000000000004,1.0334013741,0.23616,0.06888000000000001,0.246,0.75,0.24,0.7874642849
2021-03-16 13:30:00,0.9238400000000001,0.26112,0.9600333328,0.24384000000000003,0.07112,0.254,0.68,0.19,0.7060453243,0.9138400000000001,0.27112,0.9532101552000001,0.24384000000000003,0.07112,0.254,0.67,0.2,0.6992138443
2021-03-16 14:00:00,0.9876,0.31930000000000003,1.0379336443,0.2376,0.0693,0.24750000000000003,0.75,0.25,0.790569415,0.9776,0.32930000000000004,1.0315717377,0.2376,0.0693,0.24750000000000003,0.74,0.26,0.784346862
2021-03-16 14:30:00,0.9471200000000001,0.34916,1.0094300372,0.23712000000000003,0.06916,0.247,0.71,0.28,0.7632168761,0.9471200000000001,0.35916000000000003,1.0129324755,0.23712000000000003,0.06916,0.247,0.71,0.29,0.7669419796
2021-03-16 15:00:00,0.9119200000000001,0.31056,0.9633512340000001,0.24192000000000002,0.07056000000000001,0.252,0.67,0.24,0.7116881339000001,0.9119200000000001,0.32056,0.9666213323,0.24192000000000002,0.07056000000000001,0.252,0.67,0.25,0.7151223672
2021-03-16 15:30:00,0.9232800000000001,0.29804,0.9701926613,0.23328000000000002,0.06804,0.243,0.6900000000000001,0.23,0.7273238618,0.9232800000000001,0.30804000000000004,0.9733111527,0.23328000000000002,0.06804,0.243,0.6900000000000001,0.24,0.7305477397
2021-03-16 16:00:00,0.9694400000000001,0.32692000000000004,1.0230789803,0.22944,0.06692000000000001,0.23900000000000002,0.74,0.26,0.784346862,0.9694400000000001,0.33692000000000005,1.0263181768,0.22944,0.06692000000000001,0.23900000000000002,0.74,0.27,0.7877182237
2021-03-16 16:30:00,1.04224,0.29482,1.0831357486,0.22224000000000002,0.06482,0.2315,0.8200000000000001,0.23,0.8516454661,1.03224,0.29482,1.0735167675,0.22224000000000002,0.06482,0.2315,0.81,0.23,0.8420213774
2021-03-16 17:00:00,1.1336,0.26230000000000003,1.163550708,0.2136,0.0623,0.2225,0.92,0.2,0.9414881837,1.1336,0.2723,1.1658457231,0.2136,0.0623,0.2225,0.92,0.21,0.9436630755000001
2021-03-16 17:30:00,1.22448,0.22964,1.2458273556,0.20448000000000002,0.059640000000000006,0.213,1.02,0.17,1.0340696302,1.22448,0.22964,1.2458273556,0.20448000000000002,0.059640000000000006,0.213,1.02,0.17,1.0340696302
2021-03-16 18:00:00,1.3349600000000001,0.22978,1.3545911007,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.17,1.1427160627,1.3349600000000001,0.24978000000000003,1.3581267430000001,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.19,1.1458621209
2021-03-16 18:30:00,1.43112,0.25866,1.4543072062,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.2,1.2461540836,1.43112,0.26866,1.4561190370000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.23,0.21,1.2477980606
2021-03-16 19:00:00,1.5325600000000001,0.25908000000000003,1.5543045389999999,0.20256000000000002,0.05908000000000001,0.211,1.33,0.2,1.3449535308,1.5325600000000001,0.26908000000000004,1.556002635,0.20256000000000002,0.05908000000000001,0.211,1.33,0.21,1.3464768843
2021-03-16 19:30:00,1.49872,0.25796,1.5207580347,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.2,1.3152946438,1.49872,0.26796000000000003,1.5224861904,0.19872,0.057960000000000005,0.20700000000000002,1.3,0.21,1.3168523076
2021-03-16 20:00:00,1.41968,0.23824,1.4395310346999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.18,1.2332072008,1.41968,0.24824000000000002,1.4412197612,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.22,0.19,1.2347064428
2021-03-16 20:30:00,1.38584,0.8271200000000001,1.6139021036,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.19,0.77,1.4173919712,1.29584,-0.38288000000000005,1.3512210774,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1,-0.44,1.1847362576
2021-03-16 21:00:00,1.34952,0.8323600000000001,1.5855684785,0.17952,0.052360000000000004,0.187,1.17,0.78,1.4061649974,1.25952,-0.44764000000000004,1.3367019862,0.17952,0.052360000000000004,0.187,1.08,-0.5,1.1901260437
2021-03-16 21:30:00,1.25568,0.8512400000000001,1.5170174027,0.17568,0.05124,0.183,1.08,0.8,1.3440238093,1.16568,-0.44876000000000005,1.2490778198,0.17568,0.05124,0.183,0.99,-0.5,1.1090987332
2021-03-16 22:00:00,1.21856,0.7720800000000001,1.4425657697,0.17856000000000002,0.05208,0.186,1.04,0.72,1.2649110641,1.13856,-0.37792000000000003,1.1996426134,0.17856000000000002,0.05208,0.186,0.96,-0.43,1.0519030374
2021-03-16 22:30:00,1.07712,0.19166000000000002,1.0940388704,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.14,0.9108238029,1.06712,0.19166000000000002,1.0841949317,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.14,0.9009439494
2021-03-16 23:00:00,0.99048,0.19264,1.0090395433,0.18048,0.052640000000000006,0.188,0.81,0.14,0.8220097323000001,0.99048,0.19264,1.0090395433,0.18048,0.052640000000000006,0.188,0.81,0.14,0.8220097323000001
2021-03-16 23:30:00,0.9461600000000001,0.19138000000000002,0.9653212160000001,0.17616,0.05138,0.1835,0.77,0.14,0.7826237921,0.9461600000000001,0.19138000000000002,0.9653212160000001,0.17616,0.05138,0.1835,0.77,0.14,0.7826237921
2021-03-17 00:00:00,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635,0.9385600000000001,0.19208000000000003,0.9580133611,0.17856000000000002,0.05208,0.186,0.76,0.14,0.7727871635
2021-03-17 00:30:00,1.03664,0.19152000000000002,1.0541832858,0.17664000000000002,0.05152,0.184,0.86,0.14,0.8713208364,1.02664,0.19152000000000002,1.0443512819,0.17664000000000002,0.05152,0.184,0.85,0.14,0.8614522622
2021-03-17 01:00:00,1.22048,0.49264,1.3161556139,0.18048,0.052640000000000006,0.188,1.04,0.44,1.1292475371,1.22048,0.08264,1.2232746217,0.18048,0.052640000000000006,0.188,1.04,0.03,1.0404326023
2021-03-17 01:30:00,1.31712,0.18166000000000002,1.3295884514,0.17712000000000003,0.051660000000000005,0.1845,1.1400000000000001,0.13,1.1473883388,1.30712,0.18166000000000002,1.3196829354,0.17712000000000003,0.051660000000000005,0.1845,1.13,0.13,1.1374532957
2021-03-17 02:00:00,1.31904,0.18222000000000002,1.3315669904,0.17904,0.05222,0.1865,1.1400000000000001,0.13,1.1473883388,1.30904,0.18222000000000002,1.3216617759,0.17904,0.05222,0.1865,1.13,0.13,1.1374532957
2021-03-17 02:30:00,1.24712,0.18166000000000002,1.2602811789000001,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.13,1.0778682665,1.24712,0.18166000000000002,1.2602811789000001,0.17712000000000003,0.051660000000000005,0.1845,1.07,0.13,1.0778682665
2021-03-17 03:00:00,1.24952,0.18236000000000002,1.2627570629,0.17952,0.052360000000000004,0.187,1.07,0.13,1.0778682665,1.24952,0.18236000000000002,1.2627570629,0.17952,0.052360000000000004,0.187,1.07,0.13,1.0778682665
2021-03-17 03:30:00,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073,1.2176,0.18180000000000002,1.2310974779000001,0.1776,0.051800000000000006,0.185,1.04,0.13,1.0480935073
2021-03-17 04:00:00,1.20048,0.18264000000000002,1.2142938689,0.18048,0.052640000000000006,0.188,1.02,0.13,1.0282509421,1.19048,0.18264000000000002,1.2044085686,0.18048,0.052640000000000006,0.188,1.01,0.13,1.0183319694
2021-03-17 04:30:00,1.1476,0.18180000000000002,1.161910926,0.1776,0.051800000000000006,0.185,0.97,0.13,0.9786725704,1.1476,0.18180000000000002,1.161910926,0.1776,0.051800000000000006,0.185,0.97,0.13,0.9786725704
2021-03-17 05:00:00,1.11192,0.18306000000000003,1.1268882154,0.18192000000000003,0.05306,0.1895,0.93,0.13,0.9390420651,1.11192,0.18306000000000003,1.1268882154,0.18192000000000003,0.05306,0.1895,0.93,0.13,0.9390420651
2021-03-17 05:30:00,1.10904,0.18222000000000002,1.123910072,0.17904,0.05222,0.1865,0.93,0.13,0.9390420651,1.10904,0.18222000000000002,1.123910072,0.17904,0.05222,0.1865,0.93,0.13,0.9390420651
2021-03-17 06:00:00,1.14336,0.18348,1.1579883418999999,0.18336000000000002,0.05348000000000001,0.191,0.96,0.13,0.9687620967,1.13336,0.18348,1.1481157607,0.18336000000000002,0.05348000000000001,0.191,0.9500000000000001,0.13,0.9588534820000001
2021-03-17 06:30:00,1.2,0.1825,1.213798274,0.18,0.052500000000000005,0.1875,1.02,0.13,1.0282509421,1.2,0.1825,1.213798274,0.18,0.052500000000000005,0.1875,1.02,0.13,1.0282509421
2021-03-17 07:00:00,1.2648000000000001,0.1839,1.278099468,0.18480000000000002,0.0539,0.1925,1.08,0.13,1.0877959367,1.2548,0.1839,1.2682043408,0.18480000000000002,0.0539,0.1925,1.07,0.13,1.0778682665
2021-03-17 07:30:00,1.33144,0.20292000000000002,1.3468143896,0.18144000000000002,0.05292,0.189,1.15,0.15,1.1597413505,1.33144,0.22292,1.3499725182,0.18144000000000002,0.05292,0.189,1.15,0.17,1.1624973118
2021-03-17 08:00:00,1.3567200000000001,0.20446,1.3720397407,0.18672000000000002,0.05446,0.1945,1.17,0.15,1.1795761951000001,1.3567200000000001,0.22446000000000002,1.3751623359,0.18672000000000002,0.05446,0.1945,1.17,0.17,1.1822859214
2021-03-17 08:30:00,1.32016,0.20838,1.336504639,0.20016,0.05838,0.20850000000000002,1.12,0.15,1.13,1.31016,0.22838000000000003,1.3299160312,0.20016,0.05838,0.20850000000000002,1.11,0.17,1.1229425631
2021-03-17 09:00:00,1.2736,0.24230000000000002,1.2964436933,0.2136,0.0623,0.2225,1.06,0.18,1.0751744045,1.2636,0.2523,1.2885419085,0.2136,0.0623,0.2225,1.05,0.19,1.0670520137
2021-03-17 09:30:00,1.24648,0.28314,1.2782334097999999,0.21648,0.06314,0.2255,1.03,0.22,1.0532331176,1.24648,0.29314,1.2804856305,0.21648,0.06314,0.2255,1.03,0.23,1.0553672347
2021-03-17 10:00:00,1.23552,0.28286,1.2674854832,0.21552000000000002,0.06286,0.2245,1.02,0.22,1.0434557969,1.23552,0.29286,1.2697545629,0.21552000000000002,0.06286,0.2245,1.02,0.23,1.0456098699
2021-03-17 10:30:00,1.1312,0.2316,1.1546653195,0.2112,0.0616,0.22,0.92,0.17,0.9355746897,1.1312,0.2516,1.158842526,0.2112,0.0616,0.22,0.92,0.19,0.9394147114
2021-03-17 11:00:00,1.176,0.263,1.2050497915,0.216,0.063,0.225,0.96,0.2,0.9806120538,1.176,0.273,1.2072717176,0.216,0.063,0.225,0.96,0.21,0.9827003612
2021-03-17 11:30:00,1.15456,0.27258000000000004,1.1863004046,0.21456000000000003,0.06258000000000001,0.2235,0.9400000000000001,0.21,0.9631718434000001,1.15456,0.29258,1.1910549316,0.21456000000000003,0.06258000000000001,0.2235,0.9400000000000001,0.23,0.9677293010000001
2021-03-17 12:00:00,1.2221600000000001,0.30188000000000004,1.2588910199,0.21216000000000002,0.061880000000000004,0.221,1.01,0.24,1.0381233067,1.2221600000000001,0.31188000000000005,1.2613263654,0.21216000000000002,0.061880000000000004,0.221,1.01,0.25,1.0404806582
2021-03-17 12:30:00,1.0984,0.2737,1.1319868595,0.2184,0.0637,0.2275,0.88,0.21,0.9047098983,1.0984,0.2837,1.1344462305,0.2184,0.0637,0.2275,0.88,0.22,0.9070832376
2021-03-17 13:00:00,1.23976,0.27118000000000003,1.2690718853,0.20976000000000003,0.061180000000000005,0.2185,1.03,0.21,1.0511898021,1.23976,0.26118,1.2669727108,0.20976000000000003,0.061180000000000005,0.2185,1.03,0.2,1.0492378186
2021-03-17 13:30:00,1.17544,0.20992000000000002,1.1940375203,0.20544,0.05992000000000001,0.214,0.97,0.15,0.9815294188,1.16544,0.21992,1.1860080944,0.20544,0.05992000000000001,0.214,0.96,0.16,0.9732420048
2021-03-17 14:00:00,1.21216,0.32188,1.2541684895,0.21216000000000002,0.061880000000000004,0.221,1.0,0.26,1.0332473082,1.21216,0.33188,1.2567721352999999,0.21216000000000002,0.061880000000000004,0.221,1.0,0.27,1.0358088627
2021-03-17 14:30:00,1.22736,0.33048000000000005,1.2710741913999999,0.20736000000000002,0.060480000000000006,0.216,1.02,0.27,1.0551303237,1.22736,0.34048,1.2737107992,0.20736000000000002,0.060480000000000006,0.216,1.02,0.28,1.0577334258
2021-03-17 15:00:00,1.14072,0.29146,1.1773661495,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.23,0.958018789,1.14072,0.31146,1.1824759828,0.21072000000000002,0.06146000000000001,0.2195,0.93,0.25,0.9630160954
2021-03-17 15:30:00,1.13448,0.25964000000000004,1.1638117545,0.20448000000000002,0.059640000000000006,0.213,0.93,0.2,0.9512623192,1.13448,0.26964000000000005,1.1660834447,0.20448000000000002,0.059640000000000006,0.213,0.93,0.21,0.9534149149000001
2021-03-17 16:00:00,1.22448,0.28964,1.2582696849000001,0.20448000000000002,0.059640000000000006,0.213,1.02,0.23,1.0456098699,1.22448,0.28964,1.2582696849000001,0.20448000000000002,0.059640000000000006,0.213,1.02,0.23,1.0456098699
2021-03-17 16:30:00,1.19592,0.26006,1.2238692128,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.2,1.01,1.18592,0.27006,1.2162806625,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.21,1.0022474744
2021-03-17 17:00:00,1.21736,0.25048000000000004,1.2428618588,0.20736000000000002,0.060480000000000006,0.216,1.01,0.19,1.0277159141,1.21736,0.25048000000000004,1.2428618588,0.20736000000000002,0.060480000000000006,0.216,1.01,0.19,1.0277159141
2021-03-17 17:30:00,1.2792,0.2081,1.2960163001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.15,1.0903669107,1.2792,0.21810000000000002,1.2976595278,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.08,0.16,1.0917875251
2021-03-17 18:00:00,1.39872,0.22796000000000002,1.4171744423,0.19872,0.057960000000000005,0.20700000000000002,1.2,0.17,1.211981848,1.38872,0.23796000000000003,1.408959971,0.19872,0.057960000000000005,0.20700000000000002,1.19,0.18,1.2035364556
2021-03-17 18:30:00,1.49584,0.22712000000000002,1.5129840713,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3,0.17,1.3110682667,1.48584,0.22712000000000002,1.5030981339,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.29,0.17,1.3011533345
2021-03-17 19:00:00,1.58112,0.25866,1.602137775,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.2,1.3944174410999999,1.58112,0.26866,1.6037826068,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.38,0.21,1.3958868148999999
2021-03-17 19:30:00,1.57824,0.25782,1.5991599826,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.2,1.3944174410999999,1.57824,0.23782000000000003,1.5960575961,0.19824000000000003,0.05782,0.20650000000000002,1.38,0.18,1.3916896206
2021-03-17 20:00:00,1.48064,0.20852,1.4952509488,0.20064,0.05852,0.209,1.28,0.15,1.2887590931,1.48064,0.21852000000000002,1.4966782553,0.20064,0.05852,0.209,1.28,0.16,1.2899612397
2021-03-17 20:30:00,1.4082400000000002,0.20782,1.423491851,0.19824000000000003,0.05782,0.20650000000000002,1.21,0.15,1.2192620719,1.39824,0.21782,1.4151044661,0.19824000000000003,0.05782,0.20650000000000002,1.2,0.16,1.210619676
2021-03-17 21:00:00,1.3216,0.2088,1.3379925261,0.2016,0.058800000000000005,0.21,1.12,0.15,1.13,1.3115999999999999,0.2088,1.3281159588,0.2016,0.058800000000000005,0.21,1.11,0.15,1.1200892822
2021-03-17 21:30:00,1.2368000000000001,0.1874,1.2509168637,0.1968,0.0574,0.20500000000000002,1.04,0.13,1.0480935073,1.2368000000000001,0.1874,1.2509168637,0.1968,0.0574,0.20500000000000002,1.04,0.13,1.0480935073
2021-03-17 22:00:00,1.1992,0.18810000000000002,1.2138625334,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.13,1.0084145973,1.1992,0.18810000000000002,1.2138625334,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0,0.13,1.0084145973
2021-03-17 22:30:00,1.11728,0.18754,1.1329103451,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.13,0.9291393867000001,1.11728,0.18754,1.1329103451,0.19728,0.05754000000000001,0.20550000000000002,0.92,0.13,0.9291393867000001
2021-03-17 23:00:00,1.0092,0.18810000000000002,1.02657988,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.13,0.8203657721000001,1.0092,0.18810000000000002,1.02657988,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.81,0.13,0.8203657721000001
2021-03-17 23:30:00,0.9472800000000001,0.18754,0.9656659101,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.13,0.7611832894,0.9472800000000001,0.18754,0.9656659101,0.19728,0.05754000000000001,0.20550000000000002,0.75,0.13,0.7611832894
2021-03-18 00:00:00,0.9496800000000001,0.18824000000000002,0.9681561857000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.13,0.7611832894,0.9496800000000001,0.18824000000000002,0.9681561857000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.75,0.13,0.7611832894
2021-03-18 00:30:00,1.06728,0.18754,1.0836317871,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.13,0.8796590248,1.06728,0.18754,1.0836317871,0.19728,0.05754000000000001,0.20550000000000002,0.87,0.13,0.8796590248
2021-03-18 01:00:00,1.2992,0.058100000000000006,1.3004984621,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.1,0.0,1.1,1.2892000000000001,0.18810000000000002,1.3028500489,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.09,0.13,1.09772492
2021-03-18 01:30:00,1.35776,0.05768,1.358984621,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.0,1.16,1.35776,0.18768,1.3706699092,0.19776000000000002,0.05768,0.20600000000000002,1.16,0.13,1.167261753
2021-03-18 02:00:00,1.35112,0.18866000000000002,1.3642279318,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.15,0.13,1.1573245007,1.34112,0.18866000000000002,1.354324721,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1400000000000001,0.13,1.1473883388
2021-03-18 02:30:00,1.35016,0.18838000000000002,1.3632384421000001,0.20016,0.05838,0.20850000000000002,1.15,0.13,1.1573245007,1.34016,0.18838000000000002,1.3533350842,0.20016,0.05838,0.20850000000000002,1.1400000000000001,0.13,1.1473883388
2021-03-18 03:00:00,1.32352,0.18936000000000003,1.3369975318,0.20352,0.05936,0.212,1.12,0.13,1.1275194012,1.32352,0.18936000000000003,1.3369975318,0.20352,0.05936,0.212,1.12,0.13,1.1275194012
2021-03-18 03:30:00,1.29064,0.18852000000000002,1.3043356163,0.20064,0.05852,0.209,1.09,0.13,1.09772492,1.29064,0.18852000000000002,1.3043356163,0.20064,0.05852,0.209,1.09,0.13,1.09772492
2021-03-18 04:00:00,1.23448,0.18964,1.2489612484000001,0.20448000000000002,0.059640000000000006,0.213,1.03,0.13,1.0381714695,1.23448,0.18964,1.2489612484000001,0.20448000000000002,0.059640000000000006,0.213,1.03,0.13,1.0381714695
2021-03-18 04:30:00,1.1892,0.18810000000000002,1.203984323,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.99,0.13,0.9984988733000001,1.1792,0.18810000000000002,1.19410814,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.98,0.13,0.9885848471
2021-03-18 05:00:00,1.174,0.1895,1.1891956315,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.97,0.13,0.9786725704,1.164,0.1895,1.1793244888,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.13,0.9687620967
2021-03-18 05:30:00,1.14968,0.18824000000000002,1.1649885836,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9500000000000001,0.13,0.9588534820000001,1.13968,0.18824000000000002,1.1551211192,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9400000000000001,0.13,0.9489467846
2021-03-18 06:00:00,1.16448,0.18964,1.1798207491000001,0.20448000000000002,0.059640000000000006,0.213,0.96,0.13,0.9687620967,1.16448,0.18964,1.1798207491000001,0.20448000000000002,0.059640000000000006,0.213,0.96,0.13,0.9687620967
2021-03-18 06:30:00,1.2496800000000001,0.18824000000000002,1.2637778285999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.13,1.0580170131,1.2496800000000001,0.18824000000000002,1.2637778285999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.05,0.13,1.0580170131
2021-03-18 07:00:00,1.324,0.1895,1.3374925233,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.12,0.13,1.1275194012,1.314,0.1895,1.3275941586,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.11,0.13,1.1175866857
2021-03-18 07:30:00,1.37112,0.18866000000000002,1.3840385291000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.13,1.177200068,1.37112,0.20866,1.3869062874,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.17,0.15,1.1795761951000001
2021-03-18 08:00:00,1.39496,0.23978000000000002,1.4154179065,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.18,1.2035364556,1.39496,0.24978000000000003,1.4171462345,0.20496,0.05978000000000001,0.21350000000000002,1.19,0.19,1.2050726119
2021-03-18 08:30:00,1.37544,0.26992000000000005,1.4016747126,0.20544,0.05992000000000001,0.214,1.17,0.21,1.1886967654,1.37544,0.27992,1.4036347103,0.20544,0.05992000000000001,0.214,1.17,0.22,1.1905040949
2021-03-18 09:00:00,1.2788,0.27090000000000003,1.3071787368,0.2088,0.0609,0.2175,1.07,0.21,1.0904127659,1.2788,0.28090000000000004,1.309287688,0.2088,0.0609,0.2175,1.07,0.22,1.0923827168
2021-03-18 09:30:00,1.34312,0.31216000000000005,1.3789181266,0.21312,0.06216000000000001,0.222,1.13,0.25,1.1573245007,1.34312,0.32216,1.3812162756,0.21312,0.06216000000000001,0.222,1.13,0.26,1.1595257651
2021-03-18 10:00:00,1.28792,0.28356000000000003,1.3187661658,0.21792000000000003,0.06356,0.227,1.07,0.22,1.0923827168,1.28792,0.29356000000000004,1.3209524594,0.21792000000000003,0.06356,0.227,1.07,0.23,1.0944404963
2021-03-18 10:30:00,1.16224,0.25482000000000005,1.1898466498,0.22224000000000002,0.06482,0.2315,0.9400000000000001,0.19,0.9590099061,1.16224,0.26482,1.1920282924,0.22224000000000002,0.06482,0.2315,0.9400000000000001,0.2,0.9610411021
2021-03-18 11:00:00,1.15224,0.27482,1.1845602771000001,0.22224000000000002,0.06482,0.2315,0.93,0.21,0.9534149149000001,1.16224,0.29482,1.1990498947,0.22224000000000002,0.06482,0.2315,0.9400000000000001,0.23,0.9677293010000001
2021-03-18 11:30:00,1.09512,0.27566,1.129281298,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.87,0.21,0.8949860334,1.09512,0.29566000000000003,1.134329163,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.87,0.23,0.8998888820000001
2021-03-18 12:00:00,1.07568,0.29874,1.1163928744,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.84,0.23,0.8709190548,1.06568,0.30874,1.1095018026,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.8300000000000001,0.24,0.8640023148
2021-03-18 12:30:00,1.13464,0.31552,1.177692999,0.22464,0.06552000000000001,0.234,0.91,0.25,0.9437160590000001,1.13464,0.31552,1.177692999,0.22464,0.06552000000000001,0.234,0.91,0.25,0.9437160590000001
2021-03-18 13:00:00,1.08512,0.25566,1.1148306822,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.86,0.19,0.8807383266000001,1.07512,0.26566,1.1074557553,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.85,0.2,0.8732124598000001
2021-03-18 13:30:00,0.9804800000000001,0.21014000000000002,1.0027461543,0.24048000000000003,0.07014000000000001,0.2505,0.74,0.14,0.7531268154,0.9804800000000001,0.22014000000000003,1.004889372,0.24048000000000003,0.07014000000000001,0.2505,0.74,0.15,0.7550496672
2021-03-18 14:00:00,1.00808,0.28944000000000003,1.0488092296,0.23808,0.06944,0.248,0.77,0.22,0.8008120878,1.00808,0.29944000000000004,1.0516128565,0.23808,0.06944,0.248,0.77,0.23,0.8036168241
2021-03-18 14:30:00,0.9804,0.2872,1.0216007048,0.23040000000000002,0.06720000000000001,0.24,0.75,0.22,0.7816009212,0.9804,0.2972,1.0244569293,0.23040000000000002,0.06720000000000001,0.24,0.75,0.23,0.7844743463
2021-03-18 15:00:00,1.00128,0.27454,1.0382359318,0.22128,0.06454,0.2305,0.78,0.21,0.8077747211,1.00128,0.28454,1.0409249012,0.22128,0.06454,0.2305,0.78,0.22,0.8104319836
2021-03-18 15:30:00,0.9703200000000001,0.24426000000000003,1.0005917499,0.22032000000000002,0.06426000000000001,0.2295,0.75,0.18,0.7712976079,0.9603200000000001,0.25426000000000004,0.9934096084,0.22032000000000002,0.06426000000000001,0.2295,0.74,0.19,0.7640026178
2021-03-18 16:00:00,1.0964800000000001,0.27314000000000005,1.1299884291,0.21648,0.06314,0.2255,0.88,0.21,0.9047098983,1.0964800000000001,0.28314,1.1324471952,0.21648,0.06314,0.2255,0.88,0.22,0.9070832376
2021-03-18 16:30:00,1.14544,0.25992000000000004,1.1745600027,0.20544,0.05992000000000001,0.214,0.9400000000000001,0.2,0.9610411021,1.13544,0.26992000000000005,1.1670821735999999,0.20544,0.05992000000000001,0.214,0.93,0.21,0.9534149149000001
