Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 17:00:00,1.2564,0.24020000000000002,1.2791547991,0.2064,0.060200000000000004,0.215,1.05,0.18,1.0653168543,1.2564,0.25020000000000003,1.2810702557,0.2064,0.060200000000000004,0.215,1.05,0.19,1.0670520137
2021-03-18 17:30:00,1.33352,0.20936000000000002,1.3498545107,0.20352,0.05936,0.212,1.13,0.15,1.1399122773,1.32352,0.21936000000000003,1.3415751936,0.20352,0.05936,0.212,1.12,0.16,1.1313708499
2021-03-18 18:00:00,1.41448,0.19964,1.4284991425,0.20448000000000002,0.059640000000000006,0.213,1.21,0.14,1.2180722474,1.41448,0.21964000000000003,1.4314312418,0.20448000000000002,0.059640000000000006,0.213,1.21,0.16,1.2205326706
2021-03-18 18:30:00,1.49016,0.22838000000000003,1.507559037,0.20016,0.05838,0.20850000000000002,1.29,0.17,1.3011533345,1.49016,0.23838,1.5091063084,0.20016,0.05838,0.20850000000000002,1.29,0.18,1.3024976008
2021-03-18 19:00:00,1.59448,0.22964,1.610931718,0.20448000000000002,0.059640000000000006,0.213,1.3900000000000001,0.17,1.4003570973000001,1.59448,0.23964000000000002,1.6123876085000002,0.20448000000000002,0.059640000000000006,0.213,1.3900000000000001,0.18,1.4016062214
2021-03-18 19:30:00,1.55112,0.22866000000000003,1.5678834938000001,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.17,1.3606616038000001,1.55112,0.23866,1.5693730755000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.35,0.18,1.3619471355
2021-03-18 20:00:00,1.48496,0.20978000000000002,1.4997045876000001,0.20496,0.05978000000000001,0.21350000000000002,1.28,0.15,1.2887590931,1.47496,0.22978,1.4927511012,0.20496,0.05978000000000001,0.21350000000000002,1.27,0.17,1.2813274367
2021-03-18 20:30:00,1.40208,0.20894000000000001,1.4175627852,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.15,1.2093386622,1.40208,0.22894000000000003,1.4206483907,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.17,1.211981848
2021-03-18 21:00:00,1.3349600000000001,0.20978000000000002,1.3513422401000001,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.15,1.1399122773,1.3349600000000001,0.22978,1.3545911007,0.20496,0.05978000000000001,0.21350000000000002,1.13,0.17,1.1427160627
2021-03-18 21:30:00,1.25352,0.19936,1.2692741233,0.20352,0.05936,0.212,1.05,0.14,1.0592922165,1.25352,0.19936,1.2692741233,0.20352,0.05936,0.212,1.05,0.14,1.0592922165
2021-03-18 22:00:00,1.20976,0.20118000000000003,1.2263737807,0.20976000000000003,0.061180000000000005,0.2185,1.0,0.14,1.0097524449,1.20976,0.20118000000000003,1.2263737807,0.20976000000000003,0.061180000000000005,0.2185,1.0,0.14,1.0097524449
2021-03-18 22:30:00,1.11784,0.20062000000000002,1.1357000704,0.20784000000000002,0.06062000000000001,0.2165,0.91,0.14,0.9207062507,1.10784,0.20062000000000002,1.1258587167,0.20784000000000002,0.06062000000000001,0.2165,0.9,0.14,0.9108238029
2021-03-18 23:00:00,0.9926400000000001,0.20202,1.0129887709,0.21264000000000002,0.062020000000000006,0.2215,0.78,0.14,0.7924645102000001,0.9926400000000001,0.20202,1.0129887709,0.21264000000000002,0.062020000000000006,0.2215,0.78,0.14,0.7924645102000001
2021-03-18 23:30:00,0.9336000000000001,0.2023,0.9552665858,0.2136,0.0623,0.2225,0.72,0.14,0.7334848328,0.9336000000000001,0.2023,0.9552665858,0.2136,0.0623,0.2225,0.72,0.14,0.7334848328
2021-03-19 00:00:00,0.91744,0.20342000000000002,0.9397211554,0.21744000000000002,0.06342,0.2265,0.7000000000000001,0.14,0.7138627319,0.91744,0.20342000000000002,0.9397211554,0.21744000000000002,0.06342,0.2265,0.7000000000000001,0.14,0.7138627319
2021-03-19 00:30:00,0.99504,0.20272,1.015480182,0.21504,0.06272000000000001,0.224,0.78,0.14,0.7924645102000001,0.99504,0.20272,1.015480182,0.21504,0.06272000000000001,0.224,0.78,0.14,0.7924645102000001
2021-03-19 01:00:00,1.20888,0.20384000000000002,1.2259451864,0.21888000000000002,0.06384000000000001,0.228,0.99,0.14,0.9998499887000001,1.20888,0.20384000000000002,1.2259451864,0.21888000000000002,0.06384000000000001,0.228,0.99,0.14,0.9998499887000001
2021-03-19 01:30:00,1.27744,0.20342000000000002,1.2935349435,0.21744000000000002,0.06342,0.2265,1.06,0.14,1.0692053124,1.27744,0.20342000000000002,1.2935349435,0.21744000000000002,0.06342,0.2265,1.06,0.14,1.0692053124
2021-03-19 02:00:00,1.27888,0.20384000000000002,1.2950230886,0.21888000000000002,0.06384000000000001,0.228,1.06,0.14,1.0692053124,1.27888,0.20384000000000002,1.2950230886,0.21888000000000002,0.06384000000000001,0.228,1.06,0.14,1.0692053124
2021-03-19 02:30:00,1.25552,0.20286,1.2718029132,0.21552000000000002,0.06286,0.2245,1.04,0.14,1.0493807698,1.24552,0.20286,1.2619319514,0.21552000000000002,0.06286,0.2245,1.03,0.14,1.0394710193
2021-03-19 03:00:00,1.2284,0.20370000000000002,1.2451747869,0.2184,0.0637,0.2275,1.01,0.14,1.019656805,1.2284,0.20370000000000002,1.2451747869,0.2184,0.0637,0.2275,1.01,0.14,1.019656805
2021-03-19 03:30:00,1.20744,0.20342000000000002,1.2244554096,0.21744000000000002,0.06342,0.2265,0.99,0.14,0.9998499887000001,1.19744,0.20342000000000002,1.2145955088,0.21744000000000002,0.06342,0.2265,0.98,0.14,0.9899494937000001
2021-03-19 04:00:00,1.15888,0.20384000000000002,1.1766705571,0.21888000000000002,0.06384000000000001,0.228,0.9400000000000001,0.14,0.9503683496,1.1488800000000001,0.20384000000000002,1.1668230371,0.21888000000000002,0.06384000000000001,0.228,0.93,0.14,0.9404786016000001
2021-03-19 04:30:00,1.096,0.203,1.1146411979,0.216,0.063,0.225,0.88,0.14,0.8910667764,1.096,0.203,1.1146411979,0.216,0.063,0.225,0.88,0.14,0.8910667764
2021-03-19 05:00:00,1.08936,0.20398000000000002,1.1082928539,0.21936000000000003,0.06398000000000001,0.2285,0.87,0.14,0.8811923740000001,1.07936,0.20398000000000002,1.0984652248,0.21936000000000003,0.06398000000000001,0.2285,0.86,0.14,0.8713208364
2021-03-19 05:30:00,1.056,0.203,1.0753348316,0.216,0.063,0.225,0.84,0.14,0.8515867542000001,1.056,0.203,1.0753348316,0.216,0.063,0.225,0.84,0.14,0.8515867542000001
2021-03-19 06:00:00,1.06032,0.20426000000000002,1.0798150999,0.22032000000000002,0.06426000000000001,0.2295,0.84,0.14,0.8515867542000001,1.06032,0.20426000000000002,1.0798150999,0.22032000000000002,0.06426000000000001,0.2295,0.84,0.14,0.8515867542000001
2021-03-19 06:30:00,1.146,0.203,1.1638406248,0.216,0.063,0.225,0.93,0.14,0.9404786016000001,1.1360000000000001,0.203,1.153995234,0.216,0.063,0.225,0.92,0.14,0.9305912099
2021-03-19 07:00:00,1.21936,0.20398000000000002,1.2363036237,0.21936000000000003,0.06398000000000001,0.2285,1.0,0.14,1.0097524449,1.21936,0.21398000000000003,1.2379928312,0.21936000000000003,0.06398000000000001,0.2285,1.0,0.15,1.0111874208
2021-03-19 07:30:00,1.2745600000000001,0.21258000000000002,1.2921661851000001,0.21456000000000003,0.06258000000000001,0.2235,1.06,0.15,1.0705606008,1.2745600000000001,0.21258000000000002,1.2921661851000001,0.21456000000000003,0.06258000000000001,0.2235,1.06,0.15,1.0705606008
2021-03-19 08:00:00,1.29744,0.23342000000000002,1.3182698699,0.21744000000000002,0.06342,0.2265,1.08,0.17,1.0932977636,1.29744,0.24342000000000003,1.3200772137,0.21744000000000002,0.06342,0.2265,1.08,0.18,1.0948972555
2021-03-19 08:30:00,1.32216,0.26188,1.3478457627,0.21216000000000002,0.061880000000000004,0.221,1.11,0.2,1.1278741064,1.32216,0.27188,1.3498243589,0.21216000000000002,0.061880000000000004,0.221,1.11,0.21,1.129690223
2021-03-19 09:00:00,1.28648,0.26314000000000004,1.3131159317,0.21648,0.06314,0.2255,1.07,0.2,1.0885311204,1.28648,0.27314000000000005,1.3151563595,0.21648,0.06314,0.2255,1.07,0.21,1.0904127659
2021-03-19 09:30:00,1.27744,0.26342000000000004,1.3043170818,0.21744000000000002,0.06342,0.2265,1.06,0.2,1.0787029248,1.2674400000000001,0.27342,1.2965965641000001,0.21744000000000002,0.06342,0.2265,1.05,0.21,1.0707940979
2021-03-19 10:00:00,1.2084,0.2637,1.2368380048,0.2184,0.0637,0.2275,0.99,0.2,1.01,1.2084,0.2737,1.2390085754,0.2184,0.0637,0.2275,0.99,0.21,1.0120276676
2021-03-19 10:30:00,1.1608,0.2444,1.1862495522,0.22080000000000002,0.0644,0.23,0.9400000000000001,0.18,0.9570788891,1.1608,0.2544,1.1883501168,0.22080000000000002,0.0644,0.23,0.9400000000000001,0.19,0.9590099061
2021-03-19 11:00:00,1.17984,0.24412000000000003,1.2048306935,0.21984,0.06412000000000001,0.229,0.96,0.18,0.9767292358,1.17984,0.25412,1.2068965987,0.21984,0.06412000000000001,0.229,0.96,0.19,0.9786214794
2021-03-19 11:30:00,1.15696,0.24328000000000002,1.1822612232,0.21696000000000001,0.06328,0.226,0.9400000000000001,0.18,0.9570788891,1.15696,0.25328,1.1843594049,0.21696000000000001,0.06328,0.226,0.9400000000000001,0.19,0.9590099061
2021-03-19 12:00:00,1.20888,0.28384000000000004,1.2417552094,0.21888000000000002,0.06384000000000001,0.228,0.99,0.22,1.0141498903,1.19888,0.29384000000000005,1.2343642898,0.21888000000000002,0.06384000000000001,0.228,0.98,0.23,1.0066280346
2021-03-19 12:30:00,1.23408,0.26244,1.2616767415,0.21408000000000002,0.06244,0.223,1.02,0.2,1.0394229168,1.23408,0.27244,1.2637946827,0.21408000000000002,0.06244,0.223,1.02,0.21,1.0413932975
2021-03-19 13:00:00,1.24032,0.26426,1.2681589214,0.22032000000000002,0.06426000000000001,0.2295,1.02,0.2,1.0394229168,1.24032,0.27426,1.2702803824,0.22032000000000002,0.06426000000000001,0.2295,1.02,0.21,1.0413932975
2021-03-19 13:30:00,1.20792,0.23356000000000002,1.2302930545,0.21792000000000003,0.06356,0.227,0.99,0.17,1.0044899203,1.19792,0.24356000000000003,1.2224294663,0.21792000000000003,0.06356,0.227,0.98,0.18,0.9963934966
2021-03-19 14:00:00,1.2084,0.2737,1.2390085754,0.2184,0.0637,0.2275,0.99,0.21,1.0120276676,1.2184,0.2837,1.2509933053,0.2184,0.0637,0.2275,1.0,0.22,1.0239140589
2021-03-19 14:30:00,1.18168,0.26174000000000003,1.2103203915,0.21168,0.06174,0.2205,0.97,0.2,0.990403958,1.17168,0.27174000000000004,1.2027787203,0.21168,0.06174,0.2205,0.96,0.21,0.9827003612
2021-03-19 15:00:00,1.186,0.263,1.2148106848,0.216,0.063,0.225,0.97,0.2,0.990403958,1.176,0.28300000000000003,1.2095722384,0.216,0.063,0.225,0.96,0.22,0.9848857802000001
2021-03-19 15:30:00,1.19072,0.25146,1.2169824362,0.21072000000000002,0.06146000000000001,0.2195,0.98,0.19,0.9982484661000001,1.17072,0.26146,1.1995610239,0.21072000000000002,0.06146000000000001,0.2195,0.96,0.2,0.9806120538
2021-03-19 16:00:00,1.23264,0.26202000000000003,1.2601808799,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.2,1.0394229168,1.23264,0.27202000000000004,1.2622980036,0.21264000000000002,0.062020000000000006,0.2215,1.02,0.21,1.0413932975
2021-03-19 16:30:00,1.28928,0.23104000000000002,1.3098176972,0.20928000000000002,0.061040000000000004,0.218,1.08,0.17,1.0932977636,1.28928,0.24104000000000003,1.3116185421,0.20928000000000002,0.061040000000000004,0.218,1.08,0.18,1.0948972555
2021-03-19 17:00:00,1.3412,0.2116,1.3577893798,0.2112,0.0616,0.22,1.13,0.15,1.1399122773,1.3412,0.22160000000000002,1.3593836839,0.2112,0.0616,0.22,1.13,0.16,1.1412712211
2021-03-19 17:30:00,1.44784,0.23062000000000002,1.4660921697,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.17,1.2515989773,1.44784,0.24062000000000003,1.4676984193,0.20784000000000002,0.06062000000000001,0.2165,1.24,0.18,1.2529964086
2021-03-19 18:00:00,1.51976,0.26118,1.5420393801999999,0.20976000000000003,0.061180000000000005,0.2185,1.31,0.2,1.3251792332,1.50976,0.27118000000000003,1.5339210703,0.20976000000000003,0.061180000000000005,0.2185,1.3,0.21,1.3168523076
2021-03-19 18:30:00,1.5764,0.2802,1.6011086784000002,0.2064,0.060200000000000004,0.215,1.37,0.22,1.3875518008,1.5664,0.2902,1.5930552407,0.2064,0.060200000000000004,0.215,1.3599999999999999,0.23,1.3793114224
2021-03-19 19:00:00,1.57928,0.25104000000000004,1.5991080013999999,0.20928000000000002,0.061040000000000004,0.218,1.37,0.19,1.3831124322,1.56928,0.26104,1.5908430469,0.20928000000000002,0.061040000000000004,0.218,1.3599999999999999,0.2,1.3746272222
2021-03-19 19:30:00,1.51592,0.25006,1.5364060173,0.20592000000000002,0.06006,0.21450000000000002,1.31,0.19,1.3237069162,1.51592,0.26006,1.5380652294,0.20592000000000002,0.06006,0.21450000000000002,1.31,0.2,1.3251792332
2021-03-19 20:00:00,1.47072,0.23146000000000003,1.4888220344,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.17,1.2714165328,1.47072,0.24146,1.4904094236,0.21072000000000002,0.06146000000000001,0.2195,1.26,0.18,1.2727922061
2021-03-19 20:30:00,1.40592,0.23006000000000001,1.4246187736,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.17,1.211981848,1.40592,0.24006000000000002,1.4262678044000001,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.18,1.213424905
2021-03-19 21:00:00,1.31976,0.21118,1.3365490825,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.15,1.1200892822,1.31976,0.22118000000000002,1.3381655540000001,0.20976000000000003,0.061180000000000005,0.2185,1.11,0.16,1.1214722466
2021-03-19 21:30:00,1.2664,0.2102,1.2837262168999999,0.2064,0.060200000000000004,0.215,1.06,0.15,1.0705606008,1.2564,0.2202,1.2755504694,0.2064,0.060200000000000004,0.215,1.05,0.16,1.0621205205
2021-03-19 22:00:00,1.22976,0.20118000000000003,1.2461071583,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.14,1.0295630141,1.22976,0.20118000000000003,1.2461071583,0.20976000000000003,0.061180000000000005,0.2185,1.02,0.14,1.0295630141
2021-03-19 22:30:00,1.0964,0.20020000000000002,1.1145281513,0.2064,0.060200000000000004,0.215,0.89,0.14,0.9009439494,1.0964,0.20020000000000002,1.1145281513,0.2064,0.060200000000000004,0.215,0.89,0.14,0.9009439494
2021-03-19 23:00:00,1.01976,0.20118000000000003,1.0394151481,0.20976000000000003,0.061180000000000005,0.2185,0.81,0.14,0.8220097323000001,1.01976,0.20118000000000003,1.0394151481,0.20976000000000003,0.061180000000000005,0.2185,0.81,0.14,0.8220097323000001
2021-03-19 23:30:00,0.95584,0.19712000000000002,0.9759540973,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.14,0.7727871635,0.95584,0.19712000000000002,0.9759540973,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.76,0.14,0.7727871635
2021-03-20 00:00:00,0.9582400000000001,0.19782000000000002,0.9784460384,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.14,0.7727871635,0.9582400000000001,0.19782000000000002,0.9784460384,0.19824000000000003,0.05782,0.20650000000000002,0.76,0.14,0.7727871635
2021-03-20 00:30:00,1.06112,0.19866,1.0795561356,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.14,0.8713208364,1.06112,0.19866,1.0795561356,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.86,0.14,0.8713208364
2021-03-20 01:00:00,1.26592,0.20006000000000002,1.2816307776,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.14,1.0692053124,1.26592,0.20006000000000002,1.2816307776,0.20592000000000002,0.06006,0.21450000000000002,1.06,0.14,1.0692053124
2021-03-20 01:30:00,1.32352,0.19936,1.3384504473,0.20352,0.05936,0.212,1.12,0.14,1.1287160848,1.31352,0.19936,1.3285628325,0.20352,0.05936,0.212,1.11,0.14,1.1187939935
2021-03-20 02:00:00,1.3064,0.20020000000000002,1.3216508616,0.2064,0.060200000000000004,0.215,1.1,0.14,1.1088733021,1.2964,0.20020000000000002,1.3117671287000001,0.2064,0.060200000000000004,0.215,1.09,0.14,1.0989540482
2021-03-20 02:30:00,1.30304,0.19922,1.318181266,0.20304000000000003,0.05922,0.21150000000000002,1.1,0.14,1.1088733021,1.29304,0.19922,1.3082970037,0.20304000000000003,0.05922,0.21150000000000002,1.09,0.14,1.0989540482
2021-03-20 03:00:00,1.26736,0.20048000000000002,1.2831187007,0.20736000000000002,0.060480000000000006,0.216,1.06,0.14,1.0692053124,1.26736,0.20048000000000002,1.2831187007,0.20736000000000002,0.060480000000000006,0.216,1.06,0.14,1.0692053124
2021-03-20 03:30:00,1.24352,0.19936,1.2593992219,0.20352,0.05936,0.212,1.04,0.14,1.0493807698,1.23352,0.19936,1.2495263102,0.20352,0.05936,0.212,1.03,0.14,1.0394710193
2021-03-20 04:00:00,1.17736,0.20048000000000002,1.1943068282,0.20736000000000002,0.060480000000000006,0.216,0.97,0.14,0.9800510191,1.17736,0.20048000000000002,1.1943068282,0.20736000000000002,0.060480000000000006,0.216,0.97,0.14,0.9800510191
2021-03-20 04:30:00,1.12448,0.19964,1.1420645341,0.20448000000000002,0.059640000000000006,0.213,0.92,0.14,0.9305912099,1.12448,0.19964,1.1420645341,0.20448000000000002,0.059640000000000006,0.213,0.92,0.14,0.9305912099
2021-03-20 05:00:00,1.07832,0.20076000000000002,1.0968493971,0.20832,0.06076,0.217,0.87,0.14,0.8811923740000001,1.06832,0.20076000000000002,1.087019871,0.20832,0.06076,0.217,0.86,0.14,0.8713208364
2021-03-20 05:30:00,1.07448,0.19964,1.0928693426,0.20448000000000002,0.059640000000000006,0.213,0.87,0.14,0.8811923740000001,1.06448,0.19964,1.0830391498,0.20448000000000002,0.059640000000000006,0.213,0.86,0.14,0.8713208364
2021-03-20 06:00:00,1.03784,0.20062000000000002,1.057052624,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.14,0.8417244205000001,1.03784,0.20062000000000002,1.057052624,0.20784000000000002,0.06062000000000001,0.2165,0.8300000000000001,0.14,0.8417244205000001
2021-03-20 06:30:00,1.07352,0.19936,1.0918743517,0.20352,0.05936,0.212,0.87,0.14,0.8811923740000001,1.07352,0.19936,1.0918743517,0.20352,0.05936,0.212,0.87,0.14,0.8811923740000001
2021-03-20 07:00:00,1.11736,0.20048000000000002,1.1352028894,0.20736000000000002,0.060480000000000006,0.216,0.91,0.14,0.9207062507,1.11736,0.21048000000000003,1.1370115215,0.20736000000000002,0.060480000000000006,0.216,0.91,0.15,0.9222797840000001
2021-03-20 07:30:00,1.23448,0.24964000000000003,1.2594685387,0.20448000000000002,0.059640000000000006,0.213,1.03,0.19,1.0473776778,1.22448,0.25964000000000004,1.2517045178,0.20448000000000002,0.059640000000000006,0.213,1.02,0.2,1.0394229168
2021-03-20 08:00:00,1.23832,0.26076000000000005,1.2654770642,0.20832,0.06076,0.217,1.03,0.2,1.0492378186,1.22832,0.26076000000000005,1.2556933543,0.20832,0.06076,0.217,1.02,0.2,1.0394229168
2021-03-20 08:30:00,1.28776,0.28768000000000005,1.3195020273,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.23,1.1140017953,1.28776,0.29768,1.3217182755999999,0.19776000000000002,0.05768,0.20600000000000002,1.09,0.24,1.1161093136
2021-03-20 09:00:00,1.31112,0.25866,1.3363909046,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.2,1.1278741064,1.31112,0.26866,1.3383623762,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.11,0.21,1.129690223
2021-03-20 09:30:00,1.33208,0.25894,1.3570140198,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.2,1.1475626345,1.33208,0.26894,1.3589576336,0.20208,0.058940000000000006,0.21050000000000002,1.13,0.21,1.1493476411
2021-03-20 10:00:00,1.28448,0.25964000000000004,1.310458622,0.20448000000000002,0.059640000000000006,0.213,1.08,0.2,1.0983624174,1.28448,0.26964000000000005,1.3124765141,0.20448000000000002,0.059640000000000006,0.213,1.08,0.21,1.1002272493
2021-03-20 10:30:00,1.22256,0.20908000000000002,1.2403093969,0.20256000000000002,0.05908000000000001,0.211,1.02,0.15,1.0309704166,1.22256,0.21908000000000002,1.2420342185,0.20256000000000002,0.05908000000000001,0.211,1.02,0.16,1.0324727599
2021-03-20 11:00:00,1.26736,0.24048000000000003,1.2899736431,0.20736000000000002,0.060480000000000006,0.216,1.06,0.18,1.0751744045,1.26736,0.25048000000000004,1.2918752262,0.20736000000000002,0.060480000000000006,0.216,1.06,0.19,1.0768936809
2021-03-20 11:30:00,1.2554400000000001,0.25992000000000004,1.282063961,0.20544,0.05992000000000001,0.214,1.05,0.2,1.0688779163,1.2554400000000001,0.26992000000000005,1.284128654,0.20544,0.05992000000000001,0.214,1.05,0.21,1.0707940979
2021-03-20 12:00:00,1.23736,0.26048000000000004,1.2644799722,0.20736000000000002,0.060480000000000006,0.216,1.03,0.2,1.0492378186,1.23736,0.27048,1.2665777513,0.20736000000000002,0.060480000000000006,0.216,1.03,0.21,1.0511898021
2021-03-20 12:30:00,1.2954400000000001,0.25992000000000004,1.3212581882,0.20544,0.05992000000000001,0.214,1.09,0.2,1.1081967334,1.28544,0.26992000000000005,1.3134735627,0.20544,0.05992000000000001,0.214,1.08,0.21,1.1002272493
2021-03-20 13:00:00,1.2711999999999999,0.2616,1.2978382026,0.2112,0.0616,0.22,1.06,0.2,1.0787029248,1.2711999999999999,0.2716,1.2998907646,0.2112,0.0616,0.22,1.06,0.21,1.0806016842
2021-03-20 13:30:00,1.21448,0.21964000000000003,1.2341812671,0.20448000000000002,0.059640000000000006,0.213,1.01,0.16,1.0225947389,1.21448,0.22964,1.2360000809,0.20448000000000002,0.059640000000000006,0.213,1.01,0.17,1.0242070103
2021-03-20 14:00:00,1.23072,0.27146000000000003,1.2603024439000001,0.21072000000000002,0.06146000000000001,0.2195,1.02,0.21,1.0413932975,1.23072,0.29146,1.2647611039,0.21072000000000002,0.06146000000000001,0.2195,1.02,0.23,1.0456098699
2021-03-20 14:30:00,1.18496,0.26978,1.2152824569,0.20496,0.05978000000000001,0.21350000000000002,0.98,0.21,1.0022474744,1.17496,0.28978000000000004,1.2101667034,0.20496,0.05978000000000001,0.21350000000000002,0.97,0.23,0.99689518
2021-03-20 15:00:00,1.18784,0.24062000000000003,1.2119661093,0.20784000000000002,0.06062000000000001,0.2165,0.98,0.18,0.9963934966,1.17784,0.25062,1.2042082253,0.20784000000000002,0.06062000000000001,0.2165,0.97,0.19,0.9884331035
2021-03-20 15:30:00,1.20064,0.23852,1.2241030185,0.20064,0.05852,0.209,1.0,0.18,1.0160708637,1.20064,0.24852000000000002,1.2260907797,0.20064,0.05852,0.209,1.0,0.19,1.0178899744
2021-03-20 16:00:00,1.18592,0.24006000000000002,1.2099731609,0.20592000000000002,0.06006,0.21450000000000002,0.98,0.18,0.9963934966,1.17592,0.25006,1.2022137289,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.19,0.9884331035
2021-03-20 16:30:00,1.18256,0.23908000000000001,1.2064855573,0.20256000000000002,0.05908000000000001,0.211,0.98,0.18,0.9963934966,1.17256,0.24908000000000002,1.1987234043,0.20256000000000002,0.05908000000000001,0.211,0.97,0.19,0.9884331035
2021-03-20 17:00:00,1.22352,0.21936000000000003,1.2430285596,0.20352,0.05936,0.212,1.02,0.16,1.0324727599,1.21352,0.22936,1.2350047773,0.20352,0.05936,0.212,1.01,0.17,1.0242070103
2021-03-20 17:30:00,1.31728,0.20754000000000003,1.3335289461,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.15,1.13,1.31728,0.21754,1.3351218109,0.19728,0.05754000000000001,0.20550000000000002,1.12,0.16,1.1313708499
2021-03-20 18:00:00,1.4192,0.2281,1.4374137365,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.17,1.2317873193,1.4192,0.2381,1.4390344853,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.22,0.18,1.2332072008
2021-03-20 18:30:00,1.4716,0.24880000000000002,1.4924838357999999,0.2016,0.058800000000000005,0.21,1.27,0.19,1.2841339494000001,1.4716,0.25880000000000003,1.494183389,0.2016,0.058800000000000005,0.21,1.27,0.2,1.2856515858
2021-03-20 19:00:00,1.60304,0.25922,1.6238633717000002,0.20304000000000003,0.05922,0.21150000000000002,1.4,0.2,1.4142135624,1.60304,0.26922,1.6254896647,0.20304000000000003,0.05922,0.21150000000000002,1.4,0.21,1.4156623891
2021-03-20 19:30:00,1.61488,0.25684,1.6351771158,0.19488000000000003,0.05684,0.203,1.42,0.2,1.4340153415999999,1.61488,0.26684,1.6367776269,0.19488000000000003,0.05684,0.203,1.42,0.21,1.4354441821
2021-03-20 20:00:00,1.46824,0.23782000000000003,1.487375894,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.18,1.2826924807,1.46824,0.24782,1.4890075386000001,0.19824000000000003,0.05782,0.20650000000000002,1.27,0.19,1.2841339494000001
2021-03-20 20:30:00,1.3944,0.23670000000000002,1.4143472876,0.19440000000000002,0.0567,0.2025,1.2,0.18,1.213424905,1.3844,0.23670000000000002,1.40448932,0.19440000000000002,0.0567,0.2025,1.19,0.18,1.2035364556
2021-03-20 21:00:00,1.31776,0.19768000000000002,1.3325047092,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.14,1.1287160848,1.31776,0.20768,1.3340248873,0.19776000000000002,0.05768,0.20600000000000002,1.12,0.15,1.13
2021-03-20 21:30:00,1.25488,0.19684000000000001,1.2702243109,0.19488000000000003,0.05684,0.203,1.06,0.14,1.0692053124,1.25488,0.21684,1.2734768941999999,0.19488000000000003,0.05684,0.203,1.06,0.16,1.0720074627
2021-03-20 22:00:00,1.1706400000000001,0.19852000000000003,1.1873534436,0.20064,0.05852,0.209,0.97,0.14,0.9800510191,1.1706400000000001,0.19852000000000003,1.1873534436,0.20064,0.05852,0.209,0.97,0.14,0.9800510191
2021-03-20 22:30:00,1.11232,0.19026,1.1284744791,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.14,0.9503683496,1.11232,0.19026,1.1284744791,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.14,0.9503683496
2021-03-20 23:00:00,1.02472,0.19096000000000002,1.0423611658,0.17472000000000001,0.050960000000000005,0.182,0.85,0.14,0.8614522622,1.02472,0.19096000000000002,1.0423611658,0.17472000000000001,0.050960000000000005,0.182,0.85,0.14,0.8614522622
2021-03-20 23:30:00,0.98184,0.19012,1.000077697,0.17184000000000002,0.050120000000000005,0.179,0.81,0.14,0.8220097323000001,0.98184,0.19012,1.000077697,0.17184000000000002,0.050120000000000005,0.179,0.81,0.14,0.8220097323000001
2021-03-21 00:00:00,0.9547200000000001,0.19096000000000002,0.97363032,0.17472000000000001,0.050960000000000005,0.182,0.78,0.14,0.7924645102000001,0.9447200000000001,0.20096000000000003,0.9658575464,0.17472000000000001,0.050960000000000005,0.182,0.77,0.15,0.7844743463
2021-03-21 00:30:00,1.06136,0.18998,1.0782288486,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.14,0.9009439494,1.06136,0.18998,1.0782288486,0.17136,0.049980000000000004,0.17850000000000002,0.89,0.14,0.9009439494
2021-03-21 01:00:00,1.2452,0.19110000000000002,1.2597786512,0.1752,0.0511,0.1825,1.07,0.14,1.0791200119,1.2452,0.19110000000000002,1.2597786512,0.1752,0.0511,0.1825,1.07,0.14,1.0791200119
2021-03-21 01:30:00,1.29376,0.19068000000000002,1.3077361355,0.17376000000000003,0.05068,0.181,1.12,0.14,1.1287160848,1.28376,0.19068000000000002,1.2978438273,0.17376000000000003,0.05068,0.181,1.11,0.14,1.1187939935
2021-03-21 02:00:00,1.29568,0.19124000000000002,1.3097172977,0.17568,0.05124,0.183,1.12,0.14,1.1287160848,1.2856800000000002,0.19124000000000002,1.299825296,0.17568,0.05124,0.183,1.11,0.14,1.1187939935
2021-03-21 02:30:00,1.2623199999999999,0.19026,1.2765777101,0.17232,0.050260000000000006,0.17950000000000002,1.09,0.14,1.0989540482,1.2623199999999999,0.19026,1.2765777101,0.17232,0.050260000000000006,0.17950000000000002,1.09,0.14,1.0989540482
2021-03-21 03:00:00,1.24472,0.19096000000000002,1.2592829706,0.17472000000000001,0.050960000000000005,0.182,1.07,0.14,1.0791200119,1.23472,0.19096000000000002,1.2493995358,0.17472000000000001,0.050960000000000005,0.182,1.06,0.14,1.0692053124
2021-03-21 03:30:00,1.19232,0.19026,1.2074045925,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.14,1.0295630141,1.19232,0.19026,1.2074045925,0.17232,0.050260000000000006,0.17950000000000002,1.02,0.14,1.0295630141
2021-03-21 04:00:00,1.15472,0.19096000000000002,1.1704033493,0.17472000000000001,0.050960000000000005,0.182,0.98,0.14,0.9899494937000001,1.14472,0.19096000000000002,1.1605384957,0.17472000000000001,0.050960000000000005,0.182,0.97,0.14,0.9800510191
2021-03-21 04:30:00,1.10376,0.19068000000000002,1.1201093697,0.17376000000000003,0.05068,0.181,0.93,0.14,0.9404786016000001,1.10376,0.19068000000000002,1.1201093697,0.17376000000000003,0.05068,0.181,0.93,0.14,0.9404786016000001
2021-03-21 05:00:00,1.06712,0.19166000000000002,1.0841949317,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.14,0.9009439494,1.05712,0.19166000000000002,1.0743538756,0.17712000000000003,0.051660000000000005,0.1845,0.88,0.14,0.8910667764
2021-03-21 05:30:00,1.0352,0.19110000000000002,1.0526909565,0.1752,0.0511,0.1825,0.86,0.14,0.8713208364,1.0352,0.19110000000000002,1.0526909565,0.1752,0.0511,0.1825,0.86,0.14,0.8713208364
2021-03-21 06:00:00,1.01472,0.19096000000000002,1.0325320334,0.17472000000000001,0.050960000000000005,0.182,0.84,0.14,0.8515867542000001,1.00472,0.19096000000000002,1.0227062139,0.17472000000000001,0.050960000000000005,0.182,0.8300000000000001,0.14,0.8417244205000001
2021-03-21 06:30:00,1.03184,0.19012,1.0492089401,0.17184000000000002,0.050120000000000005,0.179,0.86,0.14,0.8713208364,1.03184,0.19012,1.0492089401,0.17184000000000002,0.050120000000000005,0.179,0.86,0.14,0.8713208364
2021-03-21 07:00:00,1.07616,0.19138000000000002,1.0930446697,0.17616,0.05138,0.1835,0.9,0.14,0.9108238029,1.07616,0.19138000000000002,1.0930446697,0.17616,0.05138,0.1835,0.9,0.14,0.9108238029
2021-03-21 07:30:00,1.1128,0.1904,1.1289712131,0.1728,0.0504,0.18,0.9400000000000001,0.14,0.9503683496,1.1128,0.1904,1.1289712131,0.1728,0.0504,0.18,0.9400000000000001,0.14,0.9503683496
2021-03-21 08:00:00,1.1476,0.1918,1.1635175117,0.1776,0.051800000000000006,0.185,0.97,0.14,0.9800510191,1.1476,0.2018,1.1652077068,0.1776,0.051800000000000006,0.185,0.97,0.15,0.9815294188
2021-03-21 08:30:00,1.15712,0.19166000000000002,1.1728854377,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.14,0.9899494937000001,1.15712,0.20166,1.1745609605,0.17712000000000003,0.051660000000000005,0.1845,0.98,0.15,0.9914131329
2021-03-21 09:00:00,1.16384,0.19362000000000001,1.1798356877,0.18384,0.05362,0.1915,0.98,0.14,0.9899494937000001,1.16384,0.19362000000000001,1.1798356877,0.18384,0.05362,0.1915,0.98,0.14,0.9899494937000001
2021-03-21 09:30:00,1.16144,0.19292,1.1773533879,0.18144000000000002,0.05292,0.189,0.98,0.14,0.9899494937000001,1.16144,0.20292000000000002,1.179033248,0.18144000000000002,0.05292,0.189,0.98,0.15,0.9914131329
2021-03-21 10:00:00,1.16528,0.20404000000000003,1.1830087912,0.18528000000000003,0.054040000000000005,0.193,0.98,0.15,0.9914131329,1.16528,0.21404,1.1847744933,0.18528000000000003,0.054040000000000005,0.193,0.98,0.16,0.992975327
2021-03-21 10:30:00,1.18768,0.22474000000000002,1.2087563237,0.18768,0.054740000000000004,0.1955,1.0,0.17,1.0143470806,1.18768,0.23474000000000003,1.210655463,0.18768,0.054740000000000004,0.1955,1.0,0.18,1.0160708637
2021-03-21 11:00:00,1.14496,0.22978,1.1677894716,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.17,0.9552486587000001,1.14496,0.23978000000000002,1.1697982091,0.20496,0.05978000000000001,0.21350000000000002,0.9400000000000001,0.18,0.9570788891
2021-03-21 11:30:00,1.12136,0.23748000000000002,1.1462307796,0.23136,0.06748000000000001,0.241,0.89,0.17,0.9060905032000001,1.12136,0.24748000000000003,1.1483442864,0.23136,0.06748000000000001,0.241,0.89,0.18,0.9080198236
2021-03-21 12:00:00,1.0704,0.23720000000000002,1.096366727,0.23040000000000002,0.06720000000000001,0.24,0.84,0.17,0.8570297544000001,1.0604,0.2472,1.0888324022,0.23040000000000002,0.06720000000000001,0.24,0.8300000000000001,0.18,0.8492938243
2021-03-21 12:30:00,1.02848,0.23664000000000002,1.055352832,0.22848000000000002,0.06664,0.23800000000000002,0.8,0.17,0.8178630692000001,1.02848,0.24664000000000003,1.0576400144,0.22848000000000002,0.06664,0.23800000000000002,0.8,0.18,0.8200000000000001
2021-03-21 13:00:00,1.0,0.22,1.0239140589,0.24,0.07,0.25,0.76,0.15,0.7746612163000001,0.99,0.23,1.0163660758,0.24,0.07,0.25,0.75,0.16,0.7668767828
2021-03-21 13:30:00,0.978,0.2165,1.0016767193,0.228,0.0665,0.23750000000000002,0.75,0.15,0.7648529270000001,0.978,0.2265,1.0038855761,0.228,0.0665,0.23750000000000002,0.75,0.16,0.7668767828
2021-03-21 14:00:00,0.94232,0.24776,0.9743469608,0.23232000000000003,0.06776,0.242,0.71,0.18,0.7324616031000001,0.94232,0.25776000000000004,0.9769376643000001,0.23232000000000003,0.06776,0.242,0.71,0.19,0.734982993
2021-03-21 14:30:00,0.94376,0.22818000000000002,0.9709526508,0.23376000000000002,0.06818,0.24350000000000002,0.71,0.16,0.7278049189,0.94376,0.23818000000000003,0.9733512470000001,0.23376000000000002,0.06818,0.24350000000000002,0.71,0.17,0.7300684899000001
2021-03-21 15:00:00,0.9817600000000001,0.20468000000000003,1.0028691839,0.22176,0.06468,0.231,0.76,0.14,0.7727871635,0.9717600000000001,0.20468000000000003,0.9930817690000001,0.22176,0.06468,0.231,0.75,0.14,0.7629547824
2021-03-21 15:30:00,1.00648,0.21314000000000002,1.0288005881,0.21648,0.06314,0.2255,0.79,0.15,0.8041144197000001,1.00648,0.22314,1.0309187407,0.21648,0.06314,0.2255,0.79,0.16,0.8060397013
2021-03-21 16:00:00,1.08072,0.21146,1.1012134443,0.21072000000000002,0.06146000000000001,0.2195,0.87,0.15,0.8828363382000001,1.08072,0.22146000000000002,1.103177343,0.21072000000000002,0.06146000000000001,0.2195,0.87,0.16,0.8845903006
2021-03-21 16:30:00,1.17352,0.23936000000000002,1.1976820947,0.20352,0.05936,0.212,0.97,0.18,0.9865596789000001,1.16352,0.24936000000000003,1.1899408389000001,0.20352,0.05936,0.212,0.96,0.19,0.9786214794
2021-03-21 17:00:00,1.23496,0.23978000000000002,1.2580225157,0.20496,0.05978000000000001,0.21350000000000002,1.03,0.18,1.0456098699,1.22496,0.24978000000000003,1.2501668089,0.20496,0.05978000000000001,0.21350000000000002,1.02,0.19,1.0375451797
2021-03-21 17:30:00,1.35304,0.23922000000000002,1.3740245449000001,0.20304000000000003,0.05922,0.21150000000000002,1.15,0.18,1.1640017182,1.35304,0.24922000000000002,1.3758008032,0.20304000000000003,0.05922,0.21150000000000002,1.15,0.19,1.1655899794
2021-03-21 18:00:00,1.3544800000000001,0.23964000000000002,1.3755156850999999,0.20448000000000002,0.059640000000000006,0.213,1.15,0.18,1.1640017182,1.3544800000000001,0.24964000000000003,1.3772930697999999,0.20448000000000002,0.059640000000000006,0.213,1.15,0.19,1.1655899794
2021-03-21 18:30:00,1.4477600000000002,0.24768,1.4687935185,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.19,1.2643575444000001,1.4477600000000002,0.25768,1.4705128357000001,0.19776000000000002,0.05768,0.20600000000000002,1.25,0.2,1.2658988901
2021-03-21 19:00:00,1.514,0.2195,1.5298288303,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.31,0.16,1.3197348218,1.504,0.2295,1.5214092973,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3,0.17,1.3110682667
2021-03-21 19:30:00,1.5292,0.21810000000000002,1.544674804,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.33,0.16,1.3395894894,1.5192,0.2281,1.53622858,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.32,0.17,1.3309019498
2021-03-21 20:00:00,1.4730400000000001,0.20922000000000002,1.4878238639,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.15,1.2788275881,1.4730400000000001,0.21922000000000003,1.4892629889,0.20304000000000003,0.05922,0.21150000000000002,1.27,0.16,1.2800390619
2021-03-21 20:30:00,1.4206400000000001,0.23852,1.4405241407,0.20064,0.05852,0.209,1.22,0.18,1.2332072008,1.4106400000000001,0.23852,1.430663133,0.20064,0.05852,0.209,1.21,0.18,1.2233151679
2021-03-21 21:00:00,1.32496,0.21978000000000003,1.3430644996,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.16,1.1313708499,1.32496,0.22978,1.3447370933,0.20496,0.05978000000000001,0.21350000000000002,1.12,0.17,1.1328283189
2021-03-21 21:30:00,1.22824,0.19782000000000002,1.2440684266,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.14,1.0394710193,1.22824,0.21782,1.2474049262,0.19824000000000003,0.05782,0.20650000000000002,1.03,0.16,1.0423531072
2021-03-21 22:00:00,1.12208,0.18894000000000002,1.1378760258,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.13,0.9291393867000001,1.12208,0.19894,1.1395791548,0.20208,0.058940000000000006,0.21050000000000002,0.92,0.14,0.9305912099
2021-03-21 22:30:00,1.0592,0.18810000000000002,1.0757723969,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.86,0.13,0.8697700846,1.0492,0.1981,1.0677379126,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.85,0.14,0.8614522622
2021-03-21 23:00:00,1.00256,0.18908000000000003,1.0202341888,0.20256000000000002,0.05908000000000001,0.211,0.8,0.13,0.8104936767,1.00256,0.19908,1.0221347269,0.20256000000000002,0.05908000000000001,0.211,0.8,0.14,0.8121576202
2021-03-21 23:30:00,0.9444800000000001,0.18964,0.9633305767,0.20448000000000002,0.059640000000000006,0.213,0.74,0.13,0.7513321503,0.9444800000000001,0.19964,0.9653489525000001,0.20448000000000002,0.059640000000000006,0.213,0.74,0.14,0.7531268154
2021-03-22 00:00:00,0.9173600000000001,0.19048,0.9369268915000001,0.20736000000000002,0.060480000000000006,0.216,0.71,0.13,0.7218032973,0.9173600000000001,0.20048000000000002,0.9390109691,0.20736000000000002,0.060480000000000006,0.216,0.71,0.14,0.7236711961000001
2021-03-22 00:30:00,1.0216,0.1888,1.0388994177,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.13,0.8302409289,1.0216,0.1988,1.0407631815,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.14,0.8318653737
2021-03-22 01:00:00,1.25496,0.18978,1.2692285255,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.13,1.0580170131,1.25496,0.19978,1.2707622319,0.20496,0.05978000000000001,0.21350000000000002,1.05,0.14,1.0592922165
2021-03-22 01:30:00,1.3220800000000001,0.18894000000000002,1.3355125795,0.20208,0.058940000000000006,0.21050000000000002,1.12,0.13,1.1275194012,1.31208,0.19894,1.3270761282,0.20208,0.058940000000000006,0.21050000000000002,1.11,0.14,1.1187939935
2021-03-22 02:00:00,1.29688,0.19034,1.3107734549,0.20688,0.060340000000000005,0.2155,1.09,0.13,1.09772492,1.28688,0.20034000000000002,1.3023809926,0.20688,0.060340000000000005,0.2155,1.08,0.14,1.0890362712
2021-03-22 02:30:00,1.2916,0.1888,1.3053260129,0.2016,0.058800000000000005,0.21,1.09,0.13,1.09772492,1.2816,0.1988,1.2969271375,0.2016,0.058800000000000005,0.21,1.08,0.14,1.0890362712
2021-03-22 03:00:00,1.2754400000000001,0.18992,1.2895025397,0.20544,0.05992000000000001,0.214,1.07,0.13,1.0778682665,1.26544,0.19992000000000001,1.2811348095000001,0.20544,0.05992000000000001,0.214,1.06,0.14,1.0692053124
2021-03-22 03:30:00,1.25208,0.18894000000000002,1.2662553652,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.13,1.0580170131,1.25208,0.19894,1.2677860427,0.20208,0.058940000000000006,0.21050000000000002,1.05,0.14,1.0592922165
2021-03-22 04:00:00,1.19544,0.18992,1.2104323195,0.20544,0.05992000000000001,0.214,0.99,0.13,0.9984988733000001,1.18544,0.19992000000000001,1.2021796871000001,0.20544,0.05992000000000001,0.214,0.98,0.14,0.9899494937000001
2021-03-22 04:30:00,1.1516,0.1888,1.1669738643,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.13,0.9588534820000001,1.1516,0.1988,1.1686333899,0.2016,0.058800000000000005,0.21,0.9500000000000001,0.14,0.9602603814
2021-03-22 05:00:00,1.14592,0.19006,1.1615745564,0.20592000000000002,0.06006,0.21450000000000002,0.9400000000000001,0.13,0.9489467846,1.13592,0.20006000000000002,1.1534029001000001,0.20592000000000002,0.06006,0.21450000000000002,0.93,0.14,0.9404786016000001
2021-03-22 05:30:00,1.114,0.1895,1.1300027655,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.13,0.9192388155000001,1.114,0.1995,1.1317226913,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.91,0.14,0.9207062507
2021-03-22 06:00:00,1.1368800000000001,0.19034,1.1527035395,0.20688,0.060340000000000005,0.2155,0.93,0.13,0.9390420651,1.1368800000000001,0.20034000000000002,1.1543969205,0.20688,0.060340000000000005,0.2155,0.93,0.14,0.9404786016000001
2021-03-22 06:30:00,1.23448,0.18964,1.2489612484000001,0.20448000000000002,0.059640000000000006,0.213,1.03,0.13,1.0381714695,1.23448,0.19964,1.2505186924,0.20448000000000002,0.059640000000000006,0.213,1.03,0.14,1.0394710193
2021-03-22 07:00:00,1.30928,0.21104,1.326179475,0.20928000000000002,0.061040000000000004,0.218,1.1,0.15,1.1101801656,1.30928,0.22104000000000001,1.3278075162,0.20928000000000002,0.061040000000000004,0.218,1.1,0.16,1.1115754585
2021-03-22 07:30:00,1.4073600000000002,0.27048,1.4331160455,0.20736000000000002,0.060480000000000006,0.216,1.2,0.21,1.2182364303,1.4073600000000002,0.28048,1.4350370030000001,0.20736000000000002,0.060480000000000006,0.216,1.2,0.22,1.22
2021-03-22 08:00:00,1.4112,0.2716,1.4370984657,0.2112,0.0616,0.22,1.2,0.21,1.2182364303,1.4112,0.2816,1.43902189,0.2112,0.0616,0.22,1.2,0.22,1.22
2021-03-22 08:30:00,1.36832,0.30076,1.4009840113,0.20832,0.06076,0.217,1.16,0.24,1.1845674316,1.36832,0.30076,1.4009840113,0.20832,0.06076,0.217,1.16,0.24,1.1845674316
2021-03-22 09:00:00,1.2784,0.3037,1.313978786,0.2184,0.0637,0.2275,1.06,0.24,1.0868302535,1.2784,0.3037,1.313978786,0.2184,0.0637,0.2275,1.06,0.24,1.0868302535
2021-03-22 09:30:00,1.3036,0.3023,1.3381921574,0.2136,0.0623,0.2225,1.09,0.24,1.1161093136,1.3036,0.3023,1.3381921574,0.2136,0.0623,0.2225,1.09,0.24,1.1161093136
2021-03-22 10:00:00,1.2874400000000001,0.28342,1.3182672908,0.21744000000000002,0.06342,0.2265,1.07,0.22,1.0923827168,1.2874400000000001,0.29342,1.3204533502,0.21744000000000002,0.06342,0.2265,1.07,0.23,1.0944404963
2021-03-22 10:30:00,1.23552,0.26286000000000004,1.2631726129,0.21552000000000002,0.06286,0.2245,1.02,0.2,1.0394229168,1.22552,0.27286000000000005,1.2555285142,0.21552000000000002,0.06286,0.2245,1.01,0.21,1.0316006979
2021-03-22 11:00:00,1.24176,0.28468000000000004,1.2739743326,0.22176,0.06468,0.231,1.02,0.22,1.0434557969,1.23176,0.29468,1.2665184562,0.22176,0.06468,0.231,1.01,0.23,1.035857133
2021-03-22 11:30:00,1.13368,0.28524000000000005,1.1690133447,0.22368000000000002,0.06524,0.233,0.91,0.22,0.9362157871000001,1.13368,0.29524,1.1714934912000001,0.22368000000000002,0.06524,0.233,0.91,0.23,0.9386160024
2021-03-22 12:00:00,1.08608,0.26594,1.1181653947,0.22608000000000003,0.06594,0.23550000000000001,0.86,0.2,0.8829496022000001,1.07608,0.28594,1.1134225837,0.22608000000000003,0.06594,0.23550000000000001,0.85,0.22,0.8780091116000001
2021-03-22 12:30:00,1.1308,0.2644,1.1612992724,0.22080000000000002,0.0644,0.23,0.91,0.2,0.9317188417000001,1.1308,0.2844,1.1660154373,0.22080000000000002,0.0644,0.23,0.91,0.22,0.9362157871000001
2021-03-22 13:00:00,1.1556,0.2958,1.1928574936,0.22560000000000002,0.0658,0.23500000000000001,0.93,0.23,0.958018789,1.1556,0.3058,1.1953765097,0.22560000000000002,0.0658,0.23500000000000001,0.93,0.24,0.9604686356000001
2021-03-22 13:30:00,0.9956,0.2258,1.0208844205,0.22560000000000002,0.0658,0.23500000000000001,0.77,0.16,0.7864477096,0.9956,0.2358,1.0231427075,0.22560000000000002,0.0658,0.23500000000000001,0.77,0.17,0.7885429601
2021-03-22 14:00:00,0.9736800000000001,0.27524000000000004,1.011834868,0.22368000000000002,0.06524,0.233,0.75,0.21,0.7788452991,0.9636800000000001,0.28524000000000005,1.0050079602,0.22368000000000002,0.06524,0.233,0.74,0.22,0.7720103626
2021-03-22 14:30:00,0.94032,0.27426,0.9795,0.22032000000000002,0.06426000000000001,0.2295,0.72,0.21,0.75,0.94032,0.28426,0.9823469092,0.22032000000000002,0.06426000000000001,0.2295,0.72,0.22,0.7528612090000001
2021-03-22 15:00:00,0.87848,0.23664000000000002,0.9097942625000001,0.22848000000000002,0.06664,0.23800000000000002,0.65,0.17,0.6718630813,0.87848,0.24664000000000003,0.9124463820000001,0.22848000000000002,0.06664,0.23800000000000002,0.65,0.18,0.6744627492
2021-03-22 15:30:00,0.8413600000000001,0.21748,0.8690133486,0.23136,0.06748000000000001,0.241,0.61,0.15,0.628171951,0.8413600000000001,0.22748000000000002,0.8715697333,0.23136,0.06748000000000001,0.241,0.61,0.16,0.630634601
2021-03-22 16:00:00,0.9389600000000001,0.24678000000000003,0.9708482116,0.22896000000000002,0.06678,0.23850000000000002,0.71,0.18,0.7324616031000001,0.9289600000000001,0.25678,0.9637959587,0.22896000000000002,0.06678,0.23850000000000002,0.7000000000000001,0.19,0.7253275122
2021-03-22 16:30:00,1.04888,0.24384000000000003,1.0768505932,0.21888000000000002,0.06384000000000001,0.228,0.8300000000000001,0.18,0.8492938243,1.04888,0.25384,1.0791589317999999,0.21888000000000002,0.06384000000000001,0.228,0.8300000000000001,0.19,0.8514693183
2021-03-22 17:00:00,1.14408,0.24244000000000002,1.1694854424,0.21408000000000002,0.06244,0.223,0.93,0.18,0.9472592042,1.14408,0.25244,1.1715993342,0.21408000000000002,0.06244,0.223,0.93,0.19,0.9492101980000001
2021-03-22 17:30:00,1.2064,0.23020000000000002,1.2281665197,0.2064,0.060200000000000004,0.215,1.0,0.17,1.0143470806,1.2064,0.24020000000000002,1.2300800787,0.2064,0.060200000000000004,0.215,1.0,0.18,1.0160708637
2021-03-22 18:00:00,1.29592,0.23006000000000001,1.3161824532,0.20592000000000002,0.06006,0.21450000000000002,1.09,0.17,1.1031772296,1.29592,0.24006000000000002,1.3179671658,0.20592000000000002,0.06006,0.21450000000000002,1.09,0.18,1.1047624179
2021-03-22 18:30:00,1.40256,0.22908,1.4211446795,0.20256000000000002,0.05908000000000001,0.211,1.2,0.17,1.211981848,1.39256,0.23908000000000001,1.4129340395,0.20256000000000002,0.05908000000000001,0.211,1.19,0.18,1.2035364556
2021-03-22 19:00:00,1.52784,0.25062,1.5482588446,0.20784000000000002,0.06062000000000001,0.2165,1.32,0.19,1.3336041392,1.52784,0.26062,1.5499089812,0.20784000000000002,0.06062000000000001,0.2165,1.32,0.2,1.3350655415000001
2021-03-22 19:30:00,1.5054400000000001,0.22992,1.5228961882,0.20544,0.05992000000000001,0.214,1.3,0.17,1.3110682667,1.5054400000000001,0.23992000000000002,1.5244379948,0.20544,0.05992000000000001,0.214,1.3,0.18,1.3124023773
2021-03-22 20:00:00,1.41688,0.23034000000000002,1.4354809124,0.20688,0.060340000000000005,0.2155,1.21,0.17,1.2218837915,1.41688,0.24034000000000003,1.4371194279,0.20688,0.060340000000000005,0.2155,1.21,0.18,1.2233151679
2021-03-22 20:30:00,1.3639999999999999,0.2195,1.3815484972,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.16,0.16,1.1709824935,1.354,0.2295,1.3733121459,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.15,0.17,1.1624973118
2021-03-22 21:00:00,1.29592,0.20006000000000002,1.3112713869000001,0.20592000000000002,0.06006,0.21450000000000002,1.09,0.14,1.0989540482,1.29592,0.21006000000000002,1.3128342812,0.20592000000000002,0.06006,0.21450000000000002,1.09,0.15,1.1002726935
2021-03-22 21:30:00,1.20592,0.20006000000000002,1.2224021638,0.20592000000000002,0.06006,0.21450000000000002,1.0,0.14,1.0097524449,1.19592,0.21006000000000002,1.2142280881,0.20592000000000002,0.06006,0.21450000000000002,0.99,0.15,1.0012991561
2021-03-22 22:00:00,1.12544,0.18992,1.1413521805,0.20544,0.05992000000000001,0.214,0.92,0.13,0.9291393867000001,1.12544,0.19992000000000001,1.1430587037,0.20544,0.05992000000000001,0.214,0.92,0.14,0.9305912099
2021-03-22 22:30:00,1.0716,0.1888,1.0881047744,0.2016,0.058800000000000005,0.21,0.87,0.13,0.8796590248,1.0716,0.1988,1.0898843975,0.2016,0.058800000000000005,0.21,0.87,0.14,0.8811923740000001
2021-03-22 23:00:00,0.97928,0.19104000000000002,0.9977402468000001,0.20928000000000002,0.061040000000000004,0.218,0.77,0.13,0.7808969202,0.96928,0.20104000000000002,0.9899094908,0.20928000000000002,0.061040000000000004,0.218,0.76,0.14,0.7727871635
2021-03-22 23:30:00,0.9049600000000001,0.18978,0.9246453645,0.20496,0.05978000000000001,0.21350000000000002,0.7000000000000001,0.13,0.7119691005000001,0.9049600000000001,0.20978000000000002,0.9289565383,0.20496,0.05978000000000001,0.21350000000000002,0.7000000000000001,0.15,0.7158910532
2021-03-23 00:00:00,0.9064000000000001,0.1902,0.9261409180000001,0.2064,0.060200000000000004,0.215,0.7000000000000001,0.13,0.7119691005000001,0.9064000000000001,0.2102,0.9304541902000001,0.2064,0.060200000000000004,0.215,0.7000000000000001,0.15,0.7158910532
2021-03-23 00:30:00,1.02344,0.16892000000000001,1.0372865564,0.13344,0.03892,0.139,0.89,0.13,0.8994442729000001,1.01344,0.18892,1.0308983461,0.13344,0.03892,0.139,0.88,0.15,0.8926925563
2021-03-23 01:00:00,1.20808,0.18194000000000002,1.2217035033,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.13,1.0381714695,1.20808,0.18194000000000002,1.2217035033,0.17808000000000002,0.05194000000000001,0.1855,1.03,0.13,1.0381714695
2021-03-23 01:30:00,1.27592,0.19006,1.2899979263999999,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.13,1.0778682665,1.27592,0.19006,1.2899979263999999,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.13,1.0778682665
2021-03-23 02:00:00,1.24928,0.19104000000000002,1.2638025162,0.20928000000000002,0.061040000000000004,0.218,1.04,0.13,1.0480935073,1.24928,0.19104000000000002,1.2638025162,0.20928000000000002,0.061040000000000004,0.218,1.04,0.13,1.0480935073
2021-03-23 02:30:00,1.24496,0.18978,1.2593418321,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.13,1.0480935073,1.24496,0.18978,1.2593418321,0.20496,0.05978000000000001,0.21350000000000002,1.04,0.13,1.0480935073
2021-03-23 03:00:00,1.21832,0.19076,1.2331638172,0.20832,0.06076,0.217,1.01,0.13,1.0183319694,1.21832,0.19076,1.2331638172,0.20832,0.06076,0.217,1.01,0.13,1.0183319694
