Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 03:30:00,1.164,0.059500000000000004,1.1655197339,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.0,0.96,1.164,0.1895,1.1793244888,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.13,0.9687620967
2021-03-23 04:00:00,1.12592,0.19006,1.141848786,0.20592000000000002,0.06006,0.21450000000000002,0.92,0.13,0.9291393867000001,1.12592,0.19006,1.141848786,0.20592000000000002,0.06006,0.21450000000000002,0.92,0.13,0.9291393867000001
2021-03-23 04:30:00,1.09208,0.18894000000000002,1.1083036813,0.20208,0.058940000000000006,0.21050000000000002,0.89,0.13,0.8994442729000001,1.08208,0.18894000000000002,1.0984513872,0.20208,0.058940000000000006,0.21050000000000002,0.88,0.13,0.8895504483000001
2021-03-23 05:00:00,1.07432,0.18376,1.0899225661,0.18432,0.05376,0.192,0.89,0.13,0.8994442729000001,1.06432,0.18376,1.080067035,0.18432,0.05376,0.192,0.88,0.13,0.8895504483000001
2021-03-23 05:30:00,1.0028,0.1804,1.0188974433,0.1728,0.0504,0.18,0.8300000000000001,0.13,0.8401190392000001,1.0028,0.1804,1.0188974433,0.1728,0.0504,0.18,0.8300000000000001,0.13,0.8401190392000001
2021-03-23 06:00:00,1.03808,0.18194000000000002,1.05390334,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.13,0.8697700846,1.03808,0.18194000000000002,1.05390334,0.17808000000000002,0.05194000000000001,0.1855,0.86,0.13,0.8697700846
2021-03-23 06:30:00,1.11232,0.18026,1.1268315979,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.13,0.9489467846,1.11232,0.18026,1.1268315979,0.17232,0.050260000000000006,0.17950000000000002,0.9400000000000001,0.13,0.9489467846
2021-03-23 07:00:00,1.17616,0.18138,1.1900634647000001,0.17616,0.05138,0.1835,1.0,0.13,1.0084145973,1.17616,0.18138,1.1900634647000001,0.17616,0.05138,0.1835,1.0,0.13,1.0084145973
2021-03-23 07:30:00,1.31424,0.20082000000000003,1.329494434,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.15,1.1498260738,1.31424,0.21082,1.331041641,0.17424,0.050820000000000004,0.18150000000000002,1.1400000000000001,0.16,1.1511733145
2021-03-23 08:00:00,1.3380800000000002,0.20194,1.353232371,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.15,1.1696580697,1.3380800000000002,0.21194000000000002,1.3547607353,0.17808000000000002,0.05194000000000001,0.1855,1.16,0.16,1.1709824935
2021-03-23 08:30:00,1.3352,0.2511,1.3586059951,0.1752,0.0511,0.1825,1.16,0.2,1.1771151176,1.3352,0.2611,1.3604897096,0.1752,0.0511,0.1825,1.16,0.21,1.1788553771
2021-03-23 09:00:00,1.26288,0.23334000000000002,1.2842559908,0.18288000000000001,0.053340000000000005,0.1905,1.08,0.18,1.0948972555,1.25288,0.24334000000000003,1.2762925409,0.18288000000000001,0.053340000000000005,0.1905,1.07,0.19,1.086738239
2021-03-23 09:30:00,1.22384,0.26362,1.25191048,0.18384,0.05362,0.1915,1.04,0.21,1.0609901036,1.22384,0.27362000000000003,1.254054325,0.18384,0.05362,0.1915,1.04,0.22,1.0630145813
2021-03-23 10:00:00,1.1972,0.2846,1.2305628793,0.1872,0.0546,0.195,1.01,0.23,1.035857133,1.1972,0.30460000000000004,1.2353416531,0.1872,0.0546,0.195,1.01,0.25,1.0404806582
2021-03-23 10:30:00,1.12528,0.25404000000000004,1.1535993239,0.18528000000000003,0.054040000000000005,0.193,0.9400000000000001,0.2,0.9610411021,1.11528,0.26404,1.1461093316,0.18528000000000003,0.054040000000000005,0.193,0.93,0.21,0.9534149149000001
2021-03-23 11:00:00,1.0996,0.2378,1.1250195554,0.1296,0.0378,0.135,0.97,0.2,0.990403958,1.0996,0.24780000000000002,1.127175674,0.1296,0.0378,0.135,0.97,0.21,0.9924716621
2021-03-23 11:30:00,1.01224,0.28482,1.05154755,0.22224000000000002,0.06482,0.2315,0.79,0.22,0.8200609733,1.01224,0.29482,1.0543000759,0.22224000000000002,0.06482,0.2315,0.79,0.23,0.8228000972
2021-03-23 12:00:00,0.9908,0.2844,1.0308093907,0.22080000000000002,0.0644,0.23,0.77,0.22,0.8008120878,0.9808,0.2944,1.0240312495,0.22080000000000002,0.0644,0.23,0.76,0.23,0.7940403012
2021-03-23 12:30:00,0.9989600000000001,0.28678000000000003,1.0393093139,0.22896000000000002,0.06678,0.23850000000000002,0.77,0.22,0.8008120878,0.9889600000000001,0.29678000000000004,1.0325309923,0.22896000000000002,0.06678,0.23850000000000002,0.76,0.23,0.7940403012
2021-03-23 13:00:00,1.01896,0.28678000000000003,1.0585472356,0.22896000000000002,0.06678,0.23850000000000002,0.79,0.22,0.8200609733,1.01896,0.29678000000000004,1.0613000754,0.22896000000000002,0.06678,0.23850000000000002,0.79,0.23,0.8228000972
2021-03-23 13:30:00,0.9651200000000001,0.21566000000000002,0.9889215591,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.74,0.15,0.7550496672,0.9551200000000001,0.22566000000000003,0.9814156357,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.73,0.16,0.7473285757
2021-03-23 14:00:00,1.01224,0.27482,1.0488831441,0.22224000000000002,0.06482,0.2315,0.79,0.21,0.8174350127000001,1.01224,0.28482,1.05154755,0.22224000000000002,0.06482,0.2315,0.79,0.22,0.8200609733
2021-03-23 14:30:00,0.98216,0.24188,1.0115059071,0.21216000000000002,0.061880000000000004,0.221,0.77,0.18,0.7907591289,0.97216,0.25188000000000005,1.0042602252,0.21216000000000002,0.061880000000000004,0.221,0.76,0.19,0.7833900689000001
2021-03-23 15:00:00,0.95208,0.20894000000000001,0.9747370158,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.15,0.7648529270000001,0.95208,0.21894000000000002,0.9769293987000001,0.20208,0.058940000000000006,0.21050000000000002,0.75,0.16,0.7668767828
2021-03-23 15:30:00,0.9848800000000001,0.22684,1.0106656223,0.19488000000000003,0.05684,0.203,0.79,0.17,0.808084154,0.9748800000000001,0.23684000000000002,1.0032368614,0.19488000000000003,0.05684,0.203,0.78,0.18,0.8004998438
2021-03-23 16:00:00,1.06632,0.25726000000000004,1.0969143312,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.2,0.8926925563,1.06632,0.26726,1.0993026198,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.21,0.8949860334
2021-03-23 16:30:00,1.10632,0.27726,1.1405336689,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.22,0.9362157871000001,1.10632,0.28726,1.1430057961,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.91,0.23,0.9386160024
2021-03-23 17:00:00,1.23152,0.27586000000000005,1.2620381333,0.19152000000000002,0.05586000000000001,0.1995,1.04,0.22,1.0630145813,1.22152,0.28586,1.2545226383,0.19152000000000002,0.05586000000000001,0.1995,1.03,0.23,1.0553672347
2021-03-23 17:30:00,1.3109600000000001,0.24278000000000002,1.3332510079,0.18096,0.05278000000000001,0.1885,1.13,0.19,1.1458621209,1.3109600000000001,0.25278,1.3351081791000001,0.18096,0.05278000000000001,0.1885,1.13,0.2,1.1475626345
2021-03-23 18:00:00,1.4295200000000001,0.21236000000000002,1.4452073208,0.17952,0.052360000000000004,0.187,1.25,0.16,1.2601983971,1.4295200000000001,0.22236000000000003,1.4467105446000001,0.17952,0.052360000000000004,0.187,1.25,0.17,1.2615070353
2021-03-23 18:30:00,1.51376,0.23068000000000002,1.5312356448000002,0.17376000000000003,0.05068,0.181,1.34,0.18,1.3520355025,1.51376,0.24068000000000003,1.5327740212,0.17376000000000003,0.05068,0.181,1.34,0.19,1.3534031181000001
2021-03-23 19:00:00,1.57856,0.24208000000000002,1.5970142141,0.17856000000000002,0.05208,0.186,1.4,0.19,1.4128340313,1.5685600000000002,0.25208,1.5886865015,0.17856000000000002,0.05208,0.186,1.3900000000000001,0.2,1.4043147795
2021-03-23 19:30:00,1.58328,0.24054000000000003,1.6014477981000002,0.17328000000000002,0.05054,0.18050000000000002,1.4100000000000001,0.19,1.422743828,1.58328,0.25054000000000004,1.6029803024,0.17328000000000002,0.05054,0.18050000000000002,1.4100000000000001,0.2,1.4241137595
2021-03-23 20:00:00,1.47096,0.20278000000000002,1.4848713917,0.18096,0.05278000000000001,0.1885,1.29,0.15,1.2986916493,1.46096,0.21278000000000002,1.4763737501,0.18096,0.05278000000000001,0.1885,1.28,0.16,1.2899612397
2021-03-23 20:30:00,1.42328,0.22054,1.4402652013,0.17328000000000002,0.05054,0.18050000000000002,1.25,0.17,1.2615070353,1.42328,0.23054000000000002,1.4418303125,0.17328000000000002,0.05054,0.18050000000000002,1.25,0.18,1.262893503
2021-03-23 21:00:00,1.31904,0.19222,1.3329722615000001,0.17904,0.05222,0.1865,1.1400000000000001,0.14,1.1485643212,1.31904,0.20222,1.334450992,0.17904,0.05222,0.1865,1.1400000000000001,0.15,1.1498260738
2021-03-23 21:30:00,1.24232,0.19026,1.2568046189,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.14,1.0791200119,1.24232,0.20026000000000002,1.2583572823,0.17232,0.050260000000000006,0.17950000000000002,1.07,0.15,1.0804628638
2021-03-23 22:00:00,1.18856,0.19208000000000003,1.2039807307000001,0.17856000000000002,0.05208,0.186,1.01,0.14,1.019656805,1.18856,0.20208,1.2056165228,0.17856000000000002,0.05208,0.186,1.01,0.15,1.0210778619
2021-03-23 22:30:00,1.1128,0.1904,1.1289712131,0.1728,0.0504,0.18,0.9400000000000001,0.14,0.9503683496,1.1128,0.20040000000000002,1.1307006677,0.1728,0.0504,0.18,0.9400000000000001,0.15,0.9518928511
2021-03-23 23:00:00,0.98904,0.19222,1.007545855,0.17904,0.05222,0.1865,0.81,0.14,0.8220097323000001,0.98904,0.18222000000000002,1.0056859599,0.17904,0.05222,0.1865,0.81,0.13,0.8203657721000001
2021-03-23 23:30:00,0.95376,0.19068000000000002,0.9726340525,0.17376000000000003,0.05068,0.181,0.78,0.14,0.7924645102000001,0.95376,0.21068,0.9767518620000001,0.17376000000000003,0.05068,0.181,0.78,0.16,0.7962411695
2021-03-24 00:00:00,0.9166400000000001,0.19152000000000002,0.9364340874,0.17664000000000002,0.05152,0.184,0.74,0.14,0.7531268154,0.9066400000000001,0.21152,0.9309870031,0.17664000000000002,0.05152,0.184,0.73,0.16,0.7473285757
2021-03-24 00:30:00,1.03424,0.19082000000000002,1.0516960825,0.17424,0.050820000000000004,0.18150000000000002,0.86,0.14,0.8713208364,1.02424,0.19082000000000002,1.0418636427,0.17424,0.050820000000000004,0.18150000000000002,0.85,0.14,0.8614522622
2021-03-24 01:00:00,1.24616,0.19138000000000002,1.2607700226,0.17616,0.05138,0.1835,1.07,0.14,1.0791200119,1.23616,0.19138000000000002,1.2508868254,0.17616,0.05138,0.1835,1.06,0.14,1.0692053124
2021-03-24 01:30:00,1.2852000000000001,0.19110000000000002,1.2993299235,0.1752,0.0511,0.1825,1.11,0.14,1.1187939935,1.2852000000000001,0.19110000000000002,1.2993299235,0.1752,0.0511,0.1825,1.11,0.14,1.1187939935
2021-03-24 02:00:00,1.24952,0.19236,1.2642399298,0.17952,0.052360000000000004,0.187,1.07,0.14,1.0791200119,1.24952,0.19236,1.2642399298,0.17952,0.052360000000000004,0.187,1.07,0.14,1.0791200119
2021-03-24 02:30:00,1.23488,0.19684000000000001,1.2504697517,0.19488000000000003,0.05684,0.203,1.04,0.14,1.0493807698,1.23488,0.19684000000000001,1.2504697517,0.19488000000000003,0.05684,0.203,1.04,0.14,1.0493807698
2021-03-24 03:00:00,1.19352,0.19936,1.2100555359,0.20352,0.05936,0.212,0.99,0.14,0.9998499887000001,1.19352,0.19936,1.2100555359,0.20352,0.05936,0.212,0.99,0.14,0.9998499887000001
2021-03-24 03:30:00,1.16584,0.19712000000000002,1.1823870771,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.97,0.14,0.9800510191,1.15584,0.19712000000000002,1.1725282086,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.96,0.14,0.9701546269
2021-03-24 04:00:00,1.10208,0.19894,1.1198917135,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.14,0.9108238029,1.10208,0.19894,1.1198917135,0.20208,0.058940000000000006,0.21050000000000002,0.9,0.14,0.9108238029
2021-03-24 04:30:00,1.06632,0.19726000000000002,1.0844122141,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.14,0.8811923740000001,1.06632,0.19726000000000002,1.0844122141,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.87,0.14,0.8811923740000001
2021-03-24 05:00:00,1.0416,0.1988,1.0604018106,0.2016,0.058800000000000005,0.21,0.84,0.14,0.8515867542000001,1.0316,0.1988,1.0505807918,0.2016,0.058800000000000005,0.21,0.8300000000000001,0.14,0.8417244205000001
2021-03-24 05:30:00,1.01584,0.19712000000000002,1.0347884808,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.14,0.8318653737,1.01584,0.19712000000000002,1.0347884808,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.8200000000000001,0.14,0.8318653737
2021-03-24 06:00:00,1.04208,0.19894,1.0608995476,0.20208,0.058940000000000006,0.21050000000000002,0.84,0.14,0.8515867542000001,1.04208,0.19894,1.0608995476,0.20208,0.058940000000000006,0.21050000000000002,0.84,0.14,0.8515867542000001
2021-03-24 06:30:00,1.12872,0.19796000000000002,1.1459480791,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.14,0.9404786016000001,1.12872,0.19796000000000002,1.1459480791,0.19872,0.057960000000000005,0.20700000000000002,0.93,0.14,0.9404786016000001
2021-03-24 07:00:00,1.1916,0.1988,1.2080695344,0.2016,0.058800000000000005,0.21,0.99,0.14,0.9998499887000001,1.1816,0.21880000000000002,1.2016871473,0.2016,0.058800000000000005,0.21,0.98,0.16,0.992975327
2021-03-24 07:30:00,1.30728,0.22754000000000002,1.3269346065,0.19728,0.05754000000000001,0.20550000000000002,1.11,0.17,1.1229425631,1.30728,0.23754000000000003,1.328685911,0.19728,0.05754000000000001,0.20550000000000002,1.11,0.18,1.1244998888
2021-03-24 08:00:00,1.33352,0.22936,1.3531007353,0.20352,0.05936,0.212,1.13,0.17,1.1427160627,1.33352,0.23936000000000002,1.3548316501,0.20352,0.05936,0.212,1.13,0.18,1.1442464769
2021-03-24 08:30:00,1.3168,0.2474,1.3398391695,0.1968,0.0574,0.20500000000000002,1.12,0.19,1.1360017606,1.3068,0.2574,1.3319087807,0.1968,0.0574,0.20500000000000002,1.11,0.2,1.1278741064
2021-03-24 09:00:00,1.2964,0.2702,1.3242586605,0.2064,0.060200000000000004,0.215,1.09,0.21,1.1100450441,1.2964,0.2802,1.3263351763,0.2064,0.060200000000000004,0.215,1.09,0.22,1.1119802157
2021-03-24 09:30:00,1.20888,0.29384000000000005,1.2440790972,0.21888000000000002,0.06384000000000001,0.228,0.99,0.23,1.0163660758,1.19888,0.30384,1.2367829236,0.21888000000000002,0.06384000000000001,0.228,0.98,0.24,1.0089598605
2021-03-24 10:00:00,1.11648,0.29314,1.1543217272,0.21648,0.06314,0.2255,0.9,0.23,0.9289241088,1.11648,0.30314,1.1569016596,0.21648,0.06314,0.2255,0.9,0.24,0.9314504818
2021-03-24 10:30:00,1.02656,0.25608000000000003,1.0580181473,0.22656,0.06608,0.23600000000000002,0.8,0.19,0.8222530024,1.01656,0.26608000000000004,1.0508057861,0.22656,0.06608,0.23600000000000002,0.79,0.2,0.8149233093
2021-03-24 11:00:00,1.06416,0.26538,1.096751134,0.22416000000000003,0.06538000000000001,0.2335,0.84,0.2,0.8634813258,1.05416,0.27538,1.0895354285,0.22416000000000003,0.06538000000000001,0.2335,0.8300000000000001,0.21,0.8561541917000001
2021-03-24 11:30:00,1.00752,0.29636,1.0502027423,0.22752000000000003,0.06636,0.23700000000000002,0.78,0.23,0.8132035416000001,1.00752,0.30636,1.0530683738,0.22752000000000003,0.06636,0.23700000000000002,0.78,0.24,0.8160882305
2021-03-24 12:00:00,0.9828,0.27790000000000004,1.0213345436,0.2328,0.0679,0.24250000000000002,0.75,0.21,0.7788452991,0.9728,0.2879,1.0145078856,0.2328,0.0679,0.24250000000000002,0.74,0.22,0.7720103626
2021-03-24 12:30:00,1.0056,0.2958,1.0482027476,0.22560000000000002,0.0658,0.23500000000000001,0.78,0.23,0.8132035416000001,1.0056,0.3058,1.051068504,0.22560000000000002,0.0658,0.23500000000000001,0.78,0.24,0.8160882305
2021-03-24 13:00:00,0.9699200000000001,0.27706000000000003,1.0087155446,0.22992,0.06706000000000001,0.23950000000000002,0.74,0.21,0.7692203845000001,0.9699200000000001,0.28706000000000004,1.011507909,0.22992,0.06706000000000001,0.23950000000000002,0.74,0.22,0.7720103626
2021-03-24 13:30:00,0.8704000000000001,0.2272,0.8995643390000001,0.23040000000000002,0.06720000000000001,0.24,0.64,0.16,0.6596969001,0.8604,0.23720000000000002,0.892497619,0.23040000000000002,0.06720000000000001,0.24,0.63,0.17,0.6525335240000001
2021-03-24 14:00:00,0.9365600000000001,0.28608,0.9792785099,0.22656,0.06608,0.23600000000000002,0.71,0.22,0.7433034374,0.92656,0.29608,0.9727161970000001,0.22656,0.06608,0.23600000000000002,0.7000000000000001,0.23,0.7368174808
2021-03-24 14:30:00,0.95552,0.28286,0.9965080281,0.21552000000000002,0.06286,0.2245,0.74,0.22,0.7720103626,0.95552,0.29286,0.9993925405,0.21552000000000002,0.06286,0.2245,0.74,0.23,0.7749193506000001
2021-03-24 15:00:00,0.87128,0.25454000000000004,0.9077000881,0.22128,0.06454,0.2305,0.65,0.19,0.6772001181,0.87128,0.25454000000000004,0.9077000881,0.22128,0.06454,0.2305,0.65,0.19,0.6772001181
2021-03-24 15:30:00,0.9079200000000001,0.23356000000000002,0.9374801331,0.21792000000000003,0.06356,0.227,0.6900000000000001,0.17,0.7106335202,0.9079200000000001,0.24356000000000003,0.9400213827,0.21792000000000003,0.06356,0.227,0.6900000000000001,0.18,0.7130918594
2021-03-24 16:00:00,1.03744,0.27342,1.0728654389,0.21744000000000002,0.06342,0.2265,0.8200000000000001,0.21,0.8464632302,1.03744,0.28342,1.0754574143,0.21744000000000002,0.06342,0.2265,0.8200000000000001,0.22,0.8489994111
2021-03-24 16:30:00,1.1364,0.2602,1.1658083033,0.2064,0.060200000000000004,0.215,0.93,0.2,0.9512623192,1.1364,0.2702,1.1680809047,0.2064,0.060200000000000004,0.215,0.93,0.21,0.9534149149000001
2021-03-24 17:00:00,1.20024,0.26132,1.2283583353,0.21024,0.061320000000000006,0.219,0.99,0.2,1.01,1.20024,0.25132000000000004,1.2262698724,0.21024,0.061320000000000006,0.219,0.99,0.19,1.0080674581
2021-03-24 17:30:00,1.30968,0.21824000000000002,1.3277388297,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.16,1.1214722466,1.30968,0.22824000000000003,1.3294191213,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.11,0.17,1.1229425631
2021-03-24 18:00:00,1.374,0.2195,1.3914223837,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.17,0.16,1.1808894953,1.3639999999999999,0.2295,1.3831725308,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.16,0.17,1.1723907199
2021-03-24 18:30:00,1.45344,0.22642,1.470970377,0.19344000000000003,0.056420000000000005,0.2015,1.26,0.17,1.2714165328,1.45344,0.23642000000000002,1.4725427838,0.19344000000000003,0.056420000000000005,0.2015,1.26,0.18,1.2727922061
2021-03-24 19:00:00,1.52952,0.20236,1.5428483399,0.17952,0.052360000000000004,0.187,1.35,0.15,1.3583077707,1.52952,0.21236000000000002,1.5441917627000001,0.17952,0.052360000000000004,0.187,1.35,0.16,1.3594484176
2021-03-24 19:30:00,1.5276,0.2018,1.5408715066,0.1776,0.051800000000000006,0.185,1.35,0.15,1.3583077707,1.5276,0.21180000000000002,1.5422130203000002,0.1776,0.051800000000000006,0.185,1.35,0.16,1.3594484176
2021-03-24 20:00:00,1.43952,0.22236000000000003,1.4565925305,0.17952,0.052360000000000004,0.187,1.26,0.17,1.2714165328,1.4295200000000001,0.23236,1.4482812572000001,0.17952,0.052360000000000004,0.187,1.25,0.18,1.262893503
2021-03-24 20:30:00,1.34,0.2025,1.3552144664,0.18,0.052500000000000005,0.1875,1.16,0.15,1.1696580697,1.34,0.21250000000000002,1.3567447254,0.18,0.052500000000000005,0.1875,1.16,0.16,1.1709824935
2021-03-24 21:00:00,1.27904,0.19222,1.2934032047000001,0.17904,0.05222,0.1865,1.1,0.14,1.1088733021,1.26904,0.19222,1.2835151148000001,0.17904,0.05222,0.1865,1.09,0.14,1.0989540482
2021-03-24 21:30:00,1.22568,0.19124000000000002,1.2405096533,0.17568,0.05124,0.183,1.05,0.14,1.0592922165,1.22568,0.19124000000000002,1.2405096533,0.17568,0.05124,0.183,1.05,0.14,1.0592922165
2021-03-24 22:00:00,1.15,0.1925,1.1660001072,0.18,0.052500000000000005,0.1875,0.97,0.14,0.9800510191,1.15,0.1825,1.1643909352,0.18,0.052500000000000005,0.1875,0.97,0.13,0.9786725704
2021-03-24 22:30:00,1.07616,0.19138000000000002,1.0930446697,0.17616,0.05138,0.1835,0.9,0.14,0.9108238029,1.07616,0.18138,1.0913381923,0.17616,0.05138,0.1835,0.9,0.13,0.9093404203000001
2021-03-24 23:00:00,0.9980800000000001,0.19194000000000003,1.0163683633,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.14,0.8318653737,0.9980800000000001,0.18194000000000002,1.0145274023,0.17808000000000002,0.05194000000000001,0.1855,0.8200000000000001,0.13,0.8302409289
2021-03-24 23:30:00,0.9261600000000001,0.19138000000000002,0.9457265197,0.17616,0.05138,0.1835,0.75,0.14,0.7629547824,0.9261600000000001,0.18138,0.9437537020000001,0.17616,0.05138,0.1835,0.75,0.13,0.7611832894
2021-03-25 00:00:00,0.8995200000000001,0.19236,0.9198579238000001,0.17952,0.052360000000000004,0.187,0.72,0.14,0.7334848328,0.8995200000000001,0.18236000000000002,0.9178188274,0.17952,0.052360000000000004,0.187,0.72,0.13,0.731641989
2021-03-25 00:30:00,1.0076,0.1918,1.025692449,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.14,0.8417244205000001,1.0076,0.18180000000000002,1.0238696206,0.1776,0.051800000000000006,0.185,0.8300000000000001,0.13,0.8401190392000001
2021-03-25 01:00:00,1.20336,0.05348000000000001,1.204547799,0.18336000000000002,0.05348000000000001,0.191,1.02,0.0,1.02,1.20336,0.18348,1.2172675137,0.18336000000000002,0.05348000000000001,0.191,1.02,0.13,1.0282509421
2021-03-25 01:30:00,1.2485600000000001,0.05208,1.2496457098,0.17856000000000002,0.05208,0.186,1.07,0.0,1.07,1.2485600000000001,0.18208000000000002,1.2617666979,0.17856000000000002,0.05208,0.186,1.07,0.13,1.0778682665
2021-03-25 02:00:00,1.24384,0.05362,1.2449952008,0.18384,0.05362,0.1915,1.06,0.0,1.06,1.24384,0.18362,1.2573202655,0.18384,0.05362,0.1915,1.06,0.13,1.067941946
2021-03-25 02:30:00,1.21808,0.18194000000000002,1.2315928913,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.13,1.0480935073,1.21808,0.18194000000000002,1.2315928913,0.17808000000000002,0.05194000000000001,0.1855,1.04,0.13,1.0480935073
2021-03-25 03:00:00,1.19568,0.18124,1.2093380834,0.17568,0.05124,0.183,1.02,0.13,1.0282509421,1.19568,0.18124,1.2093380834,0.17568,0.05124,0.183,1.02,0.13,1.0282509421
2021-03-25 03:30:00,1.1676,0.051800000000000006,1.1687484759,0.1776,0.051800000000000006,0.185,0.99,0.0,0.99,1.1676,0.051800000000000006,1.1687484759,0.1776,0.051800000000000006,0.185,0.99,0.0,0.99
2021-03-25 04:00:00,1.09144,0.05292,1.0927221971,0.18144000000000002,0.05292,0.189,0.91,0.0,0.91,1.09144,0.05292,1.0927221971,0.18144000000000002,0.05292,0.189,0.91,0.0,0.91
2021-03-25 04:30:00,1.07712,0.18166000000000002,1.0923313829,0.17712000000000003,0.051660000000000005,0.1845,0.9,0.13,0.9093404203000001,1.06712,0.18166000000000002,1.0824719165,0.17712000000000003,0.051660000000000005,0.1845,0.89,0.13,0.8994442729000001
2021-03-25 05:00:00,1.05352,0.05936,1.055190978,0.20352,0.05936,0.212,0.85,0.0,0.85,1.05352,0.18936000000000003,1.0704025411,0.20352,0.05936,0.212,0.85,0.13,0.8598837131
2021-03-25 05:30:00,1.01872,0.18796000000000002,1.0359147648,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.13,0.8302409289,1.01872,0.18796000000000002,1.0359147648,0.19872,0.057960000000000005,0.20700000000000002,0.8200000000000001,0.13,0.8302409289
2021-03-25 06:00:00,1.0216,0.1888,1.0388994177,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.13,0.8302409289,1.0216,0.1888,1.0388994177,0.2016,0.058800000000000005,0.21,0.8200000000000001,0.13,0.8302409289
2021-03-25 06:30:00,1.10968,0.18824000000000002,1.1255327627,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.13,0.9192388155000001,1.10968,0.18824000000000002,1.1255327627,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.91,0.13,0.9192388155000001
2021-03-25 07:00:00,1.17592,0.19006,1.19118036,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.13,0.9786725704,1.17592,0.19006,1.19118036,0.20592000000000002,0.06006,0.21450000000000002,0.97,0.13,0.9786725704
2021-03-25 07:30:00,1.3020800000000001,0.24894000000000002,1.3256634,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.19,1.1162884932,1.3020800000000001,0.25894,1.3275775872,0.20208,0.058940000000000006,0.21050000000000002,1.1,0.2,1.1180339887
2021-03-25 08:00:00,1.3078400000000001,0.26062,1.333554742,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.2,1.1180339887,1.3078400000000001,0.27062,1.335545076,0.20784000000000002,0.06062000000000001,0.2165,1.1,0.21,1.1198660634
2021-03-25 08:30:00,1.254,0.2495,1.2785797785,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.05,0.19,1.0670520137,1.254,0.2495,1.2785797785,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.05,0.19,1.0670520137
2021-03-25 09:00:00,1.27976,0.27118000000000003,1.3081759247,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.21,1.0904127659,1.27976,0.28118000000000004,1.3102854078,0.20976000000000003,0.061180000000000005,0.2185,1.07,0.22,1.0923827168
2021-03-25 09:30:00,1.21744,0.25342000000000003,1.2435360268,0.21744000000000002,0.06342,0.2265,1.0,0.19,1.0178899744,1.21744,0.26342000000000004,1.2456123996,0.21744000000000002,0.06342,0.2265,1.0,0.2,1.0198039027
2021-03-25 10:00:00,1.17272,0.27496000000000004,1.2045228101,0.22272000000000003,0.06496,0.232,0.9500000000000001,0.21,0.9729337079,1.16272,0.28496000000000005,1.1971299011,0.22272000000000003,0.06496,0.232,0.9400000000000001,0.22,0.9654014709000001
2021-03-25 10:30:00,1.0856,0.24580000000000002,1.1130790628,0.22560000000000002,0.0658,0.23500000000000001,0.86,0.18,0.8786353055,1.0756000000000001,0.2558,1.1055989327,0.22560000000000002,0.0658,0.23500000000000001,0.85,0.19,0.8709764635
2021-03-25 11:00:00,1.0884800000000001,0.28664,1.1255892679,0.22848000000000002,0.06664,0.23800000000000002,0.86,0.22,0.8876936408,1.07848,0.29664,1.1185322526,0.22848000000000002,0.06664,0.23800000000000002,0.85,0.23,0.8805679985
2021-03-25 11:30:00,1.08368,0.28524000000000005,1.1205910048,0.22368000000000002,0.06524,0.233,0.86,0.22,0.8876936408,1.07368,0.29524,1.1135328464,0.22368000000000002,0.06524,0.233,0.85,0.23,0.8805679985
2021-03-25 12:00:00,0.9886400000000001,0.26252000000000003,1.0229006794,0.24864000000000003,0.07252,0.259,0.74,0.19,0.7640026178,0.9886400000000001,0.27252000000000004,1.0255126523,0.24864000000000003,0.07252,0.259,0.74,0.2,0.7665507159
2021-03-25 12:30:00,0.9848800000000001,0.31434,1.0338269923,0.25488,0.07434,0.2655,0.73,0.24,0.7684399781,0.9848800000000001,0.32434,1.0369113029,0.25488,0.07434,0.2655,0.73,0.25,0.7716216690000001
2021-03-25 13:00:00,0.9577600000000001,0.29518,1.0022152713,0.25776000000000004,0.07518000000000001,0.2685,0.7000000000000001,0.22,0.7337574531000001,0.9577600000000001,0.30518,1.0052059739,0.25776000000000004,0.07518000000000001,0.2685,0.7000000000000001,0.23,0.7368174808
2021-03-25 13:30:00,0.83928,0.22854000000000002,0.8698398991,0.26928,0.07854000000000001,0.2805,0.5700000000000001,0.15,0.5894064811,0.83928,0.23854000000000003,0.8725206301,0.26928,0.07854000000000001,0.2805,0.5700000000000001,0.16,0.5920304046
2021-03-25 14:00:00,0.8426400000000001,0.27952000000000005,0.8877914169000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.5700000000000001,0.2,0.6040695324,0.8426400000000001,0.28952,0.8909904601,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.5700000000000001,0.21,0.6074537019
2021-03-25 14:30:00,0.82632,0.27476,0.8708029628,0.25632000000000005,0.07476000000000001,0.267,0.5700000000000001,0.2,0.6040695324,0.82632,0.28476,0.8740097253,0.25632000000000005,0.07476000000000001,0.267,0.5700000000000001,0.21,0.6074537019
2021-03-25 15:00:00,0.8453600000000001,0.27448,0.8888041404,0.25536000000000003,0.07448,0.266,0.59,0.2,0.6229767251,0.8453600000000001,0.28448,0.8919430475000001,0.25536000000000003,0.07448,0.266,0.59,0.21,0.6262587325
2021-03-25 15:30:00,0.8628800000000001,0.22084,0.8906919782,0.24288,0.07084,0.253,0.62,0.15,0.6378871374,0.8628800000000001,0.23084000000000002,0.8932239361000001,0.24288,0.07084,0.253,0.62,0.16,0.6403124237000001
2021-03-25 16:00:00,0.93432,0.26126000000000005,0.9701601157,0.24432,0.07126,0.2545,0.6900000000000001,0.19,0.7156814934,0.93432,0.27126,0.9729007401,0.24432,0.07126,0.2545,0.6900000000000001,0.2,0.7184010022
2021-03-25 16:30:00,1.07512,0.28566,1.1124228737,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.85,0.22,0.8780091116000001,1.06512,0.29566000000000003,1.1053937986,0.22512000000000001,0.06566000000000001,0.23450000000000001,0.84,0.23,0.8709190548
2021-03-25 17:00:00,1.07944,0.22692,1.1030337257,0.22944,0.06692000000000001,0.23900000000000002,0.85,0.16,0.8649277426,1.06944,0.23692000000000002,1.0953688876,0.22944,0.06692000000000001,0.23900000000000002,0.84,0.17,0.8570297544000001
2021-03-25 17:30:00,1.2084,0.2237,1.2289313447,0.2184,0.0637,0.2275,0.99,0.16,1.0028459503,1.1984,0.23370000000000002,1.2209743036,0.2184,0.0637,0.2275,0.98,0.17,0.9946356117
2021-03-25 18:00:00,1.3203200000000002,0.25426000000000004,1.3445791349,0.22032000000000002,0.06426000000000001,0.2295,1.1,0.19,1.1162884932,1.3203200000000002,0.26426,1.3465059413,0.22032000000000002,0.06426000000000001,0.2295,1.1,0.2,1.1180339887
2021-03-25 18:30:00,1.41216,0.25188000000000005,1.4344474197000001,0.21216000000000002,0.061880000000000004,0.221,1.2,0.19,1.2149485586,1.41216,0.26188,1.4362370974,0.21216000000000002,0.061880000000000004,0.221,1.2,0.2,1.2165525061
2021-03-25 19:00:00,1.43456,0.21258000000000002,1.4502250343,0.21456000000000003,0.06258000000000001,0.2235,1.22,0.15,1.229186723,1.43456,0.23258,1.4532913851,0.21456000000000003,0.06258000000000001,0.2235,1.22,0.17,1.2317873193
2021-03-25 19:30:00,1.43648,0.21314000000000002,1.4522064075,0.21648,0.06314,0.2255,1.22,0.15,1.229186723,1.43648,0.23314000000000001,1.4552762796,0.21648,0.06314,0.2255,1.22,0.17,1.2317873193
2021-03-25 20:00:00,1.3993600000000002,0.22398,1.4171716375,0.21936000000000003,0.06398000000000001,0.2285,1.18,0.16,1.1907980517,1.38936,0.24398000000000003,1.4106195270000002,0.21936000000000003,0.06398000000000001,0.2285,1.17,0.18,1.1837651794
2021-03-25 20:30:00,1.306,0.223,1.3249018832,0.216,0.063,0.225,1.09,0.16,1.1016805345,1.306,0.223,1.3249018832,0.216,0.063,0.225,1.09,0.16,1.1016805345
2021-03-25 21:00:00,1.2332,0.1951,1.2485376446,0.2232,0.0651,0.2325,1.01,0.13,1.0183319694,1.2232,0.2051,1.2402758766,0.2232,0.0651,0.2325,1.0,0.14,1.0097524449
2021-03-25 21:30:00,1.1697600000000001,0.19118000000000002,1.1852798193,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.13,0.9687620967,1.1697600000000001,0.20118000000000003,1.1869338019,0.20976000000000003,0.061180000000000005,0.2185,0.96,0.14,0.9701546269
2021-03-25 22:00:00,1.1148,0.1839,1.1298664744,0.18480000000000002,0.0539,0.1925,0.93,0.13,0.9390420651,1.1148,0.19390000000000002,1.1315371183,0.18480000000000002,0.0539,0.1925,0.93,0.14,0.9404786016000001
2021-03-25 22:30:00,1.0224,0.1832,1.0386837825,0.1824,0.053200000000000004,0.19,0.84,0.13,0.85,1.0124,0.1932,1.0306696852,0.1824,0.053200000000000004,0.19,0.8300000000000001,0.14,0.8417244205000001
2021-03-25 23:00:00,0.93288,0.18334,0.9507253284,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.13,0.7611832894,0.93288,0.19334,0.9527042826000001,0.18288000000000001,0.053340000000000005,0.1905,0.75,0.14,0.7629547824
2021-03-25 23:30:00,0.86,0.1825,0.8791508687,0.18,0.052500000000000005,0.1875,0.68,0.13,0.6923149572,0.86,0.1925,0.8812810278000001,0.18,0.052500000000000005,0.1875,0.68,0.14,0.6942621983
2021-03-26 00:00:00,0.8643200000000001,0.18376,0.8836383876,0.18432,0.05376,0.192,0.68,0.13,0.6923149572,0.8643200000000001,0.19376000000000002,0.8857719797,0.18432,0.05376,0.192,0.68,0.14,0.6942621983
2021-03-26 00:30:00,0.93576,0.18418,0.9537132955000001,0.18576,0.054180000000000006,0.1935,0.75,0.13,0.7611832894,0.93576,0.19418000000000002,0.9556948519,0.18576,0.054180000000000006,0.1935,0.75,0.14,0.7629547824
2021-03-26 01:00:00,1.16384,0.05362,1.1650745255000001,0.18384,0.05362,0.1915,0.98,0.0,0.98,1.16384,0.19362000000000001,1.1798356877,0.18384,0.05362,0.1915,0.98,0.14,0.9899494937000001
2021-03-26 01:30:00,1.2124,0.1832,1.2261631213,0.1824,0.053200000000000004,0.19,1.03,0.13,1.0381714695,1.2124,0.1932,1.227697031,0.1824,0.053200000000000004,0.19,1.03,0.14,1.0394710193
2021-03-26 02:00:00,1.17672,0.18446,1.191090026,0.18672000000000002,0.05446,0.1945,0.99,0.13,0.9984988733000001,1.17672,0.05446,1.1779795626,0.18672000000000002,0.05446,0.1945,0.99,0.0,0.99
2021-03-26 02:30:00,1.1457600000000001,0.18418,1.1604689785,0.18576,0.054180000000000006,0.1935,0.96,0.13,0.9687620967,1.1457600000000001,0.18418,1.1604689785,0.18576,0.054180000000000006,0.1935,0.96,0.13,0.9687620967
2021-03-26 03:00:00,1.10248,0.18614000000000003,1.118083293,0.19248,0.05614,0.2005,0.91,0.13,0.9192388155000001,1.10248,0.18614000000000003,1.118083293,0.19248,0.05614,0.2005,0.91,0.13,0.9192388155000001
2021-03-26 03:30:00,1.08104,0.18572000000000002,1.0968771125,0.19104000000000002,0.055720000000000006,0.199,0.89,0.13,0.8994442729000001,1.08104,0.18572000000000002,1.0968771125,0.19104000000000002,0.055720000000000006,0.199,0.89,0.13,0.8994442729000001
2021-03-26 04:00:00,1.01392,0.056560000000000006,1.0154963318,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.0,0.8200000000000001,1.01392,0.18656,1.0309405414,0.19392,0.056560000000000006,0.202,0.8200000000000001,0.13,0.8302409289
2021-03-26 04:30:00,0.9900800000000001,0.19544,1.0091854141,0.19008000000000003,0.05544,0.198,0.8,0.14,0.8121576202,0.9800800000000001,0.18544000000000002,0.9974691975000001,0.19008000000000003,0.05544,0.198,0.79,0.13,0.800624756
2021-03-26 05:00:00,0.9915200000000001,0.19586,1.0106794991,0.19152000000000002,0.05586000000000001,0.1995,0.8,0.14,0.8121576202,0.9815200000000001,0.18586000000000003,0.9989621865,0.19152000000000002,0.05586000000000001,0.1995,0.79,0.13,0.800624756
2021-03-26 05:30:00,0.98672,0.19446000000000002,1.0056992841,0.18672000000000002,0.05446,0.1945,0.8,0.14,0.8121576202,0.97672,0.18446,0.9939856387,0.18672000000000002,0.05446,0.1945,0.79,0.13,0.800624756
2021-03-26 06:00:00,0.9986400000000001,0.19502000000000003,1.0175041278,0.18864,0.055020000000000006,0.1965,0.81,0.14,0.8220097323000001,0.9886400000000001,0.18502000000000002,1.0058038825,0.18864,0.055020000000000006,0.1965,0.8,0.13,0.8104936767
2021-03-26 06:30:00,1.06576,0.19418000000000002,1.0833052432,0.18576,0.054180000000000006,0.1935,0.88,0.14,0.8910667764,1.06576,0.18418,1.0815575112,0.18576,0.054180000000000006,0.1935,0.88,0.13,0.8895504483000001
2021-03-26 07:00:00,1.12584,0.19712000000000002,1.1429663161999999,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.14,0.9404786016000001,1.12584,0.18712,1.141284189,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.93,0.13,0.9390420651
2021-03-26 07:30:00,1.2634400000000001,0.23642000000000002,1.2853696161000001,0.19344000000000003,0.056420000000000005,0.2015,1.07,0.18,1.0850345617,1.2534399999999999,0.24642000000000003,1.2774328358,0.19344000000000003,0.056420000000000005,0.2015,1.06,0.19,1.0768936809
2021-03-26 08:00:00,1.30152,0.23586000000000001,1.3227185075,0.19152000000000002,0.05586000000000001,0.1995,1.11,0.18,1.1244998888,1.30152,0.24586000000000002,1.3245382025,0.19152000000000002,0.05586000000000001,0.1995,1.11,0.19,1.1261438629
2021-03-26 08:30:00,1.33816,0.23488,1.3586172382,0.18816000000000002,0.054880000000000005,0.196,1.15,0.18,1.1640017182,1.33816,0.24488000000000001,1.3603817111,0.18816000000000002,0.054880000000000005,0.196,1.15,0.19,1.1655899794
2021-03-26 09:00:00,1.3396,0.2553,1.3637104715000001,0.18960000000000002,0.0553,0.1975,1.15,0.2,1.167261753,1.3396,0.26530000000000004,1.3656179004,0.18960000000000002,0.0553,0.1975,1.15,0.21,1.1690166808
2021-03-26 09:30:00,1.32248,0.26614000000000004,1.3489936434,0.19248,0.05614,0.2005,1.13,0.21,1.1493476411,1.32248,0.27614,1.351002091,0.19248,0.05614,0.2005,1.13,0.22,1.1512167476
2021-03-26 10:00:00,1.32248,0.27614,1.351002091,0.19248,0.05614,0.2005,1.13,0.22,1.1512167476,1.32248,0.27614,1.351002091,0.19248,0.05614,0.2005,1.13,0.22,1.1512167476
2021-03-26 10:30:00,1.23584,0.24712000000000003,1.2603050424,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.19,1.0572133181,1.23584,0.25712,1.2623039254,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.04,0.2,1.0590561836
2021-03-26 11:00:00,1.24592,0.28006000000000003,1.2770083203,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.22,1.0630145813,1.24592,0.28006000000000003,1.2770083203,0.20592000000000002,0.06006,0.21450000000000002,1.04,0.22,1.0630145813
2021-03-26 11:30:00,1.18464,0.28552,1.2185621035,0.22464,0.06552000000000001,0.234,0.96,0.22,0.9848857802000001,1.18464,0.28552,1.2185621035,0.22464,0.06552000000000001,0.234,0.96,0.22,0.9848857802000001
2021-03-26 12:00:00,1.01768,0.29224,1.0588091424,0.24768,0.07224000000000001,0.258,0.77,0.22,0.8008120878,1.01768,0.29224,1.0588091424,0.24768,0.07224000000000001,0.258,0.77,0.22,0.8008120878
2021-03-26 12:30:00,1.09144,0.31042000000000003,1.1347254514,0.24144000000000002,0.07042000000000001,0.2515,0.85,0.24,0.8832326987,1.08144,0.32042000000000004,1.1279102136,0.24144000000000002,0.07042000000000001,0.2515,0.84,0.25,0.8764131446000001
2021-03-26 13:00:00,1.0224,0.2807,1.0602331112,0.2424,0.0707,0.2525,0.78,0.21,0.8077747211,1.0224,0.2907,1.0629243858,0.2424,0.0707,0.2525,0.78,0.22,0.8104319836
2021-03-26 13:30:00,0.9624800000000001,0.23364000000000001,0.9904319260000001,0.25248000000000004,0.07364000000000001,0.263,0.71,0.16,0.7278049189,0.9524800000000001,0.23364000000000001,0.9807169826000001,0.25248000000000004,0.07364000000000001,0.263,0.7000000000000001,0.16,0.7180529228
2021-03-26 14:00:00,1.02,0.28,1.0577334258,0.24,0.07,0.25,0.78,0.21,0.8077747211,1.02,0.29,1.0604244433,0.24,0.07,0.25,0.78,0.22,0.8104319836
2021-03-26 14:30:00,0.9077600000000001,0.28518000000000004,0.9515018917,0.25776000000000004,0.07518000000000001,0.2685,0.65,0.21,0.6830812543,0.9077600000000001,0.29518,0.9545467249,0.25776000000000004,0.07518000000000001,0.2685,0.65,0.22,0.6862215386
2021-03-26 15:00:00,0.9419200000000001,0.26056,0.9772946332,0.24192000000000002,0.07056000000000001,0.252,0.7000000000000001,0.19,0.7253275122,0.9319200000000001,0.27056,0.970400742,0.24192000000000002,0.07056000000000001,0.252,0.6900000000000001,0.2,0.7184010022
2021-03-26 15:30:00,1.0852,0.2686,1.1179467787,0.23520000000000002,0.06860000000000001,0.245,0.85,0.2,0.8732124598000001,1.0752,0.2786,1.1107083326,0.23520000000000002,0.06860000000000001,0.245,0.84,0.21,0.8658521814
2021-03-26 16:00:00,1.16792,0.24356000000000003,1.1930459337000001,0.21792000000000003,0.06356,0.227,0.9500000000000001,0.18,0.9669022701000001,1.16792,0.25356,1.1951275246,0.21792000000000003,0.06356,0.227,0.9500000000000001,0.19,0.9688137076000001
2021-03-26 16:30:00,1.23984,0.21412,1.2581933874,0.21984,0.06412000000000001,0.229,1.02,0.15,1.0309704166,1.23984,0.22412,1.2599337284,0.21984,0.06412000000000001,0.229,1.02,0.16,1.0324727599
2021-03-26 17:00:00,1.18328,0.22804000000000002,1.2050534428,0.23328000000000002,0.06804,0.243,0.9500000000000001,0.16,0.9633794683,1.18328,0.24804,1.208997684,0.23328000000000002,0.06804,0.243,0.9500000000000001,0.18,0.9669022701000001
2021-03-26 17:30:00,1.26984,0.22412,1.2894663237000001,0.21984,0.06412000000000001,0.229,1.05,0.16,1.0621205205,1.26984,0.24412000000000003,1.2930924948,0.21984,0.06412000000000001,0.229,1.05,0.18,1.0653168543
2021-03-26 18:00:00,1.39552,0.22286000000000003,1.4132029755,0.21552000000000002,0.06286,0.2245,1.18,0.16,1.1907980517,1.39552,0.24286000000000002,1.4164946347,0.21552000000000002,0.06286,0.2245,1.18,0.18,1.1936498649
2021-03-26 18:30:00,1.48168,0.24174,1.5012707451,0.21168,0.06174,0.2205,1.27,0.18,1.2826924807,1.47168,0.25174,1.4930556085,0.21168,0.06174,0.2205,1.26,0.19,1.2742448744
2021-03-26 19:00:00,1.5245600000000001,0.25258,1.5453413377,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.19,1.3237069162,1.5245600000000001,0.26258000000000004,1.547007256,0.21456000000000003,0.06258000000000001,0.2235,1.31,0.2,1.3251792332
2021-03-26 19:30:00,1.52744,0.25342000000000003,1.5483199443,0.21744000000000002,0.06342,0.2265,1.31,0.19,1.3237069162,1.52744,0.25342000000000003,1.5483199443,0.21744000000000002,0.06342,0.2265,1.31,0.19,1.3237069162
2021-03-26 20:00:00,1.45984,0.21412,1.4754593183,0.21984,0.06412000000000001,0.229,1.24,0.15,1.2490396311,1.45984,0.22412,1.4769436685000001,0.21984,0.06412000000000001,0.229,1.24,0.16,1.2502799686000001
2021-03-26 20:30:00,1.346,0.213,1.3627490598,0.216,0.063,0.225,1.13,0.15,1.1399122773,1.346,0.223,1.3643478296,0.216,0.063,0.225,1.13,0.16,1.1412712211
2021-03-26 21:00:00,1.2784,0.1937,1.2929912026000001,0.2184,0.0637,0.2275,1.06,0.13,1.067941946,1.2784,0.20370000000000002,1.2945270372,0.2184,0.0637,0.2275,1.06,0.14,1.0692053124
2021-03-26 21:30:00,1.2436,0.1923,1.2583800102,0.2136,0.0623,0.2225,1.03,0.13,1.0381714695,1.2436,0.2023,1.2599469235,0.2136,0.0623,0.2225,1.03,0.14,1.0394710193
2021-03-26 22:00:00,1.18504,0.19272,1.2006085124,0.21504,0.06272000000000001,0.224,0.97,0.13,0.9786725704,1.18504,0.20272,1.202254216,0.21504,0.06272000000000001,0.224,0.97,0.14,0.9800510191
2021-03-26 22:30:00,1.09168,0.19174000000000002,1.1083904772,0.21168,0.06174,0.2205,0.88,0.13,0.8895504483000001,1.09168,0.20174,1.1101640645,0.21168,0.06174,0.2205,0.88,0.14,0.8910667764
2021-03-26 23:00:00,0.99648,0.19314,1.0150248519,0.21648,0.06314,0.2255,0.78,0.13,0.7907591289,0.99648,0.20314000000000002,1.0169750489,0.21648,0.06314,0.2255,0.78,0.14,0.7924645102000001
2021-03-26 23:30:00,0.95408,0.19244000000000003,0.9732943029000001,0.21408000000000002,0.06244,0.223,0.74,0.13,0.7513321503,0.95408,0.20244,0.9753207677000001,0.21408000000000002,0.06244,0.223,0.74,0.14,0.7531268154
2021-03-27 00:00:00,0.9279200000000001,0.19356,0.9478929264,0.21792000000000003,0.06356,0.227,0.71,0.13,0.7218032973,0.9279200000000001,0.20356000000000002,0.9499853683,0.21792000000000003,0.06356,0.227,0.71,0.14,0.7236711961000001
2021-03-28 00:30:00,1.00664,0.16402000000000003,1.019915021,0.11664000000000001,0.03402,0.12150000000000001,0.89,0.13,0.8994442729000001,1.00664,0.16402000000000003,1.019915021,0.11664000000000001,0.03402,0.12150000000000001,0.89,0.13,0.8994442729000001
2021-03-28 01:00:00,1.2028,0.16290000000000002,1.2137809728,0.11280000000000001,0.0329,0.11750000000000001,1.09,0.13,1.09772492,1.2028,0.16290000000000002,1.2137809728,0.11280000000000001,0.0329,0.11750000000000001,1.09,0.13,1.09772492
2021-03-28 01:30:00,0.11988000000000001,0.03284,0.1242967417,0.12288000000000002,0.035840000000000004,0.128,-0.003,-0.003,0.0042426407000000005,0.11988000000000001,0.03284,0.1242967417,0.12288000000000002,0.035840000000000004,0.128,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:00:00,0.22452000000000003,0.06336,0.2332889196,0.22752000000000003,0.06636,0.23700000000000002,-0.003,-0.003,0.0042426407000000005,0.22452000000000003,0.06336,0.2332889196,0.22752000000000003,0.06636,0.23700000000000002,-0.003,-0.003,0.0042426407000000005
2021-03-28 02:30:00,1.3598400000000002,0.06412000000000001,1.3613508732000001,0.21984,0.06412000000000001,0.229,1.1400000000000001,0.0,1.1400000000000001,1.34984,0.06412000000000001,1.3513620536,0.21984,0.06412000000000001,0.229,1.13,0.0,1.13
2021-03-28 03:00:00,1.2356,0.0658,1.2373507991000001,0.22560000000000002,0.0658,0.23500000000000001,1.01,0.0,1.01,1.2256,0.0658,1.2273650639,0.22560000000000002,0.0658,0.23500000000000001,1.0,0.0,1.0
2021-03-28 03:30:00,1.2484,0.1937,1.2633377419,0.2184,0.0637,0.2275,1.03,0.13,1.0381714695,1.2384,0.1937,1.2534569199,0.2184,0.0637,0.2275,1.02,0.13,1.0282509421
2021-03-28 04:00:00,1.20608,0.19594,1.2218925689,0.22608000000000003,0.06594,0.23550000000000001,0.98,0.13,0.9885848471,1.20608,0.06594,1.2078812235,0.22608000000000003,0.06594,0.23550000000000001,0.98,0.0,0.98
2021-03-28 04:30:00,1.16128,0.19454000000000002,1.1774621225,0.22128,0.06454,0.2305,0.9400000000000001,0.13,0.9489467846,1.15128,0.19454000000000002,1.1676007237000001,0.22128,0.06454,0.2305,0.93,0.13,0.9390420651
2021-03-28 05:00:00,1.10608,0.19594,1.1233011395,0.22608000000000003,0.06594,0.23550000000000001,0.88,0.13,0.8895504483000001,1.10608,0.19594,1.1233011395,0.22608000000000003,0.06594,0.23550000000000001,0.88,0.13,0.8895504483000001
2021-03-28 05:30:00,1.08032,0.19426000000000002,1.0976466872,0.22032000000000002,0.06426000000000001,0.2295,0.86,0.13,0.8697700846,1.08032,0.19426000000000002,1.0976466872,0.22032000000000002,0.06426000000000001,0.2295,0.86,0.13,0.8697700846
2021-03-28 06:00:00,1.03416,0.19538000000000003,1.0524543933,0.22416000000000003,0.06538000000000001,0.2335,0.81,0.13,0.8203657721000001,1.03416,0.19538000000000003,1.0524543933,0.22416000000000003,0.06538000000000001,0.2335,0.81,0.13,0.8203657721000001
2021-03-28 06:30:00,1.01648,0.19314,1.0346664438,0.21648,0.06314,0.2255,0.8,0.13,0.8104936767,1.00648,0.19314,1.0248439149,0.21648,0.06314,0.2255,0.79,0.13,0.800624756
2021-03-28 07:00:00,1.02416,0.06538000000000001,1.026244732,0.22416000000000003,0.06538000000000001,0.2335,0.8,0.0,0.8,1.01416,0.06538000000000001,1.0162652459,0.22416000000000003,0.06538000000000001,0.2335,0.79,0.0,0.79
2021-03-28 07:30:00,1.06888,0.20384000000000002,1.0881430053,0.21888000000000002,0.06384000000000001,0.228,0.85,0.14,0.8614522622,1.05888,0.20384000000000002,1.0783216589,0.21888000000000002,0.06384000000000001,0.228,0.84,0.14,0.8515867542000001
2021-03-28 08:00:00,1.08416,0.20538,1.1034418199,0.22416000000000003,0.06538000000000001,0.2335,0.86,0.14,0.8713208364,1.08416,0.20538,1.1034418199,0.22416000000000003,0.06538000000000001,0.2335,0.86,0.14,0.8713208364
2021-03-28 08:30:00,1.12416,0.20538,1.1427671023000001,0.22416000000000003,0.06538000000000001,0.2335,0.9,0.14,0.9108238029,1.11416,0.20538,1.1329313527,0.22416000000000003,0.06538000000000001,0.2335,0.89,0.14,0.9009439494
2021-03-28 09:00:00,1.13704,0.20622000000000001,1.1555893085,0.22704000000000002,0.06622,0.23650000000000002,0.91,0.14,0.9207062507,1.12704,0.20622000000000001,1.1457512165,0.22704000000000002,0.06622,0.23650000000000002,0.9,0.14,0.9108238029
2021-03-28 09:30:00,1.108,0.20650000000000002,1.1270786352,0.228,0.0665,0.23750000000000002,0.88,0.14,0.8910667764,1.108,0.20650000000000002,1.1270786352,0.228,0.0665,0.23750000000000002,0.88,0.14,0.8910667764
2021-03-28 10:00:00,1.11376,0.20818,1.1330490943,0.23376000000000002,0.06818,0.24350000000000002,0.88,0.14,0.8910667764,1.11376,0.20818,1.1330490943,0.23376000000000002,0.06818,0.24350000000000002,0.88,0.14,0.8910667764
2021-03-28 10:30:00,1.1152,0.2086,1.1345417577,0.23520000000000002,0.06860000000000001,0.245,0.88,0.14,0.8910667764,1.1152,0.2086,1.1345417577,0.23520000000000002,0.06860000000000001,0.245,0.88,0.14,0.8910667764
2021-03-28 11:00:00,1.12904,0.21972000000000003,1.1502209353,0.23904000000000003,0.06972,0.249,0.89,0.15,0.9025519376000001,1.12904,0.22972,1.1521729905,0.23904000000000003,0.06972,0.249,0.89,0.16,0.9042676595
2021-03-28 11:30:00,1.16768,0.25224,1.1946135777,0.24768,0.07224000000000001,0.258,0.92,0.18,0.9374433316,1.15768,0.26224000000000003,1.1870100252,0.24768,0.07224000000000001,0.258,0.91,0.19,0.9296235797
2021-03-28 12:00:00,1.13872,0.23546000000000003,1.1628089482,0.25872,0.07546,0.2695,0.88,0.16,0.894427191,1.13872,0.24546,1.1648750362,0.25872,0.07546,0.2695,0.88,0.17,0.8962700486
2021-03-28 12:30:00,1.14064,0.23602,1.1648025798,0.26064000000000004,0.07602,0.2715,0.88,0.16,0.894427191,1.14064,0.24602000000000002,1.1668699371,0.26064000000000004,0.07602,0.2715,0.88,0.17,0.8962700486
2021-03-28 13:00:00,1.13392,0.25406,1.1620331536,0.25392000000000003,0.07406,0.2645,0.88,0.18,0.8982204629,1.13392,0.25406,1.1620331536,0.25392000000000003,0.07406,0.2645,0.88,0.18,0.8982204629
2021-03-28 13:30:00,1.07864,0.25252,1.1078044051,0.24864000000000003,0.07252,0.259,0.8300000000000001,0.18,0.8492938243,1.07864,0.25252,1.1078044051,0.24864000000000003,0.07252,0.259,0.8300000000000001,0.18,0.8492938243
2021-03-28 14:00:00,1.07336,0.26098000000000005,1.1046321786,0.24336000000000002,0.07098,0.2535,0.8300000000000001,0.19,0.8514693183,1.07336,0.27098,1.1070374203,0.24336000000000002,0.07098,0.2535,0.8300000000000001,0.2,0.8537564055
2021-03-28 14:30:00,1.0724,0.25070000000000003,1.1013138744,0.2424,0.0707,0.2525,0.8300000000000001,0.18,0.8492938243,1.0724,0.2607,1.1036332045,0.2424,0.0707,0.2525,0.8300000000000001,0.19,0.8514693183
2021-03-28 15:00:00,1.09336,0.23098000000000002,1.1174917673,0.24336000000000002,0.07098,0.2535,0.85,0.16,0.8649277426,1.09336,0.24098000000000003,1.1196014693,0.24336000000000002,0.07098,0.2535,0.85,0.17,0.8668333173
