Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-28 15:30:00,1.06336,0.21098000000000003,1.0840881191,0.24336000000000002,0.07098,0.2535,0.8200000000000001,0.14,0.8318653737,1.06336,0.22098,1.0860785653,0.24336000000000002,0.07098,0.2535,0.8200000000000001,0.15,0.8336066219
2021-03-28 16:00:00,1.04192,0.21056000000000002,1.0629829726,0.24192000000000002,0.07056000000000001,0.252,0.8,0.14,0.8121576202,1.04192,0.22056,1.0650089202,0.24192000000000002,0.07056000000000001,0.252,0.8,0.15,0.8139410298
2021-03-28 16:30:00,1.0704,0.20720000000000002,1.0902696914,0.23040000000000002,0.06720000000000001,0.24,0.84,0.14,0.8515867542000001,1.0704,0.2172,1.0922142647,0.23040000000000002,0.06720000000000001,0.24,0.84,0.15,0.8532877592
2021-03-28 17:00:00,1.11616,0.20888,1.1355368774,0.23616,0.06888000000000001,0.246,0.88,0.14,0.8910667764,1.11616,0.21888000000000002,1.1374188323,0.23616,0.06888000000000001,0.246,0.88,0.15,0.8926925563
2021-03-28 17:30:00,1.23608,0.23594,1.2583963803,0.22608000000000003,0.06594,0.23550000000000001,1.01,0.17,1.0242070103,1.23608,0.24594000000000002,1.260309585,0.22608000000000003,0.06594,0.23550000000000001,1.01,0.18,1.0259142264
2021-03-28 18:00:00,1.38656,0.23608,1.4065142729,0.22656,0.06608,0.23600000000000002,1.16,0.17,1.1723907199,1.38656,0.24608000000000002,1.4082272544,0.22656,0.06608,0.23600000000000002,1.16,0.18,1.1738824473
2021-03-28 18:30:00,1.4208,0.23440000000000003,1.4400055555,0.22080000000000002,0.0644,0.23,1.2,0.17,1.211981848,1.4208,0.2444,1.4416670906,0.22080000000000002,0.0644,0.23,1.2,0.18,1.213424905
2021-03-28 19:00:00,1.46512,0.24566000000000002,1.4855724318,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.24,0.18,1.2529964086,1.45512,0.25566,1.4774086266,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.23,0.19,1.2445882853
2021-03-28 19:30:00,1.48608,0.26594,1.5096879976,0.22608000000000003,0.06594,0.23550000000000001,1.26,0.2,1.2757742747,1.48608,0.27594,1.5114816076,0.22608000000000003,0.06594,0.23550000000000001,1.26,0.21,1.2773801314
2021-03-28 20:00:00,1.418,0.23650000000000002,1.4375869539,0.228,0.0665,0.23750000000000002,1.19,0.17,1.202081528,1.418,0.24650000000000002,1.4392658719,0.228,0.0665,0.23750000000000002,1.19,0.18,1.2035364556
2021-03-28 20:30:00,1.3832,0.2151,1.3998250784000001,0.2232,0.0651,0.2325,1.16,0.15,1.1696580697,1.3832,0.22510000000000002,1.4013965356,0.2232,0.0651,0.2325,1.16,0.16,1.1709824935
2021-03-28 21:00:00,1.29512,0.19566000000000003,1.3098162657,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.07,0.13,1.0778682665,1.29512,0.20566,1.3113473414999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.07,0.14,1.0791200119
2021-03-28 21:30:00,1.24272,0.21496,1.2611743734,0.22272000000000003,0.06496,0.232,1.02,0.15,1.0309704166,1.24272,0.22496000000000002,1.2629172578,0.22272000000000003,0.06496,0.232,1.02,0.16,1.0324727599
2021-03-28 22:00:00,1.17704,0.20622000000000001,1.1949685561,0.22704000000000002,0.06622,0.23650000000000002,0.9500000000000001,0.14,0.9602603814,1.16704,0.20622000000000001,1.1851198463000001,0.22704000000000002,0.06622,0.23650000000000002,0.9400000000000001,0.14,0.9503683496
2021-03-28 22:30:00,1.0832,0.2051,1.1024464840000001,0.2232,0.0651,0.2325,0.86,0.14,0.8713208364,1.0732,0.2051,1.0926226476,0.2232,0.0651,0.2325,0.85,0.14,0.8614522622
2021-03-28 23:00:00,0.9765600000000001,0.20608,0.9980673324,0.22656,0.06608,0.23600000000000002,0.75,0.14,0.7629547824,0.9765600000000001,0.20608,0.9980673324,0.22656,0.06608,0.23600000000000002,0.75,0.14,0.7629547824
2021-03-28 23:30:00,0.9365600000000001,0.20608,0.9589648586,0.22656,0.06608,0.23600000000000002,0.71,0.14,0.7236711961000001,0.9365600000000001,0.20608,0.9589648586,0.22656,0.06608,0.23600000000000002,0.71,0.14,0.7236711961000001
2021-03-29 00:00:00,0.8265600000000001,0.20608,0.8518628998000001,0.22656,0.06608,0.23600000000000002,0.6000000000000001,0.14,0.6161168720000001,0.8265600000000001,0.20608,0.8518628998000001,0.22656,0.06608,0.23600000000000002,0.6000000000000001,0.14,0.6161168720000001
2021-03-29 00:30:00,0.79224,0.20482000000000003,0.8182881216000001,0.22224000000000002,0.06482,0.2315,0.5700000000000001,0.14,0.5869412236,0.78224,0.20482000000000003,0.8086103202,0.22224000000000002,0.06482,0.2315,0.56,0.14,0.5772347876
2021-03-29 01:00:00,0.7864800000000001,0.20314000000000002,0.8122909885,0.21648,0.06314,0.2255,0.5700000000000001,0.14,0.5869412236,0.7764800000000001,0.20314000000000002,0.8026126401,0.21648,0.06314,0.2255,0.56,0.14,0.5772347876
2021-03-29 01:30:00,0.92168,0.20174,0.943500424,0.21168,0.06174,0.2205,0.71,0.14,0.7236711961000001,0.92168,0.20174,0.943500424,0.21168,0.06174,0.2205,0.71,0.14,0.7236711961000001
2021-03-29 02:00:00,1.11792,0.20356000000000002,1.1363018085,0.21792000000000003,0.06356,0.227,0.9,0.14,0.9108238029,1.11792,0.20356000000000002,1.1363018085,0.21792000000000003,0.06356,0.227,0.9,0.14,0.9108238029
2021-03-29 02:30:00,1.1826400000000001,0.062020000000000006,1.1842651097,0.21264000000000002,0.062020000000000006,0.2215,0.97,0.0,0.97,1.1826400000000001,0.20202,1.1997705822,0.21264000000000002,0.062020000000000006,0.2215,0.97,0.14,0.9800510191
2021-03-29 03:00:00,1.14696,0.19328,1.163131291,0.21696000000000001,0.06328,0.226,0.93,0.13,0.9390420651,1.14696,0.20328000000000002,1.1648347522,0.21696000000000001,0.06328,0.226,0.93,0.14,0.9404786016000001
2021-03-29 03:30:00,1.14168,0.19174000000000002,1.1576689725,0.21168,0.06174,0.2205,0.93,0.13,0.9390420651,1.14168,0.20174,1.1593671765,0.21168,0.06174,0.2205,0.93,0.14,0.9404786016000001
2021-03-29 04:00:00,1.14456,0.06258000000000001,1.1462695364,0.21456000000000003,0.06258000000000001,0.2235,0.93,0.0,0.93,1.14456,0.20258,1.1623494526,0.21456000000000003,0.06258000000000001,0.2235,0.93,0.14,0.9404786016000001
2021-03-29 04:30:00,1.10928,0.19104000000000002,1.1256102345,0.20928000000000002,0.061040000000000004,0.218,0.9,0.13,0.9093404203000001,1.10928,0.20104000000000002,1.1273505222,0.20928000000000002,0.061040000000000004,0.218,0.9,0.14,0.9108238029
2021-03-29 05:00:00,1.05312,0.19216000000000003,1.0705079168,0.21312,0.06216000000000001,0.222,0.84,0.13,0.85,1.05312,0.20216,1.0723480778,0.21312,0.06216000000000001,0.222,0.84,0.14,0.8515867542000001
2021-03-29 05:30:00,1.0288,0.19090000000000001,1.0463614337,0.2088,0.0609,0.2175,0.8200000000000001,0.13,0.8302409289,1.0188,0.20090000000000002,1.038419111,0.2088,0.0609,0.2175,0.81,0.14,0.8220097323000001
2021-03-29 06:00:00,1.0312,0.19160000000000002,1.0488488928,0.2112,0.0616,0.22,0.8200000000000001,0.13,0.8302409289,1.0212,0.2016,1.0409092179,0.2112,0.0616,0.22,0.81,0.14,0.8220097323000001
2021-03-29 06:30:00,1.0464,0.1902,1.0635454856,0.2064,0.060200000000000004,0.215,0.84,0.13,0.85,1.0464,0.20020000000000002,1.0653792752,0.2064,0.060200000000000004,0.215,0.84,0.14,0.8515867542000001
2021-03-29 07:00:00,1.10024,0.19132000000000002,1.116750375,0.21024,0.061320000000000006,0.219,0.89,0.13,0.8994442729000001,1.09024,0.20132000000000003,1.1086717278,0.21024,0.061320000000000006,0.219,0.88,0.14,0.8910667764
2021-03-29 07:30:00,1.28736,0.23048000000000002,1.3078290408,0.20736000000000002,0.060480000000000006,0.216,1.08,0.17,1.0932977636,1.28736,0.24048000000000003,1.3096283442,0.20736000000000002,0.060480000000000006,0.216,1.08,0.18,1.0948972555
2021-03-29 08:00:00,1.3936,0.2523,1.4162543027,0.2136,0.0623,0.2225,1.18,0.19,1.1951987282,1.3936,0.26230000000000003,1.4180699031000001,0.2136,0.0623,0.2225,1.18,0.2,1.196829144
2021-03-29 08:30:00,1.3607200000000002,0.29146,1.3915846543,0.21072000000000002,0.06146000000000001,0.2195,1.15,0.23,1.1727744881,1.3607200000000002,0.30146,1.3937134031,0.21072000000000002,0.06146000000000001,0.2195,1.15,0.24,1.1747765745
2021-03-29 09:00:00,1.286,0.28300000000000003,1.316770671,0.216,0.063,0.225,1.07,0.22,1.0923827168,1.286,0.293,1.3189560266,0.216,0.063,0.225,1.07,0.23,1.0944404963
2021-03-29 09:30:00,1.19696,0.26328,1.225573172,0.21696000000000001,0.06328,0.226,0.98,0.2,1.00019998,1.18696,0.27328,1.2180131362,0.21696000000000001,0.06328,0.226,0.97,0.21,0.9924716621
2021-03-29 10:00:00,1.09376,0.28818000000000005,1.1310873751,0.23376000000000002,0.06818,0.24350000000000002,0.86,0.22,0.8876936408,1.09376,0.29818,1.1336764309,0.23376000000000002,0.06818,0.24350000000000002,0.86,0.23,0.8902246907
2021-03-29 10:30:00,0.98904,0.23972000000000002,1.0176766677,0.23904000000000003,0.06972,0.249,0.75,0.17,0.7690253572,0.98904,0.23972000000000002,1.0176766677,0.23904000000000003,0.06972,0.249,0.75,0.17,0.7690253572
2021-03-29 11:00:00,1.04392,0.31406,1.0901388214,0.25392000000000003,0.07406,0.2645,0.79,0.24,0.8256512581000001,1.04392,0.32406,1.0930616863,0.25392000000000003,0.07406,0.2645,0.79,0.25,0.8286132994000001
2021-03-29 11:30:00,0.9753600000000001,0.29448,1.0188452287,0.25536000000000003,0.07448,0.266,0.72,0.22,0.7528612090000001,0.9753600000000001,0.30448000000000003,1.0217804069,0.25536000000000003,0.07448,0.266,0.72,0.23,0.7558438992000001
2021-03-29 12:00:00,0.9716,0.2963,1.0157756888,0.2616,0.0763,0.2725,0.71,0.22,0.7433034374,0.9716,0.3063,1.0187375766,0.2616,0.0763,0.2725,0.71,0.23,0.7463243263
2021-03-29 12:30:00,0.9677600000000001,0.29518,1.0117759881,0.25776000000000004,0.07518000000000001,0.2685,0.71,0.22,0.7433034374,0.9677600000000001,0.30518,1.0147385131,0.25776000000000004,0.07518000000000001,0.2685,0.71,0.23,0.7463243263
2021-03-29 13:00:00,0.9188000000000001,0.3184,0.9724052653,0.26880000000000004,0.0784,0.28,0.65,0.24,0.6928924881,0.9188000000000001,0.3284,0.9757253712,0.26880000000000004,0.0784,0.28,0.65,0.25,0.6964194139000001
2021-03-29 13:30:00,0.84496,0.26728,0.8862257049000001,0.26496000000000003,0.07728,0.276,0.58,0.19,0.6103277808,0.84496,0.27728,0.8892927527000001,0.26496000000000003,0.07728,0.276,0.58,0.2,0.613514466
2021-03-29 14:00:00,0.88248,0.31364000000000003,0.9365580601000001,0.25248000000000004,0.07364000000000001,0.263,0.63,0.24,0.6741661516,0.87248,0.33364000000000005,0.9340968900000001,0.25248000000000004,0.07364000000000001,0.263,0.62,0.26,0.6723094526000001
2021-03-29 14:30:00,0.81632,0.31476000000000004,0.8749012516,0.25632000000000005,0.07476000000000001,0.267,0.56,0.24,0.6092618485,0.81632,0.33476,0.8822939419,0.25632000000000005,0.07476000000000001,0.267,0.56,0.26,0.6174139616000001
2021-03-29 15:00:00,0.7730400000000001,0.27672,0.8210753924,0.26304,0.07672000000000001,0.274,0.51,0.2,0.5478138370000001,0.7730400000000001,0.28672000000000003,0.8244993633000001,0.26304,0.07672000000000001,0.274,0.51,0.21,0.5515432893000001
2021-03-29 15:30:00,0.8116,0.26630000000000004,0.8541722601,0.2616,0.0763,0.2725,0.55,0.19,0.5818934610000001,0.8016000000000001,0.2763,0.8478822147,0.2616,0.0763,0.2725,0.54,0.2,0.5758472020000001
2021-03-29 16:00:00,0.8896000000000001,0.7928000000000001,1.1916039611,0.24960000000000002,0.0728,0.26,0.64,0.72,0.9633275663,0.8296,-0.2172,0.8575616596000001,0.24960000000000002,0.0728,0.26,0.58,-0.29,0.6484597135
2021-03-29 16:30:00,0.9571200000000001,0.9591600000000001,1.3550153505,0.23712000000000003,0.06916,0.247,0.72,0.89,1.1447707194,0.8771200000000001,-0.38084,0.9562314573,0.23712000000000003,0.06916,0.247,0.64,-0.45,0.7823681998
2021-03-29 17:00:00,0.9776,0.9293,1.3488143868,0.2376,0.0693,0.24750000000000003,0.74,0.86,1.1345483683,0.8876000000000001,-0.4107,0.9780123977,0.2376,0.0693,0.24750000000000003,0.65,-0.48,0.8080222769000001
2021-03-29 17:30:00,1.04608,0.9159400000000001,1.3904062176,0.22608000000000003,0.06594,0.23550000000000001,0.8200000000000001,0.85,1.181058847,0.95608,-0.43406000000000006,1.0499985952,0.22608000000000003,0.06594,0.23550000000000001,0.73,-0.5,0.8848163651000001
2021-03-29 18:00:00,1.1008,0.9144,1.4310443739,0.22080000000000002,0.0644,0.23,0.88,0.85,1.2234786471,1.0108,-0.42560000000000003,1.0967460964,0.22080000000000002,0.0644,0.23,0.79,-0.49,0.9296235797
2021-03-29 18:30:00,1.15264,0.89202,1.4574905317,0.21264000000000002,0.062020000000000006,0.2215,0.9400000000000001,0.8300000000000001,1.2539936204,1.06264,-0.44798000000000004,1.1532085024,0.21264000000000002,0.062020000000000006,0.2215,0.85,-0.51,0.9912618221
2021-03-29 19:00:00,1.20168,0.84174,1.4671608807,0.21168,0.06174,0.2205,0.99,0.78,1.2603570923,1.11168,-0.48826,1.2141788377,0.21168,0.06174,0.2205,0.9,-0.55,1.0547511555
2021-03-29 19:30:00,1.24352,0.86936,1.5172767711000001,0.20352,0.05936,0.212,1.04,0.81,1.3182184948,1.15352,-0.46064000000000005,1.2420940383,0.20352,0.05936,0.212,0.9500000000000001,-0.52,1.0830050785
2021-03-29 20:00:00,1.27592,0.8700600000000001,1.5443368318,0.20592000000000002,0.06006,0.21450000000000002,1.07,0.81,1.3420134127,1.18592,-0.45994,1.2719870479,0.20592000000000002,0.06006,0.21450000000000002,0.98,-0.52,1.1094142599
2021-03-29 20:30:00,1.25352,0.86936,1.5254832676999999,0.20352,0.05936,0.212,1.05,0.81,1.3261221663,1.16352,-0.46064000000000005,1.2513864311,0.20352,0.05936,0.212,0.96,-0.52,1.0917875251
2021-03-29 21:00:00,1.2159200000000001,0.8200600000000001,1.4666150995,0.20592000000000002,0.06006,0.21450000000000002,1.01,0.76,1.2640015823000001,1.13592,-0.40994,1.2076278607,0.20592000000000002,0.06006,0.21450000000000002,0.93,-0.47000000000000003,1.0420172743
2021-03-29 21:30:00,1.15256,0.19908,1.1696270346,0.20256000000000002,0.05908000000000001,0.211,0.9500000000000001,0.14,0.9602603814,1.14256,0.19908,1.1597742022,0.20256000000000002,0.05908000000000001,0.211,0.9400000000000001,0.14,0.9503683496
2021-03-29 22:00:00,1.0764,0.20020000000000002,1.0948593517,0.2064,0.060200000000000004,0.215,0.87,0.14,0.8811923740000001,1.0764,0.20020000000000002,1.0948593517,0.2064,0.060200000000000004,0.215,0.87,0.14,0.8811923740000001
2021-03-29 22:30:00,1.00112,0.19866,1.0206405097,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.14,0.8121576202,1.00112,0.19866,1.0206405097,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.8,0.14,0.8121576202
2021-03-29 23:00:00,0.90688,0.20034000000000002,0.9287450942000001,0.20688,0.060340000000000005,0.2155,0.7000000000000001,0.14,0.7138627319,0.90688,0.20034000000000002,0.9287450942000001,0.20688,0.060340000000000005,0.2155,0.7000000000000001,0.14,0.7138627319
2021-03-29 23:30:00,0.8459200000000001,0.20006000000000002,0.8692552272,0.20592000000000002,0.06006,0.21450000000000002,0.64,0.14,0.6551335742000001,0.8459200000000001,0.20006000000000002,0.8692552272,0.20592000000000002,0.06006,0.21450000000000002,0.64,0.14,0.6551335742000001
2021-03-30 00:00:00,0.7721600000000001,0.20188,0.7981144028,0.21216000000000002,0.061880000000000004,0.221,0.56,0.14,0.5772347876,0.7721600000000001,0.20188,0.7981144028,0.21216000000000002,0.061880000000000004,0.221,0.56,0.14,0.5772347876
2021-03-31 00:30:00,-0.31024,-0.07882,0.32009600120000004,0.20976000000000003,0.061180000000000005,0.2185,-0.52,-0.14,0.5385164807,-0.31024,-0.07882,0.32009600120000004,0.20976000000000003,0.061180000000000005,0.2185,-0.52,-0.14,0.5385164807
2021-03-31 01:00:00,-0.30448000000000003,-0.07714,0.3140997453,0.21552000000000002,0.06286,0.2245,-0.52,-0.14,0.5385164807,-0.30448000000000003,-0.07714,0.3140997453,0.21552000000000002,0.06286,0.2245,-0.52,-0.14,0.5385164807
2021-03-31 01:30:00,-0.4164,-0.0777,0.42358735820000004,0.2136,0.0623,0.2225,-0.63,-0.14,0.645368112,-0.4164,-0.0777,0.42358735820000004,0.2136,0.0623,0.2225,-0.63,-0.14,0.645368112
2021-03-31 02:00:00,-0.57496,-0.07728,0.5801303302,0.21504,0.06272000000000001,0.224,-0.79,-0.14,0.8023091673,-0.57496,-0.07728,0.5801303302,0.21504,0.06272000000000001,0.224,-0.79,-0.14,0.8023091673
2021-03-31 02:30:00,-0.6188,-0.0784,0.6237467435,0.2112,0.0616,0.22,-0.8300000000000001,-0.14,0.8417244205000001,-0.6088,-0.0784,0.6138273373,0.2112,0.0616,0.22,-0.8200000000000001,-0.14,0.8318653737
2021-03-31 03:00:00,-0.5725600000000001,-0.07658000000000001,0.5776585929,0.21744000000000002,0.06342,0.2265,-0.79,-0.14,0.8023091673,-0.5725600000000001,-0.07658000000000001,0.5776585929,0.21744000000000002,0.06342,0.2265,-0.79,-0.14,0.8023091673
2021-03-31 03:30:00,-0.58072,-0.07896,0.5860634778,0.20928000000000002,0.061040000000000004,0.218,-0.79,-0.14,0.8023091673,-0.58072,-0.07896,0.5860634778,0.20928000000000002,0.061040000000000004,0.218,-0.79,-0.14,0.8023091673
2021-03-31 04:00:00,-0.5573600000000001,-0.07798000000000001,0.5627886371,0.21264000000000002,0.062020000000000006,0.2215,-0.77,-0.14,0.7826237921,-0.5473600000000001,-0.07798000000000001,0.5528868329000001,0.21264000000000002,0.062020000000000006,0.2215,-0.76,-0.14,0.7727871635
2021-03-31 04:30:00,-0.52168,-0.07924,0.5276637187000001,0.20832,0.06076,0.217,-0.73,-0.14,0.7433034374,-0.51168,-0.07924,0.5177792966,0.20832,0.06076,0.217,-0.72,-0.14,0.7334848328
2021-03-31 05:00:00,-0.50744,-0.08092,0.513851535,0.20256000000000002,0.05908000000000001,0.211,-0.71,-0.14,0.7236711961000001,-0.50744,-0.08092,0.513851535,0.20256000000000002,0.05908000000000001,0.211,-0.71,-0.14,0.7236711961000001
2021-03-31 05:30:00,-0.704,-0.112,0.7128534211,0.096,0.028,0.1,-0.8,-0.14,0.8121576202,-0.704,-0.112,0.7128534211,0.096,0.028,0.1,-0.8,-0.14,0.8121576202
2021-03-31 06:00:00,-0.66624,-0.10682000000000001,0.6747490274,0.11376000000000001,0.03318,0.11850000000000001,-0.78,-0.14,0.7924645102000001,-0.65624,-0.10682000000000001,0.6648770187,0.11376000000000001,0.03318,0.11850000000000001,-0.77,-0.14,0.7826237921
2021-03-31 06:30:00,-0.53456,-0.08008000000000001,0.54052493,0.20544,0.05992000000000001,0.214,-0.74,-0.14,0.7531268154,-0.53456,-0.08008000000000001,0.54052493,0.20544,0.05992000000000001,0.214,-0.74,-0.14,0.7531268154
2021-03-31 07:00:00,-0.5988,-0.0784,0.6039105894,0.2112,0.0616,0.22,-0.81,-0.14,0.8220097323000001,-0.5988,-0.0784,0.6039105894,0.2112,0.0616,0.22,-0.81,-0.14,0.8220097323000001
2021-03-31 07:30:00,-0.7855200000000001,-0.13036,0.7962633986000001,0.20448000000000002,0.059640000000000006,0.213,-0.99,-0.19,1.0080674581,-0.7755200000000001,-0.13036,0.7864000254,0.20448000000000002,0.059640000000000006,0.213,-0.98,-0.19,0.9982484661000001
2021-03-31 08:00:00,-0.85784,-0.12812,0.8673547141,0.21216000000000002,0.061880000000000004,0.221,-1.07,-0.19,1.086738239,-0.84784,-0.12812,0.8574656844,0.21216000000000002,0.061880000000000004,0.221,-1.06,-0.19,1.0768936809
2021-03-31 08:30:00,-0.86216,-0.16938,0.8786406831,0.20784000000000002,0.06062000000000001,0.2165,-1.07,-0.23,1.0944404963,-0.85216,-0.17938,0.8708351451,0.20784000000000002,0.06062000000000001,0.2165,-1.06,-0.24,1.0868302535
2021-03-31 09:00:00,-0.7483200000000001,-0.16826000000000002,0.7670034224000001,0.21168,0.06174,0.2205,-0.96,-0.23,0.9871676656,-0.7483200000000001,-0.17826,0.7692590266,0.21168,0.06174,0.2205,-0.96,-0.24,0.9895453501
2021-03-31 09:30:00,-0.71072,-0.18896000000000002,0.7354106336,0.20928000000000002,0.061040000000000004,0.218,-0.92,-0.25,0.9533624704,-0.71072,-0.19896000000000003,0.7380433592000001,0.20928000000000002,0.061040000000000004,0.218,-0.92,-0.26,0.9560334722
2021-03-31 10:00:00,-0.60016,-0.14588,0.6176350055000001,0.21984,0.06412000000000001,0.229,-0.8200000000000001,-0.21,0.8464632302,-0.59016,-0.15588000000000002,0.6103993775000001,0.21984,0.06412000000000001,0.229,-0.81,-0.22,0.8393449827
2021-03-31 10:30:00,-0.50448,-0.14714000000000002,0.5255000000000001,0.21552000000000002,0.06286,0.2245,-0.72,-0.21,0.75,-0.50448,-0.15714,0.528387216,0.21552000000000002,0.06286,0.2245,-0.72,-0.22,0.7528612090000001
2021-03-31 11:00:00,-0.46488,-0.16434,0.4930730676,0.22512000000000001,0.06566000000000001,0.23450000000000001,-0.6900000000000001,-0.23,0.7273238618,-0.46488,-0.17434000000000002,0.496495569,0.22512000000000001,0.06566000000000001,0.23450000000000001,-0.6900000000000001,-0.24,0.7305477397
2021-03-31 11:30:00,-0.53256,-0.18658000000000002,0.5642980152,0.21744000000000002,0.06342,0.2265,-0.75,-0.25,0.790569415,-0.53256,-0.19658,0.5676828780000001,0.21744000000000002,0.06342,0.2265,-0.75,-0.26,0.7937883849
2021-03-31 12:00:00,-0.4944,-0.1642,0.5209539327,0.22560000000000002,0.0658,0.23500000000000001,-0.72,-0.23,0.7558438992000001,-0.4844,-0.17420000000000002,0.5147708228,0.22560000000000002,0.0658,0.23500000000000001,-0.71,-0.24,0.7494664769
2021-03-31 12:30:00,-0.42960000000000004,-0.1728,0.4630507532,0.23040000000000002,0.06720000000000001,0.24,-0.66,-0.24,0.7022819946000001,-0.42960000000000004,-0.1728,0.4630507532,0.23040000000000002,0.06720000000000001,0.24,-0.66,-0.24,0.7022819946000001
2021-03-31 13:00:00,-0.43008,-0.17294,0.4635483254,0.22992,0.06706000000000001,0.23950000000000002,-0.66,-0.24,0.7022819946000001,-0.43008,-0.17294,0.4635483254,0.22992,0.06706000000000001,0.23950000000000002,-0.66,-0.24,0.7022819946000001
2021-03-31 13:30:00,-0.27624000000000004,-0.12182000000000001,0.301908347,0.23376000000000002,0.06818,0.24350000000000002,-0.51,-0.19,0.544242593,-0.27624000000000004,-0.13182000000000002,0.3060801366,0.23376000000000002,0.06818,0.24350000000000002,-0.51,-0.2,0.5478138370000001
2021-03-31 14:00:00,-0.36144000000000004,-0.19042,0.4085323121,0.23856000000000002,0.06958,0.2485,-0.6000000000000001,-0.26,0.653911309,-0.36144000000000004,-0.20042000000000001,0.4132880956,0.23856000000000002,0.06958,0.2485,-0.6000000000000001,-0.27,0.657951366
2021-03-31 14:30:00,-0.34672000000000003,-0.19196000000000002,0.3963122506,0.23328000000000002,0.06804,0.243,-0.58,-0.26,0.6356099433,-0.34672000000000003,-0.20196000000000003,0.4012512928,0.23328000000000002,0.06804,0.243,-0.58,-0.27,0.6397655821
2021-03-31 15:00:00,-0.29288000000000003,-0.17084000000000002,0.3390648905,0.23712000000000003,0.06916,0.247,-0.53,-0.24,0.5818075283,-0.29288000000000003,-0.18084000000000003,0.3442118534,0.23712000000000003,0.06916,0.247,-0.53,-0.25,0.586003413
2021-03-31 15:30:00,-0.36928000000000005,-0.17854,0.4101758769,0.21072000000000002,0.06146000000000001,0.2195,-0.58,-0.24,0.6276941931000001,-0.36928000000000005,-0.18854,0.4146263981,0.21072000000000002,0.06146000000000001,0.2195,-0.58,-0.25,0.631585307
2021-03-31 16:00:00,-0.6386400000000001,-0.19752000000000003,0.6684872474,0.11136000000000001,0.03248,0.116,-0.75,-0.23,0.7844743463,-0.6386400000000001,-0.20752,0.6715099404,0.11136000000000001,0.03248,0.116,-0.75,-0.24,0.7874642849
2021-03-31 16:30:00,-0.46776000000000006,-0.19518000000000002,0.5068477582,0.22224000000000002,0.06482,0.2315,-0.6900000000000001,-0.26,0.7373601562000001,-0.46776000000000006,-0.20518000000000003,0.5107819985000001,0.22224000000000002,0.06482,0.2315,-0.6900000000000001,-0.27,0.7409453421000001
2021-03-31 17:00:00,-0.44392000000000004,-0.13406,0.46372087510000004,0.22608000000000003,0.06594,0.23550000000000001,-0.67,-0.2,0.6992138443,-0.43392000000000003,-0.14406000000000002,0.45720875980000003,0.22608000000000003,0.06594,0.23550000000000001,-0.66,-0.21,0.6926037828
2021-03-31 17:30:00,-0.5330400000000001,-0.09672000000000001,0.5417438509,0.21696000000000001,0.06328,0.226,-0.75,-0.16,0.7668767828,-0.5230400000000001,-0.10672000000000001,0.5338164479,0.21696000000000001,0.06328,0.226,-0.74,-0.17,0.7592759709
2021-03-31 18:00:00,-0.6020800000000001,-0.09644000000000001,0.6097548688000001,0.21792000000000003,0.06356,0.227,-0.8200000000000001,-0.16,0.835463943,-0.6020800000000001,-0.10644,0.6114162248,0.21792000000000003,0.06356,0.227,-0.8200000000000001,-0.17,0.8374365648000001
2021-03-31 18:30:00,-0.6336,-0.0998,0.6414117242,0.2064,0.060200000000000004,0.215,-0.84,-0.16,0.8551023331000001,-0.6336,-0.10980000000000001,0.6430435444,0.2064,0.060200000000000004,0.215,-0.84,-0.17,0.8570297544000001
2021-03-31 19:00:00,-0.66024,-0.07882,0.664928154,0.20976000000000003,0.061180000000000005,0.2185,-0.87,-0.14,0.8811923740000001,-0.66024,-0.08882000000000001,0.6661875487000001,0.20976000000000003,0.061180000000000005,0.2185,-0.87,-0.15,0.8828363382000001
2021-03-31 19:30:00,-0.726,-0.12050000000000001,0.7359322319,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.93,-0.18,0.9472592042,-0.726,-0.1305,0.7376355808,0.20400000000000001,0.059500000000000004,0.21250000000000002,-0.93,-0.19,0.9492101980000001
2021-03-31 20:00:00,-0.75216,-0.11938000000000001,0.7615748486,0.20784000000000002,0.06062000000000001,0.2165,-0.96,-0.18,0.9767292358,-0.75216,-0.12938000000000002,0.7632062958,0.20784000000000002,0.06062000000000001,0.2165,-0.96,-0.19,0.9786214794
2021-03-31 20:30:00,-0.75456,-0.12008,0.7640549718,0.20544,0.05992000000000001,0.214,-0.96,-0.18,0.9767292358,-0.75456,-0.12008,0.7640549718,0.20544,0.05992000000000001,0.214,-0.96,-0.18,0.9767292358
2021-03-31 21:00:00,-0.6802400000000001,-0.08882000000000001,0.6860141762,0.20976000000000003,0.061180000000000005,0.2185,-0.89,-0.15,0.9025519376000001,-0.6802400000000001,-0.08882000000000001,0.6860141762,0.20976000000000003,0.061180000000000005,0.2185,-0.89,-0.15,0.9025519376000001
2021-03-31 21:30:00,-0.66264,-0.06952000000000001,0.6662768193,0.20736000000000002,0.060480000000000006,0.216,-0.87,-0.13,0.8796590248,-0.65264,-0.06952000000000001,0.6563322329,0.20736000000000002,0.060480000000000006,0.216,-0.86,-0.13,0.8697700846
2021-03-31 22:00:00,-0.57928,-0.06854,0.5833207094,0.21072000000000002,0.06146000000000001,0.2195,-0.79,-0.13,0.800624756,-0.57928,-0.06854,0.5833207094,0.21072000000000002,0.06146000000000001,0.2195,-0.79,-0.13,0.800624756
2021-03-31 22:30:00,-0.52408,-0.06994,0.5287262524,0.20592000000000002,0.06006,0.21450000000000002,-0.73,-0.13,0.7414849965,-0.5140800000000001,-0.06994,0.5188158151,0.20592000000000002,0.06006,0.21450000000000002,-0.72,-0.13,0.731641989
2021-03-31 23:00:00,-0.41976,-0.06868,0.4253415098,0.21024,0.061320000000000006,0.219,-0.63,-0.13,0.6432728814,-0.41976,-0.06868,0.4253415098,0.21024,0.061320000000000006,0.219,-0.63,-0.13,0.6432728814
2021-03-31 23:30:00,-0.38312,-0.06966,0.38940139960000003,0.20688,0.060340000000000005,0.2155,-0.59,-0.13,0.6041522987,-0.38312,-0.06966,0.38940139960000003,0.20688,0.060340000000000005,0.2155,-0.59,-0.13,0.6041522987
2021-04-01 00:00:00,-0.32832,-0.06826,0.3353407968,0.21168,0.06174,0.2205,-0.54,-0.13,0.5554277631,-0.31832000000000005,-0.06826,0.32555652350000003,0.21168,0.06174,0.2205,-0.53,-0.13,0.545710546
